Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,1,1,0,0,0.0,0.0,0.9,13.9,0.0,0.0,0.0
2018,1,1,0,15,0.0,0.0,0.9,13.9,0.0,0.0,0.0
2018,1,1,0,30,0.0,0.0,0.9,13.9,0.0,0.0,0.0
2018,1,1,0,45,0.0,0.0,0.85,13.85,0.0,0.0,0.0
2018,1,1,1,0,0.0,0.0,0.8,13.8,0.0,0.0,0.0
2018,1,1,1,15,0.0,0.0,0.75,13.75,0.0,0.0,0.0
2018,1,1,1,30,0.0,0.0,0.7,13.7,0.0,0.0,0.0
2018,1,1,1,45,0.0,0.0,0.7,13.65,0.0,0.0,0.0
2018,1,1,2,0,0.0,0.0,0.7,13.6,0.0,0.0,0.0
2018,1,1,2,15,0.0,0.0,0.75,13.55,0.0,0.0,0.0
2018,1,1,2,30,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2018,1,1,2,45,0.0,0.0,0.85,13.45,0.0,0.0,0.0
2018,1,1,3,0,0.0,0.0,0.9,13.4,0.0,0.0,0.0
2018,1,1,3,15,0.0,0.0,0.9,13.35,0.0,0.0,0.0
2018,1,1,3,30,0.0,0.0,0.9,13.3,0.0,0.0,0.0
2018,1,1,3,45,0.0,0.0,0.85,13.25,0.0,0.0,0.0
2018,1,1,4,0,0.0,0.0,0.8,13.2,0.0,0.0,0.0
2018,1,1,4,15,0.0,0.0,0.8,13.2,0.0,0.0,0.0
2018,1,1,4,30,0.0,0.0,0.8,13.2,0.0,0.0,0.0
2018,1,1,4,45,0.0,0.0,0.75,13.15,0.0,0.0,0.0
2018,1,1,5,0,0.0,0.0,0.7,13.1,0.0,0.0,0.0
2018,1,1,5,15,0.0,0.0,0.75,13.05,0.0,0.0,0.0
2018,1,1,5,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2018,1,1,5,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2018,1,1,6,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,1,1,6,15,0.0,0.0,0.95,12.95,0.0,0.0,0.0
2018,1,1,6,30,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,1,1,6,45,0.0,0.0,1.05,12.85,0.0,0.0,0.0
2018,1,1,7,0,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,1,1,7,15,4.0,4.0,1.15,12.85,4.0,0.0,0.0
2018,1,1,7,30,8.0,8.0,1.2,12.9,8.0,10.68,0.0
2018,1,1,7,45,68.5,22.5,1.25,13.0,29.0,64.36,5.48
2018,1,1,8,0,129.0,37.0,1.3,13.1,50.0,115.9,84.87
2018,1,1,8,15,205.0,49.5,1.35,13.2,81.5,175.45,138.95
2018,1,1,8,30,281.0,62.0,1.4,13.3,113.0,229.68,186.09
2018,1,1,8,45,332.5,72.0,1.5,13.4,147.0,270.9,221.85
2018,1,1,9,0,384.0,82.0,1.6,13.5,181.0,313.11,257.63
2018,1,1,9,15,414.5,91.5,1.6,13.7,213.5,343.72,282.85
2018,1,1,9,30,445.0,101.0,1.6,13.9,246.0,373.64,306.85
2018,1,1,9,45,497.5,103.0,1.6,14.05,281.0,406.33,332.75
2018,1,1,10,0,550.0,105.0,1.6,14.2,316.0,442.28,360.48
2018,1,1,10,15,551.5,114.0,1.45,14.4,338.5,451.18,365.7
2018,1,1,10,30,553.0,123.0,1.3,14.6,361.0,457.91,369.13
2018,1,1,10,45,578.0,124.0,1.15,14.8,383.5,467.51,374.75
2018,1,1,11,0,603.0,125.0,1.0,15.0,406.0,474.68,378.15
2018,1,1,11,15,616.0,125.0,0.9,15.1,420.0,471.75,374.08
2018,1,1,11,30,629.0,125.0,0.8,15.2,434.0,466.4,368.06
2018,1,1,11,45,625.5,128.0,0.75,15.35,439.0,453.19,356.16
2018,1,1,12,0,622.0,131.0,0.7,15.5,444.0,438.08,342.71
2018,1,1,12,15,644.0,125.0,0.75,15.55,448.5,424.2,330.71
2018,1,1,12,30,666.0,119.0,0.8,15.6,453.0,407.45,315.99
2018,1,1,12,45,668.5,116.0,0.85,15.65,447.0,382.71,294.77
2018,1,1,13,0,671.0,113.0,0.9,15.7,441.0,356.14,271.61
2018,1,1,13,15,673.5,108.0,0.95,15.7,428.5,325.97,245.11
2018,1,1,13,30,676.0,103.0,1.0,15.7,416.0,294.19,216.73
2018,1,1,13,45,649.0,104.0,1.05,15.7,393.0,258.6,185.76
2018,1,1,14,0,622.0,105.0,1.1,15.7,370.0,223.88,155.66
2018,1,1,14,15,555.0,109.5,1.1,15.65,334.0,186.48,125.82
2018,1,1,14,30,488.0,114.0,1.1,15.6,298.0,153.05,101.01
2018,1,1,14,45,447.0,108.5,1.05,15.6,265.0,119.44,77.55
2018,1,1,15,0,406.0,103.0,1.0,15.6,232.0,89.12,60.89
2018,1,1,15,15,435.5,86.5,1.0,15.6,209.0,62.28,49.75
2018,1,1,15,30,465.0,70.0,1.0,15.6,186.0,51.44,40.12
2018,1,1,15,45,391.0,63.5,1.0,15.35,149.0,47.23,36.24
2018,1,1,16,0,317.0,57.0,1.0,15.1,112.0,43.18,32.34
2018,1,1,16,15,219.0,45.5,1.05,15.0,78.5,35.02,24.6
2018,1,1,16,30,121.0,34.0,1.1,14.9,45.0,27.8,16.33
2018,1,1,16,45,64.5,20.0,1.1,14.8,25.5,16.62,0.0
2018,1,1,17,0,8.0,6.0,1.1,14.7,6.0,5.72,0.0
2018,1,1,17,15,4.0,3.0,1.1,14.65,3.0,0.0,0.0
2018,1,1,17,30,0.0,0.0,1.1,14.6,0.0,0.0,0.0
2018,1,1,17,45,0.0,0.0,1.1,14.55,0.0,0.0,0.0
2018,1,1,18,0,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2018,1,1,18,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2018,1,1,18,30,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2018,1,1,18,45,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2018,1,1,19,0,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2018,1,1,19,15,0.0,0.0,1.0,14.55,0.0,0.0,0.0
2018,1,1,19,30,0.0,0.0,1.0,14.6,0.0,0.0,0.0
2018,1,1,19,45,0.0,0.0,1.0,14.6,0.0,0.0,0.0
2018,1,1,20,0,0.0,0.0,1.0,14.6,0.0,0.0,0.0
2018,1,1,20,15,0.0,0.0,1.0,14.6,0.0,0.0,0.0
2018,1,1,20,30,0.0,0.0,1.0,14.6,0.0,0.0,0.0
2018,1,1,20,45,0.0,0.0,1.0,14.65,0.0,0.0,0.0
2018,1,1,21,0,0.0,0.0,1.0,14.7,0.0,0.0,0.0
2018,1,1,21,15,0.0,0.0,0.95,14.7,0.0,0.0,0.0
2018,1,1,21,30,0.0,0.0,0.9,14.7,0.0,0.0,0.0
2018,1,1,21,45,0.0,0.0,0.9,14.75,0.0,0.0,0.0
2018,1,1,22,0,0.0,0.0,0.9,14.8,0.0,0.0,0.0
2018,1,1,22,15,0.0,0.0,0.85,14.8,0.0,0.0,0.0
2018,1,1,22,30,0.0,0.0,0.8,14.8,0.0,0.0,0.0
2018,1,1,22,45,0.0,0.0,0.75,14.8,0.0,0.0,0.0
2018,1,1,23,0,0.0,0.0,0.7,14.8,0.0,0.0,0.0
2018,1,1,23,15,0.0,0.0,0.7,14.8,0.0,0.0,0.0
2018,1,1,23,30,0.0,0.0,0.7,14.8,0.0,0.0,0.0
2018,1,1,23,45,0.0,0.0,0.7,14.75,0.0,0.0,0.0
2018,1,2,0,0,0.0,0.0,0.7,14.7,0.0,0.0,0.0
2018,1,2,0,15,0.0,0.0,0.7,14.7,0.0,0.0,0.0
2018,1,2,0,30,0.0,0.0,0.7,14.7,0.0,0.0,0.0
2018,1,2,0,45,0.0,0.0,0.7,14.7,0.0,0.0,0.0
2018,1,2,1,0,0.0,0.0,0.7,14.7,0.0,0.0,0.0
2018,1,2,1,15,0.0,0.0,0.75,14.7,0.0,0.0,0.0
2018,1,2,1,30,0.0,0.0,0.8,14.7,0.0,0.0,0.0
2018,1,2,1,45,0.0,0.0,0.85,14.65,0.0,0.0,0.0
2018,1,2,2,0,0.0,0.0,0.9,14.6,0.0,0.0,0.0
2018,1,2,2,15,0.0,0.0,0.9,14.6,0.0,0.0,0.0
2018,1,2,2,30,0.0,0.0,0.9,14.6,0.0,0.0,0.0
2018,1,2,2,45,0.0,0.0,0.9,14.55,0.0,0.0,0.0
2018,1,2,3,0,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2018,1,2,3,15,0.0,0.0,0.95,14.45,0.0,0.0,0.0
2018,1,2,3,30,0.0,0.0,1.0,14.4,0.0,0.0,0.0
2018,1,2,3,45,0.0,0.0,1.05,14.4,0.0,0.0,0.0
2018,1,2,4,0,0.0,0.0,1.1,14.4,0.0,0.0,0.0
2018,1,2,4,15,0.0,0.0,1.1,14.35,0.0,0.0,0.0
2018,1,2,4,30,0.0,0.0,1.1,14.3,0.0,0.0,0.0
2018,1,2,4,45,0.0,0.0,1.15,14.3,0.0,0.0,0.0
2018,1,2,5,0,0.0,0.0,1.2,14.3,0.0,0.0,0.0
2018,1,2,5,15,0.0,0.0,1.2,14.3,0.0,0.0,0.0
2018,1,2,5,30,0.0,0.0,1.2,14.3,0.0,0.0,0.0
2018,1,2,5,45,0.0,0.0,1.25,14.3,0.0,0.0,0.0
2018,1,2,6,0,0.0,0.0,1.3,14.3,0.0,0.0,0.0
2018,1,2,6,15,0.0,0.0,1.3,14.3,0.0,0.0,0.0
2018,1,2,6,30,0.0,0.0,1.3,14.3,0.0,0.0,0.0
2018,1,2,6,45,0.0,0.0,1.35,14.3,0.0,0.0,0.0
2018,1,2,7,0,0.0,0.0,1.4,14.3,0.0,0.0,0.0
2018,1,2,7,15,0.0,1.0,1.35,14.4,1.0,0.0,0.0
2018,1,2,7,30,0.0,2.0,1.3,14.5,2.0,1.91,0.0
2018,1,2,7,45,0.0,7.0,1.25,14.6,7.0,6.48,0.0
2018,1,2,8,0,0.0,12.0,1.2,14.7,12.0,11.11,3.09
2018,1,2,8,15,0.0,16.5,1.2,14.8,16.5,15.29,7.09
2018,1,2,8,30,0.0,21.0,1.2,14.9,21.0,19.47,10.84
2018,1,2,8,45,0.0,28.0,1.15,15.05,28.0,25.97,16.52
2018,1,2,9,0,0.0,35.0,1.1,15.2,35.0,32.48,22.15
2018,1,2,9,15,0.0,48.5,1.0,15.35,48.5,45.06,32.89
2018,1,2,9,30,0.0,62.0,0.9,15.5,62.0,57.66,43.54
2018,1,2,9,45,0.0,87.5,0.8,15.65,87.5,82.66,64.48
2018,1,2,10,0,0.0,113.0,0.7,15.8,113.0,107.96,85.35
2018,1,2,10,15,2.0,129.0,0.65,16.0,130.0,124.57,98.78
2018,1,2,10,30,4.0,145.0,0.6,16.2,147.0,141.03,111.95
2018,1,2,10,45,3.0,143.5,0.55,16.4,145.0,138.09,109.2
2018,1,2,11,0,2.0,142.0,0.5,16.6,143.0,135.39,106.75
2018,1,2,11,15,1.0,136.0,0.5,16.7,136.5,128.51,101.01
2018,1,2,11,30,0.0,130.0,0.5,16.8,130.0,121.86,95.5
2018,1,2,11,45,2.0,141.5,0.45,16.9,142.5,133.5,104.86
2018,1,2,12,0,4.0,153.0,0.4,17.0,155.0,144.9,113.89
2018,1,2,12,15,14.0,171.5,0.35,17.0,178.5,166.23,130.86
2018,1,2,12,30,24.0,190.0,0.3,17.0,202.0,186.6,146.78
2018,1,2,12,45,25.0,184.5,0.25,17.05,197.0,180.42,141.57
2018,1,2,13,0,26.0,179.0,0.2,17.1,192.0,174.04,136.37
2018,1,2,13,15,48.0,177.0,0.2,17.05,200.0,177.24,138.54
2018,1,2,13,30,70.0,175.0,0.2,17.0,208.0,178.63,138.95
2018,1,2,13,45,73.0,167.0,0.25,16.95,199.5,168.08,130.27
2018,1,2,14,0,76.0,159.0,0.3,16.9,191.0,157.19,121.31
2018,1,2,14,15,74.5,143.5,0.25,16.85,173.5,139.18,106.67
2018,1,2,14,30,73.0,128.0,0.2,16.8,156.0,121.44,92.4
2018,1,2,14,45,89.5,114.5,0.2,16.7,145.5,103.58,77.67
2018,1,2,15,0,106.0,101.0,0.2,16.6,135.0,87.3,65.45
2018,1,2,15,15,193.0,96.0,0.2,16.6,148.0,73.53,59.33
2018,1,2,15,30,280.0,91.0,0.2,16.6,161.0,70.38,56.52
2018,1,2,15,45,250.0,76.5,0.25,16.3,131.0,60.02,47.29
2018,1,2,16,0,220.0,62.0,0.3,16.0,101.0,49.36,37.63
2018,1,2,16,15,169.0,48.5,0.4,15.85,73.5,39.1,28.08
2018,1,2,16,30,118.0,35.0,0.5,15.7,46.0,28.58,17.18
2018,1,2,16,45,64.5,21.0,0.6,15.55,26.5,17.42,0.0
2018,1,2,17,0,11.0,7.0,0.7,15.4,7.0,6.67,0.0
2018,1,2,17,15,5.5,3.5,0.75,15.3,3.5,0.0,0.0
2018,1,2,17,30,0.0,0.0,0.8,15.2,0.0,0.0,0.0
2018,1,2,17,45,0.0,0.0,0.85,15.05,0.0,0.0,0.0
2018,1,2,18,0,0.0,0.0,0.9,14.9,0.0,0.0,0.0
2018,1,2,18,15,0.0,0.0,0.8,14.9,0.0,0.0,0.0
2018,1,2,18,30,0.0,0.0,0.7,14.9,0.0,0.0,0.0
2018,1,2,18,45,0.0,0.0,0.6,14.85,0.0,0.0,0.0
2018,1,2,19,0,0.0,0.0,0.5,14.8,0.0,0.0,0.0
2018,1,2,19,15,0.0,0.0,0.5,14.85,0.0,0.0,0.0
2018,1,2,19,30,0.0,0.0,0.5,14.9,0.0,0.0,0.0
2018,1,2,19,45,0.0,0.0,0.5,14.95,0.0,0.0,0.0
2018,1,2,20,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2018,1,2,20,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2018,1,2,20,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2018,1,2,20,45,0.0,0.0,0.85,14.95,0.0,0.0,0.0
2018,1,2,21,0,0.0,0.0,1.0,14.9,0.0,0.0,0.0
2018,1,2,21,15,0.0,0.0,1.05,14.9,0.0,0.0,0.0
2018,1,2,21,30,0.0,0.0,1.1,14.9,0.0,0.0,0.0
2018,1,2,21,45,0.0,0.0,1.15,14.85,0.0,0.0,0.0
2018,1,2,22,0,0.0,0.0,1.2,14.8,0.0,0.0,0.0
2018,1,2,22,15,0.0,0.0,1.25,14.75,0.0,0.0,0.0
2018,1,2,22,30,0.0,0.0,1.3,14.7,0.0,0.0,0.0
2018,1,2,22,45,0.0,0.0,1.3,14.7,0.0,0.0,0.0
2018,1,2,23,0,0.0,0.0,1.3,14.7,0.0,0.0,0.0
2018,1,2,23,15,0.0,0.0,1.4,14.65,0.0,0.0,0.0
2018,1,2,23,30,0.0,0.0,1.5,14.6,0.0,0.0,0.0
2018,1,2,23,45,0.0,0.0,1.55,14.6,0.0,0.0,0.0
2018,1,3,0,0,0.0,0.0,1.6,14.6,0.0,0.0,0.0
2018,1,3,0,15,0.0,0.0,1.65,14.6,0.0,0.0,0.0
2018,1,3,0,30,0.0,0.0,1.7,14.6,0.0,0.0,0.0
2018,1,3,0,45,0.0,0.0,1.75,14.6,0.0,0.0,0.0
2018,1,3,1,0,0.0,0.0,1.8,14.6,0.0,0.0,0.0
2018,1,3,1,15,0.0,0.0,1.8,14.6,0.0,0.0,0.0
2018,1,3,1,30,0.0,0.0,1.8,14.6,0.0,0.0,0.0
2018,1,3,1,45,0.0,0.0,1.8,14.6,0.0,0.0,0.0
2018,1,3,2,0,0.0,0.0,1.8,14.6,0.0,0.0,0.0
2018,1,3,2,15,0.0,0.0,1.8,14.6,0.0,0.0,0.0
2018,1,3,2,30,0.0,0.0,1.8,14.6,0.0,0.0,0.0
2018,1,3,2,45,0.0,0.0,1.85,14.65,0.0,0.0,0.0
2018,1,3,3,0,0.0,0.0,1.9,14.7,0.0,0.0,0.0
2018,1,3,3,15,0.0,0.0,1.9,14.7,0.0,0.0,0.0
2018,1,3,3,30,0.0,0.0,1.9,14.7,0.0,0.0,0.0
2018,1,3,3,45,0.0,0.0,1.95,14.7,0.0,0.0,0.0
2018,1,3,4,0,0.0,0.0,2.0,14.7,0.0,0.0,0.0
2018,1,3,4,15,0.0,0.0,2.1,14.7,0.0,0.0,0.0
2018,1,3,4,30,0.0,0.0,2.2,14.7,0.0,0.0,0.0
2018,1,3,4,45,0.0,0.0,2.25,14.75,0.0,0.0,0.0
2018,1,3,5,0,0.0,0.0,2.3,14.8,0.0,0.0,0.0
2018,1,3,5,15,0.0,0.0,2.3,14.8,0.0,0.0,0.0
2018,1,3,5,30,0.0,0.0,2.3,14.8,0.0,0.0,0.0
2018,1,3,5,45,0.0,0.0,2.3,14.85,0.0,0.0,0.0
2018,1,3,6,0,0.0,0.0,2.3,14.9,0.0,0.0,0.0
2018,1,3,6,15,0.0,0.0,2.25,14.95,0.0,0.0,0.0
2018,1,3,6,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2018,1,3,6,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2018,1,3,7,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2018,1,3,7,15,0.0,0.5,2.2,15.1,0.5,0.0,0.0
2018,1,3,7,30,0.0,1.0,2.2,15.2,1.0,0.95,0.0
2018,1,3,7,45,0.0,3.0,2.2,15.25,3.0,2.77,0.0
2018,1,3,8,0,0.0,5.0,2.2,15.3,5.0,4.62,0.0
2018,1,3,8,15,0.0,6.0,2.2,15.4,6.0,5.55,0.0
2018,1,3,8,30,0.0,7.0,2.2,15.5,7.0,6.48,0.0
2018,1,3,8,45,0.0,8.5,2.2,15.55,8.5,7.87,1.05
2018,1,3,9,0,0.0,10.0,2.2,15.6,10.0,9.26,2.27
2018,1,3,9,15,0.0,11.5,2.2,15.65,11.5,10.65,3.47
2018,1,3,9,30,0.0,13.0,2.2,15.7,13.0,12.05,4.67
2018,1,3,9,45,0.0,15.5,2.15,15.75,15.5,14.37,6.64
2018,1,3,10,0,0.0,18.0,2.1,15.8,18.0,16.69,8.61
2018,1,3,10,15,0.0,20.5,2.25,15.85,20.5,19.02,10.57
2018,1,3,10,30,0.0,23.0,2.4,15.9,23.0,21.35,12.52
2018,1,3,10,45,0.0,25.0,2.6,15.9,25.0,23.21,14.07
2018,1,3,11,0,0.0,27.0,2.8,15.9,27.0,25.07,15.62
2018,1,3,11,15,0.0,35.0,3.05,15.95,35.0,32.52,21.89
2018,1,3,11,30,0.0,43.0,3.3,16.0,43.0,39.97,28.13
2018,1,3,11,45,0.0,52.0,3.55,16.05,52.0,48.36,35.15
2018,1,3,12,0,0.0,61.0,3.8,16.1,61.0,56.75,42.16
2018,1,3,12,15,0.0,50.5,4.0,16.1,50.5,46.96,33.94
2018,1,3,12,30,0.0,40.0,4.2,16.1,40.0,37.18,25.73
2018,1,3,12,45,0.0,31.5,4.4,16.1,31.5,29.26,19.08
2018,1,3,13,0,0.0,23.0,4.6,16.1,23.0,21.36,12.41
2018,1,3,13,15,0.0,22.0,4.55,16.1,22.0,20.43,11.64
2018,1,3,13,30,0.0,21.0,4.5,16.1,21.0,19.49,10.87
2018,1,3,13,45,1.5,52.0,4.45,16.15,52.5,48.74,35.56
2018,1,3,14,0,3.0,83.0,4.4,16.2,84.0,77.8,59.96
2018,1,3,14,15,5.0,101.5,4.2,16.2,103.5,94.09,73.58
2018,1,3,14,30,7.0,120.0,4.0,16.2,123.0,109.08,86.08
2018,1,3,14,45,68.0,112.5,3.8,16.2,135.0,103.97,79.49
2018,1,3,15,0,129.0,105.0,3.6,16.2,147.0,91.52,68.67
2018,1,3,15,15,150.0,100.0,3.6,16.2,142.5,80.86,66.01
2018,1,3,15,30,171.0,95.0,3.6,16.2,138.0,72.92,58.93
2018,1,3,15,45,201.0,76.0,4.1,16.0,118.0,59.56,46.98
2018,1,3,16,0,231.0,57.0,4.6,15.8,98.0,42.9,32.0
2018,1,3,16,15,197.5,40.0,5.05,15.75,68.5,30.48,20.66
2018,1,3,16,30,164.0,23.0,5.5,15.7,39.0,17.69,8.6
2018,1,3,16,45,82.0,12.0,5.95,15.65,20.0,9.31,0.0
2018,1,3,17,0,0.0,1.0,6.4,15.6,1.0,0.95,0.0
2018,1,3,17,15,0.0,0.5,6.4,15.6,0.5,0.0,0.0
2018,1,3,17,30,0.0,0.0,6.4,15.6,0.0,0.0,0.0
2018,1,3,17,45,0.0,0.0,6.4,15.55,0.0,0.0,0.0
2018,1,3,18,0,0.0,0.0,6.4,15.5,0.0,0.0,0.0
2018,1,3,18,15,0.0,0.0,6.35,15.45,0.0,0.0,0.0
2018,1,3,18,30,0.0,0.0,6.3,15.4,0.0,0.0,0.0
2018,1,3,18,45,0.0,0.0,6.25,15.35,0.0,0.0,0.0
2018,1,3,19,0,0.0,0.0,6.2,15.3,0.0,0.0,0.0
2018,1,3,19,15,0.0,0.0,6.3,15.35,0.0,0.0,0.0
2018,1,3,19,30,0.0,0.0,6.4,15.4,0.0,0.0,0.0
2018,1,3,19,45,0.0,0.0,6.5,15.4,0.0,0.0,0.0
2018,1,3,20,0,0.0,0.0,6.6,15.4,0.0,0.0,0.0
2018,1,3,20,15,0.0,0.0,6.6,15.4,0.0,0.0,0.0
2018,1,3,20,30,0.0,0.0,6.6,15.4,0.0,0.0,0.0
2018,1,3,20,45,0.0,0.0,6.65,15.45,0.0,0.0,0.0
2018,1,3,21,0,0.0,0.0,6.7,15.5,0.0,0.0,0.0
2018,1,3,21,15,0.0,0.0,6.6,15.5,0.0,0.0,0.0
2018,1,3,21,30,0.0,0.0,6.5,15.5,0.0,0.0,0.0
2018,1,3,21,45,0.0,0.0,6.45,15.5,0.0,0.0,0.0
2018,1,3,22,0,0.0,0.0,6.4,15.5,0.0,0.0,0.0
2018,1,3,22,15,0.0,0.0,6.25,15.5,0.0,0.0,0.0
2018,1,3,22,30,0.0,0.0,6.1,15.5,0.0,0.0,0.0
2018,1,3,22,45,0.0,0.0,6.0,15.45,0.0,0.0,0.0
2018,1,3,23,0,0.0,0.0,5.9,15.4,0.0,0.0,0.0
2018,1,3,23,15,0.0,0.0,5.8,15.4,0.0,0.0,0.0
2018,1,3,23,30,0.0,0.0,5.7,15.4,0.0,0.0,0.0
2018,1,3,23,45,0.0,0.0,5.6,15.4,0.0,0.0,0.0
2018,1,4,0,0,0.0,0.0,5.5,15.4,0.0,0.0,0.0
2018,1,4,0,15,0.0,0.0,5.4,15.4,0.0,0.0,0.0
2018,1,4,0,30,0.0,0.0,5.3,15.4,0.0,0.0,0.0
2018,1,4,0,45,0.0,0.0,5.2,15.35,0.0,0.0,0.0
2018,1,4,1,0,0.0,0.0,5.1,15.3,0.0,0.0,0.0
2018,1,4,1,15,0.0,0.0,5.05,15.3,0.0,0.0,0.0
2018,1,4,1,30,0.0,0.0,5.0,15.3,0.0,0.0,0.0
2018,1,4,1,45,0.0,0.0,4.95,15.3,0.0,0.0,0.0
2018,1,4,2,0,0.0,0.0,4.9,15.3,0.0,0.0,0.0
2018,1,4,2,15,0.0,0.0,4.9,15.25,0.0,0.0,0.0
2018,1,4,2,30,0.0,0.0,4.9,15.2,0.0,0.0,0.0
2018,1,4,2,45,0.0,0.0,4.85,15.2,0.0,0.0,0.0
2018,1,4,3,0,0.0,0.0,4.8,15.2,0.0,0.0,0.0
2018,1,4,3,15,0.0,0.0,4.75,15.2,0.0,0.0,0.0
2018,1,4,3,30,0.0,0.0,4.7,15.2,0.0,0.0,0.0
2018,1,4,3,45,0.0,0.0,4.7,15.2,0.0,0.0,0.0
2018,1,4,4,0,0.0,0.0,4.7,15.2,0.0,0.0,0.0
2018,1,4,4,15,0.0,0.0,4.6,15.2,0.0,0.0,0.0
2018,1,4,4,30,0.0,0.0,4.5,15.2,0.0,0.0,0.0
2018,1,4,4,45,0.0,0.0,4.45,15.15,0.0,0.0,0.0
2018,1,4,5,0,0.0,0.0,4.4,15.1,0.0,0.0,0.0
2018,1,4,5,15,0.0,0.0,4.35,15.1,0.0,0.0,0.0
2018,1,4,5,30,0.0,0.0,4.3,15.1,0.0,0.0,0.0
2018,1,4,5,45,0.0,0.0,4.25,15.05,0.0,0.0,0.0
2018,1,4,6,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2018,1,4,6,15,0.0,0.0,4.2,15.05,0.0,0.0,0.0
2018,1,4,6,30,0.0,0.0,4.2,15.1,0.0,0.0,0.0
2018,1,4,6,45,0.0,0.0,4.2,15.1,0.0,0.0,0.0
2018,1,4,7,0,0.0,0.0,4.2,15.1,0.0,0.0,0.0
2018,1,4,7,15,0.0,0.5,4.25,15.25,0.5,0.0,0.0
2018,1,4,7,30,0.0,1.0,4.3,15.4,1.0,0.95,0.0
2018,1,4,7,45,0.0,5.5,4.35,15.55,5.5,5.09,0.0
2018,1,4,8,0,0.0,10.0,4.4,15.7,10.0,9.26,1.57
2018,1,4,8,15,0.0,18.5,4.4,15.8,18.5,17.15,8.55
2018,1,4,8,30,0.0,27.0,4.4,15.9,27.0,25.05,15.43
2018,1,4,8,45,0.0,29.0,4.35,16.0,29.0,26.9,17.18
2018,1,4,9,0,0.0,31.0,4.3,16.1,31.0,28.76,18.85
2018,1,4,9,15,0.0,33.0,4.35,16.2,33.0,30.62,20.46
2018,1,4,9,30,0.0,35.0,4.4,16.3,35.0,32.49,22.03
2018,1,4,9,45,0.0,42.0,4.45,16.45,42.0,39.01,27.53
2018,1,4,10,0,0.0,49.0,4.5,16.6,49.0,45.53,32.98
2018,1,4,10,15,1.5,63.0,4.55,16.65,63.5,59.45,44.67
2018,1,4,10,30,3.0,77.0,4.6,16.7,78.0,73.38,56.3
2018,1,4,10,45,60.0,123.5,4.65,16.8,151.5,154.22,124.2
2018,1,4,11,0,117.0,170.0,4.7,16.9,225.0,237.61,192.63
2018,1,4,11,15,302.0,157.0,4.7,16.95,305.0,327.04,266.04
2018,1,4,11,30,487.0,144.0,4.7,17.0,385.0,410.84,332.75
2018,1,4,11,45,492.0,150.5,4.7,17.05,397.0,408.13,329.0
2018,1,4,12,0,497.0,157.0,4.7,17.1,409.0,403.46,323.79
2018,1,4,12,15,335.0,191.0,4.65,17.1,361.0,341.68,273.26
2018,1,4,12,30,173.0,225.0,4.6,17.1,313.0,287.76,229.58
2018,1,4,12,45,218.0,215.0,4.6,17.1,324.0,289.13,229.79
2018,1,4,13,0,263.0,205.0,4.6,17.1,335.0,287.93,227.31
2018,1,4,13,15,269.0,200.0,4.55,17.05,329.5,272.96,213.9
2018,1,4,13,30,275.0,195.0,4.5,17.0,324.0,256.98,199.49
2018,1,4,13,45,205.5,188.0,4.5,17.0,282.0,219.73,169.98
2018,1,4,14,0,136.0,181.0,4.5,17.0,240.0,186.81,144.72
2018,1,4,14,15,210.0,151.5,4.5,16.9,235.5,165.1,123.46
2018,1,4,14,30,284.0,122.0,4.5,16.8,231.0,139.42,98.81
2018,1,4,14,45,398.5,104.0,4.45,16.75,242.0,115.33,75.42
2018,1,4,15,0,513.0,86.0,4.4,16.7,253.0,83.81,52.04
2018,1,4,15,15,307.0,89.5,4.4,16.7,186.0,63.88,50.98
2018,1,4,15,30,101.0,93.0,4.4,16.7,119.0,75.19,60.83
2018,1,4,15,45,82.0,77.5,4.3,16.45,96.0,63.53,50.39
2018,1,4,16,0,63.0,62.0,4.2,16.2,73.0,51.57,39.55
2018,1,4,16,15,41.5,46.0,4.15,16.05,52.5,40.44,29.25
2018,1,4,16,30,20.0,30.0,4.1,15.9,32.0,26.98,16.27
2018,1,4,16,45,10.0,17.5,4.1,15.75,18.5,16.03,0.0
2018,1,4,17,0,0.0,5.0,4.1,15.6,5.0,4.77,0.0
2018,1,4,17,15,0.0,2.5,4.15,15.6,2.5,0.0,0.0
2018,1,4,17,30,0.0,0.0,4.2,15.6,0.0,0.0,0.0
2018,1,4,17,45,0.0,0.0,4.2,15.6,0.0,0.0,0.0
2018,1,4,18,0,0.0,0.0,4.2,15.6,0.0,0.0,0.0
2018,1,4,18,15,0.0,0.0,4.25,15.6,0.0,0.0,0.0
2018,1,4,18,30,0.0,0.0,4.3,15.6,0.0,0.0,0.0
2018,1,4,18,45,0.0,0.0,4.35,15.6,0.0,0.0,0.0
2018,1,4,19,0,0.0,0.0,4.4,15.6,0.0,0.0,0.0
2018,1,4,19,15,0.0,0.0,4.5,15.6,0.0,0.0,0.0
2018,1,4,19,30,0.0,0.0,4.6,15.6,0.0,0.0,0.0
2018,1,4,19,45,0.0,0.0,4.65,15.6,0.0,0.0,0.0
2018,1,4,20,0,0.0,0.0,4.7,15.6,0.0,0.0,0.0
2018,1,4,20,15,0.0,0.0,4.75,15.65,0.0,0.0,0.0
2018,1,4,20,30,0.0,0.0,4.8,15.7,0.0,0.0,0.0
2018,1,4,20,45,0.0,0.0,4.8,15.7,0.0,0.0,0.0
2018,1,4,21,0,0.0,0.0,4.8,15.7,0.0,0.0,0.0
2018,1,4,21,15,0.0,0.0,4.8,15.7,0.0,0.0,0.0
2018,1,4,21,30,0.0,0.0,4.8,15.7,0.0,0.0,0.0
2018,1,4,21,45,0.0,0.0,4.8,15.7,0.0,0.0,0.0
2018,1,4,22,0,0.0,0.0,4.8,15.7,0.0,0.0,0.0
2018,1,4,22,15,0.0,0.0,4.8,15.7,0.0,0.0,0.0
2018,1,4,22,30,0.0,0.0,4.8,15.7,0.0,0.0,0.0
2018,1,4,22,45,0.0,0.0,4.8,15.7,0.0,0.0,0.0
2018,1,4,23,0,0.0,0.0,4.8,15.7,0.0,0.0,0.0
2018,1,4,23,15,0.0,0.0,4.85,15.7,0.0,0.0,0.0
2018,1,4,23,30,0.0,0.0,4.9,15.7,0.0,0.0,0.0
2018,1,4,23,45,0.0,0.0,4.9,15.7,0.0,0.0,0.0
2018,1,5,0,0,0.0,0.0,4.9,15.7,0.0,0.0,0.0
2018,1,5,0,15,0.0,0.0,4.85,15.7,0.0,0.0,0.0
2018,1,5,0,30,0.0,0.0,4.8,15.7,0.0,0.0,0.0
2018,1,5,0,45,0.0,0.0,4.8,15.7,0.0,0.0,0.0
2018,1,5,1,0,0.0,0.0,4.8,15.7,0.0,0.0,0.0
2018,1,5,1,15,0.0,0.0,4.75,15.7,0.0,0.0,0.0
2018,1,5,1,30,0.0,0.0,4.7,15.7,0.0,0.0,0.0
2018,1,5,1,45,0.0,0.0,4.65,15.7,0.0,0.0,0.0
2018,1,5,2,0,0.0,0.0,4.6,15.7,0.0,0.0,0.0
2018,1,5,2,15,0.0,0.0,4.6,15.7,0.0,0.0,0.0
2018,1,5,2,30,0.0,0.0,4.6,15.7,0.0,0.0,0.0
2018,1,5,2,45,0.0,0.0,4.65,15.7,0.0,0.0,0.0
2018,1,5,3,0,0.0,0.0,4.7,15.7,0.0,0.0,0.0
2018,1,5,3,15,0.0,0.0,4.75,15.7,0.0,0.0,0.0
2018,1,5,3,30,0.0,0.0,4.8,15.7,0.0,0.0,0.0
2018,1,5,3,45,0.0,0.0,4.8,15.7,0.0,0.0,0.0
2018,1,5,4,0,0.0,0.0,4.8,15.7,0.0,0.0,0.0
2018,1,5,4,15,0.0,0.0,4.85,15.7,0.0,0.0,0.0
2018,1,5,4,30,0.0,0.0,4.9,15.7,0.0,0.0,0.0
2018,1,5,4,45,0.0,0.0,4.9,15.7,0.0,0.0,0.0
2018,1,5,5,0,0.0,0.0,4.9,15.7,0.0,0.0,0.0
2018,1,5,5,15,0.0,0.0,4.85,15.7,0.0,0.0,0.0
2018,1,5,5,30,0.0,0.0,4.8,15.7,0.0,0.0,0.0
2018,1,5,5,45,0.0,0.0,4.75,15.7,0.0,0.0,0.0
2018,1,5,6,0,0.0,0.0,4.7,15.7,0.0,0.0,0.0
2018,1,5,6,15,0.0,0.0,4.6,15.7,0.0,0.0,0.0
2018,1,5,6,30,0.0,0.0,4.5,15.7,0.0,0.0,0.0
2018,1,5,6,45,0.0,0.0,4.4,15.7,0.0,0.0,0.0
2018,1,5,7,0,0.0,0.0,4.3,15.7,0.0,0.0,0.0
2018,1,5,7,15,0.0,0.5,4.15,15.75,0.5,0.0,0.0
2018,1,5,7,30,0.0,1.0,4.0,15.8,1.0,0.95,0.0
2018,1,5,7,45,0.0,2.5,3.9,15.85,2.5,2.31,0.0
2018,1,5,8,0,0.0,4.0,3.8,15.9,4.0,3.7,0.0
2018,1,5,8,15,0.0,5.0,3.6,15.95,5.0,4.62,0.0
2018,1,5,8,30,0.0,6.0,3.4,16.0,6.0,5.55,0.0
2018,1,5,8,45,0.0,27.5,3.25,16.05,27.5,25.51,16.01
2018,1,5,9,0,0.0,49.0,3.1,16.1,49.0,45.54,33.09
2018,1,5,9,15,0.0,42.5,3.0,16.15,42.5,39.47,27.99
2018,1,5,9,30,0.0,36.0,2.9,16.2,36.0,33.42,22.85
2018,1,5,9,45,10.0,69.5,2.8,16.25,73.5,70.33,54.21
2018,1,5,10,0,20.0,103.0,2.7,16.3,111.0,113.29,90.21
2018,1,5,10,15,13.5,124.0,2.55,16.3,129.5,126.07,100.46
2018,1,5,10,30,7.0,145.0,2.4,16.3,148.0,142.76,113.9
2018,1,5,10,45,7.5,141.5,2.2,16.3,145.0,138.67,110.32
2018,1,5,11,0,8.0,138.0,2.0,16.3,142.0,134.84,107.01
2018,1,5,11,15,14.0,157.0,1.9,16.3,164.0,156.01,124.27
2018,1,5,11,30,20.0,176.0,1.8,16.3,186.0,176.74,140.95
2018,1,5,11,45,19.5,176.5,1.65,16.3,186.5,175.87,139.98
2018,1,5,12,0,19.0,177.0,1.5,16.3,187.0,174.99,139.09
2018,1,5,12,15,23.0,174.5,1.5,16.3,186.5,173.41,137.75
2018,1,5,12,30,27.0,172.0,1.5,16.3,186.0,172.8,137.18
2018,1,5,12,45,14.0,154.5,1.5,16.25,161.5,148.83,117.77
2018,1,5,13,0,1.0,137.0,1.5,16.2,137.0,127.08,100.24
2018,1,5,13,15,0.5,118.5,1.55,16.2,118.5,109.82,86.19
2018,1,5,13,30,0.0,100.0,1.6,16.2,100.0,92.72,72.19
2018,1,5,13,45,0.0,89.0,1.7,16.15,89.0,82.66,63.96
2018,1,5,14,0,0.0,78.0,1.8,16.1,78.0,72.61,55.68
2018,1,5,14,15,0.0,87.0,1.9,16.0,87.0,80.55,62.45
2018,1,5,14,30,0.0,96.0,2.0,15.9,96.0,88.03,68.83
2018,1,5,14,45,8.0,99.5,2.1,15.85,102.0,91.04,71.12
2018,1,5,15,0,16.0,103.0,2.2,15.8,108.0,92.67,72.46
2018,1,5,15,15,15.0,95.5,2.2,15.8,100.0,84.57,69.35
2018,1,5,15,30,14.0,88.0,2.2,15.8,92.0,77.62,63.15
2018,1,5,15,45,8.5,69.0,2.6,15.6,71.5,61.79,49.05
2018,1,5,16,0,3.0,50.0,3.0,15.4,51.0,45.62,34.51
2018,1,5,16,15,1.5,36.0,3.2,15.3,36.5,33.26,23.2
2018,1,5,16,30,0.0,22.0,3.4,15.2,22.0,20.42,11.14
2018,1,5,16,45,0.0,13.5,3.55,15.05,13.5,12.52,0.0
2018,1,5,17,0,0.0,5.0,3.7,14.9,5.0,4.77,0.0
2018,1,5,17,15,0.0,2.5,3.8,14.85,2.5,0.0,0.0
2018,1,5,17,30,0.0,0.0,3.9,14.8,0.0,0.0,0.0
2018,1,5,17,45,0.0,0.0,4.05,14.7,0.0,0.0,0.0
2018,1,5,18,0,0.0,0.0,4.2,14.6,0.0,0.0,0.0
2018,1,5,18,15,0.0,0.0,4.2,14.6,0.0,0.0,0.0
2018,1,5,18,30,0.0,0.0,4.2,14.6,0.0,0.0,0.0
2018,1,5,18,45,0.0,0.0,4.25,14.55,0.0,0.0,0.0
2018,1,5,19,0,0.0,0.0,4.3,14.5,0.0,0.0,0.0
2018,1,5,19,15,0.0,0.0,4.3,14.45,0.0,0.0,0.0
2018,1,5,19,30,0.0,0.0,4.3,14.4,0.0,0.0,0.0
2018,1,5,19,45,0.0,0.0,4.35,14.35,0.0,0.0,0.0
2018,1,5,20,0,0.0,0.0,4.4,14.3,0.0,0.0,0.0
2018,1,5,20,15,0.0,0.0,4.45,14.25,0.0,0.0,0.0
2018,1,5,20,30,0.0,0.0,4.5,14.2,0.0,0.0,0.0
2018,1,5,20,45,0.0,0.0,4.55,14.2,0.0,0.0,0.0
2018,1,5,21,0,0.0,0.0,4.6,14.2,0.0,0.0,0.0
2018,1,5,21,15,0.0,0.0,4.65,14.15,0.0,0.0,0.0
2018,1,5,21,30,0.0,0.0,4.7,14.1,0.0,0.0,0.0
2018,1,5,21,45,0.0,0.0,4.7,14.1,0.0,0.0,0.0
2018,1,5,22,0,0.0,0.0,4.7,14.1,0.0,0.0,0.0
2018,1,5,22,15,0.0,0.0,4.7,14.05,0.0,0.0,0.0
2018,1,5,22,30,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2018,1,5,22,45,0.0,0.0,4.65,14.0,0.0,0.0,0.0
2018,1,5,23,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2018,1,5,23,15,0.0,0.0,4.55,13.95,0.0,0.0,0.0
2018,1,5,23,30,0.0,0.0,4.5,13.9,0.0,0.0,0.0
2018,1,5,23,45,0.0,0.0,4.45,13.85,0.0,0.0,0.0
2018,1,6,0,0,0.0,0.0,4.4,13.8,0.0,0.0,0.0
2018,1,6,0,15,0.0,0.0,4.35,13.8,0.0,0.0,0.0
2018,1,6,0,30,0.0,0.0,4.3,13.8,0.0,0.0,0.0
2018,1,6,0,45,0.0,0.0,4.25,13.8,0.0,0.0,0.0
2018,1,6,1,0,0.0,0.0,4.2,13.8,0.0,0.0,0.0
2018,1,6,1,15,0.0,0.0,4.1,13.75,0.0,0.0,0.0
2018,1,6,1,30,0.0,0.0,4.0,13.7,0.0,0.0,0.0
2018,1,6,1,45,0.0,0.0,3.9,13.7,0.0,0.0,0.0
2018,1,6,2,0,0.0,0.0,3.8,13.7,0.0,0.0,0.0
2018,1,6,2,15,0.0,0.0,3.7,13.7,0.0,0.0,0.0
2018,1,6,2,30,0.0,0.0,3.6,13.7,0.0,0.0,0.0
2018,1,6,2,45,0.0,0.0,3.5,13.7,0.0,0.0,0.0
2018,1,6,3,0,0.0,0.0,3.4,13.7,0.0,0.0,0.0
2018,1,6,3,15,0.0,0.0,3.4,13.7,0.0,0.0,0.0
2018,1,6,3,30,0.0,0.0,3.4,13.7,0.0,0.0,0.0
2018,1,6,3,45,0.0,0.0,3.35,13.7,0.0,0.0,0.0
2018,1,6,4,0,0.0,0.0,3.3,13.7,0.0,0.0,0.0
2018,1,6,4,15,0.0,0.0,3.15,13.7,0.0,0.0,0.0
2018,1,6,4,30,0.0,0.0,3.0,13.7,0.0,0.0,0.0
2018,1,6,4,45,0.0,0.0,2.85,13.7,0.0,0.0,0.0
2018,1,6,5,0,0.0,0.0,2.7,13.7,0.0,0.0,0.0
2018,1,6,5,15,0.0,0.0,2.55,13.75,0.0,0.0,0.0
2018,1,6,5,30,0.0,0.0,2.4,13.8,0.0,0.0,0.0
2018,1,6,5,45,0.0,0.0,2.25,13.85,0.0,0.0,0.0
2018,1,6,6,0,0.0,0.0,2.1,13.9,0.0,0.0,0.0
2018,1,6,6,15,0.0,0.0,2.15,13.9,0.0,0.0,0.0
2018,1,6,6,30,0.0,0.0,2.2,13.9,0.0,0.0,0.0
2018,1,6,6,45,0.0,0.0,2.25,13.9,0.0,0.0,0.0
2018,1,6,7,0,0.0,0.0,2.3,13.9,0.0,0.0,0.0
2018,1,6,7,15,7.5,4.0,2.4,13.95,4.0,0.0,0.0
2018,1,6,7,30,15.0,8.0,2.5,14.0,8.0,13.39,0.0
2018,1,6,7,45,121.0,21.5,2.65,14.05,33.0,91.32,7.24
2018,1,6,8,0,227.0,35.0,2.8,14.1,58.0,166.01,122.9
2018,1,6,8,15,330.0,45.0,2.8,14.15,96.0,230.22,183.08
2018,1,6,8,30,433.0,55.0,2.8,14.2,134.0,299.28,243.03
2018,1,6,8,45,520.5,57.0,2.85,14.3,175.5,354.71,290.88
2018,1,6,9,0,608.0,59.0,2.9,14.4,217.0,411.3,338.49
2018,1,6,9,15,686.5,58.0,2.9,14.45,262.5,457.8,376.94
2018,1,6,9,30,765.0,57.0,2.9,14.5,308.0,507.08,416.49
2018,1,6,9,45,718.5,71.0,2.95,14.6,326.5,501.58,411.6
2018,1,6,10,0,672.0,85.0,3.0,14.7,345.0,494.65,405.4
2018,1,6,10,15,645.0,98.0,3.05,14.8,362.5,492.57,402.86
2018,1,6,10,30,618.0,111.0,3.1,14.9,380.0,487.72,397.95
2018,1,6,10,45,579.0,127.0,3.1,15.0,389.0,476.67,387.85
2018,1,6,11,0,540.0,143.0,3.1,15.1,398.0,460.35,373.66
2018,1,6,11,15,567.0,140.0,3.25,15.15,415.0,466.33,377.72
2018,1,6,11,30,594.0,137.0,3.4,15.2,432.0,466.49,376.96
2018,1,6,11,45,600.5,137.0,3.55,15.25,439.5,456.19,367.71
2018,1,6,12,0,607.0,137.0,3.7,15.3,447.0,443.72,356.55
2018,1,6,12,15,620.0,135.0,3.75,15.3,451.5,430.23,344.21
2018,1,6,12,30,633.0,133.0,3.8,15.3,456.0,414.29,329.57
2018,1,6,12,45,646.5,126.5,3.85,15.35,452.5,391.84,309.32
2018,1,6,13,0,660.0,120.0,3.9,15.4,449.0,366.98,286.62
2018,1,6,13,15,560.0,137.0,3.95,15.35,410.5,321.85,249.16
2018,1,6,13,30,460.0,154.0,4.0,15.3,372.0,280.26,215.1
2018,1,6,13,45,441.5,153.0,4.0,15.3,354.5,252.85,190.87
2018,1,6,14,0,423.0,152.0,4.0,15.3,337.0,225.99,167.21
2018,1,6,14,15,497.0,127.0,4.0,15.25,330.5,197.31,138.79
2018,1,6,14,30,571.0,102.0,4.0,15.2,324.0,162.05,105.43
2018,1,6,14,45,669.0,80.5,4.05,15.15,318.0,123.91,71.49
2018,1,6,15,0,767.0,59.0,4.1,15.1,312.0,80.15,40.87
2018,1,6,15,15,732.5,56.0,4.1,15.1,274.0,41.78,31.69
2018,1,6,15,30,698.0,53.0,4.1,15.1,236.0,40.62,30.62
2018,1,6,15,45,612.0,51.5,4.05,14.8,192.0,37.28,27.56
2018,1,6,16,0,526.0,50.0,4.0,14.5,148.0,37.8,27.78
2018,1,6,16,15,412.0,42.5,4.0,14.3,107.0,33.1,23.21
2018,1,6,16,30,298.0,35.0,4.0,14.1,66.0,28.38,17.93
2018,1,6,16,45,202.5,24.5,4.0,13.9,41.0,20.54,1.32
2018,1,6,17,0,107.0,14.0,4.0,13.7,16.0,13.34,0.0
2018,1,6,17,15,53.5,7.0,4.0,13.65,8.0,0.0,0.0
2018,1,6,17,30,0.0,0.0,4.0,13.6,0.0,0.0,0.0
2018,1,6,17,45,0.0,0.0,3.95,13.55,0.0,0.0,0.0
2018,1,6,18,0,0.0,0.0,3.9,13.5,0.0,0.0,0.0
2018,1,6,18,15,0.0,0.0,3.8,13.45,0.0,0.0,0.0
2018,1,6,18,30,0.0,0.0,3.7,13.4,0.0,0.0,0.0
2018,1,6,18,45,0.0,0.0,3.55,13.4,0.0,0.0,0.0
2018,1,6,19,0,0.0,0.0,3.4,13.4,0.0,0.0,0.0
2018,1,6,19,15,0.0,0.0,3.3,13.35,0.0,0.0,0.0
2018,1,6,19,30,0.0,0.0,3.2,13.3,0.0,0.0,0.0
2018,1,6,19,45,0.0,0.0,3.1,13.3,0.0,0.0,0.0
2018,1,6,20,0,0.0,0.0,3.0,13.3,0.0,0.0,0.0
2018,1,6,20,15,0.0,0.0,3.0,13.3,0.0,0.0,0.0
2018,1,6,20,30,0.0,0.0,3.0,13.3,0.0,0.0,0.0
2018,1,6,20,45,0.0,0.0,2.95,13.25,0.0,0.0,0.0
2018,1,6,21,0,0.0,0.0,2.9,13.2,0.0,0.0,0.0
2018,1,6,21,15,0.0,0.0,2.95,13.15,0.0,0.0,0.0
2018,1,6,21,30,0.0,0.0,3.0,13.1,0.0,0.0,0.0
2018,1,6,21,45,0.0,0.0,3.1,13.1,0.0,0.0,0.0
2018,1,6,22,0,0.0,0.0,3.2,13.1,0.0,0.0,0.0
2018,1,6,22,15,0.0,0.0,3.05,13.05,0.0,0.0,0.0
2018,1,6,22,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2018,1,6,22,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2018,1,6,23,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2018,1,6,23,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2018,1,6,23,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2018,1,6,23,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,1,7,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2018,1,7,0,15,0.0,0.0,2.2,12.95,0.0,0.0,0.0
2018,1,7,0,30,0.0,0.0,2.2,12.9,0.0,0.0,0.0
2018,1,7,0,45,0.0,0.0,2.15,12.85,0.0,0.0,0.0
2018,1,7,1,0,0.0,0.0,2.1,12.8,0.0,0.0,0.0
2018,1,7,1,15,0.0,0.0,2.05,12.75,0.0,0.0,0.0
2018,1,7,1,30,0.0,0.0,2.0,12.7,0.0,0.0,0.0
2018,1,7,1,45,0.0,0.0,1.95,12.65,0.0,0.0,0.0
2018,1,7,2,0,0.0,0.0,1.9,12.6,0.0,0.0,0.0
2018,1,7,2,15,0.0,0.0,1.85,12.55,0.0,0.0,0.0
2018,1,7,2,30,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2018,1,7,2,45,0.0,0.0,1.8,12.45,0.0,0.0,0.0
2018,1,7,3,0,0.0,0.0,1.8,12.4,0.0,0.0,0.0
2018,1,7,3,15,0.0,0.0,1.75,12.35,0.0,0.0,0.0
2018,1,7,3,30,0.0,0.0,1.7,12.3,0.0,0.0,0.0
2018,1,7,3,45,0.0,0.0,1.7,12.3,0.0,0.0,0.0
2018,1,7,4,0,0.0,0.0,1.7,12.3,0.0,0.0,0.0
2018,1,7,4,15,0.0,0.0,1.75,12.25,0.0,0.0,0.0
2018,1,7,4,30,0.0,0.0,1.8,12.2,0.0,0.0,0.0
2018,1,7,4,45,0.0,0.0,1.85,12.2,0.0,0.0,0.0
2018,1,7,5,0,0.0,0.0,1.9,12.2,0.0,0.0,0.0
2018,1,7,5,15,0.0,0.0,1.95,12.15,0.0,0.0,0.0
2018,1,7,5,30,0.0,0.0,2.0,12.1,0.0,0.0,0.0
2018,1,7,5,45,0.0,0.0,2.05,12.1,0.0,0.0,0.0
2018,1,7,6,0,0.0,0.0,2.1,12.1,0.0,0.0,0.0
2018,1,7,6,15,0.0,0.0,2.1,12.1,0.0,0.0,0.0
2018,1,7,6,30,0.0,0.0,2.1,12.1,0.0,0.0,0.0
2018,1,7,6,45,0.0,0.0,2.05,12.1,0.0,0.0,0.0
2018,1,7,7,0,0.0,0.0,2.0,12.1,0.0,0.0,0.0
2018,1,7,7,15,9.5,4.0,1.9,12.2,4.0,0.0,0.0
2018,1,7,7,30,19.0,8.0,1.8,12.3,8.0,14.94,0.0
2018,1,7,7,45,65.0,20.5,1.7,12.45,26.0,59.76,3.46
2018,1,7,8,0,111.0,33.0,1.6,12.6,44.0,101.71,74.17
2018,1,7,8,15,74.5,38.0,1.6,12.75,47.0,80.96,62.07
2018,1,7,8,30,38.0,43.0,1.6,12.9,50.0,68.06,52.35
2018,1,7,8,45,19.0,51.0,1.65,13.05,54.5,60.49,46.29
2018,1,7,9,0,0.0,59.0,1.7,13.2,59.0,55.29,41.83
2018,1,7,9,15,31.0,85.5,1.7,13.3,95.5,103.91,83.63
2018,1,7,9,30,62.0,112.0,1.7,13.4,132.0,149.97,122.62
2018,1,7,9,45,61.5,134.0,1.75,13.55,156.0,172.91,141.37
2018,1,7,10,0,61.0,156.0,1.8,13.7,180.0,195.2,159.38
2018,1,7,10,15,67.5,169.0,1.8,13.8,197.0,210.81,171.86
2018,1,7,10,30,74.0,182.0,1.8,13.9,214.0,226.07,183.94
2018,1,7,10,45,67.0,190.5,1.8,14.0,220.5,228.36,185.24
2018,1,7,11,0,60.0,199.0,1.8,14.1,227.0,230.5,186.47
2018,1,7,11,15,46.5,193.5,1.75,14.15,215.5,214.64,173.13
2018,1,7,11,30,33.0,188.0,1.7,14.2,204.0,199.44,160.44
2018,1,7,11,45,21.0,181.0,1.65,14.2,191.5,181.06,145.25
2018,1,7,12,0,9.0,174.0,1.6,14.2,179.0,167.3,133.88
2018,1,7,12,15,59.5,195.5,1.55,14.2,226.0,212.49,170.66
2018,1,7,12,30,110.0,217.0,1.5,14.2,273.0,253.82,203.27
2018,1,7,12,45,99.0,213.5,1.5,14.2,263.5,238.71,190.67
2018,1,7,13,0,88.0,210.0,1.5,14.2,254.0,226.11,180.34
2018,1,7,13,15,50.5,189.5,1.4,14.15,214.5,190.0,151.45
2018,1,7,13,30,13.0,169.0,1.3,14.1,175.0,158.16,126.29
2018,1,7,13,45,11.0,151.5,1.2,14.05,156.5,140.99,112.39
2018,1,7,14,0,9.0,134.0,1.1,14.0,138.0,124.15,98.68
2018,1,7,14,15,25.0,137.5,1.05,13.9,147.5,126.52,100.14
2018,1,7,14,30,41.0,141.0,1.0,13.8,157.0,128.5,101.17
2018,1,7,14,45,63.5,137.0,0.95,13.75,159.5,123.2,96.06
2018,1,7,15,0,86.0,133.0,0.9,13.7,162.0,115.13,89.58
2018,1,7,15,15,63.0,91.5,0.9,13.7,111.5,78.96,64.86
2018,1,7,15,30,40.0,50.0,0.9,13.7,61.0,43.35,33.27
2018,1,7,15,45,28.5,37.0,0.95,13.6,44.0,34.67,25.44
2018,1,7,16,0,17.0,24.0,1.0,13.5,27.0,22.59,14.5
2018,1,7,16,15,20.5,29.5,1.05,13.45,32.5,27.53,18.53
2018,1,7,16,30,24.0,35.0,1.1,13.4,38.0,31.04,20.43
2018,1,7,16,45,35.5,23.0,1.15,13.4,25.0,19.9,2.95
2018,1,7,17,0,47.0,11.0,1.2,13.4,12.0,10.48,0.0
2018,1,7,17,15,23.5,5.5,1.25,13.4,6.0,0.0,0.0
2018,1,7,17,30,0.0,0.0,1.3,13.4,0.0,0.0,0.0
2018,1,7,17,45,0.0,0.0,1.3,13.4,0.0,0.0,0.0
2018,1,7,18,0,0.0,0.0,1.3,13.4,0.0,0.0,0.0
2018,1,7,18,15,0.0,0.0,1.35,13.4,0.0,0.0,0.0
2018,1,7,18,30,0.0,0.0,1.4,13.4,0.0,0.0,0.0
2018,1,7,18,45,0.0,0.0,1.45,13.45,0.0,0.0,0.0
2018,1,7,19,0,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2018,1,7,19,15,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2018,1,7,19,30,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2018,1,7,19,45,0.0,0.0,2.05,13.55,0.0,0.0,0.0
2018,1,7,20,0,0.0,0.0,2.2,13.6,0.0,0.0,0.0
2018,1,7,20,15,0.0,0.0,2.4,13.6,0.0,0.0,0.0
2018,1,7,20,30,0.0,0.0,2.6,13.6,0.0,0.0,0.0
2018,1,7,20,45,0.0,0.0,2.8,13.65,0.0,0.0,0.0
2018,1,7,21,0,0.0,0.0,3.0,13.7,0.0,0.0,0.0
2018,1,7,21,15,0.0,0.0,3.15,13.75,0.0,0.0,0.0
2018,1,7,21,30,0.0,0.0,3.3,13.8,0.0,0.0,0.0
2018,1,7,21,45,0.0,0.0,3.45,13.8,0.0,0.0,0.0
2018,1,7,22,0,0.0,0.0,3.6,13.8,0.0,0.0,0.0
2018,1,7,22,15,0.0,0.0,3.7,13.8,0.0,0.0,0.0
2018,1,7,22,30,0.0,0.0,3.8,13.8,0.0,0.0,0.0
2018,1,7,22,45,0.0,0.0,3.85,13.85,0.0,0.0,0.0
2018,1,7,23,0,0.0,0.0,3.9,13.9,0.0,0.0,0.0
2018,1,7,23,15,0.0,0.0,3.95,13.9,0.0,0.0,0.0
2018,1,7,23,30,0.0,0.0,4.0,13.9,0.0,0.0,0.0
2018,1,7,23,45,0.0,0.0,4.05,13.9,0.0,0.0,0.0
2018,1,8,0,0,0.0,0.0,4.1,13.9,0.0,0.0,0.0
2018,1,8,0,15,0.0,0.0,4.15,13.9,0.0,0.0,0.0
2018,1,8,0,30,0.0,0.0,4.2,13.9,0.0,0.0,0.0
2018,1,8,0,45,0.0,0.0,4.2,13.9,0.0,0.0,0.0
2018,1,8,1,0,0.0,0.0,4.2,13.9,0.0,0.0,0.0
2018,1,8,1,15,0.0,0.0,4.15,13.85,0.0,0.0,0.0
2018,1,8,1,30,0.0,0.0,4.1,13.8,0.0,0.0,0.0
2018,1,8,1,45,0.0,0.0,4.1,13.8,0.0,0.0,0.0
2018,1,8,2,0,0.0,0.0,4.1,13.8,0.0,0.0,0.0
2018,1,8,2,15,0.0,0.0,4.1,13.8,0.0,0.0,0.0
2018,1,8,2,30,0.0,0.0,4.1,13.8,0.0,0.0,0.0
2018,1,8,2,45,0.0,0.0,4.1,13.8,0.0,0.0,0.0
2018,1,8,3,0,0.0,0.0,4.1,13.8,0.0,0.0,0.0
2018,1,8,3,15,0.0,0.0,4.1,13.85,0.0,0.0,0.0
2018,1,8,3,30,0.0,0.0,4.1,13.9,0.0,0.0,0.0
2018,1,8,3,45,0.0,0.0,4.1,13.9,0.0,0.0,0.0
2018,1,8,4,0,0.0,0.0,4.1,13.9,0.0,0.0,0.0
2018,1,8,4,15,0.0,0.0,4.2,13.95,0.0,0.0,0.0
2018,1,8,4,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2018,1,8,4,45,0.0,0.0,4.35,14.05,0.0,0.0,0.0
2018,1,8,5,0,0.0,0.0,4.4,14.1,0.0,0.0,0.0
2018,1,8,5,15,0.0,0.0,4.5,14.15,0.0,0.0,0.0
2018,1,8,5,30,0.0,0.0,4.6,14.2,0.0,0.0,0.0
2018,1,8,5,45,0.0,0.0,4.7,14.2,0.0,0.0,0.0
2018,1,8,6,0,0.0,0.0,4.8,14.2,0.0,0.0,0.0
2018,1,8,6,15,0.0,0.0,5.0,14.3,0.0,0.0,0.0
2018,1,8,6,30,0.0,0.0,5.2,14.4,0.0,0.0,0.0
2018,1,8,6,45,0.0,0.0,5.35,14.45,0.0,0.0,0.0
2018,1,8,7,0,0.0,0.0,5.5,14.5,0.0,0.0,0.0
2018,1,8,7,15,0.0,0.5,5.55,14.55,0.5,0.0,0.0
2018,1,8,7,30,0.0,1.0,5.6,14.6,1.0,0.95,0.0
2018,1,8,7,45,0.0,3.0,5.7,14.7,3.0,2.77,0.0
2018,1,8,8,0,0.0,5.0,5.8,14.8,5.0,4.62,0.0
2018,1,8,8,15,0.0,6.0,5.95,14.85,6.0,5.55,0.0
2018,1,8,8,30,0.0,7.0,6.1,14.9,7.0,6.48,0.0
2018,1,8,8,45,0.0,8.0,6.25,15.0,8.0,7.4,0.65
2018,1,8,9,0,0.0,9.0,6.4,15.1,9.0,8.33,1.47
2018,1,8,9,15,0.0,11.0,6.45,15.15,11.0,10.19,3.07
2018,1,8,9,30,0.0,13.0,6.5,15.2,13.0,12.05,4.66
2018,1,8,9,45,0.0,14.5,6.6,15.25,14.5,13.44,5.84
2018,1,8,10,0,0.0,16.0,6.7,15.3,16.0,14.84,7.01
2018,1,8,10,15,0.0,18.0,6.6,15.35,18.0,16.7,8.58
2018,1,8,10,30,0.0,20.0,6.5,15.4,20.0,18.56,10.14
2018,1,8,10,45,0.0,22.0,6.4,15.45,22.0,20.42,11.7
2018,1,8,11,0,0.0,24.0,6.3,15.5,24.0,22.28,13.25
2018,1,8,11,15,0.0,26.5,6.35,15.55,26.5,24.61,15.2
2018,1,8,11,30,0.0,29.0,6.4,15.6,29.0,26.94,17.14
2018,1,8,11,45,0.0,29.0,6.4,15.65,29.0,26.94,17.13
2018,1,8,12,0,0.0,29.0,6.4,15.7,29.0,26.94,17.11
2018,1,8,12,15,0.0,40.5,6.45,15.75,40.5,37.65,26.13
2018,1,8,12,30,0.0,52.0,6.5,15.8,52.0,48.36,35.13
2018,1,8,12,45,0.0,56.0,6.5,15.8,56.0,52.09,38.27
2018,1,8,13,0,0.0,60.0,6.5,15.8,60.0,55.82,41.43
2018,1,8,13,15,0.0,61.5,6.5,15.8,61.5,57.21,42.64
2018,1,8,13,30,0.0,63.0,6.5,15.8,63.0,58.61,43.86
2018,1,8,13,45,0.0,66.5,6.5,15.8,66.5,61.87,46.66
2018,1,8,14,0,0.0,70.0,6.5,15.8,70.0,65.13,49.48
2018,1,8,14,15,0.0,47.0,6.5,15.8,47.0,43.67,31.43
2018,1,8,14,30,0.0,24.0,6.5,15.8,24.0,22.27,13.31
2018,1,8,14,45,0.0,22.0,6.55,15.75,22.0,20.41,11.75
2018,1,8,15,0,0.0,20.0,6.6,15.7,20.0,18.54,10.19
2018,1,8,15,15,0.0,17.0,6.6,15.7,17.0,15.76,8.42
2018,1,8,15,30,0.0,14.0,6.6,15.7,14.0,12.97,5.92
2018,1,8,15,45,0.0,12.0,6.4,15.6,12.0,11.11,4.23
2018,1,8,16,0,0.0,10.0,6.2,15.5,10.0,9.26,2.52
2018,1,8,16,15,0.0,8.0,6.1,15.5,8.0,7.4,0.79
2018,1,8,16,30,0.0,6.0,6.0,15.5,6.0,5.55,0.0
2018,1,8,16,45,4.5,4.5,5.85,15.45,4.5,4.22,0.0
2018,1,8,17,0,9.0,3.0,5.7,15.4,3.0,2.86,0.0
2018,1,8,17,15,4.5,1.5,5.75,15.45,1.5,0.0,0.0
2018,1,8,17,30,0.0,0.0,5.8,15.5,0.0,0.0,0.0
2018,1,8,17,45,0.0,0.0,5.85,15.55,0.0,0.0,0.0
2018,1,8,18,0,0.0,0.0,5.9,15.6,0.0,0.0,0.0
2018,1,8,18,15,0.0,0.0,6.1,15.65,0.0,0.0,0.0
2018,1,8,18,30,0.0,0.0,6.3,15.7,0.0,0.0,0.0
2018,1,8,18,45,0.0,0.0,6.5,15.75,0.0,0.0,0.0
2018,1,8,19,0,0.0,0.0,6.7,15.8,0.0,0.0,0.0
2018,1,8,19,15,0.0,0.0,6.8,15.8,0.0,0.0,0.0
2018,1,8,19,30,0.0,0.0,6.9,15.8,0.0,0.0,0.0
2018,1,8,19,45,0.0,0.0,7.0,15.8,0.0,0.0,0.0
2018,1,8,20,0,0.0,0.0,7.1,15.8,0.0,0.0,0.0
2018,1,8,20,15,0.0,0.0,6.95,15.8,0.0,0.0,0.0
2018,1,8,20,30,0.0,0.0,6.8,15.8,0.0,0.0,0.0
2018,1,8,20,45,0.0,0.0,6.65,15.75,0.0,0.0,0.0
2018,1,8,21,0,0.0,0.0,6.5,15.7,0.0,0.0,0.0
2018,1,8,21,15,0.0,0.0,6.2,15.7,0.0,0.0,0.0
2018,1,8,21,30,0.0,0.0,5.9,15.7,0.0,0.0,0.0
2018,1,8,21,45,0.0,0.0,5.65,15.7,0.0,0.0,0.0
2018,1,8,22,0,0.0,0.0,5.4,15.7,0.0,0.0,0.0
2018,1,8,22,15,0.0,0.0,5.3,15.7,0.0,0.0,0.0
2018,1,8,22,30,0.0,0.0,5.2,15.7,0.0,0.0,0.0
2018,1,8,22,45,0.0,0.0,5.05,15.7,0.0,0.0,0.0
2018,1,8,23,0,0.0,0.0,4.9,15.7,0.0,0.0,0.0
2018,1,8,23,15,0.0,0.0,4.8,15.75,0.0,0.0,0.0
2018,1,8,23,30,0.0,0.0,4.7,15.8,0.0,0.0,0.0
2018,1,8,23,45,0.0,0.0,4.65,15.8,0.0,0.0,0.0
2018,1,9,0,0,0.0,0.0,4.6,15.8,0.0,0.0,0.0
2018,1,9,0,15,0.0,0.0,4.3,15.75,0.0,0.0,0.0
2018,1,9,0,30,0.0,0.0,4.0,15.7,0.0,0.0,0.0
2018,1,9,0,45,0.0,0.0,3.7,15.7,0.0,0.0,0.0
2018,1,9,1,0,0.0,0.0,3.4,15.7,0.0,0.0,0.0
2018,1,9,1,15,0.0,0.0,3.25,15.7,0.0,0.0,0.0
2018,1,9,1,30,0.0,0.0,3.1,15.7,0.0,0.0,0.0
2018,1,9,1,45,0.0,0.0,2.95,15.65,0.0,0.0,0.0
2018,1,9,2,0,0.0,0.0,2.8,15.6,0.0,0.0,0.0
2018,1,9,2,15,0.0,0.0,2.85,15.6,0.0,0.0,0.0
2018,1,9,2,30,0.0,0.0,2.9,15.6,0.0,0.0,0.0
2018,1,9,2,45,0.0,0.0,2.9,15.65,0.0,0.0,0.0
2018,1,9,3,0,0.0,0.0,2.9,15.7,0.0,0.0,0.0
2018,1,9,3,15,0.0,0.0,3.0,15.65,0.0,0.0,0.0
2018,1,9,3,30,0.0,0.0,3.1,15.6,0.0,0.0,0.0
2018,1,9,3,45,0.0,0.0,3.15,15.6,0.0,0.0,0.0
2018,1,9,4,0,0.0,0.0,3.2,15.6,0.0,0.0,0.0
2018,1,9,4,15,0.0,0.0,3.2,15.55,0.0,0.0,0.0
2018,1,9,4,30,0.0,0.0,3.2,15.5,0.0,0.0,0.0
2018,1,9,4,45,0.0,0.0,3.25,15.5,0.0,0.0,0.0
2018,1,9,5,0,0.0,0.0,3.3,15.5,0.0,0.0,0.0
2018,1,9,5,15,0.0,0.0,3.3,15.45,0.0,0.0,0.0
2018,1,9,5,30,0.0,0.0,3.3,15.4,0.0,0.0,0.0
2018,1,9,5,45,0.0,0.0,3.35,15.35,0.0,0.0,0.0
2018,1,9,6,0,0.0,0.0,3.4,15.3,0.0,0.0,0.0
2018,1,9,6,15,0.0,0.0,3.55,15.25,0.0,0.0,0.0
2018,1,9,6,30,0.0,0.0,3.7,15.2,0.0,0.0,0.0
2018,1,9,6,45,0.0,0.0,3.85,15.15,0.0,0.0,0.0
2018,1,9,7,0,0.0,0.0,4.0,15.1,0.0,0.0,0.0
2018,1,9,7,15,0.0,0.5,4.45,15.1,0.5,0.0,0.0
2018,1,9,7,30,0.0,1.0,4.9,15.1,1.0,0.95,0.0
2018,1,9,7,45,0.0,3.0,5.35,15.1,3.0,2.77,0.0
2018,1,9,8,0,0.0,5.0,5.8,15.1,5.0,4.62,0.0
2018,1,9,8,15,0.0,6.5,6.2,15.1,6.5,6.01,0.0
2018,1,9,8,30,0.0,8.0,6.6,15.1,8.0,7.4,0.59
2018,1,9,8,45,0.0,9.0,6.95,15.1,9.0,8.33,1.44
2018,1,9,9,0,0.0,10.0,7.3,15.1,10.0,9.26,2.26
2018,1,9,9,15,0.0,13.0,7.35,15.1,13.0,12.04,4.66
2018,1,9,9,30,0.0,16.0,7.4,15.1,16.0,14.83,7.04
2018,1,9,9,45,0.0,18.0,7.5,15.1,18.0,16.69,8.62
2018,1,9,10,0,0.0,20.0,7.6,15.1,20.0,18.55,10.19
2018,1,9,10,15,0.0,19.0,7.5,15.05,19.0,17.63,9.38
2018,1,9,10,30,0.0,18.0,7.4,15.0,18.0,16.7,8.57
2018,1,9,10,45,0.0,43.5,7.3,15.0,43.5,40.42,28.69
2018,1,9,11,0,0.0,69.0,7.2,15.0,69.0,64.21,48.73
2018,1,9,11,15,2.0,100.5,7.25,14.95,101.5,95.01,74.58
2018,1,9,11,30,4.0,132.0,7.3,14.9,134.0,125.95,100.4
2018,1,9,11,45,2.0,107.5,7.3,14.9,108.5,101.39,79.79
2018,1,9,12,0,0.0,83.0,7.3,14.9,83.0,77.3,59.58
2018,1,9,12,15,0.0,75.0,7.55,14.85,75.0,69.83,53.31
2018,1,9,12,30,0.0,67.0,7.8,14.8,67.0,62.35,47.05
2018,1,9,12,45,0.0,80.0,8.05,14.75,80.0,74.5,57.29
2018,1,9,13,0,0.0,93.0,8.3,14.7,93.0,86.55,67.46
2018,1,9,13,15,0.0,92.5,8.55,14.7,92.5,86.04,67.08
2018,1,9,13,30,0.0,92.0,8.8,14.7,92.0,85.51,66.71
2018,1,9,13,45,8.0,101.0,9.0,14.65,104.5,95.75,75.2
2018,1,9,14,0,16.0,110.0,9.2,14.6,117.0,105.05,82.81
2018,1,9,14,15,19.0,109.0,9.25,14.6,117.0,102.09,80.23
2018,1,9,14,30,22.0,108.0,9.3,14.6,117.0,99.84,78.25
2018,1,9,14,45,17.5,107.0,9.3,14.6,113.5,98.6,77.56
2018,1,9,15,0,13.0,106.0,9.3,14.6,110.0,95.49,75.34
2018,1,9,15,15,14.0,86.0,9.3,14.6,90.0,77.59,63.61
2018,1,9,15,30,15.0,66.0,9.3,14.6,70.0,58.96,47.0
2018,1,9,15,45,10.5,54.5,9.3,14.55,57.0,50.35,39.2
2018,1,9,16,0,6.0,43.0,9.3,14.5,44.0,39.97,29.74
2018,1,9,16,15,3.0,32.0,9.35,14.5,32.5,29.72,20.32
2018,1,9,16,30,0.0,21.0,9.4,14.5,21.0,19.48,10.78
2018,1,9,16,45,3.5,13.5,9.45,14.5,13.5,12.52,1.43
2018,1,9,17,0,7.0,6.0,9.5,14.5,6.0,5.72,0.0
2018,1,9,17,15,3.5,3.0,9.55,14.45,3.0,0.0,0.0
2018,1,9,17,30,0.0,0.0,9.6,14.4,0.0,0.0,0.0
2018,1,9,17,45,0.0,0.0,9.65,14.4,0.0,0.0,0.0
2018,1,9,18,0,0.0,0.0,9.7,14.4,0.0,0.0,0.0
2018,1,9,18,15,0.0,0.0,9.65,14.35,0.0,0.0,0.0
2018,1,9,18,30,0.0,0.0,9.6,14.3,0.0,0.0,0.0
2018,1,9,18,45,0.0,0.0,9.6,14.3,0.0,0.0,0.0
2018,1,9,19,0,0.0,0.0,9.6,14.3,0.0,0.0,0.0
2018,1,9,19,15,0.0,0.0,9.5,14.3,0.0,0.0,0.0
2018,1,9,19,30,0.0,0.0,9.4,14.3,0.0,0.0,0.0
2018,1,9,19,45,0.0,0.0,9.35,14.25,0.0,0.0,0.0
2018,1,9,20,0,0.0,0.0,9.3,14.2,0.0,0.0,0.0
2018,1,9,20,15,0.0,0.0,9.2,14.2,0.0,0.0,0.0
2018,1,9,20,30,0.0,0.0,9.1,14.2,0.0,0.0,0.0
2018,1,9,20,45,0.0,0.0,9.05,14.15,0.0,0.0,0.0
2018,1,9,21,0,0.0,0.0,9.0,14.1,0.0,0.0,0.0
2018,1,9,21,15,0.0,0.0,8.95,14.05,0.0,0.0,0.0
2018,1,9,21,30,0.0,0.0,8.9,14.0,0.0,0.0,0.0
2018,1,9,21,45,0.0,0.0,8.85,13.95,0.0,0.0,0.0
2018,1,9,22,0,0.0,0.0,8.8,13.9,0.0,0.0,0.0
2018,1,9,22,15,0.0,0.0,8.75,13.85,0.0,0.0,0.0
2018,1,9,22,30,0.0,0.0,8.7,13.8,0.0,0.0,0.0
2018,1,9,22,45,0.0,0.0,8.6,13.75,0.0,0.0,0.0
2018,1,9,23,0,0.0,0.0,8.5,13.7,0.0,0.0,0.0
2018,1,9,23,15,0.0,0.0,8.45,13.7,0.0,0.0,0.0
2018,1,9,23,30,0.0,0.0,8.4,13.7,0.0,0.0,0.0
2018,1,9,23,45,0.0,0.0,8.3,13.65,0.0,0.0,0.0
2018,1,10,0,0,0.0,0.0,8.2,13.6,0.0,0.0,0.0
2018,1,10,0,15,0.0,0.0,8.1,13.6,0.0,0.0,0.0
2018,1,10,0,30,0.0,0.0,8.0,13.6,0.0,0.0,0.0
2018,1,10,0,45,0.0,0.0,7.9,13.55,0.0,0.0,0.0
2018,1,10,1,0,0.0,0.0,7.8,13.5,0.0,0.0,0.0
2018,1,10,1,15,0.0,0.0,7.8,13.5,0.0,0.0,0.0
2018,1,10,1,30,0.0,0.0,7.8,13.5,0.0,0.0,0.0
2018,1,10,1,45,0.0,0.0,7.75,13.5,0.0,0.0,0.0
2018,1,10,2,0,0.0,0.0,7.7,13.5,0.0,0.0,0.0
2018,1,10,2,15,0.0,0.0,7.6,13.5,0.0,0.0,0.0
2018,1,10,2,30,0.0,0.0,7.5,13.5,0.0,0.0,0.0
2018,1,10,2,45,0.0,0.0,7.4,13.5,0.0,0.0,0.0
2018,1,10,3,0,0.0,0.0,7.3,13.5,0.0,0.0,0.0
2018,1,10,3,15,0.0,0.0,7.2,13.5,0.0,0.0,0.0
2018,1,10,3,30,0.0,0.0,7.1,13.5,0.0,0.0,0.0
2018,1,10,3,45,0.0,0.0,6.95,13.45,0.0,0.0,0.0
2018,1,10,4,0,0.0,0.0,6.8,13.4,0.0,0.0,0.0
2018,1,10,4,15,0.0,0.0,6.65,13.4,0.0,0.0,0.0
2018,1,10,4,30,0.0,0.0,6.5,13.4,0.0,0.0,0.0
2018,1,10,4,45,0.0,0.0,6.35,13.35,0.0,0.0,0.0
2018,1,10,5,0,0.0,0.0,6.2,13.3,0.0,0.0,0.0
2018,1,10,5,15,0.0,0.0,6.05,13.3,0.0,0.0,0.0
2018,1,10,5,30,0.0,0.0,5.9,13.3,0.0,0.0,0.0
2018,1,10,5,45,0.0,0.0,5.8,13.25,0.0,0.0,0.0
2018,1,10,6,0,0.0,0.0,5.7,13.2,0.0,0.0,0.0
2018,1,10,6,15,0.0,0.0,5.5,13.25,0.0,0.0,0.0
2018,1,10,6,30,0.0,0.0,5.3,13.3,0.0,0.0,0.0
2018,1,10,6,45,0.0,0.0,5.1,13.35,0.0,0.0,0.0
2018,1,10,7,0,0.0,0.0,4.9,13.4,0.0,0.0,0.0
2018,1,10,7,15,0.0,0.5,4.7,13.55,0.5,0.0,0.0
2018,1,10,7,30,0.0,1.0,4.5,13.7,1.0,0.95,0.0
2018,1,10,7,45,0.0,7.5,4.25,13.8,7.5,6.94,0.0
2018,1,10,8,0,0.0,14.0,4.0,13.9,14.0,12.97,4.6
2018,1,10,8,15,0.0,16.0,3.85,13.95,16.0,14.82,6.73
2018,1,10,8,30,0.0,18.0,3.7,14.0,18.0,16.68,8.51
2018,1,10,8,45,0.0,24.0,3.55,14.1,24.0,22.25,13.39
2018,1,10,9,0,0.0,30.0,3.4,14.2,30.0,27.83,18.24
2018,1,10,9,15,0.0,48.5,3.35,14.25,48.5,45.06,33.01
2018,1,10,9,30,0.0,67.0,3.3,14.3,67.0,62.39,47.75
2018,1,10,9,45,0.0,82.0,3.25,14.35,82.0,77.04,60.1
2018,1,10,10,0,0.0,97.0,3.2,14.4,97.0,91.64,72.3
2018,1,10,10,15,2.5,111.0,3.3,14.4,112.0,106.62,84.79
2018,1,10,10,30,5.0,125.0,3.4,14.4,127.0,121.49,97.12
2018,1,10,10,45,2.5,122.0,3.45,14.45,123.0,116.56,92.79
2018,1,10,11,0,0.0,119.0,3.5,14.5,119.0,111.85,88.69
2018,1,10,11,15,2.0,131.5,3.55,14.5,132.5,124.74,99.35
2018,1,10,11,30,4.0,144.0,3.6,14.5,146.0,137.46,109.8
2018,1,10,11,45,4.0,154.0,3.65,14.55,156.0,146.52,117.17
2018,1,10,12,0,4.0,164.0,3.7,14.6,166.0,155.44,124.42
2018,1,10,12,15,4.0,161.0,3.65,14.6,163.0,152.03,121.56
2018,1,10,12,30,4.0,158.0,3.6,14.6,160.0,148.67,118.79
2018,1,10,12,45,5.0,161.0,3.6,14.65,163.5,151.25,120.91
2018,1,10,13,0,6.0,164.0,3.6,14.7,167.0,153.65,122.89
2018,1,10,13,15,12.0,158.0,3.5,14.7,164.0,149.59,119.51
2018,1,10,13,30,18.0,152.0,3.4,14.7,161.0,145.11,115.72
2018,1,10,13,45,9.0,136.0,3.35,14.75,140.5,127.15,101.09
2018,1,10,14,0,0.0,120.0,3.3,14.8,120.0,110.05,87.25
2018,1,10,14,15,0.0,109.0,3.2,14.8,109.0,99.97,78.97
2018,1,10,14,30,0.0,98.0,3.1,14.8,98.0,89.95,70.7
2018,1,10,14,45,0.5,99.5,3.0,14.85,99.5,90.67,71.38
2018,1,10,15,0,1.0,101.0,2.9,14.9,101.0,90.92,71.65
2018,1,10,15,15,0.5,86.5,2.9,14.9,86.5,77.99,63.83
2018,1,10,15,30,0.0,72.0,2.9,14.9,72.0,65.49,52.74
2018,1,10,15,45,0.0,58.5,2.75,14.85,58.5,53.7,42.16
2018,1,10,16,0,0.0,45.0,2.6,14.8,45.0,41.76,31.35
2018,1,10,16,15,0.0,33.5,2.6,14.75,33.5,31.11,21.6
2018,1,10,16,30,0.0,22.0,2.6,14.7,22.0,20.41,11.68
2018,1,10,16,45,0.0,13.5,2.55,14.65,13.5,12.51,2.1
2018,1,10,17,0,0.0,5.0,2.5,14.6,5.0,4.77,0.0
2018,1,10,17,15,0.0,2.5,2.5,14.55,2.5,0.0,0.0
2018,1,10,17,30,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2018,1,10,17,45,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2018,1,10,18,0,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2018,1,10,18,15,0.0,0.0,2.55,14.45,0.0,0.0,0.0
2018,1,10,18,30,0.0,0.0,2.6,14.4,0.0,0.0,0.0
2018,1,10,18,45,0.0,0.0,2.65,14.4,0.0,0.0,0.0
2018,1,10,19,0,0.0,0.0,2.7,14.4,0.0,0.0,0.0
2018,1,10,19,15,0.0,0.0,2.8,14.35,0.0,0.0,0.0
2018,1,10,19,30,0.0,0.0,2.9,14.3,0.0,0.0,0.0
2018,1,10,19,45,0.0,0.0,3.05,14.25,0.0,0.0,0.0
2018,1,10,20,0,0.0,0.0,3.2,14.2,0.0,0.0,0.0
2018,1,10,20,15,0.0,0.0,3.3,14.15,0.0,0.0,0.0
2018,1,10,20,30,0.0,0.0,3.4,14.1,0.0,0.0,0.0
2018,1,10,20,45,0.0,0.0,3.45,14.05,0.0,0.0,0.0
2018,1,10,21,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2018,1,10,21,15,0.0,0.0,3.55,13.95,0.0,0.0,0.0
2018,1,10,21,30,0.0,0.0,3.6,13.9,0.0,0.0,0.0
2018,1,10,21,45,0.0,0.0,3.6,13.9,0.0,0.0,0.0
2018,1,10,22,0,0.0,0.0,3.6,13.9,0.0,0.0,0.0
2018,1,10,22,15,0.0,0.0,3.55,13.85,0.0,0.0,0.0
2018,1,10,22,30,0.0,0.0,3.5,13.8,0.0,0.0,0.0
2018,1,10,22,45,0.0,0.0,3.45,13.8,0.0,0.0,0.0
2018,1,10,23,0,0.0,0.0,3.4,13.8,0.0,0.0,0.0
2018,1,10,23,15,0.0,0.0,3.35,13.75,0.0,0.0,0.0
2018,1,10,23,30,0.0,0.0,3.3,13.7,0.0,0.0,0.0
2018,1,10,23,45,0.0,0.0,3.25,13.65,0.0,0.0,0.0
2018,1,11,0,0,0.0,0.0,3.2,13.6,0.0,0.0,0.0
2018,1,11,0,15,0.0,0.0,3.1,13.6,0.0,0.0,0.0
2018,1,11,0,30,0.0,0.0,3.0,13.6,0.0,0.0,0.0
2018,1,11,0,45,0.0,0.0,2.95,13.6,0.0,0.0,0.0
2018,1,11,1,0,0.0,0.0,2.9,13.6,0.0,0.0,0.0
2018,1,11,1,15,0.0,0.0,2.8,13.55,0.0,0.0,0.0
2018,1,11,1,30,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2018,1,11,1,45,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2018,1,11,2,0,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2018,1,11,2,15,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2018,1,11,2,30,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2018,1,11,2,45,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2018,1,11,3,0,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2018,1,11,3,15,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2018,1,11,3,30,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2018,1,11,3,45,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2018,1,11,4,0,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2018,1,11,4,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2018,1,11,4,30,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2018,1,11,4,45,0.0,0.0,2.1,13.55,0.0,0.0,0.0
2018,1,11,5,0,0.0,0.0,2.1,13.6,0.0,0.0,0.0
2018,1,11,5,15,0.0,0.0,2.0,13.6,0.0,0.0,0.0
2018,1,11,5,30,0.0,0.0,1.9,13.6,0.0,0.0,0.0
2018,1,11,5,45,0.0,0.0,1.8,13.6,0.0,0.0,0.0
2018,1,11,6,0,0.0,0.0,1.7,13.6,0.0,0.0,0.0
2018,1,11,6,15,0.0,0.0,1.55,13.65,0.0,0.0,0.0
2018,1,11,6,30,0.0,0.0,1.4,13.7,0.0,0.0,0.0
2018,1,11,6,45,0.0,0.0,1.3,13.7,0.0,0.0,0.0
2018,1,11,7,0,0.0,0.0,1.2,13.7,0.0,0.0,0.0
2018,1,11,7,15,0.0,2.5,1.15,13.8,2.5,0.0,0.0
2018,1,11,7,30,0.0,5.0,1.1,13.9,5.0,4.77,0.0
2018,1,11,7,45,2.5,19.0,1.05,13.95,19.5,19.54,0.0
2018,1,11,8,0,5.0,33.0,1.0,14.0,34.0,36.06,22.93
2018,1,11,8,15,20.0,50.5,1.05,14.1,54.5,66.5,49.79
2018,1,11,8,30,35.0,68.0,1.1,14.2,75.0,93.1,72.99
2018,1,11,8,45,62.0,86.5,1.15,14.3,101.5,127.34,102.46
2018,1,11,9,0,89.0,105.0,1.2,14.4,128.0,169.82,138.35
2018,1,11,9,15,119.5,120.5,1.3,14.5,157.0,203.05,166.2
2018,1,11,9,30,150.0,136.0,1.4,14.6,186.0,236.59,193.89
2018,1,11,9,45,166.5,150.0,1.5,14.75,211.0,260.24,212.96
2018,1,11,10,0,183.0,164.0,1.6,14.9,236.0,283.44,231.41
2018,1,11,10,15,184.5,177.0,1.5,15.0,254.0,296.06,240.73
2018,1,11,10,30,186.0,190.0,1.4,15.1,272.0,307.87,249.28
2018,1,11,10,45,176.0,200.5,1.3,15.2,281.5,309.47,249.53
2018,1,11,11,0,166.0,211.0,1.2,15.3,291.0,310.43,249.3
2018,1,11,11,15,183.0,217.5,1.05,15.4,308.0,321.85,257.43
2018,1,11,11,30,200.0,224.0,0.9,15.5,325.0,332.15,264.41
2018,1,11,11,45,187.5,228.5,0.7,15.55,324.5,323.55,256.27
2018,1,11,12,0,175.0,233.0,0.5,15.6,324.0,314.73,248.07
2018,1,11,12,15,170.0,233.5,0.6,15.65,322.0,305.65,240.89
2018,1,11,12,30,165.0,234.0,0.7,15.7,320.0,296.28,233.4
2018,1,11,12,45,171.5,230.5,0.75,15.75,319.0,287.98,226.47
2018,1,11,13,0,178.0,227.0,0.8,15.8,318.0,278.86,218.74
2018,1,11,13,15,238.5,210.5,1.05,15.75,328.5,277.18,216.39
2018,1,11,13,30,299.0,194.0,1.3,15.7,339.0,270.23,208.91
2018,1,11,13,45,320.0,183.5,1.55,15.7,332.5,252.19,192.7
2018,1,11,14,0,341.0,173.0,1.8,15.7,326.0,232.02,174.33
2018,1,11,14,15,478.5,133.5,1.9,15.65,334.0,206.71,146.93
