Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,2,21,12,0,936.0,85.0,1.0,11.6,718.0,711.1,556.94
2018,2,21,12,15,937.5,85.0,1.05,11.7,720.5,688.21,539.59
2018,2,21,12,30,939.0,85.0,1.1,11.8,723.0,662.3,519.74
2018,2,21,12,45,938.0,84.0,1.1,11.9,717.0,631.06,495.1
2018,2,21,13,0,937.0,83.0,1.1,12.0,711.0,597.21,468.04
2018,2,21,13,15,932.5,83.0,1.45,12.0,697.0,560.02,440.32
2018,2,21,13,30,928.0,83.0,1.8,12.0,683.0,520.72,409.23
2018,2,21,13,45,919.5,82.5,2.1,12.05,661.0,477.32,373.14
2018,2,21,14,0,911.0,82.0,2.4,12.1,639.0,432.53,334.51
2018,2,21,14,15,899.5,81.0,2.55,12.1,609.5,385.1,292.32
2018,2,21,14,30,888.0,80.0,2.7,12.1,580.0,337.0,248.64
2018,2,21,14,45,870.5,79.0,2.85,12.1,543.5,286.94,203.06
2018,2,21,15,0,853.0,78.0,3.0,12.1,507.0,232.05,153.95
2018,2,21,15,15,832.0,75.5,3.0,12.1,465.5,180.97,110.06
2018,2,21,15,30,811.0,73.0,3.0,12.1,424.0,131.23,72.12
2018,2,21,15,45,774.0,71.5,3.15,11.95,377.5,83.23,45.56
2018,2,21,16,0,737.0,70.0,3.3,11.8,331.0,51.0,40.4
2018,2,21,16,15,686.5,66.5,3.4,11.65,282.0,45.49,35.52
2018,2,21,16,30,636.0,63.0,3.5,11.5,233.0,44.82,34.89
2018,2,21,16,45,563.5,57.0,3.65,11.3,184.5,42.08,32.27
2018,2,21,17,0,491.0,51.0,3.8,11.1,136.0,39.39,29.49
2018,2,21,17,15,384.0,41.0,3.85,11.05,94.0,32.89,22.95
2018,2,21,17,30,277.0,31.0,3.9,11.0,52.0,26.2,12.6
2018,2,21,17,45,164.0,19.0,3.95,10.9,29.0,18.11,0.0
2018,2,21,18,0,51.0,7.0,4.0,10.8,6.0,0.0,0.0
2018,2,21,18,15,25.5,3.5,4.05,10.75,3.0,0.0,0.0
2018,2,21,18,30,0.0,0.0,4.1,10.7,0.0,0.0,0.0
2018,2,21,18,45,0.0,0.0,4.15,10.7,0.0,0.0,0.0
2018,2,21,19,0,0.0,0.0,4.2,10.7,0.0,0.0,0.0
2018,2,21,19,15,0.0,0.0,4.25,10.65,0.0,0.0,0.0
2018,2,21,19,30,0.0,0.0,4.3,10.6,0.0,0.0,0.0
2018,2,21,19,45,0.0,0.0,4.4,10.55,0.0,0.0,0.0
2018,2,21,20,0,0.0,0.0,4.5,10.5,0.0,0.0,0.0
2018,2,21,20,15,0.0,0.0,4.55,10.45,0.0,0.0,0.0
2018,2,21,20,30,0.0,0.0,4.6,10.4,0.0,0.0,0.0
2018,2,21,20,45,0.0,0.0,4.65,10.35,0.0,0.0,0.0
2018,2,21,21,0,0.0,0.0,4.7,10.3,0.0,0.0,0.0
2018,2,21,21,15,0.0,0.0,4.75,10.25,0.0,0.0,0.0
2018,2,21,21,30,0.0,0.0,4.8,10.2,0.0,0.0,0.0
2018,2,21,21,45,0.0,0.0,4.85,10.15,0.0,0.0,0.0
2018,2,21,22,0,0.0,0.0,4.9,10.1,0.0,0.0,0.0
2018,2,21,22,15,0.0,0.0,4.8,10.05,0.0,0.0,0.0
2018,2,21,22,30,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2018,2,21,22,45,0.0,0.0,4.65,10.0,0.0,0.0,0.0
2018,2,21,23,0,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2018,2,21,23,15,0.0,0.0,4.5,9.95,0.0,0.0,0.0
2018,2,21,23,30,0.0,0.0,4.4,9.9,0.0,0.0,0.0
2018,2,21,23,45,0.0,0.0,4.3,9.9,0.0,0.0,0.0
2018,2,22,0,0,0.0,0.0,4.2,9.9,0.0,0.0,0.0
2018,2,22,0,15,0.0,0.0,4.2,9.9,0.0,0.0,0.0
2018,2,22,0,30,0.0,0.0,4.2,9.9,0.0,0.0,0.0
2018,2,22,0,45,0.0,0.0,4.2,9.85,0.0,0.0,0.0
2018,2,22,1,0,0.0,0.0,4.2,9.8,0.0,0.0,0.0
2018,2,22,1,15,0.0,0.0,4.3,9.75,0.0,0.0,0.0
2018,2,22,1,30,0.0,0.0,4.4,9.7,0.0,0.0,0.0
2018,2,22,1,45,0.0,0.0,4.5,9.65,0.0,0.0,0.0
2018,2,22,2,0,0.0,0.0,4.6,9.6,0.0,0.0,0.0
2018,2,22,2,15,0.0,0.0,4.75,9.6,0.0,0.0,0.0
2018,2,22,2,30,0.0,0.0,4.9,9.6,0.0,0.0,0.0
2018,2,22,2,45,0.0,0.0,5.0,9.6,0.0,0.0,0.0
2018,2,22,3,0,0.0,0.0,5.1,9.6,0.0,0.0,0.0
2018,2,22,3,15,0.0,0.0,5.25,9.7,0.0,0.0,0.0
2018,2,22,3,30,0.0,0.0,5.4,9.8,0.0,0.0,0.0
2018,2,22,3,45,0.0,0.0,5.55,9.85,0.0,0.0,0.0
2018,2,22,4,0,0.0,0.0,5.7,9.9,0.0,0.0,0.0
2018,2,22,4,15,0.0,0.0,5.85,10.0,0.0,0.0,0.0
2018,2,22,4,30,0.0,0.0,6.0,10.1,0.0,0.0,0.0
2018,2,22,4,45,0.0,0.0,6.1,10.15,0.0,0.0,0.0
2018,2,22,5,0,0.0,0.0,6.2,10.2,0.0,0.0,0.0
2018,2,22,5,15,0.0,0.0,6.3,10.2,0.0,0.0,0.0
2018,2,22,5,30,0.0,0.0,6.4,10.2,0.0,0.0,0.0
2018,2,22,5,45,0.0,0.0,6.45,10.2,0.0,0.0,0.0
2018,2,22,6,0,0.0,0.0,6.5,10.2,0.0,0.0,0.0
2018,2,22,6,15,0.0,0.0,6.55,10.3,0.0,0.0,0.0
2018,2,22,6,30,0.0,0.0,6.6,10.4,0.0,0.0,0.0
2018,2,22,6,45,10.5,5.5,6.65,10.45,6.0,0.0,0.0
2018,2,22,7,0,21.0,11.0,6.7,10.5,12.0,19.64,0.0
2018,2,22,7,15,20.0,25.5,6.75,10.6,27.0,39.33,19.64
2018,2,22,7,30,19.0,40.0,6.8,10.7,42.0,55.28,40.41
2018,2,22,7,45,36.0,60.0,6.85,10.8,67.0,87.76,69.54
2018,2,22,8,0,53.0,80.0,6.9,10.9,92.0,120.25,98.51
2018,2,22,8,15,73.0,100.5,6.9,11.0,121.0,155.59,129.68
2018,2,22,8,30,93.0,121.0,6.9,11.1,150.0,201.11,169.01
2018,2,22,8,45,104.5,141.0,6.9,11.15,178.5,231.4,194.77
2018,2,22,9,0,116.0,161.0,6.9,11.2,207.0,261.55,220.01
2018,2,22,9,15,174.5,178.0,6.85,11.25,256.0,320.85,270.35
2018,2,22,9,30,233.0,195.0,6.8,11.3,305.0,391.98,329.48
2018,2,22,9,45,443.5,166.5,6.8,11.4,397.0,523.13,440.12
2018,2,22,10,0,654.0,138.0,6.8,11.5,489.0,651.94,545.81
2018,2,22,10,15,673.0,141.5,6.85,11.55,521.5,669.59,558.53
2018,2,22,10,30,692.0,145.0,6.9,11.6,554.0,684.68,569.51
2018,2,22,10,45,723.5,143.0,6.9,11.7,586.5,700.37,580.98
2018,2,22,11,0,755.0,141.0,6.9,11.8,619.0,713.08,590.0
2018,2,22,11,15,820.5,123.0,7.0,11.85,656.0,728.62,602.41
2018,2,22,11,30,886.0,105.0,7.1,11.9,693.0,742.08,612.6
2018,2,22,11,45,855.5,117.0,7.25,12.0,692.0,715.65,590.54
2018,2,22,12,0,825.0,129.0,7.4,12.1,691.0,687.0,566.39
2018,2,22,12,15,558.0,199.5,7.55,12.1,580.0,559.03,460.37
2018,2,22,12,30,291.0,270.0,7.7,12.1,469.0,438.49,359.22
2018,2,22,12,45,189.5,258.5,7.9,12.1,387.5,353.9,289.43
2018,2,22,13,0,88.0,247.0,8.1,12.1,306.0,277.03,225.45
2018,2,22,13,15,127.5,256.5,8.3,12.1,340.5,301.01,245.17
2018,2,22,13,30,167.0,266.0,8.5,12.1,375.0,320.09,260.36
2018,2,22,13,45,238.0,265.5,8.75,12.1,415.0,338.62,274.55
2018,2,22,14,0,309.0,265.0,9.0,12.1,455.0,351.56,283.19
2018,2,22,14,15,292.5,250.0,9.15,12.1,423.5,315.15,251.99
2018,2,22,14,30,276.0,235.0,9.3,12.1,392.0,280.05,221.83
2018,2,22,14,45,456.0,183.5,9.5,12.05,423.5,263.3,200.43
2018,2,22,15,0,636.0,132.0,9.7,12.0,455.0,231.66,164.27
2018,2,22,15,15,562.0,134.5,9.7,12.0,402.5,187.07,128.08
2018,2,22,15,30,488.0,137.0,9.7,12.0,350.0,148.77,100.59
2018,2,22,15,45,344.0,132.5,9.85,11.8,275.0,109.21,78.55
2018,2,22,16,0,200.0,128.0,10.0,11.6,200.0,94.81,79.72
2018,2,22,16,15,106.0,113.0,10.0,11.5,150.5,90.05,75.56
2018,2,22,16,30,12.0,98.0,10.0,11.4,101.0,85.5,71.44
2018,2,22,16,45,42.5,76.0,10.0,11.25,84.0,65.28,53.06
2018,2,22,17,0,73.0,54.0,10.0,11.1,67.0,45.71,35.1
2018,2,22,17,15,52.5,38.0,10.0,11.05,46.0,32.75,22.87
2018,2,22,17,30,32.0,22.0,10.0,11.0,25.0,19.45,8.55
2018,2,22,17,45,16.0,12.0,10.0,10.95,13.5,11.44,0.0
2018,2,22,18,0,0.0,2.0,10.0,10.9,2.0,0.0,0.0
2018,2,22,18,15,0.0,1.0,9.95,10.85,1.0,0.0,0.0
2018,2,22,18,30,0.0,0.0,9.9,10.8,0.0,0.0,0.0
2018,2,22,18,45,0.0,0.0,9.8,10.75,0.0,0.0,0.0
2018,2,22,19,0,0.0,0.0,9.7,10.7,0.0,0.0,0.0
2018,2,22,19,15,0.0,0.0,9.6,10.65,0.0,0.0,0.0
2018,2,22,19,30,0.0,0.0,9.5,10.6,0.0,0.0,0.0
2018,2,22,19,45,0.0,0.0,9.4,10.55,0.0,0.0,0.0
2018,2,22,20,0,0.0,0.0,9.3,10.5,0.0,0.0,0.0
2018,2,22,20,15,0.0,0.0,9.2,10.45,0.0,0.0,0.0
2018,2,22,20,30,0.0,0.0,9.1,10.4,0.0,0.0,0.0
2018,2,22,20,45,0.0,0.0,9.0,10.35,0.0,0.0,0.0
2018,2,22,21,0,0.0,0.0,8.9,10.3,0.0,0.0,0.0
2018,2,22,21,15,0.0,0.0,8.75,10.25,0.0,0.0,0.0
2018,2,22,21,30,0.0,0.0,8.6,10.2,0.0,0.0,0.0
2018,2,22,21,45,0.0,0.0,8.5,10.1,0.0,0.0,0.0
2018,2,22,22,0,0.0,0.0,8.4,10.0,0.0,0.0,0.0
2018,2,22,22,15,0.0,0.0,8.35,10.0,0.0,0.0,0.0
2018,2,22,22,30,0.0,0.0,8.3,10.0,0.0,0.0,0.0
2018,2,22,22,45,0.0,0.0,8.2,9.95,0.0,0.0,0.0
2018,2,22,23,0,0.0,0.0,8.1,9.9,0.0,0.0,0.0
2018,2,22,23,15,0.0,0.0,8.05,9.85,0.0,0.0,0.0
2018,2,22,23,30,0.0,0.0,8.0,9.8,0.0,0.0,0.0
2018,2,22,23,45,0.0,0.0,7.95,9.8,0.0,0.0,0.0
2018,2,23,0,0,0.0,0.0,7.9,9.8,0.0,0.0,0.0
2018,2,23,0,15,0.0,0.0,7.9,9.7,0.0,0.0,0.0
2018,2,23,0,30,0.0,0.0,7.9,9.6,0.0,0.0,0.0
2018,2,23,0,45,0.0,0.0,7.85,9.55,0.0,0.0,0.0
2018,2,23,1,0,0.0,0.0,7.8,9.5,0.0,0.0,0.0
2018,2,23,1,15,0.0,0.0,7.8,9.4,0.0,0.0,0.0
2018,2,23,1,30,0.0,0.0,7.8,9.3,0.0,0.0,0.0
2018,2,23,1,45,0.0,0.0,7.75,9.2,0.0,0.0,0.0
2018,2,23,2,0,0.0,0.0,7.7,9.1,0.0,0.0,0.0
2018,2,23,2,15,0.0,0.0,7.65,9.05,0.0,0.0,0.0
2018,2,23,2,30,0.0,0.0,7.6,9.0,0.0,0.0,0.0
2018,2,23,2,45,0.0,0.0,7.55,8.9,0.0,0.0,0.0
2018,2,23,3,0,0.0,0.0,7.5,8.8,0.0,0.0,0.0
2018,2,23,3,15,0.0,0.0,7.45,8.75,0.0,0.0,0.0
2018,2,23,3,30,0.0,0.0,7.4,8.7,0.0,0.0,0.0
2018,2,23,3,45,0.0,0.0,7.35,8.65,0.0,0.0,0.0
2018,2,23,4,0,0.0,0.0,7.3,8.6,0.0,0.0,0.0
2018,2,23,4,15,0.0,0.0,7.25,8.6,0.0,0.0,0.0
2018,2,23,4,30,0.0,0.0,7.2,8.6,0.0,0.0,0.0
2018,2,23,4,45,0.0,0.0,7.15,8.55,0.0,0.0,0.0
2018,2,23,5,0,0.0,0.0,7.1,8.5,0.0,0.0,0.0
2018,2,23,5,15,0.0,0.0,7.0,8.5,0.0,0.0,0.0
2018,2,23,5,30,0.0,0.0,6.9,8.5,0.0,0.0,0.0
2018,2,23,5,45,0.0,0.0,6.85,8.5,0.0,0.0,0.0
2018,2,23,6,0,0.0,0.0,6.8,8.5,0.0,0.0,0.0
2018,2,23,6,15,0.0,0.0,6.7,8.6,0.0,0.0,0.0
2018,2,23,6,30,0.0,0.0,6.6,8.7,0.0,0.0,0.0
2018,2,23,6,45,91.5,9.5,6.45,8.85,12.5,0.0,0.0
2018,2,23,7,0,183.0,19.0,6.3,9.0,25.0,98.64,0.0
2018,2,23,7,15,334.5,28.5,6.3,9.15,63.0,220.22,146.25
2018,2,23,7,30,486.0,38.0,6.3,9.3,101.0,324.31,265.08
2018,2,23,7,45,577.0,44.5,6.25,9.45,151.0,398.45,335.11
2018,2,23,8,0,668.0,51.0,6.2,9.6,201.0,472.74,402.25
2018,2,23,8,15,721.0,55.0,6.1,9.7,252.5,529.65,452.48
2018,2,23,8,30,774.0,59.0,6.0,9.8,304.0,587.08,501.12
2018,2,23,8,45,809.5,62.0,5.9,9.9,353.5,631.71,537.64
2018,2,23,9,0,845.0,65.0,5.8,10.0,403.0,675.2,571.13
2018,2,23,9,15,869.5,67.5,5.65,10.1,449.0,703.5,591.45
2018,2,23,9,30,894.0,70.0,5.5,10.2,495.0,734.89,613.83
2018,2,23,9,45,912.0,71.5,5.4,10.25,535.5,757.86,629.6
2018,2,23,10,0,930.0,73.0,5.3,10.3,576.0,777.97,643.06
2018,2,23,10,15,942.0,74.5,5.25,10.4,610.0,790.53,650.79
2018,2,23,10,30,954.0,76.0,5.2,10.5,644.0,799.77,656.1
2018,2,23,10,45,962.0,77.0,5.15,10.55,670.5,802.04,656.33
2018,2,23,11,0,970.0,78.0,5.1,10.6,697.0,800.8,654.09
2018,2,23,11,15,975.0,79.0,5.1,10.7,716.0,793.84,647.81
2018,2,23,11,30,980.0,80.0,5.1,10.8,735.0,783.35,639.04
2018,2,23,11,45,981.5,80.5,5.15,10.85,745.0,766.4,625.87
2018,2,23,12,0,983.0,81.0,5.2,10.9,755.0,746.12,610.18
2018,2,23,12,15,979.5,82.0,5.25,11.0,755.0,719.85,588.41
2018,2,23,12,30,976.0,83.0,5.3,11.1,755.0,690.65,564.08
2018,2,23,12,45,970.5,84.5,5.35,11.2,748.0,657.98,536.63
2018,2,23,13,0,965.0,86.0,5.4,11.3,741.0,622.8,506.7
2018,2,23,13,15,960.5,85.5,5.45,11.35,726.5,583.94,473.38
2018,2,23,13,30,956.0,85.0,5.5,11.4,712.0,542.92,437.56
2018,2,23,13,45,948.0,84.5,5.5,11.5,689.5,498.39,397.91
2018,2,23,14,0,940.0,84.0,5.5,11.6,667.0,452.37,356.17
2018,2,23,14,15,929.5,82.5,5.55,11.65,636.5,403.32,311.24
2018,2,23,14,30,919.0,81.0,5.6,11.7,606.0,353.47,264.85
2018,2,23,14,45,903.5,79.5,5.6,11.75,569.0,301.76,216.68
2018,2,23,15,0,888.0,78.0,5.6,11.8,532.0,250.19,169.13
2018,2,23,15,15,867.0,76.0,5.6,11.8,489.5,192.22,118.56
2018,2,23,15,30,846.0,74.0,5.6,11.8,447.0,140.81,78.22
2018,2,23,15,45,816.5,70.5,5.6,11.75,399.5,89.33,47.42
2018,2,23,16,0,787.0,67.0,5.6,11.7,352.0,48.29,37.95
2018,2,23,16,15,743.0,63.5,5.55,11.55,302.0,47.25,37.1
2018,2,23,16,30,699.0,60.0,5.5,11.4,252.0,46.31,36.24
2018,2,23,16,45,629.5,54.5,5.45,11.2,201.0,39.69,30.15
2018,2,23,17,0,560.0,49.0,5.4,11.0,150.0,37.25,27.65
2018,2,23,17,15,445.5,40.5,5.45,10.85,105.0,32.03,22.38
2018,2,23,17,30,331.0,32.0,5.5,10.7,60.0,26.76,14.67
2018,2,23,17,45,195.0,20.0,5.55,10.55,33.5,19.06,0.0
2018,2,23,18,0,59.0,8.0,5.6,10.4,7.0,0.0,0.0
2018,2,23,18,15,29.5,4.0,5.55,10.3,3.5,0.0,0.0
2018,2,23,18,30,0.0,0.0,5.5,10.2,0.0,0.0,0.0
2018,2,23,18,45,0.0,0.0,5.5,10.15,0.0,0.0,0.0
2018,2,23,19,0,0.0,0.0,5.5,10.1,0.0,0.0,0.0
2018,2,23,19,15,0.0,0.0,5.45,10.05,0.0,0.0,0.0
2018,2,23,19,30,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2018,2,23,19,45,0.0,0.0,5.3,9.95,0.0,0.0,0.0
2018,2,23,20,0,0.0,0.0,5.2,9.9,0.0,0.0,0.0
2018,2,23,20,15,0.0,0.0,5.1,9.85,0.0,0.0,0.0
2018,2,23,20,30,0.0,0.0,5.0,9.8,0.0,0.0,0.0
2018,2,23,20,45,0.0,0.0,4.9,9.75,0.0,0.0,0.0
2018,2,23,21,0,0.0,0.0,4.8,9.7,0.0,0.0,0.0
2018,2,23,21,15,0.0,0.0,4.7,9.7,0.0,0.0,0.0
2018,2,23,21,30,0.0,0.0,4.6,9.7,0.0,0.0,0.0
2018,2,23,21,45,0.0,0.0,4.55,9.65,0.0,0.0,0.0
2018,2,23,22,0,0.0,0.0,4.5,9.6,0.0,0.0,0.0
2018,2,23,22,15,0.0,0.0,4.4,9.6,0.0,0.0,0.0
2018,2,23,22,30,0.0,0.0,4.3,9.6,0.0,0.0,0.0
2018,2,23,22,45,0.0,0.0,4.2,9.65,0.0,0.0,0.0
2018,2,23,23,0,0.0,0.0,4.1,9.7,0.0,0.0,0.0
2018,2,23,23,15,0.0,0.0,4.1,9.7,0.0,0.0,0.0
2018,2,23,23,30,0.0,0.0,4.1,9.7,0.0,0.0,0.0
2018,2,23,23,45,0.0,0.0,4.1,9.7,0.0,0.0,0.0
2018,2,24,0,0,0.0,0.0,4.1,9.7,0.0,0.0,0.0
2018,2,24,0,15,0.0,0.0,4.05,9.75,0.0,0.0,0.0
2018,2,24,0,30,0.0,0.0,4.0,9.8,0.0,0.0,0.0
2018,2,24,0,45,0.0,0.0,3.95,9.8,0.0,0.0,0.0
2018,2,24,1,0,0.0,0.0,3.9,9.8,0.0,0.0,0.0
2018,2,24,1,15,0.0,0.0,3.85,9.8,0.0,0.0,0.0
2018,2,24,1,30,0.0,0.0,3.8,9.8,0.0,0.0,0.0
2018,2,24,1,45,0.0,0.0,3.8,9.85,0.0,0.0,0.0
2018,2,24,2,0,0.0,0.0,3.8,9.9,0.0,0.0,0.0
2018,2,24,2,15,0.0,0.0,3.8,9.85,0.0,0.0,0.0
2018,2,24,2,30,0.0,0.0,3.8,9.8,0.0,0.0,0.0
2018,2,24,2,45,0.0,0.0,3.8,9.8,0.0,0.0,0.0
2018,2,24,3,0,0.0,0.0,3.8,9.8,0.0,0.0,0.0
2018,2,24,3,15,0.0,0.0,3.85,9.8,0.0,0.0,0.0
2018,2,24,3,30,0.0,0.0,3.9,9.8,0.0,0.0,0.0
2018,2,24,3,45,0.0,0.0,3.9,9.75,0.0,0.0,0.0
2018,2,24,4,0,0.0,0.0,3.9,9.7,0.0,0.0,0.0
2018,2,24,4,15,0.0,0.0,4.0,9.7,0.0,0.0,0.0
2018,2,24,4,30,0.0,0.0,4.1,9.7,0.0,0.0,0.0
2018,2,24,4,45,0.0,0.0,4.15,9.65,0.0,0.0,0.0
2018,2,24,5,0,0.0,0.0,4.2,9.6,0.0,0.0,0.0
2018,2,24,5,15,0.0,0.0,4.2,9.6,0.0,0.0,0.0
2018,2,24,5,30,0.0,0.0,4.2,9.6,0.0,0.0,0.0
2018,2,24,5,45,0.0,0.0,4.25,9.55,0.0,0.0,0.0
2018,2,24,6,0,0.0,0.0,4.3,9.5,0.0,0.0,0.0
2018,2,24,6,15,0.0,0.0,4.25,9.65,0.0,0.0,0.0
2018,2,24,6,30,0.0,0.0,4.2,9.8,0.0,0.0,0.0
2018,2,24,6,45,26.5,7.5,4.2,9.9,8.5,0.0,0.0
2018,2,24,7,0,53.0,15.0,4.2,10.0,17.0,37.84,0.0
2018,2,24,7,15,53.0,32.0,4.2,10.2,36.5,74.31,48.41
2018,2,24,7,30,53.0,49.0,4.2,10.4,56.0,94.43,73.74
2018,2,24,7,45,89.5,68.5,4.25,10.65,86.5,137.82,112.78
2018,2,24,8,0,126.0,88.0,4.3,10.9,117.0,182.9,152.77
2018,2,24,8,15,134.0,105.0,4.3,11.0,142.5,208.48,175.3
2018,2,24,8,30,142.0,122.0,4.3,11.1,168.0,234.12,197.24
2018,2,24,8,45,174.5,141.5,4.35,11.2,206.5,279.27,235.44
2018,2,24,9,0,207.0,161.0,4.4,11.3,245.0,325.02,273.42
2018,2,24,9,15,205.5,176.0,4.45,11.4,267.0,341.48,286.12
2018,2,24,9,30,204.0,191.0,4.5,11.5,289.0,357.09,298.01
2018,2,24,9,45,124.5,189.0,4.55,11.6,250.5,295.07,244.73
2018,2,24,10,0,45.0,187.0,4.6,11.7,212.0,222.18,182.18
2018,2,24,10,15,24.5,184.0,4.7,11.75,197.5,201.93,164.57
2018,2,24,10,30,4.0,181.0,4.8,11.8,183.0,175.52,141.79
2018,2,24,10,45,2.5,177.0,4.9,11.9,178.5,169.75,136.74
2018,2,24,11,0,1.0,173.0,5.0,12.0,174.0,164.19,131.88
2018,2,24,11,15,6.0,190.5,5.05,12.0,194.5,184.28,148.42
2018,2,24,11,30,11.0,208.0,5.1,12.0,215.0,204.05,164.59
2018,2,24,11,45,38.5,251.5,5.2,12.0,278.0,268.75,217.79
2018,2,24,12,0,66.0,295.0,5.3,12.0,341.0,326.63,264.7
2018,2,24,12,15,150.0,287.5,5.4,12.0,391.5,373.93,304.1
2018,2,24,12,30,234.0,280.0,5.5,12.0,442.0,414.61,337.55
2018,2,24,12,45,515.5,207.5,5.65,12.05,561.0,505.83,413.13
2018,2,24,13,0,797.0,135.0,5.8,12.1,680.0,577.89,470.6
2018,2,24,13,15,805.5,129.0,5.95,12.1,670.5,545.36,442.59
2018,2,24,13,30,814.0,123.0,6.1,12.1,661.0,510.25,412.1
2018,2,24,13,45,739.0,143.5,6.25,12.1,619.5,456.64,366.23
2018,2,24,14,0,664.0,164.0,6.4,12.1,578.0,409.23,325.14
2018,2,24,14,15,553.0,186.0,6.55,12.1,520.0,354.48,278.81
2018,2,24,14,30,442.0,208.0,6.7,12.1,462.0,308.29,240.29
2018,2,24,14,45,330.0,210.5,6.8,12.1,393.5,259.3,200.83
2018,2,24,15,0,218.0,213.0,6.9,12.1,325.0,222.03,172.63
2018,2,24,15,15,385.5,169.0,6.9,12.1,348.0,189.7,137.8
2018,2,24,15,30,553.0,125.0,6.9,12.1,371.0,149.5,97.79
2018,2,24,15,45,530.5,114.5,7.05,12.1,330.5,107.94,70.76
2018,2,24,16,0,508.0,104.0,7.2,12.1,290.0,71.93,59.07
2018,2,24,16,15,468.0,91.0,7.2,12.05,243.5,64.23,52.27
2018,2,24,16,30,428.0,78.0,7.2,12.0,197.0,56.19,45.03
2018,2,24,16,45,346.0,67.5,7.2,11.9,151.5,49.61,38.96
2018,2,24,17,0,264.0,57.0,7.2,11.8,106.0,42.77,32.49
2018,2,24,17,15,176.5,44.5,7.2,11.75,73.0,34.07,24.13
2018,2,24,17,30,89.0,32.0,7.2,11.7,40.0,26.22,14.75
2018,2,24,17,45,46.0,18.0,7.25,11.6,22.0,17.16,0.0
2018,2,24,18,0,3.0,4.0,7.3,11.5,4.0,0.0,0.0
2018,2,24,18,15,1.5,2.0,7.35,11.45,2.0,0.0,0.0
2018,2,24,18,30,0.0,0.0,7.4,11.4,0.0,0.0,0.0
2018,2,24,18,45,0.0,0.0,7.4,11.35,0.0,0.0,0.0
2018,2,24,19,0,0.0,0.0,7.4,11.3,0.0,0.0,0.0
2018,2,24,19,15,0.0,0.0,7.35,11.25,0.0,0.0,0.0
2018,2,24,19,30,0.0,0.0,7.3,11.2,0.0,0.0,0.0
2018,2,24,19,45,0.0,0.0,7.25,11.15,0.0,0.0,0.0
2018,2,24,20,0,0.0,0.0,7.2,11.1,0.0,0.0,0.0
2018,2,24,20,15,0.0,0.0,7.15,11.1,0.0,0.0,0.0
2018,2,24,20,30,0.0,0.0,7.1,11.1,0.0,0.0,0.0
2018,2,24,20,45,0.0,0.0,7.0,11.05,0.0,0.0,0.0
2018,2,24,21,0,0.0,0.0,6.9,11.0,0.0,0.0,0.0
2018,2,24,21,15,0.0,0.0,6.85,10.95,0.0,0.0,0.0
2018,2,24,21,30,0.0,0.0,6.8,10.9,0.0,0.0,0.0
2018,2,24,21,45,0.0,0.0,6.75,10.85,0.0,0.0,0.0
2018,2,24,22,0,0.0,0.0,6.7,10.8,0.0,0.0,0.0
2018,2,24,22,15,0.0,0.0,6.65,10.7,0.0,0.0,0.0
2018,2,24,22,30,0.0,0.0,6.6,10.6,0.0,0.0,0.0
2018,2,24,22,45,0.0,0.0,6.55,10.5,0.0,0.0,0.0
2018,2,24,23,0,0.0,0.0,6.5,10.4,0.0,0.0,0.0
2018,2,24,23,15,0.0,0.0,6.4,10.35,0.0,0.0,0.0
2018,2,24,23,30,0.0,0.0,6.3,10.3,0.0,0.0,0.0
2018,2,24,23,45,0.0,0.0,6.2,10.25,0.0,0.0,0.0
2018,2,25,0,0,0.0,0.0,6.1,10.2,0.0,0.0,0.0
2018,2,25,0,15,0.0,0.0,5.95,10.15,0.0,0.0,0.0
2018,2,25,0,30,0.0,0.0,5.8,10.1,0.0,0.0,0.0
2018,2,25,0,45,0.0,0.0,5.65,10.1,0.0,0.0,0.0
2018,2,25,1,0,0.0,0.0,5.5,10.1,0.0,0.0,0.0
2018,2,25,1,15,0.0,0.0,5.4,10.05,0.0,0.0,0.0
2018,2,25,1,30,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2018,2,25,1,45,0.0,0.0,5.15,10.0,0.0,0.0,0.0
2018,2,25,2,0,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2018,2,25,2,15,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2018,2,25,2,30,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2018,2,25,2,45,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2018,2,25,3,0,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2018,2,25,3,15,0.0,0.0,4.5,9.95,0.0,0.0,0.0
2018,2,25,3,30,0.0,0.0,4.4,9.9,0.0,0.0,0.0
2018,2,25,3,45,0.0,0.0,4.3,9.85,0.0,0.0,0.0
2018,2,25,4,0,0.0,0.0,4.2,9.8,0.0,0.0,0.0
2018,2,25,4,15,0.0,0.0,4.2,9.75,0.0,0.0,0.0
2018,2,25,4,30,0.0,0.0,4.2,9.7,0.0,0.0,0.0
2018,2,25,4,45,0.0,0.0,4.15,9.6,0.0,0.0,0.0
2018,2,25,5,0,0.0,0.0,4.1,9.5,0.0,0.0,0.0
2018,2,25,5,15,0.0,0.0,4.1,9.45,0.0,0.0,0.0
2018,2,25,5,30,0.0,0.0,4.1,9.4,0.0,0.0,0.0
2018,2,25,5,45,0.0,0.0,4.05,9.4,0.0,0.0,0.0
2018,2,25,6,0,0.0,0.0,4.0,9.4,0.0,0.0,0.0
2018,2,25,6,15,0.0,0.0,3.95,9.55,0.0,0.0,0.0
2018,2,25,6,30,0.0,0.0,3.9,9.7,0.0,0.0,0.0
2018,2,25,6,45,90.5,10.5,3.8,9.85,14.0,0.0,0.0
2018,2,25,7,0,181.0,21.0,3.7,10.0,28.0,101.16,0.0
2018,2,25,7,15,323.0,31.0,3.6,10.2,66.5,223.2,161.16
2018,2,25,7,30,465.0,41.0,3.5,10.4,105.0,320.99,261.57
2018,2,25,7,45,550.0,47.5,3.4,10.55,154.0,392.06,326.47
2018,2,25,8,0,635.0,54.0,3.3,10.7,203.0,467.23,391.87
2018,2,25,8,15,688.5,59.5,3.25,10.9,254.5,521.09,437.63
2018,2,25,8,30,742.0,65.0,3.2,11.1,306.0,580.28,485.59
2018,2,25,8,45,776.0,68.0,3.15,11.3,354.5,623.52,519.27
2018,2,25,9,0,810.0,71.0,3.1,11.5,403.0,665.58,550.08
2018,2,25,9,15,833.5,74.0,3.05,11.7,447.5,698.59,573.12
2018,2,25,9,30,857.0,77.0,3.0,11.9,492.0,729.39,594.09
2018,2,25,9,45,875.5,78.0,2.95,12.1,531.5,746.43,604.48
2018,2,25,10,0,894.0,79.0,2.9,12.3,571.0,766.07,616.84
2018,2,25,10,15,906.5,80.5,2.9,12.4,604.5,778.81,624.58
2018,2,25,10,30,919.0,82.0,2.9,12.5,638.0,788.35,630.1
2018,2,25,10,45,928.0,83.0,2.9,12.65,664.5,791.38,630.87
2018,2,25,11,0,937.0,84.0,2.9,12.8,691.0,791.01,629.36
2018,2,25,11,15,943.0,85.0,2.95,12.85,710.0,784.97,624.42
2018,2,25,11,30,949.0,86.0,3.0,12.9,729.0,775.48,617.13
2018,2,25,11,45,952.5,86.0,3.1,13.0,739.5,759.77,605.57
2018,2,25,12,0,956.0,86.0,3.2,13.1,750.0,740.76,591.68
2018,2,25,12,15,955.0,87.0,3.4,13.1,752.0,716.54,573.28
2018,2,25,12,30,954.0,88.0,3.6,13.1,754.0,689.35,552.12
2018,2,25,12,45,950.0,88.5,3.8,13.1,747.0,657.03,526.57
2018,2,25,13,0,946.0,89.0,4.0,13.1,740.0,622.2,498.44
2018,2,25,13,15,942.0,88.0,4.25,13.05,725.5,583.63,467.07
2018,2,25,13,30,938.0,87.0,4.5,13.0,711.0,542.92,433.16
2018,2,25,13,45,930.5,86.5,4.75,13.0,688.5,499.15,395.61
2018,2,25,14,0,923.0,86.0,5.0,13.0,666.0,453.88,355.7
2018,2,25,14,15,912.0,85.0,5.15,12.95,636.0,405.64,312.25
2018,2,25,14,30,901.0,84.0,5.3,12.9,606.0,356.67,267.27
2018,2,25,14,45,886.0,82.0,5.5,12.8,569.5,305.3,219.99
2018,2,25,15,0,871.0,80.0,5.7,12.7,533.0,248.81,168.7
2018,2,25,15,15,850.5,77.5,5.7,12.7,490.5,196.38,122.52
2018,2,25,15,30,830.0,75.0,5.7,12.7,448.0,145.24,81.73
2018,2,25,15,45,801.5,72.0,6.0,12.5,401.5,94.79,50.35
2018,2,25,16,0,773.0,69.0,6.3,12.3,355.0,49.51,38.94
2018,2,25,16,15,729.5,65.5,6.3,12.15,305.0,48.55,38.17
2018,2,25,16,30,686.0,62.0,6.3,12.0,255.0,43.37,33.52
2018,2,25,16,45,618.5,56.0,6.3,11.85,204.5,40.56,30.88
2018,2,25,17,0,551.0,50.0,6.3,11.7,154.0,37.73,28.06
2018,2,25,17,15,438.5,42.0,6.25,11.55,109.0,33.02,23.3
2018,2,25,17,30,326.0,34.0,6.2,11.4,64.0,28.31,16.9
2018,2,25,17,45,191.5,21.0,6.1,11.3,36.0,20.02,0.0
2018,2,25,18,0,57.0,8.0,6.0,11.2,8.0,7.63,0.0
2018,2,25,18,15,28.5,4.0,5.95,11.15,4.0,0.0,0.0
2018,2,25,18,30,0.0,0.0,5.9,11.1,0.0,0.0,0.0
2018,2,25,18,45,0.0,0.0,5.8,11.05,0.0,0.0,0.0
2018,2,25,19,0,0.0,0.0,5.7,11.0,0.0,0.0,0.0
2018,2,25,19,15,0.0,0.0,5.65,10.95,0.0,0.0,0.0
2018,2,25,19,30,0.0,0.0,5.6,10.9,0.0,0.0,0.0
2018,2,25,19,45,0.0,0.0,5.55,10.85,0.0,0.0,0.0
2018,2,25,20,0,0.0,0.0,5.5,10.8,0.0,0.0,0.0
2018,2,25,20,15,0.0,0.0,5.45,10.85,0.0,0.0,0.0
2018,2,25,20,30,0.0,0.0,5.4,10.9,0.0,0.0,0.0
2018,2,25,20,45,0.0,0.0,5.35,10.9,0.0,0.0,0.0
2018,2,25,21,0,0.0,0.0,5.3,10.9,0.0,0.0,0.0
2018,2,25,21,15,0.0,0.0,5.25,10.95,0.0,0.0,0.0
2018,2,25,21,30,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2018,2,25,21,45,0.0,0.0,5.15,11.0,0.0,0.0,0.0
2018,2,25,22,0,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2018,2,25,22,15,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2018,2,25,22,30,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2018,2,25,22,45,0.0,0.0,5.1,10.95,0.0,0.0,0.0
2018,2,25,23,0,0.0,0.0,5.1,10.9,0.0,0.0,0.0
2018,2,25,23,15,0.0,0.0,5.05,10.95,0.0,0.0,0.0
2018,2,25,23,30,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2018,2,25,23,45,0.0,0.0,5.0,11.05,0.0,0.0,0.0
2018,2,26,0,0,0.0,0.0,5.0,11.1,0.0,0.0,0.0
2018,2,26,0,15,0.0,0.0,5.0,11.1,0.0,0.0,0.0
2018,2,26,0,30,0.0,0.0,5.0,11.1,0.0,0.0,0.0
2018,2,26,0,45,0.0,0.0,4.95,11.15,0.0,0.0,0.0
2018,2,26,1,0,0.0,0.0,4.9,11.2,0.0,0.0,0.0
2018,2,26,1,15,0.0,0.0,4.85,11.25,0.0,0.0,0.0
2018,2,26,1,30,0.0,0.0,4.8,11.3,0.0,0.0,0.0
2018,2,26,1,45,0.0,0.0,4.7,11.35,0.0,0.0,0.0
2018,2,26,2,0,0.0,0.0,4.6,11.4,0.0,0.0,0.0
2018,2,26,2,15,0.0,0.0,4.6,11.4,0.0,0.0,0.0
2018,2,26,2,30,0.0,0.0,4.6,11.4,0.0,0.0,0.0
2018,2,26,2,45,0.0,0.0,4.6,11.45,0.0,0.0,0.0
2018,2,26,3,0,0.0,0.0,4.6,11.5,0.0,0.0,0.0
2018,2,26,3,15,0.0,0.0,4.6,11.55,0.0,0.0,0.0
2018,2,26,3,30,0.0,0.0,4.6,11.6,0.0,0.0,0.0
2018,2,26,3,45,0.0,0.0,4.65,11.7,0.0,0.0,0.0
2018,2,26,4,0,0.0,0.0,4.7,11.8,0.0,0.0,0.0
2018,2,26,4,15,0.0,0.0,4.8,11.8,0.0,0.0,0.0
2018,2,26,4,30,0.0,0.0,4.9,11.8,0.0,0.0,0.0
2018,2,26,4,45,0.0,0.0,5.05,11.85,0.0,0.0,0.0
2018,2,26,5,0,0.0,0.0,5.2,11.9,0.0,0.0,0.0
2018,2,26,5,15,0.0,0.0,5.4,11.9,0.0,0.0,0.0
2018,2,26,5,30,0.0,0.0,5.6,11.9,0.0,0.0,0.0
2018,2,26,5,45,0.0,0.0,5.8,11.9,0.0,0.0,0.0
2018,2,26,6,0,0.0,0.0,6.0,11.9,0.0,0.0,0.0
2018,2,26,6,15,0.0,0.0,6.2,11.9,0.0,0.0,0.0
2018,2,26,6,30,0.0,0.0,6.4,11.9,0.0,0.0,0.0
2018,2,26,6,45,0.0,3.0,6.55,11.9,3.0,2.86,0.0
2018,2,26,7,0,0.0,6.0,6.7,11.9,6.0,5.55,0.0
2018,2,26,7,15,0.0,11.5,6.85,11.85,11.5,10.65,2.53
2018,2,26,7,30,0.0,17.0,7.0,11.8,17.0,15.75,7.57
2018,2,26,7,45,0.0,23.5,7.15,11.8,23.5,21.79,12.99
2018,2,26,8,0,0.0,30.0,7.3,11.8,30.0,27.83,18.35
2018,2,26,8,15,0.0,26.5,7.3,11.75,26.5,24.58,15.62
2018,2,26,8,30,0.0,23.0,7.3,11.7,23.0,21.33,12.82
2018,2,26,8,45,0.0,34.0,7.35,11.65,34.0,31.56,21.64
2018,2,26,9,0,0.0,45.0,7.4,11.6,45.0,41.81,30.4
2018,2,26,9,15,0.0,71.5,7.4,11.5,71.5,66.54,51.5
2018,2,26,9,30,0.0,98.0,7.4,11.4,98.0,91.94,72.99
2018,2,26,9,45,1.5,131.5,7.35,11.35,132.5,126.03,101.67
2018,2,26,10,0,3.0,165.0,7.3,11.3,167.0,160.24,130.17
2018,2,26,10,15,2.5,160.0,7.3,11.25,161.5,154.09,124.73
2018,2,26,10,30,2.0,155.0,7.3,11.2,156.0,148.23,119.61
2018,2,26,10,45,41.5,197.0,7.3,11.15,224.0,225.11,184.59
2018,2,26,11,0,81.0,239.0,7.3,11.1,292.0,295.59,243.28
2018,2,26,11,15,184.5,271.5,7.3,11.05,396.5,409.21,337.8
2018,2,26,11,30,288.0,304.0,7.3,11.0,501.0,517.37,425.76
2018,2,26,11,45,365.5,290.0,7.3,11.0,543.5,548.43,451.3
2018,2,26,12,0,443.0,276.0,7.3,11.0,586.0,580.65,477.43
2018,2,26,12,15,454.5,272.5,7.35,11.0,591.5,569.21,467.7
2018,2,26,12,30,466.0,269.0,7.4,11.0,597.0,555.78,456.37
2018,2,26,12,45,464.5,266.0,7.45,11.0,590.5,532.98,437.24
2018,2,26,13,0,463.0,263.0,7.5,11.0,584.0,508.99,416.95
2018,2,26,13,15,443.0,254.0,7.55,11.0,556.0,468.76,383.37
2018,2,26,13,30,423.0,245.0,7.6,11.0,528.0,429.12,349.96
2018,2,26,13,45,350.0,261.5,7.65,10.95,490.5,389.44,316.23
2018,2,26,14,0,277.0,278.0,7.7,10.9,453.0,353.86,286.23
2018,2,26,14,15,318.5,254.0,7.75,10.9,446.5,332.19,266.5
2018,2,26,14,30,360.0,230.0,7.8,10.9,440.0,306.7,242.73
2018,2,26,14,45,403.0,207.5,7.8,10.9,429.5,274.7,212.65
2018,2,26,15,0,446.0,185.0,7.8,10.9,419.0,241.66,181.12
2018,2,26,15,15,460.0,166.0,7.8,10.9,390.5,202.18,145.74
2018,2,26,15,30,474.0,147.0,7.8,10.9,362.0,161.2,111.23
2018,2,26,15,45,473.5,130.0,7.85,10.85,326.0,119.45,81.52
2018,2,26,16,0,473.0,113.0,7.9,10.8,290.0,77.87,64.68
2018,2,26,16,15,434.0,101.5,7.85,10.7,246.5,71.46,59.05
2018,2,26,16,30,395.0,90.0,7.8,10.6,203.0,64.77,53.03
2018,2,26,16,45,353.0,76.5,7.75,10.55,163.0,56.24,45.19
2018,2,26,17,0,311.0,63.0,7.7,10.5,123.0,47.33,36.81
2018,2,26,17,15,231.5,49.5,7.65,10.4,86.5,37.97,27.82
2018,2,26,17,30,152.0,36.0,7.6,10.3,50.0,28.22,17.31
2018,2,26,17,45,82.5,21.0,7.5,10.2,28.0,17.36,0.0
2018,2,26,18,0,13.0,6.0,7.4,10.1,6.0,5.72,0.0
2018,2,26,18,15,6.5,3.0,7.25,10.1,3.0,0.0,0.0
2018,2,26,18,30,0.0,0.0,7.1,10.1,0.0,0.0,0.0
2018,2,26,18,45,0.0,0.0,6.95,10.05,0.0,0.0,0.0
2018,2,26,19,0,0.0,0.0,6.8,10.0,0.0,0.0,0.0
2018,2,26,19,15,0.0,0.0,6.6,10.0,0.0,0.0,0.0
2018,2,26,19,30,0.0,0.0,6.4,10.0,0.0,0.0,0.0
2018,2,26,19,45,0.0,0.0,6.25,9.95,0.0,0.0,0.0
2018,2,26,20,0,0.0,0.0,6.1,9.9,0.0,0.0,0.0
2018,2,26,20,15,0.0,0.0,6.05,9.9,0.0,0.0,0.0
2018,2,26,20,30,0.0,0.0,6.0,9.9,0.0,0.0,0.0
2018,2,26,20,45,0.0,0.0,6.0,9.9,0.0,0.0,0.0
2018,2,26,21,0,0.0,0.0,6.0,9.9,0.0,0.0,0.0
2018,2,26,21,15,0.0,0.0,6.2,9.95,0.0,0.0,0.0
2018,2,26,21,30,0.0,0.0,6.4,10.0,0.0,0.0,0.0
2018,2,26,21,45,0.0,0.0,6.6,10.05,0.0,0.0,0.0
2018,2,26,22,0,0.0,0.0,6.8,10.1,0.0,0.0,0.0
2018,2,26,22,15,0.0,0.0,7.1,10.1,0.0,0.0,0.0
2018,2,26,22,30,0.0,0.0,7.4,10.1,0.0,0.0,0.0
2018,2,26,22,45,0.0,0.0,7.7,10.15,0.0,0.0,0.0
2018,2,26,23,0,0.0,0.0,8.0,10.2,0.0,0.0,0.0
2018,2,26,23,15,0.0,0.0,8.15,10.15,0.0,0.0,0.0
2018,2,26,23,30,0.0,0.0,8.3,10.1,0.0,0.0,0.0
2018,2,26,23,45,0.0,0.0,8.5,10.05,0.0,0.0,0.0
2018,2,27,0,0,0.0,0.0,8.7,10.0,0.0,0.0,0.0
2018,2,27,0,15,0.0,0.0,8.75,9.95,0.0,0.0,0.0
2018,2,27,0,30,0.0,0.0,8.8,9.9,0.0,0.0,0.0
2018,2,27,0,45,0.0,0.0,8.8,9.85,0.0,0.0,0.0
2018,2,27,1,0,0.0,0.0,8.8,9.8,0.0,0.0,0.0
2018,2,27,1,15,0.0,0.0,8.75,9.75,0.0,0.0,0.0
2018,2,27,1,30,0.0,0.0,8.7,9.7,0.0,0.0,0.0
2018,2,27,1,45,0.0,0.0,8.7,9.65,0.0,0.0,0.0
2018,2,27,2,0,0.0,0.0,8.7,9.6,0.0,0.0,0.0
2018,2,27,2,15,0.0,0.0,8.6,9.6,0.0,0.0,0.0
2018,2,27,2,30,0.0,0.0,8.5,9.6,0.0,0.0,0.0
2018,2,27,2,45,0.0,0.0,8.4,9.6,0.0,0.0,0.0
2018,2,27,3,0,0.0,0.0,8.3,9.6,0.0,0.0,0.0
2018,2,27,3,15,0.0,0.0,8.25,9.6,0.0,0.0,0.0
2018,2,27,3,30,0.0,0.0,8.2,9.6,0.0,0.0,0.0
2018,2,27,3,45,0.0,0.0,8.1,9.6,0.0,0.0,0.0
2018,2,27,4,0,0.0,0.0,8.0,9.6,0.0,0.0,0.0
2018,2,27,4,15,0.0,0.0,7.95,9.55,0.0,0.0,0.0
2018,2,27,4,30,0.0,0.0,7.9,9.5,0.0,0.0,0.0
2018,2,27,4,45,0.0,0.0,7.85,9.45,0.0,0.0,0.0
2018,2,27,5,0,0.0,0.0,7.8,9.4,0.0,0.0,0.0
2018,2,27,5,15,0.0,0.0,7.75,9.35,0.0,0.0,0.0
2018,2,27,5,30,0.0,0.0,7.7,9.3,0.0,0.0,0.0
2018,2,27,5,45,0.0,0.0,7.65,9.25,0.0,0.0,0.0
2018,2,27,6,0,0.0,0.0,7.6,9.2,0.0,0.0,0.0
2018,2,27,6,15,0.0,0.0,7.55,9.3,0.0,0.0,0.0
2018,2,27,6,30,0.0,0.0,7.5,9.4,0.0,0.0,0.0
2018,2,27,6,45,37.5,10.0,7.45,9.45,12.0,25.23,0.0
2018,2,27,7,0,75.0,20.0,7.4,9.5,24.0,67.95,0.0
2018,2,27,7,15,165.0,35.0,7.25,9.6,56.0,152.87,115.45
2018,2,27,7,30,255.0,50.0,7.1,9.7,88.0,222.44,183.67
2018,2,27,7,45,384.0,59.0,7.0,9.85,140.5,312.83,265.11
2018,2,27,8,0,513.0,68.0,6.9,10.0,193.0,415.99,355.8
2018,2,27,8,15,648.5,63.5,6.7,10.1,257.5,510.77,437.8
2018,2,27,8,30,784.0,59.0,6.5,10.2,322.0,607.6,519.18
2018,2,27,8,45,816.0,62.0,6.3,10.35,371.0,650.64,552.76
2018,2,27,9,0,848.0,65.0,6.1,10.5,420.0,692.37,584.03
2018,2,27,9,15,871.5,68.0,5.95,10.6,466.5,720.84,604.3
2018,2,27,9,30,895.0,71.0,5.8,10.7,513.0,752.5,626.75
2018,2,27,9,45,910.5,73.0,5.65,10.85,553.5,774.43,641.17
2018,2,27,10,0,926.0,75.0,5.5,11.0,594.0,793.42,653.21
2018,2,27,10,15,937.0,77.0,5.35,11.1,628.0,805.83,660.3
2018,2,27,10,30,948.0,79.0,5.2,11.2,662.0,814.9,664.9
2018,2,27,10,45,955.0,80.5,5.1,11.3,688.0,816.91,664.53
2018,2,27,11,0,962.0,82.0,5.0,11.4,714.0,815.43,661.7
2018,2,27,11,15,967.0,83.0,4.95,11.45,733.0,808.37,655.25
2018,2,27,11,30,972.0,84.0,4.9,11.5,752.0,797.81,646.36
2018,2,27,11,45,975.0,84.5,4.9,11.6,763.0,781.81,633.69
2018,2,27,12,0,978.0,85.0,4.9,11.7,774.0,762.44,618.61
2018,2,27,12,15,980.5,85.5,4.9,11.75,778.0,739.41,600.23
2018,2,27,12,30,983.0,86.0,4.9,11.8,782.0,713.16,578.48
2018,2,27,12,45,982.0,85.5,4.95,11.9,775.5,680.69,551.71
2018,2,27,13,0,981.0,85.0,5.0,12.0,769.0,645.46,522.29
2018,2,27,13,15,976.5,84.5,4.95,12.05,754.0,605.74,488.52
2018,2,27,13,30,972.0,84.0,4.9,12.1,739.0,563.82,452.3
2018,2,27,13,45,963.0,84.0,4.9,12.15,715.5,518.29,412.54
2018,2,27,14,0,954.0,84.0,4.9,12.2,692.0,471.32,370.67
2018,2,27,14,15,941.5,83.0,4.8,12.25,660.0,420.96,325.04
2018,2,27,14,30,929.0,82.0,4.7,12.3,628.0,369.97,278.09
2018,2,27,14,45,914.0,80.0,4.65,12.3,590.5,317.06,229.27
2018,2,27,15,0,899.0,78.0,4.6,12.3,553.0,264.27,180.72
2018,2,27,15,15,879.5,76.0,4.6,12.3,510.0,211.05,133.6
2018,2,27,15,30,860.0,74.0,4.6,12.3,467.0,153.03,86.47
2018,2,27,15,45,832.5,70.5,4.55,12.25,419.0,100.37,52.27
2018,2,27,16,0,805.0,67.0,4.5,12.2,371.0,50.24,39.59
2018,2,27,16,15,762.0,63.5,4.5,12.0,319.5,46.59,36.44
2018,2,27,16,30,719.0,60.0,4.5,11.8,268.0,45.6,35.57
2018,2,27,16,45,653.5,54.5,4.5,11.6,216.0,42.82,32.99
2018,2,27,17,0,588.0,49.0,4.5,11.4,164.0,36.54,27.11
2018,2,27,17,15,462.0,41.5,4.5,11.25,115.5,32.18,22.73
2018,2,27,17,30,336.0,34.0,4.5,11.1,67.0,27.84,17.28
2018,2,27,17,45,186.5,20.0,4.55,10.9,36.5,16.7,0.0
2018,2,27,18,0,37.0,6.0,4.6,10.7,6.0,5.72,0.0
2018,2,27,18,15,18.5,3.0,4.55,10.7,3.0,0.0,0.0
2018,2,27,18,30,0.0,0.0,4.5,10.7,0.0,0.0,0.0
2018,2,27,18,45,0.0,0.0,4.5,10.65,0.0,0.0,0.0
2018,2,27,19,0,0.0,0.0,4.5,10.6,0.0,0.0,0.0
2018,2,27,19,15,0.0,0.0,4.4,10.6,0.0,0.0,0.0
2018,2,27,19,30,0.0,0.0,4.3,10.6,0.0,0.0,0.0
2018,2,27,19,45,0.0,0.0,4.25,10.55,0.0,0.0,0.0
2018,2,27,20,0,0.0,0.0,4.2,10.5,0.0,0.0,0.0
2018,2,27,20,15,0.0,0.0,4.1,10.5,0.0,0.0,0.0
2018,2,27,20,30,0.0,0.0,4.0,10.5,0.0,0.0,0.0
2018,2,27,20,45,0.0,0.0,3.85,10.55,0.0,0.0,0.0
2018,2,27,21,0,0.0,0.0,3.7,10.6,0.0,0.0,0.0
2018,2,27,21,15,0.0,0.0,3.65,10.6,0.0,0.0,0.0
2018,2,27,21,30,0.0,0.0,3.6,10.6,0.0,0.0,0.0
2018,2,27,21,45,0.0,0.0,3.55,10.6,0.0,0.0,0.0
2018,2,27,22,0,0.0,0.0,3.5,10.6,0.0,0.0,0.0
2018,2,27,22,15,0.0,0.0,3.45,10.6,0.0,0.0,0.0
2018,2,27,22,30,0.0,0.0,3.4,10.6,0.0,0.0,0.0
2018,2,27,22,45,0.0,0.0,3.35,10.6,0.0,0.0,0.0
2018,2,27,23,0,0.0,0.0,3.3,10.6,0.0,0.0,0.0
2018,2,27,23,15,0.0,0.0,3.3,10.6,0.0,0.0,0.0
2018,2,27,23,30,0.0,0.0,3.3,10.6,0.0,0.0,0.0
2018,2,27,23,45,0.0,0.0,3.25,10.6,0.0,0.0,0.0
2018,2,28,0,0,0.0,0.0,3.2,10.6,0.0,0.0,0.0
2018,2,28,0,15,0.0,0.0,3.25,10.6,0.0,0.0,0.0
2018,2,28,0,30,0.0,0.0,3.3,10.6,0.0,0.0,0.0
2018,2,28,0,45,0.0,0.0,3.3,10.6,0.0,0.0,0.0
2018,2,28,1,0,0.0,0.0,3.3,10.6,0.0,0.0,0.0
2018,2,28,1,15,0.0,0.0,3.35,10.55,0.0,0.0,0.0
2018,2,28,1,30,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2018,2,28,1,45,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2018,2,28,2,0,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2018,2,28,2,15,0.0,0.0,3.4,10.45,0.0,0.0,0.0
2018,2,28,2,30,0.0,0.0,3.4,10.4,0.0,0.0,0.0
2018,2,28,2,45,0.0,0.0,3.4,10.35,0.0,0.0,0.0
2018,2,28,3,0,0.0,0.0,3.4,10.3,0.0,0.0,0.0
2018,2,28,3,15,0.0,0.0,3.35,10.3,0.0,0.0,0.0
2018,2,28,3,30,0.0,0.0,3.3,10.3,0.0,0.0,0.0
2018,2,28,3,45,0.0,0.0,3.25,10.25,0.0,0.0,0.0
2018,2,28,4,0,0.0,0.0,3.2,10.2,0.0,0.0,0.0
2018,2,28,4,15,0.0,0.0,3.1,10.2,0.0,0.0,0.0
2018,2,28,4,30,0.0,0.0,3.0,10.2,0.0,0.0,0.0
2018,2,28,4,45,0.0,0.0,2.85,10.15,0.0,0.0,0.0
2018,2,28,5,0,0.0,0.0,2.7,10.1,0.0,0.0,0.0
2018,2,28,5,15,0.0,0.0,2.6,10.1,0.0,0.0,0.0
2018,2,28,5,30,0.0,0.0,2.5,10.1,0.0,0.0,0.0
2018,2,28,5,45,0.0,0.0,2.4,10.05,0.0,0.0,0.0
2018,2,28,6,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2018,2,28,6,15,0.0,0.0,2.2,10.1,0.0,0.0,0.0
2018,2,28,6,30,0.0,0.0,2.1,10.2,0.0,0.0,0.0
2018,2,28,6,45,0.0,5.5,2.05,10.3,5.5,5.24,0.0
2018,2,28,7,0,0.0,11.0,2.0,10.4,11.0,10.2,0.0
2018,2,28,7,15,3.0,24.5,2.0,10.6,25.0,24.25,13.82
2018,2,28,7,30,6.0,38.0,2.0,10.8,39.0,39.23,27.68
2018,2,28,7,45,8.5,52.0,2.05,10.95,54.0,54.78,41.57
2018,2,28,8,0,11.0,66.0,2.1,11.1,69.0,70.3,55.27
2018,2,28,8,15,12.0,73.0,2.15,11.2,76.5,77.2,61.36
2018,2,28,8,30,13.0,80.0,2.2,11.3,84.0,84.44,67.56
2018,2,28,8,45,90.0,119.0,2.2,11.4,156.5,195.15,162.94
2018,2,28,9,0,167.0,158.0,2.2,11.5,229.0,295.37,246.51
2018,2,28,9,15,172.0,182.5,2.25,11.6,262.0,327.31,271.3
2018,2,28,9,30,177.0,207.0,2.3,11.7,295.0,358.25,295.19
2018,2,28,9,45,148.0,229.5,2.35,11.8,307.0,360.19,294.89
2018,2,28,10,0,119.0,252.0,2.4,11.9,319.0,360.59,293.5
2018,2,28,10,15,120.0,268.5,2.45,12.0,339.5,376.06,304.95
2018,2,28,10,30,121.0,285.0,2.5,12.1,360.0,390.78,315.69
2018,2,28,10,45,129.0,297.5,2.6,12.15,380.5,405.77,327.01
2018,2,28,11,0,137.0,310.0,2.7,12.2,401.0,419.97,337.68
2018,2,28,11,15,202.0,310.5,2.75,12.3,448.5,463.37,372.29
2018,2,28,11,30,267.0,311.0,2.8,12.4,496.0,511.33,409.6
2018,2,28,11,45,376.5,286.0,2.85,12.45,551.0,555.2,444.6
2018,2,28,12,0,486.0,261.0,2.9,12.5,606.0,599.61,479.19
2018,2,28,12,15,491.5,260.5,2.9,12.55,610.0,586.17,467.91
2018,2,28,12,30,497.0,260.0,2.9,12.6,614.0,570.86,455.45
2018,2,28,12,45,466.0,267.5,2.9,12.65,597.0,538.78,429.65
2018,2,28,13,0,435.0,275.0,2.9,12.7,580.0,507.07,404.07
2018,2,28,13,15,433.0,269.5,2.85,12.75,568.0,480.28,382.28
2018,2,28,13,30,431.0,264.0,2.8,12.8,556.0,452.67,359.51
2018,2,28,13,45,348.5,275.5,2.8,12.85,507.0,403.17,319.56
2018,2,28,14,0,266.0,287.0,2.8,12.9,458.0,358.74,283.91
2018,2,28,14,15,197.5,278.0,2.75,12.9,401.5,312.47,247.13
2018,2,28,14,30,129.0,269.0,2.7,12.9,345.0,269.57,213.51
2018,2,28,14,45,99.5,246.0,2.65,12.9,302.5,237.71,188.3
2018,2,28,15,0,70.0,223.0,2.6,12.9,260.0,205.04,162.65
2018,2,28,15,15,104.5,205.5,2.6,12.9,256.0,185.26,145.09
2018,2,28,15,30,139.0,188.0,2.6,12.9,252.0,166.94,128.87
2018,2,28,15,45,89.5,158.5,2.6,12.85,198.0,137.45,107.81
2018,2,28,16,0,40.0,129.0,2.6,12.8,144.0,108.15,90.83
2018,2,28,16,15,58.0,106.0,2.6,12.75,124.5,90.42,75.36
2018,2,28,16,30,76.0,83.0,2.6,12.7,105.0,68.73,56.12
2018,2,28,16,45,38.0,61.0,2.65,12.6,72.0,54.67,43.47
2018,2,28,17,0,0.0,39.0,2.7,12.5,39.0,36.22,26.74
2018,2,28,17,15,0.0,27.5,2.8,12.45,27.5,25.52,16.83
2018,2,28,17,30,0.0,16.0,2.9,12.4,16.0,14.83,6.67
2018,2,28,17,45,0.0,9.0,3.0,12.4,9.0,8.34,0.0
2018,2,28,18,0,0.0,2.0,3.1,12.4,2.0,1.91,0.0
2018,2,28,18,15,0.0,1.0,3.25,12.4,1.0,0.0,0.0
2018,2,28,18,30,0.0,0.0,3.4,12.4,0.0,0.0,0.0
2018,2,28,18,45,0.0,0.0,3.55,12.4,0.0,0.0,0.0
2018,2,28,19,0,0.0,0.0,3.7,12.4,0.0,0.0,0.0
2018,2,28,19,15,0.0,0.0,3.9,12.4,0.0,0.0,0.0
2018,2,28,19,30,0.0,0.0,4.1,12.4,0.0,0.0,0.0
2018,2,28,19,45,0.0,0.0,4.25,12.4,0.0,0.0,0.0
2018,2,28,20,0,0.0,0.0,4.4,12.4,0.0,0.0,0.0
2018,2,28,20,15,0.0,0.0,4.5,12.45,0.0,0.0,0.0
2018,2,28,20,30,0.0,0.0,4.6,12.5,0.0,0.0,0.0
2018,2,28,20,45,0.0,0.0,4.7,12.5,0.0,0.0,0.0
2018,2,28,21,0,0.0,0.0,4.8,12.5,0.0,0.0,0.0
2018,2,28,21,15,0.0,0.0,4.95,12.5,0.0,0.0,0.0
2018,2,28,21,30,0.0,0.0,5.1,12.5,0.0,0.0,0.0
2018,2,28,21,45,0.0,0.0,5.25,12.5,0.0,0.0,0.0
2018,2,28,22,0,0.0,0.0,5.4,12.5,0.0,0.0,0.0
2018,2,28,22,15,0.0,0.0,5.45,12.5,0.0,0.0,0.0
2018,2,28,22,30,0.0,0.0,5.5,12.5,0.0,0.0,0.0
2018,2,28,22,45,0.0,0.0,5.6,12.55,0.0,0.0,0.0
2018,2,28,23,0,0.0,0.0,5.7,12.6,0.0,0.0,0.0
2018,2,28,23,15,0.0,0.0,5.85,12.6,0.0,0.0,0.0
2018,2,28,23,30,0.0,0.0,6.0,12.6,0.0,0.0,0.0
2018,2,28,23,45,0.0,0.0,6.15,12.65,0.0,0.0,0.0
2018,3,1,0,0,0.0,0.0,6.3,12.7,0.0,0.0,0.0
2018,3,1,0,15,0.0,0.0,6.25,12.7,0.0,0.0,0.0
2018,3,1,0,30,0.0,0.0,6.2,12.7,0.0,0.0,0.0
2018,3,1,0,45,0.0,0.0,6.2,12.7,0.0,0.0,0.0
2018,3,1,1,0,0.0,0.0,6.2,12.7,0.0,0.0,0.0
2018,3,1,1,15,0.0,0.0,6.25,12.7,0.0,0.0,0.0
2018,3,1,1,30,0.0,0.0,6.3,12.7,0.0,0.0,0.0
2018,3,1,1,45,0.0,0.0,6.35,12.7,0.0,0.0,0.0
2018,3,1,2,0,0.0,0.0,6.4,12.7,0.0,0.0,0.0
2018,3,1,2,15,0.0,0.0,6.5,12.75,0.0,0.0,0.0
2018,3,1,2,30,0.0,0.0,6.6,12.8,0.0,0.0,0.0
2018,3,1,2,45,0.0,0.0,6.7,12.8,0.0,0.0,0.0
2018,3,1,3,0,0.0,0.0,6.8,12.8,0.0,0.0,0.0
2018,3,1,3,15,0.0,0.0,6.85,12.85,0.0,0.0,0.0
2018,3,1,3,30,0.0,0.0,6.9,12.9,0.0,0.0,0.0
2018,3,1,3,45,0.0,0.0,7.0,12.95,0.0,0.0,0.0
2018,3,1,4,0,0.0,0.0,7.1,13.0,0.0,0.0,0.0
2018,3,1,4,15,0.0,0.0,7.2,13.0,0.0,0.0,0.0
2018,3,1,4,30,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2018,3,1,4,45,0.0,0.0,7.4,13.05,0.0,0.0,0.0
2018,3,1,5,0,0.0,0.0,7.5,13.1,0.0,0.0,0.0
2018,3,1,5,15,0.0,0.0,7.6,13.1,0.0,0.0,0.0
2018,3,1,5,30,0.0,0.0,7.7,13.1,0.0,0.0,0.0
2018,3,1,5,45,0.0,0.0,7.85,13.15,0.0,0.0,0.0
2018,3,1,6,0,0.0,0.0,8.0,13.2,0.0,0.0,0.0
2018,3,1,6,15,0.0,0.0,8.05,13.2,0.0,0.0,0.0
2018,3,1,6,30,0.0,0.0,8.1,13.2,0.0,0.0,0.0
2018,3,1,6,45,0.0,2.5,8.2,13.25,2.5,2.38,0.0
2018,3,1,7,0,0.0,5.0,8.3,13.3,5.0,4.62,0.0
2018,3,1,7,15,0.0,10.5,8.25,13.35,10.5,9.72,2.13
2018,3,1,7,30,0.0,16.0,8.2,13.4,16.0,14.82,6.81
2018,3,1,7,45,0.0,28.5,8.2,13.45,28.5,26.44,16.9
2018,3,1,8,0,0.0,41.0,8.2,13.5,41.0,38.07,27.01
2018,3,1,8,15,0.0,63.0,8.05,13.5,63.0,58.78,44.82
2018,3,1,8,30,0.0,85.0,7.9,13.5,85.0,80.94,63.7
2018,3,1,8,45,0.0,70.0,7.75,13.5,70.0,65.13,50.11
2018,3,1,9,0,0.0,55.0,7.6,13.5,55.0,51.13,38.07
2018,3,1,9,15,0.0,68.0,7.5,13.55,68.0,63.27,48.26
2018,3,1,9,30,0.0,81.0,7.4,13.6,81.0,75.43,58.38
2018,3,1,9,45,1.0,118.0,7.25,13.6,118.5,112.06,89.01
2018,3,1,10,0,2.0,155.0,7.1,13.6,156.0,149.21,119.72
2018,3,1,10,15,1.0,147.5,6.95,13.6,148.0,140.43,112.12
2018,3,1,10,30,0.0,140.0,6.8,13.6,140.0,131.96,104.85
2018,3,1,10,45,0.5,139.5,6.6,13.6,140.0,131.61,104.39
2018,3,1,11,0,1.0,139.0,6.4,13.6,140.0,131.3,104.0
2018,3,1,11,15,12.5,173.0,6.4,13.6,182.0,172.27,137.96
2018,3,1,11,30,24.0,207.0,6.4,13.6,224.0,217.29,174.87
2018,3,1,11,45,35.5,246.5,6.35,13.6,272.0,262.29,211.36
2018,3,1,12,0,47.0,286.0,6.3,13.6,320.0,305.84,246.34
2018,3,1,12,15,36.5,275.5,6.25,13.6,302.0,285.37,229.43
2018,3,1,12,30,26.0,265.0,6.2,13.6,284.0,265.65,213.27
2018,3,1,12,45,37.5,281.5,6.15,13.6,308.5,285.04,229.03
2018,3,1,13,0,49.0,298.0,6.1,13.6,333.0,302.99,243.47
2018,3,1,13,15,94.5,308.0,6.05,13.6,373.5,332.03,267.06
2018,3,1,13,30,140.0,318.0,6.0,13.6,414.0,355.72,285.85
2018,3,1,13,45,145.5,304.5,6.0,13.6,401.5,336.86,270.35
2018,3,1,14,0,151.0,291.0,6.0,13.6,389.0,317.49,254.31
2018,3,1,14,15,139.0,275.0,6.05,13.55,362.0,289.04,231.03
2018,3,1,14,30,127.0,259.0,6.1,13.5,335.0,261.76,208.63
2018,3,1,14,45,119.5,235.5,6.15,13.5,303.5,231.23,183.43
2018,3,1,15,0,112.0,212.0,6.2,13.5,272.0,201.79,159.08
2018,3,1,15,15,166.0,204.0,6.2,13.5,285.0,195.41,151.29
2018,3,1,15,30,220.0,196.0,6.2,13.5,298.0,182.89,138.82
2018,3,1,15,45,238.5,170.5,6.1,13.45,271.0,143.79,107.87
2018,3,1,16,0,257.0,145.0,6.0,13.4,244.0,109.07,85.42
2018,3,1,16,15,343.0,116.5,5.95,13.35,229.5,81.61,67.44
2018,3,1,16,30,429.0,88.0,5.9,13.3,215.0,62.94,50.85
2018,3,1,16,45,419.0,74.0,5.8,13.25,179.0,54.12,42.87
2018,3,1,17,0,409.0,60.0,5.7,13.2,143.0,45.65,35.03
2018,3,1,17,15,348.0,49.0,5.8,13.15,105.5,37.45,27.23
2018,3,1,17,30,287.0,38.0,5.9,13.1,68.0,29.74,19.16
2018,3,1,17,45,172.5,24.5,5.95,13.05,39.5,19.58,0.0
2018,3,1,18,0,58.0,11.0,6.0,13.0,11.0,10.48,0.0
2018,3,1,18,15,29.0,5.5,6.2,13.0,5.5,0.0,0.0
2018,3,1,18,30,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2018,3,1,18,45,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2018,3,1,19,0,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2018,3,1,19,15,0.0,0.0,6.8,12.95,0.0,0.0,0.0
2018,3,1,19,30,0.0,0.0,6.8,12.9,0.0,0.0,0.0
2018,3,1,19,45,0.0,0.0,6.85,12.85,0.0,0.0,0.0
2018,3,1,20,0,0.0,0.0,6.9,12.8,0.0,0.0,0.0
2018,3,1,20,15,0.0,0.0,6.9,12.8,0.0,0.0,0.0
2018,3,1,20,30,0.0,0.0,6.9,12.8,0.0,0.0,0.0
2018,3,1,20,45,0.0,0.0,6.95,12.75,0.0,0.0,0.0
2018,3,1,21,0,0.0,0.0,7.0,12.7,0.0,0.0,0.0
2018,3,1,21,15,0.0,0.0,7.05,12.65,0.0,0.0,0.0
2018,3,1,21,30,0.0,0.0,7.1,12.6,0.0,0.0,0.0
2018,3,1,21,45,0.0,0.0,7.1,12.55,0.0,0.0,0.0
2018,3,1,22,0,0.0,0.0,7.1,12.5,0.0,0.0,0.0
2018,3,1,22,15,0.0,0.0,7.05,12.45,0.0,0.0,0.0
2018,3,1,22,30,0.0,0.0,7.0,12.4,0.0,0.0,0.0
2018,3,1,22,45,0.0,0.0,6.95,12.35,0.0,0.0,0.0
2018,3,1,23,0,0.0,0.0,6.9,12.3,0.0,0.0,0.0
2018,3,1,23,15,0.0,0.0,6.85,12.2,0.0,0.0,0.0
2018,3,1,23,30,0.0,0.0,6.8,12.1,0.0,0.0,0.0
2018,3,1,23,45,0.0,0.0,6.75,12.05,0.0,0.0,0.0
2018,3,2,0,0,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2018,3,2,0,15,0.0,0.0,6.5,11.9,0.0,0.0,0.0
2018,3,2,0,30,0.0,0.0,6.3,11.8,0.0,0.0,0.0
2018,3,2,0,45,0.0,0.0,6.1,11.7,0.0,0.0,0.0
2018,3,2,1,0,0.0,0.0,5.9,11.6,0.0,0.0,0.0
2018,3,2,1,15,0.0,0.0,5.7,11.55,0.0,0.0,0.0
2018,3,2,1,30,0.0,0.0,5.5,11.5,0.0,0.0,0.0
2018,3,2,1,45,0.0,0.0,5.25,11.4,0.0,0.0,0.0
2018,3,2,2,0,0.0,0.0,5.0,11.3,0.0,0.0,0.0
2018,3,2,2,15,0.0,0.0,4.8,11.25,0.0,0.0,0.0
2018,3,2,2,30,0.0,0.0,4.6,11.2,0.0,0.0,0.0
2018,3,2,2,45,0.0,0.0,4.35,11.1,0.0,0.0,0.0
2018,3,2,3,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2018,3,2,3,15,0.0,0.0,3.9,10.95,0.0,0.0,0.0
2018,3,2,3,30,0.0,0.0,3.7,10.9,0.0,0.0,0.0
2018,3,2,3,45,0.0,0.0,3.55,10.85,0.0,0.0,0.0
2018,3,2,4,0,0.0,0.0,3.4,10.8,0.0,0.0,0.0
2018,3,2,4,15,0.0,0.0,3.25,10.85,0.0,0.0,0.0
2018,3,2,4,30,0.0,0.0,3.1,10.9,0.0,0.0,0.0
2018,3,2,4,45,0.0,0.0,2.95,10.9,0.0,0.0,0.0
2018,3,2,5,0,0.0,0.0,2.8,10.9,0.0,0.0,0.0
2018,3,2,5,15,0.0,0.0,2.8,10.9,0.0,0.0,0.0
2018,3,2,5,30,0.0,0.0,2.8,10.9,0.0,0.0,0.0
2018,3,2,5,45,0.0,0.0,2.8,10.95,0.0,0.0,0.0
2018,3,2,6,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2018,3,2,6,15,0.0,0.0,2.9,11.1,0.0,0.0,0.0
2018,3,2,6,30,0.0,0.0,3.0,11.2,0.0,0.0,0.0
2018,3,2,6,45,19.0,11.0,3.1,11.3,12.0,18.66,0.0
2018,3,2,7,0,38.0,22.0,3.2,11.4,24.0,49.0,11.01
2018,3,2,7,15,92.0,40.5,3.45,11.5,53.5,113.63,87.17
2018,3,2,7,30,146.0,59.0,3.7,11.6,83.0,167.0,136.28
2018,3,2,7,45,218.5,76.0,3.95,11.65,125.5,232.29,194.24
2018,3,2,8,0,291.0,93.0,4.2,11.7,168.0,301.98,255.09
2018,3,2,8,15,359.0,103.0,4.4,11.7,215.0,375.38,317.69
2018,3,2,8,30,427.0,113.0,4.6,11.7,262.0,440.46,372.38
2018,3,2,8,45,295.0,129.0,4.85,11.75,239.0,362.07,306.02
2018,3,2,9,0,163.0,145.0,5.1,11.8,216.0,277.96,233.53
2018,3,2,9,15,197.5,169.0,5.25,11.8,263.5,342.59,287.11
2018,3,2,9,30,232.0,193.0,5.4,11.8,311.0,395.79,330.39
2018,3,2,9,45,265.5,217.5,5.55,11.85,362.5,448.15,372.36
2018,3,2,10,0,299.0,242.0,5.7,11.9,414.0,499.45,412.97
2018,3,2,10,15,452.0,211.5,5.75,11.9,488.0,592.61,489.46
2018,3,2,10,30,605.0,181.0,5.8,11.9,562.0,679.3,559.3
2018,3,2,10,45,575.0,199.0,5.85,11.95,572.5,665.22,546.28
2018,3,2,11,0,545.0,217.0,5.9,12.0,583.0,653.2,535.21
2018,3,2,11,15,403.5,258.5,6.0,12.0,533.5,578.82,473.35
2018,3,2,11,30,262.0,300.0,6.1,12.0,484.0,498.67,406.62
2018,3,2,11,45,238.0,299.5,6.15,12.05,468.5,471.72,384.5
2018,3,2,12,0,214.0,299.0,6.2,12.1,453.0,440.14,358.58
2018,3,2,12,15,180.5,310.0,6.3,12.1,440.0,419.26,340.88
2018,3,2,12,30,147.0,321.0,6.4,12.1,427.0,399.14,323.83
2018,3,2,12,45,196.5,324.5,6.5,12.15,465.0,424.4,344.44
2018,3,2,13,0,246.0,328.0,6.6,12.2,503.0,446.51,362.03
2018,3,2,13,15,214.0,293.0,6.7,12.2,443.0,384.49,311.92
2018,3,2,13,30,182.0,258.0,6.8,12.2,383.0,326.02,264.39
2018,3,2,13,45,119.0,224.0,6.85,12.25,304.5,256.91,207.72
2018,3,2,14,0,56.0,190.0,6.9,12.3,226.0,195.49,157.32
2018,3,2,14,15,91.5,205.5,6.9,12.25,261.5,215.15,172.97
2018,3,2,14,30,127.0,221.0,6.9,12.2,297.0,232.3,185.92
2018,3,2,14,45,146.5,219.0,6.9,12.2,302.0,226.61,179.98
2018,3,2,15,0,166.0,217.0,6.9,12.2,307.0,218.41,171.75
2018,3,2,15,15,249.0,199.0,6.9,12.2,322.0,201.33,153.48
2018,3,2,15,30,332.0,181.0,6.9,12.2,337.0,180.99,132.97
2018,3,2,15,45,416.5,145.0,6.85,12.1,320.5,132.62,92.37
2018,3,2,16,0,501.0,109.0,6.8,12.0,304.0,81.47,59.47
2018,3,2,16,15,538.5,92.5,6.8,11.95,276.5,63.9,51.95
2018,3,2,16,30,576.0,76.0,6.8,11.9,249.0,53.48,42.64
2018,3,2,16,45,475.0,69.5,6.8,11.8,194.5,50.77,40.12
2018,3,2,17,0,374.0,63.0,6.8,11.7,140.0,47.01,36.49
2018,3,2,17,15,291.5,51.5,6.8,11.65,101.0,39.26,29.05
2018,3,2,17,30,209.0,40.0,6.8,11.6,62.0,31.22,20.72
2018,3,2,17,45,120.5,24.5,6.8,11.5,35.5,19.48,0.0
2018,3,2,18,0,32.0,9.0,6.8,11.4,9.0,8.58,0.0
2018,3,2,18,15,16.0,4.5,6.7,11.35,4.5,0.0,0.0
2018,3,2,18,30,0.0,0.0,6.6,11.3,0.0,0.0,0.0
2018,3,2,18,45,0.0,0.0,6.55,11.25,0.0,0.0,0.0
2018,3,2,19,0,0.0,0.0,6.5,11.2,0.0,0.0,0.0
2018,3,2,19,15,0.0,0.0,6.35,11.15,0.0,0.0,0.0
2018,3,2,19,30,0.0,0.0,6.2,11.1,0.0,0.0,0.0
2018,3,2,19,45,0.0,0.0,6.1,11.05,0.0,0.0,0.0
2018,3,2,20,0,0.0,0.0,6.0,11.0,0.0,0.0,0.0
2018,3,2,20,15,0.0,0.0,5.8,10.95,0.0,0.0,0.0
2018,3,2,20,30,0.0,0.0,5.6,10.9,0.0,0.0,0.0
2018,3,2,20,45,0.0,0.0,5.45,10.85,0.0,0.0,0.0
2018,3,2,21,0,0.0,0.0,5.3,10.8,0.0,0.0,0.0
2018,3,2,21,15,0.0,0.0,5.2,10.75,0.0,0.0,0.0
2018,3,2,21,30,0.0,0.0,5.1,10.7,0.0,0.0,0.0
2018,3,2,21,45,0.0,0.0,4.95,10.65,0.0,0.0,0.0
2018,3,2,22,0,0.0,0.0,4.8,10.6,0.0,0.0,0.0
2018,3,2,22,15,0.0,0.0,4.65,10.55,0.0,0.0,0.0
2018,3,2,22,30,0.0,0.0,4.5,10.5,0.0,0.0,0.0
2018,3,2,22,45,0.0,0.0,4.4,10.45,0.0,0.0,0.0
2018,3,2,23,0,0.0,0.0,4.3,10.4,0.0,0.0,0.0
2018,3,2,23,15,0.0,0.0,4.2,10.4,0.0,0.0,0.0
2018,3,2,23,30,0.0,0.0,4.1,10.4,0.0,0.0,0.0
2018,3,2,23,45,0.0,0.0,3.95,10.4,0.0,0.0,0.0
2018,3,3,0,0,0.0,0.0,3.8,10.4,0.0,0.0,0.0
2018,3,3,0,15,0.0,0.0,3.75,10.35,0.0,0.0,0.0
2018,3,3,0,30,0.0,0.0,3.7,10.3,0.0,0.0,0.0
2018,3,3,0,45,0.0,0.0,3.65,10.3,0.0,0.0,0.0
2018,3,3,1,0,0.0,0.0,3.6,10.3,0.0,0.0,0.0
2018,3,3,1,15,0.0,0.0,3.65,10.3,0.0,0.0,0.0
2018,3,3,1,30,0.0,0.0,3.7,10.3,0.0,0.0,0.0
2018,3,3,1,45,0.0,0.0,3.7,10.25,0.0,0.0,0.0
2018,3,3,2,0,0.0,0.0,3.7,10.2,0.0,0.0,0.0
2018,3,3,2,15,0.0,0.0,3.7,10.2,0.0,0.0,0.0
2018,3,3,2,30,0.0,0.0,3.7,10.2,0.0,0.0,0.0
2018,3,3,2,45,0.0,0.0,3.7,10.15,0.0,0.0,0.0
2018,3,3,3,0,0.0,0.0,3.7,10.1,0.0,0.0,0.0
2018,3,3,3,15,0.0,0.0,3.7,10.1,0.0,0.0,0.0
2018,3,3,3,30,0.0,0.0,3.7,10.1,0.0,0.0,0.0
2018,3,3,3,45,0.0,0.0,3.7,10.1,0.0,0.0,0.0
2018,3,3,4,0,0.0,0.0,3.7,10.1,0.0,0.0,0.0
2018,3,3,4,15,0.0,0.0,3.7,10.1,0.0,0.0,0.0
2018,3,3,4,30,0.0,0.0,3.7,10.1,0.0,0.0,0.0
2018,3,3,4,45,0.0,0.0,3.65,10.15,0.0,0.0,0.0
2018,3,3,5,0,0.0,0.0,3.6,10.2,0.0,0.0,0.0
2018,3,3,5,15,0.0,0.0,3.6,10.2,0.0,0.0,0.0
2018,3,3,5,30,0.0,0.0,3.6,10.2,0.0,0.0,0.0
2018,3,3,5,45,0.0,0.0,3.6,10.25,0.0,0.0,0.0
2018,3,3,6,0,0.0,0.0,3.6,10.3,0.0,0.0,0.0
2018,3,3,6,15,5.0,2.0,3.55,10.4,2.0,0.0,0.0
2018,3,3,6,30,10.0,4.0,3.5,10.5,4.0,0.0,0.0
2018,3,3,6,45,17.5,11.5,3.5,10.6,12.5,18.56,0.0
2018,3,3,7,0,25.0,19.0,3.5,10.7,21.0,37.32,12.23
2018,3,3,7,15,36.5,34.5,3.5,10.8,39.5,64.81,47.96
2018,3,3,7,30,48.0,50.0,3.5,10.9,58.0,89.31,70.8
2018,3,3,7,45,61.0,70.0,3.55,11.0,83.5,121.33,99.34
2018,3,3,8,0,74.0,90.0,3.6,11.1,109.0,153.28,127.39
2018,3,3,8,15,152.0,110.5,3.6,11.15,161.0,228.4,192.68
2018,3,3,8,30,230.0,131.0,3.6,11.2,213.0,318.17,268.58
2018,3,3,8,45,166.0,107.0,3.65,11.2,170.5,245.43,206.98
2018,3,3,9,0,102.0,83.0,3.7,11.2,128.0,171.56,143.67
2018,3,3,9,15,54.0,95.5,3.75,11.2,119.5,142.0,117.13
2018,3,3,9,30,6.0,108.0,3.8,11.2,111.0,106.21,85.05
2018,3,3,9,45,140.0,135.5,3.85,11.25,216.5,260.06,217.18
2018,3,3,10,0,274.0,163.0,3.9,11.3,322.0,393.35,327.7
2018,3,3,10,15,302.0,192.0,3.95,11.3,376.0,445.37,368.19
2018,3,3,10,30,330.0,221.0,4.0,11.3,430.0,495.48,406.89
2018,3,3,10,45,317.5,242.0,4.1,11.35,449.5,503.52,411.71
2018,3,3,11,0,305.0,263.0,4.2,11.4,469.0,509.88,415.49
2018,3,3,11,15,548.5,204.0,4.2,11.4,587.0,634.93,516.83
2018,3,3,11,30,792.0,145.0,4.2,11.4,705.0,745.9,603.77
2018,3,3,11,45,845.0,127.0,4.25,11.4,731.5,749.15,605.53
2018,3,3,12,0,898.0,109.0,4.3,11.4,758.0,745.4,602.72
2018,3,3,12,15,659.5,176.0,4.3,11.35,653.5,627.27,508.49
2018,3,3,12,30,421.0,243.0,4.3,11.3,549.0,511.18,414.57
2018,3,3,12,45,245.5,254.5,4.35,11.3,432.5,392.97,319.08
2018,3,3,13,0,70.0,266.0,4.4,11.3,316.0,286.83,231.64
2018,3,3,13,15,173.0,252.5,4.45,11.25,373.0,326.98,265.27
2018,3,3,13,30,276.0,239.0,4.5,11.2,430.0,356.75,289.1
2018,3,3,13,45,422.0,220.5,4.6,11.15,502.0,392.88,316.79
2018,3,3,14,0,568.0,202.0,4.7,11.1,574.0,416.67,332.64
2018,3,3,14,15,508.0,195.5,4.7,11.0,517.0,358.47,283.69
2018,3,3,14,30,448.0,189.0,4.7,10.9,460.0,305.1,238.74
2018,3,3,14,45,400.5,188.5,4.75,10.85,420.0,265.33,204.7
2018,3,3,15,0,353.0,188.0,4.8,10.8,380.0,234.83,178.82
2018,3,3,15,15,368.5,180.0,4.8,10.8,367.0,203.98,150.95
2018,3,3,15,30,384.0,172.0,4.8,10.8,354.0,176.37,127.07
2018,3,3,15,45,368.5,152.5,4.75,10.6,312.5,136.03,97.05
