Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,3,13,22,45,0.0,0.0,4.0,12.9,0.0,0.0,0.0
2018,3,13,23,0,0.0,0.0,4.1,12.8,0.0,0.0,0.0
2018,3,13,23,15,0.0,0.0,4.1,12.75,0.0,0.0,0.0
2018,3,13,23,30,0.0,0.0,4.1,12.7,0.0,0.0,0.0
2018,3,13,23,45,0.0,0.0,4.1,12.65,0.0,0.0,0.0
2018,3,14,0,0,0.0,0.0,4.1,12.6,0.0,0.0,0.0
2018,3,14,0,15,0.0,0.0,4.05,12.55,0.0,0.0,0.0
2018,3,14,0,30,0.0,0.0,4.0,12.5,0.0,0.0,0.0
2018,3,14,0,45,0.0,0.0,3.95,12.5,0.0,0.0,0.0
2018,3,14,1,0,0.0,0.0,3.9,12.5,0.0,0.0,0.0
2018,3,14,1,15,0.0,0.0,3.8,12.45,0.0,0.0,0.0
2018,3,14,1,30,0.0,0.0,3.7,12.4,0.0,0.0,0.0
2018,3,14,1,45,0.0,0.0,3.6,12.4,0.0,0.0,0.0
2018,3,14,2,0,0.0,0.0,3.5,12.4,0.0,0.0,0.0
2018,3,14,2,15,0.0,0.0,3.4,12.4,0.0,0.0,0.0
2018,3,14,2,30,0.0,0.0,3.3,12.4,0.0,0.0,0.0
2018,3,14,2,45,0.0,0.0,3.2,12.4,0.0,0.0,0.0
2018,3,14,3,0,0.0,0.0,3.1,12.4,0.0,0.0,0.0
2018,3,14,3,15,0.0,0.0,3.0,12.4,0.0,0.0,0.0
2018,3,14,3,30,0.0,0.0,2.9,12.4,0.0,0.0,0.0
2018,3,14,3,45,0.0,0.0,2.8,12.4,0.0,0.0,0.0
2018,3,14,4,0,0.0,0.0,2.7,12.4,0.0,0.0,0.0
2018,3,14,4,15,0.0,0.0,2.7,12.4,0.0,0.0,0.0
2018,3,14,4,30,0.0,0.0,2.7,12.4,0.0,0.0,0.0
2018,3,14,4,45,0.0,0.0,2.65,12.45,0.0,0.0,0.0
2018,3,14,5,0,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2018,3,14,5,15,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2018,3,14,5,30,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2018,3,14,5,45,0.0,0.0,2.9,12.55,0.0,0.0,0.0
2018,3,14,6,0,0.0,0.0,3.0,12.6,0.0,0.0,0.0
2018,3,14,6,15,12.0,2.5,3.25,12.75,3.0,0.0,0.0
2018,3,14,6,30,24.0,5.0,3.5,12.9,6.0,15.33,0.0
2018,3,14,6,45,12.0,5.0,3.7,13.05,5.5,13.84,1.81
2018,3,14,7,0,0.0,5.0,3.9,13.2,5.0,4.62,0.0
2018,3,14,7,15,0.0,6.5,4.1,13.2,6.5,6.01,0.0
2018,3,14,7,30,0.0,8.0,4.3,13.2,8.0,7.4,0.7
2018,3,14,7,45,0.0,10.5,4.5,13.2,10.5,9.72,2.73
2018,3,14,8,0,0.0,13.0,4.7,13.2,13.0,12.05,4.74
2018,3,14,8,15,0.0,17.0,4.7,13.15,17.0,15.76,7.94
2018,3,14,8,30,0.0,21.0,4.7,13.1,21.0,19.48,11.11
2018,3,14,8,45,0.0,43.5,4.7,13.0,43.5,40.42,28.98
2018,3,14,9,0,0.0,66.0,4.7,12.9,66.0,61.41,46.72
2018,3,14,9,15,0.5,100.0,4.6,12.9,100.5,94.1,74.13
2018,3,14,9,30,1.0,134.0,4.5,12.9,135.0,127.88,102.1
2018,3,14,9,45,1.0,120.0,4.45,12.85,121.0,113.71,90.05
2018,3,14,10,0,1.0,106.0,4.4,12.8,107.0,100.0,78.47
2018,3,14,10,15,0.5,83.5,4.3,12.8,84.0,78.26,60.19
2018,3,14,10,30,0.0,61.0,4.2,12.8,61.0,56.84,42.18
2018,3,14,10,45,44.0,123.0,4.1,12.75,155.0,160.93,130.06
2018,3,14,11,0,88.0,185.0,4.0,12.7,249.0,258.25,210.05
2018,3,14,11,15,268.5,240.5,3.85,12.65,442.5,462.91,375.91
2018,3,14,11,30,449.0,296.0,3.7,12.6,636.0,659.5,526.62
2018,3,14,11,45,505.0,280.0,3.6,12.55,667.0,673.38,536.17
2018,3,14,12,0,561.0,264.0,3.5,12.5,698.0,683.53,543.84
2018,3,14,12,15,586.5,252.0,3.45,12.45,706.0,671.42,534.47
2018,3,14,12,30,612.0,240.0,3.4,12.4,714.0,657.58,523.75
2018,3,14,12,45,523.5,272.5,3.35,12.35,675.5,604.0,480.96
2018,3,14,13,0,435.0,305.0,3.3,12.3,637.0,554.63,441.37
2018,3,14,13,15,583.5,238.5,3.3,12.3,674.5,561.59,447.96
2018,3,14,13,30,732.0,172.0,3.3,12.3,712.0,556.72,443.92
2018,3,14,13,45,816.5,133.0,3.3,12.25,718.0,532.95,423.55
2018,3,14,14,0,901.0,94.0,3.3,12.2,724.0,502.02,396.2
2018,3,14,14,15,912.5,86.0,3.4,12.25,700.5,456.58,356.22
2018,3,14,14,30,924.0,78.0,3.5,12.3,677.0,408.51,312.84
2018,3,14,14,45,912.0,77.0,3.55,12.3,640.0,356.39,265.46
2018,3,14,15,0,900.0,76.0,3.6,12.3,603.0,304.14,217.35
2018,3,14,15,15,883.0,73.5,3.6,12.3,559.5,249.68,167.85
2018,3,14,15,30,866.0,71.0,3.6,12.3,516.0,196.11,120.96
2018,3,14,15,45,844.0,68.5,3.85,12.3,468.5,143.1,79.49
2018,3,14,16,0,822.0,66.0,4.1,12.3,421.0,85.26,43.32
2018,3,14,16,15,789.0,63.0,4.15,12.3,370.0,43.99,33.97
2018,3,14,16,30,756.0,60.0,4.2,12.3,319.0,43.33,33.46
2018,3,14,16,45,705.0,56.0,4.25,12.25,266.0,41.83,32.13
2018,3,14,17,0,654.0,52.0,4.3,12.2,213.0,40.37,30.72
2018,3,14,17,15,572.0,46.5,4.35,12.1,163.0,34.29,25.03
2018,3,14,17,30,490.0,41.0,4.4,12.0,113.0,31.77,22.29
2018,3,14,17,45,334.0,31.5,4.45,11.85,71.5,25.46,15.14
2018,3,14,18,0,178.0,22.0,4.5,11.7,30.0,17.66,0.0
2018,3,14,18,15,89.0,11.0,4.55,11.7,15.0,10.48,0.0
2018,3,14,18,30,0.0,0.0,4.6,11.7,0.0,0.0,0.0
2018,3,14,18,45,0.0,0.0,4.7,11.65,0.0,0.0,0.0
2018,3,14,19,0,0.0,0.0,4.8,11.6,0.0,0.0,0.0
2018,3,14,19,15,0.0,0.0,4.8,11.6,0.0,0.0,0.0
2018,3,14,19,30,0.0,0.0,4.8,11.6,0.0,0.0,0.0
2018,3,14,19,45,0.0,0.0,4.85,11.55,0.0,0.0,0.0
2018,3,14,20,0,0.0,0.0,4.9,11.5,0.0,0.0,0.0
2018,3,14,20,15,0.0,0.0,4.9,11.5,0.0,0.0,0.0
2018,3,14,20,30,0.0,0.0,4.9,11.5,0.0,0.0,0.0
2018,3,14,20,45,0.0,0.0,4.85,11.45,0.0,0.0,0.0
2018,3,14,21,0,0.0,0.0,4.8,11.4,0.0,0.0,0.0
2018,3,14,21,15,0.0,0.0,4.75,11.4,0.0,0.0,0.0
2018,3,14,21,30,0.0,0.0,4.7,11.4,0.0,0.0,0.0
2018,3,14,21,45,0.0,0.0,4.65,11.35,0.0,0.0,0.0
2018,3,14,22,0,0.0,0.0,4.6,11.3,0.0,0.0,0.0
2018,3,14,22,15,0.0,0.0,4.5,11.25,0.0,0.0,0.0
2018,3,14,22,30,0.0,0.0,4.4,11.2,0.0,0.0,0.0
2018,3,14,22,45,0.0,0.0,4.3,11.15,0.0,0.0,0.0
2018,3,14,23,0,0.0,0.0,4.2,11.1,0.0,0.0,0.0
2018,3,14,23,15,0.0,0.0,4.05,11.1,0.0,0.0,0.0
2018,3,14,23,30,0.0,0.0,3.9,11.1,0.0,0.0,0.0
2018,3,14,23,45,0.0,0.0,3.8,11.1,0.0,0.0,0.0
2018,3,15,0,0,0.0,0.0,3.7,11.1,0.0,0.0,0.0
2018,3,15,0,15,0.0,0.0,3.55,11.05,0.0,0.0,0.0
2018,3,15,0,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2018,3,15,0,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2018,3,15,1,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2018,3,15,1,15,0.0,0.0,3.0,11.05,0.0,0.0,0.0
2018,3,15,1,30,0.0,0.0,2.9,11.1,0.0,0.0,0.0
2018,3,15,1,45,0.0,0.0,2.85,11.1,0.0,0.0,0.0
2018,3,15,2,0,0.0,0.0,2.8,11.1,0.0,0.0,0.0
2018,3,15,2,15,0.0,0.0,2.8,11.1,0.0,0.0,0.0
2018,3,15,2,30,0.0,0.0,2.8,11.1,0.0,0.0,0.0
2018,3,15,2,45,0.0,0.0,2.8,11.1,0.0,0.0,0.0
2018,3,15,3,0,0.0,0.0,2.8,11.1,0.0,0.0,0.0
2018,3,15,3,15,0.0,0.0,2.85,11.1,0.0,0.0,0.0
2018,3,15,3,30,0.0,0.0,2.9,11.1,0.0,0.0,0.0
2018,3,15,3,45,0.0,0.0,2.9,11.1,0.0,0.0,0.0
2018,3,15,4,0,0.0,0.0,2.9,11.1,0.0,0.0,0.0
2018,3,15,4,15,0.0,0.0,2.95,11.1,0.0,0.0,0.0
2018,3,15,4,30,0.0,0.0,3.0,11.1,0.0,0.0,0.0
2018,3,15,4,45,0.0,0.0,3.05,11.1,0.0,0.0,0.0
2018,3,15,5,0,0.0,0.0,3.1,11.1,0.0,0.0,0.0
2018,3,15,5,15,0.0,0.0,3.05,11.15,0.0,0.0,0.0
2018,3,15,5,30,0.0,0.0,3.0,11.2,0.0,0.0,0.0
2018,3,15,5,45,0.0,0.0,3.0,11.25,0.0,0.0,0.0
2018,3,15,6,0,0.0,0.0,3.0,11.3,0.0,0.0,0.0
2018,3,15,6,15,36.5,7.0,3.05,11.5,8.0,0.0,0.0
2018,3,15,6,30,73.0,14.0,3.1,11.7,16.0,45.8,0.0
2018,3,15,6,45,118.5,29.5,3.15,11.95,41.0,110.61,63.08
2018,3,15,7,0,164.0,45.0,3.2,12.2,66.0,158.89,126.15
2018,3,15,7,15,223.5,61.5,3.35,12.35,104.0,227.79,187.96
2018,3,15,7,30,283.0,78.0,3.5,12.5,142.0,290.35,243.16
2018,3,15,7,45,303.5,92.0,3.6,12.65,176.5,328.22,276.21
2018,3,15,8,0,324.0,106.0,3.7,12.8,211.0,366.6,308.53
2018,3,15,8,15,229.0,134.0,3.9,12.9,214.5,327.84,274.86
2018,3,15,8,30,134.0,162.0,4.1,13.0,218.0,283.06,235.5
2018,3,15,8,45,90.5,181.0,4.25,13.1,220.5,260.58,215.39
2018,3,15,9,0,47.0,200.0,4.4,13.2,223.0,246.98,202.23
2018,3,15,9,15,37.5,210.0,4.55,13.25,229.5,248.1,202.3
2018,3,15,9,30,28.0,220.0,4.7,13.3,236.0,249.03,202.18
2018,3,15,9,45,19.0,204.0,4.85,13.35,215.0,212.72,171.89
2018,3,15,10,0,10.0,188.0,5.0,13.4,194.0,188.08,151.13
2018,3,15,10,15,10.0,202.5,5.15,13.45,209.0,201.8,162.03
2018,3,15,10,30,10.0,217.0,5.3,13.5,224.0,215.37,172.74
2018,3,15,10,45,7.5,203.0,5.45,13.55,208.5,198.76,158.9
2018,3,15,11,0,5.0,189.0,5.6,13.6,193.0,182.54,145.45
2018,3,15,11,15,40.5,205.5,5.7,13.6,236.5,231.47,186.33
2018,3,15,11,30,76.0,222.0,5.8,13.6,280.0,280.05,226.38
2018,3,15,11,45,188.0,291.0,5.95,13.6,436.5,430.15,348.21
2018,3,15,12,0,300.0,360.0,6.1,13.6,593.0,577.56,464.06
2018,3,15,12,15,349.0,343.5,6.2,13.55,615.0,584.31,469.78
2018,3,15,12,30,398.0,327.0,6.3,13.5,637.0,587.84,473.23
2018,3,15,12,45,327.5,323.0,6.35,13.45,576.5,520.02,419.01
2018,3,15,13,0,257.0,319.0,6.4,13.4,516.0,456.01,367.53
2018,3,15,13,15,185.0,292.0,6.45,13.4,432.5,376.13,303.24
2018,3,15,13,30,113.0,265.0,6.5,13.4,349.0,302.26,243.28
2018,3,15,13,45,87.0,237.0,6.5,13.4,300.5,257.19,206.68
2018,3,15,14,0,61.0,209.0,6.5,13.4,252.0,217.01,173.91
2018,3,15,14,15,177.0,242.0,6.5,13.4,359.0,285.49,228.56
2018,3,15,14,30,293.0,275.0,6.5,13.4,466.0,338.04,268.05
2018,3,15,14,45,348.5,250.0,6.45,13.4,464.5,317.04,247.99
2018,3,15,15,0,404.0,225.0,6.4,13.4,463.0,285.44,218.4
2018,3,15,15,15,403.5,205.5,6.4,13.4,428.5,244.71,182.72
2018,3,15,15,30,403.0,186.0,6.4,13.4,394.0,204.08,147.84
2018,3,15,15,45,358.5,175.5,6.3,13.35,348.0,172.12,124.13
2018,3,15,16,0,314.0,165.0,6.2,13.3,302.0,138.5,102.41
2018,3,15,16,15,294.5,146.5,6.15,13.3,262.5,106.94,89.73
2018,3,15,16,30,275.0,128.0,6.1,13.3,223.0,95.22,79.54
2018,3,15,16,45,239.0,110.0,6.0,13.3,183.0,83.3,68.99
2018,3,15,17,0,203.0,92.0,5.9,13.3,143.0,70.91,57.8
2018,3,15,17,15,160.0,73.0,5.85,13.25,107.5,57.3,45.32
2018,3,15,17,30,117.0,54.0,5.8,13.2,72.0,43.19,32.17
2018,3,15,17,45,69.5,36.0,5.75,13.15,45.5,30.54,19.43
2018,3,15,18,0,22.0,18.0,5.7,13.1,19.0,15.73,0.0
2018,3,15,18,15,11.0,9.0,5.75,13.1,9.5,8.58,0.0
2018,3,15,18,30,0.0,0.0,5.8,13.1,0.0,0.0,0.0
2018,3,15,18,45,0.0,0.0,5.8,13.15,0.0,0.0,0.0
2018,3,15,19,0,0.0,0.0,5.8,13.2,0.0,0.0,0.0
2018,3,15,19,15,0.0,0.0,5.8,13.15,0.0,0.0,0.0
2018,3,15,19,30,0.0,0.0,5.8,13.1,0.0,0.0,0.0
2018,3,15,19,45,0.0,0.0,5.75,13.1,0.0,0.0,0.0
2018,3,15,20,0,0.0,0.0,5.7,13.1,0.0,0.0,0.0
2018,3,15,20,15,0.0,0.0,5.7,13.1,0.0,0.0,0.0
2018,3,15,20,30,0.0,0.0,5.7,13.1,0.0,0.0,0.0
2018,3,15,20,45,0.0,0.0,5.65,13.1,0.0,0.0,0.0
2018,3,15,21,0,0.0,0.0,5.6,13.1,0.0,0.0,0.0
2018,3,15,21,15,0.0,0.0,5.6,13.1,0.0,0.0,0.0
2018,3,15,21,30,0.0,0.0,5.6,13.1,0.0,0.0,0.0
2018,3,15,21,45,0.0,0.0,5.55,13.1,0.0,0.0,0.0
2018,3,15,22,0,0.0,0.0,5.5,13.1,0.0,0.0,0.0
2018,3,15,22,15,0.0,0.0,5.5,13.1,0.0,0.0,0.0
2018,3,15,22,30,0.0,0.0,5.5,13.1,0.0,0.0,0.0
2018,3,15,22,45,0.0,0.0,5.45,13.1,0.0,0.0,0.0
2018,3,15,23,0,0.0,0.0,5.4,13.1,0.0,0.0,0.0
2018,3,15,23,15,0.0,0.0,5.35,13.05,0.0,0.0,0.0
2018,3,15,23,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2018,3,15,23,45,0.0,0.0,5.25,13.0,0.0,0.0,0.0
2018,3,16,0,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2018,3,16,0,15,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2018,3,16,0,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2018,3,16,0,45,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2018,3,16,1,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2018,3,16,1,15,0.0,0.0,4.85,12.95,0.0,0.0,0.0
2018,3,16,1,30,0.0,0.0,4.8,12.9,0.0,0.0,0.0
2018,3,16,1,45,0.0,0.0,4.75,12.85,0.0,0.0,0.0
2018,3,16,2,0,0.0,0.0,4.7,12.8,0.0,0.0,0.0
2018,3,16,2,15,0.0,0.0,4.65,12.8,0.0,0.0,0.0
2018,3,16,2,30,0.0,0.0,4.6,12.8,0.0,0.0,0.0
2018,3,16,2,45,0.0,0.0,4.55,12.75,0.0,0.0,0.0
2018,3,16,3,0,0.0,0.0,4.5,12.7,0.0,0.0,0.0
2018,3,16,3,15,0.0,0.0,4.5,12.7,0.0,0.0,0.0
2018,3,16,3,30,0.0,0.0,4.5,12.7,0.0,0.0,0.0
2018,3,16,3,45,0.0,0.0,4.45,12.7,0.0,0.0,0.0
2018,3,16,4,0,0.0,0.0,4.4,12.7,0.0,0.0,0.0
2018,3,16,4,15,0.0,0.0,4.4,12.65,0.0,0.0,0.0
2018,3,16,4,30,0.0,0.0,4.4,12.6,0.0,0.0,0.0
2018,3,16,4,45,0.0,0.0,4.4,12.55,0.0,0.0,0.0
2018,3,16,5,0,0.0,0.0,4.4,12.5,0.0,0.0,0.0
2018,3,16,5,15,0.0,0.0,4.4,12.45,0.0,0.0,0.0
2018,3,16,5,30,0.0,0.0,4.4,12.4,0.0,0.0,0.0
2018,3,16,5,45,0.0,0.0,4.45,12.4,0.0,0.0,0.0
2018,3,16,6,0,0.0,0.0,4.5,12.4,0.0,0.0,0.0
2018,3,16,6,15,0.0,2.0,4.6,12.4,2.0,0.0,0.0
2018,3,16,6,30,0.0,4.0,4.7,12.4,4.0,3.81,0.0
2018,3,16,6,45,0.0,9.5,4.8,12.4,9.5,8.8,0.31
2018,3,16,7,0,0.0,15.0,4.9,12.4,15.0,13.9,5.9
2018,3,16,7,15,0.0,23.5,5.0,12.4,23.5,21.79,12.91
2018,3,16,7,30,0.0,32.0,5.1,12.4,32.0,29.69,19.9
2018,3,16,7,45,0.0,39.5,5.2,12.35,39.5,36.67,26.02
2018,3,16,8,0,0.0,47.0,5.3,12.3,47.0,43.66,32.05
2018,3,16,8,15,2.5,75.0,5.45,12.25,76.0,71.83,56.23
2018,3,16,8,30,5.0,103.0,5.6,12.2,105.0,101.84,81.71
2018,3,16,8,45,99.5,137.5,5.7,12.2,187.5,227.27,190.0
2018,3,16,9,0,194.0,172.0,5.8,12.2,270.0,352.77,295.38
2018,3,16,9,15,295.5,197.5,5.85,12.15,361.5,463.69,386.72
2018,3,16,9,30,397.0,223.0,5.9,12.1,453.0,575.95,476.92
2018,3,16,9,45,485.5,211.0,6.0,12.1,510.5,648.33,534.47
2018,3,16,10,0,574.0,199.0,6.1,12.1,568.0,708.35,582.03
2018,3,16,10,15,708.5,159.0,6.1,12.1,637.5,780.73,638.59
2018,3,16,10,30,843.0,119.0,6.1,12.1,707.0,842.4,684.19
2018,3,16,10,45,549.5,145.0,6.1,12.15,533.5,623.74,513.89
2018,3,16,11,0,256.0,171.0,6.1,12.2,360.0,398.19,328.64
2018,3,16,11,15,246.5,209.5,6.1,12.25,395.0,415.3,341.51
2018,3,16,11,30,237.0,248.0,6.1,12.3,430.0,439.82,359.59
2018,3,16,11,45,348.5,277.0,6.15,12.3,548.0,546.63,445.32
2018,3,16,12,0,460.0,306.0,6.2,12.3,666.0,651.52,527.24
2018,3,16,12,15,579.0,254.5,6.25,12.35,708.0,672.25,545.03
2018,3,16,12,30,698.0,203.0,6.3,12.4,750.0,687.05,557.98
2018,3,16,12,45,730.5,188.5,6.35,12.4,756.0,668.76,543.36
2018,3,16,13,0,763.0,174.0,6.4,12.4,762.0,646.6,525.41
2018,3,16,13,15,850.0,133.5,6.4,12.4,777.0,630.53,512.3
2018,3,16,13,30,937.0,93.0,6.4,12.4,792.0,607.43,492.61
2018,3,16,13,45,933.5,91.5,6.4,12.4,769.5,563.31,454.59
2018,3,16,14,0,930.0,90.0,6.4,12.4,747.0,517.44,414.29
2018,3,16,14,15,747.5,127.5,6.4,12.4,641.5,424.59,336.96
2018,3,16,14,30,565.0,165.0,6.4,12.4,536.0,345.78,271.62
2018,3,16,14,45,495.0,170.0,6.35,12.35,481.5,296.76,229.55
2018,3,16,15,0,425.0,175.0,6.3,12.3,427.0,252.86,192.26
2018,3,16,15,15,585.5,139.0,6.3,12.3,459.0,232.47,166.6
2018,3,16,15,30,746.0,103.0,6.3,12.3,491.0,195.96,126.77
2018,3,16,15,45,768.5,89.5,6.1,12.25,457.0,149.82,88.08
2018,3,16,16,0,791.0,76.0,5.9,12.2,423.0,96.0,51.64
2018,3,16,16,15,731.0,75.0,5.75,12.1,365.5,53.02,42.06
2018,3,16,16,30,671.0,74.0,5.6,12.0,308.0,49.34,38.88
2018,3,16,16,45,626.0,67.5,5.45,11.95,258.0,46.62,36.47
2018,3,16,17,0,581.0,61.0,5.3,11.9,208.0,43.78,33.84
2018,3,16,17,15,513.5,53.5,5.2,11.75,161.0,39.93,30.15
2018,3,16,17,30,446.0,46.0,5.1,11.6,114.0,36.0,26.13
2018,3,16,17,45,310.5,34.5,5.0,11.45,73.0,28.01,17.73
2018,3,16,18,0,175.0,23.0,4.9,11.3,32.0,18.38,0.0
2018,3,16,18,15,87.5,11.5,4.95,11.25,16.0,10.96,0.0
2018,3,16,18,30,0.0,0.0,5.0,11.2,0.0,0.0,0.0
2018,3,16,18,45,0.0,0.0,5.0,11.15,0.0,0.0,0.0
2018,3,16,19,0,0.0,0.0,5.0,11.1,0.0,0.0,0.0
2018,3,16,19,15,0.0,0.0,5.0,11.1,0.0,0.0,0.0
2018,3,16,19,30,0.0,0.0,5.0,11.1,0.0,0.0,0.0
2018,3,16,19,45,0.0,0.0,5.0,11.15,0.0,0.0,0.0
2018,3,16,20,0,0.0,0.0,5.0,11.2,0.0,0.0,0.0
2018,3,16,20,15,0.0,0.0,4.95,11.2,0.0,0.0,0.0
2018,3,16,20,30,0.0,0.0,4.9,11.2,0.0,0.0,0.0
2018,3,16,20,45,0.0,0.0,4.8,11.2,0.0,0.0,0.0
2018,3,16,21,0,0.0,0.0,4.7,11.2,0.0,0.0,0.0
2018,3,16,21,15,0.0,0.0,4.6,11.15,0.0,0.0,0.0
2018,3,16,21,30,0.0,0.0,4.5,11.1,0.0,0.0,0.0
2018,3,16,21,45,0.0,0.0,4.4,11.05,0.0,0.0,0.0
2018,3,16,22,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2018,3,16,22,15,0.0,0.0,4.2,10.95,0.0,0.0,0.0
2018,3,16,22,30,0.0,0.0,4.1,10.9,0.0,0.0,0.0
2018,3,16,22,45,0.0,0.0,4.0,10.9,0.0,0.0,0.0
2018,3,16,23,0,0.0,0.0,3.9,10.9,0.0,0.0,0.0
2018,3,16,23,15,0.0,0.0,3.85,10.9,0.0,0.0,0.0
2018,3,16,23,30,0.0,0.0,3.8,10.9,0.0,0.0,0.0
2018,3,16,23,45,0.0,0.0,3.7,10.9,0.0,0.0,0.0
2018,3,17,0,0,0.0,0.0,3.6,10.9,0.0,0.0,0.0
2018,3,17,0,15,0.0,0.0,3.55,10.9,0.0,0.0,0.0
2018,3,17,0,30,0.0,0.0,3.5,10.9,0.0,0.0,0.0
2018,3,17,0,45,0.0,0.0,3.45,10.85,0.0,0.0,0.0
2018,3,17,1,0,0.0,0.0,3.4,10.8,0.0,0.0,0.0
2018,3,17,1,15,0.0,0.0,3.35,10.8,0.0,0.0,0.0
2018,3,17,1,30,0.0,0.0,3.3,10.8,0.0,0.0,0.0
2018,3,17,1,45,0.0,0.0,3.25,10.8,0.0,0.0,0.0
2018,3,17,2,0,0.0,0.0,3.2,10.8,0.0,0.0,0.0
2018,3,17,2,15,0.0,0.0,3.15,10.8,0.0,0.0,0.0
2018,3,17,2,30,0.0,0.0,3.1,10.8,0.0,0.0,0.0
2018,3,17,2,45,0.0,0.0,3.05,10.75,0.0,0.0,0.0
2018,3,17,3,0,0.0,0.0,3.0,10.7,0.0,0.0,0.0
2018,3,17,3,15,0.0,0.0,2.9,10.7,0.0,0.0,0.0
2018,3,17,3,30,0.0,0.0,2.8,10.7,0.0,0.0,0.0
2018,3,17,3,45,0.0,0.0,2.7,10.7,0.0,0.0,0.0
2018,3,17,4,0,0.0,0.0,2.6,10.7,0.0,0.0,0.0
2018,3,17,4,15,0.0,0.0,2.5,10.7,0.0,0.0,0.0
2018,3,17,4,30,0.0,0.0,2.4,10.7,0.0,0.0,0.0
2018,3,17,4,45,0.0,0.0,2.25,10.7,0.0,0.0,0.0
2018,3,17,5,0,0.0,0.0,2.1,10.7,0.0,0.0,0.0
2018,3,17,5,15,0.0,0.0,2.0,10.7,0.0,0.0,0.0
2018,3,17,5,30,0.0,0.0,1.9,10.7,0.0,0.0,0.0
2018,3,17,5,45,0.0,0.0,1.8,10.7,0.0,0.0,0.0
2018,3,17,6,0,0.0,0.0,1.7,10.7,0.0,0.0,0.0
2018,3,17,6,15,24.0,7.5,1.7,10.75,8.5,0.0,0.0
2018,3,17,6,30,48.0,15.0,1.7,10.8,17.0,36.05,0.0
2018,3,17,6,45,111.0,31.5,1.65,10.85,44.5,112.33,75.78
2018,3,17,7,0,174.0,48.0,1.6,10.9,72.0,168.77,135.87
2018,3,17,7,15,229.5,65.0,1.55,10.9,110.5,225.96,187.46
2018,3,17,7,30,285.0,82.0,1.5,10.9,149.0,298.77,250.17
2018,3,17,7,45,243.0,101.0,1.45,10.9,168.0,290.22,243.65
2018,3,17,8,0,201.0,120.0,1.4,10.9,187.0,289.56,242.61
2018,3,17,8,15,161.0,134.0,1.45,10.95,193.0,268.72,224.7
2018,3,17,8,30,121.0,148.0,1.5,11.0,199.0,256.63,213.45
2018,3,17,8,45,139.0,172.5,1.5,11.05,238.0,299.13,247.77
2018,3,17,9,0,157.0,197.0,1.5,11.1,277.0,341.44,281.03
2018,3,17,9,15,151.0,200.5,1.5,11.1,283.0,339.84,278.68
2018,3,17,9,30,145.0,204.0,1.5,11.1,289.0,337.91,276.34
2018,3,17,9,45,236.5,202.5,1.5,11.15,351.5,422.05,344.12
2018,3,17,10,0,328.0,201.0,1.5,11.2,414.0,507.73,410.59
2018,3,17,10,15,379.0,234.5,1.55,11.2,492.0,583.76,466.85
2018,3,17,10,30,430.0,268.0,1.6,11.2,570.0,657.06,519.9
2018,3,17,10,45,332.5,271.5,1.65,11.2,510.0,563.61,448.07
2018,3,17,11,0,235.0,275.0,1.7,11.2,450.0,480.42,383.6
2018,3,17,11,15,144.5,247.0,1.75,11.2,355.5,364.55,292.96
2018,3,17,11,30,54.0,219.0,1.8,11.2,261.0,253.85,203.7
2018,3,17,11,45,83.0,258.0,1.9,11.25,323.0,317.57,255.07
2018,3,17,12,0,112.0,297.0,2.0,11.3,385.0,372.46,298.01
2018,3,17,12,15,60.0,244.0,2.1,11.3,291.0,274.41,219.77
2018,3,17,12,30,8.0,191.0,2.2,11.3,197.0,183.71,146.18
2018,3,17,12,45,113.5,229.5,2.35,11.35,317.5,291.92,235.66
2018,3,17,13,0,219.0,268.0,2.5,11.4,438.0,387.54,311.85
2018,3,17,13,15,506.5,210.5,2.7,11.45,593.0,496.02,398.79
2018,3,17,13,30,794.0,153.0,2.9,11.5,748.0,582.92,465.19
2018,3,17,13,45,848.0,126.5,3.05,11.5,744.5,550.63,438.03
2018,3,17,14,0,902.0,100.0,3.2,11.5,741.0,515.71,408.07
2018,3,17,14,15,893.5,97.5,3.3,11.55,710.0,466.42,365.46
2018,3,17,14,30,885.0,95.0,3.4,11.6,679.0,416.32,321.08
2018,3,17,14,45,874.5,92.0,3.5,11.6,642.0,364.55,274.37
2018,3,17,15,0,864.0,89.0,3.6,11.6,605.0,312.6,226.77
2018,3,17,15,15,845.5,87.0,3.6,11.6,561.5,253.82,173.85
2018,3,17,15,30,827.0,85.0,3.6,11.6,518.0,201.76,127.91
2018,3,17,15,45,806.0,81.0,3.55,11.55,471.0,149.23,85.7
2018,3,17,16,0,785.0,77.0,3.5,11.5,424.0,98.63,53.32
2018,3,17,16,15,753.5,73.0,3.4,11.45,373.5,51.31,40.64
2018,3,17,16,30,722.0,69.0,3.3,11.4,323.0,50.22,39.79
2018,3,17,16,45,674.0,64.0,3.2,11.35,271.0,43.83,34.07
2018,3,17,17,0,626.0,59.0,3.1,11.3,219.0,42.06,32.41
2018,3,17,17,15,548.0,52.0,3.05,11.2,168.5,38.51,28.99
2018,3,17,17,30,470.0,45.0,3.0,11.1,118.0,34.9,25.29
2018,3,17,17,45,333.0,34.5,2.95,11.0,76.5,27.83,17.83
2018,3,17,18,0,196.0,24.0,2.9,10.9,35.0,19.17,0.0
2018,3,17,18,15,98.0,12.0,2.9,10.85,17.5,11.44,0.0
2018,3,17,18,30,0.0,0.0,2.9,10.8,0.0,0.0,0.0
2018,3,17,18,45,0.0,0.0,2.9,10.8,0.0,0.0,0.0
2018,3,17,19,0,0.0,0.0,2.9,10.8,0.0,0.0,0.0
2018,3,17,19,15,0.0,0.0,2.9,10.8,0.0,0.0,0.0
2018,3,17,19,30,0.0,0.0,2.9,10.8,0.0,0.0,0.0
2018,3,17,19,45,0.0,0.0,2.95,10.75,0.0,0.0,0.0
2018,3,17,20,0,0.0,0.0,3.0,10.7,0.0,0.0,0.0
2018,3,17,20,15,0.0,0.0,3.05,10.7,0.0,0.0,0.0
2018,3,17,20,30,0.0,0.0,3.1,10.7,0.0,0.0,0.0
2018,3,17,20,45,0.0,0.0,3.1,10.7,0.0,0.0,0.0
2018,3,17,21,0,0.0,0.0,3.1,10.7,0.0,0.0,0.0
2018,3,17,21,15,0.0,0.0,3.05,10.7,0.0,0.0,0.0
2018,3,17,21,30,0.0,0.0,3.0,10.7,0.0,0.0,0.0
2018,3,17,21,45,0.0,0.0,2.95,10.65,0.0,0.0,0.0
2018,3,17,22,0,0.0,0.0,2.9,10.6,0.0,0.0,0.0
2018,3,17,22,15,0.0,0.0,2.8,10.65,0.0,0.0,0.0
2018,3,17,22,30,0.0,0.0,2.7,10.7,0.0,0.0,0.0
2018,3,17,22,45,0.0,0.0,2.6,10.7,0.0,0.0,0.0
2018,3,17,23,0,0.0,0.0,2.5,10.7,0.0,0.0,0.0
2018,3,17,23,15,0.0,0.0,2.4,10.7,0.0,0.0,0.0
2018,3,17,23,30,0.0,0.0,2.3,10.7,0.0,0.0,0.0
2018,3,17,23,45,0.0,0.0,2.2,10.7,0.0,0.0,0.0
2018,3,18,0,0,0.0,0.0,2.1,10.7,0.0,0.0,0.0
2018,3,18,0,15,0.0,0.0,2.05,10.75,0.0,0.0,0.0
2018,3,18,0,30,0.0,0.0,2.0,10.8,0.0,0.0,0.0
2018,3,18,0,45,0.0,0.0,1.95,10.8,0.0,0.0,0.0
2018,3,18,1,0,0.0,0.0,1.9,10.8,0.0,0.0,0.0
2018,3,18,1,15,0.0,0.0,1.8,10.8,0.0,0.0,0.0
2018,3,18,1,30,0.0,0.0,1.7,10.8,0.0,0.0,0.0
2018,3,18,1,45,0.0,0.0,1.65,10.8,0.0,0.0,0.0
2018,3,18,2,0,0.0,0.0,1.6,10.8,0.0,0.0,0.0
2018,3,18,2,15,0.0,0.0,1.55,10.8,0.0,0.0,0.0
2018,3,18,2,30,0.0,0.0,1.5,10.8,0.0,0.0,0.0
2018,3,18,2,45,0.0,0.0,1.45,10.85,0.0,0.0,0.0
2018,3,18,3,0,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,3,18,3,15,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,3,18,3,30,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,3,18,3,45,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,3,18,4,0,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,3,18,4,15,0.0,0.0,1.35,10.85,0.0,0.0,0.0
2018,3,18,4,30,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,3,18,4,45,0.0,0.0,1.25,10.8,0.0,0.0,0.0
2018,3,18,5,0,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,3,18,5,15,0.0,0.0,1.25,10.75,0.0,0.0,0.0
2018,3,18,5,30,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,3,18,5,45,0.0,0.0,1.35,10.7,0.0,0.0,0.0
2018,3,18,6,0,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,3,18,6,15,28.5,8.5,1.5,10.8,9.5,0.0,0.0
2018,3,18,6,30,57.0,17.0,1.6,10.9,19.0,42.28,0.0
2018,3,18,6,45,114.5,33.5,1.7,10.95,46.5,117.95,83.35
2018,3,18,7,0,172.0,50.0,1.8,11.0,74.0,170.8,138.07
2018,3,18,7,15,215.0,68.0,1.9,11.1,111.0,222.32,184.71
2018,3,18,7,30,258.0,86.0,2.0,11.2,148.0,276.53,232.3
2018,3,18,7,45,348.0,96.5,2.1,11.35,201.5,366.63,308.37
2018,3,18,8,0,438.0,107.0,2.2,11.5,255.0,450.43,377.24
2018,3,18,8,15,459.0,120.5,2.3,11.65,297.5,492.44,410.2
2018,3,18,8,30,480.0,134.0,2.4,11.8,340.0,534.0,442.17
2018,3,18,8,45,409.0,166.0,2.45,11.95,356.0,525.31,432.29
2018,3,18,9,0,338.0,198.0,2.5,12.1,372.0,498.61,408.78
2018,3,18,9,15,251.0,230.0,2.5,12.25,365.0,467.45,380.96
2018,3,18,9,30,164.0,262.0,2.5,12.4,358.0,419.71,340.22
2018,3,18,9,45,141.0,282.0,2.55,12.55,368.5,420.59,339.38
2018,3,18,10,0,118.0,302.0,2.6,12.7,379.0,420.21,337.34
2018,3,18,10,15,115.0,315.5,2.55,12.8,393.5,428.49,342.66
2018,3,18,10,30,112.0,329.0,2.5,12.9,408.0,425.83,339.63
2018,3,18,10,45,199.0,333.0,2.45,12.95,479.5,508.18,404.21
2018,3,18,11,0,286.0,337.0,2.4,13.0,551.0,587.26,464.19
2018,3,18,11,15,281.0,346.5,2.35,13.0,560.5,584.43,460.47
2018,3,18,11,30,276.0,356.0,2.3,13.0,570.0,580.41,456.5
2018,3,18,11,45,190.5,365.5,2.3,13.0,514.0,506.64,398.99
2018,3,18,12,0,105.0,375.0,2.3,13.0,458.0,437.53,344.65
2018,3,18,12,15,76.5,355.5,2.25,13.0,416.0,392.08,309.41
2018,3,18,12,30,48.0,336.0,2.2,13.0,374.0,348.56,275.3
2018,3,18,12,45,32.0,302.0,2.2,12.95,327.0,302.31,239.3
2018,3,18,13,0,16.0,268.0,2.2,12.9,280.0,257.96,204.43
2018,3,18,13,15,13.0,249.5,2.15,12.9,259.5,237.85,188.68
2018,3,18,13,30,10.0,231.0,2.1,12.9,239.0,218.15,173.13
2018,3,18,13,45,7.0,207.5,2.05,12.9,213.0,194.4,154.28
2018,3,18,14,0,4.0,184.0,2.0,12.9,187.0,171.09,135.7
2018,3,18,14,15,4.0,185.5,1.85,12.85,188.5,171.66,136.38
2018,3,18,14,30,4.0,187.0,1.7,12.8,190.0,172.07,136.91
2018,3,18,14,45,7.5,188.5,1.55,12.8,193.5,173.44,138.14
2018,3,18,15,0,11.0,190.0,1.4,12.8,197.0,174.17,138.81
2018,3,18,15,15,33.0,196.5,1.4,12.8,214.5,176.59,140.22
2018,3,18,15,30,55.0,203.0,1.4,12.8,232.0,180.36,142.55
2018,3,18,15,45,69.5,186.0,0.95,12.7,219.0,163.13,128.02
2018,3,18,16,0,84.0,169.0,0.5,12.6,206.0,144.37,113.05
2018,3,18,16,15,72.0,148.5,0.55,12.6,177.5,121.65,102.15
2018,3,18,16,30,60.0,128.0,0.6,12.6,149.0,106.14,88.95
2018,3,18,16,45,35.5,94.5,0.6,12.55,106.5,81.26,67.18
2018,3,18,17,0,11.0,61.0,0.6,12.5,64.0,56.21,44.91
2018,3,18,17,15,63.5,52.5,0.8,12.5,63.0,45.04,34.71
2018,3,18,17,30,116.0,44.0,1.0,12.5,62.0,35.73,25.95
2018,3,18,17,45,86.0,33.0,1.2,12.45,43.5,27.13,17.31
2018,3,18,18,0,56.0,22.0,1.4,12.4,25.0,18.26,0.0
2018,3,18,18,15,28.0,11.0,1.35,12.4,12.5,10.48,0.0
2018,3,18,18,30,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,3,18,18,45,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,3,18,19,0,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,3,18,19,15,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,3,18,19,30,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,3,18,19,45,0.0,0.0,0.75,12.4,0.0,0.0,0.0
2018,3,18,20,0,0.0,0.0,0.6,12.4,0.0,0.0,0.0
2018,3,18,20,15,0.0,0.0,0.6,12.4,0.0,0.0,0.0
2018,3,18,20,30,0.0,0.0,0.6,12.4,0.0,0.0,0.0
2018,3,18,20,45,0.0,0.0,0.55,12.4,0.0,0.0,0.0
2018,3,18,21,0,0.0,0.0,0.5,12.4,0.0,0.0,0.0
2018,3,18,21,15,0.0,0.0,0.55,12.4,0.0,0.0,0.0
2018,3,18,21,30,0.0,0.0,0.6,12.4,0.0,0.0,0.0
2018,3,18,21,45,0.0,0.0,0.65,12.4,0.0,0.0,0.0
2018,3,18,22,0,0.0,0.0,0.7,12.4,0.0,0.0,0.0
2018,3,18,22,15,0.0,0.0,0.75,12.35,0.0,0.0,0.0
2018,3,18,22,30,0.0,0.0,0.8,12.3,0.0,0.0,0.0
2018,3,18,22,45,0.0,0.0,0.85,12.25,0.0,0.0,0.0
2018,3,18,23,0,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,3,18,23,15,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,3,18,23,30,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,3,18,23,45,0.0,0.0,1.15,12.15,0.0,0.0,0.0
2018,3,19,0,0,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,3,19,0,15,0.0,0.0,1.25,12.05,0.0,0.0,0.0
2018,3,19,0,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,3,19,0,45,0.0,0.0,1.35,11.95,0.0,0.0,0.0
2018,3,19,1,0,0.0,0.0,1.4,11.9,0.0,0.0,0.0
2018,3,19,1,15,0.0,0.0,1.5,11.8,0.0,0.0,0.0
2018,3,19,1,30,0.0,0.0,1.6,11.7,0.0,0.0,0.0
2018,3,19,1,45,0.0,0.0,1.7,11.65,0.0,0.0,0.0
2018,3,19,2,0,0.0,0.0,1.8,11.6,0.0,0.0,0.0
2018,3,19,2,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2018,3,19,2,30,0.0,0.0,2.0,11.4,0.0,0.0,0.0
2018,3,19,2,45,0.0,0.0,2.05,11.35,0.0,0.0,0.0
2018,3,19,3,0,0.0,0.0,2.1,11.3,0.0,0.0,0.0
2018,3,19,3,15,0.0,0.0,2.15,11.25,0.0,0.0,0.0
2018,3,19,3,30,0.0,0.0,2.2,11.2,0.0,0.0,0.0
2018,3,19,3,45,0.0,0.0,2.2,11.15,0.0,0.0,0.0
2018,3,19,4,0,0.0,0.0,2.2,11.1,0.0,0.0,0.0
2018,3,19,4,15,0.0,0.0,2.25,11.05,0.0,0.0,0.0
2018,3,19,4,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2018,3,19,4,45,0.0,0.0,2.4,10.95,0.0,0.0,0.0
2018,3,19,5,0,0.0,0.0,2.5,10.9,0.0,0.0,0.0
2018,3,19,5,15,0.0,0.0,2.55,10.85,0.0,0.0,0.0
2018,3,19,5,30,0.0,0.0,2.6,10.8,0.0,0.0,0.0
2018,3,19,5,45,0.0,0.0,2.65,10.8,0.0,0.0,0.0
2018,3,19,6,0,0.0,0.0,2.7,10.8,0.0,0.0,0.0
2018,3,19,6,15,93.0,11.0,2.8,11.05,15.0,10.48,0.0
2018,3,19,6,30,186.0,22.0,2.9,11.3,30.0,128.53,0.0
2018,3,19,6,45,291.5,32.5,2.95,11.55,65.5,215.68,160.43
2018,3,19,7,0,397.0,43.0,3.0,11.8,101.0,297.74,243.13
2018,3,19,7,15,413.0,57.0,3.2,12.0,139.0,338.94,282.57
2018,3,19,7,30,429.0,71.0,3.4,12.2,177.0,376.61,316.87
2018,3,19,7,45,433.0,88.0,3.6,12.4,216.0,413.49,348.44
2018,3,19,8,0,437.0,105.0,3.8,12.6,255.0,449.0,377.52
2018,3,19,8,15,514.5,111.5,3.9,12.85,315.0,523.52,437.82
2018,3,19,8,30,592.0,118.0,4.0,13.1,375.0,606.73,502.96
2018,3,19,8,45,713.0,103.0,4.1,13.35,447.5,695.33,570.37
2018,3,19,9,0,834.0,88.0,4.2,13.6,520.0,782.71,634.19
2018,3,19,9,15,797.0,105.0,4.0,13.8,546.5,784.42,631.82
2018,3,19,9,30,760.0,122.0,3.8,14.0,573.0,785.36,629.53
2018,3,19,9,45,735.5,137.5,3.6,14.2,597.0,787.39,628.15
2018,3,19,10,0,711.0,153.0,3.4,14.4,621.0,785.7,624.13
2018,3,19,10,15,654.5,185.0,3.4,14.6,631.5,771.05,611.46
2018,3,19,10,30,598.0,217.0,3.4,14.8,642.0,752.13,594.56
2018,3,19,10,45,688.5,189.5,3.4,14.95,695.0,793.34,625.49
2018,3,19,11,0,779.0,162.0,3.4,15.1,748.0,830.23,650.8
2018,3,19,11,15,724.0,189.5,3.35,15.2,743.5,800.59,628.0
2018,3,19,11,30,669.0,217.0,3.3,15.3,739.0,768.48,602.3
2018,3,19,11,45,502.5,289.0,3.25,15.4,683.5,688.71,539.27
2018,3,19,12,0,336.0,361.0,3.2,15.5,628.0,609.67,476.5
2018,3,19,12,15,298.0,370.5,3.0,15.5,607.5,576.6,450.53
2018,3,19,12,30,260.0,380.0,2.8,15.5,587.0,544.29,424.86
2018,3,19,12,45,309.0,361.0,2.55,15.55,604.5,546.07,426.16
2018,3,19,13,0,358.0,342.0,2.3,15.6,622.0,544.3,424.22
2018,3,19,13,15,368.5,333.5,2.2,15.6,617.0,524.6,408.7
2018,3,19,13,30,379.0,325.0,2.1,15.6,612.0,503.4,391.89
2018,3,19,13,45,418.0,299.5,2.0,15.65,607.0,479.15,372.7
2018,3,19,14,0,457.0,274.0,1.9,15.7,602.0,452.52,350.99
2018,3,19,14,15,372.0,280.5,1.85,15.6,540.0,398.55,308.58
2018,3,19,14,30,287.0,287.0,1.8,15.5,478.0,348.8,269.8
2018,3,19,14,45,185.5,267.0,1.75,15.45,388.0,286.09,221.76
2018,3,19,15,0,84.0,247.0,1.7,15.4,298.0,234.47,183.23
2018,3,19,15,15,199.0,203.0,1.7,15.4,312.0,207.07,157.2
2018,3,19,15,30,314.0,159.0,1.7,15.4,326.0,172.81,124.06
2018,3,19,15,45,504.5,127.0,1.6,15.15,366.5,151.0,98.39
2018,3,19,16,0,695.0,95.0,1.5,14.9,407.0,106.08,60.26
2018,3,19,16,15,543.5,105.5,1.4,14.8,332.0,72.33,58.6
2018,3,19,16,30,392.0,116.0,1.3,14.7,257.0,80.51,66.02
2018,3,19,16,45,233.5,108.5,1.2,14.55,189.0,82.16,67.56
2018,3,19,17,0,75.0,101.0,1.1,14.4,121.0,84.1,69.18
2018,3,19,17,15,108.5,78.0,1.15,14.25,99.5,63.72,50.91
2018,3,19,17,30,142.0,55.0,1.2,14.1,78.0,44.03,33.04
2018,3,19,17,45,99.0,37.5,1.25,14.0,50.5,30.6,20.23
2018,3,19,18,0,56.0,20.0,1.3,13.9,23.0,16.72,0.0
2018,3,19,18,15,28.0,10.0,1.45,13.85,11.5,9.53,0.0
2018,3,19,18,30,0.0,0.0,1.6,13.8,0.0,0.0,0.0
2018,3,19,18,45,0.0,0.0,1.75,13.75,0.0,0.0,0.0
2018,3,19,19,0,0.0,0.0,1.9,13.7,0.0,0.0,0.0
2018,3,19,19,15,0.0,0.0,1.95,13.65,0.0,0.0,0.0
2018,3,19,19,30,0.0,0.0,2.0,13.6,0.0,0.0,0.0
2018,3,19,19,45,0.0,0.0,2.1,13.6,0.0,0.0,0.0
2018,3,19,20,0,0.0,0.0,2.2,13.6,0.0,0.0,0.0
2018,3,19,20,15,0.0,0.0,1.9,13.6,0.0,0.0,0.0
2018,3,19,20,30,0.0,0.0,1.6,13.6,0.0,0.0,0.0
2018,3,19,20,45,0.0,0.0,1.35,13.65,0.0,0.0,0.0
2018,3,19,21,0,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,3,19,21,15,0.0,0.0,1.15,13.75,0.0,0.0,0.0
2018,3,19,21,30,0.0,0.0,1.2,13.8,0.0,0.0,0.0
2018,3,19,21,45,0.0,0.0,1.2,13.85,0.0,0.0,0.0
2018,3,19,22,0,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,3,19,22,15,0.0,0.0,1.65,13.9,0.0,0.0,0.0
2018,3,19,22,30,0.0,0.0,2.1,13.9,0.0,0.0,0.0
2018,3,19,22,45,0.0,0.0,2.5,13.85,0.0,0.0,0.0
2018,3,19,23,0,0.0,0.0,2.9,13.8,0.0,0.0,0.0
2018,3,19,23,15,0.0,0.0,3.1,13.7,0.0,0.0,0.0
2018,3,19,23,30,0.0,0.0,3.3,13.6,0.0,0.0,0.0
2018,3,19,23,45,0.0,0.0,3.5,13.55,0.0,0.0,0.0
2018,3,20,0,0,0.0,0.0,3.7,13.5,0.0,0.0,0.0
2018,3,20,0,15,0.0,0.0,3.65,13.5,0.0,0.0,0.0
2018,3,20,0,30,0.0,0.0,3.6,13.5,0.0,0.0,0.0
2018,3,20,0,45,0.0,0.0,3.55,13.55,0.0,0.0,0.0
2018,3,20,1,0,0.0,0.0,3.5,13.6,0.0,0.0,0.0
2018,3,20,1,15,0.0,0.0,3.4,13.6,0.0,0.0,0.0
2018,3,20,1,30,0.0,0.0,3.3,13.6,0.0,0.0,0.0
2018,3,20,1,45,0.0,0.0,3.2,13.65,0.0,0.0,0.0
2018,3,20,2,0,0.0,0.0,3.1,13.7,0.0,0.0,0.0
2018,3,20,2,15,0.0,0.0,3.1,13.7,0.0,0.0,0.0
2018,3,20,2,30,0.0,0.0,3.1,13.7,0.0,0.0,0.0
2018,3,20,2,45,0.0,0.0,3.05,13.75,0.0,0.0,0.0
2018,3,20,3,0,0.0,0.0,3.0,13.8,0.0,0.0,0.0
2018,3,20,3,15,0.0,0.0,3.0,13.8,0.0,0.0,0.0
2018,3,20,3,30,0.0,0.0,3.0,13.8,0.0,0.0,0.0
2018,3,20,3,45,0.0,0.0,3.05,13.8,0.0,0.0,0.0
2018,3,20,4,0,0.0,0.0,3.1,13.8,0.0,0.0,0.0
2018,3,20,4,15,0.0,0.0,3.2,13.75,0.0,0.0,0.0
2018,3,20,4,30,0.0,0.0,3.3,13.7,0.0,0.0,0.0
2018,3,20,4,45,0.0,0.0,3.4,13.65,0.0,0.0,0.0
2018,3,20,5,0,0.0,0.0,3.5,13.6,0.0,0.0,0.0
2018,3,20,5,15,0.0,0.0,3.9,13.55,0.0,0.0,0.0
2018,3,20,5,30,0.0,0.0,4.3,13.5,0.0,0.0,0.0
2018,3,20,5,45,0.0,0.0,4.7,13.4,0.0,0.0,0.0
2018,3,20,6,0,0.0,0.0,5.1,13.3,0.0,0.0,0.0
2018,3,20,6,15,0.0,1.5,5.3,13.2,1.5,1.43,0.0
2018,3,20,6,30,0.0,3.0,5.5,13.1,3.0,2.77,0.0
2018,3,20,6,45,0.0,5.5,5.65,13.0,5.5,5.09,0.0
2018,3,20,7,0,0.0,8.0,5.8,12.9,8.0,7.4,0.56
2018,3,20,7,15,0.0,12.0,5.95,12.9,12.0,11.11,3.84
2018,3,20,7,30,0.0,16.0,6.1,12.9,16.0,14.82,7.11
2018,3,20,7,45,0.0,30.0,6.2,12.85,30.0,27.83,18.36
2018,3,20,8,0,0.0,44.0,6.3,12.8,44.0,40.87,29.56
2018,3,20,8,15,0.0,43.0,6.3,12.85,43.0,39.94,28.69
2018,3,20,8,30,0.0,42.0,6.3,12.9,42.0,39.02,27.8
2018,3,20,8,45,0.0,40.5,6.35,12.95,40.5,37.64,26.52
2018,3,20,9,0,0.0,39.0,6.4,13.0,39.0,36.25,25.24
2018,3,20,9,15,0.0,42.0,6.45,13.05,42.0,39.06,27.53
2018,3,20,9,30,0.0,45.0,6.5,13.1,45.0,41.87,29.81
2018,3,20,9,45,0.0,56.0,6.6,13.15,56.0,52.14,38.36
2018,3,20,10,0,0.0,67.0,6.7,13.2,67.0,62.42,46.88
2018,3,20,10,15,0.0,85.0,6.7,13.25,85.0,79.27,60.82
2018,3,20,10,30,0.0,103.0,6.7,13.3,103.0,96.26,74.8
2018,3,20,10,45,0.0,106.0,6.7,13.4,106.0,99.1,77.01
2018,3,20,11,0,0.0,109.0,6.7,13.5,109.0,101.94,79.22
2018,3,20,11,15,0.0,96.5,6.75,13.55,96.5,90.13,69.38
2018,3,20,11,30,0.0,84.0,6.8,13.6,84.0,78.41,59.63
2018,3,20,11,45,0.0,71.0,6.9,13.7,71.0,66.26,49.52
2018,3,20,12,0,0.0,58.0,7.0,13.8,58.0,54.11,39.42
2018,3,20,12,15,0.0,58.5,7.0,13.8,58.5,54.58,39.8
2018,3,20,12,30,0.0,59.0,7.0,13.8,59.0,55.05,40.19
2018,3,20,12,45,0.0,62.5,7.05,13.8,62.5,58.32,42.91
2018,3,20,13,0,0.0,66.0,7.1,13.8,66.0,61.58,45.64
2018,3,20,13,15,0.0,67.5,7.05,13.85,67.5,62.97,46.82
2018,3,20,13,30,0.0,69.0,7.0,13.9,69.0,64.36,48.01
2018,3,20,13,45,0.0,75.0,6.9,13.9,75.0,69.96,52.72
2018,3,20,14,0,0.0,81.0,6.8,13.9,81.0,75.55,57.44
2018,3,20,14,15,0.0,84.0,6.8,13.95,84.0,78.34,59.84
2018,3,20,14,30,0.0,87.0,6.8,14.0,87.0,81.12,62.26
2018,3,20,14,45,0.0,94.5,6.75,14.05,94.5,88.09,68.2
2018,3,20,15,0,0.0,102.0,6.7,14.1,102.0,94.78,73.92
2018,3,20,15,15,0.0,103.5,6.7,14.1,103.5,95.95,75.1
2018,3,20,15,30,0.0,105.0,6.7,14.1,105.0,97.01,76.2
2018,3,20,15,45,0.0,94.5,6.75,14.1,94.5,87.5,68.46
2018,3,20,16,0,0.0,84.0,6.8,14.1,84.0,78.03,60.68
2018,3,20,16,15,0.0,73.0,6.65,14.05,73.0,67.93,54.95
2018,3,20,16,30,0.0,62.0,6.5,14.0,62.0,57.66,45.95
2018,3,20,16,45,0.0,55.0,6.4,14.0,55.0,51.13,40.18
2018,3,20,17,0,0.0,48.0,6.3,14.0,48.0,44.6,34.3
2018,3,20,17,15,0.0,37.5,6.15,14.0,37.5,34.82,25.39
2018,3,20,17,30,0.0,27.0,6.0,14.0,27.0,25.05,16.4
2018,3,20,17,45,0.0,18.0,5.9,14.0,18.0,16.69,8.51
2018,3,20,18,0,0.0,9.0,5.8,14.0,9.0,8.33,0.0
2018,3,20,18,15,0.0,4.5,5.85,14.0,4.5,4.29,0.0
2018,3,20,18,30,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2018,3,20,18,45,0.0,0.0,5.95,14.05,0.0,0.0,0.0
2018,3,20,19,0,0.0,0.0,6.0,14.1,0.0,0.0,0.0
2018,3,20,19,15,0.0,0.0,6.15,14.1,0.0,0.0,0.0
2018,3,20,19,30,0.0,0.0,6.3,14.1,0.0,0.0,0.0
2018,3,20,19,45,0.0,0.0,6.45,14.1,0.0,0.0,0.0
2018,3,20,20,0,0.0,0.0,6.6,14.1,0.0,0.0,0.0
2018,3,20,20,15,0.0,0.0,6.75,14.1,0.0,0.0,0.0
2018,3,20,20,30,0.0,0.0,6.9,14.1,0.0,0.0,0.0
2018,3,20,20,45,0.0,0.0,7.0,14.05,0.0,0.0,0.0
2018,3,20,21,0,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2018,3,20,21,15,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2018,3,20,21,30,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2018,3,20,21,45,0.0,0.0,6.85,13.95,0.0,0.0,0.0
2018,3,20,22,0,0.0,0.0,6.8,13.9,0.0,0.0,0.0
2018,3,20,22,15,0.0,0.0,6.4,13.85,0.0,0.0,0.0
2018,3,20,22,30,0.0,0.0,6.0,13.8,0.0,0.0,0.0
2018,3,20,22,45,0.0,0.0,5.6,13.75,0.0,0.0,0.0
2018,3,20,23,0,0.0,0.0,5.2,13.7,0.0,0.0,0.0
2018,3,20,23,15,0.0,0.0,4.9,13.65,0.0,0.0,0.0
2018,3,20,23,30,0.0,0.0,4.6,13.6,0.0,0.0,0.0
2018,3,20,23,45,0.0,0.0,4.35,13.6,0.0,0.0,0.0
2018,3,21,0,0,0.0,0.0,4.1,13.6,0.0,0.0,0.0
2018,3,21,0,15,0.0,0.0,4.0,13.65,0.0,0.0,0.0
2018,3,21,0,30,0.0,0.0,3.9,13.7,0.0,0.0,0.0
2018,3,21,0,45,0.0,0.0,3.85,13.75,0.0,0.0,0.0
2018,3,21,1,0,0.0,0.0,3.8,13.8,0.0,0.0,0.0
2018,3,21,1,15,0.0,0.0,3.75,13.9,0.0,0.0,0.0
2018,3,21,1,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2018,3,21,1,45,0.0,0.0,3.65,14.1,0.0,0.0,0.0
2018,3,21,2,0,0.0,0.0,3.6,14.2,0.0,0.0,0.0
2018,3,21,2,15,0.0,0.0,3.45,14.25,0.0,0.0,0.0
2018,3,21,2,30,0.0,0.0,3.3,14.3,0.0,0.0,0.0
2018,3,21,2,45,0.0,0.0,3.15,14.35,0.0,0.0,0.0
2018,3,21,3,0,0.0,0.0,3.0,14.4,0.0,0.0,0.0
2018,3,21,3,15,0.0,0.0,2.9,14.45,0.0,0.0,0.0
2018,3,21,3,30,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2018,3,21,3,45,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2018,3,21,4,0,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2018,3,21,4,15,0.0,0.0,2.45,14.55,0.0,0.0,0.0
2018,3,21,4,30,0.0,0.0,2.4,14.6,0.0,0.0,0.0
2018,3,21,4,45,0.0,0.0,2.4,14.65,0.0,0.0,0.0
2018,3,21,5,0,0.0,0.0,2.4,14.7,0.0,0.0,0.0
2018,3,21,5,15,0.0,0.0,2.45,14.7,0.0,0.0,0.0
2018,3,21,5,30,0.0,0.0,2.5,14.7,0.0,0.0,0.0
2018,3,21,5,45,0.0,0.0,2.55,14.75,0.0,0.0,0.0
2018,3,21,6,0,0.0,0.0,2.6,14.8,0.0,0.0,0.0
2018,3,21,6,15,0.0,1.5,2.7,14.85,1.5,1.43,0.0
2018,3,21,6,30,0.0,3.0,2.8,14.9,3.0,2.77,0.0
2018,3,21,6,45,0.0,5.0,2.85,14.95,5.0,4.62,0.0
2018,3,21,7,0,0.0,7.0,2.9,15.0,7.0,6.48,0.0
2018,3,21,7,15,0.0,15.0,3.05,15.0,15.0,13.89,6.17
2018,3,21,7,30,0.0,23.0,3.2,15.0,23.0,21.32,12.6
2018,3,21,7,45,0.0,40.5,3.35,15.0,40.5,37.61,26.55
2018,3,21,8,0,0.0,58.0,3.5,15.0,58.0,53.92,40.4
2018,3,21,8,15,0.0,77.0,3.65,15.05,77.0,71.81,55.41
2018,3,21,8,30,0.0,96.0,3.8,15.1,96.0,90.54,70.95
2018,3,21,8,45,7.5,132.5,3.95,15.1,136.5,133.17,106.47
2018,3,21,9,0,15.0,169.0,4.1,15.1,177.0,176.28,141.85
2018,3,21,9,15,18.5,196.0,4.4,15.15,206.5,206.21,165.92
2018,3,21,9,30,22.0,223.0,4.7,15.2,236.0,235.96,189.67
2018,3,21,9,45,36.0,249.5,5.0,15.2,272.5,285.1,229.2
2018,3,21,10,0,50.0,276.0,5.3,15.2,309.0,323.19,259.55
2018,3,21,10,15,36.5,271.5,5.45,15.25,296.5,304.11,243.4
2018,3,21,10,30,23.0,267.0,5.6,15.3,284.0,276.08,220.25
2018,3,21,10,45,20.5,266.5,5.8,15.35,282.0,272.1,216.76
2018,3,21,11,0,18.0,266.0,6.0,15.4,280.0,268.24,213.36
2018,3,21,11,15,20.0,279.0,6.1,15.45,294.5,281.3,223.58
2018,3,21,11,30,22.0,292.0,6.2,15.5,309.0,294.08,233.54
2018,3,21,11,45,26.5,307.0,6.25,15.5,328.0,315.76,250.65
2018,3,21,12,0,31.0,322.0,6.3,15.5,347.0,330.64,262.35
2018,3,21,12,15,28.0,314.5,6.25,15.55,337.0,317.96,252.09
2018,3,21,12,30,25.0,307.0,6.2,15.6,327.0,303.64,240.62
2018,3,21,12,45,21.5,293.0,6.15,15.6,310.0,286.36,226.88
2018,3,21,13,0,18.0,279.0,6.1,15.6,293.0,269.46,213.46
2018,3,21,13,15,30.5,292.0,6.0,15.6,315.5,285.68,226.62
2018,3,21,13,30,43.0,305.0,5.9,15.6,338.0,300.52,238.53
2018,3,21,13,45,37.5,294.0,5.85,15.55,322.0,283.68,225.18
2018,3,21,14,0,32.0,283.0,5.8,15.5,306.0,267.4,212.35
2018,3,21,14,15,55.0,281.0,5.95,15.5,319.0,271.51,215.76
2018,3,21,14,30,78.0,279.0,6.1,15.5,332.0,273.07,216.8
2018,3,21,14,45,73.0,249.0,6.25,15.5,296.5,240.58,190.66
2018,3,21,15,0,68.0,219.0,6.4,15.5,261.0,209.0,165.14
2018,3,21,15,15,39.0,183.5,6.4,15.5,207.0,168.46,132.97
2018,3,21,15,30,10.0,148.0,6.4,15.5,153.0,135.61,107.31
2018,3,21,15,45,5.0,108.0,6.45,15.45,110.5,99.82,78.12
2018,3,21,16,0,0.0,68.0,6.5,15.4,68.0,63.27,47.93
2018,3,21,16,15,2.0,65.5,6.45,15.35,66.0,60.95,46.13
2018,3,21,16,30,4.0,63.0,6.4,15.3,64.0,58.6,46.55
2018,3,21,16,45,5.5,67.5,6.4,15.3,69.0,62.53,50.09
2018,3,21,17,0,7.0,72.0,6.4,15.3,74.0,65.39,52.56
2018,3,21,17,15,3.5,53.0,6.45,15.25,54.0,48.82,37.65
2018,3,21,17,30,0.0,34.0,6.5,15.2,34.0,31.57,22.04
2018,3,21,17,45,5.5,26.0,6.55,15.15,26.5,24.14,14.84
2018,3,21,18,0,11.0,18.0,6.6,15.1,19.0,16.66,2.78
2018,3,21,18,15,11.0,11.0,6.65,15.1,11.5,10.48,0.0
2018,3,21,18,30,11.0,4.0,6.7,15.1,4.0,0.0,0.0
2018,3,21,18,45,5.5,2.0,6.7,15.1,2.0,0.0,0.0
2018,3,21,19,0,0.0,0.0,6.7,15.1,0.0,0.0,0.0
2018,3,21,19,15,0.0,0.0,6.8,15.1,0.0,0.0,0.0
2018,3,21,19,30,0.0,0.0,6.9,15.1,0.0,0.0,0.0
2018,3,21,19,45,0.0,0.0,7.05,15.1,0.0,0.0,0.0
2018,3,21,20,0,0.0,0.0,7.2,15.1,0.0,0.0,0.0
2018,3,21,20,15,0.0,0.0,7.25,15.1,0.0,0.0,0.0
2018,3,21,20,30,0.0,0.0,7.3,15.1,0.0,0.0,0.0
2018,3,21,20,45,0.0,0.0,7.4,15.1,0.0,0.0,0.0
2018,3,21,21,0,0.0,0.0,7.5,15.1,0.0,0.0,0.0
2018,3,21,21,15,0.0,0.0,7.65,15.05,0.0,0.0,0.0
2018,3,21,21,30,0.0,0.0,7.8,15.0,0.0,0.0,0.0
2018,3,21,21,45,0.0,0.0,8.0,15.0,0.0,0.0,0.0
2018,3,21,22,0,0.0,0.0,8.2,15.0,0.0,0.0,0.0
2018,3,21,22,15,0.0,0.0,8.2,14.95,0.0,0.0,0.0
2018,3,21,22,30,0.0,0.0,8.2,14.9,0.0,0.0,0.0
2018,3,21,22,45,0.0,0.0,8.15,14.9,0.0,0.0,0.0
2018,3,21,23,0,0.0,0.0,8.1,14.9,0.0,0.0,0.0
2018,3,21,23,15,0.0,0.0,8.05,14.85,0.0,0.0,0.0
2018,3,21,23,30,0.0,0.0,8.0,14.8,0.0,0.0,0.0
2018,3,21,23,45,0.0,0.0,7.95,14.8,0.0,0.0,0.0
2018,3,22,0,0,0.0,0.0,7.9,14.8,0.0,0.0,0.0
2018,3,22,0,15,0.0,0.0,7.85,14.75,0.0,0.0,0.0
2018,3,22,0,30,0.0,0.0,7.8,14.7,0.0,0.0,0.0
2018,3,22,0,45,0.0,0.0,7.75,14.7,0.0,0.0,0.0
2018,3,22,1,0,0.0,0.0,7.7,14.7,0.0,0.0,0.0
2018,3,22,1,15,0.0,0.0,7.75,14.65,0.0,0.0,0.0
2018,3,22,1,30,0.0,0.0,7.8,14.6,0.0,0.0,0.0
2018,3,22,1,45,0.0,0.0,7.8,14.6,0.0,0.0,0.0
2018,3,22,2,0,0.0,0.0,7.8,14.6,0.0,0.0,0.0
2018,3,22,2,15,0.0,0.0,7.65,14.6,0.0,0.0,0.0
2018,3,22,2,30,0.0,0.0,7.5,14.6,0.0,0.0,0.0
2018,3,22,2,45,0.0,0.0,7.3,14.55,0.0,0.0,0.0
2018,3,22,3,0,0.0,0.0,7.1,14.5,0.0,0.0,0.0
2018,3,22,3,15,0.0,0.0,7.0,14.5,0.0,0.0,0.0
2018,3,22,3,30,0.0,0.0,6.9,14.5,0.0,0.0,0.0
2018,3,22,3,45,0.0,0.0,6.75,14.5,0.0,0.0,0.0
2018,3,22,4,0,0.0,0.0,6.6,14.5,0.0,0.0,0.0
2018,3,22,4,15,0.0,0.0,6.55,14.55,0.0,0.0,0.0
2018,3,22,4,30,0.0,0.0,6.5,14.6,0.0,0.0,0.0
2018,3,22,4,45,0.0,0.0,6.5,14.6,0.0,0.0,0.0
2018,3,22,5,0,0.0,0.0,6.5,14.6,0.0,0.0,0.0
2018,3,22,5,15,0.0,0.0,6.4,14.6,0.0,0.0,0.0
2018,3,22,5,30,0.0,0.0,6.3,14.6,0.0,0.0,0.0
2018,3,22,5,45,0.0,0.0,6.2,14.6,0.0,0.0,0.0
2018,3,22,6,0,0.0,0.0,6.1,14.6,0.0,0.0,0.0
2018,3,22,6,15,0.0,4.0,6.1,14.6,4.0,3.81,0.0
2018,3,22,6,30,0.0,8.0,6.1,14.6,8.0,7.41,0.0
2018,3,22,6,45,0.0,16.0,6.1,14.6,16.0,14.83,6.24
2018,3,22,7,0,0.0,24.0,6.1,14.6,24.0,22.26,13.02
2018,3,22,7,15,0.0,26.5,6.0,14.6,26.5,24.58,15.26
2018,3,22,7,30,0.0,29.0,5.9,14.6,29.0,26.9,17.38
2018,3,22,7,45,0.5,41.5,5.75,14.65,41.5,38.88,27.67
2018,3,22,8,0,1.0,54.0,5.6,14.7,54.0,50.9,37.89
2018,3,22,8,15,0.5,58.5,5.5,14.7,58.5,54.76,41.06
2018,3,22,8,30,0.0,63.0,5.4,14.7,63.0,58.6,44.16
2018,3,22,8,45,0.0,95.0,5.3,14.7,95.0,89.05,69.61
2018,3,22,9,0,0.0,127.0,5.2,14.7,127.0,120.71,95.74
2018,3,22,9,15,0.0,110.5,5.2,14.65,110.5,103.85,81.46
2018,3,22,9,30,0.0,94.0,5.2,14.6,94.0,87.67,67.84
2018,3,22,9,45,19.0,145.5,5.2,14.55,158.5,159.85,128.02
2018,3,22,10,0,38.0,197.0,5.2,14.5,223.0,228.64,184.33
2018,3,22,10,15,89.0,266.0,5.55,14.4,329.5,343.14,277.49
2018,3,22,10,30,140.0,335.0,5.9,14.3,436.0,467.34,376.08
2018,3,22,10,45,171.5,349.0,6.25,14.15,477.0,503.86,405.19
2018,3,22,11,0,203.0,363.0,6.6,14.0,518.0,538.96,433.35
2018,3,22,11,15,181.0,373.0,6.9,13.8,513.5,523.95,421.07
2018,3,22,11,30,159.0,383.0,7.2,13.6,509.0,508.62,408.65
2018,3,22,11,45,144.5,387.5,7.45,13.4,503.0,493.78,396.83
2018,3,22,12,0,130.0,392.0,7.7,13.2,497.0,478.9,384.97
2018,3,22,12,15,191.0,380.0,7.8,13.05,534.5,504.93,407.2
2018,3,22,12,30,252.0,368.0,7.9,12.9,572.0,529.71,428.06
2018,3,22,12,45,295.0,359.5,7.95,12.8,596.0,537.78,435.02
2018,3,22,13,0,338.0,351.0,8.0,12.7,620.0,542.41,439.04
2018,3,22,13,15,372.0,334.0,8.0,12.65,624.5,530.33,429.44
2018,3,22,13,30,406.0,317.0,8.0,12.6,629.0,513.85,415.99
2018,3,22,13,45,485.5,277.0,7.95,12.55,639.0,499.27,403.89
2018,3,22,14,0,565.0,237.0,7.9,12.5,649.0,477.6,384.99
2018,3,22,14,15,577.0,220.5,7.95,12.5,626.0,438.45,350.96
2018,3,22,14,30,589.0,204.0,8.0,12.5,603.0,397.38,314.52
2018,3,22,14,45,619.0,180.5,8.0,12.45,579.5,354.72,275.59
2018,3,22,15,0,649.0,157.0,8.0,12.4,556.0,308.69,232.84
2018,3,22,15,15,688.0,134.0,8.0,12.4,530.0,261.89,188.41
2018,3,22,15,30,727.0,111.0,8.0,12.4,504.0,210.97,140.85
2018,3,22,15,45,726.5,99.5,8.1,12.3,462.5,159.86,97.47
2018,3,22,16,0,726.0,88.0,8.2,12.2,421.0,108.73,60.55
2018,3,22,16,15,663.0,90.0,8.2,12.15,367.0,66.64,45.0
2018,3,22,16,30,600.0,92.0,8.2,12.1,313.0,61.99,50.17
2018,3,22,16,45,458.0,92.5,8.2,12.0,246.0,65.39,53.32
2018,3,22,17,0,316.0,93.0,8.2,11.9,179.0,67.43,55.12
2018,3,22,17,15,269.5,76.5,8.1,11.8,138.5,56.73,45.28
2018,3,22,17,30,223.0,60.0,8.0,11.7,98.0,45.48,34.74
2018,3,22,17,45,162.5,44.0,7.9,11.6,66.5,35.62,25.05
2018,3,22,18,0,102.0,28.0,7.8,11.5,35.0,23.01,7.66
2018,3,22,18,15,62.5,17.0,7.7,11.45,20.0,16.2,0.0
2018,3,22,18,30,23.0,6.0,7.6,11.4,5.0,0.0,0.0
2018,3,22,18,45,11.5,3.0,7.5,11.35,2.5,0.0,0.0
2018,3,22,19,0,0.0,0.0,7.4,11.3,0.0,0.0,0.0
2018,3,22,19,15,0.0,0.0,7.25,11.25,0.0,0.0,0.0
2018,3,22,19,30,0.0,0.0,7.1,11.2,0.0,0.0,0.0
2018,3,22,19,45,0.0,0.0,7.0,11.15,0.0,0.0,0.0
2018,3,22,20,0,0.0,0.0,6.9,11.1,0.0,0.0,0.0
2018,3,22,20,15,0.0,0.0,6.8,11.1,0.0,0.0,0.0
2018,3,22,20,30,0.0,0.0,6.7,11.1,0.0,0.0,0.0
2018,3,22,20,45,0.0,0.0,6.6,11.05,0.0,0.0,0.0
2018,3,22,21,0,0.0,0.0,6.5,11.0,0.0,0.0,0.0
2018,3,22,21,15,0.0,0.0,6.45,11.0,0.0,0.0,0.0
2018,3,22,21,30,0.0,0.0,6.4,11.0,0.0,0.0,0.0
2018,3,22,21,45,0.0,0.0,6.35,10.95,0.0,0.0,0.0
2018,3,22,22,0,0.0,0.0,6.3,10.9,0.0,0.0,0.0
2018,3,22,22,15,0.0,0.0,6.2,10.9,0.0,0.0,0.0
2018,3,22,22,30,0.0,0.0,6.1,10.9,0.0,0.0,0.0
2018,3,22,22,45,0.0,0.0,6.0,10.85,0.0,0.0,0.0
2018,3,22,23,0,0.0,0.0,5.9,10.8,0.0,0.0,0.0
2018,3,22,23,15,0.0,0.0,5.8,10.8,0.0,0.0,0.0
2018,3,22,23,30,0.0,0.0,5.7,10.8,0.0,0.0,0.0
2018,3,22,23,45,0.0,0.0,5.65,10.75,0.0,0.0,0.0
2018,3,23,0,0,0.0,0.0,5.6,10.7,0.0,0.0,0.0
2018,3,23,0,15,0.0,0.0,5.5,10.7,0.0,0.0,0.0
2018,3,23,0,30,0.0,0.0,5.4,10.7,0.0,0.0,0.0
2018,3,23,0,45,0.0,0.0,5.3,10.65,0.0,0.0,0.0
2018,3,23,1,0,0.0,0.0,5.2,10.6,0.0,0.0,0.0
2018,3,23,1,15,0.0,0.0,5.05,10.6,0.0,0.0,0.0
2018,3,23,1,30,0.0,0.0,4.9,10.6,0.0,0.0,0.0
2018,3,23,1,45,0.0,0.0,4.75,10.6,0.0,0.0,0.0
2018,3,23,2,0,0.0,0.0,4.6,10.6,0.0,0.0,0.0
2018,3,23,2,15,0.0,0.0,4.45,10.6,0.0,0.0,0.0
2018,3,23,2,30,0.0,0.0,4.3,10.6,0.0,0.0,0.0
2018,3,23,2,45,0.0,0.0,4.15,10.6,0.0,0.0,0.0
2018,3,23,3,0,0.0,0.0,4.0,10.6,0.0,0.0,0.0
2018,3,23,3,15,0.0,0.0,3.8,10.65,0.0,0.0,0.0
2018,3,23,3,30,0.0,0.0,3.6,10.7,0.0,0.0,0.0
2018,3,23,3,45,0.0,0.0,3.4,10.75,0.0,0.0,0.0
2018,3,23,4,0,0.0,0.0,3.2,10.8,0.0,0.0,0.0
2018,3,23,4,15,0.0,0.0,3.0,10.85,0.0,0.0,0.0
2018,3,23,4,30,0.0,0.0,2.8,10.9,0.0,0.0,0.0
2018,3,23,4,45,0.0,0.0,2.6,10.95,0.0,0.0,0.0
2018,3,23,5,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2018,3,23,5,15,0.0,0.0,2.15,11.1,0.0,0.0,0.0
2018,3,23,5,30,0.0,0.0,1.9,11.2,0.0,0.0,0.0
2018,3,23,5,45,0.0,0.0,1.65,11.25,0.0,0.0,0.0
2018,3,23,6,0,0.0,0.0,1.4,11.3,0.0,0.0,0.0
2018,3,23,6,15,114.0,13.0,1.2,11.45,20.5,62.11,0.0
2018,3,23,6,30,228.0,26.0,1.0,11.6,41.0,160.09,56.36
2018,3,23,6,45,289.0,38.0,0.8,11.75,74.5,225.61,176.76
2018,3,23,7,0,350.0,50.0,0.6,11.9,108.0,286.17,232.91
2018,3,23,7,15,379.5,67.0,0.6,12.0,150.5,335.02,275.82
2018,3,23,7,30,409.0,84.0,0.6,12.1,193.0,387.35,319.37
2018,3,23,7,45,572.0,77.5,0.6,12.2,265.5,507.48,415.07
2018,3,23,8,0,735.0,71.0,0.6,12.3,338.0,628.74,505.72
2018,3,23,8,15,712.5,85.0,0.7,12.45,375.5,653.11,521.77
2018,3,23,8,30,690.0,99.0,0.8,12.6,413.0,669.87,533.13
2018,3,23,8,45,700.0,110.0,0.9,12.7,458.0,704.96,557.73
2018,3,23,9,0,710.0,121.0,1.0,12.8,503.0,737.78,580.18
2018,3,23,9,15,809.0,100.5,1.2,12.9,569.5,801.82,625.74
2018,3,23,9,30,908.0,80.0,1.4,13.0,636.0,863.25,668.48
2018,3,23,9,45,922.5,80.5,1.6,13.1,675.5,883.02,682.13
2018,3,23,10,0,937.0,81.0,1.8,13.2,715.0,899.72,694.15
2018,3,23,10,15,946.0,82.5,2.1,13.3,747.5,909.57,702.55
2018,3,23,10,30,955.0,84.0,2.4,13.4,780.0,915.96,708.46
2018,3,23,10,45,961.5,84.5,2.7,13.5,805.0,915.59,709.56
2018,3,23,11,0,968.0,85.0,3.0,13.6,830.0,911.68,708.13
2018,3,23,11,15,972.0,85.5,3.2,13.65,847.0,902.12,702.08
2018,3,23,11,30,976.0,86.0,3.4,13.7,864.0,889.04,693.58
2018,3,23,11,45,977.5,86.0,3.65,13.75,872.5,869.99,681.11
2018,3,23,12,0,979.0,86.0,3.9,13.8,881.0,847.62,666.17
2018,3,23,12,15,978.5,87.0,4.0,13.85,881.5,821.52,647.71
2018,3,23,12,30,978.0,88.0,4.1,13.9,882.0,792.37,627.0
2018,3,23,12,45,975.5,88.0,4.25,13.9,873.5,757.98,602.76
2018,3,23,13,0,973.0,88.0,4.4,13.9,865.0,720.97,575.06
2018,3,23,13,15,968.5,88.0,4.45,13.9,848.5,680.3,542.9
2018,3,23,13,30,964.0,88.0,4.5,13.9,832.0,637.5,508.37
2018,3,23,13,45,957.5,87.0,4.5,13.9,807.5,590.82,469.83
2018,3,23,14,0,951.0,86.0,4.5,13.9,783.0,542.62,429.11
2018,3,23,14,15,941.0,85.0,4.55,13.85,750.5,491.56,385.28
2018,3,23,14,30,931.0,84.0,4.6,13.8,718.0,439.74,339.63
2018,3,23,14,45,917.0,83.0,4.6,13.8,679.0,386.01,291.29
2018,3,23,15,0,903.0,82.0,4.6,13.8,640.0,332.39,242.25
2018,3,23,15,15,886.5,80.5,4.6,13.8,596.0,278.1,192.63
2018,3,23,15,30,870.0,79.0,4.6,13.8,552.0,224.63,144.8
2018,3,23,15,45,846.5,76.0,4.6,13.7,502.5,163.52,94.3
2018,3,23,16,0,823.0,73.0,4.6,13.6,453.0,111.01,57.92
2018,3,23,16,15,788.5,70.5,4.55,13.5,400.5,61.08,37.23
2018,3,23,16,30,754.0,68.0,4.5,13.4,348.0,48.56,37.93
2018,3,23,16,45,691.0,65.0,4.5,13.35,291.5,48.16,37.65
2018,3,23,17,0,628.0,62.0,4.5,13.3,235.0,43.58,33.52
2018,3,23,17,15,567.0,55.0,4.45,13.1,185.5,40.16,30.33
2018,3,23,17,30,506.0,48.0,4.4,12.9,136.0,36.64,26.83
2018,3,23,17,45,381.5,39.0,4.35,12.75,92.5,31.11,21.17
2018,3,23,18,0,257.0,30.0,4.3,12.6,49.0,25.5,10.39
2018,3,23,18,15,145.0,18.0,4.3,12.55,27.0,17.16,0.0
2018,3,23,18,30,33.0,6.0,4.3,12.5,5.0,0.0,0.0
2018,3,23,18,45,16.5,3.0,4.25,12.45,2.5,0.0,0.0
2018,3,23,19,0,0.0,0.0,4.2,12.4,0.0,0.0,0.0
2018,3,23,19,15,0.0,0.0,4.15,12.35,0.0,0.0,0.0
2018,3,23,19,30,0.0,0.0,4.1,12.3,0.0,0.0,0.0
2018,3,23,19,45,0.0,0.0,4.0,12.3,0.0,0.0,0.0
2018,3,23,20,0,0.0,0.0,3.9,12.3,0.0,0.0,0.0
2018,3,23,20,15,0.0,0.0,3.85,12.25,0.0,0.0,0.0
2018,3,23,20,30,0.0,0.0,3.8,12.2,0.0,0.0,0.0
2018,3,23,20,45,0.0,0.0,3.75,12.2,0.0,0.0,0.0
2018,3,23,21,0,0.0,0.0,3.7,12.2,0.0,0.0,0.0
2018,3,23,21,15,0.0,0.0,3.7,12.2,0.0,0.0,0.0
2018,3,23,21,30,0.0,0.0,3.7,12.2,0.0,0.0,0.0
2018,3,23,21,45,0.0,0.0,3.65,12.15,0.0,0.0,0.0
2018,3,23,22,0,0.0,0.0,3.6,12.1,0.0,0.0,0.0
2018,3,23,22,15,0.0,0.0,3.6,12.1,0.0,0.0,0.0
2018,3,23,22,30,0.0,0.0,3.6,12.1,0.0,0.0,0.0
2018,3,23,22,45,0.0,0.0,3.6,12.1,0.0,0.0,0.0
2018,3,23,23,0,0.0,0.0,3.6,12.1,0.0,0.0,0.0
2018,3,23,23,15,0.0,0.0,3.55,12.1,0.0,0.0,0.0
2018,3,23,23,30,0.0,0.0,3.5,12.1,0.0,0.0,0.0
2018,3,23,23,45,0.0,0.0,3.5,12.05,0.0,0.0,0.0
2018,3,24,0,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2018,3,24,0,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2018,3,24,0,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2018,3,24,0,45,0.0,0.0,3.5,11.95,0.0,0.0,0.0
2018,3,24,1,0,0.0,0.0,3.5,11.9,0.0,0.0,0.0
2018,3,24,1,15,0.0,0.0,3.5,11.9,0.0,0.0,0.0
