Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,4,3,1,45,0.0,0.0,4.65,12.25,0.0,0.0,0.0
2018,4,3,2,0,0.0,0.0,4.6,12.2,0.0,0.0,0.0
2018,4,3,2,15,0.0,0.0,4.6,12.2,0.0,0.0,0.0
2018,4,3,2,30,0.0,0.0,4.6,12.2,0.0,0.0,0.0
2018,4,3,2,45,0.0,0.0,4.6,12.15,0.0,0.0,0.0
2018,4,3,3,0,0.0,0.0,4.6,12.1,0.0,0.0,0.0
2018,4,3,3,15,0.0,0.0,4.6,12.1,0.0,0.0,0.0
2018,4,3,3,30,0.0,0.0,4.6,12.1,0.0,0.0,0.0
2018,4,3,3,45,0.0,0.0,4.65,12.05,0.0,0.0,0.0
2018,4,3,4,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2018,4,3,4,15,0.0,0.0,4.65,12.0,0.0,0.0,0.0
2018,4,3,4,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2018,4,3,4,45,0.0,0.0,4.55,11.95,0.0,0.0,0.0
2018,4,3,5,0,0.0,0.0,4.5,11.9,0.0,0.0,0.0
2018,4,3,5,15,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2018,4,3,5,30,0.0,0.0,4.3,12.1,0.0,0.0,0.0
2018,4,3,5,45,24.5,7.5,4.2,12.2,8.0,0.0,0.0
2018,4,3,6,0,49.0,15.0,4.1,12.3,16.0,35.69,0.0
2018,4,3,6,15,150.0,31.5,4.05,12.45,47.0,134.78,59.4
2018,4,3,6,30,251.0,48.0,4.0,12.6,78.0,220.74,174.82
2018,4,3,6,45,355.0,58.5,3.95,12.75,124.5,300.29,247.89
2018,4,3,7,0,459.0,69.0,3.9,12.9,171.0,391.04,327.11
2018,4,3,7,15,527.5,76.5,3.85,13.05,223.5,463.09,388.56
2018,4,3,7,30,596.0,84.0,3.8,13.2,276.0,538.37,450.32
2018,4,3,7,45,647.0,88.5,3.7,13.4,330.0,600.3,499.1
2018,4,3,8,0,698.0,93.0,3.6,13.6,384.0,663.39,545.93
2018,4,3,8,15,730.0,97.0,3.6,13.75,435.5,711.69,580.5
2018,4,3,8,30,762.0,101.0,3.6,13.9,487.0,759.26,613.86
2018,4,3,8,45,762.5,110.0,3.6,14.1,527.5,785.54,630.73
2018,4,3,9,0,763.0,119.0,3.6,14.3,568.0,809.0,645.52
2018,4,3,9,15,791.0,119.5,3.6,14.45,615.0,839.66,665.62
2018,4,3,9,30,819.0,120.0,3.6,14.6,662.0,872.39,687.01
2018,4,3,9,45,841.0,119.5,3.65,14.75,703.0,896.18,702.16
2018,4,3,10,0,863.0,119.0,3.7,14.9,744.0,917.12,715.39
2018,4,3,10,15,873.0,120.0,3.65,15.05,775.0,919.04,714.66
2018,4,3,10,30,883.0,121.0,3.6,15.2,806.0,924.9,717.0
2018,4,3,10,45,891.0,121.5,3.55,15.3,830.0,925.18,715.67
2018,4,3,11,0,899.0,122.0,3.5,15.4,854.0,922.14,712.21
2018,4,3,11,15,903.5,122.5,3.4,15.45,870.0,912.72,704.27
2018,4,3,11,30,908.0,123.0,3.3,15.5,886.0,900.04,694.24
2018,4,3,11,45,911.5,122.0,3.2,15.6,894.0,881.83,680.38
2018,4,3,12,0,915.0,121.0,3.1,15.7,902.0,860.53,664.5
2018,4,3,12,15,912.0,122.5,3.2,15.7,900.5,833.47,646.13
2018,4,3,12,30,909.0,124.0,3.3,15.7,899.0,803.77,625.82
2018,4,3,12,45,898.0,128.0,3.35,15.75,887.0,768.08,600.71
2018,4,3,13,0,887.0,132.0,3.4,15.8,875.0,730.52,572.66
2018,4,3,13,15,880.0,132.0,3.65,15.75,857.0,690.41,542.91
2018,4,3,13,30,873.0,132.0,3.9,15.7,839.0,648.67,511.04
2018,4,3,13,45,792.0,162.5,4.1,15.65,789.5,588.97,463.9
2018,4,3,14,0,711.0,193.0,4.3,15.6,740.0,531.79,418.22
2018,4,3,14,15,704.0,185.5,4.45,15.55,708.5,485.09,380.08
2018,4,3,14,30,697.0,178.0,4.6,15.5,677.0,438.1,340.56
2018,4,3,14,45,689.5,168.5,4.8,15.4,640.5,389.14,298.6
2018,4,3,15,0,682.0,159.0,5.0,15.3,604.0,340.3,255.74
2018,4,3,15,15,700.0,142.5,5.0,15.3,572.5,292.84,212.4
2018,4,3,15,30,718.0,126.0,5.0,15.3,541.0,243.25,167.16
2018,4,3,15,45,705.0,117.0,5.2,15.05,495.5,192.61,123.84
2018,4,3,16,0,692.0,108.0,5.4,14.8,450.0,143.27,85.48
2018,4,3,16,15,660.0,100.0,5.35,14.65,398.0,95.25,56.67
2018,4,3,16,30,628.0,92.0,5.3,14.5,346.0,59.62,47.49
2018,4,3,16,45,583.5,87.5,5.25,14.3,297.5,59.18,47.27
2018,4,3,17,0,539.0,83.0,5.2,14.1,249.0,58.81,47.02
2018,4,3,17,15,474.5,72.5,5.2,13.9,198.0,53.17,41.94
2018,4,3,17,30,410.0,62.0,5.2,13.7,147.0,47.21,36.38
2018,4,3,17,45,321.5,50.5,5.2,13.55,105.0,38.56,28.19
2018,4,3,18,0,233.0,39.0,5.2,13.4,63.0,30.5,19.78
2018,4,3,18,15,134.5,24.0,5.1,13.3,36.0,19.16,0.0
2018,4,3,18,30,36.0,9.0,5.0,13.2,9.0,8.58,0.0
2018,4,3,18,45,18.0,4.5,4.9,13.1,4.5,0.0,0.0
2018,4,3,19,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2018,4,3,19,15,0.0,0.0,4.85,12.95,0.0,0.0,0.0
2018,4,3,19,30,0.0,0.0,4.9,12.9,0.0,0.0,0.0
2018,4,3,19,45,0.0,0.0,4.9,12.85,0.0,0.0,0.0
2018,4,3,20,0,0.0,0.0,4.9,12.8,0.0,0.0,0.0
2018,4,3,20,15,0.0,0.0,4.9,12.8,0.0,0.0,0.0
2018,4,3,20,30,0.0,0.0,4.9,12.8,0.0,0.0,0.0
2018,4,3,20,45,0.0,0.0,4.9,12.75,0.0,0.0,0.0
2018,4,3,21,0,0.0,0.0,4.9,12.7,0.0,0.0,0.0
2018,4,3,21,15,0.0,0.0,4.85,12.7,0.0,0.0,0.0
2018,4,3,21,30,0.0,0.0,4.8,12.7,0.0,0.0,0.0
2018,4,3,21,45,0.0,0.0,4.75,12.7,0.0,0.0,0.0
2018,4,3,22,0,0.0,0.0,4.7,12.7,0.0,0.0,0.0
2018,4,3,22,15,0.0,0.0,4.65,12.7,0.0,0.0,0.0
2018,4,3,22,30,0.0,0.0,4.6,12.7,0.0,0.0,0.0
2018,4,3,22,45,0.0,0.0,4.55,12.75,0.0,0.0,0.0
2018,4,3,23,0,0.0,0.0,4.5,12.8,0.0,0.0,0.0
2018,4,3,23,15,0.0,0.0,4.25,12.8,0.0,0.0,0.0
2018,4,3,23,30,0.0,0.0,4.0,12.8,0.0,0.0,0.0
2018,4,3,23,45,0.0,0.0,3.75,12.85,0.0,0.0,0.0
2018,4,4,0,0,0.0,0.0,3.5,12.9,0.0,0.0,0.0
2018,4,4,0,15,0.0,0.0,3.35,12.9,0.0,0.0,0.0
2018,4,4,0,30,0.0,0.0,3.2,12.9,0.0,0.0,0.0
2018,4,4,0,45,0.0,0.0,3.05,12.9,0.0,0.0,0.0
2018,4,4,1,0,0.0,0.0,2.9,12.9,0.0,0.0,0.0
2018,4,4,1,15,0.0,0.0,3.05,12.85,0.0,0.0,0.0
2018,4,4,1,30,0.0,0.0,3.2,12.8,0.0,0.0,0.0
2018,4,4,1,45,0.0,0.0,3.35,12.8,0.0,0.0,0.0
2018,4,4,2,0,0.0,0.0,3.5,12.8,0.0,0.0,0.0
2018,4,4,2,15,0.0,0.0,3.65,12.75,0.0,0.0,0.0
2018,4,4,2,30,0.0,0.0,3.8,12.7,0.0,0.0,0.0
2018,4,4,2,45,0.0,0.0,3.95,12.65,0.0,0.0,0.0
2018,4,4,3,0,0.0,0.0,4.1,12.6,0.0,0.0,0.0
2018,4,4,3,15,0.0,0.0,4.1,12.55,0.0,0.0,0.0
2018,4,4,3,30,0.0,0.0,4.1,12.5,0.0,0.0,0.0
2018,4,4,3,45,0.0,0.0,4.15,12.5,0.0,0.0,0.0
2018,4,4,4,0,0.0,0.0,4.2,12.5,0.0,0.0,0.0
2018,4,4,4,15,0.0,0.0,4.05,12.45,0.0,0.0,0.0
2018,4,4,4,30,0.0,0.0,3.9,12.4,0.0,0.0,0.0
2018,4,4,4,45,0.0,0.0,3.75,12.35,0.0,0.0,0.0
2018,4,4,5,0,0.0,0.0,3.6,12.3,0.0,0.0,0.0
2018,4,4,5,15,0.0,0.0,3.5,12.4,0.0,0.0,0.0
2018,4,4,5,30,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2018,4,4,5,45,10.5,5.5,3.35,12.55,6.0,0.0,0.0
2018,4,4,6,0,21.0,11.0,3.3,12.6,12.0,19.73,0.0
2018,4,4,6,15,15.5,17.0,3.4,12.75,18.0,23.94,8.3
2018,4,4,6,30,10.0,23.0,3.5,12.9,24.0,26.95,16.69
2018,4,4,6,45,5.0,31.5,3.6,13.05,32.0,32.12,21.68
2018,4,4,7,0,0.0,40.0,3.7,13.2,40.0,37.15,26.19
2018,4,4,7,15,4.5,70.0,3.65,13.3,71.5,70.03,54.56
2018,4,4,7,30,9.0,100.0,3.6,13.4,103.0,104.85,84.26
2018,4,4,7,45,57.5,134.0,3.55,13.55,158.0,185.76,153.42
2018,4,4,8,0,106.0,168.0,3.5,13.7,213.0,274.01,226.81
2018,4,4,8,15,113.5,184.5,3.35,13.85,238.0,298.76,246.03
2018,4,4,8,30,121.0,201.0,3.2,14.0,263.0,323.53,265.1
2018,4,4,8,45,103.5,228.0,3.1,14.15,284.5,326.85,266.0
2018,4,4,9,0,86.0,255.0,3.0,14.3,306.0,341.19,275.55
2018,4,4,9,15,141.0,279.5,2.85,14.4,370.5,427.42,343.38
2018,4,4,9,30,196.0,304.0,2.7,14.5,435.0,501.3,399.73
2018,4,4,9,45,178.5,310.0,2.6,14.6,434.0,489.84,388.84
2018,4,4,10,0,161.0,316.0,2.5,14.7,433.0,477.63,377.95
2018,4,4,10,15,130.5,332.5,2.35,14.75,430.0,464.3,365.67
2018,4,4,10,30,100.0,349.0,2.2,14.8,427.0,439.38,344.85
2018,4,4,10,45,116.0,364.0,2.05,14.85,457.0,475.28,371.31
2018,4,4,11,0,132.0,379.0,1.9,14.9,487.0,499.35,388.33
2018,4,4,11,15,126.5,395.0,1.85,14.95,500.0,504.47,390.95
2018,4,4,11,30,121.0,411.0,1.8,15.0,513.0,508.77,393.14
2018,4,4,11,45,187.0,405.5,1.7,15.05,565.0,550.98,425.12
2018,4,4,12,0,253.0,400.0,1.6,15.1,617.0,594.2,456.78
2018,4,4,12,15,365.0,368.0,1.75,15.2,680.5,639.14,491.88
2018,4,4,12,30,477.0,336.0,1.9,15.3,744.0,679.83,523.24
2018,4,4,12,45,487.0,328.5,2.05,15.4,741.5,658.74,508.21
2018,4,4,13,0,497.0,321.0,2.2,15.5,739.0,635.85,492.03
2018,4,4,13,15,436.5,332.5,2.5,15.5,694.5,582.06,452.53
2018,4,4,13,30,376.0,344.0,2.8,15.5,650.0,533.6,416.26
2018,4,4,13,45,254.5,355.5,3.1,15.55,560.0,453.58,354.94
2018,4,4,14,0,133.0,367.0,3.4,15.6,470.0,387.37,303.63
2018,4,4,14,15,227.5,329.5,3.5,15.5,497.0,390.85,306.65
2018,4,4,14,30,322.0,292.0,3.6,15.4,524.0,379.99,297.03
2018,4,4,14,45,378.0,268.0,3.75,15.3,526.0,361.42,280.3
2018,4,4,15,0,434.0,244.0,3.9,15.2,528.0,331.39,253.39
2018,4,4,15,15,316.0,248.5,3.9,15.2,448.0,282.05,214.98
2018,4,4,15,30,198.0,253.0,3.9,15.2,368.0,245.67,188.69
2018,4,4,15,45,114.5,219.5,3.7,15.0,284.5,193.41,149.8
2018,4,4,16,0,31.0,186.0,3.5,14.8,201.0,157.85,125.03
2018,4,4,16,15,28.0,163.0,3.4,14.65,175.5,136.22,108.17
2018,4,4,16,30,25.0,140.0,3.3,14.5,150.0,115.89,96.92
2018,4,4,16,45,36.0,121.0,3.15,14.35,133.5,101.46,84.57
2018,4,4,17,0,47.0,102.0,3.0,14.2,117.0,86.68,71.68
2018,4,4,17,15,37.0,79.0,2.95,14.05,89.5,68.62,55.63
2018,4,4,17,30,27.0,56.0,2.9,13.9,62.0,49.98,38.83
2018,4,4,17,45,19.0,41.5,2.8,13.75,45.0,37.49,27.29
2018,4,4,18,0,11.0,27.0,2.7,13.6,28.0,24.8,15.18
2018,4,4,18,15,5.5,15.5,2.75,13.6,16.0,14.42,0.0
2018,4,4,18,30,0.0,4.0,2.8,13.6,4.0,3.81,0.0
2018,4,4,18,45,0.0,2.0,2.9,13.6,2.0,0.0,0.0
2018,4,4,19,0,0.0,0.0,3.0,13.6,0.0,0.0,0.0
2018,4,4,19,15,0.0,0.0,3.05,13.6,0.0,0.0,0.0
2018,4,4,19,30,0.0,0.0,3.1,13.6,0.0,0.0,0.0
2018,4,4,19,45,0.0,0.0,3.15,13.6,0.0,0.0,0.0
2018,4,4,20,0,0.0,0.0,3.2,13.6,0.0,0.0,0.0
2018,4,4,20,15,0.0,0.0,3.2,13.55,0.0,0.0,0.0
2018,4,4,20,30,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2018,4,4,20,45,0.0,0.0,3.15,13.45,0.0,0.0,0.0
2018,4,4,21,0,0.0,0.0,3.1,13.4,0.0,0.0,0.0
2018,4,4,21,15,0.0,0.0,2.85,13.4,0.0,0.0,0.0
2018,4,4,21,30,0.0,0.0,2.6,13.4,0.0,0.0,0.0
2018,4,4,21,45,0.0,0.0,2.3,13.4,0.0,0.0,0.0
2018,4,4,22,0,0.0,0.0,2.0,13.4,0.0,0.0,0.0
2018,4,4,22,15,0.0,0.0,1.7,13.45,0.0,0.0,0.0
2018,4,4,22,30,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2018,4,4,22,45,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,4,4,23,0,0.0,0.0,0.8,13.7,0.0,0.0,0.0
2018,4,4,23,15,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,4,4,23,30,0.0,0.0,1.0,13.7,0.0,0.0,0.0
2018,4,4,23,45,0.0,0.0,1.15,13.7,0.0,0.0,0.0
2018,4,5,0,0,0.0,0.0,1.3,13.7,0.0,0.0,0.0
2018,4,5,0,15,0.0,0.0,1.4,13.6,0.0,0.0,0.0
2018,4,5,0,30,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2018,4,5,0,45,0.0,0.0,1.65,13.45,0.0,0.0,0.0
2018,4,5,1,0,0.0,0.0,1.8,13.4,0.0,0.0,0.0
2018,4,5,1,15,0.0,0.0,1.75,13.4,0.0,0.0,0.0
2018,4,5,1,30,0.0,0.0,1.7,13.4,0.0,0.0,0.0
2018,4,5,1,45,0.0,0.0,1.7,13.35,0.0,0.0,0.0
2018,4,5,2,0,0.0,0.0,1.7,13.3,0.0,0.0,0.0
2018,4,5,2,15,0.0,0.0,1.7,13.3,0.0,0.0,0.0
2018,4,5,2,30,0.0,0.0,1.7,13.3,0.0,0.0,0.0
2018,4,5,2,45,0.0,0.0,1.65,13.25,0.0,0.0,0.0
2018,4,5,3,0,0.0,0.0,1.6,13.2,0.0,0.0,0.0
2018,4,5,3,15,0.0,0.0,1.6,13.2,0.0,0.0,0.0
2018,4,5,3,30,0.0,0.0,1.6,13.2,0.0,0.0,0.0
2018,4,5,3,45,0.0,0.0,1.6,13.2,0.0,0.0,0.0
2018,4,5,4,0,0.0,0.0,1.6,13.2,0.0,0.0,0.0
2018,4,5,4,15,0.0,0.0,1.6,13.15,0.0,0.0,0.0
2018,4,5,4,30,0.0,0.0,1.6,13.1,0.0,0.0,0.0
2018,4,5,4,45,0.0,0.0,1.65,13.1,0.0,0.0,0.0
2018,4,5,5,0,0.0,0.0,1.7,13.1,0.0,0.0,0.0
2018,4,5,5,15,0.0,0.0,1.7,13.2,0.0,0.0,0.0
2018,4,5,5,30,0.0,0.0,1.7,13.3,0.0,0.0,0.0
2018,4,5,5,45,2.5,2.5,1.65,13.35,2.5,0.0,0.0
2018,4,5,6,0,5.0,5.0,1.6,13.4,5.0,6.99,0.0
2018,4,5,6,15,2.5,11.0,1.6,13.55,11.0,11.41,1.75
2018,4,5,6,30,0.0,17.0,1.6,13.7,17.0,15.75,7.39
2018,4,5,6,45,0.0,24.0,1.55,13.85,24.0,22.25,13.24
2018,4,5,7,0,0.0,31.0,1.5,14.0,31.0,28.76,19.0
2018,4,5,7,15,0.0,31.5,1.35,14.0,31.5,29.23,19.51
2018,4,5,7,30,0.0,32.0,1.2,14.0,32.0,29.7,19.92
2018,4,5,7,45,0.0,62.0,1.0,14.05,62.0,57.66,43.74
2018,4,5,8,0,0.0,92.0,0.8,14.1,92.0,86.77,68.09
2018,4,5,8,15,10.0,135.0,0.85,14.25,140.0,138.55,111.06
2018,4,5,8,30,20.0,178.0,0.9,14.4,188.0,191.3,153.7
2018,4,5,8,45,34.0,210.5,0.9,14.55,230.0,248.08,198.64
2018,4,5,9,0,48.0,243.0,0.9,14.7,272.0,294.64,234.5
2018,4,5,9,15,44.0,251.5,0.9,14.95,279.5,298.1,235.88
2018,4,5,9,30,40.0,260.0,0.9,15.2,287.0,301.5,237.51
2018,4,5,9,45,41.5,270.5,0.85,15.4,300.0,311.88,244.63
2018,4,5,10,0,43.0,281.0,0.8,15.6,313.0,322.1,251.54
2018,4,5,10,15,43.0,288.5,0.8,15.65,321.5,327.59,255.12
2018,4,5,10,30,43.0,296.0,0.8,15.7,330.0,332.9,258.63
2018,4,5,10,45,94.0,332.5,0.85,15.8,409.0,413.32,319.99
2018,4,5,11,0,145.0,369.0,0.9,15.9,488.0,500.9,384.25
2018,4,5,11,15,148.0,390.0,1.15,15.85,513.5,518.42,397.15
2018,4,5,11,30,151.0,411.0,1.4,15.8,539.0,534.63,409.68
2018,4,5,11,45,121.0,411.5,1.7,15.8,514.5,502.11,386.15
2018,4,5,12,0,91.0,412.0,2.0,15.8,490.0,465.97,359.75
2018,4,5,12,15,90.5,411.0,2.1,15.75,488.5,458.45,354.58
2018,4,5,12,30,90.0,410.0,2.2,15.7,487.0,450.69,349.06
2018,4,5,12,45,88.5,405.5,2.3,15.65,480.5,438.79,340.42
2018,4,5,13,0,87.0,401.0,2.4,15.6,474.0,426.81,331.72
2018,4,5,13,15,78.5,385.5,2.25,15.6,450.5,400.61,311.61
2018,4,5,13,30,70.0,370.0,2.1,15.6,427.0,375.25,292.18
2018,4,5,13,45,72.0,359.0,1.95,15.55,416.0,360.5,280.95
2018,4,5,14,0,74.0,348.0,1.8,15.5,405.0,345.57,269.47
2018,4,5,14,15,81.0,336.5,1.75,15.5,397.0,332.39,259.39
2018,4,5,14,30,88.0,325.0,1.7,15.5,389.0,318.47,248.57
2018,4,5,14,45,87.0,309.0,1.6,15.5,369.5,297.27,231.97
2018,4,5,15,0,86.0,293.0,1.5,15.5,350.0,276.2,215.39
2018,4,5,15,15,70.5,267.5,1.5,15.5,312.0,244.33,190.8
2018,4,5,15,30,55.0,242.0,1.5,15.5,274.0,214.46,167.84
2018,4,5,15,45,66.5,226.5,1.45,15.45,262.0,198.03,154.53
2018,4,5,16,0,78.0,211.0,1.4,15.4,250.0,180.24,140.32
2018,4,5,16,15,62.5,186.0,1.35,15.35,215.0,153.57,120.6
2018,4,5,16,30,47.0,161.0,1.3,15.3,180.0,129.72,108.27
2018,4,5,16,45,30.0,129.0,1.25,15.25,140.5,106.95,88.86
2018,4,5,17,0,13.0,97.0,1.2,15.2,101.0,86.28,70.95
2018,4,5,17,15,6.5,74.0,1.1,15.15,76.0,66.85,53.82
2018,4,5,17,30,0.0,51.0,1.0,15.1,51.0,47.03,36.08
2018,4,5,17,45,0.0,37.5,0.9,15.05,37.5,34.84,24.91
2018,4,5,18,0,0.0,24.0,0.8,15.0,24.0,22.28,13.12
2018,4,5,18,15,0.0,14.0,0.75,14.95,14.0,12.99,0.0
2018,4,5,18,30,0.0,4.0,0.7,14.9,4.0,3.81,0.0
2018,4,5,18,45,0.0,2.0,0.65,14.9,2.0,0.0,0.0
2018,4,5,19,0,0.0,0.0,0.6,14.9,0.0,0.0,0.0
2018,4,5,19,15,0.0,0.0,0.65,14.9,0.0,0.0,0.0
2018,4,5,19,30,0.0,0.0,0.7,14.9,0.0,0.0,0.0
2018,4,5,19,45,0.0,0.0,0.7,14.9,0.0,0.0,0.0
2018,4,5,20,0,0.0,0.0,0.7,14.9,0.0,0.0,0.0
2018,4,5,20,15,0.0,0.0,0.9,14.9,0.0,0.0,0.0
2018,4,5,20,30,0.0,0.0,1.1,14.9,0.0,0.0,0.0
2018,4,5,20,45,0.0,0.0,1.25,14.9,0.0,0.0,0.0
2018,4,5,21,0,0.0,0.0,1.4,14.9,0.0,0.0,0.0
2018,4,5,21,15,0.0,0.0,1.7,14.8,0.0,0.0,0.0
2018,4,5,21,30,0.0,0.0,2.0,14.7,0.0,0.0,0.0
2018,4,5,21,45,0.0,0.0,2.3,14.65,0.0,0.0,0.0
2018,4,5,22,0,0.0,0.0,2.6,14.6,0.0,0.0,0.0
2018,4,5,22,15,0.0,0.0,2.8,14.55,0.0,0.0,0.0
2018,4,5,22,30,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2018,4,5,22,45,0.0,0.0,3.15,14.45,0.0,0.0,0.0
2018,4,5,23,0,0.0,0.0,3.3,14.4,0.0,0.0,0.0
2018,4,5,23,15,0.0,0.0,3.5,14.35,0.0,0.0,0.0
2018,4,5,23,30,0.0,0.0,3.7,14.3,0.0,0.0,0.0
2018,4,5,23,45,0.0,0.0,3.9,14.3,0.0,0.0,0.0
2018,4,6,0,0,0.0,0.0,4.1,14.3,0.0,0.0,0.0
2018,4,6,0,15,0.0,0.0,4.2,14.3,0.0,0.0,0.0
2018,4,6,0,30,0.0,0.0,4.3,14.3,0.0,0.0,0.0
2018,4,6,0,45,0.0,0.0,4.45,14.35,0.0,0.0,0.0
2018,4,6,1,0,0.0,0.0,4.6,14.4,0.0,0.0,0.0
2018,4,6,1,15,0.0,0.0,4.65,14.4,0.0,0.0,0.0
2018,4,6,1,30,0.0,0.0,4.7,14.4,0.0,0.0,0.0
2018,4,6,1,45,0.0,0.0,4.75,14.45,0.0,0.0,0.0
2018,4,6,2,0,0.0,0.0,4.8,14.5,0.0,0.0,0.0
2018,4,6,2,15,0.0,0.0,4.85,14.5,0.0,0.0,0.0
2018,4,6,2,30,0.0,0.0,4.9,14.5,0.0,0.0,0.0
2018,4,6,2,45,0.0,0.0,4.9,14.55,0.0,0.0,0.0
2018,4,6,3,0,0.0,0.0,4.9,14.6,0.0,0.0,0.0
2018,4,6,3,15,0.0,0.0,4.9,14.6,0.0,0.0,0.0
2018,4,6,3,30,0.0,0.0,4.9,14.6,0.0,0.0,0.0
2018,4,6,3,45,0.0,0.0,4.9,14.65,0.0,0.0,0.0
2018,4,6,4,0,0.0,0.0,4.9,14.7,0.0,0.0,0.0
2018,4,6,4,15,0.0,0.0,4.9,14.7,0.0,0.0,0.0
2018,4,6,4,30,0.0,0.0,4.9,14.7,0.0,0.0,0.0
2018,4,6,4,45,0.0,0.0,4.85,14.7,0.0,0.0,0.0
2018,4,6,5,0,0.0,0.0,4.8,14.7,0.0,0.0,0.0
2018,4,6,5,15,0.0,0.0,4.85,14.75,0.0,0.0,0.0
2018,4,6,5,30,0.0,0.0,4.9,14.8,0.0,0.0,0.0
2018,4,6,5,45,0.0,1.5,4.95,14.85,1.5,0.0,0.0
2018,4,6,6,0,0.0,3.0,5.0,14.9,3.0,2.86,0.0
2018,4,6,6,15,0.0,5.0,5.15,14.95,5.0,4.62,0.0
2018,4,6,6,30,0.0,7.0,5.3,15.0,7.0,6.48,0.0
2018,4,6,6,45,0.0,9.5,5.45,15.0,9.5,8.79,1.77
2018,4,6,7,0,0.0,12.0,5.6,15.0,12.0,11.11,3.83
2018,4,6,7,15,0.0,26.0,5.75,15.05,26.0,24.11,14.99
2018,4,6,7,30,0.0,40.0,5.9,15.1,40.0,37.14,26.11
2018,4,6,7,45,0.0,69.5,6.05,15.15,69.5,64.66,49.41
2018,4,6,8,0,0.0,99.0,6.2,15.2,99.0,93.9,73.88
2018,4,6,8,15,0.0,90.5,6.25,15.3,90.5,84.72,65.89
2018,4,6,8,30,0.0,82.0,6.3,15.4,82.0,76.37,58.67
2018,4,6,8,45,0.0,78.5,6.35,15.5,78.5,73.11,55.74
2018,4,6,9,0,0.0,75.0,6.4,15.6,75.0,69.86,52.83
2018,4,6,9,15,0.0,87.5,6.5,15.75,87.5,81.57,62.36
2018,4,6,9,30,0.0,100.0,6.6,15.9,100.0,93.43,71.93
2018,4,6,9,45,1.0,119.0,6.7,16.05,119.5,112.57,87.48
2018,4,6,10,0,2.0,138.0,6.8,16.2,139.0,131.73,102.92
2018,4,6,10,15,2.5,150.5,6.8,16.2,152.0,144.1,112.81
2018,4,6,10,30,3.0,163.0,6.8,16.2,165.0,156.41,122.61
2018,4,6,10,45,3.0,152.5,6.8,16.25,154.5,146.13,114.11
2018,4,6,11,0,3.0,142.0,6.8,16.3,144.0,135.96,105.75
2018,4,6,11,15,4.0,149.5,6.65,16.25,152.5,143.79,112.05
2018,4,6,11,30,5.0,157.0,6.5,16.2,161.0,151.53,118.27
2018,4,6,11,45,6.5,179.0,6.4,16.15,184.5,173.25,135.74
2018,4,6,12,0,8.0,201.0,6.3,16.1,208.0,194.72,152.94
2018,4,6,12,15,7.0,189.5,6.1,16.1,195.5,182.6,143.13
2018,4,6,12,30,6.0,178.0,5.9,16.1,183.0,170.62,133.47
2018,4,6,12,45,7.0,192.5,5.75,16.1,198.5,184.28,144.47
2018,4,6,13,0,8.0,207.0,5.6,16.1,214.0,197.68,155.21
2018,4,6,13,15,7.0,201.5,5.5,16.1,207.5,191.24,150.09
2018,4,6,13,30,6.0,196.0,5.4,16.1,201.0,184.91,145.09
2018,4,6,13,45,5.0,188.0,5.3,16.05,192.0,176.41,138.41
2018,4,6,14,0,4.0,180.0,5.2,16.0,183.0,168.04,131.85
2018,4,6,14,15,2.5,164.0,5.2,16.0,166.0,152.41,119.41
2018,4,6,14,30,1.0,148.0,5.2,16.0,149.0,137.0,107.13
2018,4,6,14,45,1.5,154.5,5.15,16.0,155.5,142.57,111.88
2018,4,6,15,0,2.0,161.0,5.1,16.0,162.0,147.86,116.42
2018,4,6,15,15,1.5,142.0,5.1,16.0,143.0,130.53,102.55
2018,4,6,15,30,1.0,123.0,5.1,16.0,124.0,113.34,88.71
2018,4,6,15,45,19.0,129.5,4.95,15.95,139.5,117.41,91.59
2018,4,6,16,0,37.0,136.0,4.8,15.9,155.0,122.1,95.01
2018,4,6,16,15,33.0,120.0,4.7,15.85,135.5,105.83,82.38
2018,4,6,16,30,29.0,104.0,4.6,15.8,116.0,90.37,74.23
2018,4,6,16,45,14.5,63.5,4.5,15.75,69.5,57.84,45.78
2018,4,6,17,0,0.0,23.0,4.4,15.7,23.0,21.33,13.4
2018,4,6,17,15,1.0,20.0,4.3,15.65,20.0,18.54,10.9
2018,4,6,17,30,2.0,17.0,4.2,15.6,17.0,15.75,8.34
2018,4,6,17,45,2.0,20.0,4.1,15.6,20.0,18.54,10.59
2018,4,6,18,0,2.0,23.0,4.0,15.6,23.0,21.35,12.34
2018,4,6,18,15,1.0,13.5,3.9,15.6,13.5,12.52,0.0
2018,4,6,18,30,0.0,4.0,3.8,15.6,4.0,3.81,0.0
2018,4,6,18,45,0.0,2.0,3.7,15.6,2.0,0.0,0.0
2018,4,6,19,0,0.0,0.0,3.6,15.6,0.0,0.0,0.0
2018,4,6,19,15,0.0,0.0,3.55,15.6,0.0,0.0,0.0
2018,4,6,19,30,0.0,0.0,3.5,15.6,0.0,0.0,0.0
2018,4,6,19,45,0.0,0.0,3.4,15.6,0.0,0.0,0.0
2018,4,6,20,0,0.0,0.0,3.3,15.6,0.0,0.0,0.0
2018,4,6,20,15,0.0,0.0,3.3,15.6,0.0,0.0,0.0
2018,4,6,20,30,0.0,0.0,3.3,15.6,0.0,0.0,0.0
2018,4,6,20,45,0.0,0.0,3.3,15.6,0.0,0.0,0.0
2018,4,6,21,0,0.0,0.0,3.3,15.6,0.0,0.0,0.0
2018,4,6,21,15,0.0,0.0,3.3,15.6,0.0,0.0,0.0
2018,4,6,21,30,0.0,0.0,3.3,15.6,0.0,0.0,0.0
2018,4,6,21,45,0.0,0.0,3.3,15.6,0.0,0.0,0.0
2018,4,6,22,0,0.0,0.0,3.3,15.6,0.0,0.0,0.0
2018,4,6,22,15,0.0,0.0,3.25,15.6,0.0,0.0,0.0
2018,4,6,22,30,0.0,0.0,3.2,15.6,0.0,0.0,0.0
2018,4,6,22,45,0.0,0.0,3.15,15.6,0.0,0.0,0.0
2018,4,6,23,0,0.0,0.0,3.1,15.6,0.0,0.0,0.0
2018,4,6,23,15,0.0,0.0,3.1,15.6,0.0,0.0,0.0
2018,4,6,23,30,0.0,0.0,3.1,15.6,0.0,0.0,0.0
2018,4,6,23,45,0.0,0.0,3.05,15.6,0.0,0.0,0.0
2018,4,7,0,0,0.0,0.0,3.0,15.6,0.0,0.0,0.0
2018,4,7,0,15,0.0,0.0,3.0,15.6,0.0,0.0,0.0
2018,4,7,0,30,0.0,0.0,3.0,15.6,0.0,0.0,0.0
2018,4,7,0,45,0.0,0.0,3.05,15.55,0.0,0.0,0.0
2018,4,7,1,0,0.0,0.0,3.1,15.5,0.0,0.0,0.0
2018,4,7,1,15,0.0,0.0,3.2,15.5,0.0,0.0,0.0
2018,4,7,1,30,0.0,0.0,3.3,15.5,0.0,0.0,0.0
2018,4,7,1,45,0.0,0.0,3.35,15.45,0.0,0.0,0.0
2018,4,7,2,0,0.0,0.0,3.4,15.4,0.0,0.0,0.0
2018,4,7,2,15,0.0,0.0,3.5,15.35,0.0,0.0,0.0
2018,4,7,2,30,0.0,0.0,3.6,15.3,0.0,0.0,0.0
2018,4,7,2,45,0.0,0.0,3.7,15.3,0.0,0.0,0.0
2018,4,7,3,0,0.0,0.0,3.8,15.3,0.0,0.0,0.0
2018,4,7,3,15,0.0,0.0,3.95,15.3,0.0,0.0,0.0
2018,4,7,3,30,0.0,0.0,4.1,15.3,0.0,0.0,0.0
2018,4,7,3,45,0.0,0.0,4.2,15.25,0.0,0.0,0.0
2018,4,7,4,0,0.0,0.0,4.3,15.2,0.0,0.0,0.0
2018,4,7,4,15,0.0,0.0,4.25,15.2,0.0,0.0,0.0
2018,4,7,4,30,0.0,0.0,4.2,15.2,0.0,0.0,0.0
2018,4,7,4,45,0.0,0.0,4.1,15.15,0.0,0.0,0.0
2018,4,7,5,0,0.0,0.0,4.0,15.1,0.0,0.0,0.0
2018,4,7,5,15,0.0,0.0,3.85,15.1,0.0,0.0,0.0
2018,4,7,5,30,0.0,0.0,3.7,15.1,0.0,0.0,0.0
2018,4,7,5,45,0.0,1.5,3.55,15.05,1.5,0.0,0.0
2018,4,7,6,0,0.0,3.0,3.4,15.0,3.0,2.86,0.0
2018,4,7,6,15,42.0,17.0,3.35,15.05,23.0,50.27,31.05
2018,4,7,6,30,84.0,31.0,3.3,15.1,43.0,92.61,71.75
2018,4,7,6,45,84.0,33.0,3.3,15.1,49.0,95.19,76.0
2018,4,7,7,0,84.0,35.0,3.3,15.1,55.0,99.08,80.43
2018,4,7,7,15,82.5,57.5,3.35,15.2,81.5,119.93,98.44
2018,4,7,7,30,81.0,80.0,3.4,15.3,108.0,147.33,121.44
2018,4,7,7,45,220.0,119.0,3.5,15.35,211.0,310.11,258.79
2018,4,7,8,0,359.0,158.0,3.6,15.4,314.0,469.55,387.8
2018,4,7,8,15,393.0,172.0,3.65,15.5,362.0,534.25,436.9
2018,4,7,8,30,427.0,186.0,3.7,15.6,410.0,585.92,475.66
2018,4,7,8,45,454.5,197.0,3.75,15.65,455.0,628.58,507.03
2018,4,7,9,0,482.0,208.0,3.8,15.7,500.0,670.55,537.5
2018,4,7,9,15,545.0,203.0,3.75,15.75,555.0,724.94,577.53
2018,4,7,9,30,608.0,198.0,3.7,15.8,610.0,784.25,620.22
2018,4,7,9,45,682.0,181.5,3.65,15.85,667.5,835.63,655.95
2018,4,7,10,0,756.0,165.0,3.6,15.9,725.0,884.82,689.05
2018,4,7,10,15,740.0,180.0,3.65,15.9,746.5,884.13,687.32
2018,4,7,10,30,724.0,195.0,3.7,15.9,768.0,880.11,683.78
2018,4,7,10,45,736.0,198.0,3.8,15.95,794.5,885.74,687.39
2018,4,7,11,0,748.0,201.0,3.9,16.0,821.0,888.32,688.89
2018,4,7,11,15,739.0,208.0,4.05,16.0,830.0,873.39,678.49
2018,4,7,11,30,730.0,215.0,4.2,16.0,839.0,855.82,666.38
2018,4,7,11,45,725.0,220.0,4.35,16.0,844.0,837.22,653.41
2018,4,7,12,0,720.0,225.0,4.5,16.0,849.0,816.22,638.54
2018,4,7,12,15,792.5,189.0,4.55,15.95,875.5,813.74,638.27
2018,4,7,12,30,865.0,153.0,4.6,15.9,902.0,808.21,634.78
2018,4,7,12,45,858.5,155.0,4.7,15.9,892.0,774.02,610.26
2018,4,7,13,0,852.0,157.0,4.8,15.9,882.0,737.87,583.0
2018,4,7,13,15,849.5,154.5,4.9,15.85,865.0,698.54,553.05
2018,4,7,13,30,847.0,152.0,5.0,15.8,848.0,657.44,521.06
2018,4,7,13,45,844.5,147.0,5.05,15.75,824.0,612.52,485.26
2018,4,7,14,0,842.0,142.0,5.1,15.7,800.0,566.2,447.47
2018,4,7,14,15,832.0,141.0,5.15,15.65,769.0,518.52,407.56
2018,4,7,14,30,822.0,140.0,5.2,15.6,738.0,470.44,366.31
2018,4,7,14,45,807.0,138.0,5.2,15.5,699.5,419.45,321.85
2018,4,7,15,0,792.0,136.0,5.2,15.4,661.0,369.06,277.0
2018,4,7,15,15,773.0,132.5,5.2,15.4,617.0,311.66,226.13
2018,4,7,15,30,754.0,129.0,5.2,15.4,573.0,260.65,180.56
2018,4,7,15,45,730.5,124.5,5.15,15.25,525.0,209.79,136.89
2018,4,7,16,0,707.0,120.0,5.1,15.1,477.0,161.32,98.83
2018,4,7,16,15,672.5,114.5,5.1,15.05,425.5,114.05,69.18
2018,4,7,16,30,638.0,109.0,5.1,15.0,374.0,72.05,58.32
2018,4,7,16,45,588.0,103.0,5.1,14.9,321.0,71.05,57.64
2018,4,7,17,0,538.0,97.0,5.1,14.8,268.0,70.07,56.88
2018,4,7,17,15,467.0,87.0,5.05,14.65,216.0,63.41,50.94
2018,4,7,17,30,396.0,77.0,5.0,14.5,164.0,57.54,45.48
2018,4,7,17,45,294.5,63.5,4.95,14.35,118.0,48.56,37.0
2018,4,7,18,0,193.0,50.0,4.9,14.2,72.0,40.01,28.31
2018,4,7,18,15,110.5,31.0,4.85,14.1,42.0,25.19,6.16
2018,4,7,18,30,28.0,12.0,4.8,14.0,12.0,11.44,0.0
2018,4,7,18,45,14.0,6.0,4.7,13.9,6.0,0.0,0.0
2018,4,7,19,0,0.0,0.0,4.6,13.8,0.0,0.0,0.0
2018,4,7,19,15,0.0,0.0,4.5,13.8,0.0,0.0,0.0
2018,4,7,19,30,0.0,0.0,4.4,13.8,0.0,0.0,0.0
2018,4,7,19,45,0.0,0.0,4.35,13.75,0.0,0.0,0.0
2018,4,7,20,0,0.0,0.0,4.3,13.7,0.0,0.0,0.0
2018,4,7,20,15,0.0,0.0,4.25,13.65,0.0,0.0,0.0
2018,4,7,20,30,0.0,0.0,4.2,13.6,0.0,0.0,0.0
2018,4,7,20,45,0.0,0.0,4.15,13.6,0.0,0.0,0.0
2018,4,7,21,0,0.0,0.0,4.1,13.6,0.0,0.0,0.0
2018,4,7,21,15,0.0,0.0,4.0,13.55,0.0,0.0,0.0
2018,4,7,21,30,0.0,0.0,3.9,13.5,0.0,0.0,0.0
2018,4,7,21,45,0.0,0.0,3.85,13.5,0.0,0.0,0.0
2018,4,7,22,0,0.0,0.0,3.8,13.5,0.0,0.0,0.0
2018,4,7,22,15,0.0,0.0,3.75,13.45,0.0,0.0,0.0
2018,4,7,22,30,0.0,0.0,3.7,13.4,0.0,0.0,0.0
2018,4,7,22,45,0.0,0.0,3.65,13.4,0.0,0.0,0.0
2018,4,7,23,0,0.0,0.0,3.6,13.4,0.0,0.0,0.0
2018,4,7,23,15,0.0,0.0,3.5,13.4,0.0,0.0,0.0
2018,4,7,23,30,0.0,0.0,3.4,13.4,0.0,0.0,0.0
2018,4,7,23,45,0.0,0.0,3.35,13.35,0.0,0.0,0.0
2018,4,8,0,0,0.0,0.0,3.3,13.3,0.0,0.0,0.0
2018,4,8,0,15,0.0,0.0,3.35,13.3,0.0,0.0,0.0
2018,4,8,0,30,0.0,0.0,3.4,13.3,0.0,0.0,0.0
2018,4,8,0,45,0.0,0.0,3.45,13.25,0.0,0.0,0.0
2018,4,8,1,0,0.0,0.0,3.5,13.2,0.0,0.0,0.0
2018,4,8,1,15,0.0,0.0,3.6,13.2,0.0,0.0,0.0
2018,4,8,1,30,0.0,0.0,3.7,13.2,0.0,0.0,0.0
2018,4,8,1,45,0.0,0.0,3.85,13.2,0.0,0.0,0.0
2018,4,8,2,0,0.0,0.0,4.0,13.2,0.0,0.0,0.0
2018,4,8,2,15,0.0,0.0,4.1,13.2,0.0,0.0,0.0
2018,4,8,2,30,0.0,0.0,4.2,13.2,0.0,0.0,0.0
2018,4,8,2,45,0.0,0.0,4.35,13.15,0.0,0.0,0.0
2018,4,8,3,0,0.0,0.0,4.5,13.1,0.0,0.0,0.0
2018,4,8,3,15,0.0,0.0,4.65,13.1,0.0,0.0,0.0
2018,4,8,3,30,0.0,0.0,4.8,13.1,0.0,0.0,0.0
2018,4,8,3,45,0.0,0.0,4.95,13.1,0.0,0.0,0.0
2018,4,8,4,0,0.0,0.0,5.1,13.1,0.0,0.0,0.0
2018,4,8,4,15,0.0,0.0,5.2,13.1,0.0,0.0,0.0
2018,4,8,4,30,0.0,0.0,5.3,13.1,0.0,0.0,0.0
2018,4,8,4,45,0.0,0.0,5.45,13.05,0.0,0.0,0.0
2018,4,8,5,0,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2018,4,8,5,15,0.0,0.0,5.65,13.1,0.0,0.0,0.0
2018,4,8,5,30,0.0,0.0,5.7,13.2,0.0,0.0,0.0
2018,4,8,5,45,41.5,10.5,5.8,13.25,12.0,0.0,0.0
2018,4,8,6,0,83.0,21.0,5.9,13.3,24.0,57.84,0.0
2018,4,8,6,15,192.5,37.0,6.0,13.4,60.0,173.09,124.92
2018,4,8,6,30,302.0,53.0,6.1,13.5,96.0,257.85,209.83
2018,4,8,6,45,394.5,63.5,6.15,13.6,144.5,335.51,280.25
2018,4,8,7,0,487.0,74.0,6.2,13.7,193.0,423.77,357.52
2018,4,8,7,15,548.0,81.0,6.2,13.8,245.5,492.26,416.24
2018,4,8,7,30,609.0,88.0,6.2,13.9,298.0,563.39,475.2
2018,4,8,7,45,652.5,92.5,6.2,13.95,350.5,620.82,521.05
2018,4,8,8,0,696.0,97.0,6.2,14.0,403.0,678.91,565.49
2018,4,8,8,15,726.0,101.5,6.2,14.1,454.5,726.43,600.58
2018,4,8,8,30,756.0,106.0,6.2,14.2,506.0,773.11,634.43
2018,4,8,8,45,779.0,109.5,6.15,14.35,554.0,807.51,658.1
2018,4,8,9,0,802.0,113.0,6.1,14.5,602.0,844.25,683.33
2018,4,8,9,15,819.5,115.5,6.1,14.6,645.5,872.83,702.56
2018,4,8,9,30,837.0,118.0,6.1,14.7,689.0,898.84,719.85
2018,4,8,9,45,852.0,119.0,6.1,14.8,727.0,918.14,732.18
2018,4,8,10,0,867.0,120.0,6.1,14.9,765.0,934.45,742.42
2018,4,8,10,15,875.0,121.5,6.15,15.0,795.0,934.75,741.33
2018,4,8,10,30,883.0,123.0,6.2,15.1,825.0,939.14,743.47
2018,4,8,10,45,887.5,125.5,6.2,15.2,848.0,938.12,741.53
2018,4,8,11,0,892.0,128.0,6.2,15.3,871.0,933.79,737.36
2018,4,8,11,15,895.5,128.5,6.2,15.35,886.0,923.29,728.99
2018,4,8,11,30,899.0,129.0,6.2,15.4,901.0,909.6,718.45
2018,4,8,11,45,899.5,130.5,6.2,15.5,908.0,891.19,704.46
2018,4,8,12,0,900.0,132.0,6.2,15.6,915.0,869.8,688.4
2018,4,8,12,15,902.0,131.0,6.2,15.6,915.0,844.39,669.71
2018,4,8,12,30,904.0,130.0,6.2,15.6,915.0,816.19,648.98
2018,4,8,12,45,904.5,129.0,6.15,15.65,907.5,784.2,625.12
2018,4,8,13,0,905.0,128.0,6.1,15.7,900.0,749.72,598.7
2018,4,8,13,15,900.5,127.0,6.15,15.7,882.5,709.61,567.1
2018,4,8,13,30,896.0,126.0,6.2,15.7,865.0,667.68,533.51
2018,4,8,13,45,888.0,125.0,6.2,15.7,839.5,622.1,496.25
2018,4,8,14,0,880.0,124.0,6.2,15.7,814.0,575.37,457.29
2018,4,8,14,15,870.0,122.5,6.25,15.65,781.5,522.74,413.06
2018,4,8,14,30,860.0,121.0,6.3,15.6,749.0,472.52,369.58
2018,4,8,14,45,845.0,119.5,6.4,15.55,710.0,420.16,323.47
2018,4,8,15,0,830.0,118.0,6.5,15.5,671.0,368.29,276.85
2018,4,8,15,15,812.5,115.0,6.5,15.5,626.5,315.21,228.72
2018,4,8,15,30,795.0,112.0,6.5,15.5,582.0,263.39,181.87
2018,4,8,15,45,767.5,109.0,6.7,15.35,532.0,211.37,136.94
2018,4,8,16,0,740.0,106.0,6.9,15.2,482.0,156.1,93.04
2018,4,8,16,15,703.5,102.0,6.95,15.05,429.5,108.0,62.56
2018,4,8,16,30,667.0,98.0,7.0,14.9,377.0,64.05,51.29
2018,4,8,16,45,617.0,93.0,7.05,14.75,323.5,62.72,50.29
2018,4,8,17,0,567.0,88.0,7.1,14.6,270.0,62.1,49.85
2018,4,8,17,15,498.0,79.5,7.05,14.45,218.0,58.4,46.53
2018,4,8,17,30,429.0,71.0,7.0,14.3,166.0,52.84,41.37
2018,4,8,17,45,328.0,59.0,7.0,14.1,120.0,44.91,33.88
2018,4,8,18,0,227.0,47.0,7.0,13.9,74.0,36.67,25.62
2018,4,8,18,15,134.5,30.0,6.9,13.8,44.0,23.88,7.21
2018,4,8,18,30,42.0,13.0,6.8,13.7,14.0,12.39,0.0
2018,4,8,18,45,21.0,6.5,6.7,13.65,7.0,0.0,0.0
2018,4,8,19,0,0.0,0.0,6.6,13.6,0.0,0.0,0.0
2018,4,8,19,15,0.0,0.0,6.45,13.55,0.0,0.0,0.0
2018,4,8,19,30,0.0,0.0,6.3,13.5,0.0,0.0,0.0
2018,4,8,19,45,0.0,0.0,6.1,13.45,0.0,0.0,0.0
2018,4,8,20,0,0.0,0.0,5.9,13.4,0.0,0.0,0.0
2018,4,8,20,15,0.0,0.0,5.75,13.4,0.0,0.0,0.0
2018,4,8,20,30,0.0,0.0,5.6,13.4,0.0,0.0,0.0
2018,4,8,20,45,0.0,0.0,5.45,13.35,0.0,0.0,0.0
2018,4,8,21,0,0.0,0.0,5.3,13.3,0.0,0.0,0.0
2018,4,8,21,15,0.0,0.0,5.2,13.3,0.0,0.0,0.0
2018,4,8,21,30,0.0,0.0,5.1,13.3,0.0,0.0,0.0
2018,4,8,21,45,0.0,0.0,5.0,13.3,0.0,0.0,0.0
2018,4,8,22,0,0.0,0.0,4.9,13.3,0.0,0.0,0.0
2018,4,8,22,15,0.0,0.0,4.85,13.25,0.0,0.0,0.0
2018,4,8,22,30,0.0,0.0,4.8,13.2,0.0,0.0,0.0
2018,4,8,22,45,0.0,0.0,4.7,13.2,0.0,0.0,0.0
2018,4,8,23,0,0.0,0.0,4.6,13.2,0.0,0.0,0.0
2018,4,8,23,15,0.0,0.0,4.55,13.2,0.0,0.0,0.0
2018,4,8,23,30,0.0,0.0,4.5,13.2,0.0,0.0,0.0
2018,4,8,23,45,0.0,0.0,4.45,13.2,0.0,0.0,0.0
2018,4,9,0,0,0.0,0.0,4.4,13.2,0.0,0.0,0.0
2018,4,9,0,15,0.0,0.0,4.3,13.2,0.0,0.0,0.0
2018,4,9,0,30,0.0,0.0,4.2,13.2,0.0,0.0,0.0
2018,4,9,0,45,0.0,0.0,4.05,13.2,0.0,0.0,0.0
2018,4,9,1,0,0.0,0.0,3.9,13.2,0.0,0.0,0.0
2018,4,9,1,15,0.0,0.0,3.8,13.2,0.0,0.0,0.0
2018,4,9,1,30,0.0,0.0,3.7,13.2,0.0,0.0,0.0
2018,4,9,1,45,0.0,0.0,3.6,13.15,0.0,0.0,0.0
2018,4,9,2,0,0.0,0.0,3.5,13.1,0.0,0.0,0.0
2018,4,9,2,15,0.0,0.0,3.45,13.1,0.0,0.0,0.0
2018,4,9,2,30,0.0,0.0,3.4,13.1,0.0,0.0,0.0
2018,4,9,2,45,0.0,0.0,3.35,13.1,0.0,0.0,0.0
2018,4,9,3,0,0.0,0.0,3.3,13.1,0.0,0.0,0.0
2018,4,9,3,15,0.0,0.0,3.2,13.1,0.0,0.0,0.0
2018,4,9,3,30,0.0,0.0,3.1,13.1,0.0,0.0,0.0
2018,4,9,3,45,0.0,0.0,3.0,13.1,0.0,0.0,0.0
2018,4,9,4,0,0.0,0.0,2.9,13.1,0.0,0.0,0.0
2018,4,9,4,15,0.0,0.0,2.75,13.1,0.0,0.0,0.0
2018,4,9,4,30,0.0,0.0,2.6,13.1,0.0,0.0,0.0
2018,4,9,4,45,0.0,0.0,2.45,13.15,0.0,0.0,0.0
2018,4,9,5,0,0.0,0.0,2.3,13.2,0.0,0.0,0.0
2018,4,9,5,15,0.0,0.0,2.25,13.3,0.0,0.0,0.0
2018,4,9,5,30,0.0,0.0,2.2,13.4,0.0,0.0,0.0
2018,4,9,5,45,0.0,4.5,2.2,13.5,4.5,4.29,0.0
2018,4,9,6,0,0.0,9.0,2.2,13.6,9.0,8.34,0.0
2018,4,9,6,15,0.0,18.0,2.2,13.8,18.0,16.69,7.25
2018,4,9,6,30,0.0,27.0,2.2,14.0,27.0,25.06,15.31
2018,4,9,6,45,0.0,40.0,2.2,14.2,40.0,37.16,25.94
2018,4,9,7,0,0.0,53.0,2.2,14.4,53.0,49.28,36.48
2018,4,9,7,15,0.0,73.5,2.05,14.55,73.5,70.1,54.25
2018,4,9,7,30,0.0,94.0,1.9,14.7,94.0,90.79,71.62
2018,4,9,7,45,92.0,130.0,1.8,14.9,171.0,217.03,178.86
2018,4,9,8,0,184.0,166.0,1.7,15.1,248.0,332.22,272.78
2018,4,9,8,15,296.0,180.0,1.65,15.4,330.0,454.05,368.61
2018,4,9,8,30,408.0,194.0,1.6,15.7,412.0,581.84,464.48
2018,4,9,8,45,438.0,205.5,1.5,15.95,458.0,626.82,494.58
2018,4,9,9,0,468.0,217.0,1.4,16.2,504.0,671.25,524.15
2018,4,9,9,15,503.0,220.5,1.45,16.55,548.5,710.34,550.68
2018,4,9,9,30,538.0,224.0,1.5,16.9,593.0,748.41,576.17
2018,4,9,9,45,603.0,212.5,1.5,17.2,647.0,800.65,611.54
2018,4,9,10,0,668.0,201.0,1.5,17.5,701.0,847.52,642.08
2018,4,9,10,15,751.5,173.5,1.5,17.7,757.0,891.61,669.72
2018,4,9,10,30,835.0,146.0,1.5,17.9,813.0,929.07,692.63
2018,4,9,10,45,772.5,181.5,1.5,18.15,812.0,905.28,674.96
2018,4,9,11,0,710.0,217.0,1.5,18.4,811.0,874.36,653.37
2018,4,9,11,15,547.5,294.0,1.45,18.55,757.0,791.44,592.37
2018,4,9,11,30,385.0,371.0,1.4,18.7,703.0,705.39,528.57
2018,4,9,11,45,505.5,318.0,1.35,18.9,757.5,748.33,560.77
2018,4,9,12,0,626.0,265.0,1.3,19.1,812.0,780.07,583.44
2018,4,9,12,15,715.5,222.5,1.3,19.25,847.0,789.55,590.72
2018,4,9,12,30,805.0,180.0,1.3,19.4,882.0,791.39,592.84
2018,4,9,12,45,718.0,223.0,1.3,19.55,844.0,737.68,553.23
2018,4,9,13,0,631.0,266.0,1.3,19.7,806.0,685.34,514.8
2018,4,9,13,15,638.5,258.0,1.4,19.75,795.5,654.2,493.6
2018,4,9,13,30,646.0,250.0,1.5,19.8,785.0,621.21,470.2
2018,4,9,13,45,595.5,259.5,1.55,19.8,741.5,568.17,431.02
2018,4,9,14,0,545.0,269.0,1.6,19.8,698.0,518.67,393.86
2018,4,9,14,15,486.5,277.5,1.8,19.6,649.0,467.21,355.5
2018,4,9,14,30,428.0,286.0,2.0,19.4,600.0,420.36,319.85
2018,4,9,14,45,404.5,276.5,2.2,19.15,561.0,377.66,286.63
2018,4,9,15,0,381.0,267.0,2.4,18.9,522.0,342.71,258.68
2018,4,9,15,15,347.0,257.0,2.4,18.9,477.5,301.32,225.39
2018,4,9,15,30,313.0,247.0,2.4,18.9,433.0,263.28,195.06
2018,4,9,15,45,256.5,228.0,2.8,18.35,372.0,218.46,161.55
2018,4,9,16,0,200.0,209.0,3.2,17.8,311.0,187.63,140.2
2018,4,9,16,15,215.5,179.0,3.35,17.45,278.5,144.94,107.67
2018,4,9,16,30,231.0,149.0,3.5,17.1,246.0,108.91,89.83
2018,4,9,16,45,260.0,131.5,3.65,16.8,227.0,97.16,80.0
2018,4,9,17,0,289.0,114.0,3.8,16.5,208.0,85.99,70.45
2018,4,9,17,15,265.5,96.5,3.8,16.25,170.5,74.15,60.07
2018,4,9,17,30,242.0,79.0,3.8,16.0,133.0,61.8,48.99
2018,4,9,17,45,196.0,61.5,3.8,15.75,97.5,48.93,37.2
2018,4,9,18,0,150.0,44.0,3.8,15.5,62.0,35.62,24.68
2018,4,9,18,15,100.0,29.0,3.55,15.4,38.5,23.77,8.42
2018,4,9,18,30,50.0,14.0,3.3,15.3,15.0,13.34,0.0
2018,4,9,18,45,25.0,7.0,3.05,15.2,7.5,0.0,0.0
2018,4,9,19,0,0.0,0.0,2.8,15.1,0.0,0.0,0.0
2018,4,9,19,15,0.0,0.0,2.6,15.1,0.0,0.0,0.0
2018,4,9,19,30,0.0,0.0,2.4,15.1,0.0,0.0,0.0
2018,4,9,19,45,0.0,0.0,2.15,15.1,0.0,0.0,0.0
2018,4,9,20,0,0.0,0.0,1.9,15.1,0.0,0.0,0.0
2018,4,9,20,15,0.0,0.0,1.85,15.2,0.0,0.0,0.0
2018,4,9,20,30,0.0,0.0,1.8,15.3,0.0,0.0,0.0
2018,4,9,20,45,0.0,0.0,1.7,15.35,0.0,0.0,0.0
2018,4,9,21,0,0.0,0.0,1.6,15.4,0.0,0.0,0.0
2018,4,9,21,15,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2018,4,9,21,30,0.0,0.0,1.4,15.6,0.0,0.0,0.0
2018,4,9,21,45,0.0,0.0,1.3,15.7,0.0,0.0,0.0
2018,4,9,22,0,0.0,0.0,1.2,15.8,0.0,0.0,0.0
2018,4,9,22,15,0.0,0.0,1.1,15.95,0.0,0.0,0.0
2018,4,9,22,30,0.0,0.0,1.0,16.1,0.0,0.0,0.0
2018,4,9,22,45,0.0,0.0,0.9,16.25,0.0,0.0,0.0
2018,4,9,23,0,0.0,0.0,0.8,16.4,0.0,0.0,0.0
2018,4,9,23,15,0.0,0.0,0.85,16.45,0.0,0.0,0.0
2018,4,9,23,30,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2018,4,9,23,45,0.0,0.0,1.0,16.6,0.0,0.0,0.0
2018,4,10,0,0,0.0,0.0,1.1,16.7,0.0,0.0,0.0
2018,4,10,0,15,0.0,0.0,1.45,16.55,0.0,0.0,0.0
2018,4,10,0,30,0.0,0.0,1.8,16.4,0.0,0.0,0.0
2018,4,10,0,45,0.0,0.0,2.1,16.25,0.0,0.0,0.0
2018,4,10,1,0,0.0,0.0,2.4,16.1,0.0,0.0,0.0
2018,4,10,1,15,0.0,0.0,2.5,15.9,0.0,0.0,0.0
2018,4,10,1,30,0.0,0.0,2.6,15.7,0.0,0.0,0.0
2018,4,10,1,45,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2018,4,10,2,0,0.0,0.0,2.8,15.3,0.0,0.0,0.0
2018,4,10,2,15,0.0,0.0,2.9,15.2,0.0,0.0,0.0
2018,4,10,2,30,0.0,0.0,3.0,15.1,0.0,0.0,0.0
2018,4,10,2,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2018,4,10,3,0,0.0,0.0,3.1,14.9,0.0,0.0,0.0
2018,4,10,3,15,0.0,0.0,3.15,14.85,0.0,0.0,0.0
2018,4,10,3,30,0.0,0.0,3.2,14.8,0.0,0.0,0.0
2018,4,10,3,45,0.0,0.0,3.2,14.75,0.0,0.0,0.0
2018,4,10,4,0,0.0,0.0,3.2,14.7,0.0,0.0,0.0
2018,4,10,4,15,0.0,0.0,3.2,14.65,0.0,0.0,0.0
2018,4,10,4,30,0.0,0.0,3.2,14.6,0.0,0.0,0.0
2018,4,10,4,45,0.0,0.0,3.15,14.5,0.0,0.0,0.0
2018,4,10,5,0,0.0,0.0,3.1,14.4,0.0,0.0,0.0
2018,4,10,5,15,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2018,4,10,5,30,0.0,0.0,2.9,14.6,0.0,0.0,0.0
2018,4,10,5,45,13.0,9.5,2.8,14.65,10.0,14.5,0.0
2018,4,10,6,0,26.0,19.0,2.7,14.7,20.0,38.62,0.0
2018,4,10,6,15,80.0,37.0,2.65,14.8,47.5,104.79,76.56
2018,4,10,6,30,134.0,55.0,2.6,14.9,75.0,157.91,126.41
2018,4,10,6,45,195.0,72.5,2.6,15.05,115.0,218.97,180.15
2018,4,10,7,0,256.0,90.0,2.6,15.2,155.0,284.83,236.76
2018,4,10,7,15,265.0,107.0,2.6,15.3,188.0,318.9,265.35
2018,4,10,7,30,274.0,124.0,2.6,15.4,221.0,352.9,292.91
2018,4,10,7,45,250.0,150.5,2.65,15.5,249.5,373.87,308.37
2018,4,10,8,0,226.0,177.0,2.7,15.6,278.0,391.85,320.96
2018,4,10,8,15,183.0,158.5,2.85,15.7,246.5,337.2,276.29
2018,4,10,8,30,140.0,140.0,3.0,15.8,215.0,269.37,220.82
2018,4,10,8,45,152.0,175.5,3.1,15.9,263.5,321.08,261.72
2018,4,10,9,0,164.0,211.0,3.2,16.0,312.0,372.19,301.08
2018,4,10,9,15,135.0,260.5,3.25,16.1,347.5,401.69,321.45
2018,4,10,9,30,106.0,310.0,3.3,16.2,383.0,416.04,330.16
2018,4,10,9,45,106.0,330.5,3.35,16.25,407.0,435.8,344.37
2018,4,10,10,0,106.0,351.0,3.4,16.3,431.0,454.89,357.98
2018,4,10,10,15,110.0,367.5,3.4,16.35,453.0,472.62,370.64
2018,4,10,10,30,114.0,384.0,3.4,16.4,475.0,500.52,390.79
2018,4,10,10,45,116.0,395.0,3.4,16.45,490.0,508.47,396.0
2018,4,10,11,0,118.0,406.0,3.4,16.5,505.0,515.67,400.78
2018,4,10,11,15,118.5,406.5,3.4,16.5,507.5,510.24,396.35
2018,4,10,11,30,119.0,407.0,3.4,16.5,510.0,504.38,391.72
2018,4,10,11,45,82.0,394.0,3.45,16.5,465.0,447.5,347.96
2018,4,10,12,0,45.0,381.0,3.5,16.5,420.0,399.28,310.51
2018,4,10,12,15,52.0,388.0,3.65,16.45,433.5,407.02,316.91
2018,4,10,12,30,59.0,395.0,3.8,16.4,447.0,413.97,322.5
2018,4,10,12,45,54.5,386.0,3.95,16.35,433.5,397.08,309.74
2018,4,10,13,0,50.0,377.0,4.1,16.3,420.0,380.56,297.32
2018,4,10,13,15,42.5,355.5,4.2,16.2,391.5,351.47,275.21
2018,4,10,13,30,35.0,334.0,4.3,16.1,363.0,323.38,253.76
2018,4,10,13,45,31.5,317.5,4.45,16.05,343.0,302.89,238.16
2018,4,10,14,0,28.0,301.0,4.6,16.0,323.0,282.96,222.88
2018,4,10,14,15,17.5,237.5,4.75,15.85,251.0,224.84,177.31
2018,4,10,14,30,7.0,174.0,4.9,15.7,179.0,162.84,127.98
2018,4,10,14,45,10.5,173.0,5.05,15.6,180.0,162.44,127.98
2018,4,10,15,0,14.0,172.0,5.2,15.5,181.0,161.57,127.48
2018,4,10,15,15,52.5,204.0,5.2,15.5,235.5,192.08,151.38
2018,4,10,15,30,91.0,236.0,5.2,15.5,290.0,219.79,172.38
2018,4,10,15,45,117.5,227.0,5.4,15.25,291.0,201.94,156.88
2018,4,10,16,0,144.0,218.0,5.6,15.0,292.0,187.67,144.66
2018,4,10,16,15,104.0,189.5,5.7,14.9,240.0,153.28,119.55
2018,4,10,16,30,64.0,161.0,5.8,14.8,188.0,131.09,110.16
2018,4,10,16,45,78.0,145.5,5.85,14.7,174.0,118.46,99.44
2018,4,10,17,0,92.0,130.0,5.9,14.6,160.0,101.36,84.58
2018,4,10,17,15,72.5,107.0,5.85,14.45,128.0,88.76,73.46
2018,4,10,17,30,53.0,84.0,5.8,14.3,96.0,70.9,57.39
2018,4,10,17,45,32.5,60.5,5.75,14.2,67.0,52.27,40.4
2018,4,10,18,0,12.0,37.0,5.7,14.1,38.0,33.11,22.76
2018,4,10,18,15,13.5,23.5,5.65,13.95,24.0,21.22,7.95
2018,4,10,18,30,15.0,10.0,5.6,13.8,10.0,9.53,0.0
2018,4,10,18,45,7.5,5.0,5.55,13.7,5.0,0.0,0.0
2018,4,10,19,0,0.0,0.0,5.5,13.6,0.0,0.0,0.0
2018,4,10,19,15,0.0,0.0,5.4,13.55,0.0,0.0,0.0
2018,4,10,19,30,0.0,0.0,5.3,13.5,0.0,0.0,0.0
2018,4,10,19,45,0.0,0.0,5.25,13.4,0.0,0.0,0.0
2018,4,10,20,0,0.0,0.0,5.2,13.3,0.0,0.0,0.0
2018,4,10,20,15,0.0,0.0,5.05,13.25,0.0,0.0,0.0
2018,4,10,20,30,0.0,0.0,4.9,13.2,0.0,0.0,0.0
2018,4,10,20,45,0.0,0.0,4.75,13.15,0.0,0.0,0.0
2018,4,10,21,0,0.0,0.0,4.6,13.1,0.0,0.0,0.0
2018,4,10,21,15,0.0,0.0,4.6,13.05,0.0,0.0,0.0
2018,4,10,21,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2018,4,10,21,45,0.0,0.0,4.55,12.95,0.0,0.0,0.0
2018,4,10,22,0,0.0,0.0,4.5,12.9,0.0,0.0,0.0
2018,4,10,22,15,0.0,0.0,4.35,12.85,0.0,0.0,0.0
2018,4,10,22,30,0.0,0.0,4.2,12.8,0.0,0.0,0.0
2018,4,10,22,45,0.0,0.0,4.1,12.8,0.0,0.0,0.0
2018,4,10,23,0,0.0,0.0,4.0,12.8,0.0,0.0,0.0
2018,4,10,23,15,0.0,0.0,3.95,12.8,0.0,0.0,0.0
2018,4,10,23,30,0.0,0.0,3.9,12.8,0.0,0.0,0.0
2018,4,10,23,45,0.0,0.0,3.85,12.75,0.0,0.0,0.0
2018,4,11,0,0,0.0,0.0,3.8,12.7,0.0,0.0,0.0
2018,4,11,0,15,0.0,0.0,3.85,12.7,0.0,0.0,0.0
2018,4,11,0,30,0.0,0.0,3.9,12.7,0.0,0.0,0.0
2018,4,11,0,45,0.0,0.0,4.0,12.7,0.0,0.0,0.0
2018,4,11,1,0,0.0,0.0,4.1,12.7,0.0,0.0,0.0
2018,4,11,1,15,0.0,0.0,4.2,12.75,0.0,0.0,0.0
2018,4,11,1,30,0.0,0.0,4.3,12.8,0.0,0.0,0.0
2018,4,11,1,45,0.0,0.0,4.4,12.85,0.0,0.0,0.0
2018,4,11,2,0,0.0,0.0,4.5,12.9,0.0,0.0,0.0
2018,4,11,2,15,0.0,0.0,4.65,12.95,0.0,0.0,0.0
2018,4,11,2,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2018,4,11,2,45,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2018,4,11,3,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2018,4,11,3,15,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2018,4,11,3,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2018,4,11,3,45,0.0,0.0,5.45,12.95,0.0,0.0,0.0
2018,4,11,4,0,0.0,0.0,5.6,12.9,0.0,0.0,0.0
2018,4,11,4,15,0.0,0.0,5.55,12.85,0.0,0.0,0.0
2018,4,11,4,30,0.0,0.0,5.5,12.8,0.0,0.0,0.0
2018,4,11,4,45,0.0,0.0,5.45,12.8,0.0,0.0,0.0
2018,4,11,5,0,0.0,0.0,5.4,12.8,0.0,0.0,0.0
2018,4,11,5,15,0.0,0.0,5.2,12.85,0.0,0.0,0.0
2018,4,11,5,30,0.0,0.0,5.0,12.9,0.0,0.0,0.0
2018,4,11,5,45,24.5,10.0,4.8,12.95,11.5,19.87,0.0
2018,4,11,6,0,49.0,20.0,4.6,13.0,23.0,56.83,0.0
2018,4,11,6,15,96.0,38.0,4.45,13.1,50.5,113.89,85.58
2018,4,11,6,30,143.0,56.0,4.3,13.2,78.0,164.19,133.08
2018,4,11,6,45,195.0,74.0,4.15,13.3,117.0,221.26,183.97
2018,4,11,7,0,247.0,92.0,4.0,13.4,156.0,282.23,237.04
2018,4,11,7,15,263.0,111.0,3.65,13.5,193.0,323.41,271.71
2018,4,11,7,30,279.0,130.0,3.3,13.6,230.0,364.87,305.37
2018,4,11,7,45,289.5,152.5,2.95,13.75,270.5,406.72,337.87
2018,4,11,8,0,300.0,175.0,2.6,13.9,311.0,447.95,368.75
2018,4,11,8,15,274.0,200.0,2.4,14.0,335.0,461.79,376.85
2018,4,11,8,30,248.0,225.0,2.2,14.1,359.0,472.83,382.6
2018,4,11,8,45,313.5,233.0,2.0,14.25,418.0,540.12,433.48
2018,4,11,9,0,379.0,241.0,1.8,14.4,477.0,609.06,483.52
2018,4,11,9,15,418.0,248.5,2.05,14.55,525.0,667.94,526.56
2018,4,11,9,30,457.0,256.0,2.3,14.7,573.0,712.92,559.44
2018,4,11,9,45,390.5,294.0,2.5,14.85,575.0,680.95,533.61
2018,4,11,10,0,324.0,332.0,2.7,15.0,577.0,658.85,515.09
2018,4,11,10,15,282.0,358.5,3.1,15.05,577.5,644.27,503.69
2018,4,11,10,30,240.0,385.0,3.5,15.1,578.0,617.12,482.88
2018,4,11,10,45,261.0,391.5,3.85,15.1,607.0,646.79,505.63
2018,4,11,11,0,282.0,398.0,4.2,15.1,636.0,664.15,519.14
2018,4,11,11,15,329.0,391.0,4.4,15.05,673.0,689.3,539.34
2018,4,11,11,30,376.0,384.0,4.6,15.0,710.0,712.04,557.67
2018,4,11,11,45,371.0,388.5,4.8,14.95,712.5,698.89,548.18
2018,4,11,12,0,366.0,393.0,5.0,14.9,715.0,684.54,537.89
2018,4,11,12,15,356.5,393.0,5.05,14.9,706.5,661.29,520.24
2018,4,11,12,30,347.0,393.0,5.1,14.9,698.0,637.47,502.12
2018,4,11,12,45,415.0,365.0,5.2,14.9,725.5,645.63,509.88
2018,4,11,13,0,483.0,337.0,5.3,14.9,753.0,647.68,512.59
2018,4,11,13,15,427.0,351.5,5.35,14.9,714.0,598.71,473.98
2018,4,11,13,30,371.0,366.0,5.4,14.9,675.0,555.1,439.37
2018,4,11,13,45,344.5,355.5,5.4,14.9,636.0,509.71,403.72
2018,4,11,14,0,318.0,345.0,5.4,14.9,597.0,466.24,369.24
2018,4,11,14,15,240.5,345.5,5.4,14.85,531.5,408.88,323.57
2018,4,11,14,30,163.0,346.0,5.4,14.8,466.0,364.08,287.99
2018,4,11,14,45,184.5,323.5,5.4,14.75,453.0,342.15,270.02
2018,4,11,15,0,206.0,301.0,5.4,14.7,440.0,318.23,249.85
2018,4,11,15,15,370.0,240.0,5.4,14.7,469.5,296.9,227.24
2018,4,11,15,30,534.0,179.0,5.4,14.7,499.0,258.11,187.82
2018,4,11,15,45,582.0,153.0,5.5,14.55,475.5,213.56,147.07
2018,4,11,16,0,630.0,127.0,5.6,14.4,452.0,164.58,104.64
2018,4,11,16,15,535.5,131.5,5.7,14.35,388.0,126.4,82.22
2018,4,11,16,30,441.0,136.0,5.8,14.3,324.0,95.91,79.5
2018,4,11,16,45,279.5,112.0,5.95,14.25,225.5,83.91,69.15
2018,4,11,17,0,118.0,88.0,6.1,14.2,127.0,72.82,59.45
2018,4,11,17,15,101.0,55.0,6.45,14.1,84.0,43.54,33.36
2018,4,11,17,30,84.0,22.0,6.8,14.0,41.0,15.58,8.28
2018,4,11,17,45,128.5,35.0,7.2,13.9,55.5,25.78,17.15
2018,4,11,18,0,173.0,48.0,7.6,13.8,70.0,38.66,27.63
2018,4,11,18,15,103.5,31.5,7.8,13.7,43.0,25.73,11.8
2018,4,11,18,30,34.0,15.0,8.0,13.6,16.0,14.3,0.0
2018,4,11,18,45,17.0,7.5,8.25,13.5,8.0,0.0,0.0
2018,4,11,19,0,0.0,0.0,8.5,13.4,0.0,0.0,0.0
2018,4,11,19,15,0.0,0.0,8.3,13.3,0.0,0.0,0.0
2018,4,11,19,30,0.0,0.0,8.1,13.2,0.0,0.0,0.0
2018,4,11,19,45,0.0,0.0,7.95,13.05,0.0,0.0,0.0
2018,4,11,20,0,0.0,0.0,7.8,12.9,0.0,0.0,0.0
2018,4,11,20,15,0.0,0.0,7.6,12.8,0.0,0.0,0.0
2018,4,11,20,30,0.0,0.0,7.4,12.7,0.0,0.0,0.0
2018,4,11,20,45,0.0,0.0,7.2,12.65,0.0,0.0,0.0
2018,4,11,21,0,0.0,0.0,7.0,12.6,0.0,0.0,0.0
2018,4,11,21,15,0.0,0.0,6.95,12.55,0.0,0.0,0.0
2018,4,11,21,30,0.0,0.0,6.9,12.5,0.0,0.0,0.0
2018,4,11,21,45,0.0,0.0,6.85,12.45,0.0,0.0,0.0
2018,4,11,22,0,0.0,0.0,6.8,12.4,0.0,0.0,0.0
2018,4,11,22,15,0.0,0.0,6.85,12.35,0.0,0.0,0.0
2018,4,11,22,30,0.0,0.0,6.9,12.3,0.0,0.0,0.0
2018,4,11,22,45,0.0,0.0,6.95,12.3,0.0,0.0,0.0
2018,4,11,23,0,0.0,0.0,7.0,12.3,0.0,0.0,0.0
2018,4,11,23,15,0.0,0.0,7.05,12.25,0.0,0.0,0.0
2018,4,11,23,30,0.0,0.0,7.1,12.2,0.0,0.0,0.0
2018,4,11,23,45,0.0,0.0,7.1,12.15,0.0,0.0,0.0
2018,4,12,0,0,0.0,0.0,7.1,12.1,0.0,0.0,0.0
2018,4,12,0,15,0.0,0.0,7.0,12.05,0.0,0.0,0.0
2018,4,12,0,30,0.0,0.0,6.9,12.0,0.0,0.0,0.0
2018,4,12,0,45,0.0,0.0,6.85,11.95,0.0,0.0,0.0
2018,4,12,1,0,0.0,0.0,6.8,11.9,0.0,0.0,0.0
2018,4,12,1,15,0.0,0.0,6.75,11.85,0.0,0.0,0.0
2018,4,12,1,30,0.0,0.0,6.7,11.8,0.0,0.0,0.0
2018,4,12,1,45,0.0,0.0,6.7,11.8,0.0,0.0,0.0
2018,4,12,2,0,0.0,0.0,6.7,11.8,0.0,0.0,0.0
2018,4,12,2,15,0.0,0.0,6.7,11.8,0.0,0.0,0.0
2018,4,12,2,30,0.0,0.0,6.7,11.8,0.0,0.0,0.0
2018,4,12,2,45,0.0,0.0,6.65,11.8,0.0,0.0,0.0
2018,4,12,3,0,0.0,0.0,6.6,11.8,0.0,0.0,0.0
2018,4,12,3,15,0.0,0.0,6.6,11.8,0.0,0.0,0.0
2018,4,12,3,30,0.0,0.0,6.6,11.8,0.0,0.0,0.0
2018,4,12,3,45,0.0,0.0,6.55,11.8,0.0,0.0,0.0
2018,4,12,4,0,0.0,0.0,6.5,11.8,0.0,0.0,0.0
2018,4,12,4,15,0.0,0.0,6.5,11.8,0.0,0.0,0.0
2018,4,12,4,30,0.0,0.0,6.5,11.8,0.0,0.0,0.0
2018,4,12,4,45,0.0,0.0,6.5,11.75,0.0,0.0,0.0
2018,4,12,5,0,0.0,0.0,6.5,11.7,0.0,0.0,0.0
2018,4,12,5,15,0.0,0.0,6.5,11.85,0.0,0.0,0.0
2018,4,12,5,30,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2018,4,12,5,45,54.0,13.0,6.5,12.1,16.0,35.36,0.0
2018,4,12,6,0,108.0,26.0,6.5,12.2,32.0,96.31,14.58
2018,4,12,6,15,212.0,41.5,6.5,12.3,70.0,189.66,148.08
2018,4,12,6,30,316.0,57.0,6.5,12.4,108.0,273.94,226.62
2018,4,12,6,45,322.0,72.0,6.55,12.5,140.5,307.43,258.97
2018,4,12,7,0,328.0,87.0,6.6,12.6,173.0,340.93,289.47
2018,4,12,7,15,344.5,102.0,6.55,12.7,210.5,381.32,324.32
2018,4,12,7,30,361.0,117.0,6.5,12.8,248.0,421.96,358.16
2018,4,12,7,45,409.0,129.0,6.45,12.85,299.0,482.81,408.28
2018,4,12,8,0,457.0,141.0,6.4,12.9,350.0,545.46,458.69
2018,4,12,8,15,517.0,146.0,6.35,12.95,408.0,610.85,510.64
2018,4,12,8,30,577.0,151.0,6.3,13.0,466.0,683.94,567.4
2018,4,12,8,45,533.0,179.5,6.25,13.1,490.0,682.99,563.27
2018,4,12,9,0,489.0,208.0,6.2,13.2,514.0,683.64,560.51
2018,4,12,9,15,611.5,185.0,6.1,13.25,594.0,777.89,634.06
2018,4,12,9,30,734.0,162.0,6.0,13.3,674.0,868.36,700.15
2018,4,12,9,45,784.0,151.5,5.95,13.35,724.0,900.61,721.91
2018,4,12,10,0,834.0,141.0,5.9,13.4,774.0,936.3,746.34
2018,4,12,10,15,842.5,143.5,5.85,13.5,804.0,944.78,750.59
2018,4,12,10,30,851.0,146.0,5.8,13.6,834.0,950.05,752.77
2018,4,12,10,45,856.0,148.5,5.75,13.65,857.0,948.84,750.54
2018,4,12,11,0,861.0,151.0,5.7,13.7,880.0,944.36,746.12
2018,4,12,11,15,847.5,160.0,5.7,13.75,888.0,926.71,732.6
2018,4,12,11,30,834.0,169.0,5.7,13.8,896.0,906.19,717.16
2018,4,12,11,45,832.0,172.0,5.75,13.8,902.0,887.02,703.22
2018,4,12,12,0,830.0,175.0,5.8,13.8,908.0,865.13,687.31
2018,4,12,12,15,842.5,170.0,5.95,13.85,913.0,844.73,672.9
2018,4,12,12,30,855.0,165.0,6.1,13.9,918.0,821.23,656.13
2018,4,12,12,45,845.5,168.5,6.25,13.9,906.5,786.19,630.38
2018,4,12,13,0,836.0,172.0,6.4,13.9,895.0,749.44,601.95
2018,4,12,13,15,833.0,169.5,6.55,13.9,878.0,710.18,571.28
2018,4,12,13,30,830.0,167.0,6.7,13.9,861.0,669.26,538.67
2018,4,12,13,45,798.0,174.5,6.85,13.85,826.0,618.73,497.66
2018,4,12,14,0,766.0,182.0,7.0,13.8,791.0,566.12,454.37
2018,4,12,14,15,721.5,189.5,7.05,13.75,745.0,511.22,408.35
2018,4,12,14,30,677.0,197.0,7.1,13.7,699.0,459.36,364.14
2018,4,12,14,45,707.5,175.5,7.2,13.7,676.0,416.2,325.65
2018,4,12,15,0,738.0,154.0,7.3,13.7,653.0,369.57,282.99
2018,4,12,15,15,719.0,148.5,7.3,13.7,608.5,318.13,236.57
2018,4,12,15,30,700.0,143.0,7.3,13.7,564.0,268.28,191.58
2018,4,12,15,45,703.5,132.0,7.4,13.55,526.0,219.88,148.12
2018,4,12,16,0,707.0,121.0,7.5,13.4,488.0,171.04,107.1
2018,4,12,16,15,676.5,113.0,7.5,13.35,435.0,121.87,73.33
2018,4,12,16,30,646.0,105.0,7.5,13.3,382.0,76.23,53.42
2018,4,12,16,45,608.0,96.5,7.45,13.2,329.5,64.7,52.34
2018,4,12,17,0,570.0,88.0,7.4,13.1,277.0,61.29,49.41
2018,4,12,17,15,512.0,80.0,7.35,13.0,227.0,58.03,46.5
2018,4,12,17,30,454.0,72.0,7.3,12.9,177.0,54.64,43.29
2018,4,12,17,45,363.5,60.0,7.2,12.8,130.5,45.42,34.65
2018,4,12,18,0,273.0,48.0,7.1,12.7,84.0,37.2,26.58
2018,4,12,18,15,169.0,33.0,7.05,12.6,52.0,26.13,12.95
2018,4,12,18,30,65.0,18.0,7.0,12.5,20.0,17.16,0.0
2018,4,12,18,45,32.5,9.0,6.95,12.45,10.0,0.0,0.0
2018,4,12,19,0,0.0,0.0,6.9,12.4,0.0,0.0,0.0
2018,4,12,19,15,0.0,0.0,6.85,12.35,0.0,0.0,0.0
2018,4,12,19,30,0.0,0.0,6.8,12.3,0.0,0.0,0.0
2018,4,12,19,45,0.0,0.0,6.75,12.3,0.0,0.0,0.0
2018,4,12,20,0,0.0,0.0,6.7,12.3,0.0,0.0,0.0
2018,4,12,20,15,0.0,0.0,6.6,12.25,0.0,0.0,0.0
2018,4,12,20,30,0.0,0.0,6.5,12.2,0.0,0.0,0.0
2018,4,12,20,45,0.0,0.0,6.4,12.2,0.0,0.0,0.0
2018,4,12,21,0,0.0,0.0,6.3,12.2,0.0,0.0,0.0
2018,4,12,21,15,0.0,0.0,6.25,12.2,0.0,0.0,0.0
2018,4,12,21,30,0.0,0.0,6.2,12.2,0.0,0.0,0.0
2018,4,12,21,45,0.0,0.0,6.15,12.2,0.0,0.0,0.0
2018,4,12,22,0,0.0,0.0,6.1,12.2,0.0,0.0,0.0
2018,4,12,22,15,0.0,0.0,6.05,12.2,0.0,0.0,0.0
2018,4,12,22,30,0.0,0.0,6.0,12.2,0.0,0.0,0.0
2018,4,12,22,45,0.0,0.0,5.95,12.15,0.0,0.0,0.0
2018,4,12,23,0,0.0,0.0,5.9,12.1,0.0,0.0,0.0
2018,4,12,23,15,0.0,0.0,5.9,12.1,0.0,0.0,0.0
2018,4,12,23,30,0.0,0.0,5.9,12.1,0.0,0.0,0.0
2018,4,12,23,45,0.0,0.0,5.85,12.1,0.0,0.0,0.0
2018,4,13,0,0,0.0,0.0,5.8,12.1,0.0,0.0,0.0
2018,4,13,0,15,0.0,0.0,5.8,12.05,0.0,0.0,0.0
2018,4,13,0,30,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2018,4,13,0,45,0.0,0.0,5.75,12.0,0.0,0.0,0.0
2018,4,13,1,0,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2018,4,13,1,15,0.0,0.0,5.7,11.95,0.0,0.0,0.0
2018,4,13,1,30,0.0,0.0,5.7,11.9,0.0,0.0,0.0
2018,4,13,1,45,0.0,0.0,5.7,11.9,0.0,0.0,0.0
2018,4,13,2,0,0.0,0.0,5.7,11.9,0.0,0.0,0.0
2018,4,13,2,15,0.0,0.0,5.7,11.85,0.0,0.0,0.0
2018,4,13,2,30,0.0,0.0,5.7,11.8,0.0,0.0,0.0
2018,4,13,2,45,0.0,0.0,5.65,11.8,0.0,0.0,0.0
2018,4,13,3,0,0.0,0.0,5.6,11.8,0.0,0.0,0.0
2018,4,13,3,15,0.0,0.0,5.6,11.75,0.0,0.0,0.0
2018,4,13,3,30,0.0,0.0,5.6,11.7,0.0,0.0,0.0
2018,4,13,3,45,0.0,0.0,5.6,11.7,0.0,0.0,0.0
2018,4,13,4,0,0.0,0.0,5.6,11.7,0.0,0.0,0.0
