Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,5,12,23,15,0.0,0.0,2.45,13.6,0.0,0.0,0.0
2018,5,12,23,30,0.0,0.0,2.4,13.6,0.0,0.0,0.0
2018,5,12,23,45,0.0,0.0,2.4,13.6,0.0,0.0,0.0
2018,5,13,0,0,0.0,0.0,2.4,13.6,0.0,0.0,0.0
2018,5,13,0,15,0.0,0.0,2.4,13.6,0.0,0.0,0.0
2018,5,13,0,30,0.0,0.0,2.4,13.6,0.0,0.0,0.0
2018,5,13,0,45,0.0,0.0,2.35,13.55,0.0,0.0,0.0
2018,5,13,1,0,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2018,5,13,1,15,0.0,0.0,2.3,13.55,0.0,0.0,0.0
2018,5,13,1,30,0.0,0.0,2.3,13.6,0.0,0.0,0.0
2018,5,13,1,45,0.0,0.0,2.3,13.65,0.0,0.0,0.0
2018,5,13,2,0,0.0,0.0,2.3,13.7,0.0,0.0,0.0
2018,5,13,2,15,0.0,0.0,2.3,13.7,0.0,0.0,0.0
2018,5,13,2,30,0.0,0.0,2.3,13.7,0.0,0.0,0.0
2018,5,13,2,45,0.0,0.0,2.25,13.7,0.0,0.0,0.0
2018,5,13,3,0,0.0,0.0,2.2,13.7,0.0,0.0,0.0
2018,5,13,3,15,0.0,0.0,2.2,13.7,0.0,0.0,0.0
2018,5,13,3,30,0.0,0.0,2.2,13.7,0.0,0.0,0.0
2018,5,13,3,45,0.0,0.0,2.15,13.7,0.0,0.0,0.0
2018,5,13,4,0,0.0,0.0,2.1,13.7,0.0,0.0,0.0
2018,5,13,4,15,0.0,0.0,2.15,13.7,0.0,0.0,0.0
2018,5,13,4,30,0.0,0.0,2.2,13.7,0.0,0.0,0.0
2018,5,13,4,45,0.0,0.0,2.25,13.7,0.0,0.0,0.0
2018,5,13,5,0,0.0,0.0,2.3,13.7,0.0,0.0,0.0
2018,5,13,5,15,0.0,1.5,2.3,13.7,1.5,1.43,0.0
2018,5,13,5,30,0.0,3.0,2.3,13.7,3.0,2.77,0.0
2018,5,13,5,45,0.0,5.5,2.35,13.75,5.5,5.09,0.0
2018,5,13,6,0,0.0,8.0,2.4,13.8,8.0,7.4,0.61
2018,5,13,6,15,0.0,12.5,2.4,13.85,12.5,11.58,4.27
2018,5,13,6,30,0.0,17.0,2.4,13.9,17.0,15.75,7.91
2018,5,13,6,45,0.0,29.5,2.4,13.95,29.5,27.37,17.91
2018,5,13,7,0,0.0,42.0,2.4,14.0,42.0,39.01,27.84
2018,5,13,7,15,0.0,54.5,2.4,14.05,54.5,50.66,37.67
2018,5,13,7,30,0.0,67.0,2.4,14.1,67.0,62.34,47.4
2018,5,13,7,45,0.0,79.0,2.35,14.2,79.0,73.56,56.63
2018,5,13,8,0,0.0,91.0,2.3,14.3,91.0,84.86,65.82
2018,5,13,8,15,0.0,98.5,2.3,14.4,98.5,92.08,71.56
2018,5,13,8,30,0.0,106.0,2.3,14.5,106.0,99.3,77.26
2018,5,13,8,45,0.0,119.0,2.3,14.55,119.0,111.86,87.33
2018,5,13,9,0,0.0,132.0,2.3,14.6,132.0,124.41,97.31
2018,5,13,9,15,2.0,158.0,2.35,14.7,159.5,151.56,119.12
2018,5,13,9,30,4.0,184.0,2.4,14.8,187.0,178.74,140.71
2018,5,13,9,45,6.5,201.5,2.4,14.9,207.0,198.01,155.8
2018,5,13,10,0,9.0,219.0,2.4,15.0,227.0,217.19,170.74
2018,5,13,10,15,10.5,238.5,2.45,15.1,248.0,237.23,186.22
2018,5,13,10,30,12.0,258.0,2.5,15.2,269.0,257.1,201.47
2018,5,13,10,45,14.0,274.5,2.55,15.25,287.5,274.32,214.66
2018,5,13,11,0,16.0,291.0,2.6,15.3,306.0,291.3,227.62
2018,5,13,11,15,20.0,320.5,2.6,15.35,339.5,322.38,251.38
2018,5,13,11,30,24.0,350.0,2.6,15.4,373.0,359.26,279.29
2018,5,13,11,45,22.5,339.5,2.6,15.45,361.0,339.89,264.21
2018,5,13,12,0,21.0,329.0,2.6,15.5,349.0,327.01,254.31
2018,5,13,12,15,17.0,298.5,2.55,15.5,314.5,293.49,228.48
2018,5,13,12,30,13.0,268.0,2.5,15.5,280.0,260.52,202.98
2018,5,13,12,45,12.0,250.0,2.5,15.55,261.0,242.0,188.67
2018,5,13,13,0,11.0,232.0,2.5,15.6,242.0,223.68,174.43
2018,5,13,13,15,11.0,233.5,2.5,15.55,243.5,224.1,174.92
2018,5,13,13,30,11.0,235.0,2.5,15.5,245.0,224.46,175.34
2018,5,13,13,45,14.0,254.5,2.45,15.5,267.0,242.81,189.88
2018,5,13,14,0,17.0,274.0,2.4,15.5,289.0,260.47,203.77
2018,5,13,14,15,15.5,265.0,2.4,15.5,278.0,249.95,195.69
2018,5,13,14,30,14.0,256.0,2.4,15.5,267.0,239.57,187.81
2018,5,13,14,45,12.5,242.0,2.4,15.45,251.5,225.03,176.69
2018,5,13,15,0,11.0,228.0,2.4,15.4,236.0,210.7,165.71
2018,5,13,15,15,17.0,234.0,2.4,15.4,245.5,216.12,170.25
2018,5,13,15,30,23.0,240.0,2.4,15.4,255.0,220.41,173.78
2018,5,13,15,45,33.5,236.0,2.35,15.25,256.5,208.5,164.25
2018,5,13,16,0,44.0,232.0,2.3,15.1,258.0,202.51,159.39
2018,5,13,16,15,63.5,219.5,2.25,15.05,253.0,190.23,149.02
2018,5,13,16,30,83.0,207.0,2.2,15.0,248.0,175.69,137.19
2018,5,13,16,45,139.0,182.0,2.2,14.9,242.0,144.92,112.47
2018,5,13,17,0,195.0,157.0,2.2,14.8,236.0,120.67,100.86
2018,5,13,17,15,288.5,126.0,2.15,14.7,224.5,93.77,77.65
2018,5,13,17,30,382.0,95.0,2.1,14.6,213.0,67.49,54.6
2018,5,13,17,45,397.0,80.0,2.1,14.5,182.5,58.27,46.39
2018,5,13,18,0,412.0,65.0,2.1,14.4,152.0,48.5,37.47
2018,5,13,18,15,320.5,53.5,2.05,14.25,110.0,40.79,30.16
2018,5,13,18,30,229.0,42.0,2.0,14.1,68.0,32.75,22.06
2018,5,13,18,45,138.5,27.5,2.0,14.0,41.0,21.87,4.15
2018,5,13,19,0,48.0,13.0,2.0,13.9,14.0,12.39,0.0
2018,5,13,19,15,24.0,6.5,2.0,13.85,7.0,0.0,0.0
2018,5,13,19,30,0.0,0.0,2.0,13.8,0.0,0.0,0.0
2018,5,13,19,45,0.0,0.0,2.05,13.75,0.0,0.0,0.0
2018,5,13,20,0,0.0,0.0,2.1,13.7,0.0,0.0,0.0
2018,5,13,20,15,0.0,0.0,2.15,13.65,0.0,0.0,0.0
2018,5,13,20,30,0.0,0.0,2.2,13.6,0.0,0.0,0.0
2018,5,13,20,45,0.0,0.0,2.2,13.6,0.0,0.0,0.0
2018,5,13,21,0,0.0,0.0,2.2,13.6,0.0,0.0,0.0
2018,5,13,21,15,0.0,0.0,2.3,13.55,0.0,0.0,0.0
2018,5,13,21,30,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2018,5,13,21,45,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2018,5,13,22,0,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2018,5,13,22,15,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2018,5,13,22,30,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2018,5,13,22,45,0.0,0.0,2.85,13.45,0.0,0.0,0.0
2018,5,13,23,0,0.0,0.0,2.9,13.4,0.0,0.0,0.0
2018,5,13,23,15,0.0,0.0,2.95,13.4,0.0,0.0,0.0
2018,5,13,23,30,0.0,0.0,3.0,13.4,0.0,0.0,0.0
2018,5,13,23,45,0.0,0.0,3.05,13.4,0.0,0.0,0.0
2018,5,14,0,0,0.0,0.0,3.1,13.4,0.0,0.0,0.0
2018,5,14,0,15,0.0,0.0,3.1,13.35,0.0,0.0,0.0
2018,5,14,0,30,0.0,0.0,3.1,13.3,0.0,0.0,0.0
2018,5,14,0,45,0.0,0.0,3.1,13.3,0.0,0.0,0.0
2018,5,14,1,0,0.0,0.0,3.1,13.3,0.0,0.0,0.0
2018,5,14,1,15,0.0,0.0,3.05,13.25,0.0,0.0,0.0
2018,5,14,1,30,0.0,0.0,3.0,13.2,0.0,0.0,0.0
2018,5,14,1,45,0.0,0.0,3.0,13.2,0.0,0.0,0.0
2018,5,14,2,0,0.0,0.0,3.0,13.2,0.0,0.0,0.0
2018,5,14,2,15,0.0,0.0,2.95,13.15,0.0,0.0,0.0
2018,5,14,2,30,0.0,0.0,2.9,13.1,0.0,0.0,0.0
2018,5,14,2,45,0.0,0.0,2.85,13.05,0.0,0.0,0.0
2018,5,14,3,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2018,5,14,3,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2018,5,14,3,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2018,5,14,3,45,0.0,0.0,2.5,12.95,0.0,0.0,0.0
2018,5,14,4,0,0.0,0.0,2.4,12.9,0.0,0.0,0.0
2018,5,14,4,15,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,5,14,4,30,0.0,0.0,2.2,12.9,0.0,0.0,0.0
2018,5,14,4,45,0.0,0.5,2.05,12.9,0.5,0.0,0.0
2018,5,14,5,0,0.0,1.0,1.9,12.9,1.0,0.0,0.0
2018,5,14,5,15,0.0,3.5,1.75,12.9,3.5,3.34,0.0
2018,5,14,5,30,0.0,6.0,1.6,12.9,6.0,5.55,0.0
2018,5,14,5,45,0.0,10.0,1.45,12.95,10.0,9.26,2.0
2018,5,14,6,0,0.0,14.0,1.3,13.0,14.0,12.97,5.38
2018,5,14,6,15,0.0,21.5,1.25,13.1,21.5,19.93,11.49
2018,5,14,6,30,0.0,29.0,1.2,13.2,29.0,26.9,17.58
2018,5,14,6,45,0.0,45.5,1.1,13.3,45.5,42.26,30.79
2018,5,14,7,0,0.0,62.0,1.0,13.4,62.0,57.66,43.86
2018,5,14,7,15,0.0,78.5,1.05,13.5,78.5,73.17,56.83
2018,5,14,7,30,0.0,95.0,1.1,13.6,95.0,89.36,70.19
2018,5,14,7,45,0.0,107.0,1.15,13.75,107.0,100.99,79.57
2018,5,14,8,0,0.0,119.0,1.2,13.9,119.0,112.61,88.84
2018,5,14,8,15,0.0,135.0,1.35,14.05,135.0,128.22,101.31
2018,5,14,8,30,0.0,151.0,1.5,14.2,151.0,143.78,113.63
2018,5,14,8,45,2.5,169.5,1.6,14.3,171.5,164.13,129.84
2018,5,14,9,0,5.0,188.0,1.7,14.4,192.0,184.51,145.91
2018,5,14,9,15,7.5,209.5,1.85,14.55,215.5,207.86,164.23
2018,5,14,9,30,10.0,231.0,2.0,14.7,239.0,231.16,182.33
2018,5,14,9,45,21.5,275.5,2.15,14.8,293.5,286.13,225.45
2018,5,14,10,0,33.0,320.0,2.3,14.9,348.0,353.04,276.9
2018,5,14,10,15,43.5,355.0,2.35,15.0,393.0,397.35,310.18
2018,5,14,10,30,54.0,390.0,2.4,15.1,438.0,440.82,342.49
2018,5,14,10,45,53.5,399.0,2.45,15.2,447.5,446.03,345.71
2018,5,14,11,0,53.0,408.0,2.5,15.3,457.0,450.89,348.91
2018,5,14,11,15,65.5,427.5,2.55,15.35,488.5,478.05,369.22
2018,5,14,11,30,78.0,447.0,2.6,15.4,520.0,504.06,388.45
2018,5,14,11,45,84.0,453.0,2.65,15.5,532.5,509.85,392.54
2018,5,14,12,0,90.0,459.0,2.7,15.6,545.0,514.9,396.23
2018,5,14,12,15,103.0,462.0,2.75,15.6,560.0,522.36,402.1
2018,5,14,12,30,116.0,465.0,2.8,15.6,575.0,529.78,407.93
2018,5,14,12,45,195.5,448.5,2.9,15.6,631.5,568.86,439.08
2018,5,14,13,0,275.0,432.0,3.0,15.6,688.0,600.83,464.38
2018,5,14,13,15,505.5,316.5,3.15,15.55,776.0,649.09,505.44
2018,5,14,13,30,736.0,201.0,3.3,15.5,864.0,679.6,532.03
2018,5,14,13,45,780.5,173.5,3.4,15.5,859.0,651.93,511.26
2018,5,14,14,0,825.0,146.0,3.5,15.5,854.0,618.23,485.57
2018,5,14,14,15,844.5,129.0,3.65,15.4,831.0,577.98,453.91
2018,5,14,14,30,864.0,112.0,3.8,15.3,808.0,532.78,417.35
2018,5,14,14,45,807.5,129.0,3.9,15.25,756.0,473.29,368.43
2018,5,14,15,0,751.0,146.0,4.0,15.2,704.0,422.59,325.58
2018,5,14,15,15,526.5,208.0,4.0,15.2,588.0,349.57,267.54
2018,5,14,15,30,302.0,270.0,4.0,15.2,472.0,305.51,234.84
2018,5,14,15,45,251.0,262.5,4.15,15.0,422.5,267.47,204.87
2018,5,14,16,0,200.0,255.0,4.3,14.8,373.0,242.43,186.04
2018,5,14,16,15,195.0,233.0,4.3,14.7,339.5,211.42,161.15
2018,5,14,16,30,190.0,211.0,4.3,14.6,306.0,181.21,137.94
2018,5,14,16,45,196.0,185.5,4.3,14.45,274.5,150.1,115.64
2018,5,14,17,0,202.0,160.0,4.3,14.3,243.0,122.61,102.93
2018,5,14,17,15,236.0,134.5,4.3,14.2,218.0,99.27,82.73
2018,5,14,17,30,270.0,109.0,4.3,14.1,193.0,82.61,68.14
2018,5,14,17,45,255.0,91.0,4.3,13.95,158.5,70.3,57.17
2018,5,14,18,0,240.0,73.0,4.3,13.8,124.0,57.48,45.51
2018,5,14,18,15,184.5,57.0,4.25,13.7,90.0,45.58,34.44
2018,5,14,18,30,129.0,41.0,4.2,13.6,56.0,33.29,22.65
2018,5,14,18,45,81.5,26.5,4.1,13.5,34.5,21.82,5.57
2018,5,14,19,0,34.0,12.0,4.0,13.4,13.0,11.44,0.0
2018,5,14,19,15,17.0,6.0,3.95,13.4,6.5,0.0,0.0
2018,5,14,19,30,0.0,0.0,3.9,13.4,0.0,0.0,0.0
2018,5,14,19,45,0.0,0.0,3.85,13.35,0.0,0.0,0.0
2018,5,14,20,0,0.0,0.0,3.8,13.3,0.0,0.0,0.0
2018,5,14,20,15,0.0,0.0,3.7,13.3,0.0,0.0,0.0
2018,5,14,20,30,0.0,0.0,3.6,13.3,0.0,0.0,0.0
2018,5,14,20,45,0.0,0.0,3.55,13.3,0.0,0.0,0.0
2018,5,14,21,0,0.0,0.0,3.5,13.3,0.0,0.0,0.0
2018,5,14,21,15,0.0,0.0,3.5,13.3,0.0,0.0,0.0
2018,5,14,21,30,0.0,0.0,3.5,13.3,0.0,0.0,0.0
2018,5,14,21,45,0.0,0.0,3.45,13.25,0.0,0.0,0.0
2018,5,14,22,0,0.0,0.0,3.4,13.2,0.0,0.0,0.0
2018,5,14,22,15,0.0,0.0,3.35,13.2,0.0,0.0,0.0
2018,5,14,22,30,0.0,0.0,3.3,13.2,0.0,0.0,0.0
2018,5,14,22,45,0.0,0.0,3.3,13.2,0.0,0.0,0.0
2018,5,14,23,0,0.0,0.0,3.3,13.2,0.0,0.0,0.0
2018,5,14,23,15,0.0,0.0,3.3,13.2,0.0,0.0,0.0
2018,5,14,23,30,0.0,0.0,3.3,13.2,0.0,0.0,0.0
2018,5,14,23,45,0.0,0.0,3.25,13.2,0.0,0.0,0.0
2018,5,15,0,0,0.0,0.0,3.2,13.2,0.0,0.0,0.0
2018,5,15,0,15,0.0,0.0,3.2,13.15,0.0,0.0,0.0
2018,5,15,0,30,0.0,0.0,3.2,13.1,0.0,0.0,0.0
2018,5,15,0,45,0.0,0.0,3.15,13.1,0.0,0.0,0.0
2018,5,15,1,0,0.0,0.0,3.1,13.1,0.0,0.0,0.0
2018,5,15,1,15,0.0,0.0,3.1,13.1,0.0,0.0,0.0
2018,5,15,1,30,0.0,0.0,3.1,13.1,0.0,0.0,0.0
2018,5,15,1,45,0.0,0.0,3.1,13.1,0.0,0.0,0.0
2018,5,15,2,0,0.0,0.0,3.1,13.1,0.0,0.0,0.0
2018,5,15,2,15,0.0,0.0,3.05,13.1,0.0,0.0,0.0
2018,5,15,2,30,0.0,0.0,3.0,13.1,0.0,0.0,0.0
2018,5,15,2,45,0.0,0.0,3.0,13.1,0.0,0.0,0.0
2018,5,15,3,0,0.0,0.0,3.0,13.1,0.0,0.0,0.0
2018,5,15,3,15,0.0,0.0,2.9,13.1,0.0,0.0,0.0
2018,5,15,3,30,0.0,0.0,2.8,13.1,0.0,0.0,0.0
2018,5,15,3,45,0.0,0.0,2.75,13.1,0.0,0.0,0.0
2018,5,15,4,0,0.0,0.0,2.7,13.1,0.0,0.0,0.0
2018,5,15,4,15,0.0,0.0,2.6,13.1,0.0,0.0,0.0
2018,5,15,4,30,0.0,0.0,2.5,13.1,0.0,0.0,0.0
2018,5,15,4,45,0.0,1.0,2.35,13.15,1.0,0.0,0.0
2018,5,15,5,0,0.0,2.0,2.2,13.2,2.0,0.0,0.0
2018,5,15,5,15,0.0,7.5,2.1,13.3,7.5,7.15,0.0
2018,5,15,5,30,0.0,13.0,2.0,13.4,13.0,12.05,2.33
2018,5,15,5,45,0.0,24.5,1.85,13.5,24.5,22.74,13.13
2018,5,15,6,0,0.0,36.0,1.7,13.6,36.0,33.44,22.68
2018,5,15,6,15,0.0,55.0,1.6,13.7,55.0,52.25,39.01
2018,5,15,6,30,0.0,74.0,1.5,13.8,74.0,71.61,55.65
2018,5,15,6,45,6.0,101.0,1.4,13.85,103.0,104.0,83.18
2018,5,15,7,0,12.0,128.0,1.3,13.9,132.0,136.58,110.38
2018,5,15,7,15,11.5,144.0,1.25,14.0,148.5,151.79,122.51
2018,5,15,7,30,11.0,160.0,1.2,14.1,165.0,166.96,134.43
2018,5,15,7,45,13.5,177.5,1.2,14.15,184.5,186.21,149.64
2018,5,15,8,0,16.0,195.0,1.2,14.2,204.0,205.53,164.71
2018,5,15,8,15,38.0,229.0,1.25,14.3,252.5,272.76,218.33
2018,5,15,8,30,60.0,263.0,1.3,14.4,301.0,329.34,262.22
2018,5,15,8,45,82.5,294.5,1.4,14.5,351.0,383.83,303.85
2018,5,15,9,0,105.0,326.0,1.5,14.6,401.0,438.42,344.84
2018,5,15,9,15,142.0,346.5,1.6,14.7,454.0,508.32,397.02
2018,5,15,9,30,179.0,367.0,1.7,14.8,507.0,564.21,438.03
2018,5,15,9,45,224.0,378.0,1.8,14.9,561.0,617.18,476.86
2018,5,15,10,0,269.0,389.0,1.9,15.0,615.0,682.13,523.47
2018,5,15,10,15,328.0,384.5,2.05,15.1,669.0,730.19,558.69
2018,5,15,10,30,387.0,380.0,2.2,15.2,723.0,776.95,592.79
2018,5,15,10,45,355.5,402.5,2.3,15.3,723.0,761.84,580.45
2018,5,15,11,0,324.0,425.0,2.4,15.4,723.0,745.25,567.63
2018,5,15,11,15,500.0,336.0,2.55,15.45,803.5,820.18,626.41
2018,5,15,11,30,676.0,247.0,2.7,15.5,884.0,883.17,675.29
2018,5,15,11,45,790.5,183.5,2.85,15.55,932.5,903.16,689.5
2018,5,15,12,0,905.0,120.0,3.0,15.6,981.0,917.29,699.96
2018,5,15,12,15,907.0,118.0,3.15,15.65,979.5,891.38,682.84
2018,5,15,12,30,909.0,116.0,3.3,15.7,978.0,862.92,664.11
2018,5,15,12,45,911.0,113.5,3.45,15.7,969.5,831.54,643.27
2018,5,15,13,0,913.0,111.0,3.6,15.7,961.0,797.79,620.51
2018,5,15,13,15,910.0,110.0,3.75,15.7,944.0,759.48,594.18
2018,5,15,13,30,907.0,109.0,3.9,15.7,927.0,719.37,565.6
2018,5,15,13,45,903.5,107.0,4.05,15.7,903.0,676.44,532.98
2018,5,15,14,0,900.0,105.0,4.2,15.7,879.0,632.08,498.42
2018,5,15,14,15,893.0,104.0,4.25,15.7,848.5,585.39,460.95
2018,5,15,14,30,886.0,103.0,4.3,15.7,818.0,537.92,421.89
2018,5,15,14,45,877.5,100.0,4.4,15.65,781.0,487.56,379.74
2018,5,15,15,0,869.0,97.0,4.5,15.6,744.0,437.02,336.22
2018,5,15,15,15,856.0,95.5,4.5,15.6,702.0,386.08,291.15
2018,5,15,15,30,843.0,94.0,4.5,15.6,660.0,335.78,245.83
2018,5,15,15,45,828.5,91.0,4.6,15.5,614.5,284.75,199.87
2018,5,15,16,0,814.0,88.0,4.7,15.4,569.0,227.97,149.8
2018,5,15,16,15,794.0,85.0,4.7,15.35,520.0,178.58,107.95
2018,5,15,16,30,774.0,82.0,4.7,15.3,471.0,131.42,72.55
2018,5,15,16,45,745.5,78.0,4.7,15.2,419.5,85.5,46.77
2018,5,15,17,0,717.0,74.0,4.7,15.1,368.0,51.39,40.07
2018,5,15,17,15,677.5,69.5,4.7,15.0,316.5,45.34,34.84
2018,5,15,17,30,638.0,65.0,4.7,14.9,265.0,44.11,33.8
2018,5,15,17,45,580.5,59.0,4.7,14.8,215.5,41.55,31.48
2018,5,15,18,0,523.0,53.0,4.7,14.7,166.0,38.88,28.92
2018,5,15,18,15,423.5,46.0,4.6,14.6,121.5,35.18,25.25
2018,5,15,18,30,324.0,39.0,4.5,14.5,77.0,31.46,21.1
2018,5,15,18,45,204.0,26.5,4.4,14.4,46.5,20.97,6.22
2018,5,15,19,0,84.0,14.0,4.3,14.3,16.0,13.34,0.0
2018,5,15,19,15,42.0,7.0,4.15,14.25,8.0,0.0,0.0
2018,5,15,19,30,0.0,0.0,4.0,14.2,0.0,0.0,0.0
2018,5,15,19,45,0.0,0.0,3.85,14.1,0.0,0.0,0.0
2018,5,15,20,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2018,5,15,20,15,0.0,0.0,3.65,13.95,0.0,0.0,0.0
2018,5,15,20,30,0.0,0.0,3.6,13.9,0.0,0.0,0.0
2018,5,15,20,45,0.0,0.0,3.5,13.9,0.0,0.0,0.0
2018,5,15,21,0,0.0,0.0,3.4,13.9,0.0,0.0,0.0
2018,5,15,21,15,0.0,0.0,3.35,13.85,0.0,0.0,0.0
2018,5,15,21,30,0.0,0.0,3.3,13.8,0.0,0.0,0.0
2018,5,15,21,45,0.0,0.0,3.25,13.75,0.0,0.0,0.0
2018,5,15,22,0,0.0,0.0,3.2,13.7,0.0,0.0,0.0
2018,5,15,22,15,0.0,0.0,3.2,13.65,0.0,0.0,0.0
2018,5,15,22,30,0.0,0.0,3.2,13.6,0.0,0.0,0.0
2018,5,15,22,45,0.0,0.0,3.2,13.6,0.0,0.0,0.0
2018,5,15,23,0,0.0,0.0,3.2,13.6,0.0,0.0,0.0
2018,5,15,23,15,0.0,0.0,3.25,13.55,0.0,0.0,0.0
2018,5,15,23,30,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2018,5,15,23,45,0.0,0.0,3.35,13.5,0.0,0.0,0.0
2018,5,16,0,0,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2018,5,16,0,15,0.0,0.0,3.45,13.45,0.0,0.0,0.0
2018,5,16,0,30,0.0,0.0,3.5,13.4,0.0,0.0,0.0
2018,5,16,0,45,0.0,0.0,3.55,13.4,0.0,0.0,0.0
2018,5,16,1,0,0.0,0.0,3.6,13.4,0.0,0.0,0.0
2018,5,16,1,15,0.0,0.0,3.6,13.35,0.0,0.0,0.0
2018,5,16,1,30,0.0,0.0,3.6,13.3,0.0,0.0,0.0
2018,5,16,1,45,0.0,0.0,3.6,13.3,0.0,0.0,0.0
2018,5,16,2,0,0.0,0.0,3.6,13.3,0.0,0.0,0.0
2018,5,16,2,15,0.0,0.0,3.55,13.25,0.0,0.0,0.0
2018,5,16,2,30,0.0,0.0,3.5,13.2,0.0,0.0,0.0
2018,5,16,2,45,0.0,0.0,3.5,13.15,0.0,0.0,0.0
2018,5,16,3,0,0.0,0.0,3.5,13.1,0.0,0.0,0.0
2018,5,16,3,15,0.0,0.0,3.45,13.1,0.0,0.0,0.0
2018,5,16,3,30,0.0,0.0,3.4,13.1,0.0,0.0,0.0
2018,5,16,3,45,0.0,0.0,3.35,13.05,0.0,0.0,0.0
2018,5,16,4,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2018,5,16,4,15,0.0,0.0,3.25,13.05,0.0,0.0,0.0
2018,5,16,4,30,0.0,0.0,3.2,13.1,0.0,0.0,0.0
2018,5,16,4,45,0.0,1.5,3.15,13.15,1.5,0.0,0.0
2018,5,16,5,0,0.0,3.0,3.1,13.2,3.0,0.0,0.0
2018,5,16,5,15,0.0,13.0,3.05,13.4,13.0,12.39,0.0
2018,5,16,5,30,0.0,23.0,3.0,13.6,23.0,22.2,9.54
2018,5,16,5,45,8.0,41.5,2.95,13.75,43.0,46.97,33.18
2018,5,16,6,0,16.0,60.0,2.9,13.9,63.0,76.56,59.14
2018,5,16,6,15,37.5,82.0,2.85,14.05,91.5,114.84,92.51
2018,5,16,6,30,59.0,104.0,2.8,14.2,120.0,154.13,126.42
2018,5,16,6,45,144.0,122.0,2.75,14.3,173.0,243.91,203.07
2018,5,16,7,0,229.0,140.0,2.7,14.4,226.0,342.27,284.59
2018,5,16,7,15,352.5,141.5,2.7,14.55,296.0,457.82,378.24
2018,5,16,7,30,476.0,143.0,2.7,14.7,366.0,568.69,465.16
2018,5,16,7,45,468.5,164.0,2.7,14.8,404.0,600.45,486.81
2018,5,16,8,0,461.0,185.0,2.7,14.9,442.0,629.92,506.79
2018,5,16,8,15,338.5,227.5,2.7,15.05,425.5,565.2,453.14
2018,5,16,8,30,216.0,270.0,2.7,15.2,409.0,493.25,393.88
2018,5,16,8,45,204.0,292.0,2.7,15.3,430.5,507.98,403.67
2018,5,16,9,0,192.0,314.0,2.7,15.4,452.0,521.25,411.83
2018,5,16,9,15,145.0,332.5,2.75,15.45,440.0,495.64,389.94
2018,5,16,9,30,98.0,351.0,2.8,15.5,428.0,454.57,356.69
2018,5,16,9,45,96.0,344.0,2.85,15.6,422.0,442.5,347.17
2018,5,16,10,0,94.0,337.0,2.9,15.7,416.0,443.0,346.95
2018,5,16,10,15,60.0,329.5,3.0,15.75,380.5,387.02,302.92
2018,5,16,10,30,26.0,322.0,3.1,15.8,345.0,343.67,268.29
2018,5,16,10,45,59.5,373.0,3.15,15.85,427.5,425.42,331.52
2018,5,16,11,0,93.0,424.0,3.2,15.9,510.0,505.41,391.63
2018,5,16,11,15,149.0,441.0,3.25,15.95,581.0,578.39,446.48
2018,5,16,11,30,205.0,458.0,3.3,16.0,652.0,639.4,491.79
2018,5,16,11,45,371.5,398.0,3.35,16.05,751.5,728.08,560.37
2018,5,16,12,0,538.0,338.0,3.4,16.1,851.0,807.99,620.89
2018,5,16,12,15,676.5,260.5,3.5,16.1,904.0,833.75,642.75
2018,5,16,12,30,815.0,183.0,3.6,16.1,957.0,850.5,656.48
2018,5,16,12,45,851.5,159.0,3.7,16.1,960.0,828.36,641.39
2018,5,16,13,0,888.0,135.0,3.8,16.1,963.0,801.03,622.8
2018,5,16,13,15,902.5,123.5,3.9,16.1,951.5,767.06,599.34
2018,5,16,13,30,917.0,112.0,4.0,16.1,940.0,730.11,572.9
2018,5,16,13,45,912.5,110.5,4.15,16.1,915.5,686.57,539.89
2018,5,16,14,0,908.0,109.0,4.3,16.1,891.0,641.67,505.15
2018,5,16,14,15,901.0,107.0,4.35,16.05,859.5,593.79,466.99
2018,5,16,14,30,894.0,105.0,4.4,16.0,828.0,545.15,427.21
2018,5,16,14,45,885.5,102.5,4.5,15.95,791.0,494.85,385.15
2018,5,16,15,0,877.0,100.0,4.6,15.9,754.0,444.34,341.71
2018,5,16,15,15,863.5,98.5,4.6,15.9,711.5,392.84,296.26
2018,5,16,15,30,850.0,97.0,4.6,15.9,669.0,342.01,250.58
2018,5,16,15,45,833.5,94.0,4.7,15.75,622.0,283.44,198.74
2018,5,16,16,0,817.0,91.0,4.8,15.6,575.0,232.74,153.62
2018,5,16,16,15,795.0,88.0,4.85,15.5,525.0,182.89,111.42
2018,5,16,16,30,773.0,85.0,4.9,15.4,475.0,135.5,75.69
2018,5,16,16,45,744.0,81.0,4.95,15.3,423.5,89.6,49.45
2018,5,16,17,0,715.0,77.0,5.0,15.2,372.0,53.67,42.07
2018,5,16,17,15,674.0,72.5,5.0,15.1,320.0,47.45,36.69
2018,5,16,17,30,633.0,68.0,5.0,15.0,268.0,46.32,35.75
2018,5,16,17,45,573.5,62.0,5.0,14.85,218.0,43.88,33.55
2018,5,16,18,0,514.0,56.0,5.0,14.7,168.0,41.34,31.11
2018,5,16,18,15,423.0,48.0,4.95,14.55,124.0,36.88,26.77
2018,5,16,18,30,332.0,40.0,4.9,14.4,80.0,32.29,21.89
2018,5,16,18,45,215.0,27.5,4.85,14.3,49.0,21.76,7.64
2018,5,16,19,0,98.0,15.0,4.8,14.2,18.0,14.3,0.0
2018,5,16,19,15,49.0,7.5,4.75,14.1,9.0,0.0,0.0
2018,5,16,19,30,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2018,5,16,19,45,0.0,0.0,4.65,13.95,0.0,0.0,0.0
2018,5,16,20,0,0.0,0.0,4.6,13.9,0.0,0.0,0.0
2018,5,16,20,15,0.0,0.0,4.55,13.8,0.0,0.0,0.0
2018,5,16,20,30,0.0,0.0,4.5,13.7,0.0,0.0,0.0
2018,5,16,20,45,0.0,0.0,4.45,13.65,0.0,0.0,0.0
2018,5,16,21,0,0.0,0.0,4.4,13.6,0.0,0.0,0.0
2018,5,16,21,15,0.0,0.0,4.35,13.55,0.0,0.0,0.0
2018,5,16,21,30,0.0,0.0,4.3,13.5,0.0,0.0,0.0
2018,5,16,21,45,0.0,0.0,4.3,13.45,0.0,0.0,0.0
2018,5,16,22,0,0.0,0.0,4.3,13.4,0.0,0.0,0.0
2018,5,16,22,15,0.0,0.0,4.3,13.35,0.0,0.0,0.0
2018,5,16,22,30,0.0,0.0,4.3,13.3,0.0,0.0,0.0
2018,5,16,22,45,0.0,0.0,4.3,13.3,0.0,0.0,0.0
2018,5,16,23,0,0.0,0.0,4.3,13.3,0.0,0.0,0.0
2018,5,16,23,15,0.0,0.0,4.35,13.3,0.0,0.0,0.0
2018,5,16,23,30,0.0,0.0,4.4,13.3,0.0,0.0,0.0
2018,5,16,23,45,0.0,0.0,4.4,13.35,0.0,0.0,0.0
2018,5,17,0,0,0.0,0.0,4.4,13.4,0.0,0.0,0.0
2018,5,17,0,15,0.0,0.0,4.35,13.4,0.0,0.0,0.0
2018,5,17,0,30,0.0,0.0,4.3,13.4,0.0,0.0,0.0
2018,5,17,0,45,0.0,0.0,4.25,13.4,0.0,0.0,0.0
2018,5,17,1,0,0.0,0.0,4.2,13.4,0.0,0.0,0.0
2018,5,17,1,15,0.0,0.0,4.15,13.4,0.0,0.0,0.0
2018,5,17,1,30,0.0,0.0,4.1,13.4,0.0,0.0,0.0
2018,5,17,1,45,0.0,0.0,4.1,13.45,0.0,0.0,0.0
2018,5,17,2,0,0.0,0.0,4.1,13.5,0.0,0.0,0.0
2018,5,17,2,15,0.0,0.0,4.05,13.5,0.0,0.0,0.0
2018,5,17,2,30,0.0,0.0,4.0,13.5,0.0,0.0,0.0
2018,5,17,2,45,0.0,0.0,3.95,13.5,0.0,0.0,0.0
2018,5,17,3,0,0.0,0.0,3.9,13.5,0.0,0.0,0.0
2018,5,17,3,15,0.0,0.0,3.85,13.5,0.0,0.0,0.0
2018,5,17,3,30,0.0,0.0,3.8,13.5,0.0,0.0,0.0
2018,5,17,3,45,0.0,0.0,3.75,13.5,0.0,0.0,0.0
2018,5,17,4,0,0.0,0.0,3.7,13.5,0.0,0.0,0.0
2018,5,17,4,15,0.0,0.0,3.7,13.55,0.0,0.0,0.0
2018,5,17,4,30,0.0,0.0,3.7,13.6,0.0,0.0,0.0
2018,5,17,4,45,0.0,2.0,3.7,13.65,2.0,0.0,0.0
2018,5,17,5,0,0.0,4.0,3.7,13.7,4.0,0.0,0.0
2018,5,17,5,15,21.0,16.5,3.75,13.8,18.5,24.58,0.0
2018,5,17,5,30,42.0,29.0,3.8,13.9,33.0,62.02,37.96
2018,5,17,5,45,87.0,46.5,3.85,14.0,60.5,108.0,83.9
2018,5,17,6,0,132.0,64.0,3.9,14.1,88.0,165.81,134.98
2018,5,17,6,15,181.0,82.0,3.95,14.2,126.0,221.39,183.86
2018,5,17,6,30,230.0,100.0,4.0,14.3,164.0,280.76,235.04
2018,5,17,6,45,305.0,112.0,4.0,14.35,215.5,353.74,296.81
2018,5,17,7,0,380.0,124.0,4.0,14.4,267.0,446.12,372.32
2018,5,17,7,15,351.0,138.5,4.05,14.5,286.0,453.39,376.61
2018,5,17,7,30,322.0,153.0,4.1,14.6,305.0,442.78,366.89
2018,5,17,7,45,172.5,173.0,4.15,14.65,255.5,336.39,277.21
2018,5,17,8,0,23.0,193.0,4.2,14.7,206.0,209.29,168.71
2018,5,17,8,15,32.5,223.0,4.2,14.8,243.0,260.85,210.3
2018,5,17,8,30,42.0,253.0,4.2,14.9,280.0,301.4,242.15
2018,5,17,8,45,49.0,276.5,4.25,14.95,310.0,332.19,265.93
2018,5,17,9,0,56.0,300.0,4.3,15.0,340.0,362.78,289.37
2018,5,17,9,15,77.0,321.0,4.3,15.1,379.5,403.78,321.16
2018,5,17,9,30,98.0,342.0,4.3,15.2,419.0,444.75,352.5
2018,5,17,9,45,196.5,360.5,4.35,15.25,523.5,571.63,451.25
2018,5,17,10,0,295.0,379.0,4.4,15.3,628.0,697.35,545.79
2018,5,17,10,15,238.5,361.0,4.45,15.35,566.5,618.21,484.91
2018,5,17,10,30,182.0,343.0,4.5,15.4,505.0,528.37,416.25
2018,5,17,10,45,97.0,295.0,4.55,15.45,381.5,392.47,310.15
2018,5,17,11,0,12.0,247.0,4.6,15.5,258.0,245.14,192.18
2018,5,17,11,15,21.5,286.0,4.7,15.5,306.0,296.93,233.32
2018,5,17,11,30,31.0,325.0,4.8,15.5,354.0,341.53,268.11
2018,5,17,11,45,82.5,396.0,4.85,15.5,474.5,453.81,355.73
2018,5,17,12,0,134.0,467.0,4.9,15.5,595.0,565.64,440.67
2018,5,17,12,15,190.0,464.5,5.05,15.5,645.5,602.31,469.53
2018,5,17,12,30,246.0,462.0,5.2,15.5,696.0,635.91,496.14
2018,5,17,12,45,256.0,456.0,5.35,15.45,697.0,623.92,487.75
2018,5,17,13,0,266.0,450.0,5.5,15.4,698.0,610.92,478.67
2018,5,17,13,15,230.5,446.5,5.6,15.35,658.5,568.91,446.46
2018,5,17,13,30,195.0,443.0,5.7,15.3,619.0,527.31,414.47
2018,5,17,13,45,155.0,426.0,5.85,15.25,563.5,474.16,373.52
2018,5,17,14,0,115.0,409.0,6.0,15.2,508.0,424.55,335.01
2018,5,17,14,15,106.5,389.0,6.1,15.15,478.0,399.42,315.67
2018,5,17,14,30,98.0,369.0,6.2,15.1,448.0,370.22,292.98
2018,5,17,14,45,126.5,359.0,6.3,15.0,456.5,360.2,285.26
2018,5,17,15,0,155.0,349.0,6.4,14.9,465.0,353.42,279.57
2018,5,17,15,15,155.0,320.5,6.4,14.9,431.0,319.71,252.32
2018,5,17,15,30,155.0,292.0,6.4,14.9,397.0,286.39,225.12
2018,5,17,15,45,149.5,273.0,6.55,14.75,368.5,258.88,202.71
2018,5,17,16,0,144.0,254.0,6.7,14.6,340.0,232.08,180.91
2018,5,17,16,15,121.0,229.0,6.7,14.45,297.0,199.27,155.18
2018,5,17,16,30,98.0,204.0,6.7,14.3,254.0,176.78,138.49
2018,5,17,16,45,111.5,185.0,6.75,14.2,236.0,147.69,115.76
2018,5,17,17,0,125.0,166.0,6.8,14.1,218.0,126.15,106.25
2018,5,17,17,15,155.5,142.5,6.75,14.0,198.0,110.53,92.8
2018,5,17,17,30,186.0,119.0,6.7,13.9,178.0,89.15,74.03
2018,5,17,17,45,172.0,99.0,6.7,13.8,146.0,75.67,62.02
2018,5,17,18,0,158.0,79.0,6.7,13.7,114.0,61.62,49.26
2018,5,17,18,15,116.0,61.5,6.6,13.65,83.5,51.01,39.3
2018,5,17,18,30,74.0,44.0,6.5,13.6,53.0,37.03,26.09
2018,5,17,18,45,49.5,28.5,6.4,13.55,33.5,24.29,10.13
2018,5,17,19,0,25.0,13.0,6.3,13.5,14.0,12.39,0.0
2018,5,17,19,15,12.5,6.5,6.15,13.5,7.0,0.0,0.0
2018,5,17,19,30,0.0,0.0,6.0,13.5,0.0,0.0,0.0
2018,5,17,19,45,0.0,0.0,5.9,13.5,0.0,0.0,0.0
2018,5,17,20,0,0.0,0.0,5.8,13.5,0.0,0.0,0.0
2018,5,17,20,15,0.0,0.0,5.7,13.45,0.0,0.0,0.0
2018,5,17,20,30,0.0,0.0,5.6,13.4,0.0,0.0,0.0
2018,5,17,20,45,0.0,0.0,5.5,13.4,0.0,0.0,0.0
2018,5,17,21,0,0.0,0.0,5.4,13.4,0.0,0.0,0.0
2018,5,17,21,15,0.0,0.0,5.4,13.4,0.0,0.0,0.0
2018,5,17,21,30,0.0,0.0,5.4,13.4,0.0,0.0,0.0
2018,5,17,21,45,0.0,0.0,5.35,13.4,0.0,0.0,0.0
2018,5,17,22,0,0.0,0.0,5.3,13.4,0.0,0.0,0.0
2018,5,17,22,15,0.0,0.0,5.3,13.35,0.0,0.0,0.0
2018,5,17,22,30,0.0,0.0,5.3,13.3,0.0,0.0,0.0
2018,5,17,22,45,0.0,0.0,5.25,13.3,0.0,0.0,0.0
2018,5,17,23,0,0.0,0.0,5.2,13.3,0.0,0.0,0.0
2018,5,17,23,15,0.0,0.0,5.2,13.3,0.0,0.0,0.0
2018,5,17,23,30,0.0,0.0,5.2,13.3,0.0,0.0,0.0
2018,5,17,23,45,0.0,0.0,5.15,13.3,0.0,0.0,0.0
2018,5,18,0,0,0.0,0.0,5.1,13.3,0.0,0.0,0.0
2018,5,18,0,15,0.0,0.0,5.05,13.25,0.0,0.0,0.0
2018,5,18,0,30,0.0,0.0,5.0,13.2,0.0,0.0,0.0
2018,5,18,0,45,0.0,0.0,4.9,13.2,0.0,0.0,0.0
2018,5,18,1,0,0.0,0.0,4.8,13.2,0.0,0.0,0.0
2018,5,18,1,15,0.0,0.0,4.8,13.2,0.0,0.0,0.0
2018,5,18,1,30,0.0,0.0,4.8,13.2,0.0,0.0,0.0
2018,5,18,1,45,0.0,0.0,4.75,13.2,0.0,0.0,0.0
2018,5,18,2,0,0.0,0.0,4.7,13.2,0.0,0.0,0.0
2018,5,18,2,15,0.0,0.0,4.65,13.2,0.0,0.0,0.0
2018,5,18,2,30,0.0,0.0,4.6,13.2,0.0,0.0,0.0
2018,5,18,2,45,0.0,0.0,4.55,13.15,0.0,0.0,0.0
2018,5,18,3,0,0.0,0.0,4.5,13.1,0.0,0.0,0.0
2018,5,18,3,15,0.0,0.0,4.5,13.1,0.0,0.0,0.0
2018,5,18,3,30,0.0,0.0,4.5,13.1,0.0,0.0,0.0
2018,5,18,3,45,0.0,0.0,4.45,13.1,0.0,0.0,0.0
2018,5,18,4,0,0.0,0.0,4.4,13.1,0.0,0.0,0.0
2018,5,18,4,15,0.0,0.0,4.4,13.15,0.0,0.0,0.0
2018,5,18,4,30,0.0,0.0,4.4,13.2,0.0,0.0,0.0
2018,5,18,4,45,6.0,2.5,4.4,13.2,2.5,0.0,0.0
2018,5,18,5,0,12.0,5.0,4.4,13.2,5.0,4.77,0.0
2018,5,18,5,15,20.5,14.0,4.45,13.25,15.5,22.01,0.0
2018,5,18,5,30,29.0,23.0,4.5,13.3,26.0,44.79,26.67
2018,5,18,5,45,21.0,38.5,4.55,13.3,41.0,52.78,38.3
2018,5,18,6,0,13.0,54.0,4.6,13.3,56.0,61.02,46.24
2018,5,18,6,15,17.5,73.0,4.6,13.35,77.0,89.68,71.25
2018,5,18,6,30,22.0,92.0,4.6,13.4,98.0,113.54,91.93
2018,5,18,6,45,50.5,116.5,4.55,13.45,134.5,161.07,132.89
2018,5,18,7,0,79.0,141.0,4.5,13.5,171.0,210.27,174.61
2018,5,18,7,15,78.0,156.0,4.45,13.6,189.0,226.55,187.55
2018,5,18,7,30,77.0,171.0,4.4,13.7,207.0,242.7,200.17
2018,5,18,7,45,66.0,195.0,4.4,13.8,228.5,260.91,213.84
2018,5,18,8,0,55.0,219.0,4.4,13.9,250.0,277.98,226.38
2018,5,18,8,15,71.5,244.0,4.35,14.0,288.0,319.64,259.52
2018,5,18,8,30,88.0,269.0,4.3,14.1,326.0,361.59,292.33
2018,5,18,8,45,79.5,288.0,4.25,14.2,342.0,373.54,300.24
2018,5,18,9,0,71.0,307.0,4.2,14.3,358.0,384.78,307.64
2018,5,18,9,15,162.0,324.0,4.2,14.4,449.0,502.65,400.98
2018,5,18,9,30,253.0,341.0,4.2,14.5,540.0,621.45,491.77
2018,5,18,9,45,250.0,364.0,4.2,14.6,568.0,640.99,504.19
2018,5,18,10,0,247.0,387.0,4.2,14.7,596.0,658.98,515.94
2018,5,18,10,15,216.0,411.0,4.25,14.75,598.0,637.26,498.1
2018,5,18,10,30,185.0,435.0,4.3,14.8,600.0,626.75,488.6
2018,5,18,10,45,197.5,437.0,4.35,14.9,616.5,634.93,494.59
2018,5,18,11,0,210.0,439.0,4.4,15.0,633.0,642.15,499.81
2018,5,18,11,15,152.5,432.0,4.55,15.05,574.0,573.07,446.93
2018,5,18,11,30,95.0,425.0,4.7,15.1,515.0,498.63,389.57
2018,5,18,11,45,74.5,420.5,4.8,15.1,491.5,470.24,367.65
2018,5,18,12,0,54.0,416.0,4.9,15.1,468.0,442.61,346.06
2018,5,18,12,15,56.5,419.5,5.05,15.15,473.5,443.19,346.75
2018,5,18,12,30,59.0,423.0,5.2,15.2,479.0,443.35,347.06
2018,5,18,12,45,50.0,408.5,5.35,15.2,455.5,417.57,327.3
2018,5,18,13,0,41.0,394.0,5.5,15.2,432.0,392.64,308.19
2018,5,18,13,15,48.0,394.5,5.65,15.15,438.5,393.48,309.38
2018,5,18,13,30,55.0,395.0,5.8,15.1,445.0,393.59,309.95
2018,5,18,13,45,66.5,393.5,5.9,15.05,452.0,394.12,310.87
2018,5,18,14,0,78.0,392.0,6.0,15.0,459.0,393.44,310.77
2018,5,18,14,15,62.5,364.0,6.1,14.95,416.5,354.69,280.61
2018,5,18,14,30,47.0,336.0,6.2,14.9,374.0,317.79,251.81
2018,5,18,14,45,36.0,306.5,6.3,14.8,335.0,283.65,225.12
2018,5,18,15,0,25.0,277.0,6.4,14.7,296.0,258.34,205.37
2018,5,18,15,15,25.0,261.0,6.4,14.7,279.0,242.0,192.55
2018,5,18,15,30,25.0,245.0,6.4,14.7,262.0,225.72,179.7
2018,5,18,15,45,33.5,237.0,6.65,14.5,258.0,210.17,167.27
2018,5,18,16,0,42.0,229.0,6.9,14.3,254.0,201.1,159.96
2018,5,18,16,15,65.0,215.5,6.95,14.15,250.5,189.2,149.6
2018,5,18,16,30,88.0,202.0,7.0,14.0,247.0,174.8,137.43
2018,5,18,16,45,107.5,185.5,7.05,13.9,234.5,148.27,116.4
2018,5,18,17,0,127.0,169.0,7.1,13.8,222.0,128.04,108.03
2018,5,18,17,15,141.0,145.5,7.1,13.65,197.0,112.42,94.6
2018,5,18,17,30,155.0,122.0,7.1,13.5,172.0,96.22,80.43
2018,5,18,17,45,140.0,102.0,7.05,13.4,141.0,81.7,67.48
2018,5,18,18,0,125.0,82.0,7.0,13.3,110.0,66.76,53.91
2018,5,18,18,15,88.0,63.5,6.9,13.25,80.5,52.43,40.65
2018,5,18,18,30,51.0,45.0,6.8,13.2,51.0,37.79,26.86
2018,5,18,18,45,31.5,28.0,6.75,13.15,31.0,23.98,10.69
2018,5,18,19,0,12.0,11.0,6.7,13.1,11.0,10.48,0.0
2018,5,18,19,15,6.0,5.5,6.6,13.05,5.5,0.0,0.0
2018,5,18,19,30,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2018,5,18,19,45,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2018,5,18,20,0,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2018,5,18,20,15,0.0,0.0,6.25,13.0,0.0,0.0,0.0
2018,5,18,20,30,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2018,5,18,20,45,0.0,0.0,6.15,12.95,0.0,0.0,0.0
2018,5,18,21,0,0.0,0.0,6.1,12.9,0.0,0.0,0.0
2018,5,18,21,15,0.0,0.0,6.05,12.9,0.0,0.0,0.0
2018,5,18,21,30,0.0,0.0,6.0,12.9,0.0,0.0,0.0
2018,5,18,21,45,0.0,0.0,5.95,12.85,0.0,0.0,0.0
2018,5,18,22,0,0.0,0.0,5.9,12.8,0.0,0.0,0.0
2018,5,18,22,15,0.0,0.0,5.9,12.8,0.0,0.0,0.0
2018,5,18,22,30,0.0,0.0,5.9,12.8,0.0,0.0,0.0
2018,5,18,22,45,0.0,0.0,5.9,12.8,0.0,0.0,0.0
2018,5,18,23,0,0.0,0.0,5.9,12.8,0.0,0.0,0.0
2018,5,18,23,15,0.0,0.0,5.95,12.8,0.0,0.0,0.0
2018,5,18,23,30,0.0,0.0,6.0,12.8,0.0,0.0,0.0
2018,5,18,23,45,0.0,0.0,6.1,12.8,0.0,0.0,0.0
2018,5,19,0,0,0.0,0.0,6.2,12.8,0.0,0.0,0.0
2018,5,19,0,15,0.0,0.0,6.25,12.85,0.0,0.0,0.0
2018,5,19,0,30,0.0,0.0,6.3,12.9,0.0,0.0,0.0
2018,5,19,0,45,0.0,0.0,6.35,12.9,0.0,0.0,0.0
2018,5,19,1,0,0.0,0.0,6.4,12.9,0.0,0.0,0.0
2018,5,19,1,15,0.0,0.0,6.35,12.9,0.0,0.0,0.0
2018,5,19,1,30,0.0,0.0,6.3,12.9,0.0,0.0,0.0
2018,5,19,1,45,0.0,0.0,6.3,12.9,0.0,0.0,0.0
2018,5,19,2,0,0.0,0.0,6.3,12.9,0.0,0.0,0.0
2018,5,19,2,15,0.0,0.0,6.25,12.9,0.0,0.0,0.0
2018,5,19,2,30,0.0,0.0,6.2,12.9,0.0,0.0,0.0
2018,5,19,2,45,0.0,0.0,6.15,12.9,0.0,0.0,0.0
2018,5,19,3,0,0.0,0.0,6.1,12.9,0.0,0.0,0.0
2018,5,19,3,15,0.0,0.0,6.05,12.9,0.0,0.0,0.0
2018,5,19,3,30,0.0,0.0,6.0,12.9,0.0,0.0,0.0
2018,5,19,3,45,0.0,0.0,6.0,12.85,0.0,0.0,0.0
2018,5,19,4,0,0.0,0.0,6.0,12.8,0.0,0.0,0.0
2018,5,19,4,15,0.0,0.0,5.95,12.75,0.0,0.0,0.0
2018,5,19,4,30,0.0,0.0,5.9,12.7,0.0,0.0,0.0
2018,5,19,4,45,0.0,0.5,5.9,12.7,0.5,0.0,0.0
2018,5,19,5,0,0.0,1.0,5.9,12.7,1.0,0.95,0.0
2018,5,19,5,15,0.0,3.5,5.85,12.65,3.5,3.34,0.0
2018,5,19,5,30,0.0,6.0,5.8,12.6,6.0,5.55,0.0
2018,5,19,5,45,0.0,9.5,5.75,12.55,9.5,8.79,1.67
2018,5,19,6,0,0.0,13.0,5.7,12.5,13.0,12.04,4.61
2018,5,19,6,15,0.0,17.5,5.65,12.55,17.5,16.21,8.3
2018,5,19,6,30,0.0,22.0,5.6,12.6,22.0,20.4,11.96
2018,5,19,6,45,0.0,35.0,5.6,12.6,35.0,32.49,22.39
2018,5,19,7,0,0.0,48.0,5.6,12.6,48.0,44.6,32.75
2018,5,19,7,15,0.0,60.5,5.6,12.7,60.5,56.26,42.6
2018,5,19,7,30,0.0,73.0,5.6,12.8,73.0,67.94,52.35
2018,5,19,7,45,0.0,77.5,5.6,12.9,77.5,72.16,55.71
2018,5,19,8,0,0.0,82.0,5.6,13.0,82.0,76.38,59.04
2018,5,19,8,15,0.0,90.0,5.65,13.1,90.0,83.89,65.1
2018,5,19,8,30,0.0,98.0,5.7,13.2,98.0,91.52,71.25
2018,5,19,8,45,0.0,115.5,5.75,13.35,115.5,108.44,85.03
2018,5,19,9,0,0.0,133.0,5.8,13.5,133.0,125.36,98.71
2018,5,19,9,15,1.5,152.5,5.85,13.6,153.5,145.67,115.16
2018,5,19,9,30,3.0,172.0,5.9,13.7,174.0,165.97,131.49
2018,5,19,9,45,5.0,186.5,5.9,13.85,190.5,181.84,144.12
2018,5,19,10,0,7.0,201.0,5.9,14.0,207.0,197.64,156.64
2018,5,19,10,15,11.5,240.0,6.0,14.1,250.0,239.69,190.28
2018,5,19,10,30,16.0,279.0,6.1,14.2,293.0,281.54,223.39
2018,5,19,10,45,20.0,310.0,6.15,14.25,328.0,314.74,249.42
2018,5,19,11,0,24.0,341.0,6.2,14.3,363.0,356.06,281.64
2018,5,19,11,15,29.5,365.0,6.3,14.35,392.5,382.3,302.02
2018,5,19,11,30,35.0,389.0,6.4,14.4,422.0,407.7,321.69
2018,5,19,11,45,33.0,382.5,6.5,14.4,414.0,395.93,312.4
2018,5,19,12,0,31.0,376.0,6.6,14.4,406.0,384.28,303.3
2018,5,19,12,15,35.5,383.5,6.7,14.4,417.5,391.49,309.11
2018,5,19,12,30,40.0,391.0,6.8,14.4,429.0,398.14,314.47
2018,5,19,12,45,53.5,411.5,6.9,14.4,462.0,423.19,334.39
2018,5,19,13,0,67.0,432.0,7.0,14.4,495.0,446.56,352.91
2018,5,19,13,15,83.0,432.0,7.05,14.35,508.5,452.0,357.68
2018,5,19,13,30,99.0,432.0,7.1,14.3,522.0,455.94,361.26
2018,5,19,13,45,125.5,426.0,7.15,14.3,537.0,455.67,361.68
2018,5,19,14,0,152.0,420.0,7.2,14.3,552.0,456.38,362.64
2018,5,19,14,15,150.5,404.5,7.2,14.25,531.0,431.31,342.98
2018,5,19,14,30,149.0,389.0,7.2,14.2,510.0,406.45,323.35
2018,5,19,14,45,128.0,367.0,7.25,14.15,467.5,367.74,292.67
2018,5,19,15,0,107.0,345.0,7.3,14.1,425.0,338.44,269.4
2018,5,19,15,15,80.5,311.5,7.3,14.1,370.0,293.95,234.06
2018,5,19,15,30,54.0,278.0,7.3,14.1,315.0,252.6,201.31
2018,5,19,15,45,39.5,248.5,7.3,13.95,274.5,220.55,175.97
2018,5,19,16,0,25.0,219.0,7.3,13.8,234.0,198.19,158.6
2018,5,19,16,15,36.5,204.5,7.3,13.7,224.5,177.14,141.19
2018,5,19,16,30,48.0,190.0,7.3,13.6,215.0,162.69,129.29
2018,5,19,16,45,72.0,158.0,7.3,13.55,190.5,135.71,107.07
2018,5,19,17,0,96.0,126.0,7.3,13.5,166.0,100.12,83.54
2018,5,19,17,15,67.0,83.0,7.25,13.35,109.0,69.1,56.25
2018,5,19,17,30,38.0,40.0,7.2,13.2,52.0,35.14,25.97
2018,5,19,17,45,62.0,61.5,7.15,13.1,77.0,52.46,41.49
2018,5,19,18,0,86.0,83.0,7.1,13.0,102.0,67.42,54.6
2018,5,19,18,15,57.0,60.0,7.05,12.95,71.5,49.98,38.57
2018,5,19,18,30,28.0,37.0,7.0,12.9,41.0,33.19,23.01
2018,5,19,18,45,14.0,20.5,6.9,12.8,22.5,18.95,7.78
2018,5,19,19,0,0.0,4.0,6.8,12.7,4.0,3.81,0.0
2018,5,19,19,15,0.0,2.0,6.75,12.7,2.0,0.0,0.0
2018,5,19,19,30,0.0,0.0,6.7,12.7,0.0,0.0,0.0
2018,5,19,19,45,0.0,0.0,6.6,12.65,0.0,0.0,0.0
2018,5,19,20,0,0.0,0.0,6.5,12.6,0.0,0.0,0.0
2018,5,19,20,15,0.0,0.0,6.5,12.6,0.0,0.0,0.0
2018,5,19,20,30,0.0,0.0,6.5,12.6,0.0,0.0,0.0
2018,5,19,20,45,0.0,0.0,6.45,12.6,0.0,0.0,0.0
2018,5,19,21,0,0.0,0.0,6.4,12.6,0.0,0.0,0.0
2018,5,19,21,15,0.0,0.0,6.45,12.65,0.0,0.0,0.0
2018,5,19,21,30,0.0,0.0,6.5,12.7,0.0,0.0,0.0
2018,5,19,21,45,0.0,0.0,6.5,12.7,0.0,0.0,0.0
2018,5,19,22,0,0.0,0.0,6.5,12.7,0.0,0.0,0.0
2018,5,19,22,15,0.0,0.0,6.5,12.75,0.0,0.0,0.0
2018,5,19,22,30,0.0,0.0,6.5,12.8,0.0,0.0,0.0
2018,5,19,22,45,0.0,0.0,6.5,12.8,0.0,0.0,0.0
2018,5,19,23,0,0.0,0.0,6.5,12.8,0.0,0.0,0.0
2018,5,19,23,15,0.0,0.0,6.45,12.85,0.0,0.0,0.0
2018,5,19,23,30,0.0,0.0,6.4,12.9,0.0,0.0,0.0
2018,5,19,23,45,0.0,0.0,6.35,12.9,0.0,0.0,0.0
2018,5,20,0,0,0.0,0.0,6.3,12.9,0.0,0.0,0.0
2018,5,20,0,15,0.0,0.0,6.3,12.9,0.0,0.0,0.0
2018,5,20,0,30,0.0,0.0,6.3,12.9,0.0,0.0,0.0
2018,5,20,0,45,0.0,0.0,6.25,12.9,0.0,0.0,0.0
2018,5,20,1,0,0.0,0.0,6.2,12.9,0.0,0.0,0.0
2018,5,20,1,15,0.0,0.0,6.2,12.9,0.0,0.0,0.0
2018,5,20,1,30,0.0,0.0,6.2,12.9,0.0,0.0,0.0
2018,5,20,1,45,0.0,0.0,6.15,12.9,0.0,0.0,0.0
2018,5,20,2,0,0.0,0.0,6.1,12.9,0.0,0.0,0.0
2018,5,20,2,15,0.0,0.0,6.1,12.9,0.0,0.0,0.0
2018,5,20,2,30,0.0,0.0,6.1,12.9,0.0,0.0,0.0
2018,5,20,2,45,0.0,0.0,6.1,12.9,0.0,0.0,0.0
2018,5,20,3,0,0.0,0.0,6.1,12.9,0.0,0.0,0.0
2018,5,20,3,15,0.0,0.0,6.15,12.85,0.0,0.0,0.0
2018,5,20,3,30,0.0,0.0,6.2,12.8,0.0,0.0,0.0
2018,5,20,3,45,0.0,0.0,6.2,12.8,0.0,0.0,0.0
2018,5,20,4,0,0.0,0.0,6.2,12.8,0.0,0.0,0.0
2018,5,20,4,15,0.0,0.0,6.2,12.8,0.0,0.0,0.0
2018,5,20,4,30,0.0,0.0,6.2,12.8,0.0,0.0,0.0
2018,5,20,4,45,0.0,0.5,6.2,12.8,0.5,0.0,0.0
2018,5,20,5,0,0.0,1.0,6.2,12.8,1.0,0.95,0.0
2018,5,20,5,15,0.0,4.0,6.2,12.85,4.0,3.81,0.0
2018,5,20,5,30,0.0,7.0,6.2,12.9,7.0,6.48,0.0
2018,5,20,5,45,0.0,16.5,6.2,12.95,16.5,15.29,7.09
2018,5,20,6,0,0.0,26.0,6.2,13.0,26.0,24.11,14.86
2018,5,20,6,15,0.0,32.5,6.2,13.05,32.5,30.16,20.24
2018,5,20,6,30,0.0,39.0,6.2,13.1,39.0,36.21,25.53
2018,5,20,6,45,0.0,44.5,6.15,13.15,44.5,41.33,29.93
2018,5,20,7,0,0.0,50.0,6.1,13.2,50.0,46.46,34.25
2018,5,20,7,15,0.0,53.0,6.0,13.3,53.0,49.27,36.53
2018,5,20,7,30,0.0,56.0,5.9,13.4,56.0,52.08,38.77
2018,5,20,7,45,0.0,52.0,5.85,13.45,52.0,48.36,35.47
2018,5,20,8,0,0.0,48.0,5.8,13.5,48.0,44.65,32.2
2018,5,20,8,15,0.0,57.5,5.8,13.55,57.5,53.53,39.55
2018,5,20,8,30,0.0,67.0,5.8,13.6,67.0,62.42,46.85
2018,5,20,8,45,0.5,96.0,5.8,13.65,96.5,90.07,69.74
2018,5,20,9,0,1.0,125.0,5.8,13.7,126.0,118.53,93.07
2018,5,20,9,15,2.0,149.0,5.85,13.7,150.5,142.73,112.74
2018,5,20,9,30,3.0,173.0,5.9,13.7,175.0,166.95,132.28
2018,5,20,9,45,5.0,185.5,5.95,13.75,189.5,180.86,143.38
2018,5,20,10,0,7.0,198.0,6.0,13.8,204.0,194.72,154.42
2018,5,20,10,15,13.0,248.5,6.05,13.9,260.0,249.49,198.32
2018,5,20,10,30,19.0,299.0,6.1,14.0,316.0,304.08,241.49
2018,5,20,10,45,23.0,327.5,6.2,14.05,348.5,344.04,272.72
2018,5,20,11,0,27.0,356.0,6.3,14.1,381.0,373.94,295.91
2018,5,20,11,15,38.0,385.0,6.4,14.1,420.5,410.17,324.3
2018,5,20,11,30,49.0,414.0,6.5,14.1,460.0,445.22,351.59
2018,5,20,11,45,57.5,429.5,6.6,14.15,484.0,463.61,365.84
2018,5,20,12,0,66.0,445.0,6.7,14.2,508.0,480.98,379.33
2018,5,20,12,15,76.0,449.0,6.75,14.15,521.5,487.77,384.9
2018,5,20,12,30,86.0,453.0,6.8,14.1,535.0,493.66,389.79
2018,5,20,12,45,129.0,457.5,6.9,14.1,579.0,525.32,415.5
2018,5,20,13,0,172.0,462.0,7.0,14.1,623.0,552.42,437.4
2018,5,20,13,15,172.0,453.5,7.1,14.05,612.0,533.35,422.86
2018,5,20,13,30,172.0,445.0,7.2,14.0,601.0,514.15,408.24
2018,5,20,13,45,152.0,422.0,7.25,13.95,557.0,469.81,373.67
2018,5,20,14,0,132.0,399.0,7.3,13.9,513.0,427.46,340.47
2018,5,20,14,15,127.0,381.0,7.4,13.8,487.5,399.64,318.75
2018,5,20,14,30,122.0,363.0,7.5,13.7,462.0,372.46,297.34
2018,5,20,14,45,81.5,333.0,7.55,13.65,398.0,326.37,260.61
2018,5,20,15,0,41.0,303.0,7.6,13.6,334.0,278.58,222.66
2018,5,20,15,15,33.5,276.0,7.6,13.6,300.5,249.65,199.65
2018,5,20,15,30,26.0,249.0,7.6,13.6,267.0,221.84,177.47
2018,5,20,15,45,24.5,222.5,7.6,13.5,238.5,204.31,163.56
2018,5,20,16,0,23.0,196.0,7.6,13.4,210.0,179.43,143.51
2018,5,20,16,15,27.0,188.0,7.6,13.3,203.0,163.76,130.76
2018,5,20,16,30,31.0,180.0,7.6,13.2,196.0,154.06,123.03
2018,5,20,16,45,51.5,161.0,7.6,13.15,184.0,136.96,108.86
2018,5,20,17,0,72.0,142.0,7.6,13.1,172.0,117.97,99.44
2018,5,20,17,15,113.0,133.5,7.6,13.05,173.5,104.71,87.99
2018,5,20,17,30,154.0,125.0,7.6,13.0,175.0,98.27,82.41
2018,5,20,17,45,128.5,105.0,7.6,13.0,141.5,83.78,69.46
2018,5,20,18,0,103.0,85.0,7.6,13.0,108.0,68.88,55.91
2018,5,20,18,15,71.0,65.0,7.6,12.95,79.0,53.59,41.79
2018,5,20,18,30,39.0,45.0,7.6,12.9,50.0,39.26,28.3
2018,5,20,18,45,20.0,28.5,7.55,12.9,31.0,25.28,12.8
2018,5,20,19,0,1.0,12.0,7.5,12.9,12.0,11.44,0.0
2018,5,20,19,15,0.5,6.0,7.45,12.9,6.0,0.0,0.0
2018,5,20,19,30,0.0,0.0,7.4,12.9,0.0,0.0,0.0
2018,5,20,19,45,0.0,0.0,7.3,12.85,0.0,0.0,0.0
2018,5,20,20,0,0.0,0.0,7.2,12.8,0.0,0.0,0.0
2018,5,20,20,15,0.0,0.0,7.1,12.8,0.0,0.0,0.0
2018,5,20,20,30,0.0,0.0,7.0,12.8,0.0,0.0,0.0
2018,5,20,20,45,0.0,0.0,6.85,12.85,0.0,0.0,0.0
2018,5,20,21,0,0.0,0.0,6.7,12.9,0.0,0.0,0.0
2018,5,20,21,15,0.0,0.0,6.65,12.9,0.0,0.0,0.0
2018,5,20,21,30,0.0,0.0,6.6,12.9,0.0,0.0,0.0
2018,5,20,21,45,0.0,0.0,6.55,12.9,0.0,0.0,0.0
2018,5,20,22,0,0.0,0.0,6.5,12.9,0.0,0.0,0.0
2018,5,20,22,15,0.0,0.0,6.45,12.9,0.0,0.0,0.0
2018,5,20,22,30,0.0,0.0,6.4,12.9,0.0,0.0,0.0
2018,5,20,22,45,0.0,0.0,6.3,12.9,0.0,0.0,0.0
2018,5,20,23,0,0.0,0.0,6.2,12.9,0.0,0.0,0.0
2018,5,20,23,15,0.0,0.0,6.2,12.95,0.0,0.0,0.0
2018,5,20,23,30,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2018,5,20,23,45,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2018,5,21,0,0,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2018,5,21,0,15,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2018,5,21,0,30,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2018,5,21,0,45,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2018,5,21,1,0,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2018,5,21,1,15,0.0,0.0,6.25,13.0,0.0,0.0,0.0
2018,5,21,1,30,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2018,5,21,1,45,0.0,0.0,6.3,12.95,0.0,0.0,0.0
2018,5,21,2,0,0.0,0.0,6.3,12.9,0.0,0.0,0.0
2018,5,21,2,15,0.0,0.0,6.25,12.9,0.0,0.0,0.0
2018,5,21,2,30,0.0,0.0,6.2,12.9,0.0,0.0,0.0
2018,5,21,2,45,0.0,0.0,6.2,12.9,0.0,0.0,0.0
2018,5,21,3,0,0.0,0.0,6.2,12.9,0.0,0.0,0.0
2018,5,21,3,15,0.0,0.0,6.05,12.9,0.0,0.0,0.0
2018,5,21,3,30,0.0,0.0,5.9,12.9,0.0,0.0,0.0
2018,5,21,3,45,0.0,0.0,5.8,12.9,0.0,0.0,0.0
2018,5,21,4,0,0.0,0.0,5.7,12.9,0.0,0.0,0.0
2018,5,21,4,15,0.0,0.0,5.6,12.9,0.0,0.0,0.0
2018,5,21,4,30,0.0,0.0,5.5,12.9,0.0,0.0,0.0
2018,5,21,4,45,0.0,1.0,5.35,12.9,1.0,0.0,0.0
2018,5,21,5,0,0.0,2.0,5.2,12.9,2.0,1.91,0.0
2018,5,21,5,15,0.0,6.0,5.1,12.9,6.0,5.55,0.0
2018,5,21,5,30,0.0,10.0,5.0,12.9,10.0,9.26,1.33
2018,5,21,5,45,0.0,16.5,4.85,12.95,16.5,15.29,7.11
2018,5,21,6,0,0.0,23.0,4.7,13.0,23.0,21.32,12.51
2018,5,21,6,15,0.0,30.5,4.6,13.05,30.5,28.3,18.66
2018,5,21,6,30,0.0,38.0,4.5,13.1,38.0,35.28,24.74
2018,5,21,6,45,0.0,50.5,4.4,13.15,50.5,46.93,34.74
2018,5,21,7,0,0.0,63.0,4.3,13.2,63.0,58.59,44.63
2018,5,21,7,15,0.0,74.0,4.15,13.3,74.0,68.87,53.2
2018,5,21,7,30,0.0,85.0,4.0,13.4,85.0,79.25,61.76
2018,5,21,7,45,0.0,99.5,3.85,13.5,99.5,93.38,73.37
2018,5,21,8,0,0.0,114.0,3.7,13.6,114.0,107.5,84.84
2018,5,21,8,15,1.0,139.0,3.65,13.75,139.5,133.01,105.63
2018,5,21,8,30,2.0,164.0,3.6,13.9,165.0,158.57,126.2
2018,5,21,8,45,4.0,179.5,3.5,14.05,182.0,175.47,139.56
2018,5,21,9,0,6.0,195.0,3.4,14.2,199.0,192.38,152.82
2018,5,21,9,15,6.0,193.5,3.5,14.35,198.0,190.39,150.79
2018,5,21,9,30,6.0,192.0,3.6,14.5,197.0,188.52,148.93
2018,5,21,9,45,9.0,221.5,3.7,14.65,229.0,220.12,173.95
2018,5,21,10,0,12.0,251.0,3.8,14.8,261.0,251.61,198.57
2018,5,21,10,15,16.0,281.0,3.95,14.9,295.0,284.38,224.09
2018,5,21,10,30,20.0,311.0,4.1,15.0,329.0,316.86,249.18
2018,5,21,10,45,21.0,322.0,4.3,15.1,341.0,327.45,257.16
2018,5,21,11,0,22.0,333.0,4.5,15.2,353.0,337.84,265.07
2018,5,21,11,15,24.0,345.5,4.65,15.2,368.0,357.9,280.54
2018,5,21,11,30,26.0,358.0,4.8,15.2,383.0,369.15,289.21
2018,5,21,11,45,28.5,365.5,5.0,15.2,393.0,375.55,294.28
2018,5,21,12,0,31.0,373.0,5.2,15.2,403.0,381.53,299.07
2018,5,21,12,15,59.0,394.5,5.45,15.15,451.0,422.2,331.58
2018,5,21,12,30,87.0,416.0,5.7,15.1,499.0,460.54,362.03
2018,5,21,12,45,86.5,425.0,5.9,15.05,507.0,462.1,363.33
2018,5,21,13,0,86.0,434.0,6.1,15.0,515.0,463.19,364.39
2018,5,21,13,15,75.5,416.5,6.25,14.9,486.5,433.25,341.48
2018,5,21,13,30,65.0,399.0,6.4,14.8,458.0,404.36,319.31
2018,5,21,13,45,75.5,402.0,6.55,14.7,469.0,407.68,322.49
2018,5,21,14,0,86.0,405.0,6.7,14.6,480.0,409.7,324.54
2018,5,21,14,15,121.5,396.5,6.75,14.5,498.0,409.3,324.89
2018,5,21,14,30,157.0,388.0,6.8,14.4,516.0,410.5,326.08
2018,5,21,14,45,154.5,369.0,6.9,14.25,490.0,382.35,303.86
2018,5,21,15,0,152.0,350.0,7.0,14.1,464.0,354.58,281.74
2018,5,21,15,15,159.5,328.0,7.0,14.1,442.0,328.65,260.51
2018,5,21,15,30,167.0,306.0,7.0,14.1,420.0,302.19,238.52
2018,5,21,15,45,157.5,284.0,7.1,13.85,385.5,270.68,212.93
2018,5,21,16,0,148.0,262.0,7.2,13.6,351.0,240.39,188.37
2018,5,21,16,15,155.5,236.5,7.2,13.45,323.0,211.72,164.54
2018,5,21,16,30,163.0,211.0,7.2,13.3,295.0,182.67,140.97
2018,5,21,16,45,202.5,187.5,7.2,13.15,280.5,156.44,120.2
2018,5,21,17,0,242.0,164.0,7.2,13.0,266.0,118.72,100.1
2018,5,21,17,15,251.0,141.0,7.15,12.85,234.5,103.43,86.9
2018,5,21,17,30,260.0,118.0,7.1,12.7,203.0,88.62,73.9
2018,5,21,17,45,229.0,100.0,7.05,12.55,165.0,76.48,63.07
2018,5,21,18,0,198.0,82.0,7.0,12.4,127.0,63.85,51.57
2018,5,21,18,15,153.5,64.5,6.9,12.35,94.0,51.08,39.71
2018,5,21,18,30,109.0,47.0,6.8,12.3,61.0,37.88,27.25
2018,5,21,18,45,63.5,30.5,6.7,12.25,38.0,26.05,13.89
2018,5,21,19,0,18.0,14.0,6.6,12.2,15.0,13.34,0.0
2018,5,21,19,15,9.0,7.0,6.45,12.2,7.5,6.67,0.0
2018,5,21,19,30,0.0,0.0,6.3,12.2,0.0,0.0,0.0
2018,5,21,19,45,0.0,0.0,6.15,12.2,0.0,0.0,0.0
2018,5,21,20,0,0.0,0.0,6.0,12.2,0.0,0.0,0.0
2018,5,21,20,15,0.0,0.0,5.95,12.2,0.0,0.0,0.0
2018,5,21,20,30,0.0,0.0,5.9,12.2,0.0,0.0,0.0
2018,5,21,20,45,0.0,0.0,5.8,12.25,0.0,0.0,0.0
2018,5,21,21,0,0.0,0.0,5.7,12.3,0.0,0.0,0.0
2018,5,21,21,15,0.0,0.0,5.65,12.3,0.0,0.0,0.0
2018,5,21,21,30,0.0,0.0,5.6,12.3,0.0,0.0,0.0
2018,5,21,21,45,0.0,0.0,5.55,12.3,0.0,0.0,0.0
2018,5,21,22,0,0.0,0.0,5.5,12.3,0.0,0.0,0.0
2018,5,21,22,15,0.0,0.0,5.5,12.3,0.0,0.0,0.0
2018,5,21,22,30,0.0,0.0,5.5,12.3,0.0,0.0,0.0
2018,5,21,22,45,0.0,0.0,5.45,12.3,0.0,0.0,0.0
2018,5,21,23,0,0.0,0.0,5.4,12.3,0.0,0.0,0.0
2018,5,21,23,15,0.0,0.0,5.35,12.3,0.0,0.0,0.0
2018,5,21,23,30,0.0,0.0,5.3,12.3,0.0,0.0,0.0
2018,5,21,23,45,0.0,0.0,5.25,12.3,0.0,0.0,0.0
2018,5,22,0,0,0.0,0.0,5.2,12.3,0.0,0.0,0.0
2018,5,22,0,15,0.0,0.0,5.15,12.3,0.0,0.0,0.0
2018,5,22,0,30,0.0,0.0,5.1,12.3,0.0,0.0,0.0
2018,5,22,0,45,0.0,0.0,5.05,12.35,0.0,0.0,0.0
2018,5,22,1,0,0.0,0.0,5.0,12.4,0.0,0.0,0.0
2018,5,22,1,15,0.0,0.0,4.95,12.4,0.0,0.0,0.0
2018,5,22,1,30,0.0,0.0,4.9,12.4,0.0,0.0,0.0
2018,5,22,1,45,0.0,0.0,4.85,12.45,0.0,0.0,0.0
2018,5,22,2,0,0.0,0.0,4.8,12.5,0.0,0.0,0.0
2018,5,22,2,15,0.0,0.0,4.75,12.5,0.0,0.0,0.0
2018,5,22,2,30,0.0,0.0,4.7,12.5,0.0,0.0,0.0
2018,5,22,2,45,0.0,0.0,4.7,12.55,0.0,0.0,0.0
2018,5,22,3,0,0.0,0.0,4.7,12.6,0.0,0.0,0.0
2018,5,22,3,15,0.0,0.0,4.65,12.6,0.0,0.0,0.0
2018,5,22,3,30,0.0,0.0,4.6,12.6,0.0,0.0,0.0
2018,5,22,3,45,0.0,0.0,4.55,12.65,0.0,0.0,0.0
2018,5,22,4,0,0.0,0.0,4.5,12.7,0.0,0.0,0.0
2018,5,22,4,15,0.0,0.0,4.5,12.75,0.0,0.0,0.0
2018,5,22,4,30,0.0,0.0,4.5,12.8,0.0,0.0,0.0
2018,5,22,4,45,0.0,0.5,4.45,12.8,0.5,0.0,0.0
2018,5,22,5,0,0.0,1.0,4.4,12.8,1.0,0.95,0.0
2018,5,22,5,15,0.0,3.0,4.4,12.9,3.0,2.77,0.0
2018,5,22,5,30,0.0,5.0,4.4,13.0,5.0,4.62,0.0
2018,5,22,5,45,0.0,8.5,4.4,13.05,8.5,7.87,0.92
2018,5,22,6,0,0.0,12.0,4.4,13.1,12.0,11.11,3.82
2018,5,22,6,15,0.0,15.5,4.35,13.15,15.5,14.36,6.7
2018,5,22,6,30,0.0,19.0,4.3,13.2,19.0,17.61,9.54
2018,5,22,6,45,0.0,33.0,4.3,13.25,33.0,30.63,20.74
2018,5,22,7,0,0.0,47.0,4.3,13.3,47.0,43.67,31.86
2018,5,22,7,15,0.0,63.5,4.25,13.4,63.5,59.06,44.85
2018,5,22,7,30,0.0,80.0,4.2,13.5,80.0,74.49,57.72
2018,5,22,7,45,0.0,94.0,4.2,13.55,94.0,87.92,68.78
2018,5,22,8,0,0.0,108.0,4.2,13.6,108.0,101.53,79.88
2018,5,22,8,15,0.0,117.5,4.2,13.7,117.5,110.68,87.17
2018,5,22,8,30,0.0,127.0,4.2,13.8,127.0,119.82,94.41
2018,5,22,8,45,0.5,142.0,4.25,13.9,142.5,134.83,106.46
2018,5,22,9,0,1.0,157.0,4.3,14.0,158.0,149.82,118.41
2018,5,22,9,15,3.0,172.5,4.35,14.1,175.0,166.72,131.9
2018,5,22,9,30,5.0,188.0,4.4,14.2,192.0,183.6,145.3
2018,5,22,9,45,9.5,223.5,4.45,14.25,231.5,222.58,176.45
2018,5,22,10,0,14.0,259.0,4.5,14.3,271.0,261.48,207.17
2018,5,22,10,15,25.0,304.0,4.65,14.35,326.0,326.41,258.32
2018,5,22,10,30,36.0,349.0,4.8,14.4,381.0,381.12,300.8
2018,5,22,10,45,44.0,375.0,4.9,14.5,415.0,412.58,324.84
2018,5,22,11,0,52.0,401.0,5.0,14.6,449.0,443.19,348.14
2018,5,22,11,15,57.5,416.5,5.05,14.6,470.5,459.99,360.83
2018,5,22,11,30,63.0,432.0,5.1,14.6,492.0,476.01,372.97
2018,5,22,11,45,58.0,425.5,5.2,14.65,481.0,460.35,360.77
2018,5,22,12,0,53.0,419.0,5.3,14.7,470.0,444.88,348.82
2018,5,22,12,15,43.0,400.5,5.35,14.7,442.0,414.08,324.98
2018,5,22,12,30,33.0,382.0,5.4,14.7,414.0,384.19,301.78
2018,5,22,12,45,48.5,402.5,5.45,14.7,448.5,411.29,323.28
2018,5,22,13,0,64.0,423.0,5.5,14.7,483.0,436.61,343.17
2018,5,22,13,15,83.0,428.0,5.55,14.65,504.5,448.97,353.27
2018,5,22,13,30,102.0,433.0,5.6,14.6,526.0,459.47,361.89
2018,5,22,13,45,118.0,426.0,5.65,14.6,530.5,451.57,356.24
2018,5,22,14,0,134.0,419.0,5.7,14.6,535.0,445.58,351.95
2018,5,22,14,15,129.5,402.5,5.75,14.55,511.5,418.9,331.32
2018,5,22,14,30,125.0,386.0,5.8,14.5,488.0,392.76,311.0
2018,5,22,14,45,136.5,369.0,5.8,14.45,476.0,374.29,296.49
2018,5,22,15,0,148.0,352.0,5.8,14.4,464.0,354.81,280.86
2018,5,22,15,15,137.5,330.5,5.8,14.4,430.0,322.81,255.24
2018,5,22,15,30,127.0,309.0,5.8,14.4,396.0,292.1,230.56
2018,5,22,15,45,106.5,279.5,5.75,14.25,349.0,261.91,206.68
2018,5,22,16,0,86.0,250.0,5.7,14.1,302.0,226.67,178.88
2018,5,22,16,15,105.0,233.5,5.7,14.0,291.5,209.53,164.32
2018,5,22,16,30,124.0,217.0,5.7,13.9,281.0,182.82,142.2
2018,5,22,16,45,157.0,193.0,5.65,13.8,265.5,157.88,122.27
2018,5,22,17,0,190.0,169.0,5.6,13.7,250.0,130.0,109.64
2018,5,22,17,15,173.0,148.0,5.6,13.6,214.0,114.3,96.17
2018,5,22,17,30,156.0,127.0,5.6,13.5,178.0,99.67,83.44
2018,5,22,17,45,132.0,106.5,5.55,13.4,144.5,84.9,70.33
2018,5,22,18,0,108.0,86.0,5.5,13.3,111.0,69.7,56.6
2018,5,22,18,15,75.5,66.5,5.4,13.2,82.0,54.77,42.86
2018,5,22,18,30,43.0,47.0,5.3,13.1,53.0,40.89,29.82
2018,5,22,18,45,22.5,30.0,5.2,13.05,33.0,26.56,14.64
2018,5,22,19,0,2.0,13.0,5.1,13.0,13.0,12.39,0.0
2018,5,22,19,15,1.0,6.5,5.0,12.95,6.5,6.2,0.0
2018,5,22,19,30,0.0,0.0,4.9,12.9,0.0,0.0,0.0
2018,5,22,19,45,0.0,0.0,4.75,12.9,0.0,0.0,0.0
2018,5,22,20,0,0.0,0.0,4.6,12.9,0.0,0.0,0.0
2018,5,22,20,15,0.0,0.0,4.55,12.9,0.0,0.0,0.0
2018,5,22,20,30,0.0,0.0,4.5,12.9,0.0,0.0,0.0
2018,5,22,20,45,0.0,0.0,4.4,12.9,0.0,0.0,0.0
2018,5,22,21,0,0.0,0.0,4.3,12.9,0.0,0.0,0.0
