Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,6,1,17,15,694.5,74.5,7.05,16.05,350.0,52.53,40.96
2018,6,1,17,30,658.0,71.0,7.0,15.8,299.0,47.16,36.34
2018,6,1,17,45,607.5,65.5,7.0,15.55,249.5,45.16,34.62
2018,6,1,18,0,557.0,60.0,7.0,15.3,200.0,43.06,32.7
2018,6,1,18,15,482.0,53.0,6.8,15.1,154.5,39.54,29.34
2018,6,1,18,30,407.0,46.0,6.6,14.9,109.0,35.91,25.67
2018,6,1,18,45,292.5,35.5,6.35,14.7,72.5,28.72,18.27
2018,6,1,19,0,178.0,25.0,6.1,14.5,36.0,19.89,0.11
2018,6,1,19,15,95.5,14.0,5.85,14.45,19.5,13.34,0.0
2018,6,1,19,30,13.0,3.0,5.6,14.4,3.0,0.0,0.0
2018,6,1,19,45,6.5,1.5,5.3,14.35,1.5,0.0,0.0
2018,6,1,20,0,0.0,0.0,5.0,14.3,0.0,0.0,0.0
2018,6,1,20,15,0.0,0.0,4.75,14.25,0.0,0.0,0.0
2018,6,1,20,30,0.0,0.0,4.5,14.2,0.0,0.0,0.0
2018,6,1,20,45,0.0,0.0,4.25,14.2,0.0,0.0,0.0
2018,6,1,21,0,0.0,0.0,4.0,14.2,0.0,0.0,0.0
2018,6,1,21,15,0.0,0.0,3.85,14.15,0.0,0.0,0.0
2018,6,1,21,30,0.0,0.0,3.7,14.1,0.0,0.0,0.0
2018,6,1,21,45,0.0,0.0,3.55,14.1,0.0,0.0,0.0
2018,6,1,22,0,0.0,0.0,3.4,14.1,0.0,0.0,0.0
2018,6,1,22,15,0.0,0.0,3.35,14.1,0.0,0.0,0.0
2018,6,1,22,30,0.0,0.0,3.3,14.1,0.0,0.0,0.0
2018,6,1,22,45,0.0,0.0,3.2,14.1,0.0,0.0,0.0
2018,6,1,23,0,0.0,0.0,3.1,14.1,0.0,0.0,0.0
2018,6,1,23,15,0.0,0.0,3.1,14.1,0.0,0.0,0.0
2018,6,1,23,30,0.0,0.0,3.1,14.1,0.0,0.0,0.0
2018,6,1,23,45,0.0,0.0,3.05,14.1,0.0,0.0,0.0
2018,6,2,0,0,0.0,0.0,3.0,14.1,0.0,0.0,0.0
2018,6,2,0,15,0.0,0.0,3.0,14.05,0.0,0.0,0.0
2018,6,2,0,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2018,6,2,0,45,0.0,0.0,2.95,13.95,0.0,0.0,0.0
2018,6,2,1,0,0.0,0.0,2.9,13.9,0.0,0.0,0.0
2018,6,2,1,15,0.0,0.0,2.9,13.85,0.0,0.0,0.0
2018,6,2,1,30,0.0,0.0,2.9,13.8,0.0,0.0,0.0
2018,6,2,1,45,0.0,0.0,2.9,13.75,0.0,0.0,0.0
2018,6,2,2,0,0.0,0.0,2.9,13.7,0.0,0.0,0.0
2018,6,2,2,15,0.0,0.0,2.85,13.7,0.0,0.0,0.0
2018,6,2,2,30,0.0,0.0,2.8,13.7,0.0,0.0,0.0
2018,6,2,2,45,0.0,0.0,2.75,13.65,0.0,0.0,0.0
2018,6,2,3,0,0.0,0.0,2.7,13.6,0.0,0.0,0.0
2018,6,2,3,15,0.0,0.0,2.6,13.55,0.0,0.0,0.0
2018,6,2,3,30,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2018,6,2,3,45,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2018,6,2,4,0,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2018,6,2,4,15,0.0,0.0,2.3,13.55,0.0,0.0,0.0
2018,6,2,4,30,0.0,0.0,2.2,13.6,0.0,0.0,0.0
2018,6,2,4,45,36.5,7.0,2.15,13.65,7.5,0.0,0.0
2018,6,2,5,0,73.0,14.0,2.1,13.7,15.0,41.79,0.0
2018,6,2,5,15,182.5,25.5,2.05,13.8,42.0,128.71,28.84
2018,6,2,5,30,292.0,37.0,2.0,13.9,69.0,211.15,161.27
2018,6,2,5,45,386.0,45.5,1.95,14.05,110.5,285.35,230.56
2018,6,2,6,0,480.0,54.0,1.9,14.2,152.0,367.27,301.7
2018,6,2,6,15,542.5,60.0,1.9,14.4,200.0,434.13,358.57
2018,6,2,6,30,605.0,66.0,1.9,14.6,248.0,505.24,416.57
2018,6,2,6,45,648.5,70.5,1.85,14.8,298.5,564.95,463.17
2018,6,2,7,0,692.0,75.0,1.8,15.0,349.0,626.62,508.05
2018,6,2,7,15,723.5,78.5,1.9,15.25,400.0,676.13,543.22
2018,6,2,7,30,755.0,82.0,2.0,15.5,451.0,729.4,580.39
2018,6,2,7,45,779.0,85.0,2.05,15.8,501.0,775.67,611.21
2018,6,2,8,0,803.0,88.0,2.1,16.1,551.0,821.12,640.92
2018,6,2,8,15,820.5,90.5,2.2,16.4,598.0,859.02,665.32
2018,6,2,8,30,838.0,93.0,2.3,16.7,645.0,887.54,683.06
2018,6,2,8,45,852.0,95.0,2.4,17.0,688.5,917.92,702.08
2018,6,2,9,0,866.0,97.0,2.5,17.3,732.0,946.07,719.48
2018,6,2,9,15,876.0,98.5,2.6,17.5,770.5,967.36,732.49
2018,6,2,9,30,886.0,100.0,2.7,17.7,809.0,985.96,743.81
2018,6,2,9,45,892.0,103.0,2.8,17.95,842.0,999.43,751.63
2018,6,2,10,0,898.0,106.0,2.9,18.2,875.0,1009.86,757.55
2018,6,2,10,15,903.5,107.0,2.95,18.35,901.5,1014.57,759.62
2018,6,2,10,30,909.0,108.0,3.0,18.5,928.0,1016.18,759.81
2018,6,2,10,45,912.5,109.5,3.1,18.65,948.0,1013.19,757.52
2018,6,2,11,0,916.0,111.0,3.2,18.8,968.0,1007.06,753.26
2018,6,2,11,15,918.0,112.0,3.25,18.9,981.0,995.87,745.47
2018,6,2,11,30,920.0,113.0,3.3,19.0,994.0,981.66,735.79
2018,6,2,11,45,920.0,114.0,3.4,19.1,999.5,962.66,723.32
2018,6,2,12,0,920.0,115.0,3.5,19.2,1005.0,940.92,709.01
2018,6,2,12,15,921.5,113.5,3.6,19.25,1003.5,915.57,692.34
2018,6,2,12,30,923.0,112.0,3.7,19.3,1002.0,887.7,673.89
2018,6,2,12,45,924.0,110.5,3.85,19.3,994.0,857.01,653.74
2018,6,2,13,0,925.0,109.0,4.0,19.3,986.0,824.01,631.77
2018,6,2,13,15,921.5,108.0,4.1,19.3,969.0,785.89,605.73
2018,6,2,13,30,918.0,107.0,4.2,19.3,952.0,746.0,578.19
2018,6,2,13,45,912.5,106.5,4.35,19.25,928.5,703.6,547.4
2018,6,2,14,0,907.0,106.0,4.5,19.2,905.0,659.92,514.46
2018,6,2,14,15,900.5,104.5,4.6,19.15,875.0,613.7,478.52
2018,6,2,14,30,894.0,103.0,4.7,19.1,845.0,566.67,440.95
2018,6,2,14,45,884.5,102.0,4.8,19.0,809.0,517.97,401.12
2018,6,2,15,0,875.0,101.0,4.9,18.9,773.0,469.12,360.03
2018,6,2,15,15,863.0,99.0,4.9,18.9,732.0,418.54,316.3
2018,6,2,15,30,851.0,97.0,4.9,18.9,691.0,368.47,272.11
2018,6,2,15,45,834.5,95.5,5.0,18.65,645.5,318.2,227.61
2018,6,2,16,0,818.0,94.0,5.1,18.4,600.0,262.51,178.74
2018,6,2,16,15,797.0,91.0,5.05,18.2,551.0,212.96,135.77
2018,6,2,16,30,776.0,88.0,5.0,18.0,502.0,165.69,97.3
2018,6,2,16,45,748.0,85.0,4.95,17.8,451.5,120.29,65.78
2018,6,2,17,0,720.0,82.0,4.9,17.6,401.0,78.2,45.56
2018,6,2,17,15,683.0,78.0,4.8,17.35,350.0,49.93,38.46
2018,6,2,17,30,646.0,74.0,4.7,17.1,299.0,49.32,38.06
2018,6,2,17,45,593.5,68.5,4.55,16.85,249.5,47.43,36.46
2018,6,2,18,0,541.0,63.0,4.4,16.6,200.0,45.46,34.66
2018,6,2,18,15,464.5,55.0,4.25,16.3,154.0,41.18,30.67
2018,6,2,18,30,388.0,47.0,4.1,16.0,108.0,36.71,26.29
2018,6,2,18,45,277.5,36.5,4.0,15.75,72.5,28.42,18.05
2018,6,2,19,0,167.0,26.0,3.9,15.5,37.0,20.69,1.74
2018,6,2,19,15,90.5,15.0,3.75,15.4,20.5,14.3,0.0
2018,6,2,19,30,14.0,4.0,3.6,15.3,4.0,0.0,0.0
2018,6,2,19,45,7.0,2.0,3.5,15.2,2.0,0.0,0.0
2018,6,2,20,0,0.0,0.0,3.4,15.1,0.0,0.0,0.0
2018,6,2,20,15,0.0,0.0,3.35,15.05,0.0,0.0,0.0
2018,6,2,20,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2018,6,2,20,45,0.0,0.0,3.2,14.95,0.0,0.0,0.0
2018,6,2,21,0,0.0,0.0,3.1,14.9,0.0,0.0,0.0
2018,6,2,21,15,0.0,0.0,3.1,14.85,0.0,0.0,0.0
2018,6,2,21,30,0.0,0.0,3.1,14.8,0.0,0.0,0.0
2018,6,2,21,45,0.0,0.0,3.1,14.75,0.0,0.0,0.0
2018,6,2,22,0,0.0,0.0,3.1,14.7,0.0,0.0,0.0
2018,6,2,22,15,0.0,0.0,3.15,14.65,0.0,0.0,0.0
2018,6,2,22,30,0.0,0.0,3.2,14.6,0.0,0.0,0.0
2018,6,2,22,45,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2018,6,2,23,0,0.0,0.0,3.2,14.4,0.0,0.0,0.0
2018,6,2,23,15,0.0,0.0,3.15,14.35,0.0,0.0,0.0
2018,6,2,23,30,0.0,0.0,3.1,14.3,0.0,0.0,0.0
2018,6,2,23,45,0.0,0.0,3.1,14.2,0.0,0.0,0.0
2018,6,3,0,0,0.0,0.0,3.1,14.1,0.0,0.0,0.0
2018,6,3,0,15,0.0,0.0,2.95,14.05,0.0,0.0,0.0
2018,6,3,0,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2018,6,3,0,45,0.0,0.0,2.65,13.95,0.0,0.0,0.0
2018,6,3,1,0,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,6,3,1,15,0.0,0.0,2.35,13.9,0.0,0.0,0.0
2018,6,3,1,30,0.0,0.0,2.2,13.9,0.0,0.0,0.0
2018,6,3,1,45,0.0,0.0,2.05,13.9,0.0,0.0,0.0
2018,6,3,2,0,0.0,0.0,1.9,13.9,0.0,0.0,0.0
2018,6,3,2,15,0.0,0.0,1.8,13.9,0.0,0.0,0.0
2018,6,3,2,30,0.0,0.0,1.7,13.9,0.0,0.0,0.0
2018,6,3,2,45,0.0,0.0,1.6,13.85,0.0,0.0,0.0
2018,6,3,3,0,0.0,0.0,1.5,13.8,0.0,0.0,0.0
2018,6,3,3,15,0.0,0.0,1.55,13.8,0.0,0.0,0.0
2018,6,3,3,30,0.0,0.0,1.6,13.8,0.0,0.0,0.0
2018,6,3,3,45,0.0,0.0,1.65,13.8,0.0,0.0,0.0
2018,6,3,4,0,0.0,0.0,1.7,13.8,0.0,0.0,0.0
2018,6,3,4,15,0.0,0.0,1.8,13.85,0.0,0.0,0.0
2018,6,3,4,30,0.0,0.0,1.9,13.9,0.0,0.0,0.0
2018,6,3,4,45,34.0,7.0,2.0,13.95,7.5,0.0,0.0
2018,6,3,5,0,68.0,14.0,2.1,14.0,15.0,39.86,0.0
2018,6,3,5,15,175.0,26.0,2.15,14.15,42.0,126.39,32.06
2018,6,3,5,30,282.0,38.0,2.2,14.3,69.0,208.52,159.36
2018,6,3,5,45,376.5,47.0,2.3,14.45,110.5,281.97,227.89
2018,6,3,6,0,471.0,56.0,2.4,14.6,152.0,364.49,299.84
2018,6,3,6,15,534.5,62.0,2.4,14.8,200.0,431.73,357.28
2018,6,3,6,30,598.0,68.0,2.4,15.0,248.0,503.23,415.95
2018,6,3,6,45,643.0,72.5,2.35,15.15,299.0,563.76,463.71
2018,6,3,7,0,688.0,77.0,2.3,15.3,350.0,626.35,509.96
2018,6,3,7,15,720.0,80.0,2.3,15.55,400.5,675.34,544.43
2018,6,3,7,30,752.0,83.0,2.3,15.8,451.0,728.3,580.97
2018,6,3,7,45,776.0,86.5,2.35,16.0,501.0,775.1,612.56
2018,6,3,8,0,800.0,90.0,2.4,16.2,551.0,821.08,643.06
2018,6,3,8,15,817.5,92.5,2.45,16.4,598.0,858.91,667.35
2018,6,3,8,30,835.0,95.0,2.5,16.6,645.0,887.3,684.87
2018,6,3,8,45,848.5,96.5,2.55,16.75,688.0,916.55,703.13
2018,6,3,9,0,862.0,98.0,2.6,16.9,731.0,943.6,719.8
2018,6,3,9,15,870.0,101.5,2.7,17.0,769.0,965.15,733.31
2018,6,3,9,30,878.0,105.0,2.8,17.1,807.0,983.92,745.04
2018,6,3,9,45,880.0,110.5,2.95,17.2,839.0,996.04,752.83
2018,6,3,10,0,882.0,116.0,3.1,17.3,871.0,1005.03,758.65
2018,6,3,10,15,826.0,149.0,3.25,17.35,874.0,990.83,749.07
2018,6,3,10,30,770.0,182.0,3.4,17.4,877.0,964.1,731.16
2018,6,3,10,45,559.0,294.0,3.55,17.45,804.5,865.71,660.67
2018,6,3,11,0,348.0,406.0,3.7,17.5,732.0,754.38,576.1
2018,6,3,11,15,260.5,441.5,3.85,17.5,687.5,695.73,532.11
2018,6,3,11,30,173.0,477.0,4.0,17.5,643.0,631.38,483.11
2018,6,3,11,45,154.0,479.0,4.15,17.55,627.5,606.89,465.07
2018,6,3,12,0,135.0,481.0,4.3,17.6,612.0,582.57,446.95
2018,6,3,12,15,118.5,476.0,4.45,17.55,590.5,554.34,426.27
2018,6,3,12,30,102.0,471.0,4.6,17.5,569.0,525.61,405.07
2018,6,3,12,45,93.0,461.5,4.8,17.45,550.5,502.29,388.11
2018,6,3,13,0,84.0,452.0,5.0,17.4,532.0,479.6,371.45
2018,6,3,13,15,95.0,448.0,5.2,17.3,537.0,477.32,370.65
2018,6,3,13,30,106.0,444.0,5.4,17.2,542.0,474.07,368.98
2018,6,3,13,45,371.0,332.0,5.55,17.15,661.5,535.89,422.14
2018,6,3,14,0,636.0,220.0,5.7,17.1,781.0,584.52,462.78
2018,6,3,14,15,756.5,167.5,5.85,17.0,812.0,581.58,460.48
2018,6,3,14,30,877.0,115.0,6.0,16.9,843.0,568.73,449.34
2018,6,3,14,45,868.0,112.5,6.15,16.8,807.0,519.78,408.49
2018,6,3,15,0,859.0,110.0,6.3,16.7,771.0,470.68,366.52
2018,6,3,15,15,846.5,108.0,6.3,16.7,730.0,420.64,322.53
2018,6,3,15,30,834.0,106.0,6.3,16.7,689.0,365.13,273.47
2018,6,3,15,45,820.0,102.5,6.45,16.5,644.0,314.47,227.94
2018,6,3,16,0,806.0,99.0,6.6,16.3,599.0,265.03,183.33
2018,6,3,16,15,787.5,95.5,6.65,16.15,551.0,216.15,140.26
2018,6,3,16,30,769.0,92.0,6.7,16.0,503.0,169.3,101.48
2018,6,3,16,45,744.0,88.0,6.7,15.85,453.0,123.7,69.07
2018,6,3,17,0,719.0,84.0,6.7,15.7,403.0,81.1,47.69
2018,6,3,17,15,684.5,79.0,6.7,15.55,352.5,50.58,39.31
2018,6,3,17,30,650.0,74.0,6.7,15.4,302.0,49.25,38.25
2018,6,3,17,45,601.0,68.5,6.65,15.2,252.5,47.37,36.64
2018,6,3,18,0,552.0,63.0,6.6,15.0,203.0,45.39,34.83
2018,6,3,18,15,477.0,55.5,6.5,14.85,157.5,41.55,31.18
2018,6,3,18,30,402.0,48.0,6.4,14.7,112.0,37.56,27.19
2018,6,3,18,45,293.0,37.5,6.3,14.55,75.5,30.46,19.92
2018,6,3,19,0,184.0,27.0,6.2,14.4,39.0,21.5,3.33
2018,6,3,19,15,101.0,16.0,6.05,14.35,21.5,15.25,0.0
2018,6,3,19,30,18.0,5.0,5.9,14.3,4.0,0.0,0.0
2018,6,3,19,45,9.0,2.5,5.75,14.2,2.0,0.0,0.0
2018,6,3,20,0,0.0,0.0,5.6,14.1,0.0,0.0,0.0
2018,6,3,20,15,0.0,0.0,5.45,14.1,0.0,0.0,0.0
2018,6,3,20,30,0.0,0.0,5.3,14.1,0.0,0.0,0.0
2018,6,3,20,45,0.0,0.0,5.15,14.05,0.0,0.0,0.0
2018,6,3,21,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2018,6,3,21,15,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2018,6,3,21,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2018,6,3,21,45,0.0,0.0,4.75,13.95,0.0,0.0,0.0
2018,6,3,22,0,0.0,0.0,4.7,13.9,0.0,0.0,0.0
2018,6,3,22,15,0.0,0.0,4.7,13.9,0.0,0.0,0.0
2018,6,3,22,30,0.0,0.0,4.7,13.9,0.0,0.0,0.0
2018,6,3,22,45,0.0,0.0,4.75,13.85,0.0,0.0,0.0
2018,6,3,23,0,0.0,0.0,4.8,13.8,0.0,0.0,0.0
2018,6,3,23,15,0.0,0.0,4.9,13.8,0.0,0.0,0.0
2018,6,3,23,30,0.0,0.0,5.0,13.8,0.0,0.0,0.0
2018,6,3,23,45,0.0,0.0,5.05,13.8,0.0,0.0,0.0
2018,6,4,0,0,0.0,0.0,5.1,13.8,0.0,0.0,0.0
2018,6,4,0,15,0.0,0.0,5.15,13.75,0.0,0.0,0.0
2018,6,4,0,30,0.0,0.0,5.2,13.7,0.0,0.0,0.0
2018,6,4,0,45,0.0,0.0,5.3,13.65,0.0,0.0,0.0
2018,6,4,1,0,0.0,0.0,5.4,13.6,0.0,0.0,0.0
2018,6,4,1,15,0.0,0.0,5.45,13.55,0.0,0.0,0.0
2018,6,4,1,30,0.0,0.0,5.5,13.5,0.0,0.0,0.0
2018,6,4,1,45,0.0,0.0,5.55,13.45,0.0,0.0,0.0
2018,6,4,2,0,0.0,0.0,5.6,13.4,0.0,0.0,0.0
2018,6,4,2,15,0.0,0.0,5.7,13.4,0.0,0.0,0.0
2018,6,4,2,30,0.0,0.0,5.8,13.4,0.0,0.0,0.0
2018,6,4,2,45,0.0,0.0,5.85,13.35,0.0,0.0,0.0
2018,6,4,3,0,0.0,0.0,5.9,13.3,0.0,0.0,0.0
2018,6,4,3,15,0.0,0.0,5.95,13.3,0.0,0.0,0.0
2018,6,4,3,30,0.0,0.0,6.0,13.3,0.0,0.0,0.0
2018,6,4,3,45,0.0,0.0,6.0,13.3,0.0,0.0,0.0
2018,6,4,4,0,0.0,0.0,6.0,13.3,0.0,0.0,0.0
2018,6,4,4,15,0.0,0.0,6.1,13.35,0.0,0.0,0.0
2018,6,4,4,30,0.0,0.0,6.2,13.4,0.0,0.0,0.0
2018,6,4,4,45,42.0,7.0,6.3,13.45,8.0,0.0,0.0
2018,6,4,5,0,84.0,14.0,6.4,13.5,16.0,46.12,0.0
2018,6,4,5,15,198.5,25.5,6.5,13.65,43.5,136.11,38.67
2018,6,4,5,30,313.0,37.0,6.6,13.8,71.0,221.55,171.31
2018,6,4,5,45,406.0,45.0,6.75,13.9,113.0,295.6,242.14
2018,6,4,6,0,499.0,53.0,6.9,14.0,155.0,377.22,315.61
2018,6,4,6,15,560.0,59.0,6.95,14.15,203.5,443.91,374.91
2018,6,4,6,30,621.0,65.0,7.0,14.3,252.0,514.75,435.75
2018,6,4,6,45,663.0,69.0,7.05,14.45,302.5,573.38,484.55
2018,6,4,7,0,705.0,73.0,7.1,14.6,353.0,630.59,529.46
2018,6,4,7,15,735.0,77.0,7.1,14.7,404.0,683.48,569.81
2018,6,4,7,30,765.0,81.0,7.1,14.8,455.0,736.53,609.42
2018,6,4,7,45,787.5,84.0,7.1,14.9,504.5,781.86,642.32
2018,6,4,8,0,810.0,87.0,7.1,15.0,554.0,826.27,674.06
2018,6,4,8,15,828.0,89.0,7.1,15.1,601.5,856.67,694.77
2018,6,4,8,30,846.0,91.0,7.1,15.2,649.0,892.89,719.78
2018,6,4,8,45,860.5,93.0,7.1,15.3,693.0,923.96,740.75
2018,6,4,9,0,875.0,95.0,7.1,15.4,737.0,952.81,760.01
2018,6,4,9,15,883.0,97.5,7.1,15.45,775.0,973.49,773.36
2018,6,4,9,30,891.0,100.0,7.1,15.5,813.0,991.38,784.76
2018,6,4,9,45,894.5,104.0,7.1,15.6,845.0,1003.57,791.94
2018,6,4,10,0,898.0,108.0,7.1,15.7,877.0,1012.66,797.0
2018,6,4,10,15,905.5,108.5,7.1,15.7,905.0,1018.86,800.41
2018,6,4,10,30,913.0,109.0,7.1,15.7,933.0,1021.97,801.73
2018,6,4,10,45,918.0,110.0,7.15,15.75,954.5,1019.98,799.63
2018,6,4,11,0,923.0,111.0,7.2,15.8,976.0,1014.83,795.39
2018,6,4,11,15,926.0,111.0,7.25,15.8,989.0,1003.6,787.05
2018,6,4,11,30,929.0,111.0,7.3,15.8,1002.0,989.34,776.64
2018,6,4,11,45,930.0,111.5,7.35,15.75,1008.0,970.75,763.3
2018,6,4,12,0,931.0,112.0,7.4,15.7,1014.0,949.35,747.99
2018,6,4,12,15,930.5,112.0,7.5,15.7,1012.0,923.49,729.49
2018,6,4,12,30,930.0,112.0,7.6,15.7,1010.0,895.17,709.15
2018,6,4,12,45,928.0,112.0,7.65,15.65,1001.0,863.26,686.04
2018,6,4,13,0,926.0,112.0,7.7,15.6,992.0,829.21,661.26
2018,6,4,13,15,923.0,111.0,7.75,15.6,975.0,791.5,633.48
2018,6,4,13,30,920.0,110.0,7.8,15.6,958.0,751.99,604.18
2018,6,4,13,45,915.0,109.0,7.85,15.55,934.5,709.48,571.08
2018,6,4,14,0,910.0,108.0,7.9,15.5,911.0,665.65,535.67
2018,6,4,14,15,902.5,107.5,7.9,15.45,881.0,619.64,497.73
2018,6,4,14,30,895.0,107.0,7.9,15.4,851.0,572.87,458.39
2018,6,4,14,45,885.5,105.0,7.9,15.35,814.5,523.35,416.02
2018,6,4,15,0,876.0,103.0,7.9,15.3,778.0,473.68,372.59
2018,6,4,15,15,864.0,101.5,7.9,15.3,737.0,423.5,327.78
2018,6,4,15,30,852.0,100.0,7.9,15.3,696.0,373.81,282.6
2018,6,4,15,45,836.0,98.0,7.9,15.15,650.5,323.25,236.49
2018,6,4,16,0,820.0,96.0,7.9,15.0,605.0,267.28,186.06
2018,6,4,16,15,798.5,93.5,7.9,14.85,556.5,217.93,142.26
2018,6,4,16,30,777.0,91.0,7.9,14.7,508.0,170.91,103.04
2018,6,4,16,45,749.0,88.0,7.9,14.6,457.0,125.44,70.44
2018,6,4,17,0,721.0,85.0,7.9,14.5,406.0,83.27,49.05
2018,6,4,17,15,683.5,81.0,7.85,14.35,355.0,51.96,40.73
2018,6,4,17,30,646.0,77.0,7.8,14.2,304.0,51.45,40.41
2018,6,4,17,45,593.0,71.5,7.75,14.1,254.0,49.68,38.87
2018,6,4,18,0,540.0,66.0,7.7,14.0,204.0,47.83,37.14
2018,6,4,18,15,463.0,58.0,7.6,13.85,158.0,43.66,33.19
2018,6,4,18,30,386.0,50.0,7.5,13.7,112.0,39.32,28.87
2018,6,4,18,45,274.5,39.5,7.35,13.6,76.0,30.78,20.36
2018,6,4,19,0,163.0,29.0,7.2,13.5,40.0,23.12,5.21
2018,6,4,19,15,88.0,16.5,7.05,13.45,22.0,15.73,0.0
2018,6,4,19,30,13.0,4.0,6.9,13.4,4.0,0.0,0.0
2018,6,4,19,45,6.5,2.0,6.8,13.35,2.0,0.0,0.0
2018,6,4,20,0,0.0,0.0,6.7,13.3,0.0,0.0,0.0
2018,6,4,20,15,0.0,0.0,6.6,13.3,0.0,0.0,0.0
2018,6,4,20,30,0.0,0.0,6.5,13.3,0.0,0.0,0.0
2018,6,4,20,45,0.0,0.0,6.4,13.3,0.0,0.0,0.0
2018,6,4,21,0,0.0,0.0,6.3,13.3,0.0,0.0,0.0
2018,6,4,21,15,0.0,0.0,6.15,13.3,0.0,0.0,0.0
2018,6,4,21,30,0.0,0.0,6.0,13.3,0.0,0.0,0.0
2018,6,4,21,45,0.0,0.0,5.85,13.25,0.0,0.0,0.0
2018,6,4,22,0,0.0,0.0,5.7,13.2,0.0,0.0,0.0
2018,6,4,22,15,0.0,0.0,5.6,13.2,0.0,0.0,0.0
2018,6,4,22,30,0.0,0.0,5.5,13.2,0.0,0.0,0.0
2018,6,4,22,45,0.0,0.0,5.45,13.2,0.0,0.0,0.0
2018,6,4,23,0,0.0,0.0,5.4,13.2,0.0,0.0,0.0
2018,6,4,23,15,0.0,0.0,5.4,13.15,0.0,0.0,0.0
2018,6,4,23,30,0.0,0.0,5.4,13.1,0.0,0.0,0.0
2018,6,4,23,45,0.0,0.0,5.35,13.1,0.0,0.0,0.0
2018,6,5,0,0,0.0,0.0,5.3,13.1,0.0,0.0,0.0
2018,6,5,0,15,0.0,0.0,5.35,13.05,0.0,0.0,0.0
2018,6,5,0,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2018,6,5,0,45,0.0,0.0,5.45,13.0,0.0,0.0,0.0
2018,6,5,1,0,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2018,6,5,1,15,0.0,0.0,5.65,13.0,0.0,0.0,0.0
2018,6,5,1,30,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2018,6,5,1,45,0.0,0.0,5.95,12.95,0.0,0.0,0.0
2018,6,5,2,0,0.0,0.0,6.1,12.9,0.0,0.0,0.0
2018,6,5,2,15,0.0,0.0,6.15,12.9,0.0,0.0,0.0
2018,6,5,2,30,0.0,0.0,6.2,12.9,0.0,0.0,0.0
2018,6,5,2,45,0.0,0.0,6.3,12.9,0.0,0.0,0.0
2018,6,5,3,0,0.0,0.0,6.4,12.9,0.0,0.0,0.0
2018,6,5,3,15,0.0,0.0,6.45,12.9,0.0,0.0,0.0
2018,6,5,3,30,0.0,0.0,6.5,12.9,0.0,0.0,0.0
2018,6,5,3,45,0.0,0.0,6.5,12.9,0.0,0.0,0.0
2018,6,5,4,0,0.0,0.0,6.5,12.9,0.0,0.0,0.0
2018,6,5,4,15,0.0,0.0,6.55,12.9,0.0,0.0,0.0
2018,6,5,4,30,0.0,0.0,6.6,12.9,0.0,0.0,0.0
2018,6,5,4,45,4.0,4.0,6.6,12.95,4.0,0.0,0.0
2018,6,5,5,0,8.0,8.0,6.6,13.0,8.0,10.75,0.0
2018,6,5,5,15,4.0,16.0,6.65,13.05,16.0,16.6,0.17
2018,6,5,5,30,0.0,24.0,6.7,13.1,24.0,22.28,12.28
2018,6,5,5,45,0.0,40.0,6.7,13.2,40.0,38.15,26.4
2018,6,5,6,0,0.0,56.0,6.7,13.3,56.0,54.43,40.7
2018,6,5,6,15,5.0,78.5,6.7,13.35,80.0,81.17,63.93
2018,6,5,6,30,10.0,101.0,6.7,13.4,104.0,107.92,86.97
2018,6,5,6,45,50.5,128.5,6.65,13.5,148.0,174.77,144.6
2018,6,5,7,0,91.0,156.0,6.6,13.6,192.0,236.8,197.36
2018,6,5,7,15,152.5,177.5,6.6,13.75,248.0,322.2,269.08
2018,6,5,7,30,214.0,199.0,6.6,13.9,304.0,399.7,333.03
2018,6,5,7,45,219.0,221.5,6.55,14.0,338.5,433.92,359.37
2018,6,5,8,0,224.0,244.0,6.5,14.1,373.0,467.55,384.94
2018,6,5,8,15,220.0,266.5,6.5,14.15,402.0,492.43,403.12
2018,6,5,8,30,216.0,289.0,6.5,14.2,431.0,516.14,420.24
2018,6,5,8,45,325.0,281.5,6.45,14.3,512.0,625.29,507.15
2018,6,5,9,0,434.0,274.0,6.4,14.4,593.0,737.55,593.99
2018,6,5,9,15,531.5,250.0,6.35,14.45,661.5,808.98,648.81
2018,6,5,9,30,629.0,226.0,6.3,14.5,730.0,886.02,706.83
2018,6,5,9,45,623.0,244.0,6.3,14.55,760.5,900.11,714.96
2018,6,5,10,0,617.0,262.0,6.3,14.6,791.0,911.33,721.35
2018,6,5,10,15,582.5,292.0,6.3,14.65,804.0,901.62,711.72
2018,6,5,10,30,548.0,322.0,6.3,14.7,817.0,892.34,702.54
2018,6,5,10,45,480.5,358.5,6.3,14.7,799.5,854.41,671.78
2018,6,5,11,0,413.0,395.0,6.3,14.7,782.0,814.44,639.6
2018,6,5,11,15,373.5,418.5,6.3,14.7,772.0,781.76,613.87
2018,6,5,11,30,334.0,442.0,6.3,14.7,762.0,755.59,592.76
2018,6,5,11,45,372.5,428.0,6.3,14.7,787.0,764.91,600.69
2018,6,5,12,0,411.0,414.0,6.3,14.7,812.0,774.5,608.57
2018,6,5,12,15,431.5,406.0,6.4,14.7,823.5,767.59,604.08
2018,6,5,12,30,452.0,398.0,6.5,14.7,835.0,758.63,598.07
2018,6,5,12,45,458.0,391.5,6.6,14.65,830.5,737.07,582.36
2018,6,5,13,0,464.0,385.0,6.7,14.6,826.0,714.32,565.63
2018,6,5,13,15,473.0,373.0,6.75,14.6,816.0,687.93,545.85
2018,6,5,13,30,482.0,361.0,6.8,14.6,806.0,660.3,524.86
2018,6,5,13,45,630.5,272.0,6.9,14.55,838.5,657.32,525.6
2018,6,5,14,0,779.0,183.0,7.0,14.5,871.0,646.48,519.03
2018,6,5,14,15,844.5,143.5,7.0,14.5,866.0,614.29,493.08
2018,6,5,14,30,910.0,104.0,7.0,14.5,861.0,579.56,463.93
2018,6,5,14,45,901.0,102.0,7.0,14.45,824.5,529.63,421.3
2018,6,5,15,0,892.0,100.0,7.0,14.4,788.0,479.49,377.56
2018,6,5,15,15,880.0,99.0,7.0,14.4,747.0,428.98,332.49
2018,6,5,15,30,868.0,98.0,7.0,14.4,706.0,378.95,286.98
2018,6,5,15,45,852.0,96.0,6.95,14.3,660.0,327.62,240.1
2018,6,5,16,0,836.0,94.0,6.9,14.2,614.0,270.83,188.85
2018,6,5,16,15,815.0,91.0,6.85,14.15,564.5,220.37,143.89
2018,6,5,16,30,794.0,88.0,6.8,14.1,515.0,172.17,103.46
2018,6,5,16,45,765.5,85.5,6.8,14.05,464.0,126.16,70.25
2018,6,5,17,0,737.0,83.0,6.8,14.0,413.0,83.51,48.33
2018,6,5,17,15,699.5,79.0,6.75,13.85,361.0,50.48,39.49
2018,6,5,17,30,662.0,75.0,6.7,13.7,309.0,49.89,39.09
2018,6,5,17,45,608.5,70.0,6.7,13.6,258.5,48.42,37.83
2018,6,5,18,0,555.0,65.0,6.7,13.5,208.0,46.91,36.41
2018,6,5,18,15,478.0,57.5,6.6,13.4,161.5,43.13,32.81
2018,6,5,18,30,401.0,50.0,6.5,13.3,115.0,39.23,28.87
2018,6,5,18,45,290.0,39.5,6.45,13.15,78.0,30.76,20.46
2018,6,5,19,0,179.0,29.0,6.4,13.0,41.0,23.09,6.21
2018,6,5,19,15,98.5,17.0,6.35,13.0,22.5,16.2,0.0
2018,6,5,19,30,18.0,5.0,6.3,13.0,4.0,0.0,0.0
2018,6,5,19,45,9.0,2.5,6.2,12.95,2.0,0.0,0.0
2018,6,5,20,0,0.0,0.0,6.1,12.9,0.0,0.0,0.0
2018,6,5,20,15,0.0,0.0,6.05,12.9,0.0,0.0,0.0
2018,6,5,20,30,0.0,0.0,6.0,12.9,0.0,0.0,0.0
2018,6,5,20,45,0.0,0.0,5.95,12.9,0.0,0.0,0.0
2018,6,5,21,0,0.0,0.0,5.9,12.9,0.0,0.0,0.0
2018,6,5,21,15,0.0,0.0,5.8,12.9,0.0,0.0,0.0
2018,6,5,21,30,0.0,0.0,5.7,12.9,0.0,0.0,0.0
2018,6,5,21,45,0.0,0.0,5.65,12.85,0.0,0.0,0.0
2018,6,5,22,0,0.0,0.0,5.6,12.8,0.0,0.0,0.0
2018,6,5,22,15,0.0,0.0,5.5,12.8,0.0,0.0,0.0
2018,6,5,22,30,0.0,0.0,5.4,12.8,0.0,0.0,0.0
2018,6,5,22,45,0.0,0.0,5.35,12.8,0.0,0.0,0.0
2018,6,5,23,0,0.0,0.0,5.3,12.8,0.0,0.0,0.0
2018,6,5,23,15,0.0,0.0,5.2,12.8,0.0,0.0,0.0
2018,6,5,23,30,0.0,0.0,5.1,12.8,0.0,0.0,0.0
2018,6,5,23,45,0.0,0.0,5.05,12.8,0.0,0.0,0.0
2018,6,6,0,0,0.0,0.0,5.0,12.8,0.0,0.0,0.0
2018,6,6,0,15,0.0,0.0,4.95,12.8,0.0,0.0,0.0
2018,6,6,0,30,0.0,0.0,4.9,12.8,0.0,0.0,0.0
2018,6,6,0,45,0.0,0.0,4.85,12.8,0.0,0.0,0.0
2018,6,6,1,0,0.0,0.0,4.8,12.8,0.0,0.0,0.0
2018,6,6,1,15,0.0,0.0,4.85,12.85,0.0,0.0,0.0
2018,6,6,1,30,0.0,0.0,4.9,12.9,0.0,0.0,0.0
2018,6,6,1,45,0.0,0.0,5.0,12.9,0.0,0.0,0.0
2018,6,6,2,0,0.0,0.0,5.1,12.9,0.0,0.0,0.0
2018,6,6,2,15,0.0,0.0,5.1,12.95,0.0,0.0,0.0
2018,6,6,2,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2018,6,6,2,45,0.0,0.0,5.15,13.0,0.0,0.0,0.0
2018,6,6,3,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2018,6,6,3,15,0.0,0.0,5.15,13.05,0.0,0.0,0.0
2018,6,6,3,30,0.0,0.0,5.1,13.1,0.0,0.0,0.0
2018,6,6,3,45,0.0,0.0,5.1,13.1,0.0,0.0,0.0
2018,6,6,4,0,0.0,0.0,5.1,13.1,0.0,0.0,0.0
2018,6,6,4,15,0.0,0.0,5.0,13.15,0.0,0.0,0.0
2018,6,6,4,30,0.0,0.0,4.9,13.2,0.0,0.0,0.0
2018,6,6,4,45,4.0,2.5,4.85,13.2,2.5,0.0,0.0
2018,6,6,5,0,8.0,5.0,4.8,13.2,5.0,7.89,0.0
2018,6,6,5,15,4.0,6.5,4.7,13.25,6.5,7.85,0.0
2018,6,6,5,30,0.0,8.0,4.6,13.3,8.0,7.4,0.31
2018,6,6,5,45,0.0,12.5,4.55,13.4,12.5,11.57,4.09
2018,6,6,6,0,0.0,17.0,4.5,13.5,17.0,15.75,7.8
2018,6,6,6,15,2.0,31.5,4.5,13.55,32.0,30.47,20.57
2018,6,6,6,30,4.0,46.0,4.5,13.6,47.0,45.39,33.48
2018,6,6,6,45,4.5,69.0,4.5,13.65,70.5,67.42,52.29
2018,6,6,7,0,5.0,92.0,4.5,13.7,94.0,91.0,72.16
2018,6,6,7,15,23.5,121.0,4.5,13.85,132.5,142.22,115.58
2018,6,6,7,30,42.0,150.0,4.5,14.0,171.0,189.15,154.7
2018,6,6,7,45,23.0,155.0,4.55,14.1,166.5,178.09,144.26
2018,6,6,8,0,4.0,160.0,4.6,14.2,162.0,157.54,126.06
2018,6,6,8,15,7.0,181.5,4.6,14.3,186.0,181.53,145.4
2018,6,6,8,30,10.0,203.0,4.6,14.4,210.0,205.55,164.51
2018,6,6,8,45,11.0,215.0,4.65,14.5,223.0,217.93,174.03
2018,6,6,9,0,12.0,227.0,4.7,14.6,236.0,230.32,183.52
2018,6,6,9,15,39.5,281.0,4.75,14.7,312.5,323.84,258.43
2018,6,6,9,30,67.0,335.0,4.8,14.8,389.0,407.06,323.52
2018,6,6,9,45,127.0,370.0,4.85,14.85,477.0,514.85,407.47
2018,6,6,10,0,187.0,405.0,4.9,14.9,565.0,608.48,478.83
2018,6,6,10,15,246.5,404.0,5.0,14.95,622.0,674.24,528.79
2018,6,6,10,30,306.0,403.0,5.1,15.0,679.0,726.36,568.42
2018,6,6,10,45,499.5,319.0,5.2,15.05,782.0,833.57,652.75
2018,6,6,11,0,693.0,235.0,5.3,15.1,885.0,929.68,726.27
2018,6,6,11,15,775.5,192.5,5.35,15.1,929.0,947.79,738.54
2018,6,6,11,30,858.0,150.0,5.4,15.1,973.0,960.62,747.57
2018,6,6,11,45,859.5,150.0,5.5,15.1,979.0,942.84,735.22
2018,6,6,12,0,861.0,150.0,5.6,15.1,985.0,922.49,721.21
2018,6,6,12,15,856.5,153.5,5.65,15.1,982.5,897.56,703.59
2018,6,6,12,30,852.0,157.0,5.7,15.1,980.0,870.53,684.44
2018,6,6,12,45,840.5,162.5,5.75,15.05,968.0,841.26,663.74
2018,6,6,13,0,829.0,168.0,5.8,15.0,956.0,806.16,638.65
2018,6,6,13,15,824.5,167.0,5.85,15.0,939.5,769.36,612.03
2018,6,6,13,30,820.0,166.0,5.9,15.0,923.0,731.17,582.76
2018,6,6,13,45,812.5,165.5,5.9,15.0,899.5,690.15,550.62
2018,6,6,14,0,805.0,165.0,5.9,15.0,876.0,648.29,517.27
2018,6,6,14,15,796.5,163.5,5.9,14.95,847.0,604.33,481.77
2018,6,6,14,30,788.0,162.0,5.9,14.9,818.0,560.0,445.25
2018,6,6,14,45,776.0,159.5,5.95,14.9,782.5,512.93,405.81
2018,6,6,15,0,764.0,157.0,6.0,14.9,747.0,466.21,365.79
2018,6,6,15,15,749.0,154.0,6.0,14.9,706.5,413.49,320.26
2018,6,6,15,30,734.0,151.0,6.0,14.9,666.0,366.2,278.24
2018,6,6,15,45,713.5,147.5,6.1,14.8,621.0,318.13,235.46
2018,6,6,16,0,693.0,144.0,6.2,14.7,576.0,272.03,194.31
2018,6,6,16,15,667.5,139.5,6.3,14.6,528.5,226.34,154.56
2018,6,6,16,30,642.0,135.0,6.4,14.5,481.0,183.47,119.27
2018,6,6,16,45,610.0,129.5,6.45,14.4,432.0,142.2,89.52
2018,6,6,17,0,578.0,124.0,6.5,14.3,383.0,104.7,69.28
2018,6,6,17,15,536.0,116.5,6.45,14.2,333.5,79.22,64.92
2018,6,6,17,30,494.0,109.0,6.4,14.1,284.0,76.03,62.29
2018,6,6,17,45,439.0,98.5,6.35,13.95,236.0,70.37,57.34
2018,6,6,18,0,384.0,88.0,6.3,13.8,188.0,64.4,51.95
2018,6,6,18,15,311.5,75.5,6.2,13.7,145.0,56.51,44.64
2018,6,6,18,30,239.0,63.0,6.1,13.6,102.0,48.25,36.76
2018,6,6,18,45,159.0,45.5,5.95,13.5,68.0,36.67,25.5
2018,6,6,19,0,79.0,28.0,5.8,13.4,34.0,22.97,6.98
2018,6,6,19,15,41.0,15.5,5.8,13.4,18.5,14.77,0.0
2018,6,6,19,30,3.0,3.0,5.8,13.4,3.0,0.0,0.0
2018,6,6,19,45,1.5,1.5,5.75,13.35,1.5,0.0,0.0
2018,6,6,20,0,0.0,0.0,5.7,13.3,0.0,0.0,0.0
2018,6,6,20,15,0.0,0.0,5.75,13.3,0.0,0.0,0.0
2018,6,6,20,30,0.0,0.0,5.8,13.3,0.0,0.0,0.0
2018,6,6,20,45,0.0,0.0,5.8,13.3,0.0,0.0,0.0
2018,6,6,21,0,0.0,0.0,5.8,13.3,0.0,0.0,0.0
2018,6,6,21,15,0.0,0.0,5.75,13.3,0.0,0.0,0.0
2018,6,6,21,30,0.0,0.0,5.7,13.3,0.0,0.0,0.0
2018,6,6,21,45,0.0,0.0,5.65,13.3,0.0,0.0,0.0
2018,6,6,22,0,0.0,0.0,5.6,13.3,0.0,0.0,0.0
2018,6,6,22,15,0.0,0.0,5.5,13.3,0.0,0.0,0.0
2018,6,6,22,30,0.0,0.0,5.4,13.3,0.0,0.0,0.0
2018,6,6,22,45,0.0,0.0,5.25,13.3,0.0,0.0,0.0
2018,6,6,23,0,0.0,0.0,5.1,13.3,0.0,0.0,0.0
2018,6,6,23,15,0.0,0.0,5.1,13.35,0.0,0.0,0.0
2018,6,6,23,30,0.0,0.0,5.1,13.4,0.0,0.0,0.0
2018,6,6,23,45,0.0,0.0,5.1,13.4,0.0,0.0,0.0
2018,6,7,0,0,0.0,0.0,5.1,13.4,0.0,0.0,0.0
2018,6,7,0,15,0.0,0.0,5.1,13.35,0.0,0.0,0.0
2018,6,7,0,30,0.0,0.0,5.1,13.3,0.0,0.0,0.0
2018,6,7,0,45,0.0,0.0,5.15,13.3,0.0,0.0,0.0
2018,6,7,1,0,0.0,0.0,5.2,13.3,0.0,0.0,0.0
2018,6,7,1,15,0.0,0.0,5.2,13.25,0.0,0.0,0.0
2018,6,7,1,30,0.0,0.0,5.2,13.2,0.0,0.0,0.0
2018,6,7,1,45,0.0,0.0,5.2,13.15,0.0,0.0,0.0
2018,6,7,2,0,0.0,0.0,5.2,13.1,0.0,0.0,0.0
2018,6,7,2,15,0.0,0.0,5.15,13.1,0.0,0.0,0.0
2018,6,7,2,30,0.0,0.0,5.1,13.1,0.0,0.0,0.0
2018,6,7,2,45,0.0,0.0,5.1,13.05,0.0,0.0,0.0
2018,6,7,3,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2018,6,7,3,15,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2018,6,7,3,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2018,6,7,3,45,0.0,0.0,4.85,12.95,0.0,0.0,0.0
2018,6,7,4,0,0.0,0.0,4.8,12.9,0.0,0.0,0.0
2018,6,7,4,15,0.0,0.0,4.8,12.9,0.0,0.0,0.0
2018,6,7,4,30,0.0,0.0,4.8,12.9,0.0,0.0,0.0
2018,6,7,4,45,1.0,4.0,4.75,12.95,4.0,0.0,0.0
2018,6,7,5,0,2.0,8.0,4.7,13.0,8.0,8.41,0.0
2018,6,7,5,15,7.0,22.0,4.7,13.0,22.5,27.99,5.1
2018,6,7,5,30,12.0,36.0,4.7,13.0,37.0,47.36,32.61
2018,6,7,5,45,33.5,55.0,4.7,13.05,61.0,80.95,62.67
2018,6,7,6,0,55.0,74.0,4.7,13.1,85.0,115.32,93.17
2018,6,7,6,15,73.0,94.0,4.7,13.2,113.5,159.71,131.8
2018,6,7,6,30,91.0,114.0,4.7,13.3,142.0,196.3,163.36
2018,6,7,6,45,164.5,131.5,4.7,13.4,193.0,269.74,226.41
2018,6,7,7,0,238.0,149.0,4.7,13.5,244.0,360.91,302.51
2018,6,7,7,15,397.0,143.5,4.65,13.7,327.0,497.81,415.27
2018,6,7,7,30,556.0,138.0,4.6,13.9,410.0,632.06,522.04
2018,6,7,7,45,628.0,134.5,4.55,14.05,473.0,711.48,580.85
2018,6,7,8,0,700.0,131.0,4.5,14.2,536.0,786.95,634.94
2018,6,7,8,15,722.5,134.5,4.45,14.35,583.0,827.7,662.13
2018,6,7,8,30,745.0,138.0,4.4,14.5,630.0,867.2,688.2
2018,6,7,8,45,763.5,140.5,4.35,14.65,674.0,895.24,705.66
2018,6,7,9,0,782.0,143.0,4.3,14.8,718.0,926.65,725.47
2018,6,7,9,15,804.0,141.5,4.4,14.9,760.0,954.92,744.31
2018,6,7,9,30,826.0,140.0,4.5,15.0,802.0,980.9,761.58
2018,6,7,9,45,851.5,133.0,4.6,15.15,840.0,992.93,768.98
2018,6,7,10,0,877.0,126.0,4.7,15.3,878.0,1011.76,781.34
2018,6,7,10,15,883.5,127.5,4.85,15.35,905.5,1017.84,785.6
2018,6,7,10,30,890.0,129.0,5.0,15.4,933.0,1020.87,787.92
2018,6,7,10,45,894.5,130.0,5.2,15.45,953.5,1018.33,786.85
2018,6,7,11,0,899.0,131.0,5.4,15.5,974.0,1012.71,783.69
2018,6,7,11,15,902.5,131.0,5.45,15.5,987.5,1002.08,776.11
2018,6,7,11,30,906.0,131.0,5.5,15.5,1001.0,988.48,766.55
2018,6,7,11,45,909.0,130.5,5.6,15.5,1007.5,971.04,754.69
2018,6,7,12,0,912.0,130.0,5.7,15.5,1014.0,950.84,740.87
2018,6,7,12,15,911.5,129.5,5.75,15.5,1012.0,924.89,722.64
2018,6,7,12,30,911.0,129.0,5.8,15.5,1010.0,896.56,702.68
2018,6,7,12,45,909.0,130.0,5.85,15.45,1002.0,866.07,681.22
2018,6,7,13,0,907.0,131.0,5.9,15.4,994.0,833.47,658.13
2018,6,7,13,15,904.5,130.0,5.95,15.45,978.0,796.79,631.64
2018,6,7,13,30,902.0,129.0,6.0,15.5,962.0,758.32,603.67
2018,6,7,13,45,898.5,126.5,6.05,15.5,939.0,716.26,571.09
2018,6,7,14,0,895.0,124.0,6.1,15.5,916.0,672.8,536.67
2018,6,7,14,15,888.5,122.0,6.15,15.45,886.0,626.77,499.6
2018,6,7,14,30,882.0,120.0,6.2,15.4,856.0,579.94,461.04
2018,6,7,14,45,873.5,117.5,6.25,15.4,820.0,531.12,419.9
2018,6,7,15,0,865.0,115.0,6.3,15.4,784.0,482.06,377.59
2018,6,7,15,15,852.5,113.0,6.3,15.4,743.0,431.8,333.34
2018,6,7,15,30,840.0,111.0,6.3,15.4,702.0,376.19,284.08
2018,6,7,15,45,826.0,107.5,6.3,15.25,656.5,325.27,238.09
2018,6,7,16,0,812.0,104.0,6.3,15.1,611.0,275.56,192.98
2018,6,7,16,15,793.0,100.0,6.3,15.0,562.5,225.88,148.93
2018,6,7,16,30,774.0,96.0,6.3,14.9,514.0,178.28,108.99
2018,6,7,16,45,747.5,92.5,6.25,14.8,463.5,132.65,75.7
2018,6,7,17,0,721.0,89.0,6.2,14.7,413.0,84.44,48.15
2018,6,7,17,15,683.5,84.0,6.15,14.6,361.0,53.92,42.42
2018,6,7,17,30,646.0,79.0,6.1,14.5,309.0,52.75,41.51
2018,6,7,17,45,595.0,73.0,6.05,14.4,259.0,50.64,39.68
2018,6,7,18,0,544.0,67.0,6.0,14.3,209.0,48.41,37.64
2018,6,7,18,15,469.0,59.0,5.85,14.15,162.5,44.27,33.73
2018,6,7,18,30,394.0,51.0,5.7,14.0,116.0,39.95,29.46
2018,6,7,18,45,285.5,40.0,5.55,13.85,79.0,31.08,20.8
2018,6,7,19,0,177.0,29.0,5.4,13.7,42.0,23.02,7.72
2018,6,7,19,15,97.5,17.0,5.25,13.65,23.5,16.2,0.0
2018,6,7,19,30,18.0,5.0,5.1,13.6,5.0,0.0,0.0
2018,6,7,19,45,9.0,2.5,5.0,13.5,2.5,0.0,0.0
2018,6,7,20,0,0.0,0.0,4.9,13.4,0.0,0.0,0.0
2018,6,7,20,15,0.0,0.0,4.8,13.4,0.0,0.0,0.0
2018,6,7,20,30,0.0,0.0,4.7,13.4,0.0,0.0,0.0
2018,6,7,20,45,0.0,0.0,4.6,13.35,0.0,0.0,0.0
2018,6,7,21,0,0.0,0.0,4.5,13.3,0.0,0.0,0.0
2018,6,7,21,15,0.0,0.0,4.4,13.3,0.0,0.0,0.0
2018,6,7,21,30,0.0,0.0,4.3,13.3,0.0,0.0,0.0
2018,6,7,21,45,0.0,0.0,4.25,13.3,0.0,0.0,0.0
2018,6,7,22,0,0.0,0.0,4.2,13.3,0.0,0.0,0.0
2018,6,7,22,15,0.0,0.0,4.15,13.25,0.0,0.0,0.0
2018,6,7,22,30,0.0,0.0,4.1,13.2,0.0,0.0,0.0
2018,6,7,22,45,0.0,0.0,4.05,13.2,0.0,0.0,0.0
2018,6,7,23,0,0.0,0.0,4.0,13.2,0.0,0.0,0.0
2018,6,7,23,15,0.0,0.0,3.95,13.2,0.0,0.0,0.0
2018,6,7,23,30,0.0,0.0,3.9,13.2,0.0,0.0,0.0
2018,6,7,23,45,0.0,0.0,3.9,13.2,0.0,0.0,0.0
2018,6,8,0,0,0.0,0.0,3.9,13.2,0.0,0.0,0.0
2018,6,8,0,15,0.0,0.0,3.85,13.2,0.0,0.0,0.0
2018,6,8,0,30,0.0,0.0,3.8,13.2,0.0,0.0,0.0
2018,6,8,0,45,0.0,0.0,3.75,13.15,0.0,0.0,0.0
2018,6,8,1,0,0.0,0.0,3.7,13.1,0.0,0.0,0.0
2018,6,8,1,15,0.0,0.0,3.65,13.1,0.0,0.0,0.0
2018,6,8,1,30,0.0,0.0,3.6,13.1,0.0,0.0,0.0
2018,6,8,1,45,0.0,0.0,3.6,13.1,0.0,0.0,0.0
2018,6,8,2,0,0.0,0.0,3.6,13.1,0.0,0.0,0.0
2018,6,8,2,15,0.0,0.0,3.6,13.1,0.0,0.0,0.0
2018,6,8,2,30,0.0,0.0,3.6,13.1,0.0,0.0,0.0
2018,6,8,2,45,0.0,0.0,3.55,13.1,0.0,0.0,0.0
2018,6,8,3,0,0.0,0.0,3.5,13.1,0.0,0.0,0.0
2018,6,8,3,15,0.0,0.0,3.55,13.1,0.0,0.0,0.0
2018,6,8,3,30,0.0,0.0,3.6,13.1,0.0,0.0,0.0
2018,6,8,3,45,0.0,0.0,3.6,13.1,0.0,0.0,0.0
2018,6,8,4,0,0.0,0.0,3.6,13.1,0.0,0.0,0.0
2018,6,8,4,15,0.0,0.0,3.65,13.2,0.0,0.0,0.0
2018,6,8,4,30,0.0,0.0,3.7,13.3,0.0,0.0,0.0
2018,6,8,4,45,20.5,5.0,3.7,13.45,5.5,0.0,0.0
2018,6,8,5,0,41.0,10.0,3.7,13.6,11.0,25.54,0.0
2018,6,8,5,15,108.0,22.5,3.75,13.75,33.0,92.3,30.58
2018,6,8,5,30,175.0,35.0,3.8,13.9,55.0,151.67,116.14
2018,6,8,5,45,183.0,46.0,3.85,14.05,75.5,175.33,141.66
2018,6,8,6,0,191.0,57.0,3.9,14.2,96.0,187.87,155.21
2018,6,8,6,15,112.5,82.5,3.95,14.3,107.0,168.33,139.13
2018,6,8,6,30,34.0,108.0,4.0,14.4,118.0,140.22,114.24
2018,6,8,6,45,45.0,129.5,4.0,14.5,145.5,172.08,141.16
2018,6,8,7,0,56.0,151.0,4.0,14.6,173.0,204.38,167.93
2018,6,8,7,15,60.0,173.5,4.05,14.7,200.0,232.92,190.93
2018,6,8,7,30,64.0,196.0,4.1,14.8,227.0,261.33,213.48
2018,6,8,7,45,63.0,216.5,4.15,14.95,250.0,282.99,230.06
2018,6,8,8,0,62.0,237.0,4.2,15.1,273.0,304.28,246.15
2018,6,8,8,15,56.5,252.0,4.3,15.2,287.0,314.77,253.45
2018,6,8,8,30,51.0,267.0,4.4,15.3,301.0,324.85,260.43
2018,6,8,8,45,54.0,287.5,4.45,15.4,325.5,348.68,278.47
2018,6,8,9,0,57.0,308.0,4.5,15.5,350.0,372.25,296.13
2018,6,8,9,15,86.0,336.5,4.55,15.6,403.5,429.57,340.77
2018,6,8,9,30,115.0,365.0,4.6,15.7,457.0,500.59,394.94
2018,6,8,9,45,200.5,377.0,4.65,15.75,545.5,595.19,468.25
2018,6,8,10,0,286.0,389.0,4.7,15.8,634.0,702.42,548.86
2018,6,8,10,15,377.0,371.0,4.7,15.9,705.0,769.29,599.01
2018,6,8,10,30,468.0,353.0,4.7,16.0,776.0,845.4,654.83
2018,6,8,10,45,421.5,379.5,4.7,16.05,767.0,818.03,632.37
2018,6,8,11,0,375.0,406.0,4.7,16.1,758.0,781.76,604.33
2018,6,8,11,15,319.0,434.5,4.7,16.2,737.0,746.01,576.07
2018,6,8,11,30,263.0,463.0,4.7,16.3,716.0,709.74,547.39
2018,6,8,11,45,302.0,450.0,4.7,16.35,742.0,721.67,557.13
2018,6,8,12,0,341.0,437.0,4.7,16.4,768.0,731.34,564.92
2018,6,8,12,15,352.5,433.0,4.85,16.4,774.5,722.73,559.38
2018,6,8,12,30,364.0,429.0,5.0,16.4,781.0,712.67,552.81
2018,6,8,12,45,423.0,390.0,5.15,16.4,795.5,708.44,552.03
2018,6,8,13,0,482.0,351.0,5.3,16.4,810.0,700.24,548.04
2018,6,8,13,15,361.0,395.0,5.4,16.35,735.5,626.6,490.48
2018,6,8,13,30,240.0,439.0,5.5,16.3,661.0,559.02,437.2
2018,6,8,13,45,416.0,341.0,5.65,16.3,714.0,576.07,454.45
2018,6,8,14,0,592.0,243.0,5.8,16.3,767.0,580.11,460.32
2018,6,8,14,15,734.5,175.0,5.85,16.25,803.0,579.66,460.41
2018,6,8,14,30,877.0,107.0,5.9,16.2,839.0,567.53,450.01
2018,6,8,14,45,868.5,105.0,5.95,16.15,804.0,519.49,409.59
2018,6,8,15,0,860.0,103.0,6.0,16.1,769.0,471.21,368.11
2018,6,8,15,15,848.0,101.0,6.0,16.1,728.5,421.53,324.45
2018,6,8,15,30,836.0,99.0,6.0,16.1,688.0,372.34,280.37
2018,6,8,15,45,821.5,96.5,6.05,15.9,643.5,322.72,235.66
2018,6,8,16,0,807.0,94.0,6.1,15.7,599.0,267.51,186.33
2018,6,8,16,15,789.0,90.5,6.0,15.6,551.5,218.71,142.97
2018,6,8,16,30,771.0,87.0,5.9,15.5,504.0,171.86,103.54
2018,6,8,16,45,748.0,83.0,5.85,15.4,455.0,126.27,69.97
2018,6,8,17,0,725.0,79.0,5.8,15.3,406.0,83.44,46.57
2018,6,8,17,15,693.0,74.5,5.7,15.15,356.0,52.0,40.62
2018,6,8,17,30,661.0,70.0,5.6,15.0,306.0,45.9,35.34
2018,6,8,17,45,618.5,64.0,5.5,14.85,257.5,43.48,33.24
2018,6,8,18,0,576.0,58.0,5.4,14.7,209.0,40.89,30.9
2018,6,8,18,15,509.5,51.0,5.2,14.55,163.5,37.26,27.48
2018,6,8,18,30,443.0,44.0,5.0,14.4,118.0,33.45,23.74
2018,6,8,18,45,341.5,36.0,4.8,14.25,81.5,28.53,18.65
2018,6,8,19,0,240.0,28.0,4.6,14.1,45.0,23.47,8.6
2018,6,8,19,15,138.0,17.0,4.5,14.05,25.0,16.2,0.0
2018,6,8,19,30,36.0,6.0,4.4,14.0,5.0,0.0,0.0
2018,6,8,19,45,18.0,3.0,4.3,13.95,2.5,0.0,0.0
2018,6,8,20,0,0.0,0.0,4.2,13.9,0.0,0.0,0.0
2018,6,8,20,15,0.0,0.0,4.1,13.85,0.0,0.0,0.0
2018,6,8,20,30,0.0,0.0,4.0,13.8,0.0,0.0,0.0
2018,6,8,20,45,0.0,0.0,3.85,13.8,0.0,0.0,0.0
2018,6,8,21,0,0.0,0.0,3.7,13.8,0.0,0.0,0.0
2018,6,8,21,15,0.0,0.0,3.65,13.75,0.0,0.0,0.0
2018,6,8,21,30,0.0,0.0,3.6,13.7,0.0,0.0,0.0
2018,6,8,21,45,0.0,0.0,3.5,13.65,0.0,0.0,0.0
2018,6,8,22,0,0.0,0.0,3.4,13.6,0.0,0.0,0.0
2018,6,8,22,15,0.0,0.0,3.35,13.6,0.0,0.0,0.0
2018,6,8,22,30,0.0,0.0,3.3,13.6,0.0,0.0,0.0
2018,6,8,22,45,0.0,0.0,3.25,13.55,0.0,0.0,0.0
2018,6,8,23,0,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2018,6,8,23,15,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2018,6,8,23,30,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2018,6,8,23,45,0.0,0.0,3.25,13.5,0.0,0.0,0.0
2018,6,9,0,0,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2018,6,9,0,15,0.0,0.0,3.25,13.55,0.0,0.0,0.0
2018,6,9,0,30,0.0,0.0,3.2,13.6,0.0,0.0,0.0
2018,6,9,0,45,0.0,0.0,3.15,13.65,0.0,0.0,0.0
2018,6,9,1,0,0.0,0.0,3.1,13.7,0.0,0.0,0.0
2018,6,9,1,15,0.0,0.0,3.05,13.7,0.0,0.0,0.0
2018,6,9,1,30,0.0,0.0,3.0,13.7,0.0,0.0,0.0
2018,6,9,1,45,0.0,0.0,2.95,13.75,0.0,0.0,0.0
2018,6,9,2,0,0.0,0.0,2.9,13.8,0.0,0.0,0.0
2018,6,9,2,15,0.0,0.0,2.9,13.8,0.0,0.0,0.0
2018,6,9,2,30,0.0,0.0,2.9,13.8,0.0,0.0,0.0
2018,6,9,2,45,0.0,0.0,2.9,13.8,0.0,0.0,0.0
2018,6,9,3,0,0.0,0.0,2.9,13.8,0.0,0.0,0.0
2018,6,9,3,15,0.0,0.0,2.95,13.8,0.0,0.0,0.0
2018,6,9,3,30,0.0,0.0,3.0,13.8,0.0,0.0,0.0
2018,6,9,3,45,0.0,0.0,3.05,13.8,0.0,0.0,0.0
2018,6,9,4,0,0.0,0.0,3.1,13.8,0.0,0.0,0.0
2018,6,9,4,15,0.0,0.0,3.3,13.85,0.0,0.0,0.0
2018,6,9,4,30,0.0,0.0,3.5,13.9,0.0,0.0,0.0
2018,6,9,4,45,8.5,3.5,3.65,13.95,3.5,0.0,0.0
2018,6,9,5,0,17.0,7.0,3.8,14.0,7.0,13.31,0.0
2018,6,9,5,15,8.5,10.0,3.9,14.1,10.0,13.11,0.0
2018,6,9,5,30,0.0,13.0,4.0,14.2,13.0,12.04,4.05
2018,6,9,5,45,0.0,18.5,4.1,14.3,18.5,17.14,8.74
2018,6,9,6,0,0.0,24.0,4.2,14.4,24.0,22.25,13.29
2018,6,9,6,15,0.0,36.5,4.35,14.45,36.5,33.88,23.35
2018,6,9,6,30,0.0,49.0,4.5,14.5,49.0,45.53,33.36
2018,6,9,6,45,0.0,59.0,4.65,14.6,59.0,54.86,41.26
2018,6,9,7,0,0.0,69.0,4.8,14.7,69.0,64.2,49.06
2018,6,9,7,15,0.5,83.5,4.9,14.8,83.5,78.36,60.85
2018,6,9,7,30,1.0,98.0,5.0,14.9,98.0,92.94,72.86
2018,6,9,7,45,62.5,147.5,5.1,14.95,183.5,203.06,166.2
2018,6,9,8,0,124.0,197.0,5.2,15.0,269.0,325.01,266.46
2018,6,9,8,15,277.0,217.5,5.25,15.05,395.5,500.74,409.27
2018,6,9,8,30,430.0,238.0,5.3,15.1,522.0,683.75,551.75
2018,6,9,8,45,488.0,235.0,5.35,15.15,577.5,741.15,594.46
2018,6,9,9,0,546.0,232.0,5.4,15.2,633.0,798.96,637.46
2018,6,9,9,15,548.0,246.5,5.45,15.3,667.5,821.53,652.27
2018,6,9,9,30,550.0,261.0,5.5,15.4,702.0,841.92,665.64
2018,6,9,9,45,555.5,275.5,5.55,15.45,736.5,863.49,680.08
2018,6,9,10,0,561.0,290.0,5.6,15.5,771.0,882.76,692.84
2018,6,9,10,15,577.5,295.0,5.75,15.6,804.0,900.63,705.55
2018,6,9,10,30,594.0,300.0,5.9,15.7,837.0,917.34,717.43
2018,6,9,10,45,623.0,292.5,6.05,15.75,867.0,930.17,727.32
2018,6,9,11,0,652.0,285.0,6.2,15.8,897.0,940.18,735.25
2018,6,9,11,15,574.5,326.0,6.3,15.85,870.5,891.93,697.61
2018,6,9,11,30,497.0,367.0,6.4,15.9,844.0,843.54,659.87
2018,6,9,11,45,433.5,394.0,6.55,15.95,812.0,794.32,622.06
2018,6,9,12,0,370.0,421.0,6.7,16.0,780.0,742.72,582.22
2018,6,9,12,15,308.5,440.0,6.85,16.0,739.0,690.87,542.07
2018,6,9,12,30,247.0,459.0,7.0,16.0,698.0,640.8,502.92
2018,6,9,12,45,315.5,435.5,7.15,16.0,738.0,661.77,521.01
2018,6,9,13,0,384.0,412.0,7.3,16.0,778.0,678.35,535.33
2018,6,9,13,15,399.0,399.0,7.35,15.9,773.5,656.69,519.36
2018,6,9,13,30,414.0,386.0,7.4,15.8,769.0,635.17,503.35
2018,6,9,13,45,400.0,380.0,7.45,15.75,742.5,598.42,474.8
2018,6,9,14,0,386.0,374.0,7.5,15.7,716.0,566.74,449.82
2018,6,9,14,15,383.5,362.0,7.6,15.6,692.0,533.89,424.04
2018,6,9,14,30,381.0,350.0,7.7,15.5,668.0,500.99,397.8
2018,6,9,14,45,350.0,343.5,7.8,15.45,626.0,458.35,363.37
2018,6,9,15,0,319.0,337.0,7.9,15.4,584.0,418.34,330.81
2018,6,9,15,15,313.5,319.0,7.9,15.4,551.0,382.45,301.06
2018,6,9,15,30,308.0,301.0,7.9,15.4,518.0,347.18,271.47
2018,6,9,15,45,329.5,273.5,8.05,15.15,492.0,313.57,242.56
2018,6,9,16,0,351.0,246.0,8.2,14.9,466.0,278.16,211.63
2018,6,9,16,15,365.0,221.5,8.2,14.75,434.5,241.68,179.89
2018,6,9,16,30,379.0,197.0,8.2,14.6,403.0,204.2,148.08
2018,6,9,16,45,353.5,180.5,8.2,14.5,357.5,167.69,120.77
2018,6,9,17,0,328.0,164.0,8.2,14.4,312.0,134.08,99.14
2018,6,9,17,15,325.0,143.5,8.2,14.25,275.5,104.83,87.54
2018,6,9,17,30,322.0,123.0,8.2,14.1,239.0,91.85,76.32
2018,6,9,17,45,290.5,106.5,8.15,14.0,198.5,80.95,66.75
2018,6,9,18,0,259.0,90.0,8.1,13.9,158.0,69.6,56.58
2018,6,9,18,15,230.5,73.0,8.1,13.8,124.0,57.46,45.5
2018,6,9,18,30,202.0,56.0,8.1,13.7,90.0,44.88,33.85
2018,6,9,18,45,147.5,42.0,8.1,13.55,62.5,34.1,23.49
2018,6,9,19,0,93.0,28.0,8.1,13.4,35.0,23.04,8.9
2018,6,9,19,15,54.0,16.5,8.05,13.4,20.0,15.73,0.0
2018,6,9,19,30,15.0,5.0,8.0,13.4,5.0,0.0,0.0
2018,6,9,19,45,7.5,2.5,7.95,13.35,2.5,0.0,0.0
2018,6,9,20,0,0.0,0.0,7.9,13.3,0.0,0.0,0.0
2018,6,9,20,15,0.0,0.0,7.8,13.3,0.0,0.0,0.0
2018,6,9,20,30,0.0,0.0,7.7,13.3,0.0,0.0,0.0
2018,6,9,20,45,0.0,0.0,7.6,13.3,0.0,0.0,0.0
2018,6,9,21,0,0.0,0.0,7.5,13.3,0.0,0.0,0.0
2018,6,9,21,15,0.0,0.0,7.4,13.3,0.0,0.0,0.0
2018,6,9,21,30,0.0,0.0,7.3,13.3,0.0,0.0,0.0
2018,6,9,21,45,0.0,0.0,7.2,13.3,0.0,0.0,0.0
2018,6,9,22,0,0.0,0.0,7.1,13.3,0.0,0.0,0.0
2018,6,9,22,15,0.0,0.0,7.0,13.3,0.0,0.0,0.0
2018,6,9,22,30,0.0,0.0,6.9,13.3,0.0,0.0,0.0
2018,6,9,22,45,0.0,0.0,6.75,13.25,0.0,0.0,0.0
2018,6,9,23,0,0.0,0.0,6.6,13.2,0.0,0.0,0.0
2018,6,9,23,15,0.0,0.0,6.55,13.2,0.0,0.0,0.0
2018,6,9,23,30,0.0,0.0,6.5,13.2,0.0,0.0,0.0
2018,6,9,23,45,0.0,0.0,6.4,13.15,0.0,0.0,0.0
2018,6,10,0,0,0.0,0.0,6.3,13.1,0.0,0.0,0.0
2018,6,10,0,15,0.0,0.0,6.3,13.1,0.0,0.0,0.0
2018,6,10,0,30,0.0,0.0,6.3,13.1,0.0,0.0,0.0
2018,6,10,0,45,0.0,0.0,6.3,13.05,0.0,0.0,0.0
2018,6,10,1,0,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2018,6,10,1,15,0.0,0.0,6.2,12.95,0.0,0.0,0.0
2018,6,10,1,30,0.0,0.0,6.1,12.9,0.0,0.0,0.0
2018,6,10,1,45,0.0,0.0,6.05,12.85,0.0,0.0,0.0
2018,6,10,2,0,0.0,0.0,6.0,12.8,0.0,0.0,0.0
2018,6,10,2,15,0.0,0.0,6.0,12.75,0.0,0.0,0.0
2018,6,10,2,30,0.0,0.0,6.0,12.7,0.0,0.0,0.0
2018,6,10,2,45,0.0,0.0,6.05,12.65,0.0,0.0,0.0
2018,6,10,3,0,0.0,0.0,6.1,12.6,0.0,0.0,0.0
2018,6,10,3,15,0.0,0.0,6.1,12.6,0.0,0.0,0.0
2018,6,10,3,30,0.0,0.0,6.1,12.6,0.0,0.0,0.0
2018,6,10,3,45,0.0,0.0,6.1,12.6,0.0,0.0,0.0
2018,6,10,4,0,0.0,0.0,6.1,12.6,0.0,0.0,0.0
2018,6,10,4,15,0.0,0.0,6.15,12.65,0.0,0.0,0.0
2018,6,10,4,30,0.0,0.0,6.2,12.7,0.0,0.0,0.0
2018,6,10,4,45,28.0,7.0,6.2,12.8,7.5,0.0,0.0
2018,6,10,5,0,56.0,14.0,6.2,12.9,15.0,35.21,0.0
2018,6,10,5,15,125.5,26.0,6.15,13.0,37.5,105.46,37.45
2018,6,10,5,30,195.0,38.0,6.1,13.1,60.0,165.86,128.14
2018,6,10,5,45,253.5,51.0,6.05,13.25,94.5,219.85,179.7
2018,6,10,6,0,312.0,64.0,6.0,13.4,129.0,279.44,233.56
2018,6,10,6,15,358.0,77.0,5.9,13.55,170.5,336.21,283.78
2018,6,10,6,30,404.0,90.0,5.8,13.7,212.0,396.36,335.4
2018,6,10,6,45,430.5,103.5,5.7,13.85,255.5,446.4,376.98
2018,6,10,7,0,457.0,117.0,5.6,14.0,299.0,497.5,418.18
2018,6,10,7,15,475.5,131.5,5.5,14.15,343.5,544.37,454.69
2018,6,10,7,30,494.0,146.0,5.4,14.3,388.0,591.15,490.22
2018,6,10,7,45,509.0,158.5,5.3,14.45,431.0,632.29,520.55
2018,6,10,8,0,524.0,171.0,5.2,14.6,474.0,672.72,549.72
2018,6,10,8,15,553.0,177.5,5.1,14.75,521.0,717.86,582.35
2018,6,10,8,30,582.0,184.0,5.0,14.9,568.0,768.94,618.61
2018,6,10,8,45,575.0,203.5,4.85,15.05,604.0,793.24,633.22
2018,6,10,9,0,568.0,223.0,4.7,15.2,640.0,810.03,642.39
2018,6,10,9,15,570.0,238.5,4.7,15.3,676.0,834.16,658.01
2018,6,10,9,30,572.0,254.0,4.7,15.4,712.0,856.0,671.87
2018,6,10,9,45,607.5,248.0,4.65,15.5,753.0,889.65,694.98
2018,6,10,10,0,643.0,242.0,4.6,15.6,794.0,917.64,713.88
2018,6,10,10,15,716.0,209.5,4.65,15.7,842.0,952.85,737.96
2018,6,10,10,30,789.0,177.0,4.7,15.8,890.0,979.92,756.0
2018,6,10,10,45,754.5,203.5,4.75,15.9,897.5,970.24,748.43
2018,6,10,11,0,720.0,230.0,4.8,16.0,905.0,952.31,735.43
2018,6,10,11,15,763.0,205.5,4.95,16.05,930.0,949.94,734.4
2018,6,10,11,30,806.0,181.0,5.1,16.1,955.0,950.91,735.7
2018,6,10,11,45,808.0,180.5,5.25,16.1,960.5,933.16,723.89
2018,6,10,12,0,810.0,180.0,5.4,16.1,966.0,912.91,710.37
2018,6,10,12,15,862.5,145.0,5.65,16.1,981.0,897.61,700.93
2018,6,10,12,30,915.0,110.0,5.9,16.1,996.0,884.79,693.15
2018,6,10,12,45,911.5,110.5,6.15,16.05,986.0,852.88,671.44
2018,6,10,13,0,908.0,111.0,6.4,16.0,976.0,818.96,648.03
2018,6,10,13,15,904.5,110.0,6.55,15.95,959.5,781.82,621.56
2018,6,10,13,30,901.0,109.0,6.7,15.9,943.0,742.95,593.55
2018,6,10,13,45,895.0,108.5,6.9,15.8,919.5,701.25,562.18
2018,6,10,14,0,889.0,108.0,7.1,15.7,896.0,658.33,528.28
2018,6,10,14,15,882.0,107.0,7.2,15.6,867.0,613.35,491.77
2018,6,10,14,30,875.0,106.0,7.3,15.5,838.0,567.61,453.8
2018,6,10,14,45,866.0,104.0,7.4,15.4,802.5,519.47,413.05
2018,6,10,15,0,857.0,102.0,7.5,15.3,767.0,471.16,371.16
2018,6,10,15,15,845.0,100.5,7.5,15.3,727.0,422.08,327.52
2018,6,10,15,30,833.0,99.0,7.5,15.3,687.0,373.49,283.49
2018,6,10,15,45,817.5,96.5,7.6,15.1,642.5,323.75,238.33
2018,6,10,16,0,802.0,94.0,7.7,14.9,598.0,268.52,188.64
2018,6,10,16,15,782.0,91.0,7.75,14.75,550.0,219.98,145.26
2018,6,10,16,30,762.0,88.0,7.8,14.6,502.0,173.59,105.9
2018,6,10,16,45,736.5,84.5,7.8,14.45,453.0,128.58,72.35
2018,6,10,17,0,711.0,81.0,7.8,14.3,404.0,86.58,48.81
2018,6,10,17,15,677.0,76.5,7.75,14.2,354.0,48.26,37.44
2018,6,10,17,30,643.0,72.0,7.7,14.1,304.0,47.2,36.62
2018,6,10,17,45,595.5,67.0,7.65,13.95,255.5,45.62,35.27
2018,6,10,18,0,548.0,62.0,7.6,13.8,207.0,43.97,33.75
2018,6,10,18,15,478.5,55.0,7.4,13.7,162.0,40.49,30.46
2018,6,10,18,30,409.0,48.0,7.2,13.6,117.0,36.88,26.86
2018,6,10,18,45,308.5,38.5,7.0,13.55,81.0,30.73,20.66
2018,6,10,19,0,208.0,29.0,6.8,13.5,45.0,22.94,9.31
2018,6,10,19,15,117.5,17.5,6.65,13.5,25.0,16.68,0.0
2018,6,10,19,30,27.0,6.0,6.5,13.5,5.0,0.0,0.0
2018,6,10,19,45,13.5,3.0,6.3,13.45,2.5,0.0,0.0
2018,6,10,20,0,0.0,0.0,6.1,13.4,0.0,0.0,0.0
2018,6,10,20,15,0.0,0.0,5.95,13.4,0.0,0.0,0.0
2018,6,10,20,30,0.0,0.0,5.8,13.4,0.0,0.0,0.0
2018,6,10,20,45,0.0,0.0,5.65,13.45,0.0,0.0,0.0
2018,6,10,21,0,0.0,0.0,5.5,13.5,0.0,0.0,0.0
2018,6,10,21,15,0.0,0.0,5.45,13.5,0.0,0.0,0.0
2018,6,10,21,30,0.0,0.0,5.4,13.5,0.0,0.0,0.0
2018,6,10,21,45,0.0,0.0,5.3,13.5,0.0,0.0,0.0
2018,6,10,22,0,0.0,0.0,5.2,13.5,0.0,0.0,0.0
2018,6,10,22,15,0.0,0.0,5.2,13.45,0.0,0.0,0.0
2018,6,10,22,30,0.0,0.0,5.2,13.4,0.0,0.0,0.0
2018,6,10,22,45,0.0,0.0,5.2,13.4,0.0,0.0,0.0
2018,6,10,23,0,0.0,0.0,5.2,13.4,0.0,0.0,0.0
2018,6,10,23,15,0.0,0.0,5.2,13.4,0.0,0.0,0.0
2018,6,10,23,30,0.0,0.0,5.2,13.4,0.0,0.0,0.0
2018,6,10,23,45,0.0,0.0,5.2,13.45,0.0,0.0,0.0
2018,6,11,0,0,0.0,0.0,5.2,13.5,0.0,0.0,0.0
2018,6,11,0,15,0.0,0.0,5.25,13.45,0.0,0.0,0.0
2018,6,11,0,30,0.0,0.0,5.3,13.4,0.0,0.0,0.0
2018,6,11,0,45,0.0,0.0,5.3,13.4,0.0,0.0,0.0
2018,6,11,1,0,0.0,0.0,5.3,13.4,0.0,0.0,0.0
2018,6,11,1,15,0.0,0.0,5.25,13.4,0.0,0.0,0.0
2018,6,11,1,30,0.0,0.0,5.2,13.4,0.0,0.0,0.0
2018,6,11,1,45,0.0,0.0,5.2,13.4,0.0,0.0,0.0
2018,6,11,2,0,0.0,0.0,5.2,13.4,0.0,0.0,0.0
2018,6,11,2,15,0.0,0.0,5.15,13.4,0.0,0.0,0.0
2018,6,11,2,30,0.0,0.0,5.1,13.4,0.0,0.0,0.0
2018,6,11,2,45,0.0,0.0,5.05,13.4,0.0,0.0,0.0
2018,6,11,3,0,0.0,0.0,5.0,13.4,0.0,0.0,0.0
2018,6,11,3,15,0.0,0.0,4.95,13.4,0.0,0.0,0.0
2018,6,11,3,30,0.0,0.0,4.9,13.4,0.0,0.0,0.0
2018,6,11,3,45,0.0,0.0,4.85,13.4,0.0,0.0,0.0
2018,6,11,4,0,0.0,0.0,4.8,13.4,0.0,0.0,0.0
2018,6,11,4,15,0.0,0.0,4.75,13.5,0.0,0.0,0.0
2018,6,11,4,30,0.0,0.0,4.7,13.6,0.0,0.0,0.0
2018,6,11,4,45,44.5,7.0,4.65,13.65,8.0,0.0,0.0
2018,6,11,5,0,89.0,14.0,4.6,13.7,16.0,48.07,0.0
2018,6,11,5,15,200.5,25.0,4.55,13.85,43.5,136.71,50.33
2018,6,11,5,30,312.0,36.0,4.5,14.0,71.0,220.2,170.48
2018,6,11,5,45,308.0,38.0,4.5,14.15,87.0,234.91,191.36
2018,6,11,6,0,304.0,40.0,4.5,14.3,103.0,247.39,205.93
2018,6,11,6,15,152.0,46.5,4.45,14.4,78.0,166.26,138.38
2018,6,11,6,30,0.0,53.0,4.4,14.5,53.0,49.26,36.49
2018,6,11,6,45,0.0,73.5,4.4,14.65,73.5,68.88,53.16
2018,6,11,7,0,0.0,94.0,4.4,14.8,94.0,89.36,70.29
2018,6,11,7,15,4.5,127.5,4.35,14.95,129.5,127.14,101.78
2018,6,11,7,30,9.0,161.0,4.3,15.1,165.0,165.34,133.1
2018,6,11,7,45,22.5,189.5,4.25,15.2,202.0,205.87,166.21
2018,6,11,8,0,36.0,218.0,4.2,15.3,239.0,259.41,209.27
2018,6,11,8,15,39.0,239.0,4.2,15.45,263.5,284.1,228.21
2018,6,11,8,30,42.0,260.0,4.2,15.6,288.0,308.62,246.88
2018,6,11,8,45,40.0,276.5,4.15,15.75,304.5,323.19,257.31
2018,6,11,9,0,38.0,293.0,4.1,15.9,321.0,337.46,267.47
2018,6,11,9,15,36.5,305.5,4.1,16.05,333.5,347.53,274.42
2018,6,11,9,30,35.0,318.0,4.1,16.2,346.0,357.38,281.21
2018,6,11,9,45,51.0,349.5,4.1,16.35,392.0,404.57,317.31
2018,6,11,10,0,67.0,381.0,4.1,16.5,438.0,451.26,352.42
2018,6,11,10,15,91.0,408.5,4.15,16.6,489.0,500.97,389.82
2018,6,11,10,30,115.0,436.0,4.2,16.7,540.0,561.09,434.35
2018,6,11,10,45,113.5,446.0,4.3,16.85,550.5,564.64,436.16
2018,6,11,11,0,112.0,456.0,4.4,17.0,561.0,567.5,437.78
2018,6,11,11,15,108.5,462.0,4.5,17.05,565.0,555.61,428.77
2018,6,11,11,30,105.0,468.0,4.6,17.1,569.0,552.61,426.35
2018,6,11,11,45,100.0,469.0,4.7,17.15,565.5,542.95,418.99
2018,6,11,12,0,95.0,470.0,4.8,17.2,562.0,533.11,411.54
2018,6,11,12,15,87.5,465.0,5.0,17.25,549.5,515.31,398.37
2018,6,11,12,30,80.0,460.0,5.2,17.3,537.0,497.79,385.35
2018,6,11,12,45,74.0,451.0,5.4,17.3,522.0,478.23,370.89
2018,6,11,13,0,68.0,442.0,5.6,17.3,507.0,459.11,356.69
2018,6,11,13,15,66.5,432.5,5.85,17.25,495.0,443.44,345.3
2018,6,11,13,30,65.0,423.0,6.1,17.2,483.0,427.96,333.95
2018,6,11,13,45,305.0,327.0,6.3,17.2,599.0,493.97,390.55
2018,6,11,14,0,545.0,231.0,6.5,17.2,715.0,542.17,431.29
2018,6,11,14,15,711.0,170.5,6.7,17.15,779.5,564.43,449.06
2018,6,11,14,30,877.0,110.0,6.9,17.1,844.0,572.97,454.69
2018,6,11,14,45,868.0,108.5,7.05,17.0,809.0,525.15,414.52
2018,6,11,15,0,859.0,107.0,7.2,16.9,774.0,477.14,373.32
2018,6,11,15,15,847.0,105.0,7.2,16.9,733.5,427.53,329.64
2018,6,11,15,30,835.0,103.0,7.2,16.9,693.0,378.41,285.57
