Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,6,11,15,45,820.5,101.0,7.25,16.75,649.5,322.86,236.07
2018,6,11,16,0,806.0,99.0,7.3,16.6,606.0,274.57,192.2
2018,6,11,16,15,786.5,96.0,7.25,16.45,558.5,225.91,148.97
2018,6,11,16,30,767.0,93.0,7.2,16.3,511.0,179.34,109.68
2018,6,11,16,45,740.0,90.0,7.15,16.2,461.0,134.33,76.3
2018,6,11,17,0,713.0,87.0,7.1,16.1,411.0,87.02,48.32
2018,6,11,17,15,676.5,83.0,7.0,15.9,360.5,52.87,41.25
2018,6,11,17,30,640.0,79.0,6.9,15.7,310.0,52.43,41.01
2018,6,11,17,45,588.0,73.5,6.75,15.5,260.5,50.7,39.56
2018,6,11,18,0,536.0,68.0,6.6,15.3,211.0,48.9,37.94
2018,6,11,18,15,462.5,60.5,6.4,15.15,165.0,45.24,34.49
2018,6,11,18,30,389.0,53.0,6.2,15.0,119.0,41.45,30.72
2018,6,11,18,45,283.5,42.0,6.05,14.8,82.0,32.56,22.15
2018,6,11,19,0,178.0,31.0,5.9,14.6,45.0,24.56,10.73
2018,6,11,19,15,99.0,18.0,5.65,14.5,25.0,17.16,0.0
2018,6,11,19,30,20.0,5.0,5.4,14.4,5.0,0.0,0.0
2018,6,11,19,45,10.0,2.5,5.2,14.35,2.5,0.0,0.0
2018,6,11,20,0,0.0,0.0,5.0,14.3,0.0,0.0,0.0
2018,6,11,20,15,0.0,0.0,4.8,14.25,0.0,0.0,0.0
2018,6,11,20,30,0.0,0.0,4.6,14.2,0.0,0.0,0.0
2018,6,11,20,45,0.0,0.0,4.45,14.15,0.0,0.0,0.0
2018,6,11,21,0,0.0,0.0,4.3,14.1,0.0,0.0,0.0
2018,6,11,21,15,0.0,0.0,4.25,14.1,0.0,0.0,0.0
2018,6,11,21,30,0.0,0.0,4.2,14.1,0.0,0.0,0.0
2018,6,11,21,45,0.0,0.0,4.1,14.05,0.0,0.0,0.0
2018,6,11,22,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2018,6,11,22,15,0.0,0.0,3.95,13.95,0.0,0.0,0.0
2018,6,11,22,30,0.0,0.0,3.9,13.9,0.0,0.0,0.0
2018,6,11,22,45,0.0,0.0,3.85,13.9,0.0,0.0,0.0
2018,6,11,23,0,0.0,0.0,3.8,13.9,0.0,0.0,0.0
2018,6,11,23,15,0.0,0.0,3.8,13.85,0.0,0.0,0.0
2018,6,11,23,30,0.0,0.0,3.8,13.8,0.0,0.0,0.0
2018,6,11,23,45,0.0,0.0,3.75,13.8,0.0,0.0,0.0
2018,6,12,0,0,0.0,0.0,3.7,13.8,0.0,0.0,0.0
2018,6,12,0,15,0.0,0.0,3.65,13.75,0.0,0.0,0.0
2018,6,12,0,30,0.0,0.0,3.6,13.7,0.0,0.0,0.0
2018,6,12,0,45,0.0,0.0,3.55,13.65,0.0,0.0,0.0
2018,6,12,1,0,0.0,0.0,3.5,13.6,0.0,0.0,0.0
2018,6,12,1,15,0.0,0.0,3.4,13.6,0.0,0.0,0.0
2018,6,12,1,30,0.0,0.0,3.3,13.6,0.0,0.0,0.0
2018,6,12,1,45,0.0,0.0,3.25,13.55,0.0,0.0,0.0
2018,6,12,2,0,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2018,6,12,2,15,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2018,6,12,2,30,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2018,6,12,2,45,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2018,6,12,3,0,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2018,6,12,3,15,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2018,6,12,3,30,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2018,6,12,3,45,0.0,0.0,2.5,13.55,0.0,0.0,0.0
2018,6,12,4,0,0.0,0.0,2.4,13.6,0.0,0.0,0.0
2018,6,12,4,15,0.0,0.0,2.3,13.65,0.0,0.0,0.0
2018,6,12,4,30,0.0,0.0,2.2,13.7,0.0,0.0,0.0
2018,6,12,4,45,43.0,7.0,2.15,13.75,8.0,0.0,0.0
2018,6,12,5,0,86.0,14.0,2.1,13.8,16.0,46.88,0.0
2018,6,12,5,15,200.5,25.5,2.1,13.95,44.0,137.42,50.68
2018,6,12,5,30,315.0,37.0,2.1,14.1,72.0,222.45,171.34
2018,6,12,5,45,314.0,40.5,2.1,14.25,90.5,241.2,195.24
2018,6,12,6,0,313.0,44.0,2.1,14.4,109.0,258.1,213.28
2018,6,12,6,15,156.5,56.0,2.15,14.6,88.5,170.05,140.89
2018,6,12,6,30,0.0,68.0,2.2,14.8,68.0,64.04,48.95
2018,6,12,6,45,0.0,86.0,2.2,14.95,86.0,82.04,64.2
2018,6,12,7,0,0.0,104.0,2.2,15.1,104.0,99.95,79.01
2018,6,12,7,15,5.0,133.0,2.35,15.35,135.5,133.46,106.7
2018,6,12,7,30,10.0,162.0,2.5,15.6,167.0,167.25,134.13
2018,6,12,7,45,17.0,186.5,2.6,15.85,196.0,197.97,158.72
2018,6,12,8,0,24.0,211.0,2.7,16.1,225.0,228.9,183.14
2018,6,12,8,15,32.0,236.5,2.8,16.3,256.5,274.95,219.24
2018,6,12,8,30,40.0,262.0,2.9,16.5,288.0,309.05,245.41
2018,6,12,8,45,64.0,294.5,3.0,16.7,340.0,366.01,289.58
2018,6,12,9,0,88.0,327.0,3.1,16.9,392.0,423.21,333.1
2018,6,12,9,15,195.5,331.5,3.25,17.05,485.5,544.5,427.2
2018,6,12,9,30,303.0,336.0,3.4,17.2,579.0,667.38,519.26
2018,6,12,9,45,549.0,246.0,3.55,17.3,708.5,829.92,642.24
2018,6,12,10,0,795.0,156.0,3.7,17.4,838.0,972.12,741.79
2018,6,12,10,15,772.0,173.5,3.8,17.5,853.0,965.2,735.26
2018,6,12,10,30,749.0,191.0,3.9,17.6,868.0,954.94,727.76
2018,6,12,10,45,511.5,313.0,4.05,17.65,780.0,840.67,643.82
2018,6,12,11,0,274.0,435.0,4.2,17.7,692.0,713.31,545.79
2018,6,12,11,15,197.0,453.0,4.3,17.75,639.0,640.15,491.13
2018,6,12,11,30,120.0,471.0,4.4,17.8,586.0,576.73,442.44
2018,6,12,11,45,111.5,473.0,4.55,17.85,580.5,563.12,432.57
2018,6,12,12,0,103.0,475.0,4.7,17.9,575.0,545.24,419.33
2018,6,12,12,15,110.5,476.5,4.9,17.9,583.5,546.49,420.93
2018,6,12,12,30,118.0,478.0,5.1,17.9,592.0,548.24,422.82
2018,6,12,12,45,145.0,475.5,5.3,17.9,614.5,558.98,432.01
2018,6,12,13,0,172.0,473.0,5.5,17.9,637.0,567.75,439.62
2018,6,12,13,15,185.5,464.5,5.75,17.8,638.5,559.02,434.1
2018,6,12,13,30,199.0,456.0,6.0,17.7,640.0,549.16,427.62
2018,6,12,13,45,403.0,348.5,6.25,17.65,710.0,575.48,452.7
2018,6,12,14,0,607.0,241.0,6.5,17.6,780.0,590.5,467.65
2018,6,12,14,15,751.5,173.0,6.7,17.5,818.0,591.18,468.96
2018,6,12,14,30,896.0,105.0,6.9,17.4,856.0,580.07,459.71
2018,6,12,14,45,886.5,103.5,7.05,17.3,820.0,531.18,418.8
2018,6,12,15,0,877.0,102.0,7.2,17.2,784.0,482.12,376.8
2018,6,12,15,15,865.0,100.5,7.2,17.2,743.5,432.1,332.78
2018,6,12,15,30,853.0,99.0,7.2,17.2,703.0,382.54,288.32
2018,6,12,15,45,838.5,97.5,7.35,16.95,659.0,332.9,243.59
2018,6,12,16,0,824.0,96.0,7.5,16.7,615.0,277.69,194.21
2018,6,12,16,15,805.5,93.5,7.45,16.55,567.5,228.71,150.55
2018,6,12,16,30,787.0,91.0,7.4,16.4,520.0,181.72,110.73
2018,6,12,16,45,761.5,87.5,7.4,16.25,470.0,135.41,76.16
2018,6,12,17,0,736.0,84.0,7.4,16.1,420.0,92.12,51.56
2018,6,12,17,15,701.0,80.0,7.35,15.9,369.0,50.73,39.36
2018,6,12,17,30,666.0,76.0,7.3,15.7,318.0,50.16,39.0
2018,6,12,17,45,616.0,71.5,7.25,15.5,268.0,49.11,38.14
2018,6,12,18,0,566.0,67.0,7.2,15.3,218.0,48.05,37.18
2018,6,12,18,15,494.0,60.0,7.1,15.1,171.5,44.78,34.09
2018,6,12,18,30,422.0,53.0,7.0,14.9,125.0,41.41,30.71
2018,6,12,18,45,315.5,42.5,6.9,14.7,86.5,32.97,22.54
2018,6,12,19,0,209.0,32.0,6.8,14.5,48.0,25.38,11.68
2018,6,12,19,15,118.0,19.0,6.7,14.4,27.0,18.11,0.0
2018,6,12,19,30,27.0,6.0,6.6,14.3,6.0,0.0,0.0
2018,6,12,19,45,13.5,3.0,6.5,14.2,3.0,0.0,0.0
2018,6,12,20,0,0.0,0.0,6.4,14.1,0.0,0.0,0.0
2018,6,12,20,15,0.0,0.0,6.3,14.05,0.0,0.0,0.0
2018,6,12,20,30,0.0,0.0,6.2,14.0,0.0,0.0,0.0
2018,6,12,20,45,0.0,0.0,6.1,13.95,0.0,0.0,0.0
2018,6,12,21,0,0.0,0.0,6.0,13.9,0.0,0.0,0.0
2018,6,12,21,15,0.0,0.0,5.95,13.85,0.0,0.0,0.0
2018,6,12,21,30,0.0,0.0,5.9,13.8,0.0,0.0,0.0
2018,6,12,21,45,0.0,0.0,5.8,13.8,0.0,0.0,0.0
2018,6,12,22,0,0.0,0.0,5.7,13.8,0.0,0.0,0.0
2018,6,12,22,15,0.0,0.0,5.65,13.75,0.0,0.0,0.0
2018,6,12,22,30,0.0,0.0,5.6,13.7,0.0,0.0,0.0
2018,6,12,22,45,0.0,0.0,5.55,13.7,0.0,0.0,0.0
2018,6,12,23,0,0.0,0.0,5.5,13.7,0.0,0.0,0.0
2018,6,12,23,15,0.0,0.0,5.45,13.65,0.0,0.0,0.0
2018,6,12,23,30,0.0,0.0,5.4,13.6,0.0,0.0,0.0
2018,6,12,23,45,0.0,0.0,5.35,13.6,0.0,0.0,0.0
2018,6,13,0,0,0.0,0.0,5.3,13.6,0.0,0.0,0.0
2018,6,13,0,15,0.0,0.0,5.3,13.55,0.0,0.0,0.0
2018,6,13,0,30,0.0,0.0,5.3,13.5,0.0,0.0,0.0
2018,6,13,0,45,0.0,0.0,5.25,13.45,0.0,0.0,0.0
2018,6,13,1,0,0.0,0.0,5.2,13.4,0.0,0.0,0.0
2018,6,13,1,15,0.0,0.0,5.2,13.4,0.0,0.0,0.0
2018,6,13,1,30,0.0,0.0,5.2,13.4,0.0,0.0,0.0
2018,6,13,1,45,0.0,0.0,5.2,13.35,0.0,0.0,0.0
2018,6,13,2,0,0.0,0.0,5.2,13.3,0.0,0.0,0.0
2018,6,13,2,15,0.0,0.0,5.25,13.3,0.0,0.0,0.0
2018,6,13,2,30,0.0,0.0,5.3,13.3,0.0,0.0,0.0
2018,6,13,2,45,0.0,0.0,5.3,13.3,0.0,0.0,0.0
2018,6,13,3,0,0.0,0.0,5.3,13.3,0.0,0.0,0.0
2018,6,13,3,15,0.0,0.0,5.3,13.3,0.0,0.0,0.0
2018,6,13,3,30,0.0,0.0,5.3,13.3,0.0,0.0,0.0
2018,6,13,3,45,0.0,0.0,5.35,13.3,0.0,0.0,0.0
2018,6,13,4,0,0.0,0.0,5.4,13.3,0.0,0.0,0.0
2018,6,13,4,15,0.0,0.0,5.45,13.4,0.0,0.0,0.0
2018,6,13,4,30,0.0,0.0,5.5,13.5,0.0,0.0,0.0
2018,6,13,4,45,35.0,7.5,5.55,13.6,8.5,0.0,0.0
2018,6,13,5,0,70.0,15.0,5.6,13.7,17.0,41.58,0.0
2018,6,13,5,15,178.5,28.0,5.65,13.85,45.0,131.43,48.3
2018,6,13,5,30,287.0,41.0,5.7,14.0,73.0,214.63,166.3
2018,6,13,5,45,382.5,49.5,5.7,14.15,115.0,287.4,234.82
2018,6,13,6,0,478.0,58.0,5.7,14.3,157.0,370.36,308.58
2018,6,13,6,15,542.0,64.5,5.7,14.45,205.5,438.89,368.72
2018,6,13,6,30,606.0,71.0,5.7,14.6,254.0,511.71,430.45
2018,6,13,6,45,652.5,74.5,5.65,14.75,305.0,572.43,480.36
2018,6,13,7,0,699.0,78.0,5.6,14.9,356.0,635.26,528.98
2018,6,13,7,15,731.0,81.5,5.65,15.1,407.5,685.24,566.24
2018,6,13,7,30,763.0,85.0,5.7,15.3,459.0,739.28,605.86
2018,6,13,7,45,788.5,87.5,5.75,15.45,509.5,786.6,639.7
2018,6,13,8,0,814.0,90.0,5.8,15.6,560.0,833.19,672.49
2018,6,13,8,15,832.0,92.0,5.9,15.75,607.5,871.41,698.9
2018,6,13,8,30,850.0,94.0,6.0,15.9,655.0,900.25,718.22
2018,6,13,8,45,865.0,95.5,6.1,16.05,699.0,931.48,739.29
2018,6,13,9,0,880.0,97.0,6.2,16.2,743.0,960.53,758.71
2018,6,13,9,15,889.5,98.5,6.3,16.35,781.5,981.86,772.54
2018,6,13,9,30,899.0,100.0,6.4,16.5,820.0,1000.48,784.52
2018,6,13,9,45,905.5,101.5,6.5,16.65,852.5,1013.29,792.42
2018,6,13,10,0,912.0,103.0,6.6,16.8,885.0,1023.1,798.32
2018,6,13,10,15,918.5,103.5,6.65,16.9,912.5,1028.77,801.26
2018,6,13,10,30,925.0,104.0,6.7,17.0,940.0,1031.33,802.13
2018,6,13,10,45,929.5,105.0,6.75,17.1,961.0,1029.27,799.86
2018,6,13,11,0,934.0,106.0,6.8,17.2,982.0,1024.03,795.47
2018,6,13,11,15,937.0,106.0,6.8,17.3,995.5,1013.18,786.93
2018,6,13,11,30,940.0,106.0,6.8,17.4,1009.0,999.26,776.36
2018,6,13,11,45,941.5,105.5,6.8,17.45,1015.0,980.47,762.55
2018,6,13,12,0,943.0,105.0,6.8,17.5,1021.0,958.85,746.82
2018,6,13,12,15,939.5,106.5,6.85,17.55,1018.0,931.98,727.58
2018,6,13,12,30,936.0,108.0,6.9,17.6,1015.0,902.72,706.61
2018,6,13,12,45,930.0,110.0,7.0,17.6,1004.5,869.62,683.12
2018,6,13,13,0,924.0,112.0,7.1,17.6,994.0,834.58,658.07
2018,6,13,13,15,827.0,164.5,7.2,17.55,944.0,774.2,614.06
2018,6,13,13,30,730.0,217.0,7.3,17.5,894.0,715.94,568.04
2018,6,13,13,45,720.5,214.0,7.35,17.45,868.5,674.02,535.57
2018,6,13,14,0,711.0,211.0,7.4,17.4,843.0,631.69,502.2
2018,6,13,14,15,800.5,160.5,7.5,17.25,849.5,610.25,485.78
2018,6,13,14,30,890.0,110.0,7.6,17.1,856.0,581.87,462.67
2018,6,13,14,45,880.0,108.5,7.65,17.0,820.0,533.0,421.49
2018,6,13,15,0,870.0,107.0,7.7,16.9,784.0,484.01,379.3
2018,6,13,15,15,858.0,105.5,7.7,16.9,743.5,434.29,335.44
2018,6,13,15,30,846.0,104.0,7.7,16.9,703.0,385.05,291.17
2018,6,13,15,45,828.5,102.0,7.7,16.55,657.5,328.08,240.66
2018,6,13,16,0,811.0,100.0,7.7,16.2,612.0,278.64,195.96
2018,6,13,16,15,790.5,98.0,7.65,16.0,564.5,230.31,152.89
2018,6,13,16,30,770.0,96.0,7.6,15.8,517.0,184.18,113.79
2018,6,13,16,45,744.0,92.5,7.6,15.65,467.0,138.67,79.64
2018,6,13,17,0,718.0,89.0,7.6,15.5,417.0,90.64,50.54
2018,6,13,17,15,684.0,84.0,7.55,15.3,366.5,53.5,41.9
2018,6,13,17,30,650.0,79.0,7.5,15.1,316.0,52.33,41.01
2018,6,13,17,45,604.0,73.0,7.5,14.9,266.5,50.21,39.22
2018,6,13,18,0,558.0,67.0,7.5,14.7,217.0,47.96,37.19
2018,6,13,18,15,488.5,60.0,7.35,14.55,171.0,44.69,34.1
2018,6,13,18,30,419.0,53.0,7.2,14.4,125.0,41.32,30.71
2018,6,13,18,45,317.5,42.5,7.0,14.2,87.0,34.4,23.85
2018,6,13,19,0,216.0,32.0,6.8,14.0,49.0,25.36,12.03
2018,6,13,19,15,123.5,19.0,6.65,13.95,27.5,18.11,0.0
2018,6,13,19,30,31.0,6.0,6.5,13.9,6.0,0.0,0.0
2018,6,13,19,45,15.5,3.0,6.3,13.85,3.0,0.0,0.0
2018,6,13,20,0,0.0,0.0,6.1,13.8,0.0,0.0,0.0
2018,6,13,20,15,0.0,0.0,6.0,13.75,0.0,0.0,0.0
2018,6,13,20,30,0.0,0.0,5.9,13.7,0.0,0.0,0.0
2018,6,13,20,45,0.0,0.0,5.8,13.7,0.0,0.0,0.0
2018,6,13,21,0,0.0,0.0,5.7,13.7,0.0,0.0,0.0
2018,6,13,21,15,0.0,0.0,5.65,13.7,0.0,0.0,0.0
2018,6,13,21,30,0.0,0.0,5.6,13.7,0.0,0.0,0.0
2018,6,13,21,45,0.0,0.0,5.55,13.7,0.0,0.0,0.0
2018,6,13,22,0,0.0,0.0,5.5,13.7,0.0,0.0,0.0
2018,6,13,22,15,0.0,0.0,5.45,13.7,0.0,0.0,0.0
2018,6,13,22,30,0.0,0.0,5.4,13.7,0.0,0.0,0.0
2018,6,13,22,45,0.0,0.0,5.35,13.7,0.0,0.0,0.0
2018,6,13,23,0,0.0,0.0,5.3,13.7,0.0,0.0,0.0
2018,6,13,23,15,0.0,0.0,5.3,13.7,0.0,0.0,0.0
2018,6,13,23,30,0.0,0.0,5.3,13.7,0.0,0.0,0.0
2018,6,13,23,45,0.0,0.0,5.25,13.7,0.0,0.0,0.0
2018,6,14,0,0,0.0,0.0,5.2,13.7,0.0,0.0,0.0
2018,6,14,0,15,0.0,0.0,5.2,13.65,0.0,0.0,0.0
2018,6,14,0,30,0.0,0.0,5.2,13.6,0.0,0.0,0.0
2018,6,14,0,45,0.0,0.0,5.15,13.6,0.0,0.0,0.0
2018,6,14,1,0,0.0,0.0,5.1,13.6,0.0,0.0,0.0
2018,6,14,1,15,0.0,0.0,5.1,13.6,0.0,0.0,0.0
2018,6,14,1,30,0.0,0.0,5.1,13.6,0.0,0.0,0.0
2018,6,14,1,45,0.0,0.0,5.15,13.55,0.0,0.0,0.0
2018,6,14,2,0,0.0,0.0,5.2,13.5,0.0,0.0,0.0
2018,6,14,2,15,0.0,0.0,5.45,13.45,0.0,0.0,0.0
2018,6,14,2,30,0.0,0.0,5.7,13.4,0.0,0.0,0.0
2018,6,14,2,45,0.0,0.0,6.0,13.35,0.0,0.0,0.0
2018,6,14,3,0,0.0,0.0,6.3,13.3,0.0,0.0,0.0
2018,6,14,3,15,0.0,0.0,6.4,13.3,0.0,0.0,0.0
2018,6,14,3,30,0.0,0.0,6.5,13.3,0.0,0.0,0.0
2018,6,14,3,45,0.0,0.0,6.55,13.25,0.0,0.0,0.0
2018,6,14,4,0,0.0,0.0,6.6,13.2,0.0,0.0,0.0
2018,6,14,4,15,0.0,0.0,6.6,13.2,0.0,0.0,0.0
2018,6,14,4,30,0.0,0.0,6.6,13.2,0.0,0.0,0.0
2018,6,14,4,45,5.5,4.0,6.6,13.25,4.0,0.0,0.0
2018,6,14,5,0,11.0,8.0,6.6,13.3,8.0,11.91,0.0
2018,6,14,5,15,5.5,14.5,6.55,13.35,14.5,16.03,0.94
2018,6,14,5,30,0.0,21.0,6.5,13.4,21.0,19.48,10.07
2018,6,14,5,45,0.0,34.0,6.5,13.45,34.0,31.58,20.89
2018,6,14,6,0,0.0,47.0,6.5,13.5,47.0,43.97,31.81
2018,6,14,6,15,0.0,60.5,6.35,13.6,60.5,57.3,43.43
2018,6,14,6,30,0.0,74.0,6.2,13.7,74.0,70.51,54.79
2018,6,14,6,45,0.0,93.0,6.1,13.8,93.0,89.61,70.96
2018,6,14,7,0,0.0,112.0,6.0,13.9,112.0,108.58,86.79
2018,6,14,7,15,10.0,142.5,5.9,14.05,147.5,147.73,119.66
2018,6,14,7,30,20.0,173.0,5.8,14.2,183.0,187.44,152.5
2018,6,14,7,45,31.0,200.0,5.7,14.35,217.0,236.43,192.47
2018,6,14,8,0,42.0,227.0,5.6,14.5,251.0,275.12,223.46
2018,6,14,8,15,62.0,256.0,5.4,14.65,295.0,324.36,262.76
2018,6,14,8,30,82.0,285.0,5.2,14.8,339.0,374.02,301.71
2018,6,14,8,45,97.0,309.5,5.05,14.95,377.5,414.09,332.37
2018,6,14,9,0,112.0,334.0,4.9,15.1,416.0,468.28,373.36
2018,6,14,9,15,116.0,355.0,4.8,15.25,444.0,493.36,391.22
2018,6,14,9,30,120.0,376.0,4.7,15.4,472.0,517.78,408.49
2018,6,14,9,45,143.5,394.5,4.6,15.5,514.0,558.04,438.36
2018,6,14,10,0,167.0,413.0,4.5,15.6,556.0,597.7,467.3
2018,6,14,10,15,184.5,426.0,4.5,15.7,589.0,624.69,486.76
2018,6,14,10,30,202.0,439.0,4.5,15.8,622.0,650.71,505.43
2018,6,14,10,45,181.0,450.5,4.55,15.9,617.0,636.04,493.17
2018,6,14,11,0,160.0,462.0,4.6,16.0,612.0,620.71,480.67
2018,6,14,11,15,136.0,466.0,4.7,16.05,595.0,594.56,460.47
2018,6,14,11,30,112.0,470.0,4.8,16.1,578.0,568.42,440.26
2018,6,14,11,45,178.0,461.5,4.9,16.15,634.0,614.1,476.51
2018,6,14,12,0,244.0,453.0,5.0,16.2,690.0,660.16,512.31
2018,6,14,12,15,369.5,410.5,5.1,16.2,769.0,718.57,559.0
2018,6,14,12,30,495.0,368.0,5.2,16.2,848.0,772.04,601.26
2018,6,14,12,45,659.0,271.0,5.35,16.2,904.0,796.64,624.2
2018,6,14,13,0,823.0,174.0,5.5,16.2,960.0,812.29,638.98
2018,6,14,13,15,859.0,151.5,5.6,16.15,959.5,786.1,620.57
2018,6,14,13,30,895.0,129.0,5.7,16.1,959.0,758.94,601.54
2018,6,14,13,45,872.5,137.0,5.85,16.1,930.0,713.4,566.81
2018,6,14,14,0,850.0,145.0,6.0,16.1,901.0,667.83,531.05
2018,6,14,14,15,860.0,134.0,6.05,16.05,877.0,626.27,497.94
2018,6,14,14,30,870.0,123.0,6.1,16.0,853.0,582.54,462.25
2018,6,14,14,45,863.5,119.0,6.2,15.95,818.0,534.24,422.0
2018,6,14,15,0,857.0,115.0,6.3,15.9,783.0,485.53,380.41
2018,6,14,15,15,844.5,113.5,6.3,15.9,742.5,436.2,337.15
2018,6,14,15,30,832.0,112.0,6.3,15.9,702.0,381.57,288.93
2018,6,14,15,45,821.0,107.0,6.35,15.8,658.0,330.81,243.2
2018,6,14,16,0,810.0,102.0,6.4,15.7,614.0,280.94,197.94
2018,6,14,16,15,793.0,98.0,6.35,15.6,566.5,231.75,154.04
2018,6,14,16,30,776.0,94.0,6.3,15.5,519.0,184.4,113.71
2018,6,14,16,45,751.0,90.0,6.25,15.45,469.0,138.26,78.88
2018,6,14,17,0,726.0,86.0,6.2,15.4,419.0,95.09,53.7
2018,6,14,17,15,689.5,83.0,6.15,15.3,368.5,52.74,41.22
2018,6,14,17,30,653.0,80.0,6.1,15.2,318.0,53.04,41.63
2018,6,14,17,45,599.5,75.0,6.0,15.1,267.5,51.74,40.55
2018,6,14,18,0,546.0,70.0,5.9,15.0,217.0,50.41,39.34
2018,6,14,18,15,471.0,62.5,5.8,14.8,170.5,46.82,35.96
2018,6,14,18,30,396.0,55.0,5.7,14.6,124.0,43.11,32.27
2018,6,14,18,45,287.5,44.5,5.55,14.45,86.0,34.5,23.95
2018,6,14,19,0,179.0,34.0,5.4,14.3,48.0,26.97,13.46
2018,6,14,19,15,100.5,20.0,5.3,14.2,27.0,19.06,0.0
2018,6,14,19,30,22.0,6.0,5.2,14.1,6.0,0.0,0.0
2018,6,14,19,45,11.0,3.0,5.15,14.05,3.0,0.0,0.0
2018,6,14,20,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2018,6,14,20,15,0.0,0.0,5.0,13.95,0.0,0.0,0.0
2018,6,14,20,30,0.0,0.0,4.9,13.9,0.0,0.0,0.0
2018,6,14,20,45,0.0,0.0,4.85,13.9,0.0,0.0,0.0
2018,6,14,21,0,0.0,0.0,4.8,13.9,0.0,0.0,0.0
2018,6,14,21,15,0.0,0.0,4.7,13.85,0.0,0.0,0.0
2018,6,14,21,30,0.0,0.0,4.6,13.8,0.0,0.0,0.0
2018,6,14,21,45,0.0,0.0,4.45,13.8,0.0,0.0,0.0
2018,6,14,22,0,0.0,0.0,4.3,13.8,0.0,0.0,0.0
2018,6,14,22,15,0.0,0.0,4.25,13.8,0.0,0.0,0.0
2018,6,14,22,30,0.0,0.0,4.2,13.8,0.0,0.0,0.0
2018,6,14,22,45,0.0,0.0,4.1,13.8,0.0,0.0,0.0
2018,6,14,23,0,0.0,0.0,4.0,13.8,0.0,0.0,0.0
2018,6,14,23,15,0.0,0.0,4.0,13.8,0.0,0.0,0.0
2018,6,14,23,30,0.0,0.0,4.0,13.8,0.0,0.0,0.0
2018,6,14,23,45,0.0,0.0,4.0,13.8,0.0,0.0,0.0
2018,6,15,0,0,0.0,0.0,4.0,13.8,0.0,0.0,0.0
2018,6,15,0,15,0.0,0.0,4.0,13.75,0.0,0.0,0.0
2018,6,15,0,30,0.0,0.0,4.0,13.7,0.0,0.0,0.0
2018,6,15,0,45,0.0,0.0,4.05,13.7,0.0,0.0,0.0
2018,6,15,1,0,0.0,0.0,4.1,13.7,0.0,0.0,0.0
2018,6,15,1,15,0.0,0.0,4.1,13.65,0.0,0.0,0.0
2018,6,15,1,30,0.0,0.0,4.1,13.6,0.0,0.0,0.0
2018,6,15,1,45,0.0,0.0,4.1,13.55,0.0,0.0,0.0
2018,6,15,2,0,0.0,0.0,4.1,13.5,0.0,0.0,0.0
2018,6,15,2,15,0.0,0.0,4.05,13.5,0.0,0.0,0.0
2018,6,15,2,30,0.0,0.0,4.0,13.5,0.0,0.0,0.0
2018,6,15,2,45,0.0,0.0,4.0,13.5,0.0,0.0,0.0
2018,6,15,3,0,0.0,0.0,4.0,13.5,0.0,0.0,0.0
2018,6,15,3,15,0.0,0.0,4.05,13.5,0.0,0.0,0.0
2018,6,15,3,30,0.0,0.0,4.1,13.5,0.0,0.0,0.0
2018,6,15,3,45,0.0,0.0,4.1,13.5,0.0,0.0,0.0
2018,6,15,4,0,0.0,0.0,4.1,13.5,0.0,0.0,0.0
2018,6,15,4,15,0.0,0.0,4.2,13.55,0.0,0.0,0.0
2018,6,15,4,30,0.0,0.0,4.3,13.6,0.0,0.0,0.0
2018,6,15,4,45,3.5,3.0,4.4,13.65,3.0,0.0,0.0
2018,6,15,5,0,7.0,6.0,4.5,13.7,6.0,8.44,0.0
2018,6,15,5,15,3.5,8.0,4.55,13.8,8.0,9.03,0.0
2018,6,15,5,30,0.0,10.0,4.6,13.9,10.0,9.26,1.81
2018,6,15,5,45,0.0,16.0,4.6,13.95,16.0,14.82,6.8
2018,6,15,6,0,0.0,22.0,4.6,14.0,22.0,20.39,11.73
2018,6,15,6,15,0.0,25.0,4.65,14.1,25.0,23.18,14.23
2018,6,15,6,30,0.0,28.0,4.7,14.2,28.0,25.97,16.66
2018,6,15,6,45,0.0,32.5,4.75,14.25,32.5,30.16,20.24
2018,6,15,7,0,0.0,37.0,4.8,14.3,37.0,34.36,23.76
2018,6,15,7,15,0.0,54.0,4.8,14.4,54.0,50.2,37.13
2018,6,15,7,30,0.0,71.0,4.8,14.5,71.0,66.08,50.37
2018,6,15,7,45,0.0,80.5,4.85,14.6,80.5,74.97,57.62
2018,6,15,8,0,0.0,90.0,4.9,14.7,90.0,83.87,64.82
2018,6,15,8,15,0.0,101.0,5.0,14.8,101.0,94.47,73.38
2018,6,15,8,30,0.0,112.0,5.1,14.9,112.0,105.09,81.9
2018,6,15,8,45,0.5,126.0,5.2,15.0,126.5,119.1,93.17
2018,6,15,9,0,1.0,140.0,5.3,15.1,141.0,133.12,104.38
2018,6,15,9,15,3.5,166.0,5.4,15.15,169.0,160.8,126.73
2018,6,15,9,30,6.0,192.0,5.5,15.2,197.0,188.53,148.93
2018,6,15,9,45,7.0,198.5,5.6,15.25,204.5,195.59,154.34
2018,6,15,10,0,8.0,205.0,5.7,15.3,212.0,202.62,159.75
2018,6,15,10,15,9.0,212.0,5.7,15.35,220.0,210.09,165.51
2018,6,15,10,30,10.0,219.0,5.7,15.4,228.0,217.49,171.21
2018,6,15,10,45,10.0,222.5,5.75,15.4,231.5,220.46,173.4
2018,6,15,11,0,10.0,226.0,5.8,15.4,235.0,223.36,175.56
2018,6,15,11,15,10.5,223.5,5.8,15.45,233.5,220.96,173.52
2018,6,15,11,30,11.0,221.0,5.8,15.5,232.0,218.52,171.49
2018,6,15,11,45,11.0,222.0,5.85,15.5,233.0,218.88,171.71
2018,6,15,12,0,11.0,223.0,5.9,15.5,234.0,219.17,171.9
2018,6,15,12,15,11.0,224.0,5.95,15.5,235.0,219.39,172.07
2018,6,15,12,30,11.0,225.0,6.0,15.5,236.0,219.56,172.22
2018,6,15,12,45,12.0,239.5,6.1,15.5,251.0,233.01,182.95
2018,6,15,13,0,13.0,254.0,6.2,15.5,266.0,246.19,193.47
2018,6,15,13,15,13.5,262.0,6.35,15.45,274.5,252.78,198.83
2018,6,15,13,30,14.0,270.0,6.5,15.4,283.0,259.18,204.08
2018,6,15,13,45,15.0,277.0,6.6,15.4,290.5,264.8,208.71
2018,6,15,14,0,16.0,284.0,6.7,15.4,298.0,270.16,213.16
2018,6,15,14,15,17.5,287.0,6.85,15.35,302.0,271.99,214.91
2018,6,15,14,30,19.0,290.0,7.0,15.3,306.0,273.49,216.43
2018,6,15,14,45,26.5,295.0,7.15,15.25,316.5,272.68,216.15
2018,6,15,15,0,34.0,300.0,7.3,15.2,327.0,276.45,219.46
2018,6,15,15,15,43.0,298.0,7.3,15.2,330.0,274.08,217.69
2018,6,15,15,30,52.0,296.0,7.3,15.2,333.0,270.45,214.8
2018,6,15,15,45,53.0,278.0,7.4,15.0,313.5,251.13,199.52
2018,6,15,16,0,54.0,260.0,7.5,14.8,294.0,231.83,184.16
2018,6,15,16,15,62.0,242.5,7.5,14.7,278.5,214.3,169.81
2018,6,15,16,30,70.0,225.0,7.5,14.6,263.0,196.04,154.86
2018,6,15,16,45,104.0,204.5,7.45,14.5,255.0,170.19,132.79
2018,6,15,17,0,138.0,184.0,7.4,14.4,247.0,148.7,115.75
2018,6,15,17,15,173.5,161.0,7.35,14.3,230.5,123.21,103.62
2018,6,15,17,30,209.0,138.0,7.3,14.2,214.0,101.43,84.72
2018,6,15,17,45,210.5,117.5,7.25,14.1,184.0,88.21,73.15
2018,6,15,18,0,212.0,97.0,7.2,14.0,154.0,74.38,60.82
2018,6,15,18,15,175.5,79.5,7.05,13.9,120.0,62.02,49.58
2018,6,15,18,30,139.0,62.0,6.9,13.8,86.0,49.21,37.75
2018,6,15,18,45,92.5,45.0,6.8,13.7,59.0,37.91,26.98
2018,6,15,19,0,46.0,28.0,6.7,13.6,32.0,24.09,11.71
2018,6,15,19,15,23.0,16.0,6.6,13.6,18.0,15.25,0.0
2018,6,15,19,30,0.0,4.0,6.5,13.6,4.0,3.81,0.0
2018,6,15,19,45,0.0,2.0,6.35,13.6,2.0,0.0,0.0
2018,6,15,20,0,0.0,0.0,6.2,13.6,0.0,0.0,0.0
2018,6,15,20,15,0.0,0.0,6.1,13.6,0.0,0.0,0.0
2018,6,15,20,30,0.0,0.0,6.0,13.6,0.0,0.0,0.0
2018,6,15,20,45,0.0,0.0,5.85,13.6,0.0,0.0,0.0
2018,6,15,21,0,0.0,0.0,5.7,13.6,0.0,0.0,0.0
2018,6,15,21,15,0.0,0.0,5.6,13.6,0.0,0.0,0.0
2018,6,15,21,30,0.0,0.0,5.5,13.6,0.0,0.0,0.0
2018,6,15,21,45,0.0,0.0,5.35,13.65,0.0,0.0,0.0
2018,6,15,22,0,0.0,0.0,5.2,13.7,0.0,0.0,0.0
2018,6,15,22,15,0.0,0.0,5.05,13.7,0.0,0.0,0.0
2018,6,15,22,30,0.0,0.0,4.9,13.7,0.0,0.0,0.0
2018,6,15,22,45,0.0,0.0,4.8,13.75,0.0,0.0,0.0
2018,6,15,23,0,0.0,0.0,4.7,13.8,0.0,0.0,0.0
2018,6,15,23,15,0.0,0.0,4.55,13.8,0.0,0.0,0.0
2018,6,15,23,30,0.0,0.0,4.4,13.8,0.0,0.0,0.0
2018,6,15,23,45,0.0,0.0,4.25,13.85,0.0,0.0,0.0
2018,6,16,0,0,0.0,0.0,4.1,13.9,0.0,0.0,0.0
2018,6,16,0,15,0.0,0.0,4.1,13.85,0.0,0.0,0.0
2018,6,16,0,30,0.0,0.0,4.1,13.8,0.0,0.0,0.0
2018,6,16,0,45,0.0,0.0,4.05,13.8,0.0,0.0,0.0
2018,6,16,1,0,0.0,0.0,4.0,13.8,0.0,0.0,0.0
2018,6,16,1,15,0.0,0.0,4.05,13.8,0.0,0.0,0.0
2018,6,16,1,30,0.0,0.0,4.1,13.8,0.0,0.0,0.0
2018,6,16,1,45,0.0,0.0,4.1,13.75,0.0,0.0,0.0
2018,6,16,2,0,0.0,0.0,4.1,13.7,0.0,0.0,0.0
2018,6,16,2,15,0.0,0.0,4.1,13.7,0.0,0.0,0.0
2018,6,16,2,30,0.0,0.0,4.1,13.7,0.0,0.0,0.0
2018,6,16,2,45,0.0,0.0,4.1,13.7,0.0,0.0,0.0
2018,6,16,3,0,0.0,0.0,4.1,13.7,0.0,0.0,0.0
2018,6,16,3,15,0.0,0.0,4.0,13.7,0.0,0.0,0.0
2018,6,16,3,30,0.0,0.0,3.9,13.7,0.0,0.0,0.0
2018,6,16,3,45,0.0,0.0,3.8,13.7,0.0,0.0,0.0
2018,6,16,4,0,0.0,0.0,3.7,13.7,0.0,0.0,0.0
2018,6,16,4,15,0.0,0.0,3.5,13.75,0.0,0.0,0.0
2018,6,16,4,30,0.0,0.0,3.3,13.8,0.0,0.0,0.0
2018,6,16,4,45,2.0,3.0,3.15,13.8,3.0,0.0,0.0
2018,6,16,5,0,4.0,6.0,3.0,13.8,6.0,7.27,0.0
2018,6,16,5,15,2.0,9.5,2.8,13.85,9.5,9.67,0.0
2018,6,16,5,30,0.0,13.0,2.6,13.9,13.0,12.04,4.06
2018,6,16,5,45,0.0,20.0,2.4,13.95,20.0,18.54,9.94
2018,6,16,6,0,0.0,27.0,2.2,14.0,27.0,25.04,15.72
2018,6,16,6,15,0.0,29.5,2.15,14.1,29.5,27.37,17.84
2018,6,16,6,30,0.0,32.0,2.1,14.2,32.0,29.69,19.88
2018,6,16,6,45,0.0,41.0,2.0,14.25,41.0,38.07,27.04
2018,6,16,7,0,0.0,50.0,1.9,14.3,50.0,46.47,34.11
2018,6,16,7,15,0.0,69.5,1.9,14.4,69.5,64.67,49.38
2018,6,16,7,30,0.0,89.0,1.9,14.5,89.0,83.15,64.68
2018,6,16,7,45,0.0,102.0,1.85,14.6,102.0,95.79,74.92
2018,6,16,8,0,0.0,115.0,1.8,14.7,115.0,108.42,85.05
2018,6,16,8,15,0.0,127.0,1.8,14.8,127.0,120.03,94.25
2018,6,16,8,30,0.0,139.0,1.8,14.9,139.0,131.62,103.37
2018,6,16,8,45,0.5,149.0,1.8,15.0,149.5,141.69,111.21
2018,6,16,9,0,1.0,159.0,1.8,15.1,160.0,151.75,119.01
2018,6,16,9,15,4.0,179.5,1.75,15.2,183.0,174.57,137.07
2018,6,16,9,30,7.0,200.0,1.7,15.3,206.0,197.4,154.92
2018,6,16,9,45,12.0,239.0,1.7,15.4,249.5,240.44,188.52
2018,6,16,10,0,17.0,278.0,1.7,15.5,293.0,283.42,221.47
2018,6,16,10,15,20.5,302.5,1.75,15.55,321.0,310.3,241.73
2018,6,16,10,30,24.0,327.0,1.8,15.6,349.0,347.35,269.59
2018,6,16,10,45,22.5,325.0,1.85,15.65,346.0,341.66,264.8
2018,6,16,11,0,21.0,323.0,1.9,15.7,343.0,327.66,253.98
2018,6,16,11,15,19.0,308.0,1.95,15.75,326.0,310.09,240.47
2018,6,16,11,30,17.0,293.0,2.0,15.8,309.0,292.74,227.12
2018,6,16,11,45,16.5,285.5,2.05,15.85,301.5,284.09,220.48
2018,6,16,12,0,16.0,278.0,2.1,15.9,294.0,275.47,213.83
2018,6,16,12,15,16.0,278.5,2.15,15.9,294.5,274.82,213.38
2018,6,16,12,30,16.0,279.0,2.2,15.9,295.0,274.1,212.87
2018,6,16,12,45,14.5,265.5,2.3,15.95,279.5,259.14,201.36
2018,6,16,13,0,13.0,252.0,2.4,16.0,264.0,244.37,190.01
2018,6,16,13,15,12.0,238.5,2.5,15.95,249.5,230.18,179.16
2018,6,16,13,30,11.0,225.0,2.6,15.9,235.0,216.16,168.39
2018,6,16,13,45,11.0,229.5,2.7,15.9,239.5,219.3,171.04
2018,6,16,14,0,11.0,234.0,2.8,15.9,244.0,222.33,173.6
2018,6,16,14,15,131.5,244.0,2.95,15.85,355.0,294.51,232.32
2018,6,16,14,30,252.0,254.0,3.1,15.8,466.0,355.07,279.95
2018,6,16,14,45,168.0,298.0,3.25,15.75,437.0,340.7,267.28
2018,6,16,15,0,84.0,342.0,3.4,15.7,408.0,332.64,260.63
2018,6,16,15,15,82.0,326.5,3.4,15.7,388.0,312.15,244.72
2018,6,16,15,30,80.0,311.0,3.4,15.7,368.0,291.9,228.91
2018,6,16,15,45,82.0,291.0,3.8,15.55,346.0,269.77,211.75
2018,6,16,16,0,84.0,271.0,4.2,15.4,324.0,247.59,194.32
2018,6,16,16,15,154.5,239.5,4.45,15.3,328.0,223.6,172.49
2018,6,16,16,30,225.0,208.0,4.7,15.2,332.0,192.35,144.17
2018,6,16,16,45,335.0,176.5,4.9,15.05,341.0,166.66,119.59
2018,6,16,17,0,445.0,145.0,5.1,14.9,350.0,122.22,84.14
2018,6,16,17,15,353.5,140.0,5.2,14.8,290.5,94.4,78.06
2018,6,16,17,30,262.0,135.0,5.3,14.7,231.0,99.61,82.9
2018,6,16,17,45,211.5,117.5,5.45,14.6,187.5,88.2,72.97
2018,6,16,18,0,161.0,100.0,5.6,14.5,144.0,80.4,66.03
2018,6,16,18,15,128.0,81.5,5.6,14.4,112.0,66.44,53.4
2018,6,16,18,30,95.0,63.0,5.6,14.3,80.0,52.15,40.27
2018,6,16,18,45,59.5,45.5,5.55,14.25,55.0,38.26,27.26
2018,6,16,19,0,24.0,28.0,5.5,14.2,30.0,24.91,12.49
2018,6,16,19,15,12.0,15.5,5.4,14.2,16.5,14.77,0.0
2018,6,16,19,30,0.0,3.0,5.3,14.2,3.0,2.86,0.0
2018,6,16,19,45,0.0,1.5,5.15,14.2,1.5,0.0,0.0
2018,6,16,20,0,0.0,0.0,5.0,14.2,0.0,0.0,0.0
2018,6,16,20,15,0.0,0.0,4.85,14.2,0.0,0.0,0.0
2018,6,16,20,30,0.0,0.0,4.7,14.2,0.0,0.0,0.0
2018,6,16,20,45,0.0,0.0,4.55,14.2,0.0,0.0,0.0
2018,6,16,21,0,0.0,0.0,4.4,14.2,0.0,0.0,0.0
2018,6,16,21,15,0.0,0.0,4.35,14.2,0.0,0.0,0.0
2018,6,16,21,30,0.0,0.0,4.3,14.2,0.0,0.0,0.0
2018,6,16,21,45,0.0,0.0,4.25,14.2,0.0,0.0,0.0
2018,6,16,22,0,0.0,0.0,4.2,14.2,0.0,0.0,0.0
2018,6,16,22,15,0.0,0.0,4.25,14.2,0.0,0.0,0.0
2018,6,16,22,30,0.0,0.0,4.3,14.2,0.0,0.0,0.0
2018,6,16,22,45,0.0,0.0,4.3,14.25,0.0,0.0,0.0
2018,6,16,23,0,0.0,0.0,4.3,14.3,0.0,0.0,0.0
2018,6,16,23,15,0.0,0.0,4.25,14.3,0.0,0.0,0.0
2018,6,16,23,30,0.0,0.0,4.2,14.3,0.0,0.0,0.0
2018,6,16,23,45,0.0,0.0,4.2,14.3,0.0,0.0,0.0
2018,6,17,0,0,0.0,0.0,4.2,14.3,0.0,0.0,0.0
2018,6,17,0,15,0.0,0.0,4.2,14.3,0.0,0.0,0.0
2018,6,17,0,30,0.0,0.0,4.2,14.3,0.0,0.0,0.0
2018,6,17,0,45,0.0,0.0,4.2,14.3,0.0,0.0,0.0
2018,6,17,1,0,0.0,0.0,4.2,14.3,0.0,0.0,0.0
2018,6,17,1,15,0.0,0.0,4.2,14.3,0.0,0.0,0.0
2018,6,17,1,30,0.0,0.0,4.2,14.3,0.0,0.0,0.0
2018,6,17,1,45,0.0,0.0,4.25,14.25,0.0,0.0,0.0
2018,6,17,2,0,0.0,0.0,4.3,14.2,0.0,0.0,0.0
2018,6,17,2,15,0.0,0.0,4.2,14.2,0.0,0.0,0.0
2018,6,17,2,30,0.0,0.0,4.1,14.2,0.0,0.0,0.0
2018,6,17,2,45,0.0,0.0,4.05,14.15,0.0,0.0,0.0
2018,6,17,3,0,0.0,0.0,4.0,14.1,0.0,0.0,0.0
2018,6,17,3,15,0.0,0.0,3.9,14.1,0.0,0.0,0.0
2018,6,17,3,30,0.0,0.0,3.8,14.1,0.0,0.0,0.0
2018,6,17,3,45,0.0,0.0,3.65,14.1,0.0,0.0,0.0
2018,6,17,4,0,0.0,0.0,3.5,14.1,0.0,0.0,0.0
2018,6,17,4,15,0.0,0.0,3.45,14.1,0.0,0.0,0.0
2018,6,17,4,30,0.0,0.0,3.4,14.1,0.0,0.0,0.0
2018,6,17,4,45,2.5,2.5,3.35,14.1,2.5,0.0,0.0
2018,6,17,5,0,5.0,5.0,3.3,14.1,5.0,6.71,0.0
2018,6,17,5,15,2.5,6.5,3.35,14.2,6.5,7.18,0.0
2018,6,17,5,30,0.0,8.0,3.4,14.3,8.0,7.4,0.3
2018,6,17,5,45,0.0,13.0,3.4,14.35,13.0,12.04,4.45
2018,6,17,6,0,0.0,18.0,3.4,14.4,18.0,16.68,8.55
2018,6,17,6,15,0.0,20.0,3.4,14.45,20.0,18.54,10.24
2018,6,17,6,30,0.0,22.0,3.4,14.5,22.0,20.4,11.87
2018,6,17,6,45,0.0,26.5,3.35,14.6,26.5,24.58,15.45
2018,6,17,7,0,0.0,31.0,3.3,14.7,31.0,28.78,18.97
2018,6,17,7,15,0.0,58.0,3.3,14.75,58.0,53.93,40.25
2018,6,17,7,30,0.0,85.0,3.3,14.8,85.0,79.19,61.32
2018,6,17,7,45,0.0,98.5,3.25,14.9,98.5,92.32,72.01
2018,6,17,8,0,0.0,112.0,3.2,15.0,112.0,105.44,82.59
2018,6,17,8,15,9.0,152.5,3.15,15.05,158.5,153.68,122.26
2018,6,17,8,30,18.0,193.0,3.1,15.1,205.0,202.66,161.8
2018,6,17,8,45,31.0,243.5,3.05,15.2,265.5,278.26,221.83
2018,6,17,9,0,44.0,294.0,3.0,15.3,326.0,344.42,273.03
2018,6,17,9,15,32.5,286.0,2.95,15.4,310.5,322.59,254.68
2018,6,17,9,30,21.0,278.0,2.9,15.5,295.0,289.16,227.68
2018,6,17,9,45,28.0,305.0,2.8,15.6,328.5,334.66,262.66
2018,6,17,10,0,35.0,332.0,2.7,15.7,362.0,367.92,287.55
2018,6,17,10,15,48.5,369.5,2.6,15.75,412.5,418.09,325.18
2018,6,17,10,30,62.0,407.0,2.5,15.8,463.0,467.42,361.45
2018,6,17,10,45,61.5,415.5,2.4,15.9,472.0,472.12,363.84
2018,6,17,11,0,61.0,424.0,2.3,16.0,481.0,476.45,366.23
2018,6,17,11,15,52.5,416.5,2.3,16.1,466.0,456.74,350.98
2018,6,17,11,30,44.0,409.0,2.3,16.2,451.0,437.3,336.07
2018,6,17,11,45,51.0,421.5,2.25,16.3,470.5,451.95,346.82
2018,6,17,12,0,58.0,434.0,2.2,16.4,490.0,465.76,356.74
2018,6,17,12,15,64.5,442.5,2.2,16.45,505.0,474.48,363.09
2018,6,17,12,30,71.0,451.0,2.2,16.5,520.0,482.4,368.9
2018,6,17,12,45,68.0,444.5,2.2,16.6,510.0,467.99,358.09
2018,6,17,13,0,65.0,438.0,2.2,16.7,500.0,453.78,347.56
2018,6,17,13,15,91.5,442.0,2.2,16.7,528.0,471.41,361.38
2018,6,17,13,30,118.0,446.0,2.2,16.7,556.0,483.54,370.85
2018,6,17,13,45,147.0,440.0,2.2,16.7,573.5,488.56,375.1
2018,6,17,14,0,176.0,434.0,2.2,16.7,591.0,491.06,377.33
2018,6,17,14,15,181.0,418.0,2.15,16.7,574.5,468.52,360.53
2018,6,17,14,30,186.0,402.0,2.1,16.7,558.0,445.6,343.36
2018,6,17,14,45,187.0,383.5,2.1,16.7,535.0,418.3,322.79
2018,6,17,15,0,188.0,365.0,2.1,16.7,512.0,391.0,301.94
2018,6,17,15,15,200.5,336.5,2.1,16.7,486.0,360.84,278.52
2018,6,17,15,30,213.0,308.0,2.1,16.7,460.0,329.8,253.88
2018,6,17,15,45,381.5,239.5,2.0,16.6,490.0,300.42,226.27
2018,6,17,16,0,550.0,171.0,1.9,16.5,520.0,267.0,192.54
2018,6,17,16,15,647.0,136.0,1.9,16.45,515.0,229.07,155.77
2018,6,17,16,30,744.0,101.0,1.9,16.4,510.0,187.65,116.51
2018,6,17,16,45,718.5,97.0,1.85,16.3,461.0,137.52,78.61
2018,6,17,17,0,693.0,93.0,1.8,16.2,412.0,95.53,53.79
2018,6,17,17,15,658.0,88.0,1.75,16.1,362.0,56.1,44.04
2018,6,17,17,30,623.0,83.0,1.7,16.0,312.0,55.07,43.31
2018,6,17,17,45,575.0,76.5,1.7,15.9,263.0,52.7,41.29
2018,6,17,18,0,527.0,70.0,1.7,15.8,214.0,50.17,39.03
2018,6,17,18,15,459.0,62.5,1.65,15.65,169.0,46.59,35.69
2018,6,17,18,30,391.0,55.0,1.6,15.5,124.0,42.87,32.02
2018,6,17,18,45,295.0,44.0,1.55,15.35,87.0,34.02,23.58
2018,6,17,19,0,199.0,33.0,1.5,15.2,50.0,26.08,13.51
2018,6,17,19,15,113.5,20.0,1.5,15.15,28.5,19.06,0.0
2018,6,17,19,30,28.0,7.0,1.5,15.1,7.0,6.67,0.0
2018,6,17,19,45,14.0,3.5,1.45,15.0,3.5,0.0,0.0
2018,6,17,20,0,0.0,0.0,1.4,14.9,0.0,0.0,0.0
2018,6,17,20,15,0.0,0.0,1.4,14.85,0.0,0.0,0.0
2018,6,17,20,30,0.0,0.0,1.4,14.8,0.0,0.0,0.0
2018,6,17,20,45,0.0,0.0,1.35,14.7,0.0,0.0,0.0
2018,6,17,21,0,0.0,0.0,1.3,14.6,0.0,0.0,0.0
2018,6,17,21,15,0.0,0.0,1.3,14.55,0.0,0.0,0.0
2018,6,17,21,30,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2018,6,17,21,45,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2018,6,17,22,0,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2018,6,17,22,15,0.0,0.0,1.25,14.45,0.0,0.0,0.0
2018,6,17,22,30,0.0,0.0,1.2,14.4,0.0,0.0,0.0
2018,6,17,22,45,0.0,0.0,1.2,14.4,0.0,0.0,0.0
2018,6,17,23,0,0.0,0.0,1.2,14.4,0.0,0.0,0.0
2018,6,17,23,15,0.0,0.0,1.15,14.4,0.0,0.0,0.0
2018,6,17,23,30,0.0,0.0,1.1,14.4,0.0,0.0,0.0
2018,6,17,23,45,0.0,0.0,1.0,14.4,0.0,0.0,0.0
2018,6,18,0,0,0.0,0.0,0.9,14.4,0.0,0.0,0.0
2018,6,18,0,15,0.0,0.0,0.8,14.4,0.0,0.0,0.0
2018,6,18,0,30,0.0,0.0,0.7,14.4,0.0,0.0,0.0
2018,6,18,0,45,0.0,0.0,0.55,14.4,0.0,0.0,0.0
2018,6,18,1,0,0.0,0.0,0.4,14.4,0.0,0.0,0.0
2018,6,18,1,15,0.0,0.0,0.45,14.4,0.0,0.0,0.0
2018,6,18,1,30,0.0,0.0,0.5,14.4,0.0,0.0,0.0
2018,6,18,1,45,0.0,0.0,0.5,14.35,0.0,0.0,0.0
2018,6,18,2,0,0.0,0.0,0.5,14.3,0.0,0.0,0.0
2018,6,18,2,15,0.0,0.0,0.55,14.25,0.0,0.0,0.0
2018,6,18,2,30,0.0,0.0,0.6,14.2,0.0,0.0,0.0
2018,6,18,2,45,0.0,0.0,0.7,14.2,0.0,0.0,0.0
2018,6,18,3,0,0.0,0.0,0.8,14.2,0.0,0.0,0.0
2018,6,18,3,15,0.0,0.0,0.85,14.2,0.0,0.0,0.0
2018,6,18,3,30,0.0,0.0,0.9,14.2,0.0,0.0,0.0
2018,6,18,3,45,0.0,0.0,0.9,14.2,0.0,0.0,0.0
2018,6,18,4,0,0.0,0.0,0.9,14.2,0.0,0.0,0.0
2018,6,18,4,15,0.0,0.0,0.95,14.25,0.0,0.0,0.0
2018,6,18,4,30,0.0,0.0,1.0,14.3,0.0,0.0,0.0
2018,6,18,4,45,7.5,2.5,1.0,14.35,2.5,0.0,0.0
2018,6,18,5,0,15.0,5.0,1.0,14.4,5.0,10.58,0.0
2018,6,18,5,15,7.5,7.5,1.0,14.5,7.5,10.29,0.0
2018,6,18,5,30,0.0,10.0,1.0,14.6,10.0,9.26,1.8
2018,6,18,5,45,0.0,16.0,1.05,14.75,16.0,14.82,6.8
2018,6,18,6,0,0.0,22.0,1.1,14.9,22.0,20.39,11.72
2018,6,18,6,15,0.0,27.5,1.1,15.0,27.5,25.51,16.21
2018,6,18,6,30,0.0,33.0,1.1,15.1,33.0,30.62,20.62
2018,6,18,6,45,0.0,44.5,1.05,15.25,44.5,41.33,29.72
2018,6,18,7,0,0.0,56.0,1.0,15.4,56.0,52.06,38.71
2018,6,18,7,15,0.0,76.5,1.0,15.55,76.5,71.21,54.64
2018,6,18,7,30,0.0,97.0,1.0,15.7,97.0,91.15,70.97
2018,6,18,7,45,0.0,108.5,1.0,15.85,108.5,102.28,79.82
2018,6,18,8,0,0.0,120.0,1.0,16.0,120.0,113.41,88.58
2018,6,18,8,15,0.5,126.0,1.05,16.15,126.5,119.49,93.21
2018,6,18,8,30,1.0,132.0,1.1,16.3,133.0,125.63,97.86
2018,6,18,8,45,2.0,155.0,1.15,16.45,156.5,149.05,116.4
2018,6,18,9,0,3.0,178.0,1.2,16.6,180.0,172.48,134.69
2018,6,18,9,15,7.0,205.5,1.3,16.65,211.0,203.28,158.82
2018,6,18,9,30,11.0,233.0,1.4,16.7,242.0,234.09,182.65
2018,6,18,9,45,15.5,262.0,1.45,16.8,275.0,266.8,207.64
2018,6,18,10,0,20.0,291.0,1.5,16.9,308.0,299.36,232.22
2018,6,18,10,15,36.0,340.0,1.6,16.95,372.0,374.99,289.46
2018,6,18,10,30,52.0,389.0,1.7,17.0,436.0,438.91,336.69
2018,6,18,10,45,55.5,405.5,1.75,17.05,456.5,456.02,348.63
2018,6,18,11,0,59.0,422.0,1.8,17.1,477.0,472.54,360.41
2018,6,18,11,15,76.5,441.5,1.95,17.1,514.0,504.87,384.6
2018,6,18,11,30,94.0,461.0,2.1,17.1,551.0,535.94,407.64
2018,6,18,11,45,127.5,471.0,2.2,17.15,594.0,576.84,437.96
2018,6,18,12,0,161.0,481.0,2.3,17.2,637.0,608.53,461.43
2018,6,18,12,15,179.5,481.0,2.4,17.15,655.0,615.22,466.89
2018,6,18,12,30,198.0,481.0,2.5,17.1,673.0,620.41,471.44
2018,6,18,12,45,181.0,476.0,2.6,17.1,650.5,590.21,449.63
2018,6,18,13,0,164.0,471.0,2.7,17.1,628.0,560.83,428.45
2018,6,18,13,15,146.0,461.0,2.75,17.05,599.0,527.34,404.03
2018,6,18,13,30,128.0,451.0,2.8,17.0,570.0,495.16,380.42
2018,6,18,13,45,344.0,344.0,2.85,17.0,653.0,537.19,416.79
2018,6,18,14,0,560.0,237.0,2.9,17.0,736.0,560.46,437.34
2018,6,18,14,15,721.0,171.5,2.95,16.95,792.0,575.86,449.37
2018,6,18,14,30,882.0,106.0,3.0,16.9,848.0,578.13,450.13
2018,6,18,14,45,873.0,104.5,3.1,16.9,813.0,530.27,411.32
2018,6,18,15,0,864.0,103.0,3.2,16.9,778.0,482.18,371.5
2018,6,18,15,15,853.0,100.5,3.2,16.9,738.0,432.45,329.18
2018,6,18,15,30,842.0,98.0,3.2,16.9,698.0,383.11,286.18
2018,6,18,15,45,796.0,103.5,3.4,16.7,641.5,323.64,235.72
2018,6,18,16,0,750.0,109.0,3.6,16.5,585.0,274.59,193.31
2018,6,18,16,15,762.5,99.0,3.7,16.4,550.5,229.6,152.56
2018,6,18,16,30,775.0,89.0,3.8,16.3,516.0,183.52,112.34
2018,6,18,16,45,750.0,85.5,3.95,16.2,466.5,137.75,77.67
2018,6,18,17,0,725.0,82.0,4.1,16.1,417.0,94.9,52.16
2018,6,18,17,15,644.0,86.0,4.15,15.9,357.5,54.97,43.08
2018,6,18,17,30,563.0,90.0,4.2,15.7,298.0,60.3,47.98
2018,6,18,17,45,385.0,92.5,4.25,15.55,225.0,65.2,52.4
2018,6,18,18,0,207.0,95.0,4.3,15.4,152.0,72.95,59.23
2018,6,18,18,15,153.5,77.5,4.3,15.2,115.0,60.54,48.05
2018,6,18,18,30,100.0,60.0,4.3,15.0,78.0,50.09,38.39
2018,6,18,18,45,66.5,43.5,4.25,14.85,54.0,36.87,26.06
2018,6,18,19,0,33.0,27.0,4.2,14.7,30.0,23.39,11.7
2018,6,18,19,15,16.5,15.5,4.15,14.6,17.0,14.77,0.0
2018,6,18,19,30,0.0,4.0,4.1,14.5,4.0,3.81,0.0
2018,6,18,19,45,0.0,2.0,4.05,14.4,2.0,0.0,0.0
2018,6,18,20,0,0.0,0.0,4.0,14.3,0.0,0.0,0.0
2018,6,18,20,15,0.0,0.0,3.95,14.25,0.0,0.0,0.0
2018,6,18,20,30,0.0,0.0,3.9,14.2,0.0,0.0,0.0
2018,6,18,20,45,0.0,0.0,3.8,14.2,0.0,0.0,0.0
2018,6,18,21,0,0.0,0.0,3.7,14.2,0.0,0.0,0.0
2018,6,18,21,15,0.0,0.0,3.65,14.15,0.0,0.0,0.0
2018,6,18,21,30,0.0,0.0,3.6,14.1,0.0,0.0,0.0
2018,6,18,21,45,0.0,0.0,3.5,14.05,0.0,0.0,0.0
2018,6,18,22,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2018,6,18,22,15,0.0,0.0,3.35,13.95,0.0,0.0,0.0
2018,6,18,22,30,0.0,0.0,3.3,13.9,0.0,0.0,0.0
2018,6,18,22,45,0.0,0.0,3.25,13.85,0.0,0.0,0.0
2018,6,18,23,0,0.0,0.0,3.2,13.8,0.0,0.0,0.0
2018,6,18,23,15,0.0,0.0,3.15,13.8,0.0,0.0,0.0
2018,6,18,23,30,0.0,0.0,3.1,13.8,0.0,0.0,0.0
2018,6,18,23,45,0.0,0.0,3.05,13.75,0.0,0.0,0.0
2018,6,19,0,0,0.0,0.0,3.0,13.7,0.0,0.0,0.0
2018,6,19,0,15,0.0,0.0,3.0,13.65,0.0,0.0,0.0
2018,6,19,0,30,0.0,0.0,3.0,13.6,0.0,0.0,0.0
2018,6,19,0,45,0.0,0.0,2.95,13.6,0.0,0.0,0.0
2018,6,19,1,0,0.0,0.0,2.9,13.6,0.0,0.0,0.0
2018,6,19,1,15,0.0,0.0,2.9,13.6,0.0,0.0,0.0
2018,6,19,1,30,0.0,0.0,2.9,13.6,0.0,0.0,0.0
2018,6,19,1,45,0.0,0.0,2.9,13.6,0.0,0.0,0.0
2018,6,19,2,0,0.0,0.0,2.9,13.6,0.0,0.0,0.0
2018,6,19,2,15,0.0,0.0,2.95,13.65,0.0,0.0,0.0
2018,6,19,2,30,0.0,0.0,3.0,13.7,0.0,0.0,0.0
2018,6,19,2,45,0.0,0.0,3.0,13.7,0.0,0.0,0.0
2018,6,19,3,0,0.0,0.0,3.0,13.7,0.0,0.0,0.0
2018,6,19,3,15,0.0,0.0,3.05,13.7,0.0,0.0,0.0
2018,6,19,3,30,0.0,0.0,3.1,13.7,0.0,0.0,0.0
2018,6,19,3,45,0.0,0.0,3.1,13.7,0.0,0.0,0.0
2018,6,19,4,0,0.0,0.0,3.1,13.7,0.0,0.0,0.0
2018,6,19,4,15,0.0,0.0,3.15,13.75,0.0,0.0,0.0
2018,6,19,4,30,0.0,0.0,3.2,13.8,0.0,0.0,0.0
2018,6,19,4,45,13.0,2.5,3.25,13.85,3.0,0.0,0.0
2018,6,19,5,0,26.0,5.0,3.3,13.9,6.0,14.83,0.0
2018,6,19,5,15,13.0,7.0,3.3,14.0,7.5,13.24,0.0
2018,6,19,5,30,0.0,9.0,3.3,14.1,9.0,8.33,1.04
2018,6,19,5,45,0.0,14.5,3.3,14.2,14.5,13.43,5.62
2018,6,19,6,0,0.0,20.0,3.3,14.3,20.0,18.54,10.14
2018,6,19,6,15,0.0,25.5,3.3,14.35,25.5,23.65,14.62
2018,6,19,6,30,0.0,31.0,3.3,14.4,31.0,28.76,19.05
2018,6,19,6,45,0.0,42.5,3.3,14.45,42.5,39.47,28.19
2018,6,19,7,0,0.0,54.0,3.3,14.5,54.0,50.19,37.24
2018,6,19,7,15,0.0,69.5,3.3,14.6,69.5,64.67,49.34
2018,6,19,7,30,0.0,85.0,3.3,14.7,85.0,79.2,61.34
2018,6,19,7,45,0.0,101.0,3.35,14.8,101.0,94.8,74.11
2018,6,19,8,0,0.0,117.0,3.4,14.9,117.0,110.42,86.75
2018,6,19,8,15,0.5,130.5,3.45,15.0,131.0,123.97,97.6
2018,6,19,8,30,1.0,144.0,3.5,15.1,145.0,137.52,108.36
2018,6,19,8,45,3.5,171.0,3.55,15.2,173.5,166.4,131.56
2018,6,19,9,0,6.0,198.0,3.6,15.3,202.0,195.34,154.54
2018,6,19,9,15,10.5,227.5,3.7,15.4,235.5,228.72,180.92
2018,6,19,9,30,15.0,257.0,3.8,15.5,269.0,262.08,207.0
2018,6,19,9,45,21.5,287.0,3.9,15.6,305.0,297.8,234.75
2018,6,19,10,0,28.0,317.0,4.0,15.7,341.0,345.31,271.32
2018,6,19,10,15,35.5,347.5,4.05,15.8,379.0,382.31,299.4
2018,6,19,10,30,43.0,378.0,4.1,15.9,417.0,418.66,326.73
2018,6,19,10,45,49.5,396.5,4.15,15.95,442.5,440.96,343.33
2018,6,19,11,0,56.0,415.0,4.2,16.0,468.0,462.59,359.44
2018,6,19,11,15,52.0,414.0,4.35,16.0,463.5,453.89,352.69
2018,6,19,11,30,48.0,413.0,4.5,16.0,459.0,445.14,346.03
2018,6,19,11,45,43.5,409.5,4.6,16.05,451.5,433.48,337.02
2018,6,19,12,0,39.0,406.0,4.7,16.1,444.0,421.9,328.11
2018,6,19,12,15,42.0,412.0,4.85,16.05,453.0,426.04,331.6
2018,6,19,12,30,45.0,418.0,5.0,16.0,462.0,429.72,334.71
2018,6,19,12,45,60.5,429.5,5.15,16.0,488.0,448.29,349.51
2018,6,19,13,0,76.0,441.0,5.3,16.0,514.0,465.4,363.12
2018,6,19,13,15,115.5,448.0,5.45,15.95,556.5,493.09,385.48
2018,6,19,13,30,155.0,455.0,5.6,15.9,599.0,518.19,405.63
2018,6,19,13,45,347.0,362.5,5.75,15.85,674.5,555.27,438.55
2018,6,19,14,0,539.0,270.0,5.9,15.8,750.0,575.4,457.22
2018,6,19,14,15,712.5,188.0,6.05,15.75,801.0,582.67,464.21
2018,6,19,14,30,886.0,106.0,6.2,15.7,852.0,581.02,462.57
2018,6,19,14,45,877.0,104.5,6.3,15.65,817.0,532.98,422.23
2018,6,19,15,0,868.0,103.0,6.4,15.6,782.0,484.71,380.85
2018,6,19,15,15,856.5,101.5,6.4,15.6,742.0,435.4,337.49
2018,6,19,15,30,845.0,100.0,6.4,15.6,702.0,386.5,293.6
2018,6,19,15,45,830.0,97.5,6.5,15.4,657.5,336.34,248.42
2018,6,19,16,0,815.0,95.0,6.6,15.2,613.0,280.66,198.54
2018,6,19,16,15,796.0,92.5,6.6,15.1,566.0,231.98,154.85
2018,6,19,16,30,777.0,90.0,6.6,15.0,519.0,185.32,114.75
2018,6,19,16,45,752.0,87.0,6.6,14.85,469.5,139.81,79.84
2018,6,19,17,0,727.0,84.0,6.6,14.7,420.0,97.25,54.19
2018,6,19,17,15,694.0,79.5,6.5,14.55,369.5,51.12,39.91
2018,6,19,17,30,661.0,75.0,6.4,14.4,319.0,49.03,38.19
2018,6,19,17,45,615.0,69.5,6.3,14.2,269.5,47.16,36.61
2018,6,19,18,0,569.0,64.0,6.2,14.0,220.0,45.16,34.82
2018,6,19,18,15,503.0,57.5,6.05,13.85,174.5,42.17,32.0
2018,6,19,18,30,437.0,51.0,5.9,13.7,129.0,39.09,28.91
2018,6,19,18,45,340.5,41.0,5.75,13.6,90.5,32.55,22.49
2018,6,19,19,0,244.0,31.0,5.6,13.5,52.0,24.42,12.67
2018,6,19,19,15,142.0,19.0,5.5,13.45,29.5,18.11,0.0
2018,6,19,19,30,40.0,7.0,5.4,13.4,7.0,6.67,0.0
2018,6,19,19,45,20.0,3.5,5.3,13.35,3.5,0.0,0.0
2018,6,19,20,0,0.0,0.0,5.2,13.3,0.0,0.0,0.0
2018,6,19,20,15,0.0,0.0,5.15,13.3,0.0,0.0,0.0
2018,6,19,20,30,0.0,0.0,5.1,13.3,0.0,0.0,0.0
2018,6,19,20,45,0.0,0.0,5.0,13.3,0.0,0.0,0.0
2018,6,19,21,0,0.0,0.0,4.9,13.3,0.0,0.0,0.0
2018,6,19,21,15,0.0,0.0,4.8,13.3,0.0,0.0,0.0
2018,6,19,21,30,0.0,0.0,4.7,13.3,0.0,0.0,0.0
2018,6,19,21,45,0.0,0.0,4.65,13.3,0.0,0.0,0.0
2018,6,19,22,0,0.0,0.0,4.6,13.3,0.0,0.0,0.0
2018,6,19,22,15,0.0,0.0,4.55,13.25,0.0,0.0,0.0
2018,6,19,22,30,0.0,0.0,4.5,13.2,0.0,0.0,0.0
2018,6,19,22,45,0.0,0.0,4.45,13.2,0.0,0.0,0.0
2018,6,19,23,0,0.0,0.0,4.4,13.2,0.0,0.0,0.0
2018,6,19,23,15,0.0,0.0,4.4,13.2,0.0,0.0,0.0
2018,6,19,23,30,0.0,0.0,4.4,13.2,0.0,0.0,0.0
2018,6,19,23,45,0.0,0.0,4.4,13.2,0.0,0.0,0.0
2018,6,20,0,0,0.0,0.0,4.4,13.2,0.0,0.0,0.0
2018,6,20,0,15,0.0,0.0,4.4,13.15,0.0,0.0,0.0
2018,6,20,0,30,0.0,0.0,4.4,13.1,0.0,0.0,0.0
2018,6,20,0,45,0.0,0.0,4.4,13.05,0.0,0.0,0.0
2018,6,20,1,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2018,6,20,1,15,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2018,6,20,1,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2018,6,20,1,45,0.0,0.0,4.55,12.95,0.0,0.0,0.0
2018,6,20,2,0,0.0,0.0,4.6,12.9,0.0,0.0,0.0
2018,6,20,2,15,0.0,0.0,4.55,12.85,0.0,0.0,0.0
2018,6,20,2,30,0.0,0.0,4.5,12.8,0.0,0.0,0.0
2018,6,20,2,45,0.0,0.0,4.5,12.8,0.0,0.0,0.0
2018,6,20,3,0,0.0,0.0,4.5,12.8,0.0,0.0,0.0
2018,6,20,3,15,0.0,0.0,4.5,12.8,0.0,0.0,0.0
2018,6,20,3,30,0.0,0.0,4.5,12.8,0.0,0.0,0.0
2018,6,20,3,45,0.0,0.0,4.5,12.75,0.0,0.0,0.0
2018,6,20,4,0,0.0,0.0,4.5,12.7,0.0,0.0,0.0
2018,6,20,4,15,0.0,0.0,4.55,12.8,0.0,0.0,0.0
2018,6,20,4,30,0.0,0.0,4.6,12.9,0.0,0.0,0.0
2018,6,20,4,45,17.0,3.0,4.65,13.0,3.5,0.0,0.0
2018,6,20,5,0,34.0,6.0,4.7,13.1,7.0,18.86,0.0
2018,6,20,5,15,17.0,10.0,4.75,13.2,10.5,18.8,0.75
2018,6,20,5,30,0.0,14.0,4.8,13.3,14.0,12.97,4.77
2018,6,20,5,45,0.0,23.0,4.8,13.4,23.0,21.33,12.28
2018,6,20,6,0,0.0,32.0,4.8,13.5,32.0,29.7,19.68
2018,6,20,6,15,0.0,36.5,4.8,13.6,36.5,33.88,23.43
2018,6,20,6,30,0.0,41.0,4.8,13.7,41.0,38.07,27.08
2018,6,20,6,45,0.0,53.5,4.8,13.8,53.5,49.72,37.02
2018,6,20,7,0,0.0,66.0,4.8,13.9,66.0,61.39,46.85
2018,6,20,7,15,0.5,99.5,4.8,14.05,99.5,94.65,74.79
2018,6,20,7,30,1.0,133.0,4.8,14.2,133.0,128.99,103.2
2018,6,20,7,45,6.5,160.0,4.85,14.35,163.5,160.81,129.33
2018,6,20,8,0,12.0,187.0,4.9,14.5,194.0,192.85,155.3
2018,6,20,8,15,16.0,208.0,4.95,14.6,218.0,217.34,174.81
2018,6,20,8,30,20.0,229.0,5.0,14.7,242.0,241.88,194.19
2018,6,20,8,45,23.5,249.5,5.0,14.8,266.0,265.43,212.56
2018,6,20,9,0,27.0,270.0,5.0,14.9,290.0,301.83,240.97
2018,6,20,9,15,46.0,306.5,5.05,15.0,342.5,358.05,285.28
2018,6,20,9,30,65.0,343.0,5.1,15.1,395.0,414.13,328.8
2018,6,20,9,45,99.5,375.5,5.15,15.2,459.0,480.81,380.51
2018,6,20,10,0,134.0,408.0,5.2,15.3,523.0,559.9,440.61
2018,6,20,10,15,156.0,423.5,5.3,15.35,561.5,594.13,466.27
2018,6,20,10,30,178.0,439.0,5.4,15.4,600.0,627.41,491.23
2018,6,20,10,45,185.0,449.5,5.5,15.45,620.0,639.54,499.93
2018,6,20,11,0,192.0,460.0,5.6,15.5,640.0,650.61,507.96
2018,6,20,11,15,219.0,462.0,5.75,15.5,670.0,671.36,524.22
2018,6,20,11,30,246.0,464.0,5.9,15.5,700.0,696.88,543.86
2018,6,20,11,45,293.5,452.5,6.05,15.55,736.0,718.85,561.63
2018,6,20,12,0,341.0,441.0,6.2,15.6,772.0,738.23,577.42
2018,6,20,12,15,392.0,421.5,6.3,15.6,802.0,750.32,587.93
2018,6,20,12,30,443.0,402.0,6.4,15.6,832.0,760.15,596.66
2018,6,20,12,45,454.0,393.0,6.55,15.55,830.5,741.11,583.17
2018,6,20,13,0,465.0,384.0,6.7,15.5,829.0,720.63,568.52
2018,6,20,13,15,463.5,377.0,6.75,15.5,814.5,690.94,546.12
2018,6,20,13,30,462.0,370.0,6.8,15.5,800.0,660.69,523.08
2018,6,20,13,45,528.0,321.5,6.85,15.5,801.5,641.02,509.38
2018,6,20,14,0,594.0,273.0,6.9,15.5,803.0,613.55,489.1
2018,6,20,14,15,755.0,185.5,6.9,15.5,836.0,609.15,486.74
2018,6,20,14,30,916.0,98.0,6.9,15.5,869.0,591.49,472.44
2018,6,20,14,45,908.5,96.0,6.9,15.45,834.0,542.47,430.94
2018,6,20,15,0,901.0,94.0,6.9,15.4,799.0,493.05,388.22
2018,6,20,15,15,890.0,92.5,6.9,15.4,758.5,442.42,343.51
2018,6,20,15,30,879.0,91.0,6.9,15.4,718.0,392.13,298.18
2018,6,20,15,45,865.5,89.5,6.85,15.3,674.0,341.6,252.13
2018,6,20,16,0,852.0,88.0,6.8,15.2,630.0,292.04,206.66
2018,6,20,16,15,834.5,85.5,6.75,15.15,582.0,242.02,161.58
2018,6,20,16,30,817.0,83.0,6.7,15.1,534.0,186.68,114.1
2018,6,20,16,45,794.5,79.0,6.65,15.0,483.5,138.62,76.92
2018,6,20,17,0,772.0,75.0,6.6,14.9,433.0,93.24,49.16
2018,6,20,17,15,742.0,71.5,6.55,14.8,382.5,51.01,39.76
2018,6,20,17,30,712.0,68.0,6.5,14.7,332.0,48.52,37.69
2018,6,20,17,45,669.5,63.0,6.4,14.55,281.5,46.49,35.96
2018,6,20,18,0,627.0,58.0,6.3,14.4,231.0,40.41,30.53
2018,6,20,18,15,561.5,52.5,6.25,14.3,183.5,37.99,28.23
2018,6,20,18,30,496.0,47.0,6.2,14.2,136.0,35.52,25.71
2018,6,20,18,45,394.5,39.0,6.1,14.05,96.0,30.66,20.83
2018,6,20,19,0,293.0,31.0,6.0,13.9,56.0,25.66,13.71
2018,6,20,19,15,173.5,19.5,5.95,13.8,32.0,18.59,0.0
2018,6,20,19,30,54.0,8.0,5.9,13.7,8.0,7.63,0.0
2018,6,20,19,45,27.0,4.0,5.85,13.65,4.0,0.0,0.0
2018,6,20,20,0,0.0,0.0,5.8,13.6,0.0,0.0,0.0
2018,6,20,20,15,0.0,0.0,5.75,13.55,0.0,0.0,0.0
2018,6,20,20,30,0.0,0.0,5.7,13.5,0.0,0.0,0.0
2018,6,20,20,45,0.0,0.0,5.65,13.5,0.0,0.0,0.0
2018,6,20,21,0,0.0,0.0,5.6,13.5,0.0,0.0,0.0
2018,6,20,21,15,0.0,0.0,5.55,13.45,0.0,0.0,0.0
2018,6,20,21,30,0.0,0.0,5.5,13.4,0.0,0.0,0.0
2018,6,20,21,45,0.0,0.0,5.5,13.4,0.0,0.0,0.0
2018,6,20,22,0,0.0,0.0,5.5,13.4,0.0,0.0,0.0
2018,6,20,22,15,0.0,0.0,5.45,13.35,0.0,0.0,0.0
2018,6,20,22,30,0.0,0.0,5.4,13.3,0.0,0.0,0.0
2018,6,20,22,45,0.0,0.0,5.4,13.3,0.0,0.0,0.0
2018,6,20,23,0,0.0,0.0,5.4,13.3,0.0,0.0,0.0
2018,6,20,23,15,0.0,0.0,5.4,13.3,0.0,0.0,0.0
2018,6,20,23,30,0.0,0.0,5.4,13.3,0.0,0.0,0.0
2018,6,20,23,45,0.0,0.0,5.4,13.25,0.0,0.0,0.0
2018,6,21,0,0,0.0,0.0,5.4,13.2,0.0,0.0,0.0
2018,6,21,0,15,0.0,0.0,5.35,13.2,0.0,0.0,0.0
2018,6,21,0,30,0.0,0.0,5.3,13.2,0.0,0.0,0.0
2018,6,21,0,45,0.0,0.0,5.3,13.15,0.0,0.0,0.0
2018,6,21,1,0,0.0,0.0,5.3,13.1,0.0,0.0,0.0
2018,6,21,1,15,0.0,0.0,5.25,13.05,0.0,0.0,0.0
2018,6,21,1,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2018,6,21,1,45,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2018,6,21,2,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2018,6,21,2,15,0.0,0.0,5.15,13.0,0.0,0.0,0.0
2018,6,21,2,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2018,6,21,2,45,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2018,6,21,3,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2018,6,21,3,15,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2018,6,21,3,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2018,6,21,3,45,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2018,6,21,4,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2018,6,21,4,15,0.0,0.0,5.15,13.05,0.0,0.0,0.0
2018,6,21,4,30,0.0,0.0,5.2,13.1,0.0,0.0,0.0
2018,6,21,4,45,15.0,3.0,5.2,13.15,3.5,0.0,0.0
2018,6,21,5,0,30.0,6.0,5.2,13.2,7.0,17.3,0.0
2018,6,21,5,15,15.0,10.5,5.2,13.3,11.0,18.6,0.26
2018,6,21,5,30,0.0,15.0,5.2,13.4,15.0,13.9,5.5
2018,6,21,5,45,0.0,24.5,5.25,13.45,24.5,22.73,13.44
2018,6,21,6,0,0.0,34.0,5.3,13.5,34.0,31.56,21.25
2018,6,21,6,15,0.0,44.5,5.25,13.65,44.5,41.34,29.79
2018,6,21,6,30,0.0,55.0,5.2,13.8,55.0,51.13,38.23
2018,6,21,6,45,0.0,70.5,5.2,13.9,70.5,65.84,50.74
2018,6,21,7,0,0.0,86.0,5.2,14.0,86.0,81.11,63.55
2018,6,21,7,15,6.0,121.5,5.2,14.15,124.5,121.99,97.94
2018,6,21,7,30,12.0,157.0,5.2,14.3,163.0,163.56,132.34
2018,6,21,7,45,26.5,190.5,5.2,14.45,205.5,221.69,180.12
2018,6,21,8,0,41.0,224.0,5.2,14.6,248.0,270.91,219.83
2018,6,21,8,15,45.5,245.0,5.2,14.75,273.5,297.0,240.07
2018,6,21,8,30,50.0,266.0,5.2,14.9,299.0,322.98,260.06
2018,6,21,8,45,47.0,282.5,5.2,15.0,315.0,336.71,269.92
2018,6,21,9,0,44.0,299.0,5.2,15.1,331.0,350.07,279.49
2018,6,21,9,15,38.0,304.0,5.2,15.25,333.0,347.59,276.49
2018,6,21,9,30,32.0,309.0,5.2,15.4,335.0,345.0,273.5
2018,6,21,9,45,35.0,327.0,5.15,15.5,356.5,365.02,288.55
2018,6,21,10,0,38.0,345.0,5.1,15.6,378.0,384.71,303.21
2018,6,21,10,15,49.0,373.5,5.1,15.7,417.0,422.93,332.38
2018,6,21,10,30,60.0,402.0,5.1,15.8,456.0,460.45,360.69
2018,6,21,10,45,72.0,420.5,5.1,15.85,487.0,487.82,381.27
2018,6,21,11,0,84.0,439.0,5.1,15.9,518.0,514.35,401.13
2018,6,21,11,15,101.0,455.0,5.15,15.95,551.0,542.22,422.2
2018,6,21,11,30,118.0,471.0,5.2,16.0,584.0,575.87,447.41
2018,6,21,11,45,162.0,472.5,5.25,16.05,629.0,610.78,474.55
2018,6,21,12,0,206.0,474.0,5.3,16.1,674.0,643.27,499.66
2018,6,21,12,15,297.5,448.0,5.45,16.15,736.5,691.6,538.24
2018,6,21,12,30,389.0,422.0,5.6,16.2,799.0,731.58,570.23
2018,6,21,12,45,589.5,309.0,5.75,16.2,875.5,775.84,609.0
