Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,6,21,13,0,790.0,196.0,5.9,16.2,952.0,809.3,638.61
2018,6,21,13,15,868.0,148.0,6.0,16.25,966.0,793.89,627.71
2018,6,21,13,30,946.0,100.0,6.1,16.3,980.0,774.96,614.44
2018,6,21,13,45,943.0,99.0,6.2,16.3,958.0,733.51,584.11
2018,6,21,14,0,940.0,98.0,6.3,16.3,936.0,690.47,550.28
2018,6,21,14,15,935.0,96.5,6.35,16.3,907.5,644.41,513.24
2018,6,21,14,30,930.0,95.0,6.4,16.3,879.0,597.31,474.53
2018,6,21,14,45,923.0,93.5,6.45,16.25,844.0,548.34,433.51
2018,6,21,15,0,916.0,92.0,6.5,16.2,809.0,498.91,391.08
2018,6,21,15,15,905.5,90.0,6.5,16.2,768.0,447.36,345.85
2018,6,21,15,30,895.0,88.0,6.5,16.2,727.0,396.09,299.92
2018,6,21,15,45,883.5,86.0,6.4,16.15,683.0,345.0,253.43
2018,6,21,16,0,872.0,84.0,6.3,16.1,639.0,294.69,207.34
2018,6,21,16,15,855.5,81.5,6.3,16.05,591.0,243.9,161.69
2018,6,21,16,30,839.0,79.0,6.3,16.0,543.0,194.76,119.36
2018,6,21,16,45,815.0,76.5,6.25,15.95,492.0,139.44,76.36
2018,6,21,17,0,791.0,74.0,6.2,15.9,441.0,94.09,48.87
2018,6,21,17,15,758.5,71.0,6.15,15.75,389.0,51.26,39.83
2018,6,21,17,30,726.0,68.0,6.1,15.6,337.0,48.53,37.56
2018,6,21,17,45,680.0,63.5,6.05,15.45,285.5,46.91,36.2
2018,6,21,18,0,634.0,59.0,6.0,15.3,234.0,41.2,31.11
2018,6,21,18,15,567.5,54.0,5.85,15.1,186.5,39.23,29.24
2018,6,21,18,30,501.0,49.0,5.7,14.9,139.0,37.28,27.19
2018,6,21,18,45,394.5,40.5,5.55,14.7,98.0,32.05,21.98
2018,6,21,19,0,288.0,32.0,5.4,14.5,57.0,26.64,14.52
2018,6,21,19,15,169.5,20.0,5.2,14.45,32.5,19.06,0.0
2018,6,21,19,30,51.0,8.0,5.0,14.4,8.0,7.63,0.0
2018,6,21,19,45,25.5,4.0,4.85,14.3,4.0,0.0,0.0
2018,6,21,20,0,0.0,0.0,4.7,14.2,0.0,0.0,0.0
2018,6,21,20,15,0.0,0.0,4.55,14.1,0.0,0.0,0.0
2018,6,21,20,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2018,6,21,20,45,0.0,0.0,4.3,13.95,0.0,0.0,0.0
2018,6,21,21,0,0.0,0.0,4.2,13.9,0.0,0.0,0.0
2018,6,21,21,15,0.0,0.0,4.2,13.85,0.0,0.0,0.0
2018,6,21,21,30,0.0,0.0,4.2,13.8,0.0,0.0,0.0
2018,6,21,21,45,0.0,0.0,4.25,13.8,0.0,0.0,0.0
2018,6,21,22,0,0.0,0.0,4.3,13.8,0.0,0.0,0.0
2018,6,21,22,15,0.0,0.0,4.35,13.75,0.0,0.0,0.0
2018,6,21,22,30,0.0,0.0,4.4,13.7,0.0,0.0,0.0
2018,6,21,22,45,0.0,0.0,4.4,13.7,0.0,0.0,0.0
2018,6,21,23,0,0.0,0.0,4.4,13.7,0.0,0.0,0.0
2018,6,21,23,15,0.0,0.0,4.35,13.65,0.0,0.0,0.0
2018,6,21,23,30,0.0,0.0,4.3,13.6,0.0,0.0,0.0
2018,6,21,23,45,0.0,0.0,4.25,13.6,0.0,0.0,0.0
2018,6,22,0,0,0.0,0.0,4.2,13.6,0.0,0.0,0.0
2018,6,22,0,15,0.0,0.0,4.2,13.55,0.0,0.0,0.0
2018,6,22,0,30,0.0,0.0,4.2,13.5,0.0,0.0,0.0
2018,6,22,0,45,0.0,0.0,4.2,13.45,0.0,0.0,0.0
2018,6,22,1,0,0.0,0.0,4.2,13.4,0.0,0.0,0.0
2018,6,22,1,15,0.0,0.0,4.15,13.4,0.0,0.0,0.0
2018,6,22,1,30,0.0,0.0,4.1,13.4,0.0,0.0,0.0
2018,6,22,1,45,0.0,0.0,4.05,13.35,0.0,0.0,0.0
2018,6,22,2,0,0.0,0.0,4.0,13.3,0.0,0.0,0.0
2018,6,22,2,15,0.0,0.0,3.95,13.3,0.0,0.0,0.0
2018,6,22,2,30,0.0,0.0,3.9,13.3,0.0,0.0,0.0
2018,6,22,2,45,0.0,0.0,3.85,13.3,0.0,0.0,0.0
2018,6,22,3,0,0.0,0.0,3.8,13.3,0.0,0.0,0.0
2018,6,22,3,15,0.0,0.0,3.75,13.3,0.0,0.0,0.0
2018,6,22,3,30,0.0,0.0,3.7,13.3,0.0,0.0,0.0
2018,6,22,3,45,0.0,0.0,3.6,13.3,0.0,0.0,0.0
2018,6,22,4,0,0.0,0.0,3.5,13.3,0.0,0.0,0.0
2018,6,22,4,15,0.0,0.0,3.5,13.4,0.0,0.0,0.0
2018,6,22,4,30,0.0,0.0,3.5,13.5,0.0,0.0,0.0
2018,6,22,4,45,43.5,7.0,3.45,13.6,8.0,0.0,0.0
2018,6,22,5,0,87.0,14.0,3.4,13.7,16.0,46.86,0.0
2018,6,22,5,15,204.5,25.0,3.35,13.85,43.5,136.44,33.73
2018,6,22,5,30,322.0,36.0,3.3,14.0,71.0,222.98,170.64
2018,6,22,5,45,352.0,46.5,3.25,14.2,102.5,266.32,215.69
2018,6,22,6,0,382.0,57.0,3.2,14.4,134.0,312.05,257.82
2018,6,22,6,15,272.5,83.0,3.1,14.55,146.0,289.59,240.81
2018,6,22,6,30,163.0,109.0,3.0,14.7,158.0,236.87,196.85
2018,6,22,6,45,179.0,131.0,2.9,14.9,194.0,278.74,231.7
2018,6,22,7,0,195.0,153.0,2.8,15.1,230.0,321.14,265.8
2018,6,22,7,15,251.0,168.5,2.75,15.3,281.5,399.64,328.69
2018,6,22,7,30,307.0,184.0,2.7,15.5,333.0,469.25,382.94
2018,6,22,7,45,391.5,184.5,2.65,15.65,395.5,562.2,454.32
2018,6,22,8,0,476.0,185.0,2.6,15.8,458.0,645.77,516.65
2018,6,22,8,15,449.0,210.5,2.55,16.0,485.5,661.25,524.45
2018,6,22,8,30,422.0,236.0,2.5,16.2,513.0,673.4,530.19
2018,6,22,8,45,559.5,204.5,2.45,16.4,598.0,773.4,603.95
2018,6,22,9,0,697.0,173.0,2.4,16.6,683.0,883.75,679.17
2018,6,22,9,15,800.5,138.0,2.4,16.75,753.5,947.5,719.91
2018,6,22,9,30,904.0,103.0,2.4,16.9,824.0,1008.38,758.37
2018,6,22,9,45,911.0,105.0,2.45,17.05,858.0,1022.6,765.98
2018,6,22,10,0,918.0,107.0,2.5,17.2,892.0,1033.81,772.19
2018,6,22,10,15,924.0,108.0,2.6,17.3,920.0,1039.86,775.82
2018,6,22,10,30,930.0,109.0,2.7,17.4,948.0,1042.77,777.54
2018,6,22,10,45,934.5,110.0,2.8,17.55,969.5,1041.01,776.15
2018,6,22,11,0,939.0,111.0,2.9,17.7,991.0,1036.06,772.8
2018,6,22,11,15,941.5,111.5,3.0,17.75,1005.0,1025.48,766.1
2018,6,22,11,30,944.0,112.0,3.1,17.8,1019.0,1011.82,757.45
2018,6,22,11,45,945.5,112.5,3.2,17.9,1026.0,994.21,746.06
2018,6,22,12,0,947.0,113.0,3.3,18.0,1033.0,973.73,732.75
2018,6,22,12,15,946.5,113.0,3.5,18.05,1032.0,948.25,716.86
2018,6,22,12,30,946.0,113.0,3.7,18.1,1031.0,920.26,699.06
2018,6,22,12,45,943.5,113.0,3.85,18.1,1022.0,888.22,678.09
2018,6,22,13,0,941.0,113.0,4.0,18.1,1013.0,854.01,655.39
2018,6,22,13,15,938.0,112.0,4.2,18.1,997.0,816.49,630.31
2018,6,22,13,30,935.0,111.0,4.4,18.1,981.0,777.12,603.77
2018,6,22,13,45,930.0,111.0,4.6,18.1,958.5,735.53,574.78
2018,6,22,14,0,925.0,111.0,4.8,18.1,936.0,692.53,542.55
2018,6,22,14,15,918.0,110.0,4.95,18.05,906.5,646.26,506.85
2018,6,22,14,30,911.0,109.0,5.1,18.0,877.0,599.14,469.49
2018,6,22,14,45,901.5,107.5,5.25,17.95,841.0,549.69,429.28
2018,6,22,15,0,892.0,106.0,5.4,17.9,805.0,500.02,387.75
2018,6,22,15,15,880.5,104.0,5.4,17.9,764.0,449.12,343.87
2018,6,22,15,30,869.0,102.0,5.4,17.9,723.0,398.61,299.38
2018,6,22,15,45,853.5,100.5,5.55,17.75,678.0,347.84,254.32
2018,6,22,16,0,838.0,99.0,5.7,17.6,633.0,291.66,204.62
2018,6,22,16,15,817.5,97.0,5.65,17.5,584.5,241.84,160.48
2018,6,22,16,30,797.0,95.0,5.6,17.4,536.0,194.2,119.97
2018,6,22,16,45,770.0,92.0,5.6,17.25,485.0,147.41,84.33
2018,6,22,17,0,743.0,89.0,5.6,17.1,434.0,103.79,58.01
2018,6,22,17,15,707.5,84.5,5.55,16.95,382.0,56.34,44.09
2018,6,22,17,30,672.0,80.0,5.5,16.8,330.0,52.73,41.07
2018,6,22,17,45,621.5,75.0,5.45,16.6,279.0,51.41,40.01
2018,6,22,18,0,571.0,70.0,5.4,16.4,228.0,50.05,38.8
2018,6,22,18,15,499.5,63.0,5.35,16.15,180.5,46.87,35.85
2018,6,22,18,30,428.0,56.0,5.3,15.9,133.0,43.61,32.62
2018,6,22,18,45,322.5,45.5,5.2,15.65,93.5,35.17,24.58
2018,6,22,19,0,217.0,35.0,5.1,15.4,54.0,27.66,15.33
2018,6,22,19,15,124.0,21.0,5.0,15.3,30.5,20.02,0.0
2018,6,22,19,30,31.0,7.0,4.9,15.2,7.0,6.67,0.0
2018,6,22,19,45,15.5,3.5,4.85,15.1,3.5,0.0,0.0
2018,6,22,20,0,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2018,6,22,20,15,0.0,0.0,4.65,14.95,0.0,0.0,0.0
2018,6,22,20,30,0.0,0.0,4.5,14.9,0.0,0.0,0.0
2018,6,22,20,45,0.0,0.0,4.4,14.85,0.0,0.0,0.0
2018,6,22,21,0,0.0,0.0,4.3,14.8,0.0,0.0,0.0
2018,6,22,21,15,0.0,0.0,4.2,14.8,0.0,0.0,0.0
2018,6,22,21,30,0.0,0.0,4.1,14.8,0.0,0.0,0.0
2018,6,22,21,45,0.0,0.0,4.0,14.75,0.0,0.0,0.0
2018,6,22,22,0,0.0,0.0,3.9,14.7,0.0,0.0,0.0
2018,6,22,22,15,0.0,0.0,3.85,14.7,0.0,0.0,0.0
2018,6,22,22,30,0.0,0.0,3.8,14.7,0.0,0.0,0.0
2018,6,22,22,45,0.0,0.0,3.75,14.7,0.0,0.0,0.0
2018,6,22,23,0,0.0,0.0,3.7,14.7,0.0,0.0,0.0
2018,6,22,23,15,0.0,0.0,3.65,14.65,0.0,0.0,0.0
2018,6,22,23,30,0.0,0.0,3.6,14.6,0.0,0.0,0.0
2018,6,22,23,45,0.0,0.0,3.6,14.6,0.0,0.0,0.0
2018,6,23,0,0,0.0,0.0,3.6,14.6,0.0,0.0,0.0
2018,6,23,0,15,0.0,0.0,3.55,14.6,0.0,0.0,0.0
2018,6,23,0,30,0.0,0.0,3.5,14.6,0.0,0.0,0.0
2018,6,23,0,45,0.0,0.0,3.4,14.55,0.0,0.0,0.0
2018,6,23,1,0,0.0,0.0,3.3,14.5,0.0,0.0,0.0
2018,6,23,1,15,0.0,0.0,3.3,14.45,0.0,0.0,0.0
2018,6,23,1,30,0.0,0.0,3.3,14.4,0.0,0.0,0.0
2018,6,23,1,45,0.0,0.0,3.25,14.35,0.0,0.0,0.0
2018,6,23,2,0,0.0,0.0,3.2,14.3,0.0,0.0,0.0
2018,6,23,2,15,0.0,0.0,3.2,14.3,0.0,0.0,0.0
2018,6,23,2,30,0.0,0.0,3.2,14.3,0.0,0.0,0.0
2018,6,23,2,45,0.0,0.0,3.2,14.25,0.0,0.0,0.0
2018,6,23,3,0,0.0,0.0,3.2,14.2,0.0,0.0,0.0
2018,6,23,3,15,0.0,0.0,3.2,14.2,0.0,0.0,0.0
2018,6,23,3,30,0.0,0.0,3.2,14.2,0.0,0.0,0.0
2018,6,23,3,45,0.0,0.0,3.2,14.15,0.0,0.0,0.0
2018,6,23,4,0,0.0,0.0,3.2,14.1,0.0,0.0,0.0
2018,6,23,4,15,0.0,0.0,3.2,14.15,0.0,0.0,0.0
2018,6,23,4,30,0.0,0.0,3.2,14.2,0.0,0.0,0.0
2018,6,23,4,45,28.0,6.5,3.2,14.3,7.0,0.0,0.0
2018,6,23,5,0,56.0,13.0,3.2,14.4,14.0,33.92,0.0
2018,6,23,5,15,157.5,26.5,3.15,14.5,41.0,118.02,24.86
2018,6,23,5,30,259.0,40.0,3.1,14.6,68.0,198.75,151.08
2018,6,23,5,45,358.0,49.0,3.05,14.75,109.0,271.63,219.34
2018,6,23,6,0,457.0,58.0,3.0,14.9,150.0,355.67,292.68
2018,6,23,6,15,523.0,64.5,2.95,15.1,198.0,424.37,351.6
2018,6,23,6,30,589.0,71.0,2.9,15.3,246.0,497.54,411.96
2018,6,23,6,45,637.0,74.5,2.85,15.5,296.5,558.58,460.57
2018,6,23,7,0,685.0,78.0,2.8,15.7,347.0,621.91,508.1
2018,6,23,7,15,718.0,81.5,2.85,16.0,398.0,672.15,544.01
2018,6,23,7,30,751.0,85.0,2.9,16.3,449.0,726.69,582.26
2018,6,23,7,45,778.0,87.0,2.9,16.55,499.5,774.47,614.48
2018,6,23,8,0,805.0,89.0,2.9,16.8,550.0,821.66,645.67
2018,6,23,8,15,823.5,91.0,2.95,17.05,597.5,860.37,670.6
2018,6,23,8,30,842.0,93.0,3.0,17.3,645.0,889.8,688.82
2018,6,23,8,45,857.0,94.5,3.05,17.55,689.0,921.2,708.36
2018,6,23,9,0,872.0,96.0,3.1,17.8,733.0,950.48,726.31
2018,6,23,9,15,885.5,96.0,3.1,18.0,773.0,974.28,740.2
2018,6,23,9,30,899.0,96.0,3.1,18.2,813.0,995.55,752.41
2018,6,23,9,45,912.5,94.5,3.1,18.4,848.5,1012.46,761.73
2018,6,23,10,0,926.0,93.0,3.1,18.6,884.0,1026.54,769.25
2018,6,23,10,15,931.5,93.5,3.1,18.8,911.5,1031.84,771.03
2018,6,23,10,30,937.0,94.0,3.1,19.0,939.0,1034.0,770.94
2018,6,23,10,45,941.0,94.5,3.1,19.15,960.0,1031.5,768.06
2018,6,23,11,0,945.0,95.0,3.1,19.3,981.0,1025.8,763.25
2018,6,23,11,15,947.0,96.0,3.1,19.4,995.0,1015.5,755.68
2018,6,23,11,30,949.0,97.0,3.1,19.5,1009.0,1002.09,746.2
2018,6,23,11,45,949.5,98.0,3.15,19.6,1015.5,984.24,734.28
2018,6,23,12,0,950.0,99.0,3.2,19.7,1022.0,963.51,720.51
2018,6,23,12,15,948.0,99.5,3.25,19.65,1020.0,937.35,703.5
2018,6,23,12,30,946.0,100.0,3.3,19.6,1018.0,908.71,684.78
2018,6,23,12,45,943.0,100.5,3.35,19.6,1009.0,876.9,663.67
2018,6,23,13,0,940.0,101.0,3.4,19.6,1000.0,842.93,640.95
2018,6,23,13,15,937.0,100.5,3.45,19.55,984.5,806.03,616.14
2018,6,23,13,30,934.0,100.0,3.5,19.5,969.0,767.26,589.79
2018,6,23,13,45,929.0,99.5,3.55,19.4,946.5,725.4,560.8
2018,6,23,14,0,924.0,99.0,3.6,19.3,924.0,682.14,528.46
2018,6,23,14,15,917.0,98.5,3.55,19.2,894.5,636.45,493.23
2018,6,23,14,30,910.0,98.0,3.5,19.1,865.0,589.91,456.52
2018,6,23,14,45,901.5,96.5,3.45,19.05,830.0,541.1,417.13
2018,6,23,15,0,893.0,95.0,3.4,19.0,795.0,491.99,376.5
2018,6,23,15,15,882.0,93.5,3.4,19.0,755.0,441.75,333.99
2018,6,23,15,30,871.0,92.0,3.4,19.0,715.0,391.84,290.74
2018,6,23,15,45,857.5,90.5,3.25,18.75,671.0,341.69,246.67
2018,6,23,16,0,844.0,89.0,3.1,18.5,627.0,292.5,203.01
2018,6,23,16,15,826.0,86.5,2.95,18.4,579.5,235.79,153.88
2018,6,23,16,30,808.0,84.0,2.8,18.3,532.0,187.7,113.3
2018,6,23,16,45,784.0,81.0,2.65,18.15,481.5,140.65,77.58
2018,6,23,17,0,760.0,78.0,2.5,18.0,431.0,96.41,50.89
2018,6,23,17,15,727.5,74.0,2.4,17.8,380.0,54.28,42.13
2018,6,23,17,30,695.0,70.0,2.3,17.6,329.0,50.01,38.56
2018,6,23,17,45,650.5,65.5,2.15,17.4,279.0,44.04,33.4
2018,6,23,18,0,606.0,61.0,2.0,17.2,229.0,42.68,32.2
2018,6,23,18,15,538.5,55.5,1.85,16.9,182.0,40.39,30.07
2018,6,23,18,30,471.0,50.0,1.7,16.6,135.0,38.07,27.74
2018,6,23,18,45,367.5,41.0,1.6,16.35,95.0,32.42,22.2
2018,6,23,19,0,264.0,32.0,1.5,16.1,55.0,26.54,14.55
2018,6,23,19,15,154.5,20.0,1.4,15.95,31.5,19.06,0.0
2018,6,23,19,30,45.0,8.0,1.3,15.8,8.0,7.63,0.0
2018,6,23,19,45,22.5,4.0,1.2,15.65,4.0,0.0,0.0
2018,6,23,20,0,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2018,6,23,20,15,0.0,0.0,1.05,15.4,0.0,0.0,0.0
2018,6,23,20,30,0.0,0.0,1.0,15.3,0.0,0.0,0.0
2018,6,23,20,45,0.0,0.0,0.95,15.2,0.0,0.0,0.0
2018,6,23,21,0,0.0,0.0,0.9,15.1,0.0,0.0,0.0
2018,6,23,21,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2018,6,23,21,30,0.0,0.0,0.9,14.9,0.0,0.0,0.0
2018,6,23,21,45,0.0,0.0,0.95,14.85,0.0,0.0,0.0
2018,6,23,22,0,0.0,0.0,1.0,14.8,0.0,0.0,0.0
2018,6,23,22,15,0.0,0.0,1.1,14.75,0.0,0.0,0.0
2018,6,23,22,30,0.0,0.0,1.2,14.7,0.0,0.0,0.0
2018,6,23,22,45,0.0,0.0,1.3,14.65,0.0,0.0,0.0
2018,6,23,23,0,0.0,0.0,1.4,14.6,0.0,0.0,0.0
2018,6,23,23,15,0.0,0.0,1.55,14.55,0.0,0.0,0.0
2018,6,23,23,30,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2018,6,23,23,45,0.0,0.0,1.85,14.45,0.0,0.0,0.0
2018,6,24,0,0,0.0,0.0,2.0,14.4,0.0,0.0,0.0
2018,6,24,0,15,0.0,0.0,2.15,14.4,0.0,0.0,0.0
2018,6,24,0,30,0.0,0.0,2.3,14.4,0.0,0.0,0.0
2018,6,24,0,45,0.0,0.0,2.45,14.35,0.0,0.0,0.0
2018,6,24,1,0,0.0,0.0,2.6,14.3,0.0,0.0,0.0
2018,6,24,1,15,0.0,0.0,2.7,14.3,0.0,0.0,0.0
2018,6,24,1,30,0.0,0.0,2.8,14.3,0.0,0.0,0.0
2018,6,24,1,45,0.0,0.0,2.9,14.25,0.0,0.0,0.0
2018,6,24,2,0,0.0,0.0,3.0,14.2,0.0,0.0,0.0
2018,6,24,2,15,0.0,0.0,3.0,14.2,0.0,0.0,0.0
2018,6,24,2,30,0.0,0.0,3.0,14.2,0.0,0.0,0.0
2018,6,24,2,45,0.0,0.0,3.05,14.2,0.0,0.0,0.0
2018,6,24,3,0,0.0,0.0,3.1,14.2,0.0,0.0,0.0
2018,6,24,3,15,0.0,0.0,3.1,14.2,0.0,0.0,0.0
2018,6,24,3,30,0.0,0.0,3.1,14.2,0.0,0.0,0.0
2018,6,24,3,45,0.0,0.0,3.15,14.2,0.0,0.0,0.0
2018,6,24,4,0,0.0,0.0,3.2,14.2,0.0,0.0,0.0
2018,6,24,4,15,0.0,0.0,3.25,14.25,0.0,0.0,0.0
2018,6,24,4,30,0.0,0.0,3.3,14.3,0.0,0.0,0.0
2018,6,24,4,45,33.5,5.5,3.35,14.4,6.0,0.0,0.0
2018,6,24,5,0,67.0,11.0,3.4,14.5,12.0,36.2,0.0
2018,6,24,5,15,158.0,23.5,3.45,14.65,37.5,113.51,19.77
2018,6,24,5,30,249.0,36.0,3.5,14.8,63.0,187.87,142.35
2018,6,24,5,45,250.0,38.5,3.55,14.9,77.0,198.28,159.81
2018,6,24,6,0,251.0,41.0,3.6,15.0,91.0,210.15,173.5
2018,6,24,6,15,125.5,38.0,3.65,15.15,63.0,136.84,112.71
2018,6,24,6,30,0.0,35.0,3.7,15.3,35.0,32.48,22.1
2018,6,24,6,45,0.0,42.5,3.7,15.4,42.5,39.47,28.07
2018,6,24,7,0,0.0,50.0,3.7,15.5,50.0,46.46,33.93
2018,6,24,7,15,0.0,70.0,3.7,15.65,70.0,65.13,49.54
2018,6,24,7,30,0.0,90.0,3.7,15.8,90.0,84.18,65.26
2018,6,24,7,45,0.0,103.0,3.7,15.95,103.0,96.82,75.47
2018,6,24,8,0,0.0,116.0,3.7,16.1,116.0,109.45,85.58
2018,6,24,8,15,0.0,133.5,3.7,16.2,133.5,126.54,99.27
2018,6,24,8,30,0.0,151.0,3.7,16.3,151.0,143.61,112.8
2018,6,24,8,45,2.0,165.0,3.65,16.4,166.5,159.02,124.98
2018,6,24,9,0,4.0,179.0,3.6,16.5,182.0,174.47,137.09
2018,6,24,9,15,5.5,191.0,3.55,16.6,195.5,187.44,147.13
2018,6,24,9,30,7.0,203.0,3.5,16.7,209.0,200.4,157.11
2018,6,24,9,45,7.5,203.5,3.45,16.8,210.0,201.02,157.25
2018,6,24,10,0,8.0,204.0,3.4,16.9,211.0,201.68,157.47
2018,6,24,10,15,10.0,229.0,3.35,16.95,238.0,227.68,177.72
2018,6,24,10,30,12.0,254.0,3.3,17.0,265.0,253.52,197.63
2018,6,24,10,45,18.5,298.0,3.25,17.05,315.0,302.08,235.06
2018,6,24,11,0,25.0,342.0,3.2,17.1,365.0,359.13,278.35
2018,6,24,11,15,27.0,355.5,3.15,17.1,381.0,371.9,287.6
2018,6,24,11,30,29.0,369.0,3.1,17.1,397.0,384.2,296.63
2018,6,24,11,45,29.5,375.0,3.05,17.15,403.5,387.31,298.67
2018,6,24,12,0,30.0,381.0,3.0,17.2,410.0,390.11,300.55
2018,6,24,12,15,30.5,380.0,2.9,17.2,409.5,386.0,297.3
2018,6,24,12,30,31.0,379.0,2.8,17.2,409.0,381.79,294.02
2018,6,24,12,45,41.5,400.0,2.75,17.2,440.0,405.94,312.36
2018,6,24,13,0,52.0,421.0,2.7,17.2,471.0,428.74,329.45
2018,6,24,13,15,54.5,418.0,2.6,17.2,469.5,422.73,324.85
2018,6,24,13,30,57.0,415.0,2.5,17.2,468.0,416.47,320.21
2018,6,24,13,45,185.0,355.0,2.45,17.2,521.0,443.65,343.72
2018,6,24,14,0,313.0,295.0,2.4,17.2,574.0,455.44,354.68
2018,6,24,14,15,575.5,212.0,2.35,17.15,705.0,523.16,407.6
2018,6,24,14,30,838.0,129.0,2.3,17.1,836.0,576.24,446.16
2018,6,24,14,45,828.5,127.0,2.3,17.1,801.5,529.63,408.3
2018,6,24,15,0,819.0,125.0,2.3,17.1,767.0,478.28,366.65
2018,6,24,15,15,806.5,122.5,2.3,17.1,727.5,429.46,325.82
2018,6,24,15,30,794.0,120.0,2.3,17.1,688.0,381.3,284.51
2018,6,24,15,45,778.0,117.5,2.2,17.0,644.5,332.88,242.29
2018,6,24,16,0,762.0,115.0,2.1,16.9,601.0,285.85,200.88
2018,6,24,16,15,741.5,110.5,2.05,16.8,553.5,237.82,159.28
2018,6,24,16,30,721.0,106.0,2.0,16.7,506.0,186.53,116.56
2018,6,24,16,45,695.0,102.0,2.0,16.6,457.5,142.5,83.18
2018,6,24,17,0,669.0,98.0,2.0,16.5,409.0,101.47,58.11
2018,6,24,17,15,634.0,92.5,1.95,16.4,359.5,62.37,49.47
2018,6,24,17,30,599.0,87.0,1.9,16.3,310.0,57.8,45.64
2018,6,24,17,45,552.5,80.5,1.9,16.2,262.0,55.59,43.78
2018,6,24,18,0,506.0,74.0,1.9,16.1,214.0,53.23,41.69
2018,6,24,18,15,441.5,64.5,1.85,16.0,169.0,48.02,36.92
2018,6,24,18,30,377.0,55.0,1.8,15.9,124.0,42.51,31.7
2018,6,24,18,45,288.5,43.5,1.75,15.8,87.0,33.5,23.19
2018,6,24,19,0,200.0,32.0,1.7,15.7,50.0,25.14,13.57
2018,6,24,19,15,116.5,19.0,1.6,15.65,28.0,18.11,0.0
2018,6,24,19,30,33.0,6.0,1.5,15.6,6.0,5.72,0.0
2018,6,24,19,45,16.5,3.0,1.45,15.6,3.0,0.0,0.0
2018,6,24,20,0,0.0,0.0,1.4,15.6,0.0,0.0,0.0
2018,6,24,20,15,0.0,0.0,1.35,15.55,0.0,0.0,0.0
2018,6,24,20,30,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2018,6,24,20,45,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2018,6,24,21,0,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2018,6,24,21,15,0.0,0.0,1.35,15.45,0.0,0.0,0.0
2018,6,24,21,30,0.0,0.0,1.4,15.4,0.0,0.0,0.0
2018,6,24,21,45,0.0,0.0,1.45,15.4,0.0,0.0,0.0
2018,6,24,22,0,0.0,0.0,1.5,15.4,0.0,0.0,0.0
2018,6,24,22,15,0.0,0.0,1.6,15.4,0.0,0.0,0.0
2018,6,24,22,30,0.0,0.0,1.7,15.4,0.0,0.0,0.0
2018,6,24,22,45,0.0,0.0,1.8,15.4,0.0,0.0,0.0
2018,6,24,23,0,0.0,0.0,1.9,15.4,0.0,0.0,0.0
2018,6,24,23,15,0.0,0.0,1.95,15.4,0.0,0.0,0.0
2018,6,24,23,30,0.0,0.0,2.0,15.4,0.0,0.0,0.0
2018,6,24,23,45,0.0,0.0,2.05,15.35,0.0,0.0,0.0
2018,6,25,0,0,0.0,0.0,2.1,15.3,0.0,0.0,0.0
2018,6,25,0,15,0.0,0.0,2.0,15.25,0.0,0.0,0.0
2018,6,25,0,30,0.0,0.0,1.9,15.2,0.0,0.0,0.0
2018,6,25,0,45,0.0,0.0,1.85,15.15,0.0,0.0,0.0
2018,6,25,1,0,0.0,0.0,1.8,15.1,0.0,0.0,0.0
2018,6,25,1,15,0.0,0.0,1.85,15.1,0.0,0.0,0.0
2018,6,25,1,30,0.0,0.0,1.9,15.1,0.0,0.0,0.0
2018,6,25,1,45,0.0,0.0,1.9,15.05,0.0,0.0,0.0
2018,6,25,2,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2018,6,25,2,15,0.0,0.0,2.05,14.95,0.0,0.0,0.0
2018,6,25,2,30,0.0,0.0,2.2,14.9,0.0,0.0,0.0
2018,6,25,2,45,0.0,0.0,2.3,14.85,0.0,0.0,0.0
2018,6,25,3,0,0.0,0.0,2.4,14.8,0.0,0.0,0.0
2018,6,25,3,15,0.0,0.0,2.5,14.8,0.0,0.0,0.0
2018,6,25,3,30,0.0,0.0,2.6,14.8,0.0,0.0,0.0
2018,6,25,3,45,0.0,0.0,2.75,14.8,0.0,0.0,0.0
2018,6,25,4,0,0.0,0.0,2.9,14.8,0.0,0.0,0.0
2018,6,25,4,15,0.0,0.0,3.0,14.8,0.0,0.0,0.0
2018,6,25,4,30,0.0,0.0,3.1,14.8,0.0,0.0,0.0
2018,6,25,4,45,0.0,1.0,3.25,14.85,1.0,0.0,0.0
2018,6,25,5,0,0.0,2.0,3.4,14.9,2.0,1.91,0.0
2018,6,25,5,15,0.0,6.0,3.45,14.95,6.0,5.55,0.0
2018,6,25,5,30,0.0,10.0,3.5,15.0,10.0,9.26,1.68
2018,6,25,5,45,0.0,15.0,3.5,15.05,15.0,13.89,5.95
2018,6,25,6,0,0.0,20.0,3.5,15.1,20.0,18.54,10.07
2018,6,25,6,15,0.0,21.5,3.45,15.2,21.5,19.93,11.38
2018,6,25,6,30,0.0,23.0,3.4,15.3,23.0,21.33,12.61
2018,6,25,6,45,0.0,26.5,3.3,15.4,26.5,24.58,15.39
2018,6,25,7,0,0.0,30.0,3.2,15.5,30.0,27.84,18.12
2018,6,25,7,15,0.0,43.5,3.05,15.65,43.5,40.42,28.7
2018,6,25,7,30,0.0,57.0,2.9,15.8,57.0,53.01,39.17
2018,6,25,7,45,0.0,65.0,2.8,15.95,65.0,60.49,45.25
2018,6,25,8,0,0.0,73.0,2.7,16.1,73.0,67.98,51.29
2018,6,25,8,15,4.5,107.5,2.65,16.25,110.5,104.85,81.69
2018,6,25,8,30,9.0,142.0,2.6,16.4,148.0,142.91,112.54
2018,6,25,8,45,18.5,209.0,2.6,16.55,222.0,218.97,173.4
2018,6,25,9,0,28.0,276.0,2.6,16.7,296.0,309.52,243.87
2018,6,25,9,15,38.5,304.0,2.7,16.8,333.5,348.21,273.18
2018,6,25,9,30,49.0,332.0,2.8,16.9,371.0,386.66,302.17
2018,6,25,9,45,63.0,354.5,2.9,17.0,407.0,422.28,328.91
2018,6,25,10,0,77.0,377.0,3.0,17.1,443.0,457.51,355.12
2018,6,25,10,15,66.0,376.5,3.15,17.15,434.5,443.15,343.5
2018,6,25,10,30,55.0,376.0,3.3,17.2,426.0,428.76,332.09
2018,6,25,10,45,52.0,390.5,3.5,17.3,438.5,437.59,338.36
2018,6,25,11,0,49.0,405.0,3.7,17.4,451.0,445.97,344.23
2018,6,25,11,15,42.0,398.5,3.85,17.35,438.5,429.12,331.34
2018,6,25,11,30,35.0,392.0,4.0,17.3,426.0,412.49,318.68
2018,6,25,11,45,37.5,399.5,4.2,17.3,436.0,418.53,323.45
2018,6,25,12,0,40.0,407.0,4.4,17.3,446.0,424.11,327.92
2018,6,25,12,15,53.0,426.5,4.55,17.3,478.0,449.83,347.82
2018,6,25,12,30,66.0,446.0,4.7,17.3,510.0,474.14,366.54
2018,6,25,12,45,72.5,448.5,4.85,17.3,518.5,476.05,368.35
2018,6,25,13,0,79.0,451.0,5.0,17.3,527.0,477.28,369.74
2018,6,25,13,15,83.0,444.5,5.15,17.3,523.0,467.95,363.14
2018,6,25,13,30,87.0,438.0,5.3,17.3,519.0,458.28,356.29
2018,6,25,13,45,230.0,379.0,5.45,17.25,586.0,490.69,384.79
2018,6,25,14,0,373.0,320.0,5.6,17.2,653.0,515.11,406.04
2018,6,25,14,15,629.0,213.0,5.7,17.2,753.0,556.37,440.37
2018,6,25,14,30,885.0,106.0,5.8,17.2,853.0,583.7,461.48
2018,6,25,14,45,878.0,104.5,5.9,17.15,819.5,536.76,422.35
2018,6,25,15,0,871.0,103.0,6.0,17.1,786.0,489.4,382.09
2018,6,25,15,15,860.5,101.0,6.0,17.1,746.5,439.95,339.04
2018,6,25,15,30,850.0,99.0,6.0,17.1,707.0,390.81,295.35
2018,6,25,15,45,837.5,96.0,6.15,17.0,663.5,340.74,250.48
2018,6,25,16,0,825.0,93.0,6.3,16.9,620.0,291.57,205.98
2018,6,25,16,15,808.5,90.0,6.4,16.8,573.5,235.74,156.67
2018,6,25,16,30,792.0,87.0,6.5,16.7,527.0,188.33,115.9
2018,6,25,16,45,769.5,84.0,6.55,16.6,478.0,142.2,80.19
2018,6,25,17,0,747.0,81.0,6.6,16.5,429.0,98.73,53.42
2018,6,25,17,15,715.5,77.0,6.65,16.35,378.5,57.2,44.95
2018,6,25,17,30,684.0,73.0,6.7,16.2,328.0,47.46,36.5
2018,6,25,17,45,639.0,68.0,6.75,16.1,278.0,45.89,35.19
2018,6,25,18,0,594.0,63.0,6.8,16.0,228.0,44.22,33.7
2018,6,25,18,15,528.5,57.0,6.75,15.8,181.5,41.6,31.25
2018,6,25,18,30,463.0,51.0,6.7,15.6,135.0,38.92,28.56
2018,6,25,18,45,362.5,42.0,6.7,15.4,95.5,33.32,23.04
2018,6,25,19,0,262.0,33.0,6.7,15.2,56.0,27.51,15.43
2018,6,25,19,15,154.0,20.5,6.6,15.1,32.0,19.54,0.0
2018,6,25,19,30,46.0,8.0,6.5,15.0,8.0,7.63,0.0
2018,6,25,19,45,23.0,4.0,6.45,14.9,4.0,0.0,0.0
2018,6,25,20,0,0.0,0.0,6.4,14.8,0.0,0.0,0.0
2018,6,25,20,15,0.0,0.0,6.25,14.75,0.0,0.0,0.0
2018,6,25,20,30,0.0,0.0,6.1,14.7,0.0,0.0,0.0
2018,6,25,20,45,0.0,0.0,5.95,14.65,0.0,0.0,0.0
2018,6,25,21,0,0.0,0.0,5.8,14.6,0.0,0.0,0.0
2018,6,25,21,15,0.0,0.0,5.7,14.55,0.0,0.0,0.0
2018,6,25,21,30,0.0,0.0,5.6,14.5,0.0,0.0,0.0
2018,6,25,21,45,0.0,0.0,5.45,14.5,0.0,0.0,0.0
2018,6,25,22,0,0.0,0.0,5.3,14.5,0.0,0.0,0.0
2018,6,25,22,15,0.0,0.0,5.2,14.45,0.0,0.0,0.0
2018,6,25,22,30,0.0,0.0,5.1,14.4,0.0,0.0,0.0
2018,6,25,22,45,0.0,0.0,5.05,14.4,0.0,0.0,0.0
2018,6,25,23,0,0.0,0.0,5.0,14.4,0.0,0.0,0.0
2018,6,25,23,15,0.0,0.0,4.95,14.35,0.0,0.0,0.0
2018,6,25,23,30,0.0,0.0,4.9,14.3,0.0,0.0,0.0
2018,6,25,23,45,0.0,0.0,4.85,14.3,0.0,0.0,0.0
2018,6,26,0,0,0.0,0.0,4.8,14.3,0.0,0.0,0.0
2018,6,26,0,15,0.0,0.0,4.8,14.25,0.0,0.0,0.0
2018,6,26,0,30,0.0,0.0,4.8,14.2,0.0,0.0,0.0
2018,6,26,0,45,0.0,0.0,4.8,14.2,0.0,0.0,0.0
2018,6,26,1,0,0.0,0.0,4.8,14.2,0.0,0.0,0.0
2018,6,26,1,15,0.0,0.0,4.85,14.15,0.0,0.0,0.0
2018,6,26,1,30,0.0,0.0,4.9,14.1,0.0,0.0,0.0
2018,6,26,1,45,0.0,0.0,4.95,14.05,0.0,0.0,0.0
2018,6,26,2,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2018,6,26,2,15,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2018,6,26,2,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2018,6,26,2,45,0.0,0.0,5.15,13.95,0.0,0.0,0.0
2018,6,26,3,0,0.0,0.0,5.2,13.9,0.0,0.0,0.0
2018,6,26,3,15,0.0,0.0,5.2,13.9,0.0,0.0,0.0
2018,6,26,3,30,0.0,0.0,5.2,13.9,0.0,0.0,0.0
2018,6,26,3,45,0.0,0.0,5.2,13.85,0.0,0.0,0.0
2018,6,26,4,0,0.0,0.0,5.2,13.8,0.0,0.0,0.0
2018,6,26,4,15,0.0,0.0,5.15,13.9,0.0,0.0,0.0
2018,6,26,4,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2018,6,26,4,45,26.0,5.0,5.1,14.05,5.5,0.0,0.0
2018,6,26,5,0,52.0,10.0,5.1,14.1,11.0,29.4,0.0
2018,6,26,5,15,165.5,25.0,5.05,14.3,40.0,118.26,10.76
2018,6,26,5,30,279.0,40.0,5.0,14.5,69.0,208.02,157.53
2018,6,26,5,45,321.5,49.5,4.95,14.65,100.5,251.69,203.7
2018,6,26,6,0,364.0,59.0,4.9,14.8,132.0,300.01,248.44
2018,6,26,6,15,261.5,83.5,4.8,14.95,143.5,271.13,226.25
2018,6,26,6,30,159.0,108.0,4.7,15.1,155.0,232.84,193.9
2018,6,26,6,45,176.5,129.5,4.65,15.25,191.0,274.93,229.26
2018,6,26,7,0,194.0,151.0,4.6,15.4,227.0,317.7,264.2
2018,6,26,7,15,183.0,172.0,4.55,15.55,251.5,338.43,279.84
2018,6,26,7,30,172.0,193.0,4.5,15.7,276.0,357.7,293.94
2018,6,26,7,45,141.5,219.5,4.45,15.85,292.5,365.86,298.21
2018,6,26,8,0,111.0,246.0,4.4,16.0,309.0,371.36,300.22
2018,6,26,8,15,104.5,265.5,4.35,16.15,329.0,373.8,300.81
2018,6,26,8,30,98.0,285.0,4.3,16.3,349.0,389.03,311.29
2018,6,26,8,45,100.5,307.5,4.3,16.45,377.0,415.41,330.66
2018,6,26,9,0,103.0,330.0,4.3,16.6,405.0,441.34,349.46
2018,6,26,9,15,123.5,352.5,4.35,16.7,447.5,498.27,392.37
2018,6,26,9,30,144.0,375.0,4.4,16.8,490.0,540.72,423.84
2018,6,26,9,45,188.0,387.5,4.45,16.9,544.0,595.01,464.79
2018,6,26,10,0,232.0,400.0,4.5,17.0,598.0,649.01,504.93
2018,6,26,10,15,275.5,403.5,4.55,17.05,646.0,704.27,545.52
2018,6,26,10,30,319.0,407.0,4.6,17.1,694.0,745.62,575.83
2018,6,26,10,45,385.5,389.0,4.65,17.2,744.0,785.96,606.17
2018,6,26,11,0,452.0,371.0,4.7,17.3,794.0,832.93,640.75
2018,6,26,11,15,553.0,323.5,4.8,17.3,849.0,872.57,671.99
2018,6,26,11,30,654.0,276.0,4.9,17.3,904.0,908.68,700.53
2018,6,26,11,45,676.5,265.5,5.0,17.3,919.0,902.14,696.58
2018,6,26,12,0,699.0,255.0,5.1,17.3,934.0,892.77,690.86
2018,6,26,12,15,654.5,279.5,5.15,17.3,915.0,853.51,661.51
2018,6,26,12,30,610.0,304.0,5.2,17.3,896.0,813.87,631.85
2018,6,26,12,45,530.5,343.0,5.25,17.3,854.5,761.6,591.79
2018,6,26,13,0,451.0,382.0,5.3,17.3,813.0,709.39,551.57
2018,6,26,13,15,385.0,403.5,5.4,17.3,767.5,657.83,512.19
2018,6,26,13,30,319.0,425.0,5.5,17.3,722.0,608.75,474.33
2018,6,26,13,45,416.0,365.5,5.6,17.3,743.0,603.35,472.75
2018,6,26,14,0,513.0,306.0,5.7,17.3,764.0,593.65,466.98
2018,6,26,14,15,717.0,203.0,5.75,17.25,820.5,601.03,474.68
2018,6,26,14,30,921.0,100.0,5.8,17.2,877.0,599.02,473.13
2018,6,26,14,45,914.5,98.0,5.9,17.2,842.5,550.3,432.63
2018,6,26,15,0,908.0,96.0,6.0,17.2,808.0,501.06,390.81
2018,6,26,15,15,897.0,94.5,6.0,17.2,767.5,450.07,346.44
2018,6,26,15,30,886.0,93.0,6.0,17.2,727.0,399.38,301.39
2018,6,26,15,45,873.5,90.0,6.1,17.05,682.0,347.55,254.97
2018,6,26,16,0,861.0,87.0,6.2,16.9,637.0,296.6,208.86
2018,6,26,16,15,844.0,84.5,6.2,16.8,589.0,246.16,163.7
2018,6,26,16,30,827.0,82.0,6.2,16.7,541.0,190.3,115.95
2018,6,26,16,45,799.0,79.5,6.2,16.6,488.5,142.16,78.86
2018,6,26,17,0,771.0,77.0,6.2,16.5,436.0,97.25,51.32
2018,6,26,17,15,733.5,72.0,6.2,16.35,381.5,53.65,41.83
2018,6,26,17,30,696.0,67.0,6.2,16.2,327.0,47.5,36.55
2018,6,26,17,45,656.0,62.5,6.2,16.05,278.0,45.87,35.18
2018,6,26,18,0,616.0,58.0,6.2,15.9,229.0,40.25,30.19
2018,6,26,18,15,555.0,53.5,6.1,15.75,184.0,38.67,28.67
2018,6,26,18,30,494.0,49.0,6.0,15.6,139.0,37.14,27.01
2018,6,26,18,45,389.0,41.0,5.95,15.4,98.5,32.38,22.24
2018,6,26,19,0,284.0,33.0,5.9,15.2,58.0,27.51,15.47
2018,6,26,19,15,168.0,20.5,5.75,15.1,33.0,19.54,0.0
2018,6,26,19,30,52.0,8.0,5.6,15.0,8.0,7.63,0.0
2018,6,26,19,45,26.0,4.0,5.5,14.9,4.0,0.0,0.0
2018,6,26,20,0,0.0,0.0,5.4,14.8,0.0,0.0,0.0
2018,6,26,20,15,0.0,0.0,5.3,14.75,0.0,0.0,0.0
2018,6,26,20,30,0.0,0.0,5.2,14.7,0.0,0.0,0.0
2018,6,26,20,45,0.0,0.0,5.1,14.65,0.0,0.0,0.0
2018,6,26,21,0,0.0,0.0,5.0,14.6,0.0,0.0,0.0
2018,6,26,21,15,0.0,0.0,4.9,14.6,0.0,0.0,0.0
2018,6,26,21,30,0.0,0.0,4.8,14.6,0.0,0.0,0.0
2018,6,26,21,45,0.0,0.0,4.75,14.6,0.0,0.0,0.0
2018,6,26,22,0,0.0,0.0,4.7,14.6,0.0,0.0,0.0
2018,6,26,22,15,0.0,0.0,4.6,14.6,0.0,0.0,0.0
2018,6,26,22,30,0.0,0.0,4.5,14.6,0.0,0.0,0.0
2018,6,26,22,45,0.0,0.0,4.45,14.65,0.0,0.0,0.0
2018,6,26,23,0,0.0,0.0,4.4,14.7,0.0,0.0,0.0
2018,6,26,23,15,0.0,0.0,4.35,14.7,0.0,0.0,0.0
2018,6,26,23,30,0.0,0.0,4.3,14.7,0.0,0.0,0.0
2018,6,26,23,45,0.0,0.0,4.2,14.7,0.0,0.0,0.0
2018,6,27,0,0,0.0,0.0,4.1,14.7,0.0,0.0,0.0
2018,6,27,0,15,0.0,0.0,4.1,14.65,0.0,0.0,0.0
2018,6,27,0,30,0.0,0.0,4.1,14.6,0.0,0.0,0.0
2018,6,27,0,45,0.0,0.0,4.1,14.55,0.0,0.0,0.0
2018,6,27,1,0,0.0,0.0,4.1,14.5,0.0,0.0,0.0
2018,6,27,1,15,0.0,0.0,4.2,14.45,0.0,0.0,0.0
2018,6,27,1,30,0.0,0.0,4.3,14.4,0.0,0.0,0.0
2018,6,27,1,45,0.0,0.0,4.4,14.3,0.0,0.0,0.0
2018,6,27,2,0,0.0,0.0,4.5,14.2,0.0,0.0,0.0
2018,6,27,2,15,0.0,0.0,4.5,14.15,0.0,0.0,0.0
2018,6,27,2,30,0.0,0.0,4.5,14.1,0.0,0.0,0.0
2018,6,27,2,45,0.0,0.0,4.55,14.05,0.0,0.0,0.0
2018,6,27,3,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2018,6,27,3,15,0.0,0.0,4.6,13.95,0.0,0.0,0.0
2018,6,27,3,30,0.0,0.0,4.6,13.9,0.0,0.0,0.0
2018,6,27,3,45,0.0,0.0,4.6,13.9,0.0,0.0,0.0
2018,6,27,4,0,0.0,0.0,4.6,13.9,0.0,0.0,0.0
2018,6,27,4,15,0.0,0.0,4.65,13.9,0.0,0.0,0.0
2018,6,27,4,30,0.0,0.0,4.7,13.9,0.0,0.0,0.0
2018,6,27,4,45,0.0,1.0,4.7,13.95,1.0,0.0,0.0
2018,6,27,5,0,0.0,2.0,4.7,14.0,2.0,1.91,0.0
2018,6,27,5,15,34.0,9.5,4.65,14.05,13.0,29.23,0.0
2018,6,27,5,30,68.0,17.0,4.6,14.1,24.0,58.93,41.12
2018,6,27,5,45,34.0,19.5,4.55,14.2,23.0,39.59,27.81
2018,6,27,6,0,0.0,22.0,4.5,14.3,22.0,20.39,11.68
2018,6,27,6,15,0.0,24.5,4.5,14.45,24.5,22.72,13.8
2018,6,27,6,30,0.0,27.0,4.5,14.6,27.0,25.04,15.83
2018,6,27,6,45,0.0,32.5,4.45,14.75,32.5,30.16,20.2
2018,6,27,7,0,0.0,38.0,4.4,14.9,38.0,35.29,24.5
2018,6,27,7,15,0.0,56.5,4.4,15.05,56.5,52.53,39.02
2018,6,27,7,30,0.0,75.0,4.4,15.2,75.0,69.81,53.4
2018,6,27,7,45,0.0,90.0,4.45,15.35,90.0,83.96,64.99
2018,6,27,8,0,0.0,105.0,4.5,15.5,105.0,98.55,76.83
2018,6,27,8,15,0.0,114.0,4.55,15.65,114.0,107.22,83.67
2018,6,27,8,30,0.0,123.0,4.6,15.8,123.0,115.88,90.48
2018,6,27,8,45,0.0,133.0,4.65,15.95,133.0,125.51,98.04
2018,6,27,9,0,0.0,143.0,4.7,16.1,143.0,135.12,105.54
2018,6,27,9,15,1.5,157.5,4.75,16.2,158.5,150.57,117.82
2018,6,27,9,30,3.0,172.0,4.8,16.3,174.0,166.01,130.03
2018,6,27,9,45,6.0,197.0,4.9,16.4,202.0,193.18,151.62
2018,6,27,10,0,9.0,222.0,5.0,16.5,230.0,220.3,172.98
2018,6,27,10,15,10.0,231.0,5.05,16.6,240.0,229.65,180.09
2018,6,27,10,30,11.0,240.0,5.1,16.7,250.0,238.93,187.15
2018,6,27,10,45,15.5,273.5,5.2,16.75,288.0,275.31,215.65
2018,6,27,11,0,20.0,307.0,5.3,16.8,326.0,311.34,243.62
2018,6,27,11,15,21.5,327.5,5.4,16.8,348.0,331.47,259.04
2018,6,27,11,30,23.0,348.0,5.5,16.8,370.0,351.24,274.19
2018,6,27,11,45,21.5,338.5,5.6,16.8,359.0,339.25,264.82
2018,6,27,12,0,20.0,329.0,5.7,16.8,348.0,327.38,255.61
2018,6,27,12,15,20.0,331.0,5.8,16.8,350.0,327.72,255.91
2018,6,27,12,30,20.0,333.0,5.9,16.8,352.0,327.95,256.14
2018,6,27,12,45,23.5,345.5,6.0,16.75,368.0,341.13,266.58
2018,6,27,13,0,27.0,358.0,6.1,16.7,384.0,352.05,275.27
2018,6,27,13,15,29.5,364.5,6.2,16.7,392.5,356.24,278.71
2018,6,27,13,30,32.0,371.0,6.3,16.7,401.0,360.0,281.85
2018,6,27,13,45,35.0,369.0,6.35,16.65,401.0,356.27,279.27
2018,6,27,14,0,38.0,367.0,6.4,16.6,401.0,352.21,276.44
2018,6,27,14,15,36.5,353.0,6.45,16.55,385.0,335.0,263.3
2018,6,27,14,30,35.0,339.0,6.5,16.5,369.0,318.09,250.36
2018,6,27,14,45,34.0,323.5,6.6,16.45,351.5,300.49,236.86
2018,6,27,15,0,33.0,308.0,6.7,16.4,334.0,283.14,223.49
2018,6,27,15,15,31.5,291.0,6.7,16.4,314.5,264.63,209.06
2018,6,27,15,30,30.0,274.0,6.7,16.4,295.0,246.43,194.82
2018,6,27,15,45,23.5,247.5,6.85,16.25,263.5,227.35,180.08
2018,6,27,16,0,17.0,221.0,7.0,16.1,232.0,201.02,159.44
2018,6,27,16,15,20.0,206.0,7.05,15.95,218.0,186.82,148.23
2018,6,27,16,30,23.0,191.0,7.1,15.8,204.0,172.34,136.72
2018,6,27,16,45,44.0,183.5,7.2,15.7,205.0,158.07,124.6
2018,6,27,17,0,65.0,176.0,7.3,15.6,206.0,148.29,116.75
2018,6,27,17,15,118.5,157.5,7.3,15.45,204.5,122.02,102.07
2018,6,27,17,30,172.0,139.0,7.3,15.3,203.0,108.5,90.54
2018,6,27,17,45,189.5,119.5,7.3,15.15,180.5,89.43,73.92
2018,6,27,18,0,207.0,100.0,7.3,15.0,158.0,76.42,62.42
2018,6,27,18,15,170.0,82.5,7.25,14.85,123.5,64.14,51.34
2018,6,27,18,30,133.0,65.0,7.2,14.7,89.0,51.41,39.64
2018,6,27,18,45,89.0,48.0,7.15,14.55,62.0,40.28,29.13
2018,6,27,19,0,45.0,31.0,7.1,14.4,35.0,26.52,14.79
2018,6,27,19,15,22.5,17.5,7.05,14.35,19.5,16.68,0.0
2018,6,27,19,30,0.0,4.0,7.0,14.3,4.0,3.81,0.0
2018,6,27,19,45,0.0,2.0,6.95,14.25,2.0,0.0,0.0
2018,6,27,20,0,0.0,0.0,6.9,14.2,0.0,0.0,0.0
2018,6,27,20,15,0.0,0.0,6.85,14.2,0.0,0.0,0.0
2018,6,27,20,30,0.0,0.0,6.8,14.2,0.0,0.0,0.0
2018,6,27,20,45,0.0,0.0,6.75,14.2,0.0,0.0,0.0
2018,6,27,21,0,0.0,0.0,6.7,14.2,0.0,0.0,0.0
2018,6,27,21,15,0.0,0.0,6.6,14.25,0.0,0.0,0.0
2018,6,27,21,30,0.0,0.0,6.5,14.3,0.0,0.0,0.0
2018,6,27,21,45,0.0,0.0,6.45,14.3,0.0,0.0,0.0
2018,6,27,22,0,0.0,0.0,6.4,14.3,0.0,0.0,0.0
2018,6,27,22,15,0.0,0.0,6.3,14.35,0.0,0.0,0.0
2018,6,27,22,30,0.0,0.0,6.2,14.4,0.0,0.0,0.0
2018,6,27,22,45,0.0,0.0,6.1,14.4,0.0,0.0,0.0
2018,6,27,23,0,0.0,0.0,6.0,14.4,0.0,0.0,0.0
2018,6,27,23,15,0.0,0.0,5.9,14.45,0.0,0.0,0.0
2018,6,27,23,30,0.0,0.0,5.8,14.5,0.0,0.0,0.0
2018,6,27,23,45,0.0,0.0,5.65,14.5,0.0,0.0,0.0
2018,6,28,0,0,0.0,0.0,5.5,14.5,0.0,0.0,0.0
2018,6,28,0,15,0.0,0.0,5.4,14.5,0.0,0.0,0.0
2018,6,28,0,30,0.0,0.0,5.3,14.5,0.0,0.0,0.0
2018,6,28,0,45,0.0,0.0,5.2,14.45,0.0,0.0,0.0
2018,6,28,1,0,0.0,0.0,5.1,14.4,0.0,0.0,0.0
2018,6,28,1,15,0.0,0.0,5.15,14.4,0.0,0.0,0.0
2018,6,28,1,30,0.0,0.0,5.2,14.4,0.0,0.0,0.0
2018,6,28,1,45,0.0,0.0,5.25,14.4,0.0,0.0,0.0
2018,6,28,2,0,0.0,0.0,5.3,14.4,0.0,0.0,0.0
2018,6,28,2,15,0.0,0.0,5.45,14.45,0.0,0.0,0.0
2018,6,28,2,30,0.0,0.0,5.6,14.5,0.0,0.0,0.0
2018,6,28,2,45,0.0,0.0,5.7,14.5,0.0,0.0,0.0
2018,6,28,3,0,0.0,0.0,5.8,14.5,0.0,0.0,0.0
2018,6,28,3,15,0.0,0.0,5.85,14.5,0.0,0.0,0.0
2018,6,28,3,30,0.0,0.0,5.9,14.5,0.0,0.0,0.0
2018,6,28,3,45,0.0,0.0,5.95,14.5,0.0,0.0,0.0
2018,6,28,4,0,0.0,0.0,6.0,14.5,0.0,0.0,0.0
2018,6,28,4,15,0.0,0.0,6.1,14.55,0.0,0.0,0.0
2018,6,28,4,30,0.0,0.0,6.2,14.6,0.0,0.0,0.0
2018,6,28,4,45,16.5,4.5,6.3,14.65,4.5,0.0,0.0
2018,6,28,5,0,33.0,9.0,6.4,14.7,9.0,21.13,0.0
2018,6,28,5,15,122.0,24.0,6.45,14.8,35.0,97.47,0.0
2018,6,28,5,30,211.0,39.0,6.5,14.9,61.0,174.15,130.36
2018,6,28,5,45,270.5,50.0,6.55,15.0,93.5,225.48,182.13
2018,6,28,6,0,330.0,61.0,6.6,15.1,126.0,283.02,234.6
2018,6,28,6,15,308.0,79.5,6.6,15.2,154.0,305.86,256.13
2018,6,28,6,30,286.0,98.0,6.6,15.3,182.0,313.43,263.69
2018,6,28,6,45,289.0,118.5,6.6,15.4,217.0,350.32,294.61
2018,6,28,7,0,292.0,139.0,6.6,15.5,252.0,386.46,323.97
2018,6,28,7,15,302.0,158.0,6.65,15.6,289.5,425.38,355.08
2018,6,28,7,30,312.0,177.0,6.7,15.7,327.0,464.04,385.35
2018,6,28,7,45,423.0,171.0,6.7,15.8,398.0,571.86,472.51
2018,6,28,8,0,534.0,165.0,6.7,15.9,469.0,671.51,551.33
2018,6,28,8,15,651.5,141.0,6.75,15.95,543.5,768.21,624.91
2018,6,28,8,30,769.0,117.0,6.8,16.0,618.0,857.19,690.33
2018,6,28,8,45,802.5,112.5,6.85,16.05,667.0,897.63,718.47
2018,6,28,9,0,836.0,108.0,6.9,16.1,716.0,928.49,739.54
2018,6,28,9,15,848.0,109.5,6.9,16.15,755.0,952.02,754.99
2018,6,28,9,30,860.0,111.0,6.9,16.2,794.0,973.07,768.67
2018,6,28,9,45,870.0,111.5,6.85,16.25,828.0,988.4,777.99
2018,6,28,10,0,880.0,112.0,6.8,16.3,862.0,1000.94,785.39
2018,6,28,10,15,886.5,113.5,6.8,16.3,890.0,1008.15,789.46
2018,6,28,10,30,893.0,115.0,6.8,16.3,918.0,1012.31,791.5
2018,6,28,10,45,897.0,115.0,6.8,16.35,938.0,1009.39,788.44
2018,6,28,11,0,901.0,115.0,6.8,16.4,958.0,1003.43,783.37
2018,6,28,11,15,903.5,116.0,6.8,16.4,972.0,993.97,776.08
2018,6,28,11,30,906.0,117.0,6.8,16.4,986.0,981.53,766.76
2018,6,28,11,45,907.0,117.5,6.8,16.4,993.0,964.28,754.09
2018,6,28,12,0,908.0,118.0,6.8,16.4,1000.0,944.28,739.53
2018,6,28,12,15,910.0,116.5,6.9,16.4,1000.0,920.7,722.88
2018,6,28,12,30,912.0,115.0,7.0,16.4,1000.0,894.61,704.37
2018,6,28,12,45,915.0,112.0,7.05,16.35,993.5,865.57,683.6
2018,6,28,13,0,918.0,109.0,7.1,16.3,987.0,834.16,661.0
2018,6,28,13,15,915.0,108.0,7.2,16.3,971.5,797.61,634.51
2018,6,28,13,30,912.0,107.0,7.3,16.3,956.0,759.24,606.48
2018,6,28,13,45,907.5,106.0,7.4,16.25,934.0,718.16,575.85
2018,6,28,14,0,903.0,105.0,7.5,16.2,912.0,675.68,542.07
2018,6,28,14,15,897.5,104.0,7.55,16.15,884.0,631.37,506.05
2018,6,28,14,30,892.0,103.0,7.6,16.1,856.0,586.09,468.49
2018,6,28,14,45,883.5,102.0,7.65,16.05,822.0,538.51,428.24
2018,6,28,15,0,875.0,101.0,7.7,16.0,788.0,490.61,386.82
2018,6,28,15,15,864.0,99.0,7.7,16.0,748.0,440.76,342.83
2018,6,28,15,30,853.0,97.0,7.7,16.0,708.0,391.25,298.26
2018,6,28,15,45,839.0,95.0,7.75,15.8,664.5,341.34,253.02
2018,6,28,16,0,825.0,93.0,7.8,15.6,621.0,292.45,208.34
2018,6,28,16,15,805.5,91.0,7.8,15.5,573.5,236.72,158.73
2018,6,28,16,30,786.0,89.0,7.8,15.4,526.0,189.71,118.04
2018,6,28,16,45,760.5,86.5,7.85,15.3,476.5,143.87,82.37
2018,6,28,17,0,735.0,84.0,7.9,15.2,427.0,101.01,55.81
2018,6,28,17,15,701.5,80.0,7.85,15.1,376.5,54.62,42.9
2018,6,28,17,30,668.0,76.0,7.8,15.0,326.0,49.58,38.57
2018,6,28,17,45,619.5,71.5,7.8,14.85,276.0,48.5,37.7
2018,6,28,18,0,571.0,67.0,7.8,14.7,226.0,47.4,36.72
2018,6,28,18,15,502.5,60.0,7.7,14.6,179.0,44.1,33.62
2018,6,28,18,30,434.0,53.0,7.6,14.5,132.0,40.66,30.23
2018,6,28,18,45,332.0,44.0,7.5,14.4,93.5,35.18,24.75
2018,6,28,19,0,230.0,35.0,7.4,14.3,55.0,27.63,15.67
2018,6,28,19,15,133.0,21.5,7.3,14.3,31.5,20.49,0.0
2018,6,28,19,30,36.0,8.0,7.2,14.3,8.0,7.63,0.0
2018,6,28,19,45,18.0,4.0,7.05,14.25,4.0,0.0,0.0
2018,6,28,20,0,0.0,0.0,6.9,14.2,0.0,0.0,0.0
2018,6,28,20,15,0.0,0.0,6.75,14.2,0.0,0.0,0.0
2018,6,28,20,30,0.0,0.0,6.6,14.2,0.0,0.0,0.0
2018,6,28,20,45,0.0,0.0,6.5,14.2,0.0,0.0,0.0
2018,6,28,21,0,0.0,0.0,6.4,14.2,0.0,0.0,0.0
2018,6,28,21,15,0.0,0.0,6.35,14.2,0.0,0.0,0.0
2018,6,28,21,30,0.0,0.0,6.3,14.2,0.0,0.0,0.0
2018,6,28,21,45,0.0,0.0,6.2,14.2,0.0,0.0,0.0
2018,6,28,22,0,0.0,0.0,6.1,14.2,0.0,0.0,0.0
2018,6,28,22,15,0.0,0.0,6.0,14.2,0.0,0.0,0.0
2018,6,28,22,30,0.0,0.0,5.9,14.2,0.0,0.0,0.0
2018,6,28,22,45,0.0,0.0,5.85,14.2,0.0,0.0,0.0
2018,6,28,23,0,0.0,0.0,5.8,14.2,0.0,0.0,0.0
2018,6,28,23,15,0.0,0.0,5.65,14.2,0.0,0.0,0.0
2018,6,28,23,30,0.0,0.0,5.5,14.2,0.0,0.0,0.0
2018,6,28,23,45,0.0,0.0,5.4,14.2,0.0,0.0,0.0
2018,6,29,0,0,0.0,0.0,5.3,14.2,0.0,0.0,0.0
2018,6,29,0,15,0.0,0.0,5.3,14.15,0.0,0.0,0.0
2018,6,29,0,30,0.0,0.0,5.3,14.1,0.0,0.0,0.0
2018,6,29,0,45,0.0,0.0,5.25,14.05,0.0,0.0,0.0
2018,6,29,1,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2018,6,29,1,15,0.0,0.0,5.25,14.0,0.0,0.0,0.0
2018,6,29,1,30,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2018,6,29,1,45,0.0,0.0,5.35,13.95,0.0,0.0,0.0
2018,6,29,2,0,0.0,0.0,5.4,13.9,0.0,0.0,0.0
2018,6,29,2,15,0.0,0.0,5.3,13.9,0.0,0.0,0.0
2018,6,29,2,30,0.0,0.0,5.2,13.9,0.0,0.0,0.0
2018,6,29,2,45,0.0,0.0,5.05,13.9,0.0,0.0,0.0
2018,6,29,3,0,0.0,0.0,4.9,13.9,0.0,0.0,0.0
2018,6,29,3,15,0.0,0.0,4.75,13.85,0.0,0.0,0.0
2018,6,29,3,30,0.0,0.0,4.6,13.8,0.0,0.0,0.0
2018,6,29,3,45,0.0,0.0,4.4,13.8,0.0,0.0,0.0
2018,6,29,4,0,0.0,0.0,4.2,13.8,0.0,0.0,0.0
2018,6,29,4,15,0.0,0.0,4.05,13.85,0.0,0.0,0.0
2018,6,29,4,30,0.0,0.0,3.9,13.9,0.0,0.0,0.0
2018,6,29,4,45,25.0,4.5,3.75,14.0,5.0,0.0,0.0
2018,6,29,5,0,50.0,9.0,3.6,14.1,10.0,27.56,0.0
2018,6,29,5,15,101.0,18.0,3.45,14.2,26.0,78.89,0.0
2018,6,29,5,30,152.0,27.0,3.3,14.3,42.0,127.0,93.56
2018,6,29,5,45,92.0,34.5,3.1,14.4,45.0,97.88,76.45
2018,6,29,6,0,32.0,42.0,2.9,14.5,48.0,59.87,45.55
2018,6,29,6,15,16.0,58.0,2.7,14.65,61.0,68.68,53.22
2018,6,29,6,30,0.0,74.0,2.5,14.8,74.0,70.88,54.83
2018,6,29,6,45,1.0,94.5,2.3,14.95,95.0,92.36,72.93
2018,6,29,7,0,2.0,115.0,2.1,15.1,116.0,113.75,90.64
2018,6,29,7,15,13.5,144.5,2.0,15.3,151.0,153.09,123.23
2018,6,29,7,30,25.0,174.0,1.9,15.5,186.0,193.02,155.63
2018,6,29,7,45,41.5,202.0,1.8,15.65,224.5,248.17,199.73
2018,6,29,8,0,58.0,230.0,1.7,15.8,263.0,293.05,234.7
2018,6,29,8,15,133.0,255.5,1.75,16.0,339.5,401.41,320.13
2018,6,29,8,30,208.0,281.0,1.8,16.2,416.0,499.34,394.64
2018,6,29,8,45,336.0,268.0,1.85,16.35,504.0,619.67,485.28
2018,6,29,9,0,464.0,255.0,1.9,16.5,592.0,744.8,575.77
2018,6,29,9,15,572.5,223.5,2.05,16.65,662.0,824.22,632.75
2018,6,29,9,30,681.0,192.0,2.2,16.8,732.0,900.66,685.39
2018,6,29,9,45,788.0,148.0,2.35,16.95,799.0,955.65,721.75
2018,6,29,10,0,895.0,104.0,2.5,17.1,866.0,1007.09,755.61
2018,6,29,10,15,901.5,105.0,2.65,17.15,894.0,1013.95,760.0
2018,6,29,10,30,908.0,106.0,2.8,17.2,922.0,1017.75,762.89
2018,6,29,10,45,913.0,106.5,2.95,17.3,943.5,1016.43,762.32
2018,6,29,11,0,918.0,107.0,3.1,17.4,965.0,1011.99,759.76
2018,6,29,11,15,921.0,107.5,3.2,17.45,979.5,1002.49,753.61
2018,6,29,11,30,924.0,108.0,3.3,17.5,994.0,989.95,745.51
2018,6,29,11,45,925.0,107.5,3.45,17.55,1000.0,971.6,733.88
2018,6,29,12,0,926.0,107.0,3.6,17.6,1006.0,950.47,720.35
2018,6,29,12,15,926.0,106.5,3.75,17.6,1005.0,925.78,704.43
2018,6,29,12,30,926.0,106.0,3.9,17.6,1004.0,898.6,686.68
2018,6,29,12,45,925.0,105.5,4.1,17.6,996.5,868.2,666.77
2018,6,29,13,0,924.0,105.0,4.3,17.6,989.0,835.58,645.04
2018,6,29,13,15,922.0,104.5,4.45,17.6,974.5,800.08,621.2
2018,6,29,13,30,920.0,104.0,4.6,17.6,960.0,762.66,595.64
2018,6,29,13,45,916.5,102.5,4.8,17.6,938.5,721.55,566.96
2018,6,29,14,0,913.0,101.0,5.0,17.6,917.0,678.94,534.76
2018,6,29,14,15,907.5,99.5,5.15,17.55,888.5,633.81,499.64
2018,6,29,14,30,902.0,98.0,5.3,17.5,860.0,587.69,462.79
2018,6,29,14,45,894.5,97.0,5.4,17.45,826.0,540.19,423.69
2018,6,29,15,0,887.0,96.0,5.5,17.4,792.0,492.27,383.21
2018,6,29,15,15,876.0,94.0,5.5,17.4,752.0,441.86,339.57
2018,6,29,15,30,865.0,92.0,5.5,17.4,712.0,391.79,295.26
2018,6,29,15,45,852.0,89.5,5.7,17.25,668.0,341.22,250.16
2018,6,29,16,0,839.0,87.0,5.9,17.1,624.0,291.57,205.37
2018,6,29,16,15,821.0,85.0,5.95,16.95,577.0,242.37,161.45
2018,6,29,16,30,803.0,83.0,6.0,16.8,530.0,187.84,114.93
2018,6,29,16,45,779.5,80.5,6.05,16.7,480.5,141.33,78.91
2018,6,29,17,0,756.0,78.0,6.1,16.6,431.0,97.58,51.9
2018,6,29,17,15,722.5,74.5,6.1,16.4,380.0,55.85,43.75
2018,6,29,17,30,689.0,71.0,6.1,16.2,329.0,50.71,39.39
2018,6,29,17,45,641.0,67.0,6.1,16.05,278.5,45.07,34.48
2018,6,29,18,0,593.0,63.0,6.1,15.9,228.0,44.17,33.67
2018,6,29,18,15,525.5,57.0,6.0,15.75,181.5,41.55,31.22
2018,6,29,18,30,458.0,51.0,5.9,15.6,135.0,38.87,28.52
2018,6,29,18,45,354.5,42.5,5.8,15.4,95.5,33.75,23.42
2018,6,29,19,0,251.0,34.0,5.7,15.2,56.0,26.82,14.99
2018,6,29,19,15,146.5,21.0,5.65,15.15,32.0,20.02,0.0
2018,6,29,19,30,42.0,8.0,5.6,15.1,8.0,7.63,0.0
2018,6,29,19,45,21.0,4.0,5.5,15.05,4.0,0.0,0.0
2018,6,29,20,0,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2018,6,29,20,15,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2018,6,29,20,30,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2018,6,29,20,45,0.0,0.0,5.1,14.95,0.0,0.0,0.0
2018,6,29,21,0,0.0,0.0,5.0,14.9,0.0,0.0,0.0
2018,6,29,21,15,0.0,0.0,4.85,14.9,0.0,0.0,0.0
2018,6,29,21,30,0.0,0.0,4.7,14.9,0.0,0.0,0.0
2018,6,29,21,45,0.0,0.0,4.55,14.9,0.0,0.0,0.0
2018,6,29,22,0,0.0,0.0,4.4,14.9,0.0,0.0,0.0
2018,6,29,22,15,0.0,0.0,4.25,14.85,0.0,0.0,0.0
2018,6,29,22,30,0.0,0.0,4.1,14.8,0.0,0.0,0.0
2018,6,29,22,45,0.0,0.0,3.95,14.8,0.0,0.0,0.0
2018,6,29,23,0,0.0,0.0,3.8,14.8,0.0,0.0,0.0
2018,6,29,23,15,0.0,0.0,3.6,14.8,0.0,0.0,0.0
2018,6,29,23,30,0.0,0.0,3.4,14.8,0.0,0.0,0.0
2018,6,29,23,45,0.0,0.0,3.25,14.8,0.0,0.0,0.0
2018,6,30,0,0,0.0,0.0,3.1,14.8,0.0,0.0,0.0
2018,6,30,0,15,0.0,0.0,2.95,14.75,0.0,0.0,0.0
2018,6,30,0,30,0.0,0.0,2.8,14.7,0.0,0.0,0.0
2018,6,30,0,45,0.0,0.0,2.7,14.7,0.0,0.0,0.0
2018,6,30,1,0,0.0,0.0,2.6,14.7,0.0,0.0,0.0
2018,6,30,1,15,0.0,0.0,2.4,14.65,0.0,0.0,0.0
2018,6,30,1,30,0.0,0.0,2.2,14.6,0.0,0.0,0.0
2018,6,30,1,45,0.0,0.0,2.05,14.55,0.0,0.0,0.0
2018,6,30,2,0,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2018,6,30,2,15,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2018,6,30,2,30,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2018,6,30,2,45,0.0,0.0,1.35,14.45,0.0,0.0,0.0
2018,6,30,3,0,0.0,0.0,1.2,14.4,0.0,0.0,0.0
2018,6,30,3,15,0.0,0.0,1.1,14.4,0.0,0.0,0.0
2018,6,30,3,30,0.0,0.0,1.0,14.4,0.0,0.0,0.0
2018,6,30,3,45,0.0,0.0,0.95,14.35,0.0,0.0,0.0
2018,6,30,4,0,0.0,0.0,0.9,14.3,0.0,0.0,0.0
2018,6,30,4,15,0.0,0.0,0.95,14.4,0.0,0.0,0.0
2018,6,30,4,30,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2018,6,30,4,45,31.5,4.5,1.05,14.6,5.0,0.0,0.0
2018,6,30,5,0,63.0,9.0,1.1,14.7,10.0,32.43,0.0
2018,6,30,5,15,187.5,21.5,1.15,14.85,37.5,119.99,0.0
2018,6,30,5,30,312.0,34.0,1.2,15.0,65.0,213.78,157.84
2018,6,30,5,45,408.5,41.0,1.25,15.2,105.5,287.17,228.69
2018,6,30,6,0,505.0,48.0,1.3,15.4,146.0,368.47,299.02
2018,6,30,6,15,567.5,53.5,1.25,15.65,194.0,435.01,354.94
2018,6,30,6,30,630.0,59.0,1.2,15.9,242.0,505.99,411.83
2018,6,30,6,45,673.5,63.0,1.2,16.1,292.5,562.67,455.56
2018,6,30,7,0,717.0,67.0,1.2,16.3,343.0,624.99,500.43
2018,6,30,7,15,747.5,70.0,1.25,16.55,394.0,677.63,536.96
2018,6,30,7,30,778.0,73.0,1.3,16.8,445.0,730.55,572.77
2018,6,30,7,45,801.0,75.5,1.35,17.05,495.0,776.54,602.84
2018,6,30,8,0,824.0,78.0,1.4,17.3,545.0,814.56,626.89
2018,6,30,8,15,826.0,85.0,1.45,17.5,587.5,845.25,645.78
2018,6,30,8,30,828.0,92.0,1.5,17.7,630.0,873.42,662.9
2018,6,30,8,45,826.5,101.5,1.55,17.9,669.5,898.59,677.93
2018,6,30,9,0,825.0,111.0,1.6,18.1,709.0,929.09,696.52
2018,6,30,9,15,761.5,142.5,1.6,18.2,718.0,913.13,683.76
2018,6,30,9,30,698.0,174.0,1.6,18.3,727.0,897.29,671.79
2018,6,30,9,45,474.5,283.0,1.65,18.4,666.5,791.81,595.77
2018,6,30,10,0,251.0,392.0,1.7,18.5,606.0,672.21,506.09
2018,6,30,10,15,185.5,405.0,1.7,18.55,566.0,604.47,456.86
2018,6,30,10,30,120.0,418.0,1.7,18.6,526.0,548.62,414.75
2018,6,30,10,45,95.5,424.5,1.75,18.7,511.5,515.58,390.3
2018,6,30,11,0,71.0,431.0,1.8,18.8,497.0,494.03,373.73
2018,6,30,11,15,84.0,446.5,1.85,18.8,526.0,517.85,391.27
2018,6,30,11,30,97.0,462.0,1.9,18.8,555.0,540.62,407.69
2018,6,30,11,45,97.5,465.5,1.9,18.85,559.5,538.84,405.96
2018,6,30,12,0,98.0,469.0,1.9,18.9,564.0,536.58,404.11
2018,6,30,12,15,87.0,463.5,1.95,18.85,548.0,515.16,388.62
2018,6,30,12,30,76.0,458.0,2.0,18.8,532.0,494.19,373.53
2018,6,30,12,45,76.0,453.0,2.05,18.75,526.5,483.38,366.08
2018,6,30,13,0,76.0,448.0,2.1,18.7,521.0,472.52,358.52
2018,6,30,13,15,73.0,438.5,2.1,18.65,507.5,455.34,346.14
2018,6,30,13,30,70.0,429.0,2.1,18.6,494.0,438.44,333.96
2018,6,30,13,45,212.0,368.0,2.15,18.55,558.5,469.62,360.75
2018,6,30,14,0,354.0,307.0,2.2,18.5,623.0,492.83,380.33
2018,6,30,14,15,628.5,203.5,2.15,18.45,743.0,549.25,424.36
2018,6,30,14,30,903.0,100.0,2.1,18.4,863.0,590.13,453.81
2018,6,30,14,45,894.0,99.0,2.1,18.35,828.0,541.8,414.96
2018,6,30,15,0,885.0,98.0,2.1,18.3,793.0,493.18,375.46
2018,6,30,15,15,874.0,96.5,2.1,18.3,753.0,443.25,333.81
2018,6,30,15,30,863.0,95.0,2.1,18.3,713.0,393.64,291.35
2018,6,30,15,45,849.0,93.0,2.1,18.15,669.0,343.21,247.6
2018,6,30,16,0,835.0,91.0,2.1,18.0,625.0,293.79,204.15
2018,6,30,16,15,816.5,88.5,2.1,17.85,577.5,237.31,155.54
2018,6,30,16,30,798.0,86.0,2.1,17.7,530.0,189.46,115.26
2018,6,30,16,45,773.5,83.0,2.1,17.55,480.0,142.68,79.62
2018,6,30,17,0,749.0,80.0,2.1,17.4,430.0,98.75,52.79
2018,6,30,17,15,716.0,76.0,2.1,17.2,379.0,56.96,44.58
2018,6,30,17,30,683.0,72.0,2.1,17.0,328.0,46.67,35.71
2018,6,30,17,45,637.5,67.5,2.1,16.8,278.0,45.44,34.73
2018,6,30,18,0,592.0,63.0,2.1,16.6,228.0,44.16,33.61
2018,6,30,18,15,525.5,56.5,2.05,16.35,181.0,41.12,30.8
2018,6,30,18,30,459.0,50.0,2.0,16.1,134.0,37.96,27.71
2018,6,30,18,45,358.5,41.0,2.0,15.85,94.5,32.32,22.19
2018,6,30,19,0,258.0,32.0,2.0,15.6,55.0,26.44,14.7
2018,6,30,19,15,151.5,19.5,2.0,15.5,31.0,18.59,0.0
2018,6,30,19,30,45.0,7.0,2.0,15.4,7.0,6.67,0.0
2018,6,30,19,45,22.5,3.5,2.0,15.3,3.5,0.0,0.0
2018,6,30,20,0,0.0,0.0,2.0,15.2,0.0,0.0,0.0
2018,6,30,20,15,0.0,0.0,2.05,15.2,0.0,0.0,0.0
2018,6,30,20,30,0.0,0.0,2.1,15.2,0.0,0.0,0.0
2018,6,30,20,45,0.0,0.0,2.15,15.2,0.0,0.0,0.0
2018,6,30,21,0,0.0,0.0,2.2,15.2,0.0,0.0,0.0
2018,6,30,21,15,0.0,0.0,2.3,15.15,0.0,0.0,0.0
2018,6,30,21,30,0.0,0.0,2.4,15.1,0.0,0.0,0.0
2018,6,30,21,45,0.0,0.0,2.5,15.1,0.0,0.0,0.0
2018,6,30,22,0,0.0,0.0,2.6,15.1,0.0,0.0,0.0
2018,6,30,22,15,0.0,0.0,2.65,15.1,0.0,0.0,0.0
2018,6,30,22,30,0.0,0.0,2.7,15.1,0.0,0.0,0.0
2018,6,30,22,45,0.0,0.0,2.8,15.05,0.0,0.0,0.0
2018,6,30,23,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2018,6,30,23,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2018,6,30,23,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2018,6,30,23,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2018,7,1,0,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2018,7,1,0,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2018,7,1,0,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2018,7,1,0,45,0.0,0.0,3.0,14.95,0.0,0.0,0.0
2018,7,1,1,0,0.0,0.0,3.0,14.9,0.0,0.0,0.0
2018,7,1,1,15,0.0,0.0,2.95,14.9,0.0,0.0,0.0
2018,7,1,1,30,0.0,0.0,2.9,14.9,0.0,0.0,0.0
2018,7,1,1,45,0.0,0.0,2.85,14.9,0.0,0.0,0.0
2018,7,1,2,0,0.0,0.0,2.8,14.9,0.0,0.0,0.0
2018,7,1,2,15,0.0,0.0,2.75,14.85,0.0,0.0,0.0
2018,7,1,2,30,0.0,0.0,2.7,14.8,0.0,0.0,0.0
2018,7,1,2,45,0.0,0.0,2.65,14.8,0.0,0.0,0.0
2018,7,1,3,0,0.0,0.0,2.6,14.8,0.0,0.0,0.0
2018,7,1,3,15,0.0,0.0,2.55,14.8,0.0,0.0,0.0
2018,7,1,3,30,0.0,0.0,2.5,14.8,0.0,0.0,0.0
2018,7,1,3,45,0.0,0.0,2.5,14.8,0.0,0.0,0.0
2018,7,1,4,0,0.0,0.0,2.5,14.8,0.0,0.0,0.0
2018,7,1,4,15,0.0,0.0,2.5,14.9,0.0,0.0,0.0
2018,7,1,4,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2018,7,1,4,45,25.0,4.0,2.45,15.1,4.5,0.0,0.0
2018,7,1,5,0,50.0,8.0,2.4,15.2,9.0,26.51,0.0
2018,7,1,5,15,154.0,20.5,2.35,15.3,34.0,104.71,0.0
2018,7,1,5,30,258.0,33.0,2.3,15.4,59.0,187.13,137.45
2018,7,1,5,45,263.5,40.5,2.25,15.55,79.5,207.58,165.63
2018,7,1,6,0,269.0,48.0,2.2,15.7,100.0,229.7,187.94
2018,7,1,6,15,145.5,73.5,2.1,15.8,102.5,186.17,152.79
2018,7,1,6,30,22.0,99.0,2.0,15.9,105.0,121.61,97.45
2018,7,1,6,45,34.5,121.5,1.9,16.05,133.5,155.39,125.9
2018,7,1,7,0,47.0,144.0,1.8,16.2,162.0,189.69,154.05
2018,7,1,7,15,41.0,161.0,1.75,16.3,178.5,203.51,164.52
2018,7,1,7,30,35.0,178.0,1.7,16.4,195.0,216.8,174.37
2018,7,1,7,45,33.0,194.5,1.6,16.55,212.0,232.31,185.9
2018,7,1,8,0,31.0,211.0,1.5,16.7,229.0,247.59,197.05
2018,7,1,8,15,30.5,228.5,1.5,16.8,247.0,265.09,209.99
2018,7,1,8,30,30.0,246.0,1.5,16.9,265.0,282.38,222.63
