Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,1,8,45,28.0,257.0,1.45,17.05,276.0,290.79,228.16
2018,7,1,9,0,26.0,268.0,1.4,17.2,287.0,299.07,233.6
2018,7,1,9,15,20.5,261.5,1.4,17.3,277.0,273.07,212.81
2018,7,1,9,30,15.0,255.0,1.4,17.4,267.0,260.23,202.31
2018,7,1,9,45,16.5,269.0,1.4,17.5,282.5,274.96,213.27
2018,7,1,10,0,18.0,283.0,1.4,17.6,298.0,289.58,223.97
2018,7,1,10,15,18.0,291.5,1.45,17.7,307.0,297.12,229.29
2018,7,1,10,30,18.0,300.0,1.5,17.8,316.0,304.58,234.59
2018,7,1,10,45,17.0,297.0,1.55,17.85,312.5,299.71,230.62
2018,7,1,11,0,16.0,294.0,1.6,17.9,309.0,294.88,226.77
2018,7,1,11,15,14.5,282.0,1.65,17.9,295.5,280.95,216.09
2018,7,1,11,30,13.0,270.0,1.7,17.9,282.0,267.18,205.56
2018,7,1,11,45,13.5,273.5,1.75,17.95,286.5,270.1,207.78
2018,7,1,12,0,14.0,277.0,1.8,18.0,291.0,272.91,209.87
2018,7,1,12,15,13.5,272.5,1.85,17.95,286.0,267.2,205.55
2018,7,1,12,30,13.0,268.0,1.9,17.9,281.0,261.5,201.3
2018,7,1,12,45,12.5,260.0,1.95,17.9,272.0,252.6,194.56
2018,7,1,13,0,12.0,252.0,2.0,17.9,263.0,243.77,187.89
2018,7,1,13,15,11.0,236.5,2.05,17.8,246.5,227.77,175.74
2018,7,1,13,30,10.0,221.0,2.1,17.7,230.0,211.95,163.69
2018,7,1,13,45,144.0,197.5,2.2,17.65,326.0,275.61,216.78
2018,7,1,14,0,278.0,174.0,2.3,17.6,422.0,331.14,261.72
2018,7,1,14,15,544.5,159.0,2.3,17.5,625.5,461.42,362.48
2018,7,1,14,30,811.0,144.0,2.3,17.4,829.0,572.58,443.31
2018,7,1,14,45,801.5,141.5,2.35,17.3,795.0,526.0,405.56
2018,7,1,15,0,792.0,139.0,2.4,17.2,761.0,479.41,367.82
2018,7,1,15,15,779.0,136.0,2.4,17.2,721.5,431.15,327.56
2018,7,1,15,30,766.0,133.0,2.4,17.2,682.0,383.61,286.94
2018,7,1,15,45,750.0,129.5,2.4,17.0,639.0,335.64,245.51
2018,7,1,16,0,734.0,126.0,2.4,16.8,596.0,283.7,200.58
2018,7,1,16,15,714.0,121.5,2.35,16.7,549.5,236.66,159.78
2018,7,1,16,30,694.0,117.0,2.3,16.6,503.0,191.78,122.13
2018,7,1,16,45,668.0,112.0,2.3,16.45,455.0,148.15,88.94
2018,7,1,17,0,642.0,107.0,2.3,16.3,407.0,107.55,63.78
2018,7,1,17,15,608.0,100.5,2.3,16.15,358.0,68.87,55.22
2018,7,1,17,30,574.0,94.0,2.3,16.0,309.0,63.15,50.4
2018,7,1,17,45,528.0,86.5,2.3,15.85,261.0,60.38,48.08
2018,7,1,18,0,482.0,79.0,2.3,15.7,213.0,57.42,45.47
2018,7,1,18,15,417.5,69.0,2.3,15.55,168.5,50.99,39.62
2018,7,1,18,30,353.0,59.0,2.3,15.4,124.0,44.59,33.59
2018,7,1,18,45,266.5,46.0,2.25,15.25,86.5,35.46,24.94
2018,7,1,19,0,180.0,33.0,2.2,15.1,49.0,25.93,14.32
2018,7,1,19,15,103.5,19.5,2.15,15.05,27.5,18.59,0.0
2018,7,1,19,30,27.0,6.0,2.1,15.0,6.0,5.72,0.0
2018,7,1,19,45,13.5,3.0,2.05,15.0,3.0,0.0,0.0
2018,7,1,20,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2018,7,1,20,15,0.0,0.0,1.9,14.95,0.0,0.0,0.0
2018,7,1,20,30,0.0,0.0,1.8,14.9,0.0,0.0,0.0
2018,7,1,20,45,0.0,0.0,1.75,14.9,0.0,0.0,0.0
2018,7,1,21,0,0.0,0.0,1.7,14.9,0.0,0.0,0.0
2018,7,1,21,15,0.0,0.0,1.65,14.9,0.0,0.0,0.0
2018,7,1,21,30,0.0,0.0,1.6,14.9,0.0,0.0,0.0
2018,7,1,21,45,0.0,0.0,1.5,14.85,0.0,0.0,0.0
2018,7,1,22,0,0.0,0.0,1.4,14.8,0.0,0.0,0.0
2018,7,1,22,15,0.0,0.0,1.35,14.8,0.0,0.0,0.0
2018,7,1,22,30,0.0,0.0,1.3,14.8,0.0,0.0,0.0
2018,7,1,22,45,0.0,0.0,1.3,14.8,0.0,0.0,0.0
2018,7,1,23,0,0.0,0.0,1.3,14.8,0.0,0.0,0.0
2018,7,1,23,15,0.0,0.0,1.25,14.85,0.0,0.0,0.0
2018,7,1,23,30,0.0,0.0,1.2,14.9,0.0,0.0,0.0
2018,7,1,23,45,0.0,0.0,1.2,14.9,0.0,0.0,0.0
2018,7,2,0,0,0.0,0.0,1.2,14.9,0.0,0.0,0.0
2018,7,2,0,15,0.0,0.0,1.25,14.9,0.0,0.0,0.0
2018,7,2,0,30,0.0,0.0,1.3,14.9,0.0,0.0,0.0
2018,7,2,0,45,0.0,0.0,1.35,14.9,0.0,0.0,0.0
2018,7,2,1,0,0.0,0.0,1.4,14.9,0.0,0.0,0.0
2018,7,2,1,15,0.0,0.0,1.45,14.9,0.0,0.0,0.0
2018,7,2,1,30,0.0,0.0,1.5,14.9,0.0,0.0,0.0
2018,7,2,1,45,0.0,0.0,1.55,14.85,0.0,0.0,0.0
2018,7,2,2,0,0.0,0.0,1.6,14.8,0.0,0.0,0.0
2018,7,2,2,15,0.0,0.0,1.6,14.8,0.0,0.0,0.0
2018,7,2,2,30,0.0,0.0,1.6,14.8,0.0,0.0,0.0
2018,7,2,2,45,0.0,0.0,1.6,14.8,0.0,0.0,0.0
2018,7,2,3,0,0.0,0.0,1.6,14.8,0.0,0.0,0.0
2018,7,2,3,15,0.0,0.0,1.65,14.8,0.0,0.0,0.0
2018,7,2,3,30,0.0,0.0,1.7,14.8,0.0,0.0,0.0
2018,7,2,3,45,0.0,0.0,1.75,14.8,0.0,0.0,0.0
2018,7,2,4,0,0.0,0.0,1.8,14.8,0.0,0.0,0.0
2018,7,2,4,15,0.0,0.0,1.85,14.85,0.0,0.0,0.0
2018,7,2,4,30,0.0,0.0,1.9,14.9,0.0,0.0,0.0
2018,7,2,4,45,0.0,1.0,1.95,15.0,1.0,0.0,0.0
2018,7,2,5,0,0.0,2.0,2.0,15.1,2.0,1.91,0.0
2018,7,2,5,15,0.0,8.5,2.0,15.2,8.5,7.87,0.0
2018,7,2,5,30,0.0,15.0,2.0,15.3,15.0,13.9,5.06
2018,7,2,5,45,0.0,25.0,2.0,15.45,25.0,23.19,13.61
2018,7,2,6,0,0.0,35.0,2.0,15.6,35.0,32.5,21.8
2018,7,2,6,15,0.0,48.5,1.95,15.7,48.5,45.08,32.69
2018,7,2,6,30,0.0,62.0,1.9,15.8,62.0,58.01,43.75
2018,7,2,6,45,0.0,82.5,1.85,15.95,82.5,78.7,61.16
2018,7,2,7,0,0.0,103.0,1.8,16.1,103.0,99.33,78.23
2018,7,2,7,15,0.5,124.0,1.75,16.2,124.0,120.76,95.72
2018,7,2,7,30,1.0,145.0,1.7,16.3,145.0,142.11,112.85
2018,7,2,7,45,1.5,154.0,1.65,16.4,154.5,150.59,119.29
2018,7,2,8,0,2.0,163.0,1.6,16.5,164.0,159.23,125.82
2018,7,2,8,15,3.0,172.0,1.55,16.6,174.0,168.42,132.76
2018,7,2,8,30,4.0,181.0,1.5,16.7,184.0,177.71,139.74
2018,7,2,8,45,6.5,196.5,1.45,16.75,201.5,195.08,153.17
2018,7,2,9,0,9.0,212.0,1.4,16.8,219.0,212.47,166.47
2018,7,2,9,15,10.5,228.0,1.4,16.9,236.0,229.38,179.25
2018,7,2,9,30,12.0,244.0,1.4,17.0,253.0,246.24,191.88
2018,7,2,9,45,14.0,258.5,1.4,17.05,270.0,261.99,203.65
2018,7,2,10,0,16.0,273.0,1.4,17.1,287.0,277.65,215.29
2018,7,2,10,15,17.0,286.5,1.4,17.15,301.5,291.2,225.21
2018,7,2,10,30,18.0,300.0,1.4,17.2,316.0,304.59,235.0
2018,7,2,10,45,17.5,300.0,1.45,17.2,316.0,303.14,233.65
2018,7,2,11,0,17.0,300.0,1.5,17.2,316.0,301.68,232.4
2018,7,2,11,15,16.0,294.0,1.55,17.2,309.0,293.94,226.42
2018,7,2,11,30,15.0,288.0,1.6,17.2,302.0,286.27,220.54
2018,7,2,11,45,20.5,318.0,1.65,17.2,337.5,318.89,245.41
2018,7,2,12,0,26.0,348.0,1.7,17.2,373.0,355.23,272.67
2018,7,2,12,15,38.0,387.0,1.75,17.15,423.5,399.6,305.89
2018,7,2,12,30,50.0,426.0,1.8,17.1,474.0,442.19,337.41
2018,7,2,12,45,43.5,408.5,1.85,17.1,450.0,415.76,317.73
2018,7,2,13,0,37.0,391.0,1.9,17.1,426.0,390.09,298.88
2018,7,2,13,15,33.0,375.0,1.95,17.1,406.0,368.46,283.0
2018,7,2,13,30,29.0,359.0,2.0,17.1,386.0,347.42,267.46
2018,7,2,13,45,144.5,332.0,2.05,17.05,461.5,396.79,307.81
2018,7,2,14,0,260.0,305.0,2.1,17.0,537.0,434.29,337.82
2018,7,2,14,15,481.5,256.0,2.2,16.95,669.0,507.55,394.69
2018,7,2,14,30,703.0,207.0,2.3,16.9,801.0,562.36,435.09
2018,7,2,14,45,689.5,204.0,2.4,16.85,766.5,517.28,399.29
2018,7,2,15,0,676.0,201.0,2.5,16.8,732.0,472.81,363.66
2018,7,2,15,15,660.5,196.5,2.5,16.8,693.0,427.07,325.93
2018,7,2,15,30,645.0,192.0,2.5,16.8,654.0,382.51,288.37
2018,7,2,15,45,625.5,185.5,2.65,16.65,610.5,336.43,249.49
2018,7,2,16,0,606.0,179.0,2.8,16.5,567.0,292.28,211.75
2018,7,2,16,15,583.0,171.0,2.8,16.4,521.0,248.26,174.37
2018,7,2,16,30,560.0,163.0,2.8,16.3,475.0,207.45,140.8
2018,7,2,16,45,532.5,154.0,2.85,16.2,428.0,166.82,110.11
2018,7,2,17,0,505.0,145.0,2.9,16.1,381.0,129.28,86.26
2018,7,2,17,15,470.0,134.0,2.95,15.95,333.5,93.37,76.69
2018,7,2,17,30,435.0,123.0,3.0,15.8,286.0,84.95,69.6
2018,7,2,17,45,391.5,109.5,3.05,15.7,239.5,77.47,63.16
2018,7,2,18,0,348.0,96.0,3.1,15.6,193.0,69.54,56.17
2018,7,2,18,15,293.0,80.5,3.1,15.5,150.5,59.59,47.2
2018,7,2,18,30,238.0,65.0,3.1,15.4,108.0,49.14,37.56
2018,7,2,18,45,175.0,47.5,3.15,15.3,74.0,38.35,27.4
2018,7,2,19,0,112.0,30.0,3.2,15.2,40.0,24.71,13.33
2018,7,2,19,15,64.0,17.0,3.2,15.15,22.0,16.2,0.0
2018,7,2,19,30,16.0,4.0,3.2,15.1,4.0,3.81,0.0
2018,7,2,19,45,8.0,2.0,3.15,15.05,2.0,0.0,0.0
2018,7,2,20,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2018,7,2,20,15,0.0,0.0,3.1,14.95,0.0,0.0,0.0
2018,7,2,20,30,0.0,0.0,3.1,14.9,0.0,0.0,0.0
2018,7,2,20,45,0.0,0.0,3.1,14.85,0.0,0.0,0.0
2018,7,2,21,0,0.0,0.0,3.1,14.8,0.0,0.0,0.0
2018,7,2,21,15,0.0,0.0,3.05,14.8,0.0,0.0,0.0
2018,7,2,21,30,0.0,0.0,3.0,14.8,0.0,0.0,0.0
2018,7,2,21,45,0.0,0.0,3.0,14.75,0.0,0.0,0.0
2018,7,2,22,0,0.0,0.0,3.0,14.7,0.0,0.0,0.0
2018,7,2,22,15,0.0,0.0,3.0,14.7,0.0,0.0,0.0
2018,7,2,22,30,0.0,0.0,3.0,14.7,0.0,0.0,0.0
2018,7,2,22,45,0.0,0.0,3.0,14.65,0.0,0.0,0.0
2018,7,2,23,0,0.0,0.0,3.0,14.6,0.0,0.0,0.0
2018,7,2,23,15,0.0,0.0,3.05,14.6,0.0,0.0,0.0
2018,7,2,23,30,0.0,0.0,3.1,14.6,0.0,0.0,0.0
2018,7,2,23,45,0.0,0.0,3.1,14.6,0.0,0.0,0.0
2018,7,3,0,0,0.0,0.0,3.1,14.6,0.0,0.0,0.0
2018,7,3,0,15,0.0,0.0,3.2,14.6,0.0,0.0,0.0
2018,7,3,0,30,0.0,0.0,3.3,14.6,0.0,0.0,0.0
2018,7,3,0,45,0.0,0.0,3.35,14.55,0.0,0.0,0.0
2018,7,3,1,0,0.0,0.0,3.4,14.5,0.0,0.0,0.0
2018,7,3,1,15,0.0,0.0,3.5,14.5,0.0,0.0,0.0
2018,7,3,1,30,0.0,0.0,3.6,14.5,0.0,0.0,0.0
2018,7,3,1,45,0.0,0.0,3.7,14.45,0.0,0.0,0.0
2018,7,3,2,0,0.0,0.0,3.8,14.4,0.0,0.0,0.0
2018,7,3,2,15,0.0,0.0,3.85,14.4,0.0,0.0,0.0
2018,7,3,2,30,0.0,0.0,3.9,14.4,0.0,0.0,0.0
2018,7,3,2,45,0.0,0.0,3.9,14.4,0.0,0.0,0.0
2018,7,3,3,0,0.0,0.0,3.9,14.4,0.0,0.0,0.0
2018,7,3,3,15,0.0,0.0,3.9,14.4,0.0,0.0,0.0
2018,7,3,3,30,0.0,0.0,3.9,14.4,0.0,0.0,0.0
2018,7,3,3,45,0.0,0.0,3.95,14.45,0.0,0.0,0.0
2018,7,3,4,0,0.0,0.0,4.0,14.5,0.0,0.0,0.0
2018,7,3,4,15,0.0,0.0,4.0,14.6,0.0,0.0,0.0
2018,7,3,4,30,0.0,0.0,4.0,14.7,0.0,0.0,0.0
2018,7,3,4,45,0.0,1.0,4.05,14.75,1.0,0.0,0.0
2018,7,3,5,0,0.0,2.0,4.1,14.8,2.0,1.91,0.0
2018,7,3,5,15,0.0,9.0,4.05,14.9,9.0,8.34,0.0
2018,7,3,5,30,0.0,16.0,4.0,15.0,16.0,14.83,5.7
2018,7,3,5,45,0.0,27.5,3.95,15.1,27.5,25.52,15.53
2018,7,3,6,0,0.0,39.0,3.9,15.2,39.0,36.23,24.95
2018,7,3,6,15,0.0,54.0,3.8,15.3,54.0,50.67,37.45
2018,7,3,6,30,0.0,69.0,3.7,15.4,69.0,65.57,50.21
2018,7,3,6,45,0.0,83.5,3.6,15.5,83.5,79.82,62.23
2018,7,3,7,0,0.0,98.0,3.5,15.6,98.0,94.0,73.99
2018,7,3,7,15,1.0,119.5,3.45,15.75,120.0,116.35,92.4
2018,7,3,7,30,2.0,141.0,3.4,15.9,142.0,138.66,110.5
2018,7,3,7,45,1.5,146.0,3.35,16.0,147.0,142.2,112.93
2018,7,3,8,0,1.0,151.0,3.3,16.1,152.0,145.94,115.54
2018,7,3,8,15,2.0,163.0,3.25,16.25,164.5,158.3,125.18
2018,7,3,8,30,3.0,175.0,3.2,16.4,177.0,170.69,134.76
2018,7,3,8,45,5.5,191.0,3.15,16.5,195.0,188.57,148.77
2018,7,3,9,0,8.0,207.0,3.1,16.6,213.0,206.47,162.66
2018,7,3,9,15,16.5,247.0,3.1,16.7,260.0,254.45,200.42
2018,7,3,9,30,25.0,287.0,3.1,16.8,307.0,314.97,247.2
2018,7,3,9,45,45.0,331.0,3.1,16.9,368.5,379.62,296.75
2018,7,3,10,0,65.0,375.0,3.1,17.0,430.0,443.81,344.97
2018,7,3,10,15,62.0,385.5,3.1,17.05,439.5,448.96,347.8
2018,7,3,10,30,59.0,396.0,3.1,17.1,449.0,453.78,350.7
2018,7,3,10,45,45.5,382.0,3.1,17.15,423.5,422.82,326.64
2018,7,3,11,0,32.0,368.0,3.1,17.2,398.0,392.38,303.06
2018,7,3,11,15,37.0,380.0,3.15,17.25,415.0,406.21,313.52
2018,7,3,11,30,42.0,392.0,3.2,17.3,432.0,419.48,323.37
2018,7,3,11,45,69.5,428.5,3.2,17.3,495.5,476.88,366.73
2018,7,3,12,0,97.0,465.0,3.2,17.3,559.0,531.99,407.55
2018,7,3,12,15,128.0,471.5,3.2,17.35,595.5,562.41,430.2
2018,7,3,12,30,159.0,478.0,3.2,17.4,632.0,586.01,447.86
2018,7,3,12,45,205.5,470.0,3.2,17.4,667.5,607.03,464.21
2018,7,3,13,0,252.0,462.0,3.2,17.4,703.0,623.43,477.04
2018,7,3,13,15,246.5,455.5,3.2,17.45,688.0,598.4,458.53
2018,7,3,13,30,241.0,449.0,3.2,17.5,673.0,573.53,440.26
2018,7,3,13,45,239.5,437.0,3.2,17.5,655.5,547.0,420.85
2018,7,3,14,0,238.0,425.0,3.2,17.5,638.0,520.53,401.3
2018,7,3,14,15,181.0,409.0,3.2,17.5,568.0,463.31,357.92
2018,7,3,14,30,124.0,393.0,3.2,17.5,498.0,406.05,314.41
2018,7,3,14,45,92.5,365.0,3.25,17.5,441.5,364.0,282.55
2018,7,3,15,0,61.0,337.0,3.3,17.5,385.0,319.34,248.51
2018,7,3,15,15,82.5,325.0,3.3,17.5,386.5,312.45,243.28
2018,7,3,15,30,104.0,313.0,3.3,17.5,388.0,303.38,235.88
2018,7,3,15,45,132.5,296.5,3.35,17.35,385.5,283.4,219.59
2018,7,3,16,0,161.0,280.0,3.4,17.2,383.0,267.92,206.28
2018,7,3,16,15,186.5,257.0,3.4,17.1,367.5,244.45,186.32
2018,7,3,16,30,212.0,234.0,3.4,17.0,352.0,218.68,164.54
2018,7,3,16,45,220.5,209.5,3.4,16.9,322.0,187.82,140.14
2018,7,3,17,0,229.0,185.0,3.4,16.8,292.0,148.64,110.8
2018,7,3,17,15,262.5,158.0,3.45,16.65,267.0,115.68,95.85
2018,7,3,17,30,296.0,131.0,3.5,16.5,242.0,96.95,79.89
2018,7,3,17,45,288.0,112.5,3.5,16.4,207.0,84.95,69.55
2018,7,3,18,0,280.0,94.0,3.5,16.3,172.0,72.41,58.54
2018,7,3,18,15,238.5,78.0,3.5,16.1,135.0,61.08,48.38
2018,7,3,18,30,197.0,62.0,3.5,15.9,98.0,49.34,37.65
2018,7,3,18,45,137.5,47.0,3.5,15.7,68.5,37.93,26.98
2018,7,3,19,0,78.0,32.0,3.5,15.5,39.0,26.21,14.41
2018,7,3,19,15,39.0,18.5,3.4,15.4,22.0,17.63,0.0
2018,7,3,19,30,0.0,5.0,3.3,15.3,5.0,4.77,0.0
2018,7,3,19,45,0.0,2.5,3.25,15.2,2.5,0.0,0.0
2018,7,3,20,0,0.0,0.0,3.2,15.1,0.0,0.0,0.0
2018,7,3,20,15,0.0,0.0,3.15,15.05,0.0,0.0,0.0
2018,7,3,20,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2018,7,3,20,45,0.0,0.0,3.0,14.95,0.0,0.0,0.0
2018,7,3,21,0,0.0,0.0,2.9,14.9,0.0,0.0,0.0
2018,7,3,21,15,0.0,0.0,2.85,14.85,0.0,0.0,0.0
2018,7,3,21,30,0.0,0.0,2.8,14.8,0.0,0.0,0.0
2018,7,3,21,45,0.0,0.0,2.7,14.75,0.0,0.0,0.0
2018,7,3,22,0,0.0,0.0,2.6,14.7,0.0,0.0,0.0
2018,7,3,22,15,0.0,0.0,2.5,14.7,0.0,0.0,0.0
2018,7,3,22,30,0.0,0.0,2.4,14.7,0.0,0.0,0.0
2018,7,3,22,45,0.0,0.0,2.35,14.7,0.0,0.0,0.0
2018,7,3,23,0,0.0,0.0,2.3,14.7,0.0,0.0,0.0
2018,7,3,23,15,0.0,0.0,2.25,14.7,0.0,0.0,0.0
2018,7,3,23,30,0.0,0.0,2.2,14.7,0.0,0.0,0.0
2018,7,3,23,45,0.0,0.0,2.15,14.75,0.0,0.0,0.0
2018,7,4,0,0,0.0,0.0,2.1,14.8,0.0,0.0,0.0
2018,7,4,0,15,0.0,0.0,2.05,14.8,0.0,0.0,0.0
2018,7,4,0,30,0.0,0.0,2.0,14.8,0.0,0.0,0.0
2018,7,4,0,45,0.0,0.0,1.9,14.8,0.0,0.0,0.0
2018,7,4,1,0,0.0,0.0,1.8,14.8,0.0,0.0,0.0
2018,7,4,1,15,0.0,0.0,1.8,14.75,0.0,0.0,0.0
2018,7,4,1,30,0.0,0.0,1.8,14.7,0.0,0.0,0.0
2018,7,4,1,45,0.0,0.0,1.75,14.7,0.0,0.0,0.0
2018,7,4,2,0,0.0,0.0,1.7,14.7,0.0,0.0,0.0
2018,7,4,2,15,0.0,0.0,1.7,14.7,0.0,0.0,0.0
2018,7,4,2,30,0.0,0.0,1.7,14.7,0.0,0.0,0.0
2018,7,4,2,45,0.0,0.0,1.7,14.7,0.0,0.0,0.0
2018,7,4,3,0,0.0,0.0,1.7,14.7,0.0,0.0,0.0
2018,7,4,3,15,0.0,0.0,1.75,14.65,0.0,0.0,0.0
2018,7,4,3,30,0.0,0.0,1.8,14.6,0.0,0.0,0.0
2018,7,4,3,45,0.0,0.0,1.85,14.6,0.0,0.0,0.0
2018,7,4,4,0,0.0,0.0,1.9,14.6,0.0,0.0,0.0
2018,7,4,4,15,0.0,0.0,2.0,14.6,0.0,0.0,0.0
2018,7,4,4,30,0.0,0.0,2.1,14.6,0.0,0.0,0.0
2018,7,4,4,45,5.0,1.5,2.15,14.65,1.5,0.0,0.0
2018,7,4,5,0,10.0,3.0,2.2,14.7,3.0,6.61,0.0
2018,7,4,5,15,10.0,7.0,2.2,14.75,7.5,11.87,0.0
2018,7,4,5,30,10.0,11.0,2.2,14.8,12.0,15.0,5.81
2018,7,4,5,45,5.0,17.5,2.2,14.85,18.0,19.01,10.21
2018,7,4,6,0,0.0,24.0,2.2,14.9,24.0,22.25,13.2
2018,7,4,6,15,0.0,33.5,2.2,15.0,33.5,31.09,20.9
2018,7,4,6,30,0.0,43.0,2.2,15.1,43.0,39.94,28.52
2018,7,4,6,45,0.0,60.0,2.2,15.15,60.0,55.79,42.0
2018,7,4,7,0,0.0,77.0,2.2,15.2,77.0,72.04,55.64
2018,7,4,7,15,5.0,111.5,2.2,15.35,114.0,110.92,88.14
2018,7,4,7,30,10.0,146.0,2.2,15.5,151.0,150.49,120.6
2018,7,4,7,45,15.5,173.0,2.25,15.6,181.5,182.67,146.52
2018,7,4,8,0,21.0,200.0,2.3,15.7,212.0,214.98,172.19
2018,7,4,8,15,45.0,233.5,2.3,15.85,262.0,283.91,227.15
2018,7,4,8,30,69.0,267.0,2.3,16.0,312.0,342.1,272.39
2018,7,4,8,45,97.5,297.0,2.35,16.15,365.0,400.94,317.53
2018,7,4,9,0,126.0,327.0,2.4,16.3,418.0,474.35,372.61
2018,7,4,9,15,187.0,343.5,2.45,16.4,487.0,549.92,429.54
2018,7,4,9,30,248.0,360.0,2.5,16.5,556.0,640.08,495.54
2018,7,4,9,45,341.0,347.0,2.5,16.65,629.0,715.59,550.78
2018,7,4,10,0,434.0,334.0,2.5,16.8,702.0,803.56,613.21
2018,7,4,10,15,553.5,288.5,2.55,16.9,774.0,871.31,662.3
2018,7,4,10,30,673.0,243.0,2.6,17.0,846.0,940.9,711.47
2018,7,4,10,45,720.0,219.0,2.6,17.1,878.0,955.0,719.33
2018,7,4,11,0,767.0,195.0,2.6,17.2,910.0,960.62,722.09
2018,7,4,11,15,595.0,295.0,2.6,17.25,855.0,885.78,668.3
2018,7,4,11,30,423.0,395.0,2.6,17.3,800.0,804.89,607.11
2018,7,4,11,45,438.5,396.0,2.6,17.4,818.5,806.0,608.29
2018,7,4,12,0,454.0,397.0,2.6,17.5,837.0,804.91,607.29
2018,7,4,12,15,460.0,396.0,2.55,17.55,841.5,791.38,597.36
2018,7,4,12,30,466.0,395.0,2.5,17.6,846.0,776.27,586.43
2018,7,4,12,45,583.0,320.0,2.45,17.65,880.0,785.64,595.92
2018,7,4,13,0,700.0,245.0,2.4,17.7,914.0,785.68,598.39
2018,7,4,13,15,815.0,173.5,2.35,17.7,940.5,780.9,596.8
2018,7,4,13,30,930.0,102.0,2.3,17.7,967.0,768.74,588.4
2018,7,4,13,45,928.0,100.0,2.25,17.75,946.0,727.85,559.61
2018,7,4,14,0,926.0,98.0,2.2,17.8,925.0,685.31,527.64
2018,7,4,14,15,920.5,97.5,2.2,17.8,897.0,640.46,493.61
2018,7,4,14,30,915.0,97.0,2.2,17.8,869.0,594.58,457.94
2018,7,4,14,45,908.0,95.0,2.25,17.85,834.5,545.85,419.31
2018,7,4,15,0,901.0,93.0,2.3,17.9,800.0,496.63,379.17
2018,7,4,15,15,890.5,90.5,2.3,17.9,759.5,445.28,336.21
2018,7,4,15,30,880.0,88.0,2.3,17.9,719.0,394.2,292.35
2018,7,4,15,45,868.5,86.0,2.45,17.85,675.5,343.67,248.27
2018,7,4,16,0,857.0,84.0,2.6,17.8,632.0,293.9,204.15
2018,7,4,16,15,840.5,81.5,2.7,17.75,584.5,243.61,160.0
2018,7,4,16,30,824.0,79.0,2.8,17.7,537.0,194.95,118.76
2018,7,4,16,45,802.0,76.0,2.9,17.65,487.0,139.88,76.24
2018,7,4,17,0,780.0,73.0,3.0,17.6,437.0,94.56,48.51
2018,7,4,17,15,749.5,69.0,3.1,17.45,385.5,51.13,39.43
2018,7,4,17,30,719.0,65.0,3.2,17.3,334.0,45.96,35.04
2018,7,4,17,45,676.5,61.0,3.35,17.2,283.5,44.66,33.96
2018,7,4,18,0,634.0,57.0,3.5,17.1,233.0,39.5,29.4
2018,7,4,18,15,570.5,51.5,3.55,16.9,185.5,37.04,27.11
2018,7,4,18,30,507.0,46.0,3.6,16.7,138.0,34.51,24.6
2018,7,4,18,45,408.0,38.0,3.65,16.5,97.5,29.61,19.77
2018,7,4,19,0,309.0,30.0,3.7,16.3,57.0,24.54,13.02
2018,7,4,19,15,185.0,19.0,3.65,16.2,32.5,18.11,0.0
2018,7,4,19,30,61.0,8.0,3.6,16.1,8.0,7.63,0.0
2018,7,4,19,45,30.5,4.0,3.55,16.0,4.0,0.0,0.0
2018,7,4,20,0,0.0,0.0,3.5,15.9,0.0,0.0,0.0
2018,7,4,20,15,0.0,0.0,3.3,15.85,0.0,0.0,0.0
2018,7,4,20,30,0.0,0.0,3.1,15.8,0.0,0.0,0.0
2018,7,4,20,45,0.0,0.0,2.95,15.7,0.0,0.0,0.0
2018,7,4,21,0,0.0,0.0,2.8,15.6,0.0,0.0,0.0
2018,7,4,21,15,0.0,0.0,2.65,15.55,0.0,0.0,0.0
2018,7,4,21,30,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2018,7,4,21,45,0.0,0.0,2.35,15.45,0.0,0.0,0.0
2018,7,4,22,0,0.0,0.0,2.2,15.4,0.0,0.0,0.0
2018,7,4,22,15,0.0,0.0,2.05,15.35,0.0,0.0,0.0
2018,7,4,22,30,0.0,0.0,1.9,15.3,0.0,0.0,0.0
2018,7,4,22,45,0.0,0.0,1.7,15.3,0.0,0.0,0.0
2018,7,4,23,0,0.0,0.0,1.5,15.3,0.0,0.0,0.0
2018,7,4,23,15,0.0,0.0,1.35,15.3,0.0,0.0,0.0
2018,7,4,23,30,0.0,0.0,1.2,15.3,0.0,0.0,0.0
2018,7,4,23,45,0.0,0.0,1.1,15.3,0.0,0.0,0.0
2018,7,5,0,0,0.0,0.0,1.0,15.3,0.0,0.0,0.0
2018,7,5,0,15,0.0,0.0,0.9,15.3,0.0,0.0,0.0
2018,7,5,0,30,0.0,0.0,0.8,15.3,0.0,0.0,0.0
2018,7,5,0,45,0.0,0.0,0.7,15.3,0.0,0.0,0.0
2018,7,5,1,0,0.0,0.0,0.6,15.3,0.0,0.0,0.0
2018,7,5,1,15,0.0,0.0,0.55,15.2,0.0,0.0,0.0
2018,7,5,1,30,0.0,0.0,0.5,15.1,0.0,0.0,0.0
2018,7,5,1,45,0.0,0.0,0.4,15.05,0.0,0.0,0.0
2018,7,5,2,0,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2018,7,5,2,15,0.0,0.0,0.3,14.95,0.0,0.0,0.0
2018,7,5,2,30,0.0,0.0,0.3,14.9,0.0,0.0,0.0
2018,7,5,2,45,0.0,0.0,0.3,14.8,0.0,0.0,0.0
2018,7,5,3,0,0.0,0.0,0.3,14.7,0.0,0.0,0.0
2018,7,5,3,15,0.0,0.0,0.4,14.7,0.0,0.0,0.0
2018,7,5,3,30,0.0,0.0,0.5,14.7,0.0,0.0,0.0
2018,7,5,3,45,0.0,0.0,0.6,14.65,0.0,0.0,0.0
2018,7,5,4,0,0.0,0.0,0.7,14.6,0.0,0.0,0.0
2018,7,5,4,15,0.0,0.0,0.8,14.6,0.0,0.0,0.0
2018,7,5,4,30,0.0,0.0,0.9,14.6,0.0,0.0,0.0
2018,7,5,4,45,0.0,1.0,1.0,14.65,1.0,0.0,0.0
2018,7,5,5,0,0.0,2.0,1.1,14.7,2.0,1.91,0.0
2018,7,5,5,15,0.0,8.5,1.15,14.8,8.5,7.87,0.0
2018,7,5,5,30,0.0,15.0,1.2,14.9,15.0,13.9,4.86
2018,7,5,5,45,0.0,25.0,1.3,15.05,25.0,23.2,13.61
2018,7,5,6,0,0.0,35.0,1.4,15.2,35.0,32.5,21.83
2018,7,5,6,15,0.0,47.0,1.35,15.3,47.0,43.68,31.56
2018,7,5,6,30,0.0,59.0,1.3,15.4,59.0,54.92,41.21
2018,7,5,6,45,0.0,64.5,1.3,15.55,64.5,60.0,45.49
2018,7,5,7,0,0.0,70.0,1.3,15.7,70.0,65.13,49.7
2018,7,5,7,15,0.0,89.0,1.2,15.85,89.0,83.72,65.08
2018,7,5,7,30,0.0,108.0,1.1,16.0,108.0,102.5,80.36
2018,7,5,7,45,1.0,131.5,1.05,16.2,132.0,126.74,99.88
2018,7,5,8,0,2.0,155.0,1.0,16.4,156.0,150.99,119.08
2018,7,5,8,15,5.5,178.0,0.9,16.55,181.5,176.93,139.41
2018,7,5,8,30,9.0,201.0,0.8,16.7,207.0,202.93,159.42
2018,7,5,8,45,9.0,204.5,0.7,16.9,210.5,205.63,160.73
2018,7,5,9,0,9.0,208.0,0.6,17.1,214.0,208.46,162.25
2018,7,5,9,15,8.0,207.5,0.6,17.3,213.5,206.41,160.1
2018,7,5,9,30,7.0,207.0,0.6,17.5,213.0,204.45,158.1
2018,7,5,9,45,11.0,237.5,0.6,17.7,247.0,238.14,183.75
2018,7,5,10,0,15.0,268.0,0.6,17.9,281.0,271.73,208.73
2018,7,5,10,15,21.5,303.0,0.75,18.05,322.0,312.06,238.97
2018,7,5,10,30,28.0,338.0,0.9,18.2,363.0,363.21,276.79
2018,7,5,10,45,36.5,365.0,1.05,18.4,398.5,396.67,301.24
2018,7,5,11,0,45.0,392.0,1.2,18.6,434.0,429.35,325.06
2018,7,5,11,15,63.0,420.5,1.4,18.7,480.0,471.77,356.43
2018,7,5,11,30,81.0,449.0,1.6,18.8,526.0,512.79,386.46
2018,7,5,11,45,80.5,453.5,1.8,18.9,530.5,511.53,385.68
2018,7,5,12,0,80.0,458.0,2.0,19.0,535.0,509.86,384.88
2018,7,5,12,15,104.5,463.5,2.25,19.0,564.5,530.92,401.55
2018,7,5,12,30,129.0,469.0,2.5,19.0,594.0,552.05,418.03
2018,7,5,12,45,221.5,451.5,2.75,19.05,664.0,603.73,458.38
2018,7,5,13,0,314.0,434.0,3.0,19.1,734.0,648.26,492.87
2018,7,5,13,15,434.5,376.0,3.2,19.05,784.0,670.87,512.5
2018,7,5,13,30,555.0,318.0,3.4,19.0,834.0,686.58,526.72
2018,7,5,13,45,637.0,264.5,3.55,18.95,843.5,667.96,515.03
2018,7,5,14,0,719.0,211.0,3.7,18.9,853.0,644.87,499.45
2018,7,5,14,15,816.0,150.0,3.8,18.8,856.5,619.42,481.26
2018,7,5,14,30,913.0,89.0,3.9,18.7,860.0,586.63,456.29
2018,7,5,14,45,905.0,87.5,4.0,18.65,825.0,537.95,416.97
2018,7,5,15,0,897.0,86.0,4.1,18.6,790.0,488.87,376.29
2018,7,5,15,15,886.5,84.5,4.1,18.6,750.5,438.58,333.37
2018,7,5,15,30,876.0,83.0,4.1,18.6,711.0,388.54,289.65
2018,7,5,15,45,860.0,81.5,4.0,18.4,665.5,337.24,244.4
2018,7,5,16,0,844.0,80.0,3.9,18.2,620.0,287.14,199.75
2018,7,5,16,15,823.5,78.5,3.85,18.1,571.5,237.47,155.99
2018,7,5,16,30,803.0,77.0,3.8,18.0,523.0,189.82,115.6
2018,7,5,16,45,752.0,80.5,3.7,17.9,467.0,137.67,76.56
2018,7,5,17,0,701.0,84.0,3.6,17.8,411.0,98.29,54.18
2018,7,5,17,15,578.0,95.5,3.65,17.6,344.0,64.01,50.68
2018,7,5,17,30,455.0,107.0,3.7,17.4,277.0,73.6,59.28
2018,7,5,17,45,369.5,99.5,3.7,17.2,224.0,70.07,56.32
2018,7,5,18,0,284.0,92.0,3.7,17.0,171.0,66.38,53.09
2018,7,5,18,15,239.5,77.5,3.7,16.85,134.5,60.72,47.92
2018,7,5,18,30,195.0,63.0,3.7,16.7,98.0,50.06,38.14
2018,7,5,18,45,143.5,46.5,3.7,16.5,68.0,37.56,26.55
2018,7,5,19,0,92.0,30.0,3.7,16.3,38.0,24.69,13.06
2018,7,5,19,15,53.5,17.5,3.75,16.25,21.5,16.68,0.0
2018,7,5,19,30,15.0,5.0,3.8,16.2,5.0,4.77,0.0
2018,7,5,19,45,7.5,2.5,3.8,16.15,2.5,0.0,0.0
2018,7,5,20,0,0.0,0.0,3.8,16.1,0.0,0.0,0.0
2018,7,5,20,15,0.0,0.0,3.8,16.1,0.0,0.0,0.0
2018,7,5,20,30,0.0,0.0,3.8,16.1,0.0,0.0,0.0
2018,7,5,20,45,0.0,0.0,3.85,16.05,0.0,0.0,0.0
2018,7,5,21,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2018,7,5,21,15,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2018,7,5,21,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2018,7,5,21,45,0.0,0.0,3.85,15.95,0.0,0.0,0.0
2018,7,5,22,0,0.0,0.0,3.8,15.9,0.0,0.0,0.0
2018,7,5,22,15,0.0,0.0,3.8,15.9,0.0,0.0,0.0
2018,7,5,22,30,0.0,0.0,3.8,15.9,0.0,0.0,0.0
2018,7,5,22,45,0.0,0.0,3.8,15.9,0.0,0.0,0.0
2018,7,5,23,0,0.0,0.0,3.8,15.9,0.0,0.0,0.0
2018,7,5,23,15,0.0,0.0,3.8,15.9,0.0,0.0,0.0
2018,7,5,23,30,0.0,0.0,3.8,15.9,0.0,0.0,0.0
2018,7,5,23,45,0.0,0.0,3.75,15.95,0.0,0.0,0.0
2018,7,6,0,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2018,7,6,0,15,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2018,7,6,0,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2018,7,6,0,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2018,7,6,1,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2018,7,6,1,15,0.0,0.0,3.15,16.05,0.0,0.0,0.0
2018,7,6,1,30,0.0,0.0,3.0,16.1,0.0,0.0,0.0
2018,7,6,1,45,0.0,0.0,2.9,16.1,0.0,0.0,0.0
2018,7,6,2,0,0.0,0.0,2.8,16.1,0.0,0.0,0.0
2018,7,6,2,15,0.0,0.0,2.8,16.1,0.0,0.0,0.0
2018,7,6,2,30,0.0,0.0,2.8,16.1,0.0,0.0,0.0
2018,7,6,2,45,0.0,0.0,2.8,16.1,0.0,0.0,0.0
2018,7,6,3,0,0.0,0.0,2.8,16.1,0.0,0.0,0.0
2018,7,6,3,15,0.0,0.0,2.85,16.15,0.0,0.0,0.0
2018,7,6,3,30,0.0,0.0,2.9,16.2,0.0,0.0,0.0
2018,7,6,3,45,0.0,0.0,3.0,16.25,0.0,0.0,0.0
2018,7,6,4,0,0.0,0.0,3.1,16.3,0.0,0.0,0.0
2018,7,6,4,15,0.0,0.0,3.25,16.35,0.0,0.0,0.0
2018,7,6,4,30,0.0,0.0,3.4,16.4,0.0,0.0,0.0
2018,7,6,4,45,0.0,0.5,3.55,16.45,0.5,0.0,0.0
2018,7,6,5,0,0.0,1.0,3.7,16.5,1.0,0.95,0.0
2018,7,6,5,15,0.0,3.5,3.8,16.55,3.5,3.24,0.0
2018,7,6,5,30,0.0,6.0,3.9,16.6,6.0,5.55,0.0
2018,7,6,5,45,0.0,7.5,4.05,16.7,7.5,6.94,0.05
2018,7,6,6,0,0.0,9.0,4.2,16.8,9.0,8.33,1.34
2018,7,6,6,15,0.0,13.0,4.15,16.9,13.0,12.04,4.56
2018,7,6,6,30,0.0,17.0,4.1,17.0,17.0,15.75,7.75
2018,7,6,6,45,5.0,43.5,4.05,17.05,45.5,43.84,31.74
2018,7,6,7,0,10.0,70.0,4.0,17.1,74.0,72.4,55.89
2018,7,6,7,15,20.0,109.0,3.95,17.25,118.0,126.3,100.9
2018,7,6,7,30,30.0,148.0,3.9,17.4,162.0,177.66,142.95
2018,7,6,7,45,15.0,116.0,3.8,17.5,123.0,122.51,96.77
2018,7,6,8,0,0.0,84.0,3.7,17.6,84.0,78.25,59.47
2018,7,6,8,15,25.5,116.5,3.6,17.8,133.0,138.16,109.42
2018,7,6,8,30,51.0,149.0,3.5,18.0,182.0,195.58,156.27
2018,7,6,8,45,128.0,225.5,3.45,18.2,316.0,362.63,289.58
2018,7,6,9,0,205.0,302.0,3.4,18.4,450.0,521.33,410.31
2018,7,6,9,15,293.5,299.5,3.45,18.65,524.0,617.91,482.4
2018,7,6,9,30,382.0,297.0,3.5,18.9,598.0,715.24,553.36
2018,7,6,9,45,569.0,224.5,3.55,19.15,695.0,826.41,636.32
2018,7,6,10,0,756.0,152.0,3.6,19.4,792.0,928.16,705.88
2018,7,6,10,15,798.5,138.5,3.75,19.6,834.5,954.4,722.47
2018,7,6,10,30,841.0,125.0,3.9,19.8,877.0,970.11,732.49
2018,7,6,10,45,863.0,115.0,4.1,20.0,903.0,975.1,735.67
2018,7,6,11,0,885.0,105.0,4.3,20.2,929.0,977.13,736.97
2018,7,6,11,15,871.0,117.0,4.5,20.3,938.5,963.3,728.06
2018,7,6,11,30,857.0,129.0,4.7,20.4,948.0,946.49,717.54
2018,7,6,11,45,860.5,129.0,4.9,20.5,956.5,931.99,708.54
2018,7,6,12,0,864.0,129.0,5.1,20.6,965.0,914.77,697.55
2018,7,6,12,15,772.0,189.5,5.35,20.6,936.5,871.58,668.7
2018,7,6,12,30,680.0,250.0,5.6,20.6,908.0,826.41,637.08
2018,7,6,12,45,548.0,324.5,5.8,20.65,852.0,760.69,586.46
2018,7,6,13,0,416.0,399.0,6.0,20.7,796.0,697.55,537.23
2018,7,6,13,15,549.5,314.5,6.15,20.65,830.5,705.15,547.0
2018,7,6,13,30,683.0,230.0,6.3,20.6,865.0,700.88,547.22
2018,7,6,13,45,794.5,159.5,6.45,20.6,881.0,686.66,538.63
2018,7,6,14,0,906.0,89.0,6.6,20.6,897.0,664.52,523.19
2018,7,6,14,15,900.0,88.0,6.7,20.55,869.0,619.86,487.75
2018,7,6,14,30,894.0,87.0,6.8,20.5,841.0,574.26,450.81
2018,7,6,14,45,875.0,91.5,6.9,20.4,804.5,525.9,410.85
2018,7,6,15,0,856.0,96.0,7.0,20.3,768.0,478.1,370.43
2018,7,6,15,15,846.0,94.0,7.0,20.3,729.5,429.5,328.27
2018,7,6,15,30,836.0,92.0,7.0,20.3,691.0,381.14,285.46
2018,7,6,15,45,832.5,85.5,7.05,20.05,650.0,331.64,241.23
2018,7,6,16,0,829.0,79.0,7.1,19.8,609.0,282.17,196.55
2018,7,6,16,15,783.5,86.0,7.05,19.6,556.0,227.67,149.67
2018,7,6,16,30,738.0,93.0,7.0,19.4,503.0,184.57,114.02
2018,7,6,16,45,581.0,121.0,6.95,19.2,425.0,144.75,89.42
2018,7,6,17,0,424.0,149.0,6.9,19.0,347.0,126.69,86.24
2018,7,6,17,15,347.0,142.0,6.8,18.8,291.5,97.22,79.31
2018,7,6,17,30,270.0,135.0,6.7,18.6,236.0,99.55,81.61
2018,7,6,17,45,204.5,119.0,6.6,18.4,189.0,89.14,72.73
2018,7,6,18,0,139.0,103.0,6.5,18.2,142.0,82.51,66.94
2018,7,6,18,15,106.5,84.0,6.35,18.0,110.0,68.27,54.27
2018,7,6,18,30,74.0,65.0,6.2,17.8,78.0,53.67,41.08
2018,7,6,18,45,45.0,47.0,6.0,17.65,54.0,39.46,28.0
2018,7,6,19,0,16.0,29.0,5.8,17.5,30.0,25.8,13.71
2018,7,6,19,15,8.0,16.5,5.65,17.4,17.0,15.73,0.0
2018,7,6,19,30,0.0,4.0,5.5,17.3,4.0,3.81,0.0
2018,7,6,19,45,0.0,2.0,5.4,17.2,2.0,0.0,0.0
2018,7,6,20,0,0.0,0.0,5.3,17.1,0.0,0.0,0.0
2018,7,6,20,15,0.0,0.0,5.25,17.1,0.0,0.0,0.0
2018,7,6,20,30,0.0,0.0,5.2,17.1,0.0,0.0,0.0
2018,7,6,20,45,0.0,0.0,5.15,17.05,0.0,0.0,0.0
2018,7,6,21,0,0.0,0.0,5.1,17.0,0.0,0.0,0.0
2018,7,6,21,15,0.0,0.0,5.05,16.95,0.0,0.0,0.0
2018,7,6,21,30,0.0,0.0,5.0,16.9,0.0,0.0,0.0
2018,7,6,21,45,0.0,0.0,5.0,16.85,0.0,0.0,0.0
2018,7,6,22,0,0.0,0.0,5.0,16.8,0.0,0.0,0.0
2018,7,6,22,15,0.0,0.0,5.0,16.75,0.0,0.0,0.0
2018,7,6,22,30,0.0,0.0,5.0,16.7,0.0,0.0,0.0
2018,7,6,22,45,0.0,0.0,4.95,16.65,0.0,0.0,0.0
2018,7,6,23,0,0.0,0.0,4.9,16.6,0.0,0.0,0.0
2018,7,6,23,15,0.0,0.0,4.9,16.6,0.0,0.0,0.0
2018,7,6,23,30,0.0,0.0,4.9,16.6,0.0,0.0,0.0
2018,7,6,23,45,0.0,0.0,4.9,16.55,0.0,0.0,0.0
2018,7,7,0,0,0.0,0.0,4.9,16.5,0.0,0.0,0.0
2018,7,7,0,15,0.0,0.0,4.9,16.4,0.0,0.0,0.0
2018,7,7,0,30,0.0,0.0,4.9,16.3,0.0,0.0,0.0
2018,7,7,0,45,0.0,0.0,4.9,16.25,0.0,0.0,0.0
2018,7,7,1,0,0.0,0.0,4.9,16.2,0.0,0.0,0.0
2018,7,7,1,15,0.0,0.0,4.95,16.15,0.0,0.0,0.0
2018,7,7,1,30,0.0,0.0,5.0,16.1,0.0,0.0,0.0
2018,7,7,1,45,0.0,0.0,5.0,16.05,0.0,0.0,0.0
2018,7,7,2,0,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2018,7,7,2,15,0.0,0.0,5.0,15.95,0.0,0.0,0.0
2018,7,7,2,30,0.0,0.0,5.0,15.9,0.0,0.0,0.0
2018,7,7,2,45,0.0,0.0,5.05,15.85,0.0,0.0,0.0
2018,7,7,3,0,0.0,0.0,5.1,15.8,0.0,0.0,0.0
2018,7,7,3,15,0.0,0.0,5.15,15.8,0.0,0.0,0.0
2018,7,7,3,30,0.0,0.0,5.2,15.8,0.0,0.0,0.0
2018,7,7,3,45,0.0,0.0,5.2,15.75,0.0,0.0,0.0
2018,7,7,4,0,0.0,0.0,5.2,15.7,0.0,0.0,0.0
2018,7,7,4,15,0.0,0.0,5.3,15.75,0.0,0.0,0.0
2018,7,7,4,30,0.0,0.0,5.4,15.8,0.0,0.0,0.0
2018,7,7,4,45,31.5,4.0,5.5,15.85,4.0,0.0,0.0
2018,7,7,5,0,63.0,8.0,5.6,15.9,8.0,31.02,0.0
2018,7,7,5,15,189.0,19.0,5.65,16.0,33.0,96.78,0.0
2018,7,7,5,30,315.0,30.0,5.7,16.1,58.0,208.9,146.46
2018,7,7,5,45,245.0,38.5,5.75,16.25,68.5,194.39,154.34
2018,7,7,6,0,175.0,47.0,5.8,16.4,79.0,174.91,142.21
2018,7,7,6,15,123.0,70.5,5.9,16.55,96.5,168.41,138.04
2018,7,7,6,30,71.0,94.0,6.0,16.7,114.0,157.21,128.45
2018,7,7,6,45,97.0,120.5,6.1,16.9,153.5,208.33,171.73
2018,7,7,7,0,123.0,147.0,6.2,17.1,193.0,260.67,215.24
2018,7,7,7,15,169.0,167.5,6.2,17.25,241.0,321.83,265.79
2018,7,7,7,30,215.0,188.0,6.2,17.4,289.0,385.7,317.6
2018,7,7,7,45,244.0,206.5,6.2,17.55,333.5,448.93,367.28
2018,7,7,8,0,273.0,225.0,6.2,17.7,378.0,499.97,406.7
2018,7,7,8,15,260.5,250.5,6.25,17.85,406.5,523.01,422.58
2018,7,7,8,30,248.0,276.0,6.3,18.0,435.0,544.16,436.9
2018,7,7,8,45,274.0,291.5,6.35,18.1,479.0,587.93,469.86
2018,7,7,9,0,300.0,307.0,6.4,18.2,523.0,631.61,502.33
2018,7,7,9,15,322.5,318.5,6.45,18.3,562.0,667.04,528.28
2018,7,7,9,30,345.0,330.0,6.5,18.4,601.0,701.79,553.55
2018,7,7,9,45,411.5,321.0,6.55,18.45,658.5,769.28,604.34
2018,7,7,10,0,478.0,312.0,6.6,18.5,716.0,823.94,645.23
2018,7,7,10,15,503.0,317.5,6.6,18.6,755.5,851.19,664.21
2018,7,7,10,30,528.0,323.0,6.6,18.7,795.0,876.38,681.73
2018,7,7,10,45,575.5,304.0,6.6,18.75,830.0,896.43,696.76
2018,7,7,11,0,623.0,285.0,6.6,18.8,865.0,915.5,711.02
2018,7,7,11,15,766.5,197.0,6.65,18.85,921.5,949.13,736.48
2018,7,7,11,30,910.0,109.0,6.7,18.9,978.0,977.32,756.21
2018,7,7,11,45,734.5,212.0,6.7,18.95,917.0,905.22,703.88
2018,7,7,12,0,559.0,315.0,6.7,19.0,856.0,823.53,640.58
2018,7,7,12,15,494.0,358.0,6.8,19.0,836.0,786.67,611.73
2018,7,7,12,30,429.0,401.0,6.9,19.0,816.0,749.95,582.7
2018,7,7,12,45,539.5,339.5,7.0,19.05,857.0,767.14,598.7
2018,7,7,13,0,650.0,278.0,7.1,19.1,898.0,775.05,607.35
2018,7,7,13,15,745.0,216.0,7.25,19.05,916.5,765.39,602.76
2018,7,7,13,30,840.0,154.0,7.4,19.0,935.0,748.63,592.37
2018,7,7,13,45,853.0,140.5,7.55,18.95,917.5,710.77,563.61
2018,7,7,14,0,866.0,127.0,7.7,18.9,900.0,671.07,532.81
2018,7,7,14,15,862.5,123.0,7.8,18.8,872.0,626.82,497.49
2018,7,7,14,30,859.0,119.0,7.9,18.7,844.0,581.51,460.53
2018,7,7,14,45,874.5,103.5,8.0,18.6,815.0,535.48,422.26
2018,7,7,15,0,890.0,88.0,8.1,18.5,786.0,486.95,380.83
2018,7,7,15,15,879.5,86.5,8.1,18.5,746.5,436.93,336.88
2018,7,7,15,30,869.0,85.0,8.1,18.5,707.0,387.17,292.27
2018,7,7,15,45,856.5,83.0,8.2,18.25,663.5,336.83,246.88
2018,7,7,16,0,844.0,81.0,8.3,18.0,620.0,287.36,201.87
2018,7,7,16,15,827.0,78.5,8.3,17.9,573.0,237.58,157.17
2018,7,7,16,30,810.0,76.0,8.3,17.8,526.0,189.47,115.75
2018,7,7,16,45,787.5,73.5,8.3,17.65,476.5,135.36,73.59
2018,7,7,17,0,765.0,71.0,8.3,17.5,427.0,91.04,46.56
2018,7,7,17,15,734.5,67.5,8.2,17.3,376.5,48.68,37.29
2018,7,7,17,30,704.0,64.0,8.1,17.1,326.0,45.15,34.33
2018,7,7,17,45,661.5,60.0,8.05,16.95,276.5,43.82,33.23
2018,7,7,18,0,619.0,56.0,8.0,16.8,227.0,38.73,28.72
2018,7,7,18,15,556.5,50.5,7.85,16.6,180.5,36.25,26.41
2018,7,7,18,30,494.0,45.0,7.7,16.4,134.0,33.68,23.86
2018,7,7,18,45,397.0,37.0,7.55,16.25,94.5,28.76,19.0
2018,7,7,19,0,300.0,29.0,7.4,16.1,55.0,23.64,12.08
2018,7,7,19,15,179.0,18.5,7.25,16.05,31.5,17.63,0.0
2018,7,7,19,30,58.0,8.0,7.1,16.0,8.0,7.63,0.0
2018,7,7,19,45,29.0,4.0,7.0,15.95,4.0,0.0,0.0
2018,7,7,20,0,0.0,0.0,6.9,15.9,0.0,0.0,0.0
2018,7,7,20,15,0.0,0.0,6.7,15.85,0.0,0.0,0.0
2018,7,7,20,30,0.0,0.0,6.5,15.8,0.0,0.0,0.0
2018,7,7,20,45,0.0,0.0,6.35,15.8,0.0,0.0,0.0
2018,7,7,21,0,0.0,0.0,6.2,15.8,0.0,0.0,0.0
2018,7,7,21,15,0.0,0.0,6.05,15.75,0.0,0.0,0.0
2018,7,7,21,30,0.0,0.0,5.9,15.7,0.0,0.0,0.0
2018,7,7,21,45,0.0,0.0,5.75,15.7,0.0,0.0,0.0
2018,7,7,22,0,0.0,0.0,5.6,15.7,0.0,0.0,0.0
2018,7,7,22,15,0.0,0.0,5.55,15.7,0.0,0.0,0.0
2018,7,7,22,30,0.0,0.0,5.5,15.7,0.0,0.0,0.0
2018,7,7,22,45,0.0,0.0,5.4,15.65,0.0,0.0,0.0
2018,7,7,23,0,0.0,0.0,5.3,15.6,0.0,0.0,0.0
2018,7,7,23,15,0.0,0.0,5.25,15.6,0.0,0.0,0.0
2018,7,7,23,30,0.0,0.0,5.2,15.6,0.0,0.0,0.0
2018,7,7,23,45,0.0,0.0,5.1,15.6,0.0,0.0,0.0
2018,7,8,0,0,0.0,0.0,5.0,15.6,0.0,0.0,0.0
2018,7,8,0,15,0.0,0.0,5.05,15.5,0.0,0.0,0.0
2018,7,8,0,30,0.0,0.0,5.1,15.4,0.0,0.0,0.0
2018,7,8,0,45,0.0,0.0,5.1,15.35,0.0,0.0,0.0
2018,7,8,1,0,0.0,0.0,5.1,15.3,0.0,0.0,0.0
2018,7,8,1,15,0.0,0.0,5.1,15.2,0.0,0.0,0.0
2018,7,8,1,30,0.0,0.0,5.1,15.1,0.0,0.0,0.0
2018,7,8,1,45,0.0,0.0,5.1,15.05,0.0,0.0,0.0
2018,7,8,2,0,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2018,7,8,2,15,0.0,0.0,5.1,14.95,0.0,0.0,0.0
2018,7,8,2,30,0.0,0.0,5.1,14.9,0.0,0.0,0.0
2018,7,8,2,45,0.0,0.0,5.05,14.85,0.0,0.0,0.0
2018,7,8,3,0,0.0,0.0,5.0,14.8,0.0,0.0,0.0
2018,7,8,3,15,0.0,0.0,5.0,14.75,0.0,0.0,0.0
2018,7,8,3,30,0.0,0.0,5.0,14.7,0.0,0.0,0.0
2018,7,8,3,45,0.0,0.0,5.05,14.65,0.0,0.0,0.0
2018,7,8,4,0,0.0,0.0,5.1,14.6,0.0,0.0,0.0
2018,7,8,4,15,0.0,0.0,5.15,14.7,0.0,0.0,0.0
2018,7,8,4,30,0.0,0.0,5.2,14.8,0.0,0.0,0.0
2018,7,8,4,45,14.5,3.0,5.25,14.9,3.0,0.0,0.0
2018,7,8,5,0,29.0,6.0,5.3,15.0,6.0,16.46,0.0
2018,7,8,5,15,90.0,17.5,5.35,15.1,24.0,54.03,0.0
2018,7,8,5,30,151.0,29.0,5.4,15.2,42.0,130.89,89.27
2018,7,8,5,45,170.0,43.0,5.5,15.35,67.0,162.87,128.71
2018,7,8,6,0,189.0,57.0,5.6,15.5,92.0,185.26,151.27
2018,7,8,6,15,171.5,79.0,5.6,15.7,118.0,209.5,173.27
2018,7,8,6,30,154.0,101.0,5.6,15.9,144.0,220.25,183.01
2018,7,8,6,45,218.5,118.0,5.6,16.05,192.5,299.89,250.5
2018,7,8,7,0,283.0,135.0,5.6,16.2,241.0,373.41,311.68
2018,7,8,7,15,467.0,117.5,5.6,16.4,323.0,514.02,427.92
2018,7,8,7,30,651.0,100.0,5.6,16.6,405.0,661.5,543.99
2018,7,8,7,45,725.5,90.0,5.6,16.75,465.5,727.21,591.98
2018,7,8,8,0,800.0,80.0,5.6,16.9,526.0,799.37,644.11
2018,7,8,8,15,684.5,125.5,5.6,17.05,531.0,775.68,623.64
2018,7,8,8,30,569.0,171.0,5.6,17.2,536.0,737.48,592.83
2018,7,8,8,45,407.5,243.5,5.65,17.35,514.5,672.17,537.22
2018,7,8,9,0,246.0,316.0,5.7,17.5,493.0,590.39,468.74
2018,7,8,9,15,280.0,327.0,5.75,17.6,539.0,635.43,502.87
2018,7,8,9,30,314.0,338.0,5.8,17.7,585.0,680.24,536.04
2018,7,8,9,45,531.5,254.5,5.85,17.8,694.5,816.42,642.59
2018,7,8,10,0,749.0,171.0,5.9,17.9,804.0,940.86,733.64
2018,7,8,10,15,831.0,133.0,5.9,17.95,857.0,971.69,753.84
2018,7,8,10,30,913.0,95.0,5.9,18.0,910.0,1009.57,779.44
2018,7,8,10,45,918.5,95.5,5.95,18.05,932.5,1009.19,778.33
2018,7,8,11,0,924.0,96.0,6.0,18.1,955.0,1005.65,775.35
2018,7,8,11,15,928.0,96.0,6.05,18.15,970.5,996.99,768.88
2018,7,8,11,30,932.0,96.0,6.1,18.2,986.0,985.24,760.36
2018,7,8,11,45,934.0,95.5,6.1,18.25,993.0,968.07,747.81
2018,7,8,12,0,936.0,95.0,6.1,18.3,1000.0,948.03,733.33
2018,7,8,12,15,935.0,95.5,6.2,18.35,999.5,923.48,716.21
2018,7,8,12,30,934.0,96.0,6.3,18.4,999.0,896.38,697.25
2018,7,8,12,45,931.5,97.0,6.35,18.4,991.5,866.07,675.8
2018,7,8,13,0,929.0,98.0,6.4,18.4,984.0,833.53,652.67
2018,7,8,13,15,926.5,97.0,6.5,18.45,969.0,797.11,626.64
2018,7,8,13,30,924.0,96.0,6.6,18.5,954.0,758.77,599.01
2018,7,8,13,45,920.0,95.0,6.7,18.5,932.5,717.63,569.13
2018,7,8,14,0,916.0,94.0,6.8,18.5,911.0,674.99,535.63
2018,7,8,14,15,910.0,93.0,6.85,18.45,882.5,629.82,499.45
2018,7,8,14,30,904.0,92.0,6.9,18.4,854.0,583.68,461.7
2018,7,8,14,45,895.5,91.0,6.95,18.4,820.0,535.5,421.37
2018,7,8,15,0,887.0,90.0,7.0,18.4,786.0,486.96,379.81
2018,7,8,15,15,876.5,88.5,7.0,18.4,746.5,437.04,336.18
2018,7,8,15,30,866.0,87.0,7.0,18.4,707.0,387.38,291.87
2018,7,8,15,45,852.0,85.5,7.05,18.2,663.0,337.09,246.68
2018,7,8,16,0,838.0,84.0,7.1,18.0,619.0,287.78,201.99
2018,7,8,16,15,820.5,81.0,7.1,17.9,571.5,237.75,157.3
2018,7,8,16,30,803.0,78.0,7.1,17.8,524.0,182.3,110.05
2018,7,8,16,45,780.0,76.0,7.1,17.65,475.0,136.0,74.45
2018,7,8,17,0,757.0,74.0,7.1,17.5,426.0,92.39,48.1
2018,7,8,17,15,727.0,70.5,7.05,17.3,376.0,50.41,38.82
2018,7,8,17,30,697.0,67.0,7.0,17.1,326.0,47.56,36.46
2018,7,8,17,45,654.0,62.5,6.95,16.95,276.5,45.94,35.1
2018,7,8,18,0,611.0,58.0,6.9,16.8,227.0,40.31,30.13
2018,7,8,18,15,548.0,52.0,6.8,16.6,180.0,37.5,27.52
2018,7,8,18,30,485.0,46.0,6.7,16.4,133.0,34.58,24.65
2018,7,8,18,45,388.5,38.0,6.6,16.2,94.0,29.71,19.81
2018,7,8,19,0,292.0,30.0,6.5,16.0,55.0,24.68,12.74
2018,7,8,19,15,174.0,18.5,6.35,15.95,31.0,17.63,0.0
2018,7,8,19,30,56.0,7.0,6.2,15.9,7.0,6.67,0.0
2018,7,8,19,45,28.0,3.5,6.05,15.8,3.5,0.0,0.0
2018,7,8,20,0,0.0,0.0,5.9,15.7,0.0,0.0,0.0
2018,7,8,20,15,0.0,0.0,5.8,15.7,0.0,0.0,0.0
2018,7,8,20,30,0.0,0.0,5.7,15.7,0.0,0.0,0.0
2018,7,8,20,45,0.0,0.0,5.55,15.65,0.0,0.0,0.0
2018,7,8,21,0,0.0,0.0,5.4,15.6,0.0,0.0,0.0
2018,7,8,21,15,0.0,0.0,5.3,15.6,0.0,0.0,0.0
2018,7,8,21,30,0.0,0.0,5.2,15.6,0.0,0.0,0.0
2018,7,8,21,45,0.0,0.0,5.1,15.6,0.0,0.0,0.0
2018,7,8,22,0,0.0,0.0,5.0,15.6,0.0,0.0,0.0
2018,7,8,22,15,0.0,0.0,4.9,15.55,0.0,0.0,0.0
2018,7,8,22,30,0.0,0.0,4.8,15.5,0.0,0.0,0.0
2018,7,8,22,45,0.0,0.0,4.65,15.5,0.0,0.0,0.0
2018,7,8,23,0,0.0,0.0,4.5,15.5,0.0,0.0,0.0
2018,7,8,23,15,0.0,0.0,4.45,15.45,0.0,0.0,0.0
2018,7,8,23,30,0.0,0.0,4.4,15.4,0.0,0.0,0.0
2018,7,8,23,45,0.0,0.0,4.3,15.4,0.0,0.0,0.0
2018,7,9,0,0,0.0,0.0,4.2,15.4,0.0,0.0,0.0
2018,7,9,0,15,0.0,0.0,4.2,15.35,0.0,0.0,0.0
2018,7,9,0,30,0.0,0.0,4.2,15.3,0.0,0.0,0.0
2018,7,9,0,45,0.0,0.0,4.2,15.25,0.0,0.0,0.0
2018,7,9,1,0,0.0,0.0,4.2,15.2,0.0,0.0,0.0
2018,7,9,1,15,0.0,0.0,4.25,15.1,0.0,0.0,0.0
2018,7,9,1,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2018,7,9,1,45,0.0,0.0,4.35,14.95,0.0,0.0,0.0
2018,7,9,2,0,0.0,0.0,4.4,14.9,0.0,0.0,0.0
2018,7,9,2,15,0.0,0.0,4.4,14.85,0.0,0.0,0.0
2018,7,9,2,30,0.0,0.0,4.4,14.8,0.0,0.0,0.0
2018,7,9,2,45,0.0,0.0,4.45,14.75,0.0,0.0,0.0
2018,7,9,3,0,0.0,0.0,4.5,14.7,0.0,0.0,0.0
2018,7,9,3,15,0.0,0.0,4.55,14.7,0.0,0.0,0.0
2018,7,9,3,30,0.0,0.0,4.6,14.7,0.0,0.0,0.0
2018,7,9,3,45,0.0,0.0,4.65,14.65,0.0,0.0,0.0
2018,7,9,4,0,0.0,0.0,4.7,14.6,0.0,0.0,0.0
2018,7,9,4,15,0.0,0.0,4.75,14.7,0.0,0.0,0.0
2018,7,9,4,30,0.0,0.0,4.8,14.8,0.0,0.0,0.0
2018,7,9,4,45,29.0,4.0,4.85,14.9,4.0,0.0,0.0
2018,7,9,5,0,58.0,8.0,4.9,15.0,8.0,7.63,0.0
2018,7,9,5,15,178.0,19.0,5.0,15.1,32.0,91.76,0.0
2018,7,9,5,30,298.0,30.0,5.1,15.2,56.0,199.26,135.91
2018,7,9,5,45,395.5,37.0,5.15,15.35,95.0,272.03,217.02
2018,7,9,6,0,493.0,44.0,5.2,15.5,134.0,352.27,289.58
2018,7,9,6,15,484.0,57.5,5.2,15.7,168.5,385.03,320.61
2018,7,9,6,30,475.0,71.0,5.2,15.9,203.0,416.07,348.2
2018,7,9,6,45,575.5,70.5,5.15,16.05,262.5,503.26,420.99
2018,7,9,7,0,676.0,70.0,5.1,16.2,322.0,593.43,492.82
2018,7,9,7,15,719.5,70.5,5.05,16.4,374.5,651.54,536.21
2018,7,9,7,30,763.0,71.0,5.0,16.6,427.0,710.84,579.41
2018,7,9,7,45,785.5,74.0,4.9,16.8,476.5,756.76,611.17
2018,7,9,8,0,808.0,77.0,4.8,17.0,526.0,794.77,636.38
2018,7,9,8,15,825.0,79.0,4.7,17.2,573.0,832.66,661.05
2018,7,9,8,30,842.0,81.0,4.6,17.4,620.0,869.01,684.17
2018,7,9,8,45,855.5,82.5,4.5,17.6,663.5,899.71,702.88
2018,7,9,9,0,869.0,84.0,4.4,17.8,707.0,928.26,719.86
2018,7,9,9,15,880.5,85.5,4.35,17.95,747.0,952.54,734.23
2018,7,9,9,30,892.0,87.0,4.3,18.1,787.0,974.21,746.99
2018,7,9,9,45,903.0,86.0,4.25,18.3,821.5,989.85,755.43
2018,7,9,10,0,914.0,85.0,4.2,18.5,856.0,1002.65,762.03
2018,7,9,10,15,919.5,86.0,4.2,18.6,884.0,1009.2,765.06
2018,7,9,10,30,925.0,87.0,4.2,18.7,912.0,1012.63,766.13
2018,7,9,10,45,928.0,88.5,4.25,18.85,933.5,1010.94,764.04
2018,7,9,11,0,931.0,90.0,4.3,19.0,955.0,1006.06,759.94
2018,7,9,11,15,933.5,90.5,4.4,19.1,969.5,996.51,753.24
2018,7,9,11,30,936.0,91.0,4.5,19.2,984.0,983.86,744.87
2018,7,9,11,45,937.0,91.5,4.6,19.3,991.5,966.77,733.5
2018,7,9,12,0,938.0,92.0,4.7,19.4,999.0,946.78,720.17
2018,7,9,12,15,938.0,92.5,4.9,19.4,999.0,923.13,705.26
2018,7,9,12,30,938.0,93.0,5.1,19.4,999.0,896.85,688.33
2018,7,9,12,45,936.5,92.5,5.3,19.45,991.5,865.91,667.75
2018,7,9,13,0,935.0,92.0,5.5,19.5,984.0,832.7,645.29
2018,7,9,13,15,932.5,91.5,5.7,19.5,969.0,796.57,620.56
2018,7,9,13,30,930.0,91.0,5.9,19.5,954.0,758.5,594.09
2018,7,9,13,45,925.5,90.5,6.05,19.45,932.5,717.24,564.86
2018,7,9,14,0,921.0,90.0,6.2,19.4,911.0,674.51,531.98
2018,7,9,14,15,915.0,89.0,6.35,19.35,882.5,629.13,496.21
2018,7,9,14,30,909.0,88.0,6.5,19.3,854.0,582.78,458.76
2018,7,9,14,45,901.0,87.0,6.65,19.25,820.0,534.62,418.92
2018,7,9,15,0,893.0,86.0,6.8,19.2,786.0,486.06,377.71
2018,7,9,15,15,883.0,84.5,6.8,19.2,746.5,436.07,334.14
2018,7,9,15,30,873.0,83.0,6.8,19.2,707.0,386.27,289.83
2018,7,9,15,45,860.5,81.0,6.95,19.05,663.5,335.69,244.49
2018,7,9,16,0,848.0,79.0,7.1,18.9,620.0,285.97,199.49
2018,7,9,16,15,831.5,77.0,7.1,18.75,573.5,236.45,155.27
2018,7,9,16,30,815.0,75.0,7.1,18.6,527.0,188.53,114.26
2018,7,9,16,45,793.5,72.0,7.15,18.45,477.5,133.83,71.91
2018,7,9,17,0,772.0,69.0,7.2,18.3,428.0,88.83,44.73
2018,7,9,17,15,742.5,66.0,7.1,18.1,378.0,46.46,35.23
2018,7,9,17,30,713.0,63.0,7.0,17.9,328.0,44.43,33.59
2018,7,9,17,45,672.0,58.5,6.9,17.7,278.0,42.66,32.1
2018,7,9,18,0,631.0,54.0,6.8,17.5,228.0,40.8,30.47
2018,7,9,18,15,567.5,49.0,6.65,17.35,181.0,35.09,25.3
2018,7,9,18,30,504.0,44.0,6.5,17.2,134.0,32.89,23.08
2018,7,9,18,45,392.5,36.5,6.3,17.0,93.5,28.37,18.58
2018,7,9,19,0,281.0,29.0,6.1,16.8,53.0,23.73,11.84
2018,7,9,19,15,165.0,18.0,5.95,16.75,30.0,17.16,0.0
2018,7,9,19,30,49.0,7.0,5.8,16.7,7.0,6.67,0.0
2018,7,9,19,45,24.5,3.5,5.6,16.6,3.5,0.0,0.0
2018,7,9,20,0,0.0,0.0,5.4,16.5,0.0,0.0,0.0
2018,7,9,20,15,0.0,0.0,5.25,16.5,0.0,0.0,0.0
2018,7,9,20,30,0.0,0.0,5.1,16.5,0.0,0.0,0.0
2018,7,9,20,45,0.0,0.0,4.95,16.45,0.0,0.0,0.0
2018,7,9,21,0,0.0,0.0,4.8,16.4,0.0,0.0,0.0
2018,7,9,21,15,0.0,0.0,4.65,16.4,0.0,0.0,0.0
2018,7,9,21,30,0.0,0.0,4.5,16.4,0.0,0.0,0.0
2018,7,9,21,45,0.0,0.0,4.35,16.35,0.0,0.0,0.0
2018,7,9,22,0,0.0,0.0,4.2,16.3,0.0,0.0,0.0
2018,7,9,22,15,0.0,0.0,4.15,16.3,0.0,0.0,0.0
2018,7,9,22,30,0.0,0.0,4.1,16.3,0.0,0.0,0.0
2018,7,9,22,45,0.0,0.0,4.05,16.3,0.0,0.0,0.0
2018,7,9,23,0,0.0,0.0,4.0,16.3,0.0,0.0,0.0
2018,7,9,23,15,0.0,0.0,4.05,16.3,0.0,0.0,0.0
2018,7,9,23,30,0.0,0.0,4.1,16.3,0.0,0.0,0.0
2018,7,9,23,45,0.0,0.0,4.2,16.25,0.0,0.0,0.0
2018,7,10,0,0,0.0,0.0,4.3,16.2,0.0,0.0,0.0
2018,7,10,0,15,0.0,0.0,4.55,16.2,0.0,0.0,0.0
2018,7,10,0,30,0.0,0.0,4.8,16.2,0.0,0.0,0.0
2018,7,10,0,45,0.0,0.0,5.0,16.15,0.0,0.0,0.0
2018,7,10,1,0,0.0,0.0,5.2,16.1,0.0,0.0,0.0
2018,7,10,1,15,0.0,0.0,5.5,16.0,0.0,0.0,0.0
2018,7,10,1,30,0.0,0.0,5.8,15.9,0.0,0.0,0.0
2018,7,10,1,45,0.0,0.0,6.1,15.8,0.0,0.0,0.0
2018,7,10,2,0,0.0,0.0,6.4,15.7,0.0,0.0,0.0
2018,7,10,2,15,0.0,0.0,6.15,15.6,0.0,0.0,0.0
2018,7,10,2,30,0.0,0.0,5.9,15.5,0.0,0.0,0.0
2018,7,10,2,45,0.0,0.0,5.6,15.4,0.0,0.0,0.0
2018,7,10,3,0,0.0,0.0,5.3,15.3,0.0,0.0,0.0
2018,7,10,3,15,0.0,0.0,5.1,15.25,0.0,0.0,0.0
2018,7,10,3,30,0.0,0.0,4.9,15.2,0.0,0.0,0.0
2018,7,10,3,45,0.0,0.0,4.7,15.1,0.0,0.0,0.0
2018,7,10,4,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2018,7,10,4,15,0.0,0.0,4.6,15.1,0.0,0.0,0.0
2018,7,10,4,30,0.0,0.0,4.7,15.2,0.0,0.0,0.0
2018,7,10,4,45,34.0,4.0,4.85,15.25,4.0,0.0,0.0
2018,7,10,5,0,68.0,8.0,5.0,15.3,8.0,7.63,0.0
2018,7,10,5,15,199.0,18.0,5.1,15.4,32.0,99.25,0.0
2018,7,10,5,30,330.0,28.0,5.2,15.5,56.0,211.16,141.45
2018,7,10,5,45,428.0,34.5,5.35,15.65,96.0,285.08,226.97
2018,7,10,6,0,526.0,41.0,5.5,15.8,136.0,366.1,300.64
2018,7,10,6,15,588.0,47.0,5.55,16.0,184.0,429.51,357.61
2018,7,10,6,30,650.0,53.0,5.6,16.2,232.0,501.75,419.55
2018,7,10,6,45,692.0,56.5,5.7,16.4,282.5,561.12,468.87
2018,7,10,7,0,734.0,60.0,5.8,16.6,333.0,622.32,516.6
2018,7,10,7,15,763.0,63.0,5.75,16.75,384.0,674.5,555.59
2018,7,10,7,30,792.0,66.0,5.7,16.9,435.0,726.89,593.72
2018,7,10,7,45,813.0,68.5,5.7,17.1,484.5,765.07,620.26
2018,7,10,8,0,834.0,71.0,5.7,17.3,534.0,809.09,650.8
2018,7,10,8,15,850.5,73.0,5.65,17.45,581.5,847.36,676.47
2018,7,10,8,30,867.0,75.0,5.6,17.6,629.0,883.99,700.62
2018,7,10,8,45,879.5,77.5,5.55,17.75,673.5,915.61,720.86
2018,7,10,9,0,892.0,80.0,5.5,17.9,718.0,944.93,739.31
2018,7,10,9,15,901.0,82.0,5.55,18.05,757.5,967.81,753.73
2018,7,10,9,30,910.0,84.0,5.6,18.2,797.0,987.95,766.27
2018,7,10,9,45,916.0,86.5,5.6,18.3,831.5,1002.81,774.97
2018,7,10,10,0,922.0,89.0,5.6,18.4,866.0,1014.6,781.64
2018,7,10,10,15,928.0,90.5,5.75,18.55,895.0,1022.17,786.38
2018,7,10,10,30,934.0,92.0,5.9,18.7,924.0,1026.56,789.03
2018,7,10,10,45,938.5,92.0,6.0,18.8,945.5,1024.67,787.22
2018,7,10,11,0,943.0,92.0,6.1,18.9,967.0,1019.57,783.32
2018,7,10,11,15,945.5,92.5,6.25,18.95,982.0,1009.86,776.75
2018,7,10,11,30,948.0,93.0,6.4,19.0,997.0,997.01,768.05
2018,7,10,11,45,949.5,93.0,6.55,19.05,1004.5,979.66,756.19
2018,7,10,12,0,951.0,93.0,6.7,19.1,1012.0,959.37,742.27
2018,7,10,12,15,950.5,93.5,6.9,19.1,1012.0,934.94,725.73
2018,7,10,12,30,950.0,94.0,7.1,19.1,1012.0,907.89,707.2
2018,7,10,12,45,948.0,94.5,7.25,19.1,1004.5,877.08,685.61
2018,7,10,13,0,946.0,95.0,7.4,19.1,997.0,843.97,662.22
2018,7,10,13,15,943.5,94.5,7.55,19.0,982.0,807.41,636.37
2018,7,10,13,30,941.0,94.0,7.7,18.9,967.0,768.88,608.82
2018,7,10,13,45,936.5,93.0,7.85,18.8,944.5,726.7,578.27
2018,7,10,14,0,932.0,92.0,8.0,18.7,922.0,683.03,543.99
2018,7,10,14,15,925.5,91.0,8.1,18.6,893.0,636.84,506.86
2018,7,10,14,30,919.0,90.0,8.2,18.5,864.0,589.69,468.14
2018,7,10,14,45,911.5,88.5,8.25,18.35,829.5,540.86,427.18
2018,7,10,15,0,904.0,87.0,8.3,18.2,795.0,491.57,384.86
2018,7,10,15,15,894.0,85.0,8.3,18.2,755.0,440.58,339.98
2018,7,10,15,30,884.0,83.0,8.3,18.2,715.0,389.79,294.37
2018,7,10,15,45,870.0,82.0,8.35,17.95,671.0,338.96,248.4
2018,7,10,16,0,856.0,81.0,8.4,17.7,627.0,289.11,202.96
2018,7,10,16,15,839.0,78.5,8.35,17.55,579.0,238.63,157.61
2018,7,10,16,30,822.0,76.0,8.3,17.4,531.0,189.81,115.64
2018,7,10,16,45,800.0,73.5,8.3,17.25,481.5,135.04,73.1
2018,7,10,17,0,778.0,71.0,8.3,17.1,432.0,90.04,46.02
2018,7,10,17,15,748.0,67.5,8.2,16.9,381.0,46.97,35.86
2018,7,10,17,30,718.0,64.0,8.1,16.7,330.0,45.28,34.5
2018,7,10,17,45,676.0,59.5,8.0,16.55,279.5,43.53,33.03
2018,7,10,18,0,634.0,55.0,7.9,16.4,229.0,41.72,31.42
2018,7,10,18,15,572.0,49.5,7.7,16.25,182.0,35.54,25.82
2018,7,10,18,30,510.0,44.0,7.5,16.1,135.0,32.94,23.23
2018,7,10,18,45,411.5,36.5,7.25,15.95,95.0,28.43,18.7
2018,7,10,19,0,313.0,29.0,7.0,15.8,55.0,23.81,11.8
2018,7,10,19,15,187.0,18.0,6.75,15.8,31.0,17.16,0.0
2018,7,10,19,30,61.0,7.0,6.5,15.8,7.0,6.67,0.0
2018,7,10,19,45,30.5,3.5,6.25,15.75,3.5,0.0,0.0
2018,7,10,20,0,0.0,0.0,6.0,15.7,0.0,0.0,0.0
2018,7,10,20,15,0.0,0.0,5.85,15.65,0.0,0.0,0.0
2018,7,10,20,30,0.0,0.0,5.7,15.6,0.0,0.0,0.0
2018,7,10,20,45,0.0,0.0,5.55,15.6,0.0,0.0,0.0
2018,7,10,21,0,0.0,0.0,5.4,15.6,0.0,0.0,0.0
2018,7,10,21,15,0.0,0.0,5.3,15.55,0.0,0.0,0.0
2018,7,10,21,30,0.0,0.0,5.2,15.5,0.0,0.0,0.0
2018,7,10,21,45,0.0,0.0,5.1,15.5,0.0,0.0,0.0
2018,7,10,22,0,0.0,0.0,5.0,15.5,0.0,0.0,0.0
2018,7,10,22,15,0.0,0.0,4.85,15.45,0.0,0.0,0.0
2018,7,10,22,30,0.0,0.0,4.7,15.4,0.0,0.0,0.0
2018,7,10,22,45,0.0,0.0,4.6,15.4,0.0,0.0,0.0
2018,7,10,23,0,0.0,0.0,4.5,15.4,0.0,0.0,0.0
2018,7,10,23,15,0.0,0.0,4.35,15.35,0.0,0.0,0.0
2018,7,10,23,30,0.0,0.0,4.2,15.3,0.0,0.0,0.0
2018,7,10,23,45,0.0,0.0,4.1,15.25,0.0,0.0,0.0
2018,7,11,0,0,0.0,0.0,4.0,15.2,0.0,0.0,0.0
2018,7,11,0,15,0.0,0.0,3.9,15.15,0.0,0.0,0.0
2018,7,11,0,30,0.0,0.0,3.8,15.1,0.0,0.0,0.0
2018,7,11,0,45,0.0,0.0,3.7,15.05,0.0,0.0,0.0
2018,7,11,1,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2018,7,11,1,15,0.0,0.0,3.6,14.95,0.0,0.0,0.0
2018,7,11,1,30,0.0,0.0,3.6,14.9,0.0,0.0,0.0
2018,7,11,1,45,0.0,0.0,3.55,14.85,0.0,0.0,0.0
2018,7,11,2,0,0.0,0.0,3.5,14.8,0.0,0.0,0.0
2018,7,11,2,15,0.0,0.0,3.45,14.8,0.0,0.0,0.0
2018,7,11,2,30,0.0,0.0,3.4,14.8,0.0,0.0,0.0
2018,7,11,2,45,0.0,0.0,3.35,14.75,0.0,0.0,0.0
2018,7,11,3,0,0.0,0.0,3.3,14.7,0.0,0.0,0.0
2018,7,11,3,15,0.0,0.0,3.2,14.7,0.0,0.0,0.0
2018,7,11,3,30,0.0,0.0,3.1,14.7,0.0,0.0,0.0
2018,7,11,3,45,0.0,0.0,3.05,14.7,0.0,0.0,0.0
2018,7,11,4,0,0.0,0.0,3.0,14.7,0.0,0.0,0.0
2018,7,11,4,15,0.0,0.0,2.95,14.8,0.0,0.0,0.0
2018,7,11,4,30,0.0,0.0,2.9,14.9,0.0,0.0,0.0
2018,7,11,4,45,32.0,3.5,2.85,15.0,3.5,0.0,0.0
2018,7,11,5,0,64.0,7.0,2.8,15.1,7.0,0.0,0.0
2018,7,11,5,15,193.0,17.5,2.75,15.25,31.0,96.05,0.0
2018,7,11,5,30,322.0,28.0,2.7,15.4,55.0,206.23,134.68
2018,7,11,5,45,421.0,34.5,2.65,15.55,94.5,281.06,221.93
2018,7,11,6,0,520.0,41.0,2.6,15.7,134.0,362.22,294.43
2018,7,11,6,15,359.0,39.0,2.5,15.85,112.5,284.42,235.42
2018,7,11,6,30,198.0,37.0,2.4,16.0,91.0,184.14,153.32
2018,7,11,6,45,99.0,57.0,2.25,16.1,84.0,139.09,114.38
2018,7,11,7,0,0.0,77.0,2.1,16.2,77.0,72.19,55.47
2018,7,11,7,15,0.0,98.5,2.0,16.4,98.5,93.66,73.28
2018,7,11,7,30,0.0,120.0,1.9,16.6,120.0,115.12,90.7
2018,7,11,7,45,0.0,132.0,1.8,16.75,132.0,126.6,99.69
2018,7,11,8,0,0.0,144.0,1.7,16.9,144.0,138.07,108.59
2018,7,11,8,15,1.0,156.0,1.65,17.05,156.5,150.43,118.17
2018,7,11,8,30,2.0,168.0,1.6,17.2,169.0,162.82,127.68
