Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,11,8,45,4.0,182.0,1.55,17.4,184.5,178.19,139.51
2018,7,11,9,0,6.0,196.0,1.5,17.6,200.0,193.59,151.23
2018,7,11,9,15,9.0,216.5,1.55,17.7,223.0,216.49,168.88
2018,7,11,9,30,12.0,237.0,1.6,17.8,246.0,239.34,186.32
2018,7,11,9,45,18.0,271.5,1.6,17.95,286.0,279.1,216.61
2018,7,11,10,0,24.0,306.0,1.6,18.1,326.0,330.54,255.18
2018,7,11,10,15,30.5,333.5,1.65,18.2,360.0,363.56,279.49
2018,7,11,10,30,37.0,361.0,1.7,18.3,394.0,396.01,303.24
2018,7,11,10,45,48.5,388.0,1.75,18.4,432.5,432.18,329.72
2018,7,11,11,0,60.0,415.0,1.8,18.5,471.0,467.46,355.25
2018,7,11,11,15,74.5,434.0,1.85,18.55,504.5,496.54,376.33
2018,7,11,11,30,89.0,453.0,1.9,18.6,538.0,524.49,396.49
2018,7,11,11,45,105.0,463.5,1.95,18.65,564.5,544.23,410.81
2018,7,11,12,0,121.0,474.0,2.0,18.7,591.0,567.31,427.47
2018,7,11,12,15,131.0,476.0,2.1,18.7,602.5,569.53,429.47
2018,7,11,12,30,141.0,478.0,2.2,18.7,614.0,570.76,430.91
2018,7,11,12,45,128.5,471.0,2.25,18.7,594.5,544.19,411.7
2018,7,11,13,0,116.0,464.0,2.3,18.7,575.0,518.33,393.07
2018,7,11,13,15,117.0,457.5,2.4,18.65,567.5,504.01,383.29
2018,7,11,13,30,118.0,451.0,2.5,18.6,560.0,489.57,373.25
2018,7,11,13,45,250.5,384.5,2.6,18.55,609.5,510.13,391.95
2018,7,11,14,0,383.0,318.0,2.7,18.5,659.0,520.6,402.15
2018,7,11,14,15,640.0,209.5,2.8,18.45,757.5,560.61,434.61
2018,7,11,14,30,897.0,101.0,2.9,18.4,856.0,586.4,453.92
2018,7,11,14,45,888.0,99.5,2.95,18.35,821.0,537.71,414.61
2018,7,11,15,0,879.0,98.0,3.0,18.3,786.0,488.73,374.41
2018,7,11,15,15,868.0,96.0,3.0,18.3,746.0,438.43,331.94
2018,7,11,15,30,857.0,94.0,3.0,18.3,706.0,388.45,288.69
2018,7,11,15,45,841.5,93.0,3.1,18.15,662.0,338.37,244.88
2018,7,11,16,0,826.0,92.0,3.2,18.0,618.0,289.42,201.53
2018,7,11,16,15,806.0,89.5,3.25,17.85,570.0,232.78,152.58
2018,7,11,16,30,786.0,87.0,3.3,17.7,522.0,184.93,112.33
2018,7,11,16,45,759.5,84.0,3.3,17.6,471.5,138.26,77.12
2018,7,11,17,0,733.0,81.0,3.3,17.5,421.0,94.66,51.31
2018,7,11,17,15,698.0,77.5,3.25,17.35,370.0,53.85,41.84
2018,7,11,17,30,663.0,74.0,3.2,17.2,319.0,48.26,37.09
2018,7,11,17,45,614.5,69.0,3.2,17.05,269.0,46.75,35.83
2018,7,11,18,0,566.0,64.0,3.2,16.9,219.0,45.16,34.42
2018,7,11,18,15,498.0,57.0,3.1,16.7,172.5,41.76,31.28
2018,7,11,18,30,430.0,50.0,3.0,16.5,126.0,38.23,27.83
2018,7,11,18,45,329.5,40.5,2.85,16.35,88.0,32.17,21.87
2018,7,11,19,0,229.0,31.0,2.7,16.2,50.0,24.46,12.08
2018,7,11,19,15,132.5,18.5,2.55,16.15,28.0,17.63,0.0
2018,7,11,19,30,36.0,6.0,2.4,16.1,6.0,0.0,0.0
2018,7,11,19,45,18.0,3.0,2.2,16.0,3.0,0.0,0.0
2018,7,11,20,0,0.0,0.0,2.0,15.9,0.0,0.0,0.0
2018,7,11,20,15,0.0,0.0,1.85,15.9,0.0,0.0,0.0
2018,7,11,20,30,0.0,0.0,1.7,15.9,0.0,0.0,0.0
2018,7,11,20,45,0.0,0.0,1.55,15.9,0.0,0.0,0.0
2018,7,11,21,0,0.0,0.0,1.4,15.9,0.0,0.0,0.0
2018,7,11,21,15,0.0,0.0,1.3,15.9,0.0,0.0,0.0
2018,7,11,21,30,0.0,0.0,1.2,15.9,0.0,0.0,0.0
2018,7,11,21,45,0.0,0.0,1.1,15.9,0.0,0.0,0.0
2018,7,11,22,0,0.0,0.0,1.0,15.9,0.0,0.0,0.0
2018,7,11,22,15,0.0,0.0,0.95,15.85,0.0,0.0,0.0
2018,7,11,22,30,0.0,0.0,0.9,15.8,0.0,0.0,0.0
2018,7,11,22,45,0.0,0.0,0.9,15.8,0.0,0.0,0.0
2018,7,11,23,0,0.0,0.0,0.9,15.8,0.0,0.0,0.0
2018,7,11,23,15,0.0,0.0,0.95,15.8,0.0,0.0,0.0
2018,7,11,23,30,0.0,0.0,1.0,15.8,0.0,0.0,0.0
2018,7,11,23,45,0.0,0.0,1.05,15.8,0.0,0.0,0.0
2018,7,12,0,0,0.0,0.0,1.1,15.8,0.0,0.0,0.0
2018,7,12,0,15,0.0,0.0,1.15,15.75,0.0,0.0,0.0
2018,7,12,0,30,0.0,0.0,1.2,15.7,0.0,0.0,0.0
2018,7,12,0,45,0.0,0.0,1.3,15.65,0.0,0.0,0.0
2018,7,12,1,0,0.0,0.0,1.4,15.6,0.0,0.0,0.0
2018,7,12,1,15,0.0,0.0,1.4,15.55,0.0,0.0,0.0
2018,7,12,1,30,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2018,7,12,1,45,0.0,0.0,1.45,15.45,0.0,0.0,0.0
2018,7,12,2,0,0.0,0.0,1.5,15.4,0.0,0.0,0.0
2018,7,12,2,15,0.0,0.0,1.45,15.4,0.0,0.0,0.0
2018,7,12,2,30,0.0,0.0,1.4,15.4,0.0,0.0,0.0
2018,7,12,2,45,0.0,0.0,1.35,15.4,0.0,0.0,0.0
2018,7,12,3,0,0.0,0.0,1.3,15.4,0.0,0.0,0.0
2018,7,12,3,15,0.0,0.0,1.25,15.4,0.0,0.0,0.0
2018,7,12,3,30,0.0,0.0,1.2,15.4,0.0,0.0,0.0
2018,7,12,3,45,0.0,0.0,1.2,15.4,0.0,0.0,0.0
2018,7,12,4,0,0.0,0.0,1.2,15.4,0.0,0.0,0.0
2018,7,12,4,15,0.0,0.0,1.25,15.45,0.0,0.0,0.0
2018,7,12,4,30,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2018,7,12,4,45,0.0,0.5,1.35,15.55,0.5,0.0,0.0
2018,7,12,5,0,0.0,1.0,1.4,15.6,1.0,0.0,0.0
2018,7,12,5,15,0.0,4.5,1.5,15.75,4.5,4.29,0.0
2018,7,12,5,30,0.0,8.0,1.6,15.9,8.0,7.4,0.0
2018,7,12,5,45,73.0,20.5,1.75,16.05,33.5,67.28,49.91
2018,7,12,6,0,146.0,33.0,1.9,16.2,59.0,137.38,110.43
2018,7,12,6,15,112.5,33.5,1.95,16.3,57.5,111.32,90.15
2018,7,12,6,30,79.0,34.0,2.0,16.4,56.0,93.98,75.85
2018,7,12,6,45,39.5,45.5,2.1,16.55,56.5,76.59,60.46
2018,7,12,7,0,0.0,57.0,2.2,16.7,57.0,52.99,39.29
2018,7,12,7,15,0.0,78.0,2.2,16.85,78.0,72.68,55.69
2018,7,12,7,30,0.0,99.0,2.2,17.0,99.0,93.45,72.71
2018,7,12,7,45,0.5,114.0,2.25,17.1,114.5,108.53,84.86
2018,7,12,8,0,1.0,129.0,2.3,17.2,130.0,123.6,96.87
2018,7,12,8,15,3.0,157.0,2.3,17.3,159.0,153.24,120.62
2018,7,12,8,30,5.0,185.0,2.3,17.4,188.0,182.96,144.07
2018,7,12,8,45,7.0,198.0,2.3,17.5,202.5,197.28,155.02
2018,7,12,9,0,9.0,211.0,2.3,17.6,217.0,211.64,165.95
2018,7,12,9,15,12.5,233.5,2.3,17.65,243.0,237.05,185.59
2018,7,12,9,30,16.0,256.0,2.3,17.7,269.0,262.41,204.95
2018,7,12,9,45,23.0,283.0,2.25,17.75,302.0,295.62,230.29
2018,7,12,10,0,30.0,310.0,2.2,17.8,335.0,340.71,264.27
2018,7,12,10,15,31.0,323.0,2.2,17.85,349.5,353.16,273.06
2018,7,12,10,30,32.0,336.0,2.2,17.9,364.0,365.31,281.74
2018,7,12,10,45,30.5,347.0,2.2,17.95,374.5,372.63,286.7
2018,7,12,11,0,29.0,358.0,2.2,18.0,385.0,379.64,291.47
2018,7,12,11,15,33.0,374.0,2.3,18.05,405.0,396.61,304.09
2018,7,12,11,30,37.0,390.0,2.4,18.1,425.0,412.98,316.19
2018,7,12,11,45,48.0,413.5,2.45,18.1,459.5,442.47,338.16
2018,7,12,12,0,59.0,437.0,2.5,18.1,494.0,470.73,359.03
2018,7,12,12,15,56.0,433.0,2.55,18.1,487.0,459.22,350.38
2018,7,12,12,30,53.0,429.0,2.6,18.1,480.0,447.78,342.0
2018,7,12,12,45,48.5,417.5,2.6,18.1,464.0,428.35,327.61
2018,7,12,13,0,44.0,406.0,2.6,18.1,448.0,409.39,313.58
2018,7,12,13,15,39.5,390.0,2.55,18.05,427.0,386.91,296.89
2018,7,12,13,30,35.0,374.0,2.5,18.0,406.0,365.06,280.63
2018,7,12,13,45,36.5,369.5,2.4,17.95,402.5,357.92,275.46
2018,7,12,14,0,38.0,365.0,2.3,17.9,399.0,350.64,270.11
2018,7,12,14,15,29.0,325.0,2.35,17.85,350.5,306.95,237.23
2018,7,12,14,30,20.0,285.0,2.4,17.8,302.0,270.02,209.29
2018,7,12,14,45,15.5,257.0,2.4,17.75,270.0,241.33,187.45
2018,7,12,15,0,11.0,229.0,2.4,17.7,238.0,213.24,165.88
2018,7,12,15,15,12.5,228.5,2.4,17.7,238.0,211.93,165.18
2018,7,12,15,30,14.0,228.0,2.4,17.7,238.0,210.29,164.14
2018,7,12,15,45,35.0,225.5,2.35,17.6,248.5,205.83,160.46
2018,7,12,16,0,56.0,223.0,2.3,17.5,259.0,205.19,159.5
2018,7,12,16,15,29.5,190.0,2.2,17.45,209.0,169.24,131.87
2018,7,12,16,30,3.0,157.0,2.1,17.4,159.0,141.58,111.07
2018,7,12,16,45,38.5,156.0,2.05,17.3,174.0,137.05,106.35
2018,7,12,17,0,74.0,155.0,2.0,17.2,189.0,133.6,103.34
2018,7,12,17,15,173.5,141.5,2.0,17.1,209.0,110.8,91.38
2018,7,12,17,30,273.0,128.0,2.0,17.0,229.0,94.92,77.92
2018,7,12,17,45,320.5,105.0,2.0,16.9,206.0,74.17,59.95
2018,7,12,18,0,368.0,82.0,2.0,16.8,183.0,59.25,46.84
2018,7,12,18,15,311.5,69.5,1.95,16.7,142.5,51.34,39.7
2018,7,12,18,30,255.0,57.0,1.9,16.6,102.0,43.04,32.0
2018,7,12,18,45,188.5,43.0,1.9,16.5,70.5,33.12,22.65
2018,7,12,19,0,122.0,29.0,1.9,16.4,39.0,23.9,11.44
2018,7,12,19,15,69.5,16.5,1.8,16.4,21.5,15.73,0.0
2018,7,12,19,30,17.0,4.0,1.7,16.4,4.0,0.0,0.0
2018,7,12,19,45,8.5,2.0,1.6,16.35,2.0,0.0,0.0
2018,7,12,20,0,0.0,0.0,1.5,16.3,0.0,0.0,0.0
2018,7,12,20,15,0.0,0.0,1.35,16.35,0.0,0.0,0.0
2018,7,12,20,30,0.0,0.0,1.2,16.4,0.0,0.0,0.0
2018,7,12,20,45,0.0,0.0,1.05,16.45,0.0,0.0,0.0
2018,7,12,21,0,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2018,7,12,21,15,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2018,7,12,21,30,0.0,0.0,0.7,16.5,0.0,0.0,0.0
2018,7,12,21,45,0.0,0.0,0.6,16.55,0.0,0.0,0.0
2018,7,12,22,0,0.0,0.0,0.5,16.6,0.0,0.0,0.0
2018,7,12,22,15,0.0,0.0,0.55,16.6,0.0,0.0,0.0
2018,7,12,22,30,0.0,0.0,0.6,16.6,0.0,0.0,0.0
2018,7,12,22,45,0.0,0.0,0.7,16.6,0.0,0.0,0.0
2018,7,12,23,0,0.0,0.0,0.8,16.6,0.0,0.0,0.0
2018,7,12,23,15,0.0,0.0,0.9,16.6,0.0,0.0,0.0
2018,7,12,23,30,0.0,0.0,1.0,16.6,0.0,0.0,0.0
2018,7,12,23,45,0.0,0.0,1.05,16.6,0.0,0.0,0.0
2018,7,13,0,0,0.0,0.0,1.1,16.6,0.0,0.0,0.0
2018,7,13,0,15,0.0,0.0,1.2,16.55,0.0,0.0,0.0
2018,7,13,0,30,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2018,7,13,0,45,0.0,0.0,1.4,16.45,0.0,0.0,0.0
2018,7,13,1,0,0.0,0.0,1.5,16.4,0.0,0.0,0.0
2018,7,13,1,15,0.0,0.0,1.5,16.35,0.0,0.0,0.0
2018,7,13,1,30,0.0,0.0,1.5,16.3,0.0,0.0,0.0
2018,7,13,1,45,0.0,0.0,1.55,16.25,0.0,0.0,0.0
2018,7,13,2,0,0.0,0.0,1.6,16.2,0.0,0.0,0.0
2018,7,13,2,15,0.0,0.0,1.6,16.15,0.0,0.0,0.0
2018,7,13,2,30,0.0,0.0,1.6,16.1,0.0,0.0,0.0
2018,7,13,2,45,0.0,0.0,1.65,16.05,0.0,0.0,0.0
2018,7,13,3,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2018,7,13,3,15,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2018,7,13,3,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2018,7,13,3,45,0.0,0.0,1.7,15.95,0.0,0.0,0.0
2018,7,13,4,0,0.0,0.0,1.7,15.9,0.0,0.0,0.0
2018,7,13,4,15,0.0,0.0,1.7,15.95,0.0,0.0,0.0
2018,7,13,4,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2018,7,13,4,45,0.0,0.5,1.75,16.05,0.5,0.0,0.0
2018,7,13,5,0,0.0,1.0,1.8,16.1,1.0,0.0,0.0
2018,7,13,5,15,0.0,6.0,1.8,16.2,6.0,5.72,0.0
2018,7,13,5,30,0.0,11.0,1.8,16.3,11.0,10.19,1.0
2018,7,13,5,45,0.0,19.5,1.8,16.45,19.5,18.08,9.11
2018,7,13,6,0,0.0,28.0,1.8,16.6,28.0,25.98,16.12
2018,7,13,6,15,23.5,50.5,1.8,16.7,57.0,64.87,49.59
2018,7,13,6,30,47.0,73.0,1.8,16.8,86.0,105.79,84.74
2018,7,13,6,45,70.5,101.0,1.8,16.95,125.0,165.25,134.66
2018,7,13,7,0,94.0,129.0,1.8,17.1,164.0,216.91,177.14
2018,7,13,7,15,57.5,137.5,1.85,17.2,160.0,188.41,152.5
2018,7,13,7,30,21.0,146.0,1.9,17.3,156.0,159.69,127.54
2018,7,13,7,45,62.5,182.5,1.9,17.45,216.0,243.44,195.95
2018,7,13,8,0,104.0,219.0,1.9,17.6,276.0,333.66,267.04
2018,7,13,8,15,128.0,245.5,1.9,17.7,322.0,385.46,306.27
2018,7,13,8,30,152.0,272.0,1.9,17.8,368.0,437.68,345.22
2018,7,13,8,45,107.0,284.0,1.95,17.9,354.0,409.36,321.05
2018,7,13,9,0,62.0,296.0,2.0,18.0,340.0,364.88,285.09
2018,7,13,9,15,50.5,303.0,2.0,18.1,340.0,359.52,280.0
2018,7,13,9,30,39.0,310.0,2.0,18.2,340.0,353.82,274.53
2018,7,13,9,45,44.5,331.0,2.0,18.3,367.0,379.54,293.45
2018,7,13,10,0,50.0,352.0,2.0,18.4,394.0,404.87,311.76
2018,7,13,10,15,59.5,377.5,1.95,18.5,429.0,438.44,336.0
2018,7,13,10,30,69.0,403.0,1.9,18.6,464.0,471.32,359.39
2018,7,13,10,45,81.0,420.5,1.9,18.7,494.0,497.6,378.06
2018,7,13,11,0,93.0,438.0,1.9,18.8,524.0,523.05,396.04
2018,7,13,11,15,94.5,447.0,1.9,18.85,535.5,528.88,399.62
2018,7,13,11,30,96.0,456.0,1.9,18.9,547.0,534.11,402.96
2018,7,13,11,45,98.0,460.5,1.85,18.95,554.0,534.78,402.94
2018,7,13,12,0,100.0,465.0,1.8,19.0,561.0,534.89,402.59
2018,7,13,12,15,94.0,461.0,1.9,19.05,551.5,519.32,391.49
2018,7,13,12,30,88.0,457.0,2.0,19.1,542.0,503.87,380.54
2018,7,13,12,45,88.5,454.0,2.05,19.1,539.0,494.92,374.35
2018,7,13,13,0,89.0,451.0,2.1,19.1,536.0,485.78,367.97
2018,7,13,13,15,102.5,449.5,2.25,19.1,545.5,487.68,370.23
2018,7,13,13,30,116.0,448.0,2.4,19.1,555.0,485.47,369.38
2018,7,13,13,45,241.5,386.5,2.5,19.1,603.0,505.47,387.31
2018,7,13,14,0,367.0,325.0,2.6,19.1,651.0,515.82,397.19
2018,7,13,14,15,600.0,219.0,2.7,19.05,732.0,544.04,420.78
2018,7,13,14,30,833.0,113.0,2.8,19.0,813.0,560.07,433.04
2018,7,13,14,45,824.5,111.0,2.95,18.95,780.0,514.06,396.17
2018,7,13,15,0,816.0,109.0,3.1,18.9,747.0,467.79,358.33
2018,7,13,15,15,804.5,107.0,3.1,18.9,708.5,420.22,318.13
2018,7,13,15,30,793.0,105.0,3.1,18.9,670.0,367.14,272.84
2018,7,13,15,45,778.0,102.5,3.35,18.75,627.5,318.73,230.74
2018,7,13,16,0,763.0,100.0,3.6,18.6,585.0,271.56,189.13
2018,7,13,16,15,744.5,96.5,3.7,18.5,539.5,224.29,147.85
2018,7,13,16,30,726.0,93.0,3.8,18.4,494.0,178.96,109.85
2018,7,13,16,45,701.0,89.5,3.9,18.3,446.0,135.09,76.97
2018,7,13,17,0,676.0,86.0,4.0,18.2,398.0,88.83,48.6
2018,7,13,17,15,642.5,81.5,4.05,18.05,349.5,51.26,39.46
2018,7,13,17,30,609.0,77.0,4.1,17.9,301.0,50.41,38.86
2018,7,13,17,45,563.5,70.5,4.2,17.75,253.0,47.87,36.7
2018,7,13,18,0,518.0,64.0,4.3,17.6,205.0,45.14,34.29
2018,7,13,18,15,452.0,56.5,4.25,17.45,161.0,41.35,30.79
2018,7,13,18,30,386.0,49.0,4.2,17.3,117.0,37.37,26.95
2018,7,13,18,45,293.0,39.5,4.2,17.15,81.5,30.46,20.27
2018,7,13,19,0,200.0,30.0,4.2,17.0,46.0,23.66,10.95
2018,7,13,19,15,115.0,18.0,4.1,16.95,26.0,17.16,0.0
2018,7,13,19,30,30.0,6.0,4.0,16.9,6.0,0.0,0.0
2018,7,13,19,45,15.0,3.0,3.9,16.85,3.0,0.0,0.0
2018,7,13,20,0,0.0,0.0,3.8,16.8,0.0,0.0,0.0
2018,7,13,20,15,0.0,0.0,3.7,16.75,0.0,0.0,0.0
2018,7,13,20,30,0.0,0.0,3.6,16.7,0.0,0.0,0.0
2018,7,13,20,45,0.0,0.0,3.5,16.7,0.0,0.0,0.0
2018,7,13,21,0,0.0,0.0,3.4,16.7,0.0,0.0,0.0
2018,7,13,21,15,0.0,0.0,3.3,16.7,0.0,0.0,0.0
2018,7,13,21,30,0.0,0.0,3.2,16.7,0.0,0.0,0.0
2018,7,13,21,45,0.0,0.0,3.15,16.65,0.0,0.0,0.0
2018,7,13,22,0,0.0,0.0,3.1,16.6,0.0,0.0,0.0
2018,7,13,22,15,0.0,0.0,3.0,16.6,0.0,0.0,0.0
2018,7,13,22,30,0.0,0.0,2.9,16.6,0.0,0.0,0.0
2018,7,13,22,45,0.0,0.0,2.85,16.55,0.0,0.0,0.0
2018,7,13,23,0,0.0,0.0,2.8,16.5,0.0,0.0,0.0
2018,7,13,23,15,0.0,0.0,2.75,16.5,0.0,0.0,0.0
2018,7,13,23,30,0.0,0.0,2.7,16.5,0.0,0.0,0.0
2018,7,13,23,45,0.0,0.0,2.65,16.5,0.0,0.0,0.0
2018,7,14,0,0,0.0,0.0,2.6,16.5,0.0,0.0,0.0
2018,7,14,0,15,0.0,0.0,2.6,16.45,0.0,0.0,0.0
2018,7,14,0,30,0.0,0.0,2.6,16.4,0.0,0.0,0.0
2018,7,14,0,45,0.0,0.0,2.55,16.35,0.0,0.0,0.0
2018,7,14,1,0,0.0,0.0,2.5,16.3,0.0,0.0,0.0
2018,7,14,1,15,0.0,0.0,2.5,16.3,0.0,0.0,0.0
2018,7,14,1,30,0.0,0.0,2.5,16.3,0.0,0.0,0.0
2018,7,14,1,45,0.0,0.0,2.5,16.25,0.0,0.0,0.0
2018,7,14,2,0,0.0,0.0,2.5,16.2,0.0,0.0,0.0
2018,7,14,2,15,0.0,0.0,2.5,16.15,0.0,0.0,0.0
2018,7,14,2,30,0.0,0.0,2.5,16.1,0.0,0.0,0.0
2018,7,14,2,45,0.0,0.0,2.5,16.1,0.0,0.0,0.0
2018,7,14,3,0,0.0,0.0,2.5,16.1,0.0,0.0,0.0
2018,7,14,3,15,0.0,0.0,2.55,16.05,0.0,0.0,0.0
2018,7,14,3,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2018,7,14,3,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2018,7,14,4,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2018,7,14,4,15,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2018,7,14,4,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2018,7,14,4,45,19.0,3.5,2.6,16.0,3.0,0.0,0.0
2018,7,14,5,0,38.0,7.0,2.6,16.0,6.0,0.0,0.0
2018,7,14,5,15,136.0,17.5,2.6,16.1,26.0,72.06,0.0
2018,7,14,5,30,234.0,28.0,2.6,16.2,46.0,162.23,95.56
2018,7,14,5,45,333.0,36.0,2.55,16.3,82.5,237.1,185.44
2018,7,14,6,0,432.0,44.0,2.5,16.4,119.0,316.03,255.98
2018,7,14,6,15,302.0,55.0,2.5,16.5,115.5,265.75,218.7
2018,7,14,6,30,172.0,66.0,2.5,16.6,112.0,195.31,161.34
2018,7,14,6,45,134.0,102.0,2.45,16.7,142.5,209.75,172.94
2018,7,14,7,0,96.0,138.0,2.4,16.8,173.0,229.98,188.15
2018,7,14,7,15,122.0,163.5,2.4,16.95,215.0,281.21,229.63
2018,7,14,7,30,148.0,189.0,2.4,17.1,257.0,333.58,271.0
2018,7,14,7,45,139.5,206.0,2.4,17.2,276.0,348.05,281.0
2018,7,14,8,0,131.0,223.0,2.4,17.3,295.0,361.57,290.22
2018,7,14,8,15,101.5,236.5,2.45,17.45,295.5,351.5,280.37
2018,7,14,8,30,72.0,250.0,2.5,17.6,296.0,325.87,258.61
2018,7,14,8,45,101.5,286.0,2.55,17.7,355.5,392.52,310.15
2018,7,14,9,0,131.0,322.0,2.6,17.8,415.0,473.71,371.02
2018,7,14,9,15,123.5,339.5,2.7,17.9,431.0,484.33,377.37
2018,7,14,9,30,116.0,357.0,2.8,18.0,447.0,494.08,383.47
2018,7,14,9,45,144.0,378.0,2.9,18.1,495.0,541.66,418.74
2018,7,14,10,0,172.0,399.0,3.0,18.2,543.0,588.7,452.99
2018,7,14,10,15,199.0,411.0,3.15,18.25,583.5,624.32,479.0
2018,7,14,10,30,226.0,423.0,3.3,18.3,624.0,659.0,504.23
2018,7,14,10,45,242.5,431.0,3.4,18.35,651.5,688.39,524.97
2018,7,14,11,0,259.0,439.0,3.5,18.4,679.0,705.01,536.75
2018,7,14,11,15,304.5,425.0,3.6,18.4,711.5,725.95,553.01
2018,7,14,11,30,350.0,411.0,3.7,18.4,744.0,744.94,567.78
2018,7,14,11,45,566.0,293.5,3.8,18.4,836.5,825.56,631.71
2018,7,14,12,0,782.0,176.0,3.9,18.4,929.0,888.97,678.86
2018,7,14,12,15,845.5,137.5,3.95,18.4,952.0,881.63,673.48
2018,7,14,12,30,909.0,99.0,4.0,18.4,975.0,876.08,669.95
2018,7,14,12,45,773.5,178.5,4.1,18.4,920.0,810.49,624.34
2018,7,14,13,0,638.0,258.0,4.2,18.4,865.0,746.71,576.87
2018,7,14,13,15,526.5,316.0,4.25,18.35,811.5,687.93,531.65
2018,7,14,13,30,415.0,374.0,4.3,18.3,758.0,632.15,488.33
2018,7,14,13,45,411.5,362.5,4.35,18.3,736.0,597.92,463.23
2018,7,14,14,0,408.0,351.0,4.4,18.3,714.0,563.58,437.55
2018,7,14,14,15,589.0,249.0,4.5,18.2,754.0,562.37,439.28
2018,7,14,14,30,770.0,147.0,4.6,18.1,794.0,549.87,430.58
2018,7,14,14,45,816.0,121.0,4.65,18.05,781.0,517.38,403.48
2018,7,14,15,0,862.0,95.0,4.7,18.0,768.0,476.75,368.97
2018,7,14,15,15,851.0,93.5,4.7,18.0,729.0,427.62,326.6
2018,7,14,15,30,840.0,92.0,4.7,18.0,690.0,378.81,283.59
2018,7,14,15,45,827.0,89.5,4.85,17.75,647.0,329.1,239.56
2018,7,14,16,0,814.0,87.0,5.0,17.5,604.0,280.29,195.84
2018,7,14,16,15,798.0,84.0,5.0,17.4,558.0,224.58,146.95
2018,7,14,16,30,782.0,81.0,5.0,17.3,512.0,177.3,106.73
2018,7,14,16,45,760.0,77.5,5.0,17.15,463.0,130.85,71.57
2018,7,14,17,0,738.0,74.0,5.0,17.0,414.0,87.01,45.87
2018,7,14,17,15,707.5,70.0,5.0,16.9,364.5,48.02,36.8
2018,7,14,17,30,677.0,66.0,5.0,16.8,315.0,46.9,35.94
2018,7,14,17,45,634.5,62.0,5.0,16.7,266.5,41.57,31.29
2018,7,14,18,0,592.0,58.0,5.0,16.6,218.0,40.5,30.32
2018,7,14,18,15,528.5,51.5,5.0,16.5,172.0,37.3,27.34
2018,7,14,18,30,465.0,45.0,5.0,16.4,126.0,33.96,24.06
2018,7,14,18,45,349.5,36.0,4.95,16.3,86.0,28.13,18.33
2018,7,14,19,0,234.0,27.0,4.9,16.2,46.0,22.03,9.57
2018,7,14,19,15,135.0,16.5,4.85,16.15,25.5,15.73,0.0
2018,7,14,19,30,36.0,6.0,4.8,16.1,5.0,0.0,0.0
2018,7,14,19,45,18.0,3.0,4.75,16.05,2.5,0.0,0.0
2018,7,14,20,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2018,7,14,20,15,0.0,0.0,4.6,15.9,0.0,0.0,0.0
2018,7,14,20,30,0.0,0.0,4.5,15.8,0.0,0.0,0.0
2018,7,14,20,45,0.0,0.0,4.45,15.75,0.0,0.0,0.0
2018,7,14,21,0,0.0,0.0,4.4,15.7,0.0,0.0,0.0
2018,7,14,21,15,0.0,0.0,4.3,15.65,0.0,0.0,0.0
2018,7,14,21,30,0.0,0.0,4.2,15.6,0.0,0.0,0.0
2018,7,14,21,45,0.0,0.0,4.15,15.6,0.0,0.0,0.0
2018,7,14,22,0,0.0,0.0,4.1,15.6,0.0,0.0,0.0
2018,7,14,22,15,0.0,0.0,4.05,15.55,0.0,0.0,0.0
2018,7,14,22,30,0.0,0.0,4.0,15.5,0.0,0.0,0.0
2018,7,14,22,45,0.0,0.0,4.0,15.45,0.0,0.0,0.0
2018,7,14,23,0,0.0,0.0,4.0,15.4,0.0,0.0,0.0
2018,7,14,23,15,0.0,0.0,3.9,15.4,0.0,0.0,0.0
2018,7,14,23,30,0.0,0.0,3.8,15.4,0.0,0.0,0.0
2018,7,14,23,45,0.0,0.0,3.75,15.35,0.0,0.0,0.0
2018,7,15,0,0,0.0,0.0,3.7,15.3,0.0,0.0,0.0
2018,7,15,0,15,0.0,0.0,3.6,15.25,0.0,0.0,0.0
2018,7,15,0,30,0.0,0.0,3.5,15.2,0.0,0.0,0.0
2018,7,15,0,45,0.0,0.0,3.45,15.15,0.0,0.0,0.0
2018,7,15,1,0,0.0,0.0,3.4,15.1,0.0,0.0,0.0
2018,7,15,1,15,0.0,0.0,3.35,15.05,0.0,0.0,0.0
2018,7,15,1,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2018,7,15,1,45,0.0,0.0,3.2,14.95,0.0,0.0,0.0
2018,7,15,2,0,0.0,0.0,3.1,14.9,0.0,0.0,0.0
2018,7,15,2,15,0.0,0.0,3.05,14.85,0.0,0.0,0.0
2018,7,15,2,30,0.0,0.0,3.0,14.8,0.0,0.0,0.0
2018,7,15,2,45,0.0,0.0,2.95,14.8,0.0,0.0,0.0
2018,7,15,3,0,0.0,0.0,2.9,14.8,0.0,0.0,0.0
2018,7,15,3,15,0.0,0.0,2.85,14.75,0.0,0.0,0.0
2018,7,15,3,30,0.0,0.0,2.8,14.7,0.0,0.0,0.0
2018,7,15,3,45,0.0,0.0,2.7,14.65,0.0,0.0,0.0
2018,7,15,4,0,0.0,0.0,2.6,14.6,0.0,0.0,0.0
2018,7,15,4,15,0.0,0.0,2.6,14.65,0.0,0.0,0.0
2018,7,15,4,30,0.0,0.0,2.6,14.7,0.0,0.0,0.0
2018,7,15,4,45,0.0,0.5,2.55,14.75,0.5,0.0,0.0
2018,7,15,5,0,0.0,1.0,2.5,14.8,1.0,0.0,0.0
2018,7,15,5,15,0.0,3.5,2.5,14.9,3.5,3.34,0.0
2018,7,15,5,30,0.0,6.0,2.5,15.0,6.0,5.55,0.0
2018,7,15,5,45,0.0,10.0,2.45,15.1,10.0,9.26,1.91
2018,7,15,6,0,0.0,14.0,2.4,15.2,14.0,12.97,5.26
2018,7,15,6,15,0.0,20.0,2.4,15.35,20.0,18.54,10.13
2018,7,15,6,30,0.0,26.0,2.4,15.5,26.0,24.11,14.97
2018,7,15,6,45,0.0,40.0,2.45,15.65,40.0,37.14,26.09
2018,7,15,7,0,0.0,54.0,2.5,15.8,54.0,50.19,37.1
2018,7,15,7,15,0.0,81.5,2.5,15.95,81.5,76.27,58.92
2018,7,15,7,30,0.0,109.0,2.5,16.1,109.0,103.8,81.61
2018,7,15,7,45,0.0,124.0,2.5,16.25,124.0,118.44,93.33
2018,7,15,8,0,0.0,139.0,2.5,16.4,139.0,133.04,104.9
2018,7,15,8,15,3.0,161.5,2.55,16.5,163.5,157.95,124.87
2018,7,15,8,30,6.0,184.0,2.6,16.6,188.0,182.93,144.65
2018,7,15,8,45,10.0,208.5,2.6,16.75,215.5,210.92,166.6
2018,7,15,9,0,14.0,233.0,2.6,16.9,243.0,238.93,188.3
2018,7,15,9,15,17.5,254.5,2.7,17.0,267.5,263.33,207.02
2018,7,15,9,30,21.0,276.0,2.8,17.1,292.0,287.65,225.54
2018,7,15,9,45,30.0,308.0,2.85,17.25,332.5,340.77,266.15
2018,7,15,10,0,39.0,340.0,2.9,17.4,373.0,381.35,296.55
2018,7,15,10,15,46.5,364.0,3.05,17.5,404.5,411.43,318.94
2018,7,15,10,30,54.0,388.0,3.2,17.6,436.0,440.93,340.79
2018,7,15,10,45,58.0,402.5,3.35,17.65,455.0,456.5,352.15
2018,7,15,11,0,62.0,417.0,3.5,17.7,474.0,471.51,363.15
2018,7,15,11,15,60.5,420.0,3.6,17.75,476.5,469.07,361.01
2018,7,15,11,30,59.0,423.0,3.7,17.8,479.0,466.4,358.81
2018,7,15,11,45,60.0,428.5,3.85,17.8,486.0,468.24,360.23
2018,7,15,12,0,61.0,434.0,4.0,17.8,493.0,469.66,361.35
2018,7,15,12,15,64.5,438.0,4.15,17.85,500.0,471.45,362.81
2018,7,15,12,30,68.0,442.0,4.3,17.9,507.0,472.72,364.0
2018,7,15,12,45,66.0,437.5,4.4,17.9,500.5,461.14,355.49
2018,7,15,13,0,64.0,433.0,4.5,17.9,494.0,449.62,347.07
2018,7,15,13,15,66.5,427.0,4.6,17.95,489.5,440.29,340.35
2018,7,15,13,30,69.0,421.0,4.7,18.0,485.0,430.75,333.45
2018,7,15,13,45,131.5,407.5,4.75,18.0,525.5,452.08,351.25
2018,7,15,14,0,194.0,394.0,4.8,18.0,566.0,470.94,366.59
2018,7,15,14,15,263.5,358.5,4.85,18.0,584.5,464.86,362.92
2018,7,15,14,30,333.0,323.0,4.9,18.0,603.0,457.99,357.93
2018,7,15,14,45,363.0,297.5,4.95,17.95,591.0,427.56,334.0
2018,7,15,15,0,393.0,272.0,5.0,17.9,579.0,399.42,311.05
2018,7,15,15,15,517.5,218.0,5.0,17.9,600.0,384.48,296.58
2018,7,15,15,30,642.0,164.0,5.0,17.9,621.0,354.88,268.47
2018,7,15,15,45,750.0,122.5,5.0,17.85,623.0,324.99,238.1
2018,7,15,16,0,858.0,81.0,5.0,17.8,625.0,285.94,198.57
2018,7,15,16,15,841.5,78.5,4.95,17.75,577.5,235.29,153.55
2018,7,15,16,30,825.0,76.0,4.9,17.7,530.0,186.25,111.95
2018,7,15,16,45,802.0,73.5,4.9,17.6,479.5,131.07,69.98
2018,7,15,17,0,779.0,71.0,4.9,17.5,429.0,85.78,43.96
2018,7,15,17,15,748.0,67.0,4.85,17.4,377.5,45.91,34.87
2018,7,15,17,30,717.0,63.0,4.8,17.3,326.0,44.66,33.9
2018,7,15,17,45,674.0,59.5,4.8,17.25,276.0,43.73,33.13
2018,7,15,18,0,631.0,56.0,4.8,17.2,226.0,39.06,28.97
2018,7,15,18,15,565.0,50.0,4.7,17.05,178.0,36.17,26.28
2018,7,15,18,30,499.0,44.0,4.6,16.9,130.0,33.19,23.33
2018,7,15,18,45,394.0,36.5,4.55,16.8,90.5,28.72,18.76
2018,7,15,19,0,289.0,29.0,4.5,16.7,51.0,24.18,10.66
2018,7,15,19,15,170.0,18.0,4.35,16.65,28.5,17.16,0.0
2018,7,15,19,30,51.0,7.0,4.2,16.6,6.0,0.0,0.0
2018,7,15,19,45,25.5,3.5,4.1,16.5,3.0,0.0,0.0
2018,7,15,20,0,0.0,0.0,4.0,16.4,0.0,0.0,0.0
2018,7,15,20,15,0.0,0.0,3.95,16.35,0.0,0.0,0.0
2018,7,15,20,30,0.0,0.0,3.9,16.3,0.0,0.0,0.0
2018,7,15,20,45,0.0,0.0,3.8,16.25,0.0,0.0,0.0
2018,7,15,21,0,0.0,0.0,3.7,16.2,0.0,0.0,0.0
2018,7,15,21,15,0.0,0.0,3.65,16.15,0.0,0.0,0.0
2018,7,15,21,30,0.0,0.0,3.6,16.1,0.0,0.0,0.0
2018,7,15,21,45,0.0,0.0,3.55,16.05,0.0,0.0,0.0
2018,7,15,22,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2018,7,15,22,15,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2018,7,15,22,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2018,7,15,22,45,0.0,0.0,3.5,15.95,0.0,0.0,0.0
2018,7,15,23,0,0.0,0.0,3.5,15.9,0.0,0.0,0.0
2018,7,15,23,15,0.0,0.0,3.5,15.85,0.0,0.0,0.0
2018,7,15,23,30,0.0,0.0,3.5,15.8,0.0,0.0,0.0
2018,7,15,23,45,0.0,0.0,3.55,15.8,0.0,0.0,0.0
2018,7,16,0,0,0.0,0.0,3.6,15.8,0.0,0.0,0.0
2018,7,16,0,15,0.0,0.0,3.55,15.7,0.0,0.0,0.0
2018,7,16,0,30,0.0,0.0,3.5,15.6,0.0,0.0,0.0
2018,7,16,0,45,0.0,0.0,3.5,15.55,0.0,0.0,0.0
2018,7,16,1,0,0.0,0.0,3.5,15.5,0.0,0.0,0.0
2018,7,16,1,15,0.0,0.0,3.5,15.45,0.0,0.0,0.0
2018,7,16,1,30,0.0,0.0,3.5,15.4,0.0,0.0,0.0
2018,7,16,1,45,0.0,0.0,3.45,15.35,0.0,0.0,0.0
2018,7,16,2,0,0.0,0.0,3.4,15.3,0.0,0.0,0.0
2018,7,16,2,15,0.0,0.0,3.35,15.3,0.0,0.0,0.0
2018,7,16,2,30,0.0,0.0,3.3,15.3,0.0,0.0,0.0
2018,7,16,2,45,0.0,0.0,3.25,15.25,0.0,0.0,0.0
2018,7,16,3,0,0.0,0.0,3.2,15.2,0.0,0.0,0.0
2018,7,16,3,15,0.0,0.0,3.15,15.2,0.0,0.0,0.0
2018,7,16,3,30,0.0,0.0,3.1,15.2,0.0,0.0,0.0
2018,7,16,3,45,0.0,0.0,3.0,15.15,0.0,0.0,0.0
2018,7,16,4,0,0.0,0.0,2.9,15.1,0.0,0.0,0.0
2018,7,16,4,15,0.0,0.0,2.8,15.15,0.0,0.0,0.0
2018,7,16,4,30,0.0,0.0,2.7,15.2,0.0,0.0,0.0
2018,7,16,4,45,26.5,3.5,2.65,15.25,3.0,0.0,0.0
2018,7,16,5,0,53.0,7.0,2.6,15.3,6.0,0.0,0.0
2018,7,16,5,15,176.0,16.5,2.5,15.45,27.0,86.93,0.0
2018,7,16,5,30,299.0,26.0,2.4,15.6,48.0,187.68,100.78
2018,7,16,5,45,406.0,33.5,2.3,15.75,88.0,269.9,210.3
2018,7,16,6,0,513.0,41.0,2.2,15.9,128.0,355.48,287.06
2018,7,16,6,15,355.0,41.0,2.15,16.05,110.5,283.34,233.37
2018,7,16,6,30,197.0,41.0,2.1,16.2,93.0,188.71,156.56
2018,7,16,6,45,98.5,58.0,2.05,16.3,84.0,139.83,114.79
2018,7,16,7,0,0.0,75.0,2.0,16.4,75.0,70.25,53.82
2018,7,16,7,15,4.5,109.0,2.05,16.6,111.0,108.36,85.66
2018,7,16,7,30,9.0,143.0,2.1,16.8,147.0,147.09,117.3
2018,7,16,7,45,12.5,165.0,2.1,17.0,171.5,172.16,137.26
2018,7,16,8,0,16.0,187.0,2.1,17.2,196.0,197.28,156.98
2018,7,16,8,15,16.0,202.5,2.15,17.4,212.0,212.4,168.37
2018,7,16,8,30,16.0,218.0,2.2,17.6,228.0,227.47,179.63
2018,7,16,8,45,22.5,242.5,2.3,17.8,258.0,257.92,203.17
2018,7,16,9,0,29.0,267.0,2.4,18.0,288.0,301.58,236.6
2018,7,16,9,15,31.5,286.0,2.45,18.15,309.5,322.75,252.14
2018,7,16,9,30,34.0,305.0,2.5,18.3,331.0,343.68,267.47
2018,7,16,9,45,52.0,339.5,2.55,18.45,382.0,396.16,307.09
2018,7,16,10,0,70.0,374.0,2.6,18.6,433.0,448.19,345.6
2018,7,16,10,15,69.5,387.5,2.6,18.7,447.5,458.96,352.57
2018,7,16,10,30,69.0,401.0,2.6,18.8,462.0,469.3,359.43
2018,7,16,10,45,65.5,409.0,2.6,18.9,468.0,470.56,359.58
2018,7,16,11,0,62.0,417.0,2.6,19.0,474.0,471.52,359.6
2018,7,16,11,15,69.0,429.5,2.65,19.05,494.0,486.77,370.69
2018,7,16,11,30,76.0,442.0,2.7,19.1,514.0,501.28,381.16
2018,7,16,11,45,74.5,443.0,2.7,19.15,514.0,495.83,376.79
2018,7,16,12,0,73.0,444.0,2.7,19.2,514.0,490.15,372.39
2018,7,16,12,15,96.5,456.5,2.8,19.2,549.0,517.21,392.94
2018,7,16,12,30,120.0,469.0,2.9,19.2,584.0,544.33,413.23
2018,7,16,12,45,144.0,469.0,2.95,19.25,606.5,555.04,421.5
2018,7,16,13,0,168.0,469.0,3.0,19.3,629.0,563.89,428.45
2018,7,16,13,15,186.0,460.0,3.15,19.25,634.5,558.35,425.31
2018,7,16,13,30,204.0,451.0,3.3,19.2,640.0,551.36,421.06
2018,7,16,13,45,330.0,382.5,3.4,19.2,679.5,562.01,431.94
2018,7,16,14,0,456.0,314.0,3.5,19.2,719.0,562.91,434.74
2018,7,16,14,15,686.5,204.5,3.65,19.15,791.5,582.22,451.61
2018,7,16,14,30,917.0,95.0,3.8,19.1,864.0,589.5,457.26
2018,7,16,14,45,908.5,93.5,3.95,19.05,829.0,540.01,417.26
2018,7,16,15,0,900.0,92.0,4.1,19.0,794.0,490.14,376.05
2018,7,16,15,15,889.0,91.0,4.1,19.0,754.0,439.5,332.83
2018,7,16,15,30,878.0,90.0,4.1,19.0,714.0,389.13,288.81
2018,7,16,15,45,864.0,88.0,4.3,18.8,669.0,337.52,243.51
2018,7,16,16,0,850.0,86.0,4.5,18.6,624.0,286.9,198.53
2018,7,16,16,15,831.5,84.0,4.55,18.5,576.0,236.55,154.26
2018,7,16,16,30,813.0,82.0,4.6,18.4,528.0,180.87,107.71
2018,7,16,16,45,789.0,79.0,4.65,18.25,477.5,132.96,72.02
2018,7,16,17,0,765.0,76.0,4.7,18.1,427.0,87.88,46.42
2018,7,16,17,15,732.0,72.5,4.65,17.95,375.5,50.16,38.52
2018,7,16,17,30,699.0,69.0,4.6,17.8,324.0,49.54,38.12
2018,7,16,17,45,652.5,64.0,4.6,17.65,273.0,43.25,32.65
2018,7,16,18,0,606.0,59.0,4.6,17.5,222.0,41.46,31.05
2018,7,16,18,15,537.0,53.0,4.5,17.3,174.5,38.71,28.47
2018,7,16,18,30,468.0,47.0,4.4,17.1,127.0,35.9,25.65
2018,7,16,18,45,362.5,37.5,4.3,16.95,87.5,29.71,19.56
2018,7,16,19,0,257.0,28.0,4.2,16.8,48.0,23.23,9.6
2018,7,16,19,15,149.5,17.5,4.05,16.7,27.0,16.68,0.0
2018,7,16,19,30,42.0,7.0,3.9,16.6,6.0,0.0,0.0
2018,7,16,19,45,21.0,3.5,3.8,16.5,3.0,0.0,0.0
2018,7,16,20,0,0.0,0.0,3.7,16.4,0.0,0.0,0.0
2018,7,16,20,15,0.0,0.0,3.55,16.35,0.0,0.0,0.0
2018,7,16,20,30,0.0,0.0,3.4,16.3,0.0,0.0,0.0
2018,7,16,20,45,0.0,0.0,3.25,16.25,0.0,0.0,0.0
2018,7,16,21,0,0.0,0.0,3.1,16.2,0.0,0.0,0.0
2018,7,16,21,15,0.0,0.0,3.0,16.15,0.0,0.0,0.0
2018,7,16,21,30,0.0,0.0,2.9,16.1,0.0,0.0,0.0
2018,7,16,21,45,0.0,0.0,2.75,16.05,0.0,0.0,0.0
2018,7,16,22,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2018,7,16,22,15,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2018,7,16,22,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2018,7,16,22,45,0.0,0.0,2.3,15.95,0.0,0.0,0.0
2018,7,16,23,0,0.0,0.0,2.2,15.9,0.0,0.0,0.0
2018,7,16,23,15,0.0,0.0,2.15,15.9,0.0,0.0,0.0
2018,7,16,23,30,0.0,0.0,2.1,15.9,0.0,0.0,0.0
2018,7,16,23,45,0.0,0.0,2.05,15.85,0.0,0.0,0.0
2018,7,17,0,0,0.0,0.0,2.0,15.8,0.0,0.0,0.0
2018,7,17,0,15,0.0,0.0,2.05,15.75,0.0,0.0,0.0
2018,7,17,0,30,0.0,0.0,2.1,15.7,0.0,0.0,0.0
2018,7,17,0,45,0.0,0.0,2.1,15.65,0.0,0.0,0.0
2018,7,17,1,0,0.0,0.0,2.1,15.6,0.0,0.0,0.0
2018,7,17,1,15,0.0,0.0,2.1,15.55,0.0,0.0,0.0
2018,7,17,1,30,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2018,7,17,1,45,0.0,0.0,2.15,15.45,0.0,0.0,0.0
2018,7,17,2,0,0.0,0.0,2.2,15.4,0.0,0.0,0.0
2018,7,17,2,15,0.0,0.0,2.25,15.35,0.0,0.0,0.0
2018,7,17,2,30,0.0,0.0,2.3,15.3,0.0,0.0,0.0
2018,7,17,2,45,0.0,0.0,2.35,15.3,0.0,0.0,0.0
2018,7,17,3,0,0.0,0.0,2.4,15.3,0.0,0.0,0.0
2018,7,17,3,15,0.0,0.0,2.4,15.25,0.0,0.0,0.0
2018,7,17,3,30,0.0,0.0,2.4,15.2,0.0,0.0,0.0
2018,7,17,3,45,0.0,0.0,2.45,15.2,0.0,0.0,0.0
2018,7,17,4,0,0.0,0.0,2.5,15.2,0.0,0.0,0.0
2018,7,17,4,15,0.0,0.0,2.5,15.25,0.0,0.0,0.0
2018,7,17,4,30,0.0,0.0,2.5,15.3,0.0,0.0,0.0
2018,7,17,4,45,22.0,3.0,2.5,15.35,2.5,0.0,0.0
2018,7,17,5,0,44.0,6.0,2.5,15.4,5.0,0.0,0.0
2018,7,17,5,15,67.0,8.0,2.55,15.55,10.5,34.64,0.0
2018,7,17,5,30,90.0,10.0,2.6,15.7,16.0,68.39,31.2
2018,7,17,5,45,45.0,13.0,2.6,15.9,16.0,41.9,28.6
2018,7,17,6,0,0.0,16.0,2.6,16.1,16.0,14.82,6.76
2018,7,17,6,15,0.0,21.0,2.6,16.25,21.0,19.46,10.85
2018,7,17,6,30,0.0,26.0,2.6,16.4,26.0,24.11,14.89
2018,7,17,6,45,0.0,35.0,2.65,16.55,35.0,32.49,22.03
2018,7,17,7,0,0.0,44.0,2.7,16.7,44.0,40.87,29.09
2018,7,17,7,15,0.0,61.0,2.7,16.85,61.0,56.73,42.34
2018,7,17,7,30,0.0,78.0,2.7,17.0,78.0,72.61,55.44
2018,7,17,7,45,0.0,87.5,2.75,17.15,87.5,81.61,62.67
2018,7,17,8,0,0.0,97.0,2.8,17.3,97.0,90.78,69.98
2018,7,17,8,15,0.0,113.0,2.85,17.45,113.0,106.36,82.47
2018,7,17,8,30,0.0,129.0,2.9,17.6,129.0,121.93,94.82
2018,7,17,8,45,1.0,148.5,2.95,17.75,149.0,141.89,110.64
2018,7,17,9,0,2.0,168.0,3.0,17.9,169.0,161.85,126.3
2018,7,17,9,15,5.0,192.5,3.05,18.05,196.0,188.68,147.39
2018,7,17,9,30,8.0,217.0,3.1,18.2,223.0,215.51,168.23
2018,7,17,9,45,12.5,248.5,3.15,18.3,258.5,250.73,195.51
2018,7,17,10,0,17.0,280.0,3.2,18.4,294.0,285.82,222.37
2018,7,17,10,15,19.0,296.0,3.25,18.5,312.5,302.78,234.98
2018,7,17,10,30,21.0,312.0,3.3,18.6,331.0,319.55,247.45
2018,7,17,10,45,24.0,332.5,3.35,18.65,354.5,351.59,271.54
2018,7,17,11,0,27.0,353.0,3.4,18.7,378.0,372.74,287.2
2018,7,17,11,15,31.5,369.5,3.45,18.75,399.0,390.75,300.57
2018,7,17,11,30,36.0,386.0,3.5,18.8,420.0,408.14,313.45
2018,7,17,11,45,37.5,394.5,3.5,18.85,430.0,414.25,317.76
2018,7,17,12,0,39.0,403.0,3.5,18.9,440.0,419.93,321.81
2018,7,17,12,15,37.0,398.0,3.55,18.95,433.5,409.3,313.74
2018,7,17,12,30,35.0,393.0,3.6,19.0,427.0,398.77,305.83
2018,7,17,12,45,35.5,390.5,3.65,19.05,424.5,392.75,301.38
2018,7,17,13,0,36.0,388.0,3.7,19.1,422.0,386.66,296.9
2018,7,17,13,15,46.5,399.5,3.85,19.1,443.0,400.58,307.87
2018,7,17,13,30,57.0,411.0,4.0,19.1,464.0,413.25,317.8
2018,7,17,13,45,58.0,401.0,4.15,19.1,453.5,399.61,307.83
2018,7,17,14,0,59.0,391.0,4.3,19.1,443.0,385.96,297.93
2018,7,17,14,15,335.5,293.5,4.45,19.05,576.0,449.24,350.74
2018,7,17,14,30,612.0,196.0,4.6,19.0,709.0,499.14,390.16
2018,7,17,14,45,739.0,152.0,4.8,18.95,745.5,498.5,387.91
2018,7,17,15,0,866.0,108.0,5.0,18.9,782.0,486.97,375.66
2018,7,17,15,15,854.5,106.0,5.0,18.9,742.0,436.8,332.48
2018,7,17,15,30,843.0,104.0,5.0,18.9,702.0,386.99,288.78
2018,7,17,15,45,699.0,127.0,5.25,18.7,601.5,306.6,224.05
2018,7,17,16,0,555.0,150.0,5.5,18.5,501.0,250.2,179.43
2018,7,17,16,15,478.5,150.5,5.6,18.35,436.0,206.83,144.63
2018,7,17,16,30,402.0,151.0,5.7,18.2,371.0,168.49,115.72
2018,7,17,16,45,391.0,141.0,5.75,18.1,338.0,136.84,91.8
2018,7,17,17,0,380.0,131.0,5.8,18.0,305.0,106.57,72.93
2018,7,17,17,15,369.5,118.5,5.8,17.85,271.0,79.5,64.19
2018,7,17,17,30,359.0,106.0,5.8,17.7,237.0,72.99,58.71
2018,7,17,17,45,324.0,94.0,5.8,17.5,198.0,66.33,52.98
2018,7,17,18,0,289.0,82.0,5.8,17.3,159.0,59.27,46.75
2018,7,17,18,15,246.0,67.5,5.7,17.15,123.5,49.87,38.27
2018,7,17,18,30,203.0,53.0,5.6,17.0,88.0,39.99,29.18
2018,7,17,18,45,150.5,39.0,5.5,16.85,60.0,31.85,21.32
2018,7,17,19,0,98.0,25.0,5.4,16.7,32.0,20.74,7.53
2018,7,17,19,15,56.0,14.5,5.25,16.6,18.0,13.82,0.0
2018,7,17,19,30,14.0,4.0,5.1,16.5,4.0,0.0,0.0
2018,7,17,19,45,7.0,2.0,4.9,16.45,2.0,0.0,0.0
2018,7,17,20,0,0.0,0.0,4.7,16.4,0.0,0.0,0.0
2018,7,17,20,15,0.0,0.0,4.55,16.35,0.0,0.0,0.0
2018,7,17,20,30,0.0,0.0,4.4,16.3,0.0,0.0,0.0
2018,7,17,20,45,0.0,0.0,4.25,16.25,0.0,0.0,0.0
2018,7,17,21,0,0.0,0.0,4.1,16.2,0.0,0.0,0.0
2018,7,17,21,15,0.0,0.0,3.95,16.15,0.0,0.0,0.0
2018,7,17,21,30,0.0,0.0,3.8,16.1,0.0,0.0,0.0
2018,7,17,21,45,0.0,0.0,3.7,16.05,0.0,0.0,0.0
2018,7,17,22,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2018,7,17,22,15,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2018,7,17,22,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2018,7,17,22,45,0.0,0.0,3.2,15.95,0.0,0.0,0.0
2018,7,17,23,0,0.0,0.0,3.1,15.9,0.0,0.0,0.0
2018,7,17,23,15,0.0,0.0,3.05,15.85,0.0,0.0,0.0
2018,7,17,23,30,0.0,0.0,3.0,15.8,0.0,0.0,0.0
2018,7,17,23,45,0.0,0.0,2.9,15.8,0.0,0.0,0.0
2018,7,18,0,0,0.0,0.0,2.8,15.8,0.0,0.0,0.0
2018,7,18,0,15,0.0,0.0,2.85,15.75,0.0,0.0,0.0
2018,7,18,0,30,0.0,0.0,2.9,15.7,0.0,0.0,0.0
2018,7,18,0,45,0.0,0.0,2.9,15.6,0.0,0.0,0.0
2018,7,18,1,0,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2018,7,18,1,15,0.0,0.0,2.9,15.45,0.0,0.0,0.0
2018,7,18,1,30,0.0,0.0,2.9,15.4,0.0,0.0,0.0
2018,7,18,1,45,0.0,0.0,2.95,15.4,0.0,0.0,0.0
2018,7,18,2,0,0.0,0.0,3.0,15.4,0.0,0.0,0.0
2018,7,18,2,15,0.0,0.0,2.95,15.35,0.0,0.0,0.0
2018,7,18,2,30,0.0,0.0,2.9,15.3,0.0,0.0,0.0
2018,7,18,2,45,0.0,0.0,2.9,15.3,0.0,0.0,0.0
2018,7,18,3,0,0.0,0.0,2.9,15.3,0.0,0.0,0.0
2018,7,18,3,15,0.0,0.0,2.9,15.3,0.0,0.0,0.0
2018,7,18,3,30,0.0,0.0,2.9,15.3,0.0,0.0,0.0
2018,7,18,3,45,0.0,0.0,2.85,15.3,0.0,0.0,0.0
2018,7,18,4,0,0.0,0.0,2.8,15.3,0.0,0.0,0.0
2018,7,18,4,15,0.0,0.0,2.8,15.35,0.0,0.0,0.0
2018,7,18,4,30,0.0,0.0,2.8,15.4,0.0,0.0,0.0
2018,7,18,4,45,12.0,2.0,2.85,15.5,1.5,0.0,0.0
2018,7,18,5,0,24.0,4.0,2.9,15.6,3.0,0.0,0.0
2018,7,18,5,15,59.5,9.5,2.95,15.75,12.5,32.96,0.0
2018,7,18,5,30,95.0,15.0,3.0,15.9,22.0,75.45,31.72
2018,7,18,5,45,113.0,19.5,3.1,16.0,34.0,95.96,72.14
2018,7,18,6,0,131.0,24.0,3.2,16.1,46.0,114.43,91.02
2018,7,18,6,15,86.5,28.0,3.1,16.25,44.5,88.18,70.27
2018,7,18,6,30,42.0,32.0,3.0,16.4,43.0,61.5,47.59
2018,7,18,6,45,21.0,41.0,2.9,16.55,46.5,53.05,40.07
2018,7,18,7,0,0.0,50.0,2.8,16.7,50.0,46.46,33.81
2018,7,18,7,15,0.0,66.0,2.6,16.8,66.0,61.39,46.28
2018,7,18,7,30,0.0,82.0,2.4,16.9,82.0,76.41,58.64
2018,7,18,7,45,0.0,90.5,2.25,17.0,90.5,84.58,65.17
2018,7,18,8,0,0.0,99.0,2.1,17.1,99.0,92.76,71.64
2018,7,18,8,15,0.0,110.5,2.05,17.25,110.5,103.9,80.47
2018,7,18,8,30,0.0,122.0,2.0,17.4,122.0,115.02,89.2
2018,7,18,8,45,0.5,135.0,1.95,17.55,135.5,128.06,99.43
2018,7,18,9,0,1.0,148.0,1.9,17.7,149.0,141.1,109.57
2018,7,18,9,15,2.5,165.5,1.9,17.8,167.5,159.51,123.99
2018,7,18,9,30,4.0,183.0,1.9,17.9,186.0,177.9,138.26
2018,7,18,9,45,5.5,189.5,1.95,18.05,194.0,185.44,143.9
2018,7,18,10,0,7.0,196.0,2.0,18.2,202.0,192.97,149.55
2018,7,18,10,15,11.5,235.0,2.05,18.3,245.0,235.16,182.29
2018,7,18,10,30,16.0,274.0,2.1,18.4,288.0,277.2,214.36
2018,7,18,10,45,20.5,302.5,2.15,18.5,321.0,308.64,238.02
2018,7,18,11,0,25.0,331.0,2.2,18.6,354.0,348.68,267.95
2018,7,18,11,15,35.0,352.5,2.3,18.6,385.5,377.2,289.4
2018,7,18,11,30,45.0,374.0,2.4,18.6,417.0,404.84,310.13
2018,7,18,11,45,58.0,400.0,2.45,18.65,455.5,438.62,335.21
2018,7,18,12,0,71.0,426.0,2.5,18.7,494.0,471.01,359.03
2018,7,18,12,15,52.0,393.5,2.6,18.7,443.5,418.28,319.68
2018,7,18,12,30,33.0,361.0,2.7,18.7,393.0,367.2,281.46
2018,7,18,12,45,31.5,361.5,2.8,18.7,391.5,362.75,278.41
2018,7,18,13,0,30.0,362.0,2.9,18.7,390.0,358.3,275.19
2018,7,18,13,15,31.0,363.0,2.85,18.65,392.0,356.21,273.73
2018,7,18,13,30,32.0,364.0,2.8,18.6,394.0,353.93,272.14
2018,7,18,13,45,32.0,356.5,2.75,18.6,385.5,343.38,264.29
2018,7,18,14,0,32.0,349.0,2.7,18.6,377.0,332.89,256.51
2018,7,18,14,15,31.5,338.5,2.7,18.55,365.5,319.62,246.71
2018,7,18,14,30,31.0,328.0,2.7,18.5,354.0,306.47,236.98
2018,7,18,14,45,308.0,246.5,2.7,18.45,487.0,357.7,278.06
2018,7,18,15,0,585.0,165.0,2.7,18.4,620.0,396.72,305.76
2018,7,18,15,15,680.5,139.0,2.7,18.4,641.5,382.99,290.89
2018,7,18,15,30,776.0,113.0,2.7,18.4,663.0,363.67,270.1
2018,7,18,15,45,630.0,133.0,3.05,18.25,561.0,289.5,211.24
2018,7,18,16,0,484.0,153.0,3.4,18.1,459.0,233.98,168.26
2018,7,18,16,15,627.0,121.0,3.55,17.95,484.5,210.46,141.33
2018,7,18,16,30,770.0,89.0,3.7,17.8,510.0,177.75,107.14
2018,7,18,16,45,743.0,86.0,3.9,17.65,460.0,131.72,73.32
2018,7,18,17,0,716.0,83.0,4.1,17.5,410.0,88.85,49.61
2018,7,18,17,15,680.5,79.0,4.1,17.3,359.5,49.91,38.41
2018,7,18,17,30,645.0,75.0,4.1,17.1,309.0,49.33,38.06
2018,7,18,17,45,595.5,69.5,4.05,16.9,259.0,47.49,36.51
2018,7,18,18,0,546.0,64.0,4.0,16.7,209.0,45.56,34.78
2018,7,18,18,15,475.0,57.0,3.85,16.6,163.5,42.21,31.62
2018,7,18,18,30,404.0,50.0,3.7,16.5,118.0,38.75,28.17
2018,7,18,18,45,301.0,39.0,3.55,16.35,80.5,31.29,20.86
2018,7,18,19,0,198.0,28.0,3.4,16.2,43.0,22.15,7.92
2018,7,18,19,15,112.0,17.0,3.2,16.2,24.0,16.2,0.0
2018,7,18,19,30,26.0,6.0,3.0,16.2,5.0,0.0,0.0
2018,7,18,19,45,13.0,3.0,2.8,16.15,2.5,0.0,0.0
2018,7,18,20,0,0.0,0.0,2.6,16.1,0.0,0.0,0.0
2018,7,18,20,15,0.0,0.0,2.4,16.15,0.0,0.0,0.0
2018,7,18,20,30,0.0,0.0,2.2,16.2,0.0,0.0,0.0
2018,7,18,20,45,0.0,0.0,2.0,16.25,0.0,0.0,0.0
2018,7,18,21,0,0.0,0.0,1.8,16.3,0.0,0.0,0.0
2018,7,18,21,15,0.0,0.0,1.7,16.3,0.0,0.0,0.0
2018,7,18,21,30,0.0,0.0,1.6,16.3,0.0,0.0,0.0
2018,7,18,21,45,0.0,0.0,1.45,16.3,0.0,0.0,0.0
2018,7,18,22,0,0.0,0.0,1.3,16.3,0.0,0.0,0.0
2018,7,18,22,15,0.0,0.0,1.4,16.3,0.0,0.0,0.0
2018,7,18,22,30,0.0,0.0,1.5,16.3,0.0,0.0,0.0
2018,7,18,22,45,0.0,0.0,1.6,16.25,0.0,0.0,0.0
2018,7,18,23,0,0.0,0.0,1.7,16.2,0.0,0.0,0.0
2018,7,18,23,15,0.0,0.0,1.75,16.15,0.0,0.0,0.0
2018,7,18,23,30,0.0,0.0,1.8,16.1,0.0,0.0,0.0
2018,7,18,23,45,0.0,0.0,1.9,16.05,0.0,0.0,0.0
2018,7,19,0,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2018,7,19,0,15,0.0,0.0,2.0,15.95,0.0,0.0,0.0
2018,7,19,0,30,0.0,0.0,2.0,15.9,0.0,0.0,0.0
2018,7,19,0,45,0.0,0.0,2.0,15.85,0.0,0.0,0.0
2018,7,19,1,0,0.0,0.0,2.0,15.8,0.0,0.0,0.0
2018,7,19,1,15,0.0,0.0,1.95,15.7,0.0,0.0,0.0
2018,7,19,1,30,0.0,0.0,1.9,15.6,0.0,0.0,0.0
2018,7,19,1,45,0.0,0.0,1.85,15.55,0.0,0.0,0.0
2018,7,19,2,0,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2018,7,19,2,15,0.0,0.0,1.75,15.45,0.0,0.0,0.0
2018,7,19,2,30,0.0,0.0,1.7,15.4,0.0,0.0,0.0
2018,7,19,2,45,0.0,0.0,1.65,15.35,0.0,0.0,0.0
2018,7,19,3,0,0.0,0.0,1.6,15.3,0.0,0.0,0.0
2018,7,19,3,15,0.0,0.0,1.8,15.3,0.0,0.0,0.0
2018,7,19,3,30,0.0,0.0,2.0,15.3,0.0,0.0,0.0
2018,7,19,3,45,0.0,0.0,2.25,15.3,0.0,0.0,0.0
2018,7,19,4,0,0.0,0.0,2.5,15.3,0.0,0.0,0.0
2018,7,19,4,15,0.0,0.0,2.55,15.4,0.0,0.0,0.0
2018,7,19,4,30,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2018,7,19,4,45,7.0,1.5,2.6,15.55,1.5,0.0,0.0
2018,7,19,5,0,14.0,3.0,2.6,15.6,3.0,0.0,0.0
2018,7,19,5,15,14.0,4.0,2.45,15.75,4.5,9.42,0.0
2018,7,19,5,30,14.0,5.0,2.3,15.9,6.0,14.02,0.62
2018,7,19,5,45,7.0,6.0,2.1,16.05,6.5,9.79,2.29
2018,7,19,6,0,0.0,7.0,1.9,16.2,7.0,6.48,0.0
2018,7,19,6,15,0.0,10.0,1.75,16.3,10.0,9.26,2.2
2018,7,19,6,30,0.0,13.0,1.6,16.4,13.0,12.04,4.63
2018,7,19,6,45,0.0,23.5,1.45,16.55,23.5,21.79,12.96
2018,7,19,7,0,0.0,34.0,1.3,16.7,34.0,31.56,21.24
2018,7,19,7,15,0.0,61.5,1.2,16.85,61.5,57.19,42.77
2018,7,19,7,30,0.0,89.0,1.1,17.0,89.0,83.44,64.45
2018,7,19,7,45,0.0,112.0,1.05,17.2,112.0,106.23,82.88
2018,7,19,8,0,0.0,135.0,1.0,17.4,135.0,129.05,101.04
2018,7,19,8,15,2.0,156.5,0.95,17.65,158.0,152.04,119.1
2018,7,19,8,30,4.0,178.0,0.9,17.9,181.0,175.07,136.9
2018,7,19,8,45,6.5,195.5,0.85,18.15,200.0,194.44,151.6
2018,7,19,9,0,9.0,213.0,0.8,18.4,219.0,213.83,166.12
2018,7,19,9,15,12.5,235.0,0.75,18.6,244.0,238.72,184.75
2018,7,19,9,30,16.0,257.0,0.7,18.8,269.0,263.55,203.03
2018,7,19,9,45,19.0,279.0,0.65,19.0,294.0,287.78,220.56
2018,7,19,10,0,22.0,301.0,0.6,19.2,319.0,311.83,237.71
2018,7,19,10,15,29.0,325.5,0.85,19.25,350.5,353.97,269.34
2018,7,19,10,30,36.0,350.0,1.1,19.3,382.0,383.85,291.63
2018,7,19,10,45,44.5,372.0,1.35,19.4,412.5,412.01,312.65
2018,7,19,11,0,53.0,394.0,1.6,19.5,443.0,439.44,333.04
2018,7,19,11,15,49.0,398.0,1.9,19.45,444.0,436.0,330.86
2018,7,19,11,30,45.0,402.0,2.2,19.4,445.0,432.41,328.65
2018,7,19,11,45,38.0,390.0,2.5,19.4,426.5,410.33,312.65
2018,7,19,12,0,31.0,378.0,2.8,19.4,408.0,388.69,296.85
2018,7,19,12,15,36.5,390.5,3.0,19.35,425.5,401.74,307.08
2018,7,19,12,30,42.0,403.0,3.2,19.3,443.0,414.04,316.62
2018,7,19,12,45,45.5,408.0,3.4,19.25,451.0,417.02,319.21
2018,7,19,13,0,49.0,413.0,3.6,19.2,459.0,419.51,321.49
2018,7,19,13,15,54.5,411.0,3.75,19.1,461.5,416.78,319.97
2018,7,19,13,30,60.0,409.0,3.9,19.0,464.0,413.53,318.08
2018,7,19,13,45,202.5,365.5,4.05,18.95,545.5,460.08,356.7
2018,7,19,14,0,345.0,322.0,4.2,18.9,627.0,497.64,387.17
2018,7,19,14,15,582.0,226.0,4.2,18.85,721.0,536.46,418.57
2018,7,19,14,30,819.0,130.0,4.2,18.8,815.0,562.34,437.83
2018,7,19,14,45,810.0,128.0,4.2,18.7,781.5,512.39,397.24
2018,7,19,15,0,801.0,126.0,4.2,18.6,748.0,465.63,358.33
2018,7,19,15,15,788.0,123.5,4.2,18.6,709.0,416.93,316.9
2018,7,19,15,30,775.0,121.0,4.2,18.6,670.0,368.91,275.14
2018,7,19,15,45,608.5,160.0,4.05,18.4,574.0,303.52,223.01
2018,7,19,16,0,442.0,199.0,3.9,18.2,478.0,260.23,190.36
2018,7,19,16,15,250.5,208.0,3.85,18.1,363.5,210.74,156.33
2018,7,19,16,30,59.0,217.0,3.8,18.0,249.0,188.18,146.29
2018,7,19,16,45,140.5,177.0,3.75,17.9,243.5,153.96,116.0
2018,7,19,17,0,222.0,137.0,3.7,17.8,238.0,111.2,81.35
2018,7,19,17,15,394.5,113.0,3.75,17.65,266.0,75.9,61.08
2018,7,19,17,30,567.0,89.0,3.8,17.5,294.0,60.04,47.39
2018,7,19,17,45,515.5,82.0,3.8,17.35,246.0,57.55,45.3
2018,7,19,18,0,464.0,75.0,3.8,17.2,198.0,54.92,42.94
2018,7,19,18,15,395.0,65.5,3.75,17.1,154.0,48.73,37.26
2018,7,19,18,30,326.0,56.0,3.7,17.0,110.0,42.65,31.46
2018,7,19,18,45,235.5,42.5,3.65,16.85,74.5,33.02,22.21
2018,7,19,19,0,145.0,29.0,3.6,16.7,39.0,22.99,7.72
2018,7,19,19,15,81.0,16.5,3.45,16.65,21.5,15.73,0.0
2018,7,19,19,30,17.0,4.0,3.3,16.6,4.0,0.0,0.0
2018,7,19,19,45,8.5,2.0,3.15,16.55,2.0,0.0,0.0
2018,7,19,20,0,0.0,0.0,3.0,16.5,0.0,0.0,0.0
2018,7,19,20,15,0.0,0.0,2.85,16.5,0.0,0.0,0.0
2018,7,19,20,30,0.0,0.0,2.7,16.5,0.0,0.0,0.0
2018,7,19,20,45,0.0,0.0,2.55,16.5,0.0,0.0,0.0
2018,7,19,21,0,0.0,0.0,2.4,16.5,0.0,0.0,0.0
2018,7,19,21,15,0.0,0.0,2.3,16.5,0.0,0.0,0.0
2018,7,19,21,30,0.0,0.0,2.2,16.5,0.0,0.0,0.0
2018,7,19,21,45,0.0,0.0,2.05,16.45,0.0,0.0,0.0
2018,7,19,22,0,0.0,0.0,1.9,16.4,0.0,0.0,0.0
2018,7,19,22,15,0.0,0.0,1.85,16.4,0.0,0.0,0.0
2018,7,19,22,30,0.0,0.0,1.8,16.4,0.0,0.0,0.0
2018,7,19,22,45,0.0,0.0,1.8,16.4,0.0,0.0,0.0
2018,7,19,23,0,0.0,0.0,1.8,16.4,0.0,0.0,0.0
2018,7,19,23,15,0.0,0.0,1.85,16.4,0.0,0.0,0.0
2018,7,19,23,30,0.0,0.0,1.9,16.4,0.0,0.0,0.0
2018,7,19,23,45,0.0,0.0,2.0,16.4,0.0,0.0,0.0
2018,7,20,0,0,0.0,0.0,2.1,16.4,0.0,0.0,0.0
2018,7,20,0,15,0.0,0.0,2.15,16.35,0.0,0.0,0.0
2018,7,20,0,30,0.0,0.0,2.2,16.3,0.0,0.0,0.0
2018,7,20,0,45,0.0,0.0,2.25,16.25,0.0,0.0,0.0
2018,7,20,1,0,0.0,0.0,2.3,16.2,0.0,0.0,0.0
2018,7,20,1,15,0.0,0.0,2.25,16.2,0.0,0.0,0.0
2018,7,20,1,30,0.0,0.0,2.2,16.2,0.0,0.0,0.0
2018,7,20,1,45,0.0,0.0,2.15,16.15,0.0,0.0,0.0
2018,7,20,2,0,0.0,0.0,2.1,16.1,0.0,0.0,0.0
2018,7,20,2,15,0.0,0.0,2.0,16.05,0.0,0.0,0.0
2018,7,20,2,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2018,7,20,2,45,0.0,0.0,1.8,15.95,0.0,0.0,0.0
2018,7,20,3,0,0.0,0.0,1.7,15.9,0.0,0.0,0.0
2018,7,20,3,15,0.0,0.0,1.65,15.9,0.0,0.0,0.0
2018,7,20,3,30,0.0,0.0,1.6,15.9,0.0,0.0,0.0
2018,7,20,3,45,0.0,0.0,1.5,15.9,0.0,0.0,0.0
2018,7,20,4,0,0.0,0.0,1.4,15.9,0.0,0.0,0.0
2018,7,20,4,15,0.0,0.0,1.45,15.95,0.0,0.0,0.0
2018,7,20,4,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2018,7,20,4,45,4.0,1.5,1.55,16.05,1.5,0.0,0.0
2018,7,20,5,0,8.0,3.0,1.6,16.1,3.0,0.0,0.0
2018,7,20,5,15,40.5,12.5,1.7,16.25,15.0,28.08,0.0
2018,7,20,5,30,73.0,22.0,1.8,16.4,27.0,69.19,20.95
2018,7,20,5,45,142.0,36.5,1.9,16.6,56.0,128.87,97.22
2018,7,20,6,0,211.0,51.0,2.0,16.8,85.0,199.76,159.98
2018,7,20,6,15,163.5,47.5,2.05,17.0,79.5,160.18,130.34
2018,7,20,6,30,116.0,44.0,2.1,17.2,74.0,130.16,106.24
2018,7,20,6,45,58.0,53.0,2.1,17.4,68.0,97.68,78.31
2018,7,20,7,0,0.0,62.0,2.1,17.6,62.0,57.66,43.07
2018,7,20,7,15,0.0,81.5,2.0,17.8,81.5,76.37,58.59
2018,7,20,7,30,0.0,101.0,1.9,18.0,101.0,95.69,74.32
2018,7,20,7,45,1.0,120.0,1.8,18.2,120.5,115.29,90.08
2018,7,20,8,0,2.0,139.0,1.7,18.4,140.0,134.9,105.62
2018,7,20,8,15,2.5,153.5,1.65,18.6,155.0,149.43,116.85
2018,7,20,8,30,3.0,168.0,1.6,18.8,170.0,163.95,127.95
2018,7,20,8,45,4.5,182.0,1.55,19.0,185.0,178.85,139.3
2018,7,20,9,0,6.0,196.0,1.5,19.2,200.0,193.76,150.54
2018,7,20,9,15,11.0,223.0,1.45,19.35,231.0,225.13,174.64
2018,7,20,9,30,16.0,250.0,1.4,19.5,262.0,256.48,198.33
2018,7,20,9,45,17.5,265.5,1.4,19.7,279.5,272.71,210.08
2018,7,20,10,0,19.0,281.0,1.4,19.9,297.0,288.82,221.72
2018,7,20,10,15,22.0,302.0,1.35,20.0,321.0,311.73,238.45
2018,7,20,10,30,25.0,323.0,1.3,20.1,345.0,345.2,262.78
2018,7,20,10,45,27.5,340.5,1.3,20.2,365.5,363.2,275.52
2018,7,20,11,0,30.0,358.0,1.3,20.3,386.0,380.72,287.92
2018,7,20,11,15,31.5,364.5,1.35,20.3,394.0,385.78,291.46
2018,7,20,11,30,33.0,371.0,1.4,20.3,402.0,390.52,294.89
2018,7,20,11,45,42.5,397.0,1.45,20.3,437.5,421.29,317.48
2018,7,20,12,0,52.0,423.0,1.5,20.3,473.0,450.85,338.89
2018,7,20,12,15,62.5,429.0,1.55,20.3,489.0,461.03,346.44
2018,7,20,12,30,73.0,435.0,1.6,20.3,505.0,470.3,353.46
2018,7,20,12,45,86.0,441.0,1.65,20.25,523.0,480.62,361.39
2018,7,20,13,0,99.0,447.0,1.7,20.2,541.0,489.7,368.39
2018,7,20,13,15,79.5,429.0,1.8,20.15,503.5,451.6,340.88
2018,7,20,13,30,60.0,411.0,1.9,20.1,466.0,415.21,314.57
2018,7,20,13,45,182.0,348.0,1.95,20.05,510.0,435.03,332.62
2018,7,20,14,0,304.0,285.0,2.0,20.0,554.0,440.15,338.73
2018,7,20,14,15,560.5,201.5,2.0,19.9,677.0,502.46,387.16
2018,7,20,14,30,817.0,118.0,2.0,19.8,800.0,550.5,421.81
2018,7,20,14,45,808.5,115.0,2.05,19.75,766.5,504.13,384.65
2018,7,20,15,0,800.0,112.0,2.1,19.7,733.0,457.52,346.89
2018,7,20,15,15,787.5,110.5,2.1,19.7,695.0,405.02,303.53
2018,7,20,15,30,775.0,109.0,2.1,19.7,657.0,358.05,263.32
2018,7,20,15,45,760.5,106.0,2.1,19.5,614.5,310.06,221.84
2018,7,20,16,0,746.0,103.0,2.1,19.3,572.0,263.28,180.99
2018,7,20,16,15,726.0,100.0,2.1,19.2,526.5,216.8,141.05
2018,7,20,16,30,706.0,97.0,2.1,19.1,481.0,172.44,104.74
2018,7,20,16,45,680.0,92.5,2.1,19.05,433.0,123.32,68.79
2018,7,20,17,0,654.0,88.0,2.1,19.0,385.0,82.2,46.38
2018,7,20,17,15,618.0,83.5,2.05,18.85,336.5,53.08,40.94
2018,7,20,17,30,582.0,79.0,2.0,18.7,288.0,52.33,40.44
2018,7,20,17,45,533.0,73.0,2.0,18.6,241.0,50.28,38.71
2018,7,20,18,0,484.0,67.0,2.0,18.5,194.0,48.12,36.76
2018,7,20,18,15,416.0,58.5,1.95,18.4,150.5,43.62,32.61
2018,7,20,18,30,348.0,50.0,1.9,18.3,107.0,37.98,27.26
2018,7,20,18,45,255.5,38.5,1.85,18.25,72.5,29.84,19.37
2018,7,20,19,0,163.0,27.0,1.8,18.2,38.0,21.37,5.97
2018,7,20,19,15,91.5,16.0,1.75,18.15,21.0,15.25,0.0
2018,7,20,19,30,20.0,5.0,1.7,18.1,4.0,0.0,0.0
2018,7,20,19,45,10.0,2.5,1.65,18.1,2.0,0.0,0.0
2018,7,20,20,0,0.0,0.0,1.6,18.1,0.0,0.0,0.0
2018,7,20,20,15,0.0,0.0,1.55,18.1,0.0,0.0,0.0
2018,7,20,20,30,0.0,0.0,1.5,18.1,0.0,0.0,0.0
2018,7,20,20,45,0.0,0.0,1.5,18.1,0.0,0.0,0.0
2018,7,20,21,0,0.0,0.0,1.5,18.1,0.0,0.0,0.0
2018,7,20,21,15,0.0,0.0,1.45,18.1,0.0,0.0,0.0
2018,7,20,21,30,0.0,0.0,1.4,18.1,0.0,0.0,0.0
2018,7,20,21,45,0.0,0.0,1.4,18.1,0.0,0.0,0.0
2018,7,20,22,0,0.0,0.0,1.4,18.1,0.0,0.0,0.0
2018,7,20,22,15,0.0,0.0,1.35,18.1,0.0,0.0,0.0
2018,7,20,22,30,0.0,0.0,1.3,18.1,0.0,0.0,0.0
2018,7,20,22,45,0.0,0.0,1.3,18.1,0.0,0.0,0.0
2018,7,20,23,0,0.0,0.0,1.3,18.1,0.0,0.0,0.0
2018,7,20,23,15,0.0,0.0,1.25,18.1,0.0,0.0,0.0
2018,7,20,23,30,0.0,0.0,1.2,18.1,0.0,0.0,0.0
2018,7,20,23,45,0.0,0.0,1.2,18.1,0.0,0.0,0.0
2018,7,21,0,0,0.0,0.0,1.2,18.1,0.0,0.0,0.0
2018,7,21,0,15,0.0,0.0,1.2,18.05,0.0,0.0,0.0
2018,7,21,0,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2018,7,21,0,45,0.0,0.0,1.15,17.95,0.0,0.0,0.0
2018,7,21,1,0,0.0,0.0,1.1,17.9,0.0,0.0,0.0
2018,7,21,1,15,0.0,0.0,1.05,17.8,0.0,0.0,0.0
2018,7,21,1,30,0.0,0.0,1.0,17.7,0.0,0.0,0.0
2018,7,21,1,45,0.0,0.0,0.95,17.65,0.0,0.0,0.0
2018,7,21,2,0,0.0,0.0,0.9,17.6,0.0,0.0,0.0
2018,7,21,2,15,0.0,0.0,0.8,17.55,0.0,0.0,0.0
2018,7,21,2,30,0.0,0.0,0.7,17.5,0.0,0.0,0.0
2018,7,21,2,45,0.0,0.0,0.6,17.45,0.0,0.0,0.0
2018,7,21,3,0,0.0,0.0,0.5,17.4,0.0,0.0,0.0
2018,7,21,3,15,0.0,0.0,0.5,17.35,0.0,0.0,0.0
2018,7,21,3,30,0.0,0.0,0.5,17.3,0.0,0.0,0.0
2018,7,21,3,45,0.0,0.0,0.55,17.25,0.0,0.0,0.0
2018,7,21,4,0,0.0,0.0,0.6,17.2,0.0,0.0,0.0
2018,7,21,4,15,0.0,0.0,0.75,17.2,0.0,0.0,0.0
2018,7,21,4,30,0.0,0.0,0.9,17.2,0.0,0.0,0.0
2018,7,21,4,45,6.0,1.5,1.05,17.2,1.5,0.0,0.0
2018,7,21,5,0,12.0,3.0,1.2,17.2,3.0,0.0,0.0
2018,7,21,5,15,12.0,6.0,1.35,17.3,6.5,10.49,0.0
2018,7,21,5,30,12.0,9.0,1.5,17.4,10.0,15.51,0.0
