Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,21,5,45,6.0,15.5,1.6,17.55,16.0,17.51,8.31
2018,7,21,6,0,0.0,22.0,1.7,17.7,22.0,20.4,11.28
2018,7,21,6,15,0.0,30.5,1.7,17.85,30.5,28.3,18.16
2018,7,21,6,30,0.0,39.0,1.7,18.0,39.0,36.21,24.98
2018,7,21,6,45,0.0,53.0,1.7,18.15,53.0,49.26,36.01
2018,7,21,7,0,0.0,67.0,1.7,18.3,67.0,62.33,46.9
2018,7,21,7,15,0.0,91.5,1.7,18.45,91.5,86.71,67.01
2018,7,21,7,30,0.0,116.0,1.7,18.6,116.0,111.34,86.98
2018,7,21,7,45,12.0,152.5,1.7,18.75,159.0,158.55,125.4
2018,7,21,8,0,24.0,189.0,1.7,18.9,202.0,206.55,163.59
2018,7,21,8,15,30.5,215.5,1.65,19.05,233.5,251.6,198.43
2018,7,21,8,30,37.0,242.0,1.6,19.2,265.0,285.53,223.99
2018,7,21,8,45,61.0,273.0,1.6,19.35,314.5,340.57,266.03
2018,7,21,9,0,85.0,304.0,1.6,19.5,364.0,395.98,307.35
2018,7,21,9,15,123.5,331.5,1.6,19.6,424.0,475.45,365.98
2018,7,21,9,30,162.0,359.0,1.6,19.7,484.0,540.96,413.0
2018,7,21,9,45,201.5,373.0,1.6,19.75,535.5,592.34,449.42
2018,7,21,10,0,241.0,387.0,1.6,19.8,587.0,656.29,493.87
2018,7,21,10,15,295.5,385.0,1.65,19.85,639.0,703.6,527.23
2018,7,21,10,30,350.0,383.0,1.7,19.9,691.0,749.93,559.63
2018,7,21,10,45,355.0,392.0,1.7,19.95,711.5,757.63,563.65
2018,7,21,11,0,360.0,401.0,1.7,20.0,732.0,763.67,566.97
2018,7,21,11,15,504.5,323.5,1.75,20.0,795.5,823.49,611.94
2018,7,21,11,30,649.0,246.0,1.8,20.0,859.0,871.96,648.24
2018,7,21,11,45,705.5,214.0,1.85,20.05,885.0,876.3,651.04
2018,7,21,12,0,762.0,182.0,1.9,20.1,911.0,873.55,649.4
2018,7,21,12,15,661.5,243.0,1.9,20.05,876.0,823.44,615.13
2018,7,21,12,30,561.0,304.0,1.9,20.0,841.0,771.89,577.35
2018,7,21,12,45,495.5,339.5,1.95,19.95,811.0,727.77,545.86
2018,7,21,13,0,430.0,375.0,2.0,19.9,781.0,685.2,515.03
2018,7,21,13,15,357.0,403.5,2.0,19.85,737.0,635.17,478.32
2018,7,21,13,30,284.0,432.0,2.0,19.8,693.0,588.31,443.63
2018,7,21,13,45,367.5,372.5,2.0,19.75,702.0,577.45,438.04
2018,7,21,14,0,451.0,313.0,2.0,19.7,711.0,556.76,424.54
2018,7,21,14,15,651.5,207.0,2.0,19.65,761.5,560.32,429.21
2018,7,21,14,30,852.0,101.0,2.0,19.6,812.0,554.5,424.88
2018,7,21,14,45,657.0,183.0,2.0,19.55,717.5,476.34,363.71
2018,7,21,15,0,462.0,265.0,2.0,19.5,623.0,422.13,321.12
2018,7,21,15,15,547.5,214.5,2.0,19.5,617.0,388.34,293.03
2018,7,21,15,30,633.0,164.0,2.0,19.5,611.0,346.97,257.16
2018,7,21,15,45,711.5,126.0,2.0,19.3,597.5,305.69,219.61
2018,7,21,16,0,790.0,88.0,2.0,19.1,584.0,261.02,177.72
2018,7,21,16,15,772.5,85.0,2.05,19.0,538.0,212.78,136.01
2018,7,21,16,30,755.0,82.0,2.1,18.9,492.0,166.38,97.84
2018,7,21,16,45,732.5,78.5,2.15,18.8,444.0,121.12,65.19
2018,7,21,17,0,710.0,75.0,2.2,18.7,396.0,78.53,42.61
2018,7,21,17,15,677.0,70.5,2.3,18.55,346.5,48.7,37.17
2018,7,21,17,30,644.0,66.0,2.4,18.4,297.0,42.88,32.2
2018,7,21,17,45,521.5,69.0,2.45,18.25,236.5,47.13,36.0
2018,7,21,18,0,399.0,72.0,2.5,18.1,176.0,52.26,40.45
2018,7,21,18,15,286.0,60.0,2.5,17.95,126.0,44.38,33.32
2018,7,21,18,30,173.0,48.0,2.5,17.8,76.0,38.85,28.05
2018,7,21,18,45,194.0,36.5,2.5,17.7,58.0,28.2,17.97
2018,7,21,19,0,215.0,25.0,2.5,17.6,40.0,20.7,4.75
2018,7,21,19,15,123.0,15.0,2.4,17.55,22.0,14.3,0.0
2018,7,21,19,30,31.0,5.0,2.3,17.5,4.0,0.0,0.0
2018,7,21,19,45,15.5,2.5,2.2,17.45,2.0,0.0,0.0
2018,7,21,20,0,0.0,0.0,2.1,17.4,0.0,0.0,0.0
2018,7,21,20,15,0.0,0.0,2.05,17.4,0.0,0.0,0.0
2018,7,21,20,30,0.0,0.0,2.0,17.4,0.0,0.0,0.0
2018,7,21,20,45,0.0,0.0,1.95,17.35,0.0,0.0,0.0
2018,7,21,21,0,0.0,0.0,1.9,17.3,0.0,0.0,0.0
2018,7,21,21,15,0.0,0.0,1.85,17.3,0.0,0.0,0.0
2018,7,21,21,30,0.0,0.0,1.8,17.3,0.0,0.0,0.0
2018,7,21,21,45,0.0,0.0,1.75,17.25,0.0,0.0,0.0
2018,7,21,22,0,0.0,0.0,1.7,17.2,0.0,0.0,0.0
2018,7,21,22,15,0.0,0.0,1.7,17.2,0.0,0.0,0.0
2018,7,21,22,30,0.0,0.0,1.7,17.2,0.0,0.0,0.0
2018,7,21,22,45,0.0,0.0,1.7,17.2,0.0,0.0,0.0
2018,7,21,23,0,0.0,0.0,1.7,17.2,0.0,0.0,0.0
2018,7,21,23,15,0.0,0.0,1.7,17.15,0.0,0.0,0.0
2018,7,21,23,30,0.0,0.0,1.7,17.1,0.0,0.0,0.0
2018,7,21,23,45,0.0,0.0,1.75,17.1,0.0,0.0,0.0
2018,7,22,0,0,0.0,0.0,1.8,17.1,0.0,0.0,0.0
2018,7,22,0,15,0.0,0.0,1.75,17.05,0.0,0.0,0.0
2018,7,22,0,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2018,7,22,0,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2018,7,22,1,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2018,7,22,1,15,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2018,7,22,1,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2018,7,22,1,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2018,7,22,2,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2018,7,22,2,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2018,7,22,2,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2018,7,22,2,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2018,7,22,3,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2018,7,22,3,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2018,7,22,3,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2018,7,22,3,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2018,7,22,4,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2018,7,22,4,15,0.0,0.0,0.6,17.05,0.0,0.0,0.0
2018,7,22,4,30,0.0,0.0,0.6,17.1,0.0,0.0,0.0
2018,7,22,4,45,0.0,0.0,0.6,17.2,0.0,0.0,0.0
2018,7,22,5,0,0.0,0.0,0.6,17.3,0.0,0.0,0.0
2018,7,22,5,15,92.0,11.0,0.7,17.4,16.5,46.94,0.0
2018,7,22,5,30,184.0,22.0,0.8,17.5,33.0,125.63,22.64
2018,7,22,5,45,304.0,31.5,0.85,17.6,70.0,214.47,161.03
2018,7,22,6,0,424.0,41.0,0.9,17.7,107.0,303.87,240.81
2018,7,22,6,15,297.0,44.0,0.95,17.85,98.5,251.64,203.63
2018,7,22,6,30,170.0,47.0,1.0,18.0,90.0,179.77,146.71
2018,7,22,6,45,85.5,61.0,1.0,18.15,82.5,125.61,101.57
2018,7,22,7,0,1.0,75.0,1.0,18.3,75.0,71.14,54.17
2018,7,22,7,15,9.5,105.5,1.1,18.45,109.5,108.66,85.41
2018,7,22,7,30,18.0,136.0,1.2,18.6,144.0,146.92,116.54
2018,7,22,7,45,25.0,167.5,1.25,18.75,180.0,195.68,155.38
2018,7,22,8,0,32.0,199.0,1.3,18.9,216.0,236.13,186.82
2018,7,22,8,15,30.0,214.0,1.35,19.0,231.0,249.52,196.4
2018,7,22,8,30,28.0,229.0,1.4,19.1,246.0,262.69,205.86
2018,7,22,8,45,37.0,256.5,1.5,19.25,281.0,299.82,234.11
2018,7,22,9,0,46.0,284.0,1.6,19.4,316.0,336.85,261.79
2018,7,22,9,15,63.0,314.0,1.7,19.5,361.0,384.09,297.15
2018,7,22,9,30,80.0,344.0,1.8,19.6,406.0,431.15,331.81
2018,7,22,9,45,103.0,368.5,1.9,19.65,452.0,477.68,365.97
2018,7,22,10,0,126.0,393.0,2.0,19.7,498.0,536.81,408.68
2018,7,22,10,15,139.5,409.0,2.15,19.75,529.0,563.2,427.45
2018,7,22,10,30,153.0,425.0,2.3,19.8,560.0,588.74,445.75
2018,7,22,10,45,173.0,436.0,2.4,19.9,592.0,614.41,464.1
2018,7,22,11,0,193.0,447.0,2.5,20.0,624.0,638.9,481.53
2018,7,22,11,15,201.5,454.5,2.6,20.0,642.0,647.45,487.58
2018,7,22,11,30,210.0,462.0,2.7,20.0,660.0,654.8,492.92
2018,7,22,11,45,225.5,462.0,2.8,20.0,676.0,660.07,497.15
2018,7,22,12,0,241.0,462.0,2.9,20.0,692.0,668.09,503.28
2018,7,22,12,15,267.5,456.0,3.05,20.0,711.5,673.1,507.93
2018,7,22,12,30,294.0,450.0,3.2,20.0,731.0,676.15,511.15
2018,7,22,12,45,287.0,449.0,3.3,20.0,721.5,654.06,495.46
2018,7,22,13,0,280.0,448.0,3.4,20.0,712.0,631.78,479.65
2018,7,22,13,15,275.5,441.5,3.6,19.95,698.0,606.52,462.04
2018,7,22,13,30,271.0,435.0,3.8,19.9,684.0,581.25,444.17
2018,7,22,13,45,374.0,370.5,3.95,19.9,705.5,579.74,445.65
2018,7,22,14,0,477.0,306.0,4.1,19.9,727.0,566.87,437.98
2018,7,22,14,15,671.5,201.5,4.2,19.8,772.5,566.72,440.02
2018,7,22,14,30,866.0,97.0,4.3,19.7,818.0,557.72,433.41
2018,7,22,14,45,857.5,95.5,4.45,19.65,784.5,510.36,394.93
2018,7,22,15,0,849.0,94.0,4.6,19.6,751.0,462.69,355.21
2018,7,22,15,15,838.0,92.0,4.6,19.6,712.0,413.49,312.93
2018,7,22,15,30,827.0,90.0,4.6,19.6,673.0,364.62,270.0
2018,7,22,15,45,813.0,88.0,4.7,19.4,630.0,315.38,226.47
2018,7,22,16,0,799.0,86.0,4.8,19.2,587.0,267.16,183.49
2018,7,22,16,15,780.5,83.5,4.8,19.1,540.5,211.83,135.61
2018,7,22,16,30,762.0,81.0,4.8,19.0,494.0,165.23,97.01
2018,7,22,16,45,737.5,78.0,4.85,18.9,445.5,119.81,64.31
2018,7,22,17,0,713.0,75.0,4.9,18.8,397.0,77.26,42.17
2018,7,22,17,15,680.5,71.0,4.85,18.6,347.5,49.18,37.58
2018,7,22,17,30,648.0,67.0,4.8,18.4,298.0,43.69,32.9
2018,7,22,17,45,601.0,61.5,4.8,18.25,249.0,41.58,31.1
2018,7,22,18,0,554.0,56.0,4.8,18.1,200.0,39.34,29.08
2018,7,22,18,15,486.0,49.5,4.7,18.0,155.5,36.1,26.05
2018,7,22,18,30,418.0,43.0,4.6,17.9,111.0,32.75,22.72
2018,7,22,18,45,316.5,34.0,4.5,17.8,75.0,26.92,16.8
2018,7,22,19,0,215.0,25.0,4.4,17.7,39.0,20.83,3.73
2018,7,22,19,15,122.5,15.0,4.25,17.65,21.5,14.3,0.0
2018,7,22,19,30,30.0,5.0,4.1,17.6,4.0,0.0,0.0
2018,7,22,19,45,15.0,2.5,4.0,17.6,2.0,0.0,0.0
2018,7,22,20,0,0.0,0.0,3.9,17.6,0.0,0.0,0.0
2018,7,22,20,15,0.0,0.0,3.8,17.55,0.0,0.0,0.0
2018,7,22,20,30,0.0,0.0,3.7,17.5,0.0,0.0,0.0
2018,7,22,20,45,0.0,0.0,3.55,17.5,0.0,0.0,0.0
2018,7,22,21,0,0.0,0.0,3.4,17.5,0.0,0.0,0.0
2018,7,22,21,15,0.0,0.0,3.35,17.5,0.0,0.0,0.0
2018,7,22,21,30,0.0,0.0,3.3,17.5,0.0,0.0,0.0
2018,7,22,21,45,0.0,0.0,3.25,17.5,0.0,0.0,0.0
2018,7,22,22,0,0.0,0.0,3.2,17.5,0.0,0.0,0.0
2018,7,22,22,15,0.0,0.0,3.2,17.45,0.0,0.0,0.0
2018,7,22,22,30,0.0,0.0,3.2,17.4,0.0,0.0,0.0
2018,7,22,22,45,0.0,0.0,3.2,17.4,0.0,0.0,0.0
2018,7,22,23,0,0.0,0.0,3.2,17.4,0.0,0.0,0.0
2018,7,22,23,15,0.0,0.0,3.2,17.35,0.0,0.0,0.0
2018,7,22,23,30,0.0,0.0,3.2,17.3,0.0,0.0,0.0
2018,7,22,23,45,0.0,0.0,3.2,17.3,0.0,0.0,0.0
2018,7,23,0,0,0.0,0.0,3.2,17.3,0.0,0.0,0.0
2018,7,23,0,15,0.0,0.0,3.25,17.25,0.0,0.0,0.0
2018,7,23,0,30,0.0,0.0,3.3,17.2,0.0,0.0,0.0
2018,7,23,0,45,0.0,0.0,3.3,17.1,0.0,0.0,0.0
2018,7,23,1,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2018,7,23,1,15,0.0,0.0,3.35,16.95,0.0,0.0,0.0
2018,7,23,1,30,0.0,0.0,3.4,16.9,0.0,0.0,0.0
2018,7,23,1,45,0.0,0.0,3.45,16.85,0.0,0.0,0.0
2018,7,23,2,0,0.0,0.0,3.5,16.8,0.0,0.0,0.0
2018,7,23,2,15,0.0,0.0,3.55,16.75,0.0,0.0,0.0
2018,7,23,2,30,0.0,0.0,3.6,16.7,0.0,0.0,0.0
2018,7,23,2,45,0.0,0.0,3.65,16.65,0.0,0.0,0.0
2018,7,23,3,0,0.0,0.0,3.7,16.6,0.0,0.0,0.0
2018,7,23,3,15,0.0,0.0,3.65,16.55,0.0,0.0,0.0
2018,7,23,3,30,0.0,0.0,3.6,16.5,0.0,0.0,0.0
2018,7,23,3,45,0.0,0.0,3.6,16.4,0.0,0.0,0.0
2018,7,23,4,0,0.0,0.0,3.6,16.3,0.0,0.0,0.0
2018,7,23,4,15,0.0,0.0,3.55,16.35,0.0,0.0,0.0
2018,7,23,4,30,0.0,0.0,3.5,16.4,0.0,0.0,0.0
2018,7,23,4,45,0.0,0.0,3.45,16.4,0.0,0.0,0.0
2018,7,23,5,0,0.0,0.0,3.4,16.4,0.0,0.0,0.0
2018,7,23,5,15,97.5,11.0,3.35,16.5,16.5,48.99,0.0
2018,7,23,5,30,195.0,22.0,3.3,16.6,33.0,129.32,10.62
2018,7,23,5,45,318.5,31.0,3.2,16.75,70.5,220.62,166.55
2018,7,23,6,0,442.0,40.0,3.1,16.9,108.0,311.77,250.34
2018,7,23,6,15,308.5,38.5,3.05,17.0,94.5,250.26,205.35
2018,7,23,6,30,175.0,37.0,3.0,17.1,81.0,168.07,138.75
2018,7,23,6,45,87.5,52.5,3.0,17.25,74.5,125.12,102.01
2018,7,23,7,0,0.0,68.0,3.0,17.4,68.0,63.26,47.8
2018,7,23,7,15,0.0,88.5,3.0,17.55,88.5,83.66,64.75
2018,7,23,7,30,0.0,109.0,3.0,17.7,109.0,104.08,81.42
2018,7,23,7,45,0.0,124.5,3.0,17.9,124.5,119.23,93.51
2018,7,23,8,0,0.0,140.0,3.0,18.1,140.0,134.34,105.42
2018,7,23,8,15,3.0,163.0,3.05,18.25,165.0,159.77,125.69
2018,7,23,8,30,6.0,186.0,3.1,18.4,190.0,185.26,145.76
2018,7,23,8,45,13.0,216.0,3.1,18.6,225.0,221.71,174.39
2018,7,23,9,0,20.0,246.0,3.1,18.8,260.0,258.26,202.67
2018,7,23,9,15,25.0,270.5,3.15,18.9,289.0,287.21,224.71
2018,7,23,9,30,30.0,295.0,3.2,19.0,318.0,329.28,256.61
2018,7,23,9,45,42.5,325.5,3.2,19.15,360.0,372.04,288.8
2018,7,23,10,0,55.0,356.0,3.2,19.3,402.0,414.35,320.22
2018,7,23,10,15,72.0,382.5,3.3,19.4,444.5,456.23,351.35
2018,7,23,10,30,89.0,409.0,3.4,19.5,487.0,497.38,381.61
2018,7,23,10,45,97.0,423.0,3.45,19.6,510.0,515.81,394.66
2018,7,23,11,0,105.0,437.0,3.5,19.7,533.0,533.53,407.25
2018,7,23,11,15,132.0,449.5,3.65,19.7,572.5,575.77,438.61
2018,7,23,11,30,159.0,462.0,3.8,19.7,612.0,606.58,461.47
2018,7,23,11,45,166.5,467.0,3.95,19.7,625.0,610.19,464.2
2018,7,23,12,0,174.0,472.0,4.1,19.7,638.0,612.73,466.31
2018,7,23,12,15,162.0,473.0,4.3,19.7,627.5,593.28,452.13
2018,7,23,12,30,150.0,474.0,4.5,19.7,617.0,573.9,438.24
2018,7,23,12,45,144.5,469.5,4.65,19.7,606.5,555.12,424.79
2018,7,23,13,0,139.0,465.0,4.8,19.7,596.0,536.47,411.34
2018,7,23,13,15,140.5,456.0,5.0,19.65,586.5,519.38,399.34
2018,7,23,13,30,142.0,447.0,5.2,19.6,577.0,502.13,387.09
2018,7,23,13,45,176.0,435.0,5.35,19.6,592.5,504.15,389.62
2018,7,23,14,0,210.0,423.0,5.5,19.6,608.0,503.34,389.71
2018,7,23,14,15,193.0,409.5,5.65,19.5,575.0,468.2,363.16
2018,7,23,14,30,176.0,396.0,5.8,19.4,542.0,434.54,337.58
2018,7,23,14,45,169.0,378.0,5.9,19.35,513.5,403.88,314.03
2018,7,23,15,0,162.0,360.0,6.0,19.3,485.0,373.99,290.83
2018,7,23,15,15,141.0,336.5,6.0,19.3,441.0,335.2,260.52
2018,7,23,15,30,120.0,313.0,6.0,19.3,397.0,298.79,232.03
2018,7,23,15,45,97.0,289.0,6.15,19.05,354.0,271.36,210.98
2018,7,23,16,0,74.0,265.0,6.3,18.8,311.0,239.2,186.31
2018,7,23,16,15,47.5,219.5,6.25,18.65,248.0,193.59,151.01
2018,7,23,16,30,21.0,174.0,6.2,18.5,185.0,157.38,123.28
2018,7,23,16,45,10.5,111.0,6.2,18.35,116.5,102.49,79.24
2018,7,23,17,0,0.0,48.0,6.2,18.2,48.0,44.61,31.81
2018,7,23,17,15,28.0,35.5,6.15,18.05,45.5,31.03,21.72
2018,7,23,17,30,56.0,23.0,6.1,17.9,43.0,18.31,10.56
2018,7,23,17,45,56.0,27.5,6.05,17.7,44.5,22.11,13.95
2018,7,23,18,0,56.0,32.0,6.0,17.5,46.0,25.93,17.31
2018,7,23,18,15,28.0,18.5,5.85,17.4,25.5,16.93,9.25
2018,7,23,18,30,0.0,5.0,5.7,17.3,5.0,4.62,0.0
2018,7,23,18,45,0.0,4.0,5.55,17.15,4.0,3.7,0.0
2018,7,23,19,0,0.0,3.0,5.4,17.0,3.0,2.77,0.0
2018,7,23,19,15,0.0,1.5,5.3,16.95,1.5,1.43,0.0
2018,7,23,19,30,0.0,0.0,5.2,16.9,0.0,0.0,0.0
2018,7,23,19,45,0.0,0.0,5.05,16.85,0.0,0.0,0.0
2018,7,23,20,0,0.0,0.0,4.9,16.8,0.0,0.0,0.0
2018,7,23,20,15,0.0,0.0,4.8,16.8,0.0,0.0,0.0
2018,7,23,20,30,0.0,0.0,4.7,16.8,0.0,0.0,0.0
2018,7,23,20,45,0.0,0.0,4.6,16.8,0.0,0.0,0.0
2018,7,23,21,0,0.0,0.0,4.5,16.8,0.0,0.0,0.0
2018,7,23,21,15,0.0,0.0,4.45,16.75,0.0,0.0,0.0
2018,7,23,21,30,0.0,0.0,4.4,16.7,0.0,0.0,0.0
2018,7,23,21,45,0.0,0.0,4.4,16.7,0.0,0.0,0.0
2018,7,23,22,0,0.0,0.0,4.4,16.7,0.0,0.0,0.0
2018,7,23,22,15,0.0,0.0,4.4,16.65,0.0,0.0,0.0
2018,7,23,22,30,0.0,0.0,4.4,16.6,0.0,0.0,0.0
2018,7,23,22,45,0.0,0.0,4.4,16.6,0.0,0.0,0.0
2018,7,23,23,0,0.0,0.0,4.4,16.6,0.0,0.0,0.0
2018,7,23,23,15,0.0,0.0,4.45,16.55,0.0,0.0,0.0
2018,7,23,23,30,0.0,0.0,4.5,16.5,0.0,0.0,0.0
2018,7,23,23,45,0.0,0.0,4.5,16.5,0.0,0.0,0.0
2018,7,24,0,0,0.0,0.0,4.5,16.5,0.0,0.0,0.0
2018,7,24,0,15,0.0,0.0,4.45,16.45,0.0,0.0,0.0
2018,7,24,0,30,0.0,0.0,4.4,16.4,0.0,0.0,0.0
2018,7,24,0,45,0.0,0.0,4.4,16.35,0.0,0.0,0.0
2018,7,24,1,0,0.0,0.0,4.4,16.3,0.0,0.0,0.0
2018,7,24,1,15,0.0,0.0,4.35,16.25,0.0,0.0,0.0
2018,7,24,1,30,0.0,0.0,4.3,16.2,0.0,0.0,0.0
2018,7,24,1,45,0.0,0.0,4.25,16.2,0.0,0.0,0.0
2018,7,24,2,0,0.0,0.0,4.2,16.2,0.0,0.0,0.0
2018,7,24,2,15,0.0,0.0,4.15,16.2,0.0,0.0,0.0
2018,7,24,2,30,0.0,0.0,4.1,16.2,0.0,0.0,0.0
2018,7,24,2,45,0.0,0.0,4.05,16.2,0.0,0.0,0.0
2018,7,24,3,0,0.0,0.0,4.0,16.2,0.0,0.0,0.0
2018,7,24,3,15,0.0,0.0,3.95,16.25,0.0,0.0,0.0
2018,7,24,3,30,0.0,0.0,3.9,16.3,0.0,0.0,0.0
2018,7,24,3,45,0.0,0.0,3.85,16.3,0.0,0.0,0.0
2018,7,24,4,0,0.0,0.0,3.8,16.3,0.0,0.0,0.0
2018,7,24,4,15,0.0,0.0,3.75,16.35,0.0,0.0,0.0
2018,7,24,4,30,0.0,0.0,3.7,16.4,0.0,0.0,0.0
2018,7,24,4,45,0.0,0.0,3.65,16.45,0.0,0.0,0.0
2018,7,24,5,0,0.0,0.0,3.6,16.5,0.0,0.0,0.0
2018,7,24,5,15,12.0,9.5,3.65,16.6,10.0,13.78,0.0
2018,7,24,5,30,24.0,19.0,3.7,16.7,20.0,36.17,0.0
2018,7,24,5,45,69.5,36.5,3.7,16.8,45.5,86.01,61.74
2018,7,24,6,0,115.0,54.0,3.7,16.9,71.0,142.02,112.18
2018,7,24,6,15,154.5,72.0,3.7,17.05,104.5,190.21,154.65
2018,7,24,6,30,194.0,90.0,3.7,17.2,138.0,241.46,198.94
2018,7,24,6,45,135.0,82.0,3.75,17.35,119.0,195.31,160.97
2018,7,24,7,0,76.0,74.0,3.8,17.5,100.0,136.3,111.08
2018,7,24,7,15,38.0,89.0,3.85,17.65,102.0,117.84,94.48
2018,7,24,7,30,0.0,104.0,3.9,17.8,104.0,98.91,77.12
2018,7,24,7,45,0.0,124.0,3.95,17.95,124.0,118.75,93.18
2018,7,24,8,0,0.0,144.0,4.0,18.1,144.0,138.53,108.94
2018,7,24,8,15,1.0,157.5,4.05,18.2,158.0,152.37,119.78
2018,7,24,8,30,2.0,171.0,4.1,18.3,172.0,166.23,130.57
2018,7,24,8,45,6.5,194.5,4.2,18.45,199.0,193.56,152.19
2018,7,24,9,0,11.0,218.0,4.3,18.6,226.0,220.95,173.62
2018,7,24,9,15,17.5,250.0,4.4,18.7,263.0,258.95,203.3
2018,7,24,9,30,24.0,282.0,4.5,18.8,300.0,296.9,232.59
2018,7,24,9,45,52.0,316.0,4.6,18.9,358.0,371.12,290.37
2018,7,24,10,0,80.0,350.0,4.7,19.0,416.0,432.47,337.36
2018,7,24,10,15,140.0,385.5,4.75,19.05,506.0,538.62,418.19
2018,7,24,10,30,200.0,421.0,4.8,19.1,596.0,630.51,486.61
2018,7,24,10,45,194.0,433.5,4.9,19.15,607.0,632.14,486.71
2018,7,24,11,0,188.0,446.0,5.0,19.2,618.0,632.8,486.58
2018,7,24,11,15,172.5,454.0,5.05,19.2,614.0,618.93,475.57
2018,7,24,11,30,157.0,462.0,5.1,19.2,610.0,604.57,464.32
2018,7,24,11,45,137.0,461.5,5.15,19.2,591.5,577.48,443.68
2018,7,24,12,0,117.0,461.0,5.2,19.2,573.0,550.67,423.26
2018,7,24,12,15,136.5,464.5,5.25,19.2,595.0,562.78,432.87
2018,7,24,12,30,156.0,468.0,5.3,19.2,617.0,573.33,441.16
2018,7,24,12,45,179.0,465.0,5.3,19.2,634.5,579.21,446.02
2018,7,24,13,0,202.0,462.0,5.3,19.2,652.0,583.28,449.49
2018,7,24,13,15,224.5,450.5,5.3,19.2,658.5,577.6,445.77
2018,7,24,13,30,247.0,439.0,5.3,19.2,665.0,566.87,438.24
2018,7,24,13,45,354.5,374.5,5.3,19.2,690.5,569.05,442.16
2018,7,24,14,0,462.0,310.0,5.3,19.2,716.0,559.52,436.56
2018,7,24,14,15,672.0,203.0,5.3,19.15,772.5,566.54,443.81
2018,7,24,14,30,882.0,96.0,5.3,19.1,829.0,563.25,441.04
2018,7,24,14,45,875.0,94.5,5.35,19.05,795.5,515.79,401.61
2018,7,24,15,0,868.0,93.0,5.4,19.0,762.0,467.85,360.9
2018,7,24,15,15,857.0,91.0,5.4,19.0,722.5,417.62,317.32
2018,7,24,15,30,846.0,89.0,5.4,19.0,683.0,367.71,273.08
2018,7,24,15,45,832.0,87.0,5.45,18.85,639.0,317.43,228.17
2018,7,24,16,0,818.0,85.0,5.5,18.7,595.0,268.16,183.94
2018,7,24,16,15,800.0,82.5,5.5,18.6,548.0,211.86,135.04
2018,7,24,16,30,782.0,80.0,5.5,18.5,501.0,164.27,95.66
2018,7,24,16,45,758.0,77.0,5.5,18.4,452.0,117.84,62.59
2018,7,24,17,0,734.0,74.0,5.5,18.3,403.0,74.23,40.77
2018,7,24,17,15,701.0,70.0,5.5,18.15,352.5,48.63,37.18
2018,7,24,17,30,668.0,66.0,5.5,18.0,302.0,47.54,36.34
2018,7,24,17,45,622.0,61.0,5.5,17.85,252.5,41.42,31.0
2018,7,24,18,0,576.0,56.0,5.5,17.7,203.0,39.57,29.32
2018,7,24,18,15,506.5,49.0,5.4,17.55,157.0,35.91,25.89
2018,7,24,18,30,437.0,42.0,5.3,17.4,111.0,32.09,22.14
2018,7,24,18,45,315.5,32.5,5.2,17.3,73.0,25.72,15.67
2018,7,24,19,0,194.0,23.0,5.1,17.2,35.0,19.04,0.31
2018,7,24,19,15,97.0,11.5,5.0,17.1,17.5,10.96,0.0
2018,7,24,19,30,0.0,0.0,4.9,17.0,0.0,0.0,0.0
2018,7,24,19,45,0.0,0.0,4.75,16.95,0.0,0.0,0.0
2018,7,24,20,0,0.0,0.0,4.6,16.9,0.0,0.0,0.0
2018,7,24,20,15,0.0,0.0,4.5,16.85,0.0,0.0,0.0
2018,7,24,20,30,0.0,0.0,4.4,16.8,0.0,0.0,0.0
2018,7,24,20,45,0.0,0.0,4.3,16.75,0.0,0.0,0.0
2018,7,24,21,0,0.0,0.0,4.2,16.7,0.0,0.0,0.0
2018,7,24,21,15,0.0,0.0,4.05,16.7,0.0,0.0,0.0
2018,7,24,21,30,0.0,0.0,3.9,16.7,0.0,0.0,0.0
2018,7,24,21,45,0.0,0.0,3.75,16.65,0.0,0.0,0.0
2018,7,24,22,0,0.0,0.0,3.6,16.6,0.0,0.0,0.0
2018,7,24,22,15,0.0,0.0,3.5,16.55,0.0,0.0,0.0
2018,7,24,22,30,0.0,0.0,3.4,16.5,0.0,0.0,0.0
2018,7,24,22,45,0.0,0.0,3.3,16.5,0.0,0.0,0.0
2018,7,24,23,0,0.0,0.0,3.2,16.5,0.0,0.0,0.0
2018,7,24,23,15,0.0,0.0,3.15,16.45,0.0,0.0,0.0
2018,7,24,23,30,0.0,0.0,3.1,16.4,0.0,0.0,0.0
2018,7,24,23,45,0.0,0.0,3.05,16.4,0.0,0.0,0.0
2018,7,25,0,0,0.0,0.0,3.0,16.4,0.0,0.0,0.0
2018,7,25,0,15,0.0,0.0,3.1,16.3,0.0,0.0,0.0
2018,7,25,0,30,0.0,0.0,3.2,16.2,0.0,0.0,0.0
2018,7,25,0,45,0.0,0.0,3.3,16.15,0.0,0.0,0.0
2018,7,25,1,0,0.0,0.0,3.4,16.1,0.0,0.0,0.0
2018,7,25,1,15,0.0,0.0,3.5,16.05,0.0,0.0,0.0
2018,7,25,1,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2018,7,25,1,45,0.0,0.0,3.7,15.95,0.0,0.0,0.0
2018,7,25,2,0,0.0,0.0,3.8,15.9,0.0,0.0,0.0
2018,7,25,2,15,0.0,0.0,3.8,15.85,0.0,0.0,0.0
2018,7,25,2,30,0.0,0.0,3.8,15.8,0.0,0.0,0.0
2018,7,25,2,45,0.0,0.0,3.85,15.75,0.0,0.0,0.0
2018,7,25,3,0,0.0,0.0,3.9,15.7,0.0,0.0,0.0
2018,7,25,3,15,0.0,0.0,3.9,15.7,0.0,0.0,0.0
2018,7,25,3,30,0.0,0.0,3.9,15.7,0.0,0.0,0.0
2018,7,25,3,45,0.0,0.0,3.95,15.65,0.0,0.0,0.0
2018,7,25,4,0,0.0,0.0,4.0,15.6,0.0,0.0,0.0
2018,7,25,4,15,0.0,0.0,3.95,15.65,0.0,0.0,0.0
2018,7,25,4,30,0.0,0.0,3.9,15.7,0.0,0.0,0.0
2018,7,25,4,45,0.0,0.0,3.9,15.75,0.0,0.0,0.0
2018,7,25,5,0,0.0,0.0,3.9,15.8,0.0,0.0,0.0
2018,7,25,5,15,37.0,5.5,3.9,15.95,7.5,19.75,0.0
2018,7,25,5,30,74.0,11.0,3.9,16.1,15.0,56.22,0.0
2018,7,25,5,45,224.0,24.5,3.85,16.25,54.5,165.73,123.04
2018,7,25,6,0,374.0,38.0,3.8,16.4,94.0,271.93,218.78
2018,7,25,6,15,279.0,36.0,3.85,16.6,87.0,228.9,188.18
2018,7,25,6,30,184.0,34.0,3.9,16.8,80.0,168.94,139.95
2018,7,25,6,45,92.0,52.0,3.9,16.95,75.0,127.42,104.22
2018,7,25,7,0,0.0,70.0,3.9,17.1,70.0,65.34,49.62
2018,7,25,7,15,0.0,91.0,3.95,17.25,91.0,86.33,67.09
2018,7,25,7,30,0.0,112.0,4.0,17.4,112.0,107.31,84.25
2018,7,25,7,45,0.0,125.0,4.05,17.6,125.0,119.83,94.2
2018,7,25,8,0,0.0,138.0,4.1,17.8,138.0,132.34,104.03
2018,7,25,8,15,3.0,160.5,4.1,17.9,162.5,157.25,124.0
2018,7,25,8,30,6.0,183.0,4.1,18.0,187.0,182.22,143.78
2018,7,25,8,45,12.5,212.5,4.1,18.15,221.0,217.68,171.81
2018,7,25,9,0,19.0,242.0,4.1,18.3,255.0,253.24,199.54
2018,7,25,9,15,21.0,259.0,4.15,18.4,274.5,271.57,213.36
2018,7,25,9,30,23.0,276.0,4.2,18.5,294.0,289.81,227.08
2018,7,25,9,45,28.0,299.5,4.2,18.6,322.0,330.1,257.8
2018,7,25,10,0,33.0,323.0,4.2,18.7,350.0,357.73,278.46
2018,7,25,10,15,67.5,358.0,4.35,18.75,416.0,425.94,331.2
2018,7,25,10,30,102.0,393.0,4.5,18.8,482.0,493.33,382.4
2018,7,25,10,45,149.5,412.5,4.6,18.9,547.0,566.92,437.8
2018,7,25,11,0,197.0,432.0,4.7,19.0,612.0,627.13,482.66
2018,7,25,11,15,210.5,443.0,4.85,19.0,638.0,644.09,495.11
2018,7,25,11,30,224.0,454.0,5.0,19.0,664.0,659.59,506.7
2018,7,25,11,45,229.5,459.5,5.1,19.0,676.5,660.76,507.58
2018,7,25,12,0,235.0,465.0,5.2,19.0,689.0,660.72,507.68
2018,7,25,12,15,214.0,468.0,5.35,19.0,672.0,633.88,487.66
2018,7,25,12,30,193.0,471.0,5.5,19.0,655.0,607.36,467.87
2018,7,25,12,45,183.5,468.0,5.65,19.0,642.0,585.39,451.73
2018,7,25,13,0,174.0,465.0,5.8,19.0,629.0,563.65,435.65
2018,7,25,13,15,163.0,456.5,5.9,19.0,608.0,536.32,415.21
2018,7,25,13,30,152.0,448.0,6.0,19.0,587.0,509.69,395.2
2018,7,25,13,45,230.0,392.0,6.1,19.0,597.0,499.6,389.76
2018,7,25,14,0,308.0,336.0,6.2,19.0,607.0,487.13,381.8
2018,7,25,14,15,534.0,240.0,6.25,18.9,690.5,515.82,406.38
2018,7,25,14,30,760.0,144.0,6.3,18.8,774.0,532.76,419.56
2018,7,25,14,45,595.5,196.0,6.35,18.75,677.0,452.96,354.77
2018,7,25,15,0,431.0,248.0,6.4,18.7,580.0,391.87,305.14
2018,7,25,15,15,257.5,277.5,6.4,18.7,473.0,327.88,254.59
2018,7,25,15,30,84.0,307.0,6.4,18.7,366.0,288.63,225.4
2018,7,25,15,45,82.0,284.0,6.45,18.45,338.5,262.69,205.11
2018,7,25,16,0,80.0,261.0,6.5,18.2,311.0,237.21,185.01
2018,7,25,16,15,112.0,241.5,6.5,18.05,305.0,213.47,164.79
2018,7,25,16,30,144.0,222.0,6.5,17.9,299.0,194.1,148.09
2018,7,25,16,45,195.5,176.0,6.5,17.7,269.5,155.55,115.97
2018,7,25,17,0,247.0,130.0,6.5,17.5,240.0,103.97,76.41
2018,7,25,17,15,226.5,112.0,6.5,17.35,203.0,83.38,67.77
2018,7,25,17,30,206.0,94.0,6.5,17.2,166.0,71.51,57.56
2018,7,25,17,45,170.0,78.0,6.5,17.05,131.0,60.51,47.95
2018,7,25,18,0,134.0,62.0,6.5,16.9,96.0,49.06,37.78
2018,7,25,18,15,134.0,50.0,6.35,16.8,77.5,40.28,29.79
2018,7,25,18,30,134.0,38.0,6.2,16.7,59.0,31.16,21.37
2018,7,25,18,45,105.5,29.5,6.1,16.55,42.5,24.43,14.55
2018,7,25,19,0,77.0,21.0,6.0,16.4,26.0,17.5,0.0
2018,7,25,19,15,38.5,10.5,5.8,16.3,13.0,10.01,0.0
2018,7,25,19,30,0.0,0.0,5.6,16.2,0.0,0.0,0.0
2018,7,25,19,45,0.0,0.0,5.45,16.15,0.0,0.0,0.0
2018,7,25,20,0,0.0,0.0,5.3,16.1,0.0,0.0,0.0
2018,7,25,20,15,0.0,0.0,5.2,16.05,0.0,0.0,0.0
2018,7,25,20,30,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2018,7,25,20,45,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2018,7,25,21,0,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2018,7,25,21,15,0.0,0.0,4.85,15.95,0.0,0.0,0.0
2018,7,25,21,30,0.0,0.0,4.8,15.9,0.0,0.0,0.0
2018,7,25,21,45,0.0,0.0,4.8,15.9,0.0,0.0,0.0
2018,7,25,22,0,0.0,0.0,4.8,15.9,0.0,0.0,0.0
2018,7,25,22,15,0.0,0.0,4.75,15.85,0.0,0.0,0.0
2018,7,25,22,30,0.0,0.0,4.7,15.8,0.0,0.0,0.0
2018,7,25,22,45,0.0,0.0,4.65,15.8,0.0,0.0,0.0
2018,7,25,23,0,0.0,0.0,4.6,15.8,0.0,0.0,0.0
2018,7,25,23,15,0.0,0.0,4.55,15.8,0.0,0.0,0.0
2018,7,25,23,30,0.0,0.0,4.5,15.8,0.0,0.0,0.0
2018,7,25,23,45,0.0,0.0,4.5,15.8,0.0,0.0,0.0
2018,7,26,0,0,0.0,0.0,4.5,15.8,0.0,0.0,0.0
2018,7,26,0,15,0.0,0.0,4.45,15.8,0.0,0.0,0.0
2018,7,26,0,30,0.0,0.0,4.4,15.8,0.0,0.0,0.0
2018,7,26,0,45,0.0,0.0,4.35,15.75,0.0,0.0,0.0
2018,7,26,1,0,0.0,0.0,4.3,15.7,0.0,0.0,0.0
2018,7,26,1,15,0.0,0.0,4.3,15.7,0.0,0.0,0.0
2018,7,26,1,30,0.0,0.0,4.3,15.7,0.0,0.0,0.0
2018,7,26,1,45,0.0,0.0,4.25,15.7,0.0,0.0,0.0
2018,7,26,2,0,0.0,0.0,4.2,15.7,0.0,0.0,0.0
2018,7,26,2,15,0.0,0.0,4.2,15.7,0.0,0.0,0.0
2018,7,26,2,30,0.0,0.0,4.2,15.7,0.0,0.0,0.0
2018,7,26,2,45,0.0,0.0,4.2,15.7,0.0,0.0,0.0
2018,7,26,3,0,0.0,0.0,4.2,15.7,0.0,0.0,0.0
2018,7,26,3,15,0.0,0.0,4.2,15.75,0.0,0.0,0.0
2018,7,26,3,30,0.0,0.0,4.2,15.8,0.0,0.0,0.0
2018,7,26,3,45,0.0,0.0,4.15,15.8,0.0,0.0,0.0
2018,7,26,4,0,0.0,0.0,4.1,15.8,0.0,0.0,0.0
2018,7,26,4,15,0.0,0.0,4.1,15.85,0.0,0.0,0.0
2018,7,26,4,30,0.0,0.0,4.1,15.9,0.0,0.0,0.0
2018,7,26,4,45,0.0,0.0,4.1,15.95,0.0,0.0,0.0
2018,7,26,5,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2018,7,26,5,15,0.0,1.5,4.1,16.15,1.5,1.43,0.0
2018,7,26,5,30,0.0,3.0,4.1,16.3,3.0,2.77,0.0
2018,7,26,5,45,0.0,6.0,4.05,16.4,6.0,5.55,0.0
2018,7,26,6,0,0.0,9.0,4.0,16.5,9.0,8.33,1.24
2018,7,26,6,15,0.0,12.5,4.0,16.65,12.5,11.57,4.1
2018,7,26,6,30,0.0,16.0,4.0,16.8,16.0,14.82,6.94
2018,7,26,6,45,0.0,26.0,4.05,16.95,26.0,24.11,14.87
2018,7,26,7,0,0.0,36.0,4.1,17.1,36.0,33.42,22.74
2018,7,26,7,15,0.0,53.5,4.05,17.2,53.5,49.73,36.43
2018,7,26,7,30,0.0,71.0,4.0,17.3,71.0,66.07,49.98
2018,7,26,7,45,0.0,80.0,3.95,17.4,80.0,74.49,56.79
2018,7,26,8,0,0.0,89.0,3.9,17.5,89.0,82.97,63.58
2018,7,26,8,15,0.0,97.5,3.9,17.65,97.5,91.16,70.06
2018,7,26,8,30,0.0,106.0,3.9,17.8,106.0,99.35,76.49
2018,7,26,8,45,0.0,121.5,3.85,17.9,121.5,114.38,88.46
2018,7,26,9,0,0.0,137.0,3.8,18.0,137.0,129.4,100.31
2018,7,26,9,15,2.0,156.0,3.8,18.1,157.5,149.73,116.45
2018,7,26,9,30,4.0,175.0,3.8,18.2,178.0,170.08,132.45
2018,7,26,9,45,7.5,205.5,3.85,18.3,211.5,203.19,158.49
2018,7,26,10,0,11.0,236.0,3.9,18.4,245.0,236.24,184.19
2018,7,26,10,15,14.5,264.0,3.95,18.45,276.5,266.67,207.65
2018,7,26,10,30,18.0,292.0,4.0,18.5,308.0,296.87,230.73
2018,7,26,10,45,20.5,308.0,4.1,18.55,326.5,314.0,243.64
2018,7,26,11,0,23.0,324.0,4.2,18.6,345.0,339.72,263.1
2018,7,26,11,15,24.5,336.0,4.35,18.6,358.5,350.67,271.35
2018,7,26,11,30,26.0,348.0,4.5,18.6,372.0,361.22,279.36
2018,7,26,11,45,27.0,355.0,4.6,18.6,380.5,366.02,282.96
2018,7,26,12,0,28.0,362.0,4.7,18.6,389.0,370.48,286.36
2018,7,26,12,15,27.0,359.0,4.85,18.55,385.0,363.39,281.08
2018,7,26,12,30,26.0,356.0,5.0,18.5,381.0,356.33,275.86
2018,7,26,12,45,27.5,359.5,5.15,18.5,385.5,357.35,276.85
2018,7,26,13,0,29.0,363.0,5.3,18.5,390.0,358.1,277.65
2018,7,26,13,15,28.0,354.0,5.45,18.45,380.0,345.53,268.26
2018,7,26,13,30,27.0,345.0,5.6,18.4,370.0,333.17,259.04
2018,7,26,13,45,167.5,294.0,5.75,18.3,441.5,373.53,294.04
2018,7,26,14,0,308.0,243.0,5.9,18.2,513.0,404.8,320.76
2018,7,26,14,15,589.5,176.0,5.95,18.15,671.5,493.54,391.57
2018,7,26,14,30,871.0,109.0,6.0,18.1,830.0,565.62,445.83
2018,7,26,14,45,862.0,107.5,6.1,18.0,795.5,517.47,405.42
2018,7,26,15,0,853.0,106.0,6.2,17.9,761.0,469.05,364.12
2018,7,26,15,15,575.0,158.5,6.2,17.9,590.0,349.01,268.63
2018,7,26,15,30,297.0,211.0,6.2,17.9,419.0,272.98,209.88
2018,7,26,15,45,158.5,215.5,6.25,17.65,325.5,226.01,174.43
2018,7,26,16,0,20.0,220.0,6.3,17.4,232.0,199.7,157.52
2018,7,26,16,15,20.5,205.0,6.25,17.3,216.5,184.69,145.77
2018,7,26,16,30,21.0,190.0,6.2,17.2,201.0,169.62,133.95
2018,7,26,16,45,39.5,179.0,6.2,17.1,197.5,151.56,119.04
2018,7,26,17,0,58.0,168.0,6.2,17.0,194.0,138.62,109.22
2018,7,26,17,15,106.5,149.5,6.2,16.85,189.5,115.43,95.89
2018,7,26,17,30,155.0,131.0,6.2,16.7,185.0,102.75,85.08
2018,7,26,17,45,174.0,110.5,6.2,16.55,162.0,83.46,68.25
2018,7,26,18,0,193.0,90.0,6.2,16.4,139.0,69.48,55.84
2018,7,26,18,15,153.5,72.0,6.05,16.3,105.0,56.57,44.13
2018,7,26,18,30,114.0,54.0,5.9,16.2,71.0,43.2,31.81
2018,7,26,18,45,68.5,36.5,5.8,16.1,45.5,31.03,19.9
2018,7,26,19,0,23.0,19.0,5.7,16.0,20.0,16.66,0.0
2018,7,26,19,15,11.5,9.5,5.55,15.95,10.0,9.05,0.0
2018,7,26,19,30,0.0,0.0,5.4,15.9,0.0,0.0,0.0
2018,7,26,19,45,0.0,0.0,5.2,15.85,0.0,0.0,0.0
2018,7,26,20,0,0.0,0.0,5.0,15.8,0.0,0.0,0.0
2018,7,26,20,15,0.0,0.0,4.9,15.8,0.0,0.0,0.0
2018,7,26,20,30,0.0,0.0,4.8,15.8,0.0,0.0,0.0
2018,7,26,20,45,0.0,0.0,4.7,15.75,0.0,0.0,0.0
2018,7,26,21,0,0.0,0.0,4.6,15.7,0.0,0.0,0.0
2018,7,26,21,15,0.0,0.0,4.55,15.7,0.0,0.0,0.0
2018,7,26,21,30,0.0,0.0,4.5,15.7,0.0,0.0,0.0
2018,7,26,21,45,0.0,0.0,4.45,15.65,0.0,0.0,0.0
2018,7,26,22,0,0.0,0.0,4.4,15.6,0.0,0.0,0.0
2018,7,26,22,15,0.0,0.0,4.35,15.6,0.0,0.0,0.0
2018,7,26,22,30,0.0,0.0,4.3,15.6,0.0,0.0,0.0
2018,7,26,22,45,0.0,0.0,4.3,15.55,0.0,0.0,0.0
2018,7,26,23,0,0.0,0.0,4.3,15.5,0.0,0.0,0.0
2018,7,26,23,15,0.0,0.0,4.35,15.5,0.0,0.0,0.0
2018,7,26,23,30,0.0,0.0,4.4,15.5,0.0,0.0,0.0
2018,7,26,23,45,0.0,0.0,4.45,15.5,0.0,0.0,0.0
2018,7,27,0,0,0.0,0.0,4.5,15.5,0.0,0.0,0.0
2018,7,27,0,15,0.0,0.0,4.55,15.45,0.0,0.0,0.0
2018,7,27,0,30,0.0,0.0,4.6,15.4,0.0,0.0,0.0
2018,7,27,0,45,0.0,0.0,4.7,15.35,0.0,0.0,0.0
2018,7,27,1,0,0.0,0.0,4.8,15.3,0.0,0.0,0.0
2018,7,27,1,15,0.0,0.0,4.85,15.3,0.0,0.0,0.0
2018,7,27,1,30,0.0,0.0,4.9,15.3,0.0,0.0,0.0
2018,7,27,1,45,0.0,0.0,4.95,15.3,0.0,0.0,0.0
2018,7,27,2,0,0.0,0.0,5.0,15.3,0.0,0.0,0.0
2018,7,27,2,15,0.0,0.0,5.0,15.3,0.0,0.0,0.0
2018,7,27,2,30,0.0,0.0,5.0,15.3,0.0,0.0,0.0
2018,7,27,2,45,0.0,0.0,5.05,15.3,0.0,0.0,0.0
2018,7,27,3,0,0.0,0.0,5.1,15.3,0.0,0.0,0.0
2018,7,27,3,15,0.0,0.0,5.05,15.3,0.0,0.0,0.0
2018,7,27,3,30,0.0,0.0,5.0,15.3,0.0,0.0,0.0
2018,7,27,3,45,0.0,0.0,4.95,15.3,0.0,0.0,0.0
2018,7,27,4,0,0.0,0.0,4.9,15.3,0.0,0.0,0.0
2018,7,27,4,15,0.0,0.0,4.85,15.35,0.0,0.0,0.0
2018,7,27,4,30,0.0,0.0,4.8,15.4,0.0,0.0,0.0
2018,7,27,4,45,0.0,0.0,4.75,15.45,0.0,0.0,0.0
2018,7,27,5,0,0.0,0.0,4.7,15.5,0.0,0.0,0.0
2018,7,27,5,15,0.0,1.5,4.7,15.65,1.5,1.43,0.0
2018,7,27,5,30,0.0,3.0,4.7,15.8,3.0,2.77,0.0
2018,7,27,5,45,0.0,6.5,4.7,15.9,6.5,6.01,0.0
2018,7,27,6,0,0.0,10.0,4.7,16.0,10.0,9.26,2.01
2018,7,27,6,15,0.0,14.0,4.65,16.15,14.0,12.97,5.29
2018,7,27,6,30,0.0,18.0,4.6,16.3,18.0,16.68,8.53
2018,7,27,6,45,0.0,31.5,4.6,16.45,31.5,29.23,19.25
2018,7,27,7,0,0.0,45.0,4.6,16.6,45.0,41.8,29.89
2018,7,27,7,15,0.0,59.5,4.6,16.7,59.5,55.32,41.22
2018,7,27,7,30,0.0,74.0,4.6,16.8,74.0,68.87,52.44
2018,7,27,7,45,0.0,80.0,4.65,16.95,80.0,74.49,56.9
2018,7,27,8,0,0.0,86.0,4.7,17.1,86.0,80.11,61.33
2018,7,27,8,15,0.0,104.5,4.8,17.2,104.5,98.05,75.9
2018,7,27,8,30,0.0,123.0,4.9,17.3,123.0,116.09,90.41
2018,7,27,8,45,0.0,138.0,5.0,17.45,138.0,130.66,101.94
2018,7,27,9,0,0.0,153.0,5.1,17.6,153.0,145.19,113.36
2018,7,27,9,15,1.5,162.5,5.2,17.65,163.5,155.67,121.58
2018,7,27,9,30,3.0,172.0,5.3,17.7,174.0,166.17,129.78
2018,7,27,9,45,6.0,197.5,5.4,17.8,202.0,193.84,151.71
2018,7,27,10,0,9.0,223.0,5.5,17.9,230.0,221.45,173.4
2018,7,27,10,15,11.5,245.5,5.6,17.95,255.0,245.49,192.14
2018,7,27,10,30,14.0,268.0,5.7,18.0,280.0,269.34,210.64
2018,7,27,10,45,15.5,283.5,5.75,18.0,297.0,285.14,222.76
2018,7,27,11,0,17.0,299.0,5.8,18.0,314.0,300.73,234.71
2018,7,27,11,15,21.0,322.5,5.85,18.05,341.5,326.19,254.33
2018,7,27,11,30,25.0,346.0,5.9,18.1,369.0,358.3,278.95
2018,7,27,11,45,30.5,368.0,5.95,18.1,396.5,381.83,297.0
2018,7,27,12,0,36.0,390.0,6.0,18.1,424.0,404.48,314.33
2018,7,27,12,15,40.0,399.0,6.05,18.05,437.0,412.55,320.59
2018,7,27,12,30,44.0,408.0,6.1,18.0,450.0,420.02,326.44
2018,7,27,12,45,48.0,410.5,6.15,18.0,456.0,420.9,327.27
2018,7,27,13,0,52.0,413.0,6.2,18.0,462.0,421.32,327.78
2018,7,27,13,15,54.5,409.5,6.25,17.95,460.0,414.78,323.03
2018,7,27,13,30,57.0,406.0,6.3,17.9,458.0,407.98,318.11
2018,7,27,13,45,201.5,348.0,6.3,17.85,525.5,442.39,348.18
2018,7,27,14,0,346.0,290.0,6.3,17.8,593.0,467.85,370.1
2018,7,27,14,15,628.0,193.0,6.3,17.8,720.5,529.42,419.87
2018,7,27,14,30,910.0,96.0,6.3,17.8,848.0,574.28,453.53
2018,7,27,14,45,903.0,94.5,6.3,17.75,814.0,525.33,412.06
2018,7,27,15,0,896.0,93.0,6.3,17.7,780.0,475.86,369.42
2018,7,27,15,15,885.5,91.0,6.3,17.7,739.5,424.29,324.08
2018,7,27,15,30,875.0,89.0,6.3,17.7,699.0,372.96,278.04
2018,7,27,15,45,859.5,88.0,6.3,17.55,654.0,321.42,231.5
2018,7,27,16,0,844.0,87.0,6.3,17.4,609.0,271.0,185.9
2018,7,27,16,15,823.0,85.0,6.3,17.25,560.0,213.08,135.55
2018,7,27,16,30,802.0,83.0,6.3,17.1,511.0,164.2,95.44
2018,7,27,16,45,773.0,80.5,6.3,16.95,459.0,116.67,62.53
2018,7,27,17,0,744.0,78.0,6.3,16.8,407.0,72.54,42.21
2018,7,27,17,15,707.0,74.5,6.35,16.65,355.0,52.55,40.88
2018,7,27,17,30,670.0,71.0,6.4,16.5,303.0,47.2,36.27
2018,7,27,17,45,616.0,66.0,6.4,16.3,252.0,45.62,34.93
2018,7,27,18,0,562.0,61.0,6.4,16.1,201.0,44.01,33.43
2018,7,27,18,15,486.0,53.0,6.4,16.0,154.0,39.7,29.36
2018,7,27,18,30,410.0,45.0,6.4,15.9,107.0,35.21,24.9
2018,7,27,18,45,287.5,33.5,6.35,15.75,69.0,27.07,16.52
2018,7,27,19,0,165.0,22.0,6.3,15.6,31.0,17.5,0.0
2018,7,27,19,15,82.5,11.0,6.25,15.6,15.5,10.48,0.0
2018,7,27,19,30,0.0,0.0,6.2,15.6,0.0,0.0,0.0
2018,7,27,19,45,0.0,0.0,6.1,15.55,0.0,0.0,0.0
2018,7,27,20,0,0.0,0.0,6.0,15.5,0.0,0.0,0.0
2018,7,27,20,15,0.0,0.0,5.95,15.5,0.0,0.0,0.0
2018,7,27,20,30,0.0,0.0,5.9,15.5,0.0,0.0,0.0
2018,7,27,20,45,0.0,0.0,5.8,15.45,0.0,0.0,0.0
2018,7,27,21,0,0.0,0.0,5.7,15.4,0.0,0.0,0.0
2018,7,27,21,15,0.0,0.0,5.5,15.4,0.0,0.0,0.0
2018,7,27,21,30,0.0,0.0,5.3,15.4,0.0,0.0,0.0
2018,7,27,21,45,0.0,0.0,5.15,15.35,0.0,0.0,0.0
2018,7,27,22,0,0.0,0.0,5.0,15.3,0.0,0.0,0.0
2018,7,27,22,15,0.0,0.0,4.9,15.3,0.0,0.0,0.0
2018,7,27,22,30,0.0,0.0,4.8,15.3,0.0,0.0,0.0
2018,7,27,22,45,0.0,0.0,4.65,15.25,0.0,0.0,0.0
2018,7,27,23,0,0.0,0.0,4.5,15.2,0.0,0.0,0.0
2018,7,27,23,15,0.0,0.0,4.45,15.15,0.0,0.0,0.0
2018,7,27,23,30,0.0,0.0,4.4,15.1,0.0,0.0,0.0
2018,7,27,23,45,0.0,0.0,4.3,15.1,0.0,0.0,0.0
2018,7,28,0,0,0.0,0.0,4.2,15.1,0.0,0.0,0.0
2018,7,28,0,15,0.0,0.0,4.25,15.1,0.0,0.0,0.0
2018,7,28,0,30,0.0,0.0,4.3,15.1,0.0,0.0,0.0
2018,7,28,0,45,0.0,0.0,4.35,15.05,0.0,0.0,0.0
2018,7,28,1,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2018,7,28,1,15,0.0,0.0,4.55,15.05,0.0,0.0,0.0
2018,7,28,1,30,0.0,0.0,4.7,15.1,0.0,0.0,0.0
2018,7,28,1,45,0.0,0.0,4.8,15.1,0.0,0.0,0.0
2018,7,28,2,0,0.0,0.0,4.9,15.1,0.0,0.0,0.0
2018,7,28,2,15,0.0,0.0,4.95,15.15,0.0,0.0,0.0
2018,7,28,2,30,0.0,0.0,5.0,15.2,0.0,0.0,0.0
2018,7,28,2,45,0.0,0.0,5.05,15.25,0.0,0.0,0.0
2018,7,28,3,0,0.0,0.0,5.1,15.3,0.0,0.0,0.0
2018,7,28,3,15,0.0,0.0,5.1,15.3,0.0,0.0,0.0
2018,7,28,3,30,0.0,0.0,5.1,15.3,0.0,0.0,0.0
2018,7,28,3,45,0.0,0.0,5.05,15.3,0.0,0.0,0.0
2018,7,28,4,0,0.0,0.0,5.0,15.3,0.0,0.0,0.0
2018,7,28,4,15,0.0,0.0,5.0,15.35,0.0,0.0,0.0
2018,7,28,4,30,0.0,0.0,5.0,15.4,0.0,0.0,0.0
2018,7,28,4,45,0.0,0.0,5.0,15.45,0.0,0.0,0.0
2018,7,28,5,0,0.0,0.0,5.0,15.5,0.0,0.0,0.0
2018,7,28,5,15,0.0,2.0,5.0,15.65,2.0,1.91,0.0
2018,7,28,5,30,0.0,4.0,5.0,15.8,4.0,3.7,0.0
2018,7,28,5,45,0.0,8.0,5.0,15.9,8.0,7.4,0.0
2018,7,28,6,0,0.0,12.0,5.0,16.0,12.0,11.11,3.54
2018,7,28,6,15,0.0,16.5,4.9,16.1,16.5,15.29,7.24
2018,7,28,6,30,0.0,21.0,4.8,16.2,21.0,19.46,10.9
2018,7,28,6,45,0.0,33.0,4.75,16.3,33.0,30.62,20.44
2018,7,28,7,0,0.0,45.0,4.7,16.4,45.0,41.8,29.92
2018,7,28,7,15,0.0,56.5,4.65,16.5,56.5,52.53,38.9
2018,7,28,7,30,0.0,68.0,4.6,16.6,68.0,63.27,47.79
2018,7,28,7,45,0.0,77.5,4.55,16.7,77.5,72.15,55.02
2018,7,28,8,0,0.0,87.0,4.5,16.8,87.0,81.04,62.19
2018,7,28,8,15,0.0,101.0,4.5,16.9,101.0,94.61,73.15
2018,7,28,8,30,0.0,115.0,4.5,17.0,115.0,108.2,84.03
2018,7,28,8,45,1.0,141.5,4.5,17.15,142.0,135.06,105.66
2018,7,28,9,0,2.0,168.0,4.5,17.3,169.0,162.0,127.09
2018,7,28,9,15,5.0,189.0,4.5,17.4,192.5,185.33,145.54
2018,7,28,9,30,8.0,210.0,4.5,17.5,216.0,208.65,163.83
2018,7,28,9,45,11.0,232.0,4.55,17.55,241.0,232.9,182.76
2018,7,28,10,0,14.0,254.0,4.6,17.6,266.0,257.04,201.47
2018,7,28,10,15,19.5,287.5,4.65,17.7,304.5,294.87,230.77
2018,7,28,10,30,25.0,321.0,4.7,17.8,343.0,343.22,267.83
2018,7,28,10,45,30.0,345.0,4.8,17.85,372.0,370.24,288.31
2018,7,28,11,0,35.0,369.0,4.9,17.9,401.0,396.62,308.24
2018,7,28,11,15,39.5,384.0,4.95,17.9,420.5,412.76,320.36
2018,7,28,11,30,44.0,399.0,5.0,17.9,440.0,428.27,332.03
2018,7,28,11,45,49.0,411.0,5.1,17.95,457.0,440.62,341.35
2018,7,28,12,0,54.0,423.0,5.2,18.0,474.0,452.25,350.16
2018,7,28,12,15,60.5,430.0,5.3,18.0,487.5,459.7,355.99
2018,7,28,12,30,67.0,437.0,5.4,18.0,501.0,466.41,361.29
2018,7,28,12,45,79.0,442.0,5.5,18.05,516.5,474.97,368.13
2018,7,28,13,0,91.0,447.0,5.6,18.1,532.0,482.38,374.08
2018,7,28,13,15,100.5,443.0,5.7,18.1,535.5,478.71,371.72
2018,7,28,13,30,110.0,439.0,5.8,18.1,539.0,471.42,366.63
2018,7,28,13,45,233.0,379.5,5.9,18.1,585.0,489.91,383.73
2018,7,28,14,0,356.0,320.0,6.0,18.1,631.0,498.66,392.46
2018,7,28,14,15,606.0,224.5,6.05,18.05,733.0,542.14,427.98
2018,7,28,14,30,856.0,129.0,6.1,18.0,835.0,571.23,449.75
2018,7,28,14,45,847.5,126.0,6.2,17.95,800.0,522.55,409.04
2018,7,28,15,0,839.0,123.0,6.3,17.9,765.0,468.84,363.7
2018,7,28,15,15,673.5,160.0,6.3,17.9,657.5,386.33,296.39
2018,7,28,15,30,508.0,197.0,6.3,17.9,550.0,325.14,246.92
2018,7,28,15,45,557.0,169.0,6.35,17.75,532.5,286.21,211.42
2018,7,28,16,0,606.0,141.0,6.4,17.6,515.0,244.14,172.42
2018,7,28,16,15,457.5,162.0,6.35,17.45,431.0,201.41,141.04
2018,7,28,16,30,309.0,183.0,6.3,17.3,347.0,178.77,128.82
2018,7,28,16,45,294.5,168.5,6.3,17.2,312.0,147.98,106.61
2018,7,28,17,0,280.0,154.0,6.3,17.1,277.0,118.91,89.43
2018,7,28,17,15,324.5,131.0,6.25,16.95,256.0,96.75,79.59
2018,7,28,17,30,369.0,108.0,6.2,16.8,235.0,75.38,61.06
2018,7,28,17,45,357.5,93.0,6.15,16.65,199.0,66.53,53.33
2018,7,28,18,0,346.0,78.0,6.1,16.5,163.0,57.15,44.95
2018,7,28,18,15,273.5,64.0,6.05,16.35,121.5,47.9,36.48
2018,7,28,18,30,201.0,50.0,6.0,16.2,80.0,38.22,27.43
2018,7,28,18,45,158.0,35.5,5.95,16.05,53.5,27.71,16.83
2018,7,28,19,0,115.0,21.0,5.9,15.9,27.0,16.69,0.0
2018,7,28,19,15,57.5,10.5,5.8,15.8,13.5,10.01,0.0
2018,7,28,19,30,0.0,0.0,5.7,15.7,0.0,0.0,0.0
2018,7,28,19,45,0.0,0.0,5.6,15.65,0.0,0.0,0.0
2018,7,28,20,0,0.0,0.0,5.5,15.6,0.0,0.0,0.0
2018,7,28,20,15,0.0,0.0,5.4,15.55,0.0,0.0,0.0
2018,7,28,20,30,0.0,0.0,5.3,15.5,0.0,0.0,0.0
2018,7,28,20,45,0.0,0.0,5.2,15.5,0.0,0.0,0.0
2018,7,28,21,0,0.0,0.0,5.1,15.5,0.0,0.0,0.0
2018,7,28,21,15,0.0,0.0,5.0,15.45,0.0,0.0,0.0
2018,7,28,21,30,0.0,0.0,4.9,15.4,0.0,0.0,0.0
2018,7,28,21,45,0.0,0.0,4.8,15.4,0.0,0.0,0.0
2018,7,28,22,0,0.0,0.0,4.7,15.4,0.0,0.0,0.0
2018,7,28,22,15,0.0,0.0,4.65,15.4,0.0,0.0,0.0
2018,7,28,22,30,0.0,0.0,4.6,15.4,0.0,0.0,0.0
2018,7,28,22,45,0.0,0.0,4.5,15.35,0.0,0.0,0.0
2018,7,28,23,0,0.0,0.0,4.4,15.3,0.0,0.0,0.0
2018,7,28,23,15,0.0,0.0,4.35,15.3,0.0,0.0,0.0
2018,7,28,23,30,0.0,0.0,4.3,15.3,0.0,0.0,0.0
2018,7,28,23,45,0.0,0.0,4.25,15.3,0.0,0.0,0.0
2018,7,29,0,0,0.0,0.0,4.2,15.3,0.0,0.0,0.0
2018,7,29,0,15,0.0,0.0,4.2,15.25,0.0,0.0,0.0
2018,7,29,0,30,0.0,0.0,4.2,15.2,0.0,0.0,0.0
2018,7,29,0,45,0.0,0.0,4.2,15.2,0.0,0.0,0.0
2018,7,29,1,0,0.0,0.0,4.2,15.2,0.0,0.0,0.0
2018,7,29,1,15,0.0,0.0,4.15,15.2,0.0,0.0,0.0
2018,7,29,1,30,0.0,0.0,4.1,15.2,0.0,0.0,0.0
2018,7,29,1,45,0.0,0.0,4.1,15.25,0.0,0.0,0.0
2018,7,29,2,0,0.0,0.0,4.1,15.3,0.0,0.0,0.0
2018,7,29,2,15,0.0,0.0,4.1,15.3,0.0,0.0,0.0
2018,7,29,2,30,0.0,0.0,4.1,15.3,0.0,0.0,0.0
2018,7,29,2,45,0.0,0.0,4.1,15.3,0.0,0.0,0.0
2018,7,29,3,0,0.0,0.0,4.1,15.3,0.0,0.0,0.0
2018,7,29,3,15,0.0,0.0,4.05,15.3,0.0,0.0,0.0
2018,7,29,3,30,0.0,0.0,4.0,15.3,0.0,0.0,0.0
2018,7,29,3,45,0.0,0.0,4.0,15.3,0.0,0.0,0.0
2018,7,29,4,0,0.0,0.0,4.0,15.3,0.0,0.0,0.0
2018,7,29,4,15,0.0,0.0,4.0,15.35,0.0,0.0,0.0
2018,7,29,4,30,0.0,0.0,4.0,15.4,0.0,0.0,0.0
2018,7,29,4,45,0.0,0.0,4.0,15.4,0.0,0.0,0.0
2018,7,29,5,0,0.0,0.0,4.0,15.4,0.0,0.0,0.0
2018,7,29,5,15,4.0,6.0,4.0,15.5,6.0,7.27,0.0
2018,7,29,5,30,8.0,12.0,4.0,15.6,12.0,14.8,0.0
2018,7,29,5,45,28.5,26.5,4.05,15.7,30.0,50.27,32.04
2018,7,29,6,0,49.0,41.0,4.1,15.8,48.0,78.44,59.49
2018,7,29,6,15,51.5,56.0,4.1,15.9,66.0,98.33,77.64
2018,7,29,6,30,54.0,71.0,4.1,16.0,84.0,109.07,87.63
2018,7,29,6,45,27.0,80.5,4.15,16.1,87.0,101.87,81.35
2018,7,29,7,0,0.0,90.0,4.2,16.2,90.0,86.85,67.94
2018,7,29,7,15,1.0,103.5,4.2,16.3,104.0,100.58,79.33
2018,7,29,7,30,2.0,117.0,4.2,16.4,118.0,114.37,90.57
2018,7,29,7,45,4.5,133.0,4.15,16.5,135.5,132.07,104.95
2018,7,29,8,0,7.0,149.0,4.1,16.6,153.0,149.86,119.23
2018,7,29,8,15,14.0,182.0,4.15,16.7,190.5,189.51,151.29
2018,7,29,8,30,21.0,215.0,4.2,16.8,228.0,229.39,183.05
2018,7,29,8,45,27.5,241.5,4.2,16.9,259.5,274.68,218.6
2018,7,29,9,0,34.0,268.0,4.2,17.0,291.0,308.13,244.36
2018,7,29,9,15,48.0,297.5,4.25,17.1,332.5,351.79,278.14
2018,7,29,9,30,62.0,327.0,4.3,17.2,374.0,395.26,311.32
2018,7,29,9,45,77.0,348.5,4.35,17.25,409.5,430.6,338.1
2018,7,29,10,0,92.0,370.0,4.4,17.3,445.0,465.57,364.39
2018,7,29,10,15,77.0,376.0,4.45,17.4,440.5,454.2,354.45
2018,7,29,10,30,62.0,382.0,4.5,17.5,436.0,442.59,344.55
2018,7,29,10,45,65.5,395.5,4.55,17.55,454.0,456.52,354.79
2018,7,29,11,0,69.0,409.0,4.6,17.6,472.0,469.92,364.53
2018,7,29,11,15,70.5,412.5,4.65,17.6,477.5,470.75,364.94
2018,7,29,11,30,72.0,416.0,4.7,17.6,483.0,471.24,365.18
2018,7,29,11,45,61.5,405.0,4.8,17.6,462.5,446.2,345.98
2018,7,29,12,0,51.0,394.0,4.9,17.6,442.0,421.67,327.19
2018,7,29,12,15,77.5,427.0,5.0,17.55,500.5,471.61,365.85
2018,7,29,12,30,104.0,460.0,5.1,17.5,559.0,518.95,401.98
2018,7,29,12,45,103.5,456.5,5.15,17.45,554.0,508.05,393.77
2018,7,29,13,0,103.0,453.0,5.2,17.4,549.0,496.98,385.64
2018,7,29,13,15,95.0,441.0,5.3,17.35,528.5,472.65,367.43
2018,7,29,13,30,87.0,429.0,5.4,17.3,508.0,448.98,349.67
2018,7,29,13,45,83.5,413.5,5.45,17.3,488.0,426.02,332.35
2018,7,29,14,0,80.0,398.0,5.5,17.3,468.0,403.51,315.29
2018,7,29,14,15,74.0,381.0,5.55,17.3,444.0,378.75,296.37
2018,7,29,14,30,68.0,364.0,5.6,17.3,420.0,354.7,277.92
2018,7,29,14,45,202.0,315.5,5.65,17.3,472.0,368.38,289.27
2018,7,29,15,0,336.0,267.0,5.7,17.3,524.0,368.13,287.9
2018,7,29,15,15,412.0,226.0,5.7,17.3,524.0,338.63,262.19
2018,7,29,15,30,488.0,185.0,5.7,17.3,524.0,307.97,233.98
2018,7,29,15,45,272.0,218.5,5.85,17.15,405.0,251.41,191.67
2018,7,29,16,0,56.0,252.0,6.0,17.0,286.0,223.85,175.86
2018,7,29,16,15,68.0,234.5,6.05,16.85,272.5,206.59,161.76
2018,7,29,16,30,80.0,217.0,6.1,16.7,259.0,188.12,146.75
2018,7,29,16,45,128.5,192.5,6.1,16.55,252.5,159.06,122.27
2018,7,29,17,0,177.0,168.0,6.1,16.4,246.0,132.95,103.29
2018,7,29,17,15,184.0,148.5,6.1,16.25,220.0,114.96,95.73
2018,7,29,17,30,191.0,129.0,6.1,16.1,194.0,95.67,79.08
2018,7,29,17,45,189.5,108.5,6.1,15.95,164.0,82.17,67.28
2018,7,29,18,0,188.0,88.0,6.1,15.8,134.0,68.07,54.69
2018,7,29,18,15,137.5,68.5,5.95,15.7,98.0,54.0,41.9
2018,7,29,18,30,87.0,49.0,5.8,15.6,62.0,41.31,30.12
2018,7,29,18,45,43.5,30.5,5.65,15.55,37.0,26.35,15.57
2018,7,29,19,0,0.0,12.0,5.5,15.5,12.0,11.13,0.0
2018,7,29,19,15,0.0,6.0,5.35,15.45,6.0,5.72,0.0
2018,7,29,19,30,0.0,0.0,5.2,15.4,0.0,0.0,0.0
2018,7,29,19,45,0.0,0.0,5.05,15.4,0.0,0.0,0.0
2018,7,29,20,0,0.0,0.0,4.9,15.4,0.0,0.0,0.0
2018,7,29,20,15,0.0,0.0,4.85,15.4,0.0,0.0,0.0
2018,7,29,20,30,0.0,0.0,4.8,15.4,0.0,0.0,0.0
2018,7,29,20,45,0.0,0.0,4.7,15.4,0.0,0.0,0.0
2018,7,29,21,0,0.0,0.0,4.6,15.4,0.0,0.0,0.0
2018,7,29,21,15,0.0,0.0,4.55,15.4,0.0,0.0,0.0
2018,7,29,21,30,0.0,0.0,4.5,15.4,0.0,0.0,0.0
2018,7,29,21,45,0.0,0.0,4.4,15.4,0.0,0.0,0.0
2018,7,29,22,0,0.0,0.0,4.3,15.4,0.0,0.0,0.0
2018,7,29,22,15,0.0,0.0,4.25,15.4,0.0,0.0,0.0
2018,7,29,22,30,0.0,0.0,4.2,15.4,0.0,0.0,0.0
2018,7,29,22,45,0.0,0.0,4.15,15.4,0.0,0.0,0.0
2018,7,29,23,0,0.0,0.0,4.1,15.4,0.0,0.0,0.0
2018,7,29,23,15,0.0,0.0,4.05,15.4,0.0,0.0,0.0
2018,7,29,23,30,0.0,0.0,4.0,15.4,0.0,0.0,0.0
2018,7,29,23,45,0.0,0.0,3.95,15.4,0.0,0.0,0.0
2018,7,30,0,0,0.0,0.0,3.9,15.4,0.0,0.0,0.0
2018,7,30,0,15,0.0,0.0,3.9,15.35,0.0,0.0,0.0
2018,7,30,0,30,0.0,0.0,3.9,15.3,0.0,0.0,0.0
2018,7,30,0,45,0.0,0.0,3.85,15.25,0.0,0.0,0.0
2018,7,30,1,0,0.0,0.0,3.8,15.2,0.0,0.0,0.0
2018,7,30,1,15,0.0,0.0,3.85,15.2,0.0,0.0,0.0
2018,7,30,1,30,0.0,0.0,3.9,15.2,0.0,0.0,0.0
2018,7,30,1,45,0.0,0.0,3.95,15.15,0.0,0.0,0.0
2018,7,30,2,0,0.0,0.0,4.0,15.1,0.0,0.0,0.0
2018,7,30,2,15,0.0,0.0,4.0,15.1,0.0,0.0,0.0
2018,7,30,2,30,0.0,0.0,4.0,15.1,0.0,0.0,0.0
2018,7,30,2,45,0.0,0.0,4.05,15.1,0.0,0.0,0.0
2018,7,30,3,0,0.0,0.0,4.1,15.1,0.0,0.0,0.0
2018,7,30,3,15,0.0,0.0,4.1,15.05,0.0,0.0,0.0
2018,7,30,3,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2018,7,30,3,45,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2018,7,30,4,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2018,7,30,4,15,0.0,0.0,4.05,15.05,0.0,0.0,0.0
2018,7,30,4,30,0.0,0.0,4.1,15.1,0.0,0.0,0.0
2018,7,30,4,45,0.0,0.0,4.15,15.15,0.0,0.0,0.0
2018,7,30,5,0,0.0,0.0,4.2,15.2,0.0,0.0,0.0
2018,7,30,5,15,38.5,7.0,4.25,15.35,8.5,6.67,0.0
2018,7,30,5,30,77.0,14.0,4.3,15.5,17.0,46.49,0.0
2018,7,30,5,45,212.5,27.0,4.35,15.6,52.5,160.08,111.91
2018,7,30,6,0,348.0,40.0,4.4,15.7,88.0,258.17,206.72
2018,7,30,6,15,255.5,41.5,4.4,15.85,85.0,215.81,177.21
2018,7,30,6,30,163.0,43.0,4.4,16.0,82.0,168.95,139.71
2018,7,30,6,45,81.5,51.5,4.4,16.1,71.0,111.19,90.67
2018,7,30,7,0,0.0,60.0,4.4,16.2,60.0,55.79,41.77
2018,7,30,7,15,0.0,81.0,4.3,16.3,81.0,76.12,58.82
2018,7,30,7,30,0.0,102.0,4.2,16.4,102.0,97.06,76.11
2018,7,30,7,45,0.0,113.5,4.15,16.5,113.5,108.09,84.97
2018,7,30,8,0,0.0,125.0,4.1,16.6,125.0,119.13,93.73
2018,7,30,8,15,0.0,131.5,4.1,16.7,131.5,125.08,98.25
2018,7,30,8,30,0.0,138.0,4.1,16.8,138.0,131.1,102.8
2018,7,30,8,45,2.5,164.5,4.1,16.9,166.0,159.5,125.6
2018,7,30,9,0,5.0,191.0,4.1,17.0,194.0,187.97,148.17
2018,7,30,9,15,10.0,220.0,4.15,17.15,227.0,221.33,174.48
2018,7,30,9,30,15.0,249.0,4.2,17.3,260.0,254.67,200.48
2018,7,30,9,45,23.5,283.5,4.3,17.4,302.0,296.88,233.33
2018,7,30,10,0,32.0,318.0,4.4,17.5,344.0,351.55,275.39
2018,7,30,10,15,45.0,351.0,4.5,17.6,389.0,396.52,309.69
2018,7,30,10,30,58.0,384.0,4.6,17.7,434.0,440.75,343.11
2018,7,30,10,45,66.5,401.0,4.7,17.85,460.0,463.13,359.65
2018,7,30,11,0,75.0,418.0,4.8,18.0,486.0,484.8,375.68
2018,7,30,11,15,71.5,421.0,4.9,18.05,486.5,480.16,371.77
2018,7,30,11,30,68.0,424.0,5.0,18.1,487.0,475.33,367.85
2018,7,30,11,45,69.0,429.5,5.1,18.15,494.0,476.86,368.92
2018,7,30,12,0,70.0,435.0,5.2,18.2,501.0,477.95,369.67
2018,7,30,12,15,111.0,449.0,5.3,18.2,554.0,525.02,406.23
2018,7,30,12,30,152.0,463.0,5.4,18.2,607.0,564.12,436.42
2018,7,30,12,45,162.0,461.0,5.5,18.2,613.5,560.27,433.82
2018,7,30,13,0,172.0,459.0,5.6,18.2,620.0,555.43,430.6
2018,7,30,13,15,144.5,449.5,5.7,18.15,583.0,515.1,399.97
2018,7,30,13,30,117.0,440.0,5.8,18.1,546.0,476.75,370.75
2018,7,30,13,45,242.5,373.5,5.9,18.1,587.0,490.29,384.24
2018,7,30,14,0,368.0,307.0,6.0,18.1,628.0,493.99,389.16
2018,7,30,14,15,627.5,204.0,6.1,18.0,729.0,535.15,423.16
2018,7,30,14,30,887.0,101.0,6.2,17.9,830.0,561.47,442.93
2018,7,30,14,45,877.5,100.0,6.25,17.85,795.0,512.6,401.63
2018,7,30,15,0,868.0,99.0,6.3,17.8,760.0,463.48,359.33
2018,7,30,15,15,856.5,96.5,6.3,17.8,719.5,412.31,314.35
2018,7,30,15,30,845.0,94.0,6.3,17.8,679.0,361.52,268.82
2018,7,30,15,45,826.5,93.0,6.35,17.6,633.5,310.5,223.0
2018,7,30,16,0,808.0,92.0,6.4,17.4,588.0,254.15,173.03
2018,7,30,16,15,783.5,91.0,6.4,17.25,539.0,205.05,130.32
2018,7,30,16,30,759.0,90.0,6.4,17.1,490.0,158.54,92.91
2018,7,30,16,45,726.0,87.5,6.4,17.0,438.5,113.02,62.61
2018,7,30,17,0,693.0,85.0,6.4,16.9,387.0,65.7,40.67
2018,7,30,17,15,651.5,80.5,6.45,16.7,335.5,52.06,40.45
2018,7,30,17,30,610.0,76.0,6.5,16.5,284.0,51.22,39.83
2018,7,30,17,45,550.0,70.5,6.5,16.35,234.0,49.48,38.33
2018,7,30,18,0,490.0,65.0,6.5,16.2,184.0,47.72,36.66
2018,7,30,18,15,413.5,55.5,6.4,16.05,139.0,42.28,31.55
2018,7,30,18,30,337.0,46.0,6.3,15.9,94.0,36.57,25.95
2018,7,30,18,45,229.5,32.5,6.25,15.8,59.5,25.43,14.57
2018,7,30,19,0,122.0,19.0,6.2,15.7,25.0,15.11,0.0
2018,7,30,19,15,61.0,9.5,6.1,15.65,12.5,9.05,0.0
2018,7,30,19,30,0.0,0.0,6.0,15.6,0.0,0.0,0.0
2018,7,30,19,45,0.0,0.0,5.95,15.55,0.0,0.0,0.0
2018,7,30,20,0,0.0,0.0,5.9,15.5,0.0,0.0,0.0
2018,7,30,20,15,0.0,0.0,5.8,15.5,0.0,0.0,0.0
2018,7,30,20,30,0.0,0.0,5.7,15.5,0.0,0.0,0.0
2018,7,30,20,45,0.0,0.0,5.65,15.45,0.0,0.0,0.0
2018,7,30,21,0,0.0,0.0,5.6,15.4,0.0,0.0,0.0
2018,7,30,21,15,0.0,0.0,5.5,15.4,0.0,0.0,0.0
2018,7,30,21,30,0.0,0.0,5.4,15.4,0.0,0.0,0.0
2018,7,30,21,45,0.0,0.0,5.35,15.35,0.0,0.0,0.0
2018,7,30,22,0,0.0,0.0,5.3,15.3,0.0,0.0,0.0
2018,7,30,22,15,0.0,0.0,5.2,15.3,0.0,0.0,0.0
2018,7,30,22,30,0.0,0.0,5.1,15.3,0.0,0.0,0.0
2018,7,30,22,45,0.0,0.0,5.05,15.25,0.0,0.0,0.0
2018,7,30,23,0,0.0,0.0,5.0,15.2,0.0,0.0,0.0
2018,7,30,23,15,0.0,0.0,4.9,15.2,0.0,0.0,0.0
2018,7,30,23,30,0.0,0.0,4.8,15.2,0.0,0.0,0.0
2018,7,30,23,45,0.0,0.0,4.7,15.15,0.0,0.0,0.0
2018,7,31,0,0,0.0,0.0,4.6,15.1,0.0,0.0,0.0
2018,7,31,0,15,0.0,0.0,4.55,15.05,0.0,0.0,0.0
2018,7,31,0,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2018,7,31,0,45,0.0,0.0,4.4,14.95,0.0,0.0,0.0
2018,7,31,1,0,0.0,0.0,4.3,14.9,0.0,0.0,0.0
2018,7,31,1,15,0.0,0.0,4.3,14.9,0.0,0.0,0.0
2018,7,31,1,30,0.0,0.0,4.3,14.9,0.0,0.0,0.0
2018,7,31,1,45,0.0,0.0,4.25,14.85,0.0,0.0,0.0
2018,7,31,2,0,0.0,0.0,4.2,14.8,0.0,0.0,0.0
2018,7,31,2,15,0.0,0.0,4.2,14.8,0.0,0.0,0.0
2018,7,31,2,30,0.0,0.0,4.2,14.8,0.0,0.0,0.0
2018,7,31,2,45,0.0,0.0,4.2,14.8,0.0,0.0,0.0
