Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,31,3,0,0.0,0.0,4.2,14.8,0.0,0.0,0.0
2018,7,31,3,15,0.0,0.0,4.2,14.8,0.0,0.0,0.0
2018,7,31,3,30,0.0,0.0,4.2,14.8,0.0,0.0,0.0
2018,7,31,3,45,0.0,0.0,4.2,14.8,0.0,0.0,0.0
2018,7,31,4,0,0.0,0.0,4.2,14.8,0.0,0.0,0.0
2018,7,31,4,15,0.0,0.0,4.2,14.85,0.0,0.0,0.0
2018,7,31,4,30,0.0,0.0,4.2,14.9,0.0,0.0,0.0
2018,7,31,4,45,0.0,0.0,4.2,14.95,0.0,0.0,0.0
2018,7,31,5,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2018,7,31,5,15,73.0,9.0,4.2,15.2,12.0,8.58,0.0
2018,7,31,5,30,146.0,18.0,4.2,15.4,24.0,79.77,0.0
2018,7,31,5,45,260.5,29.0,4.15,15.55,57.5,186.86,128.65
2018,7,31,6,0,375.0,40.0,4.1,15.7,91.0,271.8,217.04
2018,7,31,6,15,333.0,48.5,4.1,15.8,108.0,275.03,225.71
2018,7,31,6,30,291.0,57.0,4.1,15.9,125.0,267.84,222.86
2018,7,31,6,45,266.0,82.5,4.1,16.0,156.5,295.43,246.48
2018,7,31,7,0,241.0,108.0,4.1,16.1,188.0,305.4,254.59
2018,7,31,7,15,237.0,111.5,4.1,16.2,201.5,312.96,260.75
2018,7,31,7,30,233.0,115.0,4.1,16.3,215.0,320.2,266.22
2018,7,31,7,45,117.0,128.0,4.1,16.4,178.5,236.02,194.02
2018,7,31,8,0,1.0,141.0,4.1,16.5,142.0,136.54,108.0
2018,7,31,8,15,2.0,156.5,4.1,16.65,158.0,152.47,120.75
2018,7,31,8,30,3.0,172.0,4.1,16.8,174.0,168.39,133.23
2018,7,31,8,45,6.0,191.5,4.1,16.9,195.5,190.24,150.49
2018,7,31,9,0,9.0,211.0,4.1,17.0,217.0,212.1,167.6
2018,7,31,9,15,11.5,227.0,4.1,17.1,235.5,229.89,181.32
2018,7,31,9,30,14.0,243.0,4.1,17.2,254.0,247.65,194.93
2018,7,31,9,45,16.5,262.5,4.15,17.3,276.0,268.85,211.18
2018,7,31,10,0,19.0,282.0,4.2,17.4,298.0,289.91,227.22
2018,7,31,10,15,26.0,311.5,4.25,17.5,334.0,336.6,263.11
2018,7,31,10,30,33.0,341.0,4.3,17.6,370.0,371.66,289.65
2018,7,31,10,45,34.0,354.0,4.4,17.65,384.5,383.29,298.14
2018,7,31,11,0,35.0,367.0,4.5,17.7,399.0,394.53,306.41
2018,7,31,11,15,32.5,365.0,4.6,17.75,395.0,387.04,300.41
2018,7,31,11,30,30.0,363.0,4.7,17.8,391.0,379.57,294.52
2018,7,31,11,45,28.5,361.0,4.85,17.8,388.0,373.04,289.53
2018,7,31,12,0,27.0,359.0,5.0,17.8,385.0,366.5,284.55
2018,7,31,12,15,35.5,378.5,5.15,17.8,412.5,388.99,302.08
2018,7,31,12,30,44.0,398.0,5.3,17.8,440.0,410.39,318.67
2018,7,31,12,45,55.5,411.5,5.45,17.8,464.0,427.53,332.14
2018,7,31,13,0,67.0,425.0,5.6,17.8,488.0,443.37,344.6
2018,7,31,13,15,59.5,410.0,5.7,17.8,465.0,418.44,325.61
2018,7,31,13,30,52.0,395.0,5.8,17.8,442.0,394.29,307.25
2018,7,31,13,45,182.5,341.0,5.95,17.8,500.5,426.24,335.17
2018,7,31,14,0,313.0,287.0,6.1,17.8,559.0,442.34,349.8
2018,7,31,14,15,575.0,206.0,6.2,17.75,685.5,505.37,400.66
2018,7,31,14,30,837.0,125.0,6.3,17.7,812.0,553.18,436.67
2018,7,31,14,45,829.0,122.0,6.4,17.6,777.5,505.51,396.51
2018,7,31,15,0,821.0,119.0,6.5,17.5,743.0,452.66,351.62
2018,7,31,15,15,808.0,116.5,6.5,17.5,703.0,402.55,307.61
2018,7,31,15,30,795.0,114.0,6.5,17.5,663.0,353.09,263.36
2018,7,31,15,45,782.5,109.5,6.65,17.3,619.5,303.02,218.41
2018,7,31,16,0,770.0,105.0,6.8,17.1,576.0,253.98,174.34
2018,7,31,16,15,751.5,100.5,6.8,16.95,528.5,205.08,131.79
2018,7,31,16,30,733.0,96.0,6.8,16.8,481.0,158.2,94.01
2018,7,31,16,45,706.0,91.5,6.8,16.65,431.0,107.39,59.24
2018,7,31,17,0,679.0,87.0,6.8,16.5,381.0,64.94,41.63
2018,7,31,17,15,640.5,81.5,6.75,16.35,330.0,52.89,41.26
2018,7,31,17,30,602.0,76.0,6.7,16.2,279.0,51.33,39.99
2018,7,31,17,45,549.0,69.0,6.65,16.0,230.0,48.39,37.41
2018,7,31,18,0,496.0,62.0,6.6,15.8,181.0,45.28,34.55
2018,7,31,18,15,420.5,53.5,6.5,15.7,137.0,40.63,30.13
2018,7,31,18,30,345.0,45.0,6.4,15.6,93.0,35.8,25.27
2018,7,31,18,45,237.0,32.0,6.25,15.45,59.0,25.09,14.03
2018,7,31,19,0,129.0,19.0,6.1,15.3,25.0,15.16,0.0
2018,7,31,19,15,64.5,9.5,6.0,15.3,12.5,9.05,0.0
2018,7,31,19,30,0.0,0.0,5.9,15.3,0.0,0.0,0.0
2018,7,31,19,45,0.0,0.0,5.75,15.25,0.0,0.0,0.0
2018,7,31,20,0,0.0,0.0,5.6,15.2,0.0,0.0,0.0
2018,7,31,20,15,0.0,0.0,5.5,15.2,0.0,0.0,0.0
2018,7,31,20,30,0.0,0.0,5.4,15.2,0.0,0.0,0.0
2018,7,31,20,45,0.0,0.0,5.3,15.15,0.0,0.0,0.0
2018,7,31,21,0,0.0,0.0,5.2,15.1,0.0,0.0,0.0
2018,7,31,21,15,0.0,0.0,5.15,15.1,0.0,0.0,0.0
2018,7,31,21,30,0.0,0.0,5.1,15.1,0.0,0.0,0.0
2018,7,31,21,45,0.0,0.0,5.05,15.05,0.0,0.0,0.0
2018,7,31,22,0,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2018,7,31,22,15,0.0,0.0,4.95,15.0,0.0,0.0,0.0
2018,7,31,22,30,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2018,7,31,22,45,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2018,7,31,23,0,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2018,7,31,23,15,0.0,0.0,4.85,14.95,0.0,0.0,0.0
2018,7,31,23,30,0.0,0.0,4.8,14.9,0.0,0.0,0.0
2018,7,31,23,45,0.0,0.0,4.75,14.9,0.0,0.0,0.0
2018,8,1,0,0,0.0,0.0,4.7,14.9,0.0,0.0,0.0
2018,8,1,0,15,0.0,0.0,4.65,14.85,0.0,0.0,0.0
2018,8,1,0,30,0.0,0.0,4.6,14.8,0.0,0.0,0.0
2018,8,1,0,45,0.0,0.0,4.6,14.75,0.0,0.0,0.0
2018,8,1,1,0,0.0,0.0,4.6,14.7,0.0,0.0,0.0
2018,8,1,1,15,0.0,0.0,4.55,14.65,0.0,0.0,0.0
2018,8,1,1,30,0.0,0.0,4.5,14.6,0.0,0.0,0.0
2018,8,1,1,45,0.0,0.0,4.5,14.6,0.0,0.0,0.0
2018,8,1,2,0,0.0,0.0,4.5,14.6,0.0,0.0,0.0
2018,8,1,2,15,0.0,0.0,4.45,14.6,0.0,0.0,0.0
2018,8,1,2,30,0.0,0.0,4.4,14.6,0.0,0.0,0.0
2018,8,1,2,45,0.0,0.0,4.35,14.6,0.0,0.0,0.0
2018,8,1,3,0,0.0,0.0,4.3,14.6,0.0,0.0,0.0
2018,8,1,3,15,0.0,0.0,4.25,14.65,0.0,0.0,0.0
2018,8,1,3,30,0.0,0.0,4.2,14.7,0.0,0.0,0.0
2018,8,1,3,45,0.0,0.0,4.15,14.7,0.0,0.0,0.0
2018,8,1,4,0,0.0,0.0,4.1,14.7,0.0,0.0,0.0
2018,8,1,4,15,0.0,0.0,4.1,14.75,0.0,0.0,0.0
2018,8,1,4,30,0.0,0.0,4.1,14.8,0.0,0.0,0.0
2018,8,1,4,45,0.0,0.0,4.1,14.85,0.0,0.0,0.0
2018,8,1,5,0,0.0,0.0,4.1,14.9,0.0,0.0,0.0
2018,8,1,5,15,0.0,2.0,4.1,15.05,2.0,0.0,0.0
2018,8,1,5,30,0.0,4.0,4.1,15.2,4.0,3.81,0.0
2018,8,1,5,45,74.5,15.5,4.15,15.35,25.5,71.49,45.14
2018,8,1,6,0,149.0,27.0,4.2,15.5,47.0,129.6,101.78
2018,8,1,6,15,223.0,31.5,4.2,15.65,76.0,188.49,154.49
2018,8,1,6,30,297.0,36.0,4.2,15.8,105.0,247.85,207.13
2018,8,1,6,45,148.5,47.0,4.15,15.95,81.5,169.33,140.74
2018,8,1,7,0,0.0,58.0,4.1,16.1,58.0,53.92,40.18
2018,8,1,7,15,0.0,72.0,4.05,16.25,72.0,67.0,51.17
2018,8,1,7,30,0.0,86.0,4.0,16.4,86.0,80.66,62.43
2018,8,1,7,45,0.0,98.0,3.95,16.55,98.0,92.3,71.87
2018,8,1,8,0,0.0,110.0,3.9,16.7,110.0,103.93,81.18
2018,8,1,8,15,0.0,127.0,3.95,16.85,127.0,120.57,94.53
2018,8,1,8,30,0.0,144.0,4.0,17.0,144.0,137.18,107.7
2018,8,1,8,45,3.0,168.5,4.0,17.2,170.5,164.05,129.16
2018,8,1,9,0,6.0,193.0,4.0,17.4,197.0,190.97,150.4
2018,8,1,9,15,8.5,212.0,4.15,17.5,218.0,211.84,166.68
2018,8,1,9,30,11.0,231.0,4.3,17.6,239.0,232.66,182.84
2018,8,1,9,45,14.5,253.0,4.45,17.75,264.5,257.36,201.97
2018,8,1,10,0,18.0,275.0,4.6,17.9,290.0,281.93,220.85
2018,8,1,10,15,23.5,305.0,4.8,17.95,325.0,316.23,247.37
2018,8,1,10,30,29.0,335.0,5.0,18.0,360.0,361.56,282.15
2018,8,1,10,45,29.0,343.0,5.15,18.05,368.5,367.19,286.09
2018,8,1,11,0,29.0,351.0,5.3,18.1,377.0,372.58,289.98
2018,8,1,11,15,28.5,354.5,5.5,18.1,380.5,372.74,290.01
2018,8,1,11,30,28.0,358.0,5.7,18.1,384.0,372.74,289.96
2018,8,1,11,45,27.5,360.5,5.9,18.15,386.0,371.59,289.01
2018,8,1,12,0,27.0,363.0,6.1,18.2,388.0,370.28,287.97
2018,8,1,12,15,29.5,370.0,6.2,18.15,397.5,375.67,292.26
2018,8,1,12,30,32.0,377.0,6.3,18.1,407.0,380.64,296.24
2018,8,1,12,45,36.0,384.5,6.4,18.1,418.0,386.85,301.19
2018,8,1,13,0,40.0,392.0,6.5,18.1,429.0,392.48,305.72
2018,8,1,13,15,43.0,390.0,6.55,18.05,429.5,388.3,302.76
2018,8,1,13,30,46.0,388.0,6.6,18.0,430.0,383.81,299.59
2018,8,1,13,45,193.5,337.0,6.6,17.95,506.0,425.82,335.6
2018,8,1,14,0,341.0,286.0,6.6,17.9,582.0,458.21,362.81
2018,8,1,14,15,620.5,189.5,6.65,17.8,706.0,516.48,410.16
2018,8,1,14,30,900.0,93.0,6.7,17.7,830.0,558.14,441.5
2018,8,1,14,45,892.5,91.0,6.75,17.6,795.0,508.75,399.5
2018,8,1,15,0,885.0,89.0,6.8,17.5,760.0,458.9,356.31
2018,8,1,15,15,873.5,87.5,6.8,17.5,719.5,407.7,310.88
2018,8,1,15,30,862.0,86.0,6.8,17.5,679.0,356.83,264.9
2018,8,1,15,45,847.5,83.5,6.85,17.25,634.0,304.89,217.92
2018,8,1,16,0,833.0,81.0,6.9,17.0,589.0,254.02,171.96
2018,8,1,16,15,813.0,79.0,6.9,16.85,540.5,203.85,128.14
2018,8,1,16,30,793.0,77.0,6.9,16.7,492.0,148.42,83.51
2018,8,1,16,45,766.5,74.5,6.9,16.55,441.5,101.59,52.9
2018,8,1,17,0,740.0,72.0,6.9,16.4,391.0,57.87,36.55
2018,8,1,17,15,704.0,68.0,6.9,16.2,339.5,47.84,36.82
2018,8,1,17,30,668.0,64.0,6.9,16.0,288.0,46.72,35.93
2018,8,1,17,45,615.5,59.5,6.85,15.8,238.0,41.05,30.93
2018,8,1,18,0,563.0,55.0,6.8,15.6,188.0,39.61,29.55
2018,8,1,18,15,483.5,47.5,6.7,15.45,142.0,35.52,25.64
2018,8,1,18,30,404.0,40.0,6.6,15.3,96.0,31.28,21.35
2018,8,1,18,45,280.5,29.5,6.5,15.2,61.0,23.94,12.81
2018,8,1,19,0,157.0,19.0,6.4,15.1,26.0,18.11,0.0
2018,8,1,19,15,78.5,9.5,6.3,15.05,13.0,9.05,0.0
2018,8,1,19,30,0.0,0.0,6.2,15.0,0.0,0.0,0.0
2018,8,1,19,45,0.0,0.0,6.05,14.95,0.0,0.0,0.0
2018,8,1,20,0,0.0,0.0,5.9,14.9,0.0,0.0,0.0
2018,8,1,20,15,0.0,0.0,5.85,14.9,0.0,0.0,0.0
2018,8,1,20,30,0.0,0.0,5.8,14.9,0.0,0.0,0.0
2018,8,1,20,45,0.0,0.0,5.7,14.85,0.0,0.0,0.0
2018,8,1,21,0,0.0,0.0,5.6,14.8,0.0,0.0,0.0
2018,8,1,21,15,0.0,0.0,5.55,14.8,0.0,0.0,0.0
2018,8,1,21,30,0.0,0.0,5.5,14.8,0.0,0.0,0.0
2018,8,1,21,45,0.0,0.0,5.4,14.75,0.0,0.0,0.0
2018,8,1,22,0,0.0,0.0,5.3,14.7,0.0,0.0,0.0
2018,8,1,22,15,0.0,0.0,5.25,14.7,0.0,0.0,0.0
2018,8,1,22,30,0.0,0.0,5.2,14.7,0.0,0.0,0.0
2018,8,1,22,45,0.0,0.0,5.15,14.7,0.0,0.0,0.0
2018,8,1,23,0,0.0,0.0,5.1,14.7,0.0,0.0,0.0
2018,8,1,23,15,0.0,0.0,5.05,14.7,0.0,0.0,0.0
2018,8,1,23,30,0.0,0.0,5.0,14.7,0.0,0.0,0.0
2018,8,1,23,45,0.0,0.0,4.95,14.65,0.0,0.0,0.0
2018,8,2,0,0,0.0,0.0,4.9,14.6,0.0,0.0,0.0
2018,8,2,0,15,0.0,0.0,4.95,14.6,0.0,0.0,0.0
2018,8,2,0,30,0.0,0.0,5.0,14.6,0.0,0.0,0.0
2018,8,2,0,45,0.0,0.0,5.0,14.55,0.0,0.0,0.0
2018,8,2,1,0,0.0,0.0,5.0,14.5,0.0,0.0,0.0
2018,8,2,1,15,0.0,0.0,5.05,14.5,0.0,0.0,0.0
2018,8,2,1,30,0.0,0.0,5.1,14.5,0.0,0.0,0.0
2018,8,2,1,45,0.0,0.0,5.15,14.5,0.0,0.0,0.0
2018,8,2,2,0,0.0,0.0,5.2,14.5,0.0,0.0,0.0
2018,8,2,2,15,0.0,0.0,5.2,14.45,0.0,0.0,0.0
2018,8,2,2,30,0.0,0.0,5.2,14.4,0.0,0.0,0.0
2018,8,2,2,45,0.0,0.0,5.2,14.4,0.0,0.0,0.0
2018,8,2,3,0,0.0,0.0,5.2,14.4,0.0,0.0,0.0
2018,8,2,3,15,0.0,0.0,5.15,14.4,0.0,0.0,0.0
2018,8,2,3,30,0.0,0.0,5.1,14.4,0.0,0.0,0.0
2018,8,2,3,45,0.0,0.0,5.05,14.4,0.0,0.0,0.0
2018,8,2,4,0,0.0,0.0,5.0,14.4,0.0,0.0,0.0
2018,8,2,4,15,0.0,0.0,4.95,14.4,0.0,0.0,0.0
2018,8,2,4,30,0.0,0.0,4.9,14.4,0.0,0.0,0.0
2018,8,2,4,45,0.0,0.0,4.85,14.4,0.0,0.0,0.0
2018,8,2,5,0,0.0,0.0,4.8,14.4,0.0,0.0,0.0
2018,8,2,5,15,72.5,9.0,4.8,14.55,11.5,0.0,0.0
2018,8,2,5,30,145.0,18.0,4.8,14.7,23.0,78.9,0.0
2018,8,2,5,45,267.5,28.5,4.8,14.8,56.5,186.68,122.51
2018,8,2,6,0,390.0,39.0,4.8,14.9,90.0,277.41,221.68
2018,8,2,6,15,368.5,36.5,4.8,15.05,102.0,278.47,229.74
2018,8,2,6,30,347.0,34.0,4.8,15.2,114.0,275.02,230.75
2018,8,2,6,45,173.5,45.0,4.75,15.35,85.0,182.73,152.9
2018,8,2,7,0,0.0,56.0,4.7,15.5,56.0,52.06,38.7
2018,8,2,7,15,0.0,67.5,4.8,15.7,67.5,62.79,47.73
2018,8,2,7,30,0.0,79.0,4.9,15.9,79.0,73.61,56.66
2018,8,2,7,45,0.0,91.0,5.0,16.05,91.0,85.27,66.18
2018,8,2,8,0,0.0,103.0,5.1,16.2,103.0,96.91,75.58
2018,8,2,8,15,0.0,122.5,5.2,16.3,122.5,116.06,91.11
2018,8,2,8,30,0.0,142.0,5.3,16.4,142.0,135.18,106.47
2018,8,2,8,45,1.5,159.0,5.45,16.55,160.0,153.11,120.76
2018,8,2,9,0,3.0,176.0,5.6,16.7,178.0,171.03,134.95
2018,8,2,9,15,5.5,195.5,5.7,16.75,199.5,192.39,151.91
2018,8,2,9,30,8.0,215.0,5.8,16.8,221.0,213.71,168.72
2018,8,2,9,45,11.0,237.5,5.9,16.9,246.0,238.44,188.13
2018,8,2,10,0,14.0,260.0,6.0,17.0,271.0,263.04,207.31
2018,8,2,10,15,24.0,300.0,6.05,17.05,320.0,322.69,254.15
2018,8,2,10,30,34.0,340.0,6.1,17.1,369.0,371.58,292.01
2018,8,2,10,45,53.5,377.0,6.15,17.15,424.5,425.7,333.93
2018,8,2,11,0,73.0,414.0,6.2,17.2,480.0,478.6,374.45
2018,8,2,11,15,100.5,434.5,6.25,17.25,527.0,520.95,407.02
2018,8,2,11,30,128.0,455.0,6.3,17.3,574.0,569.09,443.62
2018,8,2,11,45,151.0,461.0,6.35,17.3,602.5,588.29,458.42
2018,8,2,12,0,174.0,467.0,6.4,17.3,631.0,605.81,472.01
2018,8,2,12,15,177.5,466.5,6.45,17.35,634.0,598.48,466.39
2018,8,2,12,30,181.0,466.0,6.5,17.4,637.0,590.42,460.31
2018,8,2,12,45,188.0,461.0,6.55,17.4,637.0,580.42,453.0
2018,8,2,13,0,195.0,456.0,6.6,17.4,637.0,569.62,445.07
2018,8,2,13,15,260.5,430.5,6.65,17.4,668.5,581.32,455.63
2018,8,2,13,30,326.0,405.0,6.7,17.4,700.0,589.37,462.99
2018,8,2,13,45,473.5,328.5,6.7,17.4,745.0,600.28,473.89
2018,8,2,14,0,621.0,252.0,6.7,17.4,790.0,599.88,475.07
2018,8,2,14,15,762.5,174.0,6.7,17.35,812.5,586.33,464.89
2018,8,2,14,30,904.0,96.0,6.7,17.3,835.0,560.93,443.92
2018,8,2,14,45,880.0,102.0,6.7,17.25,795.0,510.02,400.65
2018,8,2,15,0,856.0,108.0,6.7,17.2,755.0,460.07,357.34
2018,8,2,15,15,863.0,97.5,6.7,17.2,719.5,409.84,312.64
2018,8,2,15,30,870.0,87.0,6.7,17.2,684.0,358.19,265.74
2018,8,2,15,45,858.0,84.0,6.65,17.05,639.5,306.07,218.33
2018,8,2,16,0,846.0,81.0,6.6,16.9,595.0,254.77,171.81
2018,8,2,16,15,828.0,78.5,6.6,16.8,546.5,203.84,127.36
2018,8,2,16,30,810.0,76.0,6.6,16.7,498.0,147.45,82.11
2018,8,2,16,45,784.5,73.5,6.6,16.55,447.0,99.79,51.45
2018,8,2,17,0,759.0,71.0,6.6,16.4,396.0,55.16,43.12
2018,8,2,17,15,723.5,67.0,6.65,16.25,344.0,47.23,36.28
2018,8,2,17,30,688.0,63.0,6.7,16.1,292.0,46.06,35.34
2018,8,2,17,45,635.0,58.0,6.75,15.95,240.5,40.05,30.01
2018,8,2,18,0,582.0,53.0,6.8,15.8,189.0,38.12,28.19
2018,8,2,18,15,499.0,46.5,6.7,15.65,142.5,34.81,24.97
2018,8,2,18,30,416.0,40.0,6.6,15.5,96.0,31.46,21.44
2018,8,2,18,45,285.0,29.5,6.5,15.35,60.5,24.12,12.52
2018,8,2,19,0,154.0,19.0,6.4,15.2,25.0,18.11,0.0
2018,8,2,19,15,77.0,9.5,6.2,15.15,12.5,0.0,0.0
2018,8,2,19,30,0.0,0.0,6.0,15.1,0.0,0.0,0.0
2018,8,2,19,45,0.0,0.0,5.75,15.05,0.0,0.0,0.0
2018,8,2,20,0,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2018,8,2,20,15,0.0,0.0,5.25,14.95,0.0,0.0,0.0
2018,8,2,20,30,0.0,0.0,5.0,14.9,0.0,0.0,0.0
2018,8,2,20,45,0.0,0.0,4.75,14.85,0.0,0.0,0.0
2018,8,2,21,0,0.0,0.0,4.5,14.8,0.0,0.0,0.0
2018,8,2,21,15,0.0,0.0,4.25,14.8,0.0,0.0,0.0
2018,8,2,21,30,0.0,0.0,4.0,14.8,0.0,0.0,0.0
2018,8,2,21,45,0.0,0.0,3.8,14.75,0.0,0.0,0.0
2018,8,2,22,0,0.0,0.0,3.6,14.7,0.0,0.0,0.0
2018,8,2,22,15,0.0,0.0,3.55,14.7,0.0,0.0,0.0
2018,8,2,22,30,0.0,0.0,3.5,14.7,0.0,0.0,0.0
2018,8,2,22,45,0.0,0.0,3.5,14.65,0.0,0.0,0.0
2018,8,2,23,0,0.0,0.0,3.5,14.6,0.0,0.0,0.0
2018,8,2,23,15,0.0,0.0,3.5,14.6,0.0,0.0,0.0
2018,8,2,23,30,0.0,0.0,3.5,14.6,0.0,0.0,0.0
2018,8,2,23,45,0.0,0.0,3.55,14.6,0.0,0.0,0.0
2018,8,3,0,0,0.0,0.0,3.6,14.6,0.0,0.0,0.0
2018,8,3,0,15,0.0,0.0,3.65,14.55,0.0,0.0,0.0
2018,8,3,0,30,0.0,0.0,3.7,14.5,0.0,0.0,0.0
2018,8,3,0,45,0.0,0.0,3.7,14.45,0.0,0.0,0.0
2018,8,3,1,0,0.0,0.0,3.7,14.4,0.0,0.0,0.0
2018,8,3,1,15,0.0,0.0,3.7,14.4,0.0,0.0,0.0
2018,8,3,1,30,0.0,0.0,3.7,14.4,0.0,0.0,0.0
2018,8,3,1,45,0.0,0.0,3.75,14.35,0.0,0.0,0.0
2018,8,3,2,0,0.0,0.0,3.8,14.3,0.0,0.0,0.0
2018,8,3,2,15,0.0,0.0,3.85,14.3,0.0,0.0,0.0
2018,8,3,2,30,0.0,0.0,3.9,14.3,0.0,0.0,0.0
2018,8,3,2,45,0.0,0.0,3.9,14.3,0.0,0.0,0.0
2018,8,3,3,0,0.0,0.0,3.9,14.3,0.0,0.0,0.0
2018,8,3,3,15,0.0,0.0,3.95,14.3,0.0,0.0,0.0
2018,8,3,3,30,0.0,0.0,4.0,14.3,0.0,0.0,0.0
2018,8,3,3,45,0.0,0.0,4.05,14.3,0.0,0.0,0.0
2018,8,3,4,0,0.0,0.0,4.1,14.3,0.0,0.0,0.0
2018,8,3,4,15,0.0,0.0,4.15,14.35,0.0,0.0,0.0
2018,8,3,4,30,0.0,0.0,4.2,14.4,0.0,0.0,0.0
2018,8,3,4,45,0.0,0.0,4.2,14.5,0.0,0.0,0.0
2018,8,3,5,0,0.0,0.0,4.2,14.6,0.0,0.0,0.0
2018,8,3,5,15,50.0,9.0,4.25,14.8,10.5,0.0,0.0
2018,8,3,5,30,100.0,18.0,4.3,15.0,21.0,59.59,0.0
2018,8,3,5,45,199.0,31.5,4.35,15.2,52.5,158.33,99.49
2018,8,3,6,0,298.0,45.0,4.4,15.4,84.0,235.92,187.16
2018,8,3,6,15,291.5,49.5,4.3,15.55,101.5,247.51,202.81
2018,8,3,6,30,285.0,54.0,4.2,15.7,119.0,259.2,215.72
2018,8,3,6,45,142.5,67.0,4.15,15.85,99.5,180.02,149.33
2018,8,3,7,0,0.0,80.0,4.1,16.0,80.0,76.31,59.08
2018,8,3,7,15,0.0,98.0,4.0,16.1,98.0,94.24,74.09
2018,8,3,7,30,0.0,116.0,3.9,16.2,116.0,112.06,88.69
2018,8,3,7,45,0.5,132.0,3.85,16.35,132.5,128.06,101.59
2018,8,3,8,0,1.0,148.0,3.8,16.5,149.0,144.04,114.3
2018,8,3,8,15,4.0,167.0,3.75,16.65,169.5,165.29,131.26
2018,8,3,8,30,7.0,186.0,3.7,16.8,190.0,186.6,148.08
2018,8,3,8,45,12.5,211.5,3.65,16.95,219.5,216.98,172.08
2018,8,3,9,0,18.0,237.0,3.6,17.1,249.0,247.4,195.8
2018,8,3,9,15,26.5,267.0,3.6,17.25,286.0,298.05,235.18
2018,8,3,9,30,35.0,297.0,3.6,17.4,323.0,336.67,264.62
2018,8,3,9,45,42.0,321.0,3.6,17.5,354.0,366.97,287.37
2018,8,3,10,0,49.0,345.0,3.6,17.6,385.0,396.86,309.62
2018,8,3,10,15,51.5,361.0,3.6,17.7,404.5,413.37,321.44
2018,8,3,10,30,54.0,377.0,3.6,17.8,424.0,429.45,332.95
2018,8,3,10,45,54.0,387.0,3.65,17.9,435.0,436.43,337.62
2018,8,3,11,0,54.0,397.0,3.7,18.0,446.0,443.04,342.08
2018,8,3,11,15,65.0,415.0,3.75,18.1,475.0,467.67,360.4
2018,8,3,11,30,76.0,433.0,3.8,18.2,504.0,491.32,377.82
2018,8,3,11,45,88.0,444.0,3.85,18.25,526.5,507.91,390.13
2018,8,3,12,0,100.0,455.0,3.9,18.3,549.0,523.4,401.62
2018,8,3,12,15,118.5,459.0,4.1,18.35,570.5,540.09,414.5
2018,8,3,12,30,137.0,463.0,4.3,18.4,592.0,550.47,422.82
2018,8,3,12,45,167.5,459.5,4.5,18.45,616.0,562.15,432.63
2018,8,3,13,0,198.0,456.0,4.7,18.5,640.0,571.54,440.64
2018,8,3,13,15,269.0,426.5,4.9,18.5,672.0,583.58,451.78
2018,8,3,13,30,340.0,397.0,5.1,18.5,704.0,591.63,459.55
2018,8,3,13,45,479.0,327.0,5.3,18.5,748.0,601.67,469.88
2018,8,3,14,0,618.0,257.0,5.5,18.5,792.0,601.03,471.14
2018,8,3,14,15,726.0,196.0,5.65,18.5,803.5,579.62,455.07
2018,8,3,14,30,834.0,135.0,5.8,18.5,815.0,551.27,432.22
2018,8,3,14,45,793.5,145.5,5.95,18.45,769.5,498.71,388.72
2018,8,3,15,0,753.0,156.0,6.1,18.4,724.0,444.55,343.35
2018,8,3,15,15,748.0,148.0,6.1,18.4,686.0,395.59,300.79
2018,8,3,15,30,743.0,140.0,6.1,18.4,648.0,346.68,257.43
2018,8,3,15,45,735.0,131.5,6.3,18.3,605.5,296.77,213.04
2018,8,3,16,0,727.0,123.0,6.5,18.2,563.0,247.54,169.27
2018,8,3,16,15,708.0,117.5,6.5,18.05,516.0,199.6,128.26
2018,8,3,16,30,689.0,112.0,6.5,17.9,469.0,153.77,92.25
2018,8,3,16,45,662.5,106.0,6.55,17.8,420.0,109.35,63.84
2018,8,3,17,0,636.0,100.0,6.6,17.7,371.0,68.12,54.24
2018,8,3,17,15,598.5,92.5,6.6,17.5,320.5,61.69,48.81
2018,8,3,17,30,561.0,85.0,6.6,17.3,270.0,58.96,46.54
2018,8,3,17,45,510.5,76.5,6.6,17.1,222.0,55.14,43.18
2018,8,3,18,0,460.0,68.0,6.6,16.9,174.0,51.09,39.46
2018,8,3,18,15,383.0,56.5,6.45,16.75,129.5,42.71,31.72
2018,8,3,18,30,306.0,45.0,6.3,16.6,85.0,34.78,24.1
2018,8,3,18,45,206.0,31.0,6.2,16.45,53.0,24.43,12.15
2018,8,3,19,0,106.0,17.0,6.1,16.3,21.0,16.2,0.0
2018,8,3,19,15,53.0,8.5,5.85,16.25,10.5,0.0,0.0
2018,8,3,19,30,0.0,0.0,5.6,16.2,0.0,0.0,0.0
2018,8,3,19,45,0.0,0.0,5.35,16.15,0.0,0.0,0.0
2018,8,3,20,0,0.0,0.0,5.1,16.1,0.0,0.0,0.0
2018,8,3,20,15,0.0,0.0,4.9,16.1,0.0,0.0,0.0
2018,8,3,20,30,0.0,0.0,4.7,16.1,0.0,0.0,0.0
2018,8,3,20,45,0.0,0.0,4.45,16.1,0.0,0.0,0.0
2018,8,3,21,0,0.0,0.0,4.2,16.1,0.0,0.0,0.0
2018,8,3,21,15,0.0,0.0,4.1,16.05,0.0,0.0,0.0
2018,8,3,21,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2018,8,3,21,45,0.0,0.0,3.85,16.0,0.0,0.0,0.0
2018,8,3,22,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2018,8,3,22,15,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2018,8,3,22,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2018,8,3,22,45,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2018,8,3,23,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2018,8,3,23,15,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2018,8,3,23,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2018,8,3,23,45,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2018,8,4,0,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2018,8,4,0,15,0.0,0.0,3.25,15.95,0.0,0.0,0.0
2018,8,4,0,30,0.0,0.0,3.3,15.9,0.0,0.0,0.0
2018,8,4,0,45,0.0,0.0,3.35,15.85,0.0,0.0,0.0
2018,8,4,1,0,0.0,0.0,3.4,15.8,0.0,0.0,0.0
2018,8,4,1,15,0.0,0.0,3.55,15.7,0.0,0.0,0.0
2018,8,4,1,30,0.0,0.0,3.7,15.6,0.0,0.0,0.0
2018,8,4,1,45,0.0,0.0,3.8,15.5,0.0,0.0,0.0
2018,8,4,2,0,0.0,0.0,3.9,15.4,0.0,0.0,0.0
2018,8,4,2,15,0.0,0.0,3.9,15.3,0.0,0.0,0.0
2018,8,4,2,30,0.0,0.0,3.9,15.2,0.0,0.0,0.0
2018,8,4,2,45,0.0,0.0,3.95,15.15,0.0,0.0,0.0
2018,8,4,3,0,0.0,0.0,4.0,15.1,0.0,0.0,0.0
2018,8,4,3,15,0.0,0.0,3.95,15.1,0.0,0.0,0.0
2018,8,4,3,30,0.0,0.0,3.9,15.1,0.0,0.0,0.0
2018,8,4,3,45,0.0,0.0,3.85,15.05,0.0,0.0,0.0
2018,8,4,4,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2018,8,4,4,15,0.0,0.0,3.75,15.05,0.0,0.0,0.0
2018,8,4,4,30,0.0,0.0,3.7,15.1,0.0,0.0,0.0
2018,8,4,4,45,0.0,0.0,3.7,15.1,0.0,0.0,0.0
2018,8,4,5,0,0.0,0.0,3.7,15.1,0.0,0.0,0.0
2018,8,4,5,15,50.5,8.0,3.7,15.25,9.5,0.0,0.0
2018,8,4,5,30,101.0,16.0,3.7,15.4,19.0,57.95,0.0
2018,8,4,5,45,205.0,29.5,3.75,15.55,50.5,157.09,94.34
2018,8,4,6,0,309.0,43.0,3.8,15.7,82.0,238.54,188.39
2018,8,4,6,15,335.5,55.0,3.8,15.85,115.5,280.01,228.7
2018,8,4,6,30,362.0,67.0,3.8,16.0,149.0,323.97,268.45
2018,8,4,6,45,283.0,94.0,3.8,16.1,168.0,307.98,256.27
2018,8,4,7,0,204.0,121.0,3.8,16.2,187.0,296.35,245.81
2018,8,4,7,15,193.0,144.0,3.85,16.4,215.5,309.5,256.13
2018,8,4,7,30,182.0,167.0,3.9,16.6,244.0,332.58,273.7
2018,8,4,7,45,165.0,191.0,3.95,16.8,267.5,350.49,286.46
2018,8,4,8,0,148.0,215.0,4.0,17.0,291.0,366.49,297.41
2018,8,4,8,15,133.5,238.0,4.05,17.25,311.5,381.64,307.52
2018,8,4,8,30,119.0,261.0,4.1,17.5,332.0,395.29,316.33
2018,8,4,8,45,117.0,283.0,4.15,17.7,357.5,417.74,332.35
2018,8,4,9,0,115.0,305.0,4.2,17.9,383.0,439.4,347.62
2018,8,4,9,15,132.0,327.0,4.2,18.05,422.0,478.15,376.41
2018,8,4,9,30,149.0,349.0,4.2,18.2,461.0,516.53,404.52
2018,8,4,9,45,171.0,366.5,4.2,18.35,501.0,554.21,432.05
2018,8,4,10,0,193.0,384.0,4.2,18.5,541.0,591.27,458.81
2018,8,4,10,15,215.5,396.5,4.3,18.6,577.5,622.58,481.58
2018,8,4,10,30,238.0,409.0,4.4,18.7,614.0,664.27,511.67
2018,8,4,10,45,251.0,418.0,4.5,18.8,639.5,679.56,522.41
2018,8,4,11,0,264.0,427.0,4.6,18.9,665.0,693.42,532.28
2018,8,4,11,15,270.5,433.5,4.75,18.95,681.0,697.07,534.98
2018,8,4,11,30,277.0,440.0,4.9,19.0,697.0,699.27,536.74
2018,8,4,11,45,298.5,437.5,5.05,19.05,716.5,704.94,541.58
2018,8,4,12,0,320.0,435.0,5.2,19.1,736.0,708.76,545.06
2018,8,4,12,15,312.0,437.5,5.4,19.1,731.0,689.8,531.45
2018,8,4,12,30,304.0,440.0,5.6,19.1,726.0,670.22,517.37
2018,8,4,12,45,275.0,444.0,5.75,19.05,701.0,634.64,490.82
2018,8,4,13,0,246.0,448.0,5.9,19.0,676.0,600.1,464.89
2018,8,4,13,15,299.5,420.0,6.1,19.0,693.0,599.8,466.45
2018,8,4,13,30,353.0,392.0,6.3,19.0,710.0,595.68,464.7
2018,8,4,13,45,556.0,286.0,6.45,18.95,772.5,616.39,484.3
2018,8,4,14,0,759.0,180.0,6.6,18.9,835.0,622.85,491.56
2018,8,4,14,15,826.5,141.5,6.7,18.8,832.5,591.68,466.91
2018,8,4,14,30,894.0,103.0,6.8,18.7,830.0,557.67,438.78
2018,8,4,14,45,884.0,102.0,6.9,18.6,794.5,507.93,396.85
2018,8,4,15,0,874.0,101.0,7.0,18.5,759.0,457.98,353.72
2018,8,4,15,15,862.0,99.0,7.0,18.5,718.0,406.47,308.17
2018,8,4,15,30,850.0,97.0,7.0,18.5,677.0,355.36,262.17
2018,8,4,15,45,836.0,94.5,7.0,18.25,632.0,303.93,215.81
2018,8,4,16,0,822.0,92.0,7.0,18.0,587.0,246.72,165.1
2018,8,4,16,15,803.5,88.5,6.9,17.9,538.5,195.86,121.19
2018,8,4,16,30,785.0,85.0,6.8,17.8,490.0,146.99,82.85
2018,8,4,16,45,759.0,80.5,6.75,17.65,438.5,99.06,52.95
2018,8,4,17,0,733.0,76.0,6.7,17.5,387.0,54.25,42.15
2018,8,4,17,15,695.5,72.0,6.55,17.3,335.0,51.45,39.85
2018,8,4,17,30,658.0,68.0,6.4,17.1,283.0,45.84,35.0
2018,8,4,17,45,588.0,63.5,6.3,16.9,230.0,44.59,33.9
2018,8,4,18,0,518.0,59.0,6.2,16.7,177.0,43.38,32.69
2018,8,4,18,15,432.0,49.5,6.0,16.5,131.0,37.7,27.35
2018,8,4,18,30,346.0,40.0,5.8,16.3,85.0,31.74,21.47
2018,8,4,18,45,237.0,29.0,5.6,16.15,53.5,23.97,11.19
2018,8,4,19,0,128.0,18.0,5.4,16.0,22.0,17.16,0.0
2018,8,4,19,15,64.0,9.0,5.25,15.9,11.0,0.0,0.0
2018,8,4,19,30,0.0,0.0,5.1,15.8,0.0,0.0,0.0
2018,8,4,19,45,0.0,0.0,5.0,15.75,0.0,0.0,0.0
2018,8,4,20,0,0.0,0.0,4.9,15.7,0.0,0.0,0.0
2018,8,4,20,15,0.0,0.0,4.8,15.65,0.0,0.0,0.0
2018,8,4,20,30,0.0,0.0,4.7,15.6,0.0,0.0,0.0
2018,8,4,20,45,0.0,0.0,4.6,15.55,0.0,0.0,0.0
2018,8,4,21,0,0.0,0.0,4.5,15.5,0.0,0.0,0.0
2018,8,4,21,15,0.0,0.0,4.45,15.5,0.0,0.0,0.0
2018,8,4,21,30,0.0,0.0,4.4,15.5,0.0,0.0,0.0
2018,8,4,21,45,0.0,0.0,4.35,15.45,0.0,0.0,0.0
2018,8,4,22,0,0.0,0.0,4.3,15.4,0.0,0.0,0.0
2018,8,4,22,15,0.0,0.0,4.25,15.35,0.0,0.0,0.0
2018,8,4,22,30,0.0,0.0,4.2,15.3,0.0,0.0,0.0
2018,8,4,22,45,0.0,0.0,4.2,15.3,0.0,0.0,0.0
2018,8,4,23,0,0.0,0.0,4.2,15.3,0.0,0.0,0.0
2018,8,4,23,15,0.0,0.0,4.15,15.25,0.0,0.0,0.0
2018,8,4,23,30,0.0,0.0,4.1,15.2,0.0,0.0,0.0
2018,8,4,23,45,0.0,0.0,4.05,15.15,0.0,0.0,0.0
2018,8,5,0,0,0.0,0.0,4.0,15.1,0.0,0.0,0.0
2018,8,5,0,15,0.0,0.0,4.0,15.05,0.0,0.0,0.0
2018,8,5,0,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2018,8,5,0,45,0.0,0.0,4.0,14.95,0.0,0.0,0.0
2018,8,5,1,0,0.0,0.0,4.0,14.9,0.0,0.0,0.0
2018,8,5,1,15,0.0,0.0,4.0,14.85,0.0,0.0,0.0
2018,8,5,1,30,0.0,0.0,4.0,14.8,0.0,0.0,0.0
2018,8,5,1,45,0.0,0.0,4.0,14.8,0.0,0.0,0.0
2018,8,5,2,0,0.0,0.0,4.0,14.8,0.0,0.0,0.0
2018,8,5,2,15,0.0,0.0,4.0,14.75,0.0,0.0,0.0
2018,8,5,2,30,0.0,0.0,4.0,14.7,0.0,0.0,0.0
2018,8,5,2,45,0.0,0.0,3.95,14.7,0.0,0.0,0.0
2018,8,5,3,0,0.0,0.0,3.9,14.7,0.0,0.0,0.0
2018,8,5,3,15,0.0,0.0,3.8,14.7,0.0,0.0,0.0
2018,8,5,3,30,0.0,0.0,3.7,14.7,0.0,0.0,0.0
2018,8,5,3,45,0.0,0.0,3.65,14.65,0.0,0.0,0.0
2018,8,5,4,0,0.0,0.0,3.6,14.6,0.0,0.0,0.0
2018,8,5,4,15,0.0,0.0,3.55,14.65,0.0,0.0,0.0
2018,8,5,4,30,0.0,0.0,3.5,14.7,0.0,0.0,0.0
2018,8,5,4,45,0.0,0.0,3.45,14.75,0.0,0.0,0.0
2018,8,5,5,0,0.0,0.0,3.4,14.8,0.0,0.0,0.0
2018,8,5,5,15,75.0,8.5,3.45,15.0,10.5,0.0,0.0
2018,8,5,5,30,150.0,17.0,3.5,15.2,21.0,79.39,0.0
2018,8,5,5,45,282.5,26.5,3.55,15.4,54.5,187.44,107.51
2018,8,5,6,0,415.0,36.0,3.6,15.6,88.0,285.3,225.0
2018,8,5,6,15,392.5,36.5,3.6,15.7,104.0,290.79,237.81
2018,8,5,6,30,370.0,37.0,3.6,15.8,120.0,292.6,243.6
2018,8,5,6,45,185.0,56.5,3.6,15.95,98.0,206.34,171.71
2018,8,5,7,0,0.0,76.0,3.6,16.1,76.0,72.12,55.51
2018,8,5,7,15,0.0,94.5,3.6,16.2,94.5,90.61,71.02
2018,8,5,7,30,0.0,113.0,3.6,16.3,113.0,108.98,86.11
2018,8,5,7,45,0.0,124.0,3.55,16.4,124.0,119.3,94.32
2018,8,5,8,0,0.0,135.0,3.5,16.5,135.0,129.68,102.48
2018,8,5,8,15,0.0,143.5,3.55,16.65,143.5,137.5,108.47
2018,8,5,8,30,0.0,152.0,3.6,16.8,152.0,145.39,114.47
2018,8,5,8,45,1.0,160.5,3.6,16.95,161.0,154.23,121.25
2018,8,5,9,0,2.0,169.0,3.6,17.1,170.0,163.13,128.05
2018,8,5,9,15,5.0,190.5,3.6,17.2,194.0,186.94,146.87
2018,8,5,9,30,8.0,212.0,3.6,17.3,218.0,210.74,165.47
2018,8,5,9,45,13.5,244.5,3.65,17.4,255.0,247.89,194.54
2018,8,5,10,0,19.0,277.0,3.7,17.5,292.0,284.91,223.14
2018,8,5,10,15,23.5,302.5,3.8,17.55,322.0,313.71,245.13
2018,8,5,10,30,28.0,328.0,3.9,17.6,352.0,353.32,275.25
2018,8,5,10,45,40.0,354.0,4.0,17.7,389.5,388.95,302.35
2018,8,5,11,0,52.0,380.0,4.1,17.8,427.0,423.75,328.58
2018,8,5,11,15,87.5,409.5,4.2,17.85,490.0,483.19,373.99
2018,8,5,11,30,123.0,439.0,4.3,17.9,553.0,548.07,422.71
2018,8,5,11,45,173.0,447.5,4.45,17.95,609.0,594.44,458.17
2018,8,5,12,0,223.0,456.0,4.6,18.0,665.0,637.89,491.25
2018,8,5,12,15,269.5,444.5,4.65,18.05,697.0,659.14,507.73
2018,8,5,12,30,316.0,433.0,4.7,18.1,729.0,673.24,519.02
2018,8,5,12,45,329.5,424.5,4.75,18.15,731.0,660.3,509.77
2018,8,5,13,0,343.0,416.0,4.8,18.2,733.0,645.93,499.51
2018,8,5,13,15,351.0,404.5,4.85,18.2,724.5,623.44,483.16
2018,8,5,13,30,359.0,393.0,4.9,18.2,716.0,599.94,465.88
2018,8,5,13,45,459.0,335.0,4.95,18.25,737.0,593.27,462.67
2018,8,5,14,0,559.0,277.0,5.0,18.3,758.0,580.95,454.28
2018,8,5,14,15,745.0,184.0,5.05,18.3,802.0,577.03,452.16
2018,8,5,14,30,931.0,91.0,5.1,18.3,846.0,564.74,441.48
2018,8,5,14,45,922.5,89.5,5.2,18.25,810.0,513.57,398.74
2018,8,5,15,0,914.0,88.0,5.3,18.2,774.0,462.01,354.61
2018,8,5,15,15,902.5,86.5,5.3,18.2,732.0,409.14,308.16
2018,8,5,15,30,891.0,85.0,5.3,18.2,690.0,356.6,261.08
2018,8,5,15,45,876.5,83.0,5.4,18.1,644.0,303.39,213.24
2018,8,5,16,0,862.0,81.0,5.5,18.0,598.0,251.24,166.56
2018,8,5,16,15,842.0,78.0,5.5,17.85,547.5,198.67,121.56
2018,8,5,16,30,822.0,75.0,5.5,17.7,497.0,140.86,76.42
2018,8,5,16,45,795.0,72.0,5.5,17.6,444.5,92.13,46.89
2018,8,5,17,0,768.0,69.0,5.5,17.5,392.0,47.19,35.96
2018,8,5,17,15,730.0,65.5,5.4,17.3,339.0,46.41,35.42
2018,8,5,17,30,692.0,62.0,5.3,17.1,286.0,45.61,34.81
2018,8,5,17,45,636.5,57.0,5.25,16.85,234.5,39.63,29.53
2018,8,5,18,0,581.0,52.0,5.2,16.6,183.0,37.69,27.68
2018,8,5,18,15,492.0,45.0,5.15,16.4,136.0,33.92,24.04
2018,8,5,18,30,403.0,38.0,5.1,16.2,89.0,30.08,20.0
2018,8,5,18,45,269.5,27.5,5.05,15.95,55.0,22.67,9.52
2018,8,5,19,0,136.0,17.0,5.0,15.7,21.0,16.2,0.0
2018,8,5,19,15,68.0,8.5,4.95,15.6,10.5,0.0,0.0
2018,8,5,19,30,0.0,0.0,4.9,15.5,0.0,0.0,0.0
2018,8,5,19,45,0.0,0.0,4.8,15.4,0.0,0.0,0.0
2018,8,5,20,0,0.0,0.0,4.7,15.3,0.0,0.0,0.0
2018,8,5,20,15,0.0,0.0,4.65,15.25,0.0,0.0,0.0
2018,8,5,20,30,0.0,0.0,4.6,15.2,0.0,0.0,0.0
2018,8,5,20,45,0.0,0.0,4.5,15.15,0.0,0.0,0.0
2018,8,5,21,0,0.0,0.0,4.4,15.1,0.0,0.0,0.0
2018,8,5,21,15,0.0,0.0,4.35,15.05,0.0,0.0,0.0
2018,8,5,21,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2018,8,5,21,45,0.0,0.0,4.2,14.95,0.0,0.0,0.0
2018,8,5,22,0,0.0,0.0,4.1,14.9,0.0,0.0,0.0
2018,8,5,22,15,0.0,0.0,4.05,14.85,0.0,0.0,0.0
2018,8,5,22,30,0.0,0.0,4.0,14.8,0.0,0.0,0.0
2018,8,5,22,45,0.0,0.0,3.95,14.75,0.0,0.0,0.0
2018,8,5,23,0,0.0,0.0,3.9,14.7,0.0,0.0,0.0
2018,8,5,23,15,0.0,0.0,3.85,14.7,0.0,0.0,0.0
2018,8,5,23,30,0.0,0.0,3.8,14.7,0.0,0.0,0.0
2018,8,5,23,45,0.0,0.0,3.75,14.65,0.0,0.0,0.0
2018,8,6,0,0,0.0,0.0,3.7,14.6,0.0,0.0,0.0
2018,8,6,0,15,0.0,0.0,3.7,14.55,0.0,0.0,0.0
2018,8,6,0,30,0.0,0.0,3.7,14.5,0.0,0.0,0.0
2018,8,6,0,45,0.0,0.0,3.7,14.5,0.0,0.0,0.0
2018,8,6,1,0,0.0,0.0,3.7,14.5,0.0,0.0,0.0
2018,8,6,1,15,0.0,0.0,3.7,14.45,0.0,0.0,0.0
2018,8,6,1,30,0.0,0.0,3.7,14.4,0.0,0.0,0.0
2018,8,6,1,45,0.0,0.0,3.7,14.4,0.0,0.0,0.0
2018,8,6,2,0,0.0,0.0,3.7,14.4,0.0,0.0,0.0
2018,8,6,2,15,0.0,0.0,3.7,14.35,0.0,0.0,0.0
2018,8,6,2,30,0.0,0.0,3.7,14.3,0.0,0.0,0.0
2018,8,6,2,45,0.0,0.0,3.7,14.3,0.0,0.0,0.0
2018,8,6,3,0,0.0,0.0,3.7,14.3,0.0,0.0,0.0
2018,8,6,3,15,0.0,0.0,3.7,14.25,0.0,0.0,0.0
2018,8,6,3,30,0.0,0.0,3.7,14.2,0.0,0.0,0.0
2018,8,6,3,45,0.0,0.0,3.75,14.2,0.0,0.0,0.0
2018,8,6,4,0,0.0,0.0,3.8,14.2,0.0,0.0,0.0
2018,8,6,4,15,0.0,0.0,3.8,14.25,0.0,0.0,0.0
2018,8,6,4,30,0.0,0.0,3.8,14.3,0.0,0.0,0.0
2018,8,6,4,45,0.0,0.0,3.8,14.3,0.0,0.0,0.0
2018,8,6,5,0,0.0,0.0,3.8,14.3,0.0,0.0,0.0
2018,8,6,5,15,29.5,6.5,3.8,14.45,7.5,0.0,0.0
2018,8,6,5,30,59.0,13.0,3.8,14.6,15.0,37.15,0.0
2018,8,6,5,45,134.5,28.5,3.8,14.75,42.5,120.73,63.25
2018,8,6,6,0,210.0,44.0,3.8,14.9,70.0,188.82,148.01
2018,8,6,6,15,217.5,57.0,3.75,15.05,95.0,216.09,175.99
2018,8,6,6,30,225.0,70.0,3.7,15.2,120.0,231.96,192.25
2018,8,6,6,45,132.5,93.5,3.6,15.35,125.0,198.35,164.18
2018,8,6,7,0,40.0,117.0,3.5,15.5,130.0,155.52,126.63
2018,8,6,7,15,50.5,139.5,3.4,15.65,158.5,188.41,154.05
2018,8,6,7,30,61.0,162.0,3.3,15.8,187.0,221.63,181.09
2018,8,6,7,45,78.0,187.0,3.25,16.0,223.5,263.44,214.74
2018,8,6,8,0,95.0,212.0,3.2,16.2,260.0,305.8,248.17
2018,8,6,8,15,121.5,237.0,3.15,16.45,305.0,370.13,298.4
2018,8,6,8,30,148.0,262.0,3.1,16.7,350.0,422.09,337.96
2018,8,6,8,45,185.5,281.5,3.1,16.9,401.0,477.98,380.38
2018,8,6,9,0,223.0,301.0,3.1,17.1,452.0,534.57,422.5
2018,8,6,9,15,261.5,313.5,3.15,17.35,501.0,598.51,469.25
2018,8,6,9,30,300.0,326.0,3.2,17.6,550.0,648.26,504.98
2018,8,6,9,45,349.0,327.0,3.25,17.8,600.0,695.01,538.74
2018,8,6,10,0,398.0,328.0,3.3,18.0,650.0,752.96,579.8
2018,8,6,10,15,439.0,325.5,3.35,18.15,692.5,786.54,603.27
2018,8,6,10,30,480.0,323.0,3.4,18.3,735.0,818.35,625.48
2018,8,6,10,45,550.0,301.5,3.5,18.45,785.5,856.47,653.28
2018,8,6,11,0,620.0,280.0,3.6,18.6,836.0,893.61,680.06
2018,8,6,11,15,650.0,267.0,3.7,18.7,859.0,896.75,682.52
2018,8,6,11,30,680.0,254.0,3.8,18.8,882.0,896.8,683.11
2018,8,6,11,45,690.0,251.0,3.95,18.95,892.5,885.14,675.17
2018,8,6,12,0,700.0,248.0,4.1,19.1,903.0,870.85,665.4
2018,8,6,12,15,715.5,238.0,4.2,19.15,908.0,852.13,652.75
2018,8,6,12,30,731.0,228.0,4.3,19.2,913.0,830.74,638.08
2018,8,6,12,45,759.5,208.5,4.45,19.25,915.0,808.38,623.39
2018,8,6,13,0,788.0,189.0,4.6,19.3,917.0,782.18,605.68
2018,8,6,13,15,735.0,213.0,4.75,19.25,883.0,732.86,569.11
2018,8,6,13,30,682.0,237.0,4.9,19.2,849.0,684.53,532.77
2018,8,6,13,45,648.0,246.5,5.05,19.2,816.5,638.36,497.78
2018,8,6,14,0,614.0,256.0,5.2,19.2,784.0,593.69,463.29
2018,8,6,14,15,736.0,189.5,5.3,19.15,800.5,574.84,449.4
2018,8,6,14,30,858.0,123.0,5.4,19.1,817.0,551.46,430.21
2018,8,6,14,45,852.0,119.0,5.5,19.0,782.5,502.59,389.58
2018,8,6,15,0,846.0,115.0,5.6,18.9,748.0,453.2,347.5
2018,8,6,15,15,832.5,113.0,5.6,18.9,707.0,396.78,298.78
2018,8,6,15,30,819.0,111.0,5.6,18.9,666.0,346.1,253.68
2018,8,6,15,45,809.5,105.5,5.65,18.7,622.0,294.55,207.61
2018,8,6,16,0,800.0,100.0,5.7,18.5,578.0,243.72,162.38
2018,8,6,16,15,784.5,94.5,5.7,18.35,530.0,192.84,119.01
2018,8,6,16,30,769.0,89.0,5.7,18.2,482.0,143.67,81.1
2018,8,6,16,45,746.0,84.0,5.7,18.0,431.5,96.39,52.74
2018,8,6,17,0,723.0,79.0,5.7,17.8,381.0,55.0,42.76
2018,8,6,17,15,683.0,74.0,5.7,17.55,328.5,48.31,37.06
2018,8,6,17,30,643.0,69.0,5.7,17.3,276.0,46.86,35.88
2018,8,6,17,45,585.0,63.0,5.65,17.05,225.0,44.48,33.77
2018,8,6,18,0,527.0,57.0,5.6,16.8,174.0,42.01,31.44
2018,8,6,18,15,435.5,48.5,5.55,16.55,128.0,37.16,26.81
2018,8,6,18,30,344.0,40.0,5.5,16.3,82.0,32.15,21.65
2018,8,6,18,45,222.5,27.5,5.4,16.05,50.0,22.85,8.63
2018,8,6,19,0,101.0,15.0,5.3,15.8,18.0,14.3,0.0
2018,8,6,19,15,50.5,7.5,5.25,15.75,9.0,0.0,0.0
2018,8,6,19,30,0.0,0.0,5.2,15.7,0.0,0.0,0.0
2018,8,6,19,45,0.0,0.0,5.15,15.6,0.0,0.0,0.0
2018,8,6,20,0,0.0,0.0,5.1,15.5,0.0,0.0,0.0
2018,8,6,20,15,0.0,0.0,5.0,15.45,0.0,0.0,0.0
2018,8,6,20,30,0.0,0.0,4.9,15.4,0.0,0.0,0.0
2018,8,6,20,45,0.0,0.0,4.85,15.35,0.0,0.0,0.0
2018,8,6,21,0,0.0,0.0,4.8,15.3,0.0,0.0,0.0
2018,8,6,21,15,0.0,0.0,4.7,15.25,0.0,0.0,0.0
2018,8,6,21,30,0.0,0.0,4.6,15.2,0.0,0.0,0.0
2018,8,6,21,45,0.0,0.0,4.55,15.15,0.0,0.0,0.0
2018,8,6,22,0,0.0,0.0,4.5,15.1,0.0,0.0,0.0
2018,8,6,22,15,0.0,0.0,4.45,15.1,0.0,0.0,0.0
2018,8,6,22,30,0.0,0.0,4.4,15.1,0.0,0.0,0.0
2018,8,6,22,45,0.0,0.0,4.35,15.05,0.0,0.0,0.0
2018,8,6,23,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2018,8,6,23,15,0.0,0.0,4.25,14.95,0.0,0.0,0.0
2018,8,6,23,30,0.0,0.0,4.2,14.9,0.0,0.0,0.0
2018,8,6,23,45,0.0,0.0,4.2,14.85,0.0,0.0,0.0
2018,8,7,0,0,0.0,0.0,4.2,14.8,0.0,0.0,0.0
2018,8,7,0,15,0.0,0.0,4.15,14.75,0.0,0.0,0.0
2018,8,7,0,30,0.0,0.0,4.1,14.7,0.0,0.0,0.0
2018,8,7,0,45,0.0,0.0,4.1,14.65,0.0,0.0,0.0
2018,8,7,1,0,0.0,0.0,4.1,14.6,0.0,0.0,0.0
2018,8,7,1,15,0.0,0.0,4.05,14.6,0.0,0.0,0.0
2018,8,7,1,30,0.0,0.0,4.0,14.6,0.0,0.0,0.0
2018,8,7,1,45,0.0,0.0,4.0,14.55,0.0,0.0,0.0
2018,8,7,2,0,0.0,0.0,4.0,14.5,0.0,0.0,0.0
2018,8,7,2,15,0.0,0.0,3.95,14.5,0.0,0.0,0.0
2018,8,7,2,30,0.0,0.0,3.9,14.5,0.0,0.0,0.0
2018,8,7,2,45,0.0,0.0,3.85,14.45,0.0,0.0,0.0
2018,8,7,3,0,0.0,0.0,3.8,14.4,0.0,0.0,0.0
2018,8,7,3,15,0.0,0.0,3.8,14.4,0.0,0.0,0.0
2018,8,7,3,30,0.0,0.0,3.8,14.4,0.0,0.0,0.0
2018,8,7,3,45,0.0,0.0,3.75,14.4,0.0,0.0,0.0
2018,8,7,4,0,0.0,0.0,3.7,14.4,0.0,0.0,0.0
2018,8,7,4,15,0.0,0.0,3.7,14.4,0.0,0.0,0.0
2018,8,7,4,30,0.0,0.0,3.7,14.4,0.0,0.0,0.0
2018,8,7,4,45,0.0,0.0,3.65,14.4,0.0,0.0,0.0
2018,8,7,5,0,0.0,0.0,3.6,14.4,0.0,0.0,0.0
2018,8,7,5,15,41.0,7.0,3.65,14.55,8.0,0.0,0.0
2018,8,7,5,30,82.0,14.0,3.7,14.7,16.0,47.63,0.0
2018,8,7,5,45,181.0,27.5,3.75,14.85,45.0,140.01,67.74
2018,8,7,6,0,280.0,41.0,3.8,15.0,74.0,220.31,172.69
2018,8,7,6,15,278.0,42.5,3.8,15.15,89.0,228.75,186.83
2018,8,7,6,30,276.0,44.0,3.8,15.3,104.0,238.2,198.26
2018,8,7,6,45,138.0,49.5,3.8,15.4,79.5,153.55,127.4
2018,8,7,7,0,0.0,55.0,3.8,15.5,55.0,51.13,37.92
2018,8,7,7,15,0.0,69.5,3.85,15.65,69.5,64.66,49.35
2018,8,7,7,30,0.0,84.0,3.9,15.8,84.0,78.77,61.04
2018,8,7,7,45,0.0,99.5,3.95,15.95,99.5,93.97,73.49
2018,8,7,8,0,0.0,115.0,4.0,16.1,115.0,109.14,85.77
2018,8,7,8,15,0.0,131.0,4.0,16.25,131.0,124.78,98.28
2018,8,7,8,30,0.0,147.0,4.0,16.4,147.0,140.37,110.64
2018,8,7,8,45,1.5,164.0,4.05,16.5,165.0,158.27,124.85
2018,8,7,9,0,3.0,181.0,4.1,16.6,183.0,176.17,138.95
2018,8,7,9,15,5.0,194.0,4.2,16.7,197.5,190.49,150.12
2018,8,7,9,30,7.0,207.0,4.3,16.8,212.0,204.8,161.24
2018,8,7,9,45,8.5,218.5,4.4,16.9,225.0,217.11,170.7
2018,8,7,10,0,10.0,230.0,4.5,17.0,238.0,229.36,180.1
2018,8,7,10,15,15.0,263.5,4.6,17.0,276.0,266.64,209.36
2018,8,7,10,30,20.0,297.0,4.7,17.0,314.0,303.67,238.11
2018,8,7,10,45,23.5,320.0,4.85,17.05,340.5,338.31,264.74
2018,8,7,11,0,27.0,343.0,5.0,17.1,367.0,362.41,283.12
2018,8,7,11,15,26.5,346.0,5.1,17.1,370.0,362.15,282.69
2018,8,7,11,30,26.0,349.0,5.2,17.1,373.0,361.74,282.26
2018,8,7,11,45,29.0,359.5,5.3,17.05,386.5,371.63,289.94
2018,8,7,12,0,32.0,370.0,5.4,17.0,400.0,381.02,297.25
2018,8,7,12,15,36.0,382.0,5.45,17.05,415.5,392.14,305.77
2018,8,7,12,30,40.0,394.0,5.5,17.1,431.0,402.59,313.8
2018,8,7,12,45,44.0,396.5,5.5,17.1,437.0,403.63,314.69
2018,8,7,13,0,48.0,399.0,5.5,17.1,443.0,404.19,315.26
2018,8,7,13,15,49.5,393.5,5.5,17.15,438.5,395.32,308.53
2018,8,7,13,30,51.0,388.0,5.5,17.2,434.0,386.32,301.72
2018,8,7,13,45,165.0,345.5,5.5,17.2,488.0,415.68,326.98
2018,8,7,14,0,279.0,303.0,5.5,17.2,542.0,433.6,342.38
2018,8,7,14,15,508.0,247.5,5.5,17.2,664.5,495.59,391.42
2018,8,7,14,30,737.0,192.0,5.5,17.2,787.0,537.94,422.5
2018,8,7,14,45,723.5,189.0,5.55,17.15,751.5,490.37,382.73
2018,8,7,15,0,710.0,186.0,5.6,17.1,716.0,443.35,342.81
2018,8,7,15,15,694.0,181.0,5.6,17.1,675.0,394.53,300.64
2018,8,7,15,30,678.0,176.0,5.6,17.1,634.0,346.94,258.85
2018,8,7,15,45,660.0,169.5,5.65,17.0,589.5,299.03,216.78
2018,8,7,16,0,642.0,163.0,5.7,16.9,545.0,252.93,176.59
2018,8,7,16,15,620.5,154.0,5.7,16.8,497.0,206.24,137.63
2018,8,7,16,30,599.0,145.0,5.7,16.7,449.0,162.06,104.09
2018,8,7,16,45,571.5,135.0,5.7,16.6,400.0,119.41,78.12
2018,8,7,17,0,544.0,125.0,5.7,16.5,351.0,84.48,68.88
2018,8,7,17,15,503.5,114.0,5.65,16.3,300.5,79.04,64.35
2018,8,7,17,30,463.0,103.0,5.6,16.1,250.0,73.25,59.38
2018,8,7,17,45,411.5,89.5,5.55,15.95,202.5,65.18,52.23
2018,8,7,18,0,360.0,76.0,5.5,15.8,155.0,56.67,44.48
2018,8,7,18,15,287.0,60.0,5.4,15.65,112.5,45.69,34.32
2018,8,7,18,30,214.0,44.0,5.3,15.5,70.0,34.2,23.36
2018,8,7,18,45,137.0,28.5,5.25,15.35,42.0,22.58,7.22
2018,8,7,19,0,60.0,13.0,5.2,15.2,14.0,12.39,0.0
2018,8,7,19,15,30.0,6.5,5.1,15.15,7.0,0.0,0.0
2018,8,7,19,30,0.0,0.0,5.0,15.1,0.0,0.0,0.0
2018,8,7,19,45,0.0,0.0,4.9,15.05,0.0,0.0,0.0
2018,8,7,20,0,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2018,8,7,20,15,0.0,0.0,4.7,14.95,0.0,0.0,0.0
2018,8,7,20,30,0.0,0.0,4.6,14.9,0.0,0.0,0.0
2018,8,7,20,45,0.0,0.0,4.5,14.85,0.0,0.0,0.0
2018,8,7,21,0,0.0,0.0,4.4,14.8,0.0,0.0,0.0
2018,8,7,21,15,0.0,0.0,4.3,14.75,0.0,0.0,0.0
2018,8,7,21,30,0.0,0.0,4.2,14.7,0.0,0.0,0.0
2018,8,7,21,45,0.0,0.0,4.15,14.7,0.0,0.0,0.0
2018,8,7,22,0,0.0,0.0,4.1,14.7,0.0,0.0,0.0
2018,8,7,22,15,0.0,0.0,4.0,14.65,0.0,0.0,0.0
2018,8,7,22,30,0.0,0.0,3.9,14.6,0.0,0.0,0.0
2018,8,7,22,45,0.0,0.0,3.85,14.6,0.0,0.0,0.0
2018,8,7,23,0,0.0,0.0,3.8,14.6,0.0,0.0,0.0
2018,8,7,23,15,0.0,0.0,3.75,14.55,0.0,0.0,0.0
2018,8,7,23,30,0.0,0.0,3.7,14.5,0.0,0.0,0.0
2018,8,7,23,45,0.0,0.0,3.7,14.5,0.0,0.0,0.0
2018,8,8,0,0,0.0,0.0,3.7,14.5,0.0,0.0,0.0
2018,8,8,0,15,0.0,0.0,3.65,14.5,0.0,0.0,0.0
2018,8,8,0,30,0.0,0.0,3.6,14.5,0.0,0.0,0.0
2018,8,8,0,45,0.0,0.0,3.6,14.45,0.0,0.0,0.0
2018,8,8,1,0,0.0,0.0,3.6,14.4,0.0,0.0,0.0
2018,8,8,1,15,0.0,0.0,3.55,14.4,0.0,0.0,0.0
2018,8,8,1,30,0.0,0.0,3.5,14.4,0.0,0.0,0.0
2018,8,8,1,45,0.0,0.0,3.5,14.4,0.0,0.0,0.0
2018,8,8,2,0,0.0,0.0,3.5,14.4,0.0,0.0,0.0
2018,8,8,2,15,0.0,0.0,3.45,14.4,0.0,0.0,0.0
2018,8,8,2,30,0.0,0.0,3.4,14.4,0.0,0.0,0.0
2018,8,8,2,45,0.0,0.0,3.35,14.4,0.0,0.0,0.0
2018,8,8,3,0,0.0,0.0,3.3,14.4,0.0,0.0,0.0
2018,8,8,3,15,0.0,0.0,3.25,14.4,0.0,0.0,0.0
2018,8,8,3,30,0.0,0.0,3.2,14.4,0.0,0.0,0.0
2018,8,8,3,45,0.0,0.0,3.15,14.45,0.0,0.0,0.0
2018,8,8,4,0,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2018,8,8,4,15,0.0,0.0,3.0,14.55,0.0,0.0,0.0
2018,8,8,4,30,0.0,0.0,2.9,14.6,0.0,0.0,0.0
2018,8,8,4,45,0.0,0.0,2.8,14.6,0.0,0.0,0.0
2018,8,8,5,0,0.0,0.0,2.7,14.6,0.0,0.0,0.0
2018,8,8,5,15,42.0,6.5,2.65,14.8,7.5,0.0,0.0
2018,8,8,5,30,84.0,13.0,2.6,15.0,15.0,47.39,0.0
2018,8,8,5,45,184.0,27.0,2.55,15.2,44.5,139.74,59.8
2018,8,8,6,0,284.0,41.0,2.5,15.4,74.0,222.29,172.91
2018,8,8,6,15,280.5,47.5,2.5,15.55,94.0,237.47,192.75
2018,8,8,6,30,277.0,54.0,2.5,15.7,114.0,253.21,209.25
2018,8,8,6,45,139.0,74.5,2.45,15.85,104.5,187.65,154.83
2018,8,8,7,0,1.0,95.0,2.4,16.0,95.0,94.17,74.03
2018,8,8,7,15,1.0,110.0,2.4,16.15,110.0,108.59,86.05
2018,8,8,7,30,1.0,125.0,2.4,16.3,125.0,123.0,97.71
2018,8,8,7,45,2.5,140.5,2.4,16.4,141.5,139.13,110.68
2018,8,8,8,0,4.0,156.0,2.4,16.5,158.0,155.34,123.53
2018,8,8,8,15,7.5,175.0,2.35,16.7,179.5,177.01,140.68
2018,8,8,8,30,11.0,194.0,2.3,16.9,201.0,198.76,157.66
2018,8,8,8,45,15.0,215.0,2.3,17.05,225.0,223.11,176.57
2018,8,8,9,0,19.0,236.0,2.3,17.2,249.0,247.45,195.25
2018,8,8,9,15,37.0,272.0,2.35,17.3,299.0,313.6,246.82
2018,8,8,9,30,55.0,308.0,2.4,17.4,349.0,367.84,288.15
2018,8,8,9,45,68.5,335.5,2.45,17.55,389.0,408.16,318.16
2018,8,8,10,0,82.0,363.0,2.5,17.7,429.0,447.98,347.48
2018,8,8,10,15,123.0,379.5,2.55,17.75,482.5,514.18,397.08
2018,8,8,10,30,164.0,396.0,2.6,17.8,536.0,566.71,435.86
2018,8,8,10,45,306.0,375.0,2.65,17.85,645.0,686.37,525.6
2018,8,8,11,0,448.0,354.0,2.7,17.9,754.0,801.01,608.54
2018,8,8,11,15,456.5,354.5,2.75,17.95,768.5,798.41,605.63
2018,8,8,11,30,465.0,355.0,2.8,18.0,783.0,793.78,602.32
2018,8,8,11,45,542.0,317.0,2.85,18.0,819.5,812.05,617.31
2018,8,8,12,0,619.0,279.0,2.9,18.0,856.0,826.11,629.04
2018,8,8,12,15,490.5,339.5,3.0,18.05,797.0,751.94,573.48
2018,8,8,12,30,362.0,400.0,3.1,18.1,738.0,679.07,518.67
2018,8,8,12,45,297.5,423.0,3.15,18.1,699.0,631.34,483.05
2018,8,8,13,0,233.0,446.0,3.2,18.1,660.0,587.16,449.54
2018,8,8,13,15,203.0,441.0,3.3,18.1,625.5,547.16,420.09
2018,8,8,13,30,173.0,436.0,3.4,18.1,591.0,509.07,391.74
2018,8,8,13,45,280.0,378.5,3.55,18.15,621.5,513.8,397.8
2018,8,8,14,0,387.0,321.0,3.7,18.2,652.0,509.7,396.23
2018,8,8,14,15,608.0,228.5,3.85,18.15,727.5,532.5,414.92
2018,8,8,14,30,829.0,136.0,4.0,18.1,803.0,539.58,419.3
2018,8,8,14,45,817.5,134.0,4.15,18.05,767.0,490.32,378.62
2018,8,8,15,0,806.0,132.0,4.3,18.0,731.0,441.19,337.25
2018,8,8,15,15,791.5,129.5,4.3,18.0,690.0,390.9,293.72
2018,8,8,15,30,777.0,127.0,4.3,18.0,649.0,341.5,250.14
2018,8,8,15,45,755.5,124.0,4.55,17.9,602.5,290.96,205.84
2018,8,8,16,0,734.0,121.0,4.8,17.8,556.0,236.64,158.9
2018,8,8,16,15,706.5,117.5,4.9,17.65,506.5,188.54,118.93
2018,8,8,16,30,679.0,114.0,5.0,17.5,457.0,143.46,85.41
2018,8,8,16,45,643.0,109.0,5.1,17.4,405.5,100.03,60.65
2018,8,8,17,0,607.0,104.0,5.2,17.3,354.0,68.22,54.45
2018,8,8,17,15,561.5,96.5,5.2,17.1,303.0,65.85,52.58
2018,8,8,17,30,516.0,89.0,5.2,16.9,252.0,63.32,50.46
2018,8,8,17,45,454.0,79.0,5.25,16.7,203.0,57.47,45.28
2018,8,8,18,0,392.0,69.0,5.3,16.5,154.0,51.41,39.71
2018,8,8,18,15,313.0,55.5,5.2,16.35,111.5,42.25,31.19
2018,8,8,18,30,234.0,42.0,5.1,16.2,69.0,32.68,21.88
2018,8,8,18,45,148.0,27.0,5.0,16.0,41.0,21.41,4.94
2018,8,8,19,0,62.0,12.0,4.9,15.8,13.0,11.44,0.0
2018,8,8,19,15,31.0,6.0,4.7,15.75,6.5,0.0,0.0
2018,8,8,19,30,0.0,0.0,4.5,15.7,0.0,0.0,0.0
2018,8,8,19,45,0.0,0.0,4.3,15.65,0.0,0.0,0.0
2018,8,8,20,0,0.0,0.0,4.1,15.6,0.0,0.0,0.0
2018,8,8,20,15,0.0,0.0,3.95,15.55,0.0,0.0,0.0
2018,8,8,20,30,0.0,0.0,3.8,15.5,0.0,0.0,0.0
2018,8,8,20,45,0.0,0.0,3.6,15.45,0.0,0.0,0.0
2018,8,8,21,0,0.0,0.0,3.4,15.4,0.0,0.0,0.0
2018,8,8,21,15,0.0,0.0,3.25,15.4,0.0,0.0,0.0
2018,8,8,21,30,0.0,0.0,3.1,15.4,0.0,0.0,0.0
2018,8,8,21,45,0.0,0.0,2.95,15.35,0.0,0.0,0.0
2018,8,8,22,0,0.0,0.0,2.8,15.3,0.0,0.0,0.0
2018,8,8,22,15,0.0,0.0,2.75,15.3,0.0,0.0,0.0
2018,8,8,22,30,0.0,0.0,2.7,15.3,0.0,0.0,0.0
2018,8,8,22,45,0.0,0.0,2.65,15.25,0.0,0.0,0.0
2018,8,8,23,0,0.0,0.0,2.6,15.2,0.0,0.0,0.0
2018,8,8,23,15,0.0,0.0,2.65,15.2,0.0,0.0,0.0
2018,8,8,23,30,0.0,0.0,2.7,15.2,0.0,0.0,0.0
2018,8,8,23,45,0.0,0.0,2.7,15.2,0.0,0.0,0.0
2018,8,9,0,0,0.0,0.0,2.7,15.2,0.0,0.0,0.0
2018,8,9,0,15,0.0,0.0,2.75,15.15,0.0,0.0,0.0
2018,8,9,0,30,0.0,0.0,2.8,15.1,0.0,0.0,0.0
2018,8,9,0,45,0.0,0.0,2.8,15.05,0.0,0.0,0.0
2018,8,9,1,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2018,8,9,1,15,0.0,0.0,2.8,14.95,0.0,0.0,0.0
2018,8,9,1,30,0.0,0.0,2.8,14.9,0.0,0.0,0.0
2018,8,9,1,45,0.0,0.0,2.8,14.85,0.0,0.0,0.0
2018,8,9,2,0,0.0,0.0,2.8,14.8,0.0,0.0,0.0
2018,8,9,2,15,0.0,0.0,2.85,14.75,0.0,0.0,0.0
2018,8,9,2,30,0.0,0.0,2.9,14.7,0.0,0.0,0.0
2018,8,9,2,45,0.0,0.0,2.9,14.65,0.0,0.0,0.0
2018,8,9,3,0,0.0,0.0,2.9,14.6,0.0,0.0,0.0
2018,8,9,3,15,0.0,0.0,2.85,14.55,0.0,0.0,0.0
2018,8,9,3,30,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2018,8,9,3,45,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2018,8,9,4,0,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2018,8,9,4,15,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2018,8,9,4,30,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2018,8,9,4,45,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2018,8,9,5,0,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2018,8,9,5,15,33.0,6.0,2.45,14.65,6.5,0.0,0.0
2018,8,9,5,30,66.0,12.0,2.4,14.8,13.0,38.84,0.0
2018,8,9,5,45,152.5,26.0,2.35,14.9,40.0,122.77,43.89
2018,8,9,6,0,239.0,40.0,2.3,15.0,67.0,197.79,153.11
2018,8,9,6,15,243.5,52.0,2.3,15.2,92.0,223.27,180.86
2018,8,9,6,30,248.0,64.0,2.3,15.4,117.0,249.58,205.73
2018,8,9,6,45,150.0,90.5,2.3,15.55,125.0,216.64,178.77
2018,8,9,7,0,52.0,117.0,2.3,15.7,133.0,164.41,133.94
2018,8,9,7,15,70.0,140.0,2.25,15.95,166.0,203.73,166.7
2018,8,9,7,30,88.0,163.0,2.2,16.2,199.0,243.88,199.23
2018,8,9,7,45,105.5,187.5,2.2,16.45,236.5,298.74,242.69
2018,8,9,8,0,123.0,212.0,2.2,16.7,274.0,342.11,276.16
2018,8,9,8,15,162.0,234.0,2.2,16.9,324.5,401.12,321.87
2018,8,9,8,30,201.0,256.0,2.2,17.1,375.0,461.44,367.49
2018,8,9,8,45,235.0,274.0,2.15,17.3,423.5,513.51,405.68
2018,8,9,9,0,269.0,292.0,2.1,17.5,472.0,580.15,453.56
2018,8,9,9,15,306.0,303.0,2.1,17.65,520.0,627.5,487.06
2018,8,9,9,30,343.0,314.0,2.1,17.8,568.0,674.65,520.01
2018,8,9,9,45,365.0,322.5,2.1,18.0,605.0,704.07,539.54
2018,8,9,10,0,387.0,331.0,2.1,18.2,642.0,732.33,558.21
2018,8,9,10,15,392.0,342.0,2.15,18.3,667.0,745.43,566.3
2018,8,9,10,30,397.0,353.0,2.2,18.4,692.0,766.89,580.13
2018,8,9,10,45,390.0,365.5,2.25,18.55,706.0,756.42,571.83
2018,8,9,11,0,383.0,378.0,2.3,18.7,720.0,754.31,569.45
2018,8,9,11,15,321.5,408.5,2.35,18.8,699.0,717.56,541.42
2018,8,9,11,30,260.0,439.0,2.4,18.9,678.0,680.25,513.13
2018,8,9,11,45,282.5,434.5,2.45,18.95,696.0,684.93,517.19
2018,8,9,12,0,305.0,430.0,2.5,19.0,714.0,687.83,519.68
2018,8,9,12,15,345.5,415.5,2.6,19.1,737.0,694.82,525.76
2018,8,9,12,30,386.0,401.0,2.7,19.2,760.0,699.07,529.78
2018,8,9,12,45,379.5,400.5,2.75,19.25,751.0,675.58,512.84
2018,8,9,13,0,373.0,400.0,2.8,19.3,742.0,651.55,495.56
2018,8,9,13,15,351.0,402.0,2.9,19.3,719.5,618.04,471.29
2018,8,9,13,30,329.0,404.0,3.0,19.3,697.0,585.33,447.38
2018,8,9,13,45,386.5,363.5,3.15,19.3,699.5,569.13,436.97
2018,8,9,14,0,444.0,323.0,3.3,19.3,702.0,544.66,419.77
2018,8,9,14,15,600.5,249.0,3.35,19.3,742.5,544.06,420.02
2018,8,9,14,30,757.0,175.0,3.4,19.3,783.0,530.1,408.45
2018,8,9,14,45,746.0,171.0,3.5,19.25,747.5,481.97,369.38
2018,8,9,15,0,735.0,167.0,3.6,19.2,712.0,434.11,329.64
2018,8,9,15,15,719.5,162.5,3.6,19.2,671.0,384.68,287.64
2018,8,9,15,30,704.0,158.0,3.6,19.2,630.0,336.37,245.85
2018,8,9,15,45,685.5,152.5,3.65,19.1,585.0,287.8,203.8
2018,8,9,16,0,667.0,147.0,3.7,19.0,540.0,241.06,163.65
2018,8,9,16,15,643.5,139.5,3.7,18.85,492.0,193.97,125.18
2018,8,9,16,30,620.0,132.0,3.7,18.7,444.0,149.57,92.58
2018,8,9,16,45,589.0,124.0,3.7,18.6,394.0,107.29,68.63
2018,8,9,17,0,558.0,116.0,3.7,18.5,344.0,77.95,62.65
2018,8,9,17,15,516.0,105.5,3.7,18.3,293.5,73.28,58.81
2018,8,9,17,30,474.0,95.0,3.7,18.1,243.0,67.65,54.0
2018,8,9,17,45,420.5,82.5,3.7,17.85,195.5,60.15,47.4
2018,8,9,18,0,367.0,70.0,3.7,17.6,148.0,52.25,40.24
2018,8,9,18,15,292.5,55.0,3.7,17.35,106.5,41.92,30.73
2018,8,9,18,30,218.0,40.0,3.7,17.1,65.0,31.12,20.36
2018,8,9,18,45,135.5,25.0,3.7,16.85,38.0,19.81,2.2
2018,8,9,19,0,53.0,10.0,3.7,16.6,11.0,9.53,0.0
2018,8,9,19,15,26.5,5.0,3.65,16.55,5.5,0.0,0.0
2018,8,9,19,30,0.0,0.0,3.6,16.5,0.0,0.0,0.0
2018,8,9,19,45,0.0,0.0,3.55,16.4,0.0,0.0,0.0
2018,8,9,20,0,0.0,0.0,3.5,16.3,0.0,0.0,0.0
2018,8,9,20,15,0.0,0.0,3.4,16.25,0.0,0.0,0.0
2018,8,9,20,30,0.0,0.0,3.3,16.2,0.0,0.0,0.0
2018,8,9,20,45,0.0,0.0,3.25,16.15,0.0,0.0,0.0
2018,8,9,21,0,0.0,0.0,3.2,16.1,0.0,0.0,0.0
2018,8,9,21,15,0.0,0.0,3.1,16.05,0.0,0.0,0.0
2018,8,9,21,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2018,8,9,21,45,0.0,0.0,2.9,15.95,0.0,0.0,0.0
2018,8,9,22,0,0.0,0.0,2.8,15.9,0.0,0.0,0.0
2018,8,9,22,15,0.0,0.0,2.7,15.85,0.0,0.0,0.0
2018,8,9,22,30,0.0,0.0,2.6,15.8,0.0,0.0,0.0
2018,8,9,22,45,0.0,0.0,2.55,15.8,0.0,0.0,0.0
2018,8,9,23,0,0.0,0.0,2.5,15.8,0.0,0.0,0.0
2018,8,9,23,15,0.0,0.0,2.45,15.75,0.0,0.0,0.0
2018,8,9,23,30,0.0,0.0,2.4,15.7,0.0,0.0,0.0
2018,8,9,23,45,0.0,0.0,2.35,15.7,0.0,0.0,0.0
2018,8,10,0,0,0.0,0.0,2.3,15.7,0.0,0.0,0.0
2018,8,10,0,15,0.0,0.0,2.25,15.65,0.0,0.0,0.0
2018,8,10,0,30,0.0,0.0,2.2,15.6,0.0,0.0,0.0
2018,8,10,0,45,0.0,0.0,2.15,15.6,0.0,0.0,0.0
2018,8,10,1,0,0.0,0.0,2.1,15.6,0.0,0.0,0.0
2018,8,10,1,15,0.0,0.0,2.0,15.55,0.0,0.0,0.0
2018,8,10,1,30,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2018,8,10,1,45,0.0,0.0,1.85,15.5,0.0,0.0,0.0
2018,8,10,2,0,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2018,8,10,2,15,0.0,0.0,1.75,15.5,0.0,0.0,0.0
2018,8,10,2,30,0.0,0.0,1.7,15.5,0.0,0.0,0.0
2018,8,10,2,45,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2018,8,10,3,0,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2018,8,10,3,15,0.0,0.0,1.55,15.5,0.0,0.0,0.0
