Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,8,10,3,30,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2018,8,10,3,45,0.0,0.0,1.45,15.5,0.0,0.0,0.0
2018,8,10,4,0,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2018,8,10,4,15,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2018,8,10,4,30,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2018,8,10,4,45,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2018,8,10,5,0,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2018,8,10,5,15,34.0,5.0,1.15,15.65,5.5,0.0,0.0
2018,8,10,5,30,68.0,10.0,1.1,15.8,11.0,37.66,0.0
2018,8,10,5,45,189.0,23.0,1.05,15.95,41.0,134.06,37.37
2018,8,10,6,0,310.0,36.0,1.0,16.1,71.0,228.52,174.87
2018,8,10,6,15,304.5,44.5,1.0,16.25,93.5,245.97,197.38
2018,8,10,6,30,299.0,53.0,1.0,16.4,116.0,264.51,216.13
2018,8,10,6,45,152.0,77.0,1.0,16.6,109.5,199.4,163.12
2018,8,10,7,0,5.0,101.0,1.0,16.8,103.0,104.16,81.99
2018,8,10,7,15,12.0,123.0,1.15,17.05,128.0,131.62,104.98
2018,8,10,7,30,19.0,145.0,1.3,17.3,153.0,159.33,127.5
2018,8,10,7,45,24.5,166.5,1.4,17.55,178.0,185.54,148.34
2018,8,10,8,0,30.0,188.0,1.5,17.8,203.0,223.5,178.2
2018,8,10,8,15,41.5,214.0,1.6,18.0,237.0,261.17,207.55
2018,8,10,8,30,53.0,240.0,1.7,18.2,271.0,299.0,236.55
2018,8,10,8,45,65.0,265.0,1.85,18.35,306.5,336.15,264.78
2018,8,10,9,0,77.0,290.0,2.0,18.5,342.0,373.26,292.63
2018,8,10,9,15,81.5,310.5,2.1,18.65,368.5,398.13,310.6
2018,8,10,9,30,86.0,331.0,2.2,18.8,395.0,422.6,328.22
2018,8,10,9,45,90.5,350.5,2.3,18.9,420.5,445.52,344.64
2018,8,10,10,0,95.0,370.0,2.4,19.0,446.0,467.92,360.61
2018,8,10,10,15,117.0,389.0,2.55,19.05,486.0,518.23,397.72
2018,8,10,10,30,139.0,408.0,2.7,19.1,526.0,554.84,424.45
2018,8,10,10,45,153.0,421.0,2.85,19.15,554.5,576.42,440.06
2018,8,10,11,0,167.0,434.0,3.0,19.2,583.0,596.89,454.92
2018,8,10,11,15,167.0,443.0,3.15,19.25,594.0,598.97,456.16
2018,8,10,11,30,167.0,452.0,3.3,19.3,605.0,600.15,456.9
2018,8,10,11,45,185.0,454.5,3.45,19.35,625.5,610.33,464.79
2018,8,10,12,0,203.0,457.0,3.6,19.4,646.0,619.03,471.56
2018,8,10,12,15,401.0,363.0,3.8,19.4,736.0,695.33,532.92
2018,8,10,12,30,599.0,269.0,4.0,19.4,826.0,753.86,580.13
2018,8,10,12,45,658.5,239.0,4.2,19.4,846.5,749.96,578.7
2018,8,10,13,0,718.0,209.0,4.4,19.4,867.0,741.05,573.9
2018,8,10,13,15,681.5,225.5,4.55,19.35,841.5,698.83,542.58
2018,8,10,13,30,645.0,242.0,4.7,19.3,816.0,657.37,511.45
2018,8,10,13,45,703.5,206.5,4.9,19.25,817.5,633.46,494.72
2018,8,10,14,0,762.0,171.0,5.1,19.2,819.0,606.29,474.49
2018,8,10,14,15,790.0,151.0,5.2,19.15,802.5,567.6,443.92
2018,8,10,14,30,818.0,131.0,5.3,19.1,786.0,525.34,409.55
2018,8,10,14,45,806.0,129.0,5.4,19.05,750.0,476.33,368.69
2018,8,10,15,0,794.0,127.0,5.5,19.0,714.0,427.52,326.98
2018,8,10,15,15,779.5,125.0,5.5,19.0,673.5,378.23,283.84
2018,8,10,15,30,765.0,123.0,5.5,19.0,633.0,329.82,240.77
2018,8,10,15,45,744.5,119.5,5.55,18.75,587.0,279.75,196.64
2018,8,10,16,0,724.0,116.0,5.6,18.5,541.0,226.03,150.2
2018,8,10,16,15,698.0,112.0,5.55,18.35,492.5,178.37,110.81
2018,8,10,16,30,672.0,108.0,5.5,18.2,444.0,133.57,78.1
2018,8,10,16,45,638.5,103.0,5.4,18.05,394.0,90.74,54.92
2018,8,10,17,0,605.0,98.0,5.3,17.9,344.0,63.99,50.65
2018,8,10,17,15,561.5,91.0,5.2,17.7,294.0,61.84,48.95
2018,8,10,17,30,518.0,84.0,5.1,17.5,244.0,59.53,47.0
2018,8,10,17,45,457.5,74.5,4.95,17.3,196.0,54.82,42.82
2018,8,10,18,0,397.0,65.0,4.8,17.1,148.0,48.54,37.04
2018,8,10,18,15,314.5,52.5,4.55,16.95,106.5,40.07,29.12
2018,8,10,18,30,232.0,40.0,4.3,16.8,65.0,31.22,20.3
2018,8,10,18,45,138.0,24.5,4.1,16.6,37.5,19.46,0.0
2018,8,10,19,0,44.0,9.0,3.9,16.4,10.0,8.58,0.0
2018,8,10,19,15,22.0,4.5,3.65,16.35,5.0,0.0,0.0
2018,8,10,19,30,0.0,0.0,3.4,16.3,0.0,0.0,0.0
2018,8,10,19,45,0.0,0.0,3.2,16.25,0.0,0.0,0.0
2018,8,10,20,0,0.0,0.0,3.0,16.2,0.0,0.0,0.0
2018,8,10,20,15,0.0,0.0,2.9,16.2,0.0,0.0,0.0
2018,8,10,20,30,0.0,0.0,2.8,16.2,0.0,0.0,0.0
2018,8,10,20,45,0.0,0.0,2.7,16.2,0.0,0.0,0.0
2018,8,10,21,0,0.0,0.0,2.6,16.2,0.0,0.0,0.0
2018,8,10,21,15,0.0,0.0,2.55,16.2,0.0,0.0,0.0
2018,8,10,21,30,0.0,0.0,2.5,16.2,0.0,0.0,0.0
2018,8,10,21,45,0.0,0.0,2.45,16.2,0.0,0.0,0.0
2018,8,10,22,0,0.0,0.0,2.4,16.2,0.0,0.0,0.0
2018,8,10,22,15,0.0,0.0,2.4,16.15,0.0,0.0,0.0
2018,8,10,22,30,0.0,0.0,2.4,16.1,0.0,0.0,0.0
2018,8,10,22,45,0.0,0.0,2.4,16.1,0.0,0.0,0.0
2018,8,10,23,0,0.0,0.0,2.4,16.1,0.0,0.0,0.0
2018,8,10,23,15,0.0,0.0,2.4,16.1,0.0,0.0,0.0
2018,8,10,23,30,0.0,0.0,2.4,16.1,0.0,0.0,0.0
2018,8,10,23,45,0.0,0.0,2.4,16.05,0.0,0.0,0.0
2018,8,11,0,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2018,8,11,0,15,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2018,8,11,0,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2018,8,11,0,45,0.0,0.0,2.35,15.95,0.0,0.0,0.0
2018,8,11,1,0,0.0,0.0,2.3,15.9,0.0,0.0,0.0
2018,8,11,1,15,0.0,0.0,2.25,15.85,0.0,0.0,0.0
2018,8,11,1,30,0.0,0.0,2.2,15.8,0.0,0.0,0.0
2018,8,11,1,45,0.0,0.0,2.15,15.75,0.0,0.0,0.0
2018,8,11,2,0,0.0,0.0,2.1,15.7,0.0,0.0,0.0
2018,8,11,2,15,0.0,0.0,2.1,15.7,0.0,0.0,0.0
2018,8,11,2,30,0.0,0.0,2.1,15.7,0.0,0.0,0.0
2018,8,11,2,45,0.0,0.0,2.05,15.7,0.0,0.0,0.0
2018,8,11,3,0,0.0,0.0,2.0,15.7,0.0,0.0,0.0
2018,8,11,3,15,0.0,0.0,2.0,15.65,0.0,0.0,0.0
2018,8,11,3,30,0.0,0.0,2.0,15.6,0.0,0.0,0.0
2018,8,11,3,45,0.0,0.0,2.0,15.6,0.0,0.0,0.0
2018,8,11,4,0,0.0,0.0,2.0,15.6,0.0,0.0,0.0
2018,8,11,4,15,0.0,0.0,1.95,15.65,0.0,0.0,0.0
2018,8,11,4,30,0.0,0.0,1.9,15.7,0.0,0.0,0.0
2018,8,11,4,45,0.0,0.0,1.9,15.7,0.0,0.0,0.0
2018,8,11,5,0,0.0,0.0,1.9,15.7,0.0,0.0,0.0
2018,8,11,5,15,19.0,4.0,1.95,15.85,4.5,0.0,0.0
2018,8,11,5,30,38.0,8.0,2.0,16.0,9.0,23.28,0.0
2018,8,11,5,45,120.5,24.5,2.0,16.1,36.0,104.15,17.75
2018,8,11,6,0,203.0,41.0,2.0,16.2,63.0,181.11,137.76
2018,8,11,6,15,273.5,55.5,2.05,16.35,102.5,244.55,196.73
2018,8,11,6,30,344.0,70.0,2.1,16.5,142.0,314.72,257.69
2018,8,11,6,45,386.5,82.5,2.15,16.65,185.0,370.14,304.89
2018,8,11,7,0,429.0,95.0,2.2,16.8,228.0,428.45,352.69
2018,8,11,7,15,422.5,113.0,2.3,17.05,264.0,460.69,377.67
2018,8,11,7,30,416.0,131.0,2.4,17.3,300.0,491.04,400.32
2018,8,11,7,45,440.5,145.5,2.5,17.5,346.0,539.86,437.09
2018,8,11,8,0,465.0,160.0,2.6,17.7,392.0,588.81,473.0
2018,8,11,8,15,456.0,181.5,2.7,17.85,428.5,617.2,492.19
2018,8,11,8,30,447.0,203.0,2.8,18.0,465.0,643.17,509.44
2018,8,11,8,45,516.5,197.5,2.95,18.2,524.0,706.74,556.38
2018,8,11,9,0,586.0,192.0,3.1,18.4,583.0,777.11,606.97
2018,8,11,9,15,635.5,185.5,3.2,18.5,634.0,823.19,638.57
2018,8,11,9,30,685.0,179.0,3.3,18.6,685.0,867.97,668.7
2018,8,11,9,45,718.0,174.0,3.45,18.7,727.5,897.01,687.96
2018,8,11,10,0,751.0,169.0,3.6,18.8,770.0,923.82,705.79
2018,8,11,10,15,760.0,171.5,3.7,18.9,799.0,928.23,707.88
2018,8,11,10,30,769.0,174.0,3.8,19.0,828.0,935.1,711.98
2018,8,11,10,45,776.0,175.5,3.95,19.05,850.5,936.07,712.53
2018,8,11,11,0,783.0,177.0,4.1,19.1,873.0,934.08,711.18
2018,8,11,11,15,788.0,178.5,4.25,19.1,889.0,927.23,706.7
2018,8,11,11,30,793.0,180.0,4.4,19.1,905.0,917.45,700.38
2018,8,11,11,45,739.5,212.0,4.55,19.1,892.5,885.53,678.98
2018,8,11,12,0,686.0,244.0,4.7,19.1,880.0,848.29,653.06
2018,8,11,12,15,684.0,244.0,4.85,19.1,878.0,824.09,636.47
2018,8,11,12,30,682.0,244.0,5.0,19.1,876.0,797.96,618.16
2018,8,11,12,45,699.5,231.5,5.15,19.05,875.0,774.14,601.92
2018,8,11,13,0,717.0,219.0,5.3,19.0,874.0,747.68,583.38
2018,8,11,13,15,759.5,193.0,5.35,18.9,876.5,724.83,567.34
2018,8,11,13,30,802.0,167.0,5.4,18.8,879.0,698.17,547.94
2018,8,11,13,45,796.0,165.5,5.5,18.75,856.5,657.09,516.36
2018,8,11,14,0,790.0,164.0,5.6,18.7,834.0,614.99,483.35
2018,8,11,14,15,781.5,161.0,5.6,18.6,804.5,569.36,446.75
2018,8,11,14,30,773.0,158.0,5.6,18.5,775.0,523.31,409.0
2018,8,11,14,45,762.0,154.5,5.6,18.4,739.5,475.47,368.98
2018,8,11,15,0,751.0,151.0,5.6,18.3,704.0,423.25,324.7
2018,8,11,15,15,735.5,148.0,5.6,18.3,663.5,374.28,281.98
2018,8,11,15,30,720.0,145.0,5.6,18.3,623.0,326.39,239.53
2018,8,11,15,45,701.5,139.5,5.45,18.1,578.0,277.03,196.01
2018,8,11,16,0,683.0,134.0,5.3,17.9,533.0,229.47,154.65
2018,8,11,16,15,659.0,128.5,5.2,17.8,485.5,183.09,116.52
2018,8,11,16,30,635.0,123.0,5.1,17.7,438.0,139.44,84.93
2018,8,11,16,45,602.5,115.5,5.05,17.6,388.0,96.78,61.96
2018,8,11,17,0,570.0,108.0,5.0,17.5,338.0,72.03,57.78
2018,8,11,17,15,526.5,99.0,4.95,17.35,288.0,68.6,54.96
2018,8,11,17,30,483.0,90.0,4.9,17.2,238.0,64.25,51.22
2018,8,11,17,45,424.5,79.5,4.85,17.05,191.0,58.13,45.76
2018,8,11,18,0,366.0,69.0,4.8,16.9,144.0,51.7,39.81
2018,8,11,18,15,286.0,54.0,4.7,16.8,102.5,41.32,30.17
2018,8,11,18,30,206.0,39.0,4.6,16.7,61.0,30.47,19.48
2018,8,11,18,45,122.0,24.0,4.55,16.55,35.0,19.11,0.0
2018,8,11,19,0,38.0,9.0,4.5,16.4,9.0,8.58,0.0
2018,8,11,19,15,19.0,4.5,4.4,16.35,4.5,0.0,0.0
2018,8,11,19,30,0.0,0.0,4.3,16.3,0.0,0.0,0.0
2018,8,11,19,45,0.0,0.0,4.25,16.25,0.0,0.0,0.0
2018,8,11,20,0,0.0,0.0,4.2,16.2,0.0,0.0,0.0
2018,8,11,20,15,0.0,0.0,4.1,16.2,0.0,0.0,0.0
2018,8,11,20,30,0.0,0.0,4.0,16.2,0.0,0.0,0.0
2018,8,11,20,45,0.0,0.0,3.9,16.15,0.0,0.0,0.0
2018,8,11,21,0,0.0,0.0,3.8,16.1,0.0,0.0,0.0
2018,8,11,21,15,0.0,0.0,3.75,16.05,0.0,0.0,0.0
2018,8,11,21,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2018,8,11,21,45,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2018,8,11,22,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2018,8,11,22,15,0.0,0.0,3.55,15.95,0.0,0.0,0.0
2018,8,11,22,30,0.0,0.0,3.5,15.9,0.0,0.0,0.0
2018,8,11,22,45,0.0,0.0,3.45,15.9,0.0,0.0,0.0
2018,8,11,23,0,0.0,0.0,3.4,15.9,0.0,0.0,0.0
2018,8,11,23,15,0.0,0.0,3.35,15.9,0.0,0.0,0.0
2018,8,11,23,30,0.0,0.0,3.3,15.9,0.0,0.0,0.0
2018,8,11,23,45,0.0,0.0,3.3,15.85,0.0,0.0,0.0
2018,8,12,0,0,0.0,0.0,3.3,15.8,0.0,0.0,0.0
2018,8,12,0,15,0.0,0.0,3.35,15.8,0.0,0.0,0.0
2018,8,12,0,30,0.0,0.0,3.4,15.8,0.0,0.0,0.0
2018,8,12,0,45,0.0,0.0,3.4,15.75,0.0,0.0,0.0
2018,8,12,1,0,0.0,0.0,3.4,15.7,0.0,0.0,0.0
2018,8,12,1,15,0.0,0.0,3.35,15.7,0.0,0.0,0.0
2018,8,12,1,30,0.0,0.0,3.3,15.7,0.0,0.0,0.0
2018,8,12,1,45,0.0,0.0,3.3,15.65,0.0,0.0,0.0
2018,8,12,2,0,0.0,0.0,3.3,15.6,0.0,0.0,0.0
2018,8,12,2,15,0.0,0.0,3.25,15.6,0.0,0.0,0.0
2018,8,12,2,30,0.0,0.0,3.2,15.6,0.0,0.0,0.0
2018,8,12,2,45,0.0,0.0,3.15,15.55,0.0,0.0,0.0
2018,8,12,3,0,0.0,0.0,3.1,15.5,0.0,0.0,0.0
2018,8,12,3,15,0.0,0.0,3.05,15.5,0.0,0.0,0.0
2018,8,12,3,30,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2018,8,12,3,45,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2018,8,12,4,0,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2018,8,12,4,15,0.0,0.0,2.75,15.5,0.0,0.0,0.0
2018,8,12,4,30,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2018,8,12,4,45,0.0,0.0,2.65,15.55,0.0,0.0,0.0
2018,8,12,5,0,0.0,0.0,2.6,15.6,0.0,0.0,0.0
2018,8,12,5,15,17.0,4.5,2.55,15.75,4.5,0.0,0.0
2018,8,12,5,30,34.0,9.0,2.5,15.9,9.0,22.54,0.0
2018,8,12,5,45,112.0,24.5,2.5,16.05,34.5,99.51,4.92
2018,8,12,6,0,190.0,40.0,2.5,16.2,60.0,173.15,130.88
2018,8,12,6,15,268.0,55.0,2.45,16.35,101.0,240.65,193.58
2018,8,12,6,30,346.0,70.0,2.4,16.5,142.0,315.57,258.57
2018,8,12,6,45,406.0,81.0,2.4,16.65,188.5,380.21,313.47
2018,8,12,7,0,466.0,92.0,2.4,16.8,235.0,449.28,369.96
2018,8,12,7,15,511.0,100.5,2.35,16.95,284.5,508.17,416.32
2018,8,12,7,30,556.0,109.0,2.3,17.1,334.0,575.3,467.18
2018,8,12,7,45,570.0,120.0,2.3,17.25,378.0,617.12,497.24
2018,8,12,8,0,584.0,131.0,2.3,17.4,422.0,657.96,525.8
2018,8,12,8,15,488.5,171.5,2.35,17.55,432.0,632.58,503.08
2018,8,12,8,30,393.0,212.0,2.4,17.7,442.0,605.52,479.12
2018,8,12,8,45,332.0,249.5,2.4,17.85,454.5,585.5,461.18
2018,8,12,9,0,271.0,287.0,2.4,18.0,467.0,575.37,450.19
2018,8,12,9,15,259.5,309.5,2.5,18.15,491.0,590.4,459.7
2018,8,12,9,30,248.0,332.0,2.6,18.3,515.0,603.7,467.77
2018,8,12,9,45,227.0,354.0,2.65,18.4,527.5,592.45,457.89
2018,8,12,10,0,206.0,376.0,2.7,18.5,540.0,593.3,456.83
2018,8,12,10,15,189.0,392.5,2.8,18.6,547.5,590.71,453.67
2018,8,12,10,30,172.0,409.0,2.9,18.7,555.0,587.06,449.82
2018,8,12,10,45,167.0,420.5,2.95,18.75,565.5,588.72,450.28
2018,8,12,11,0,162.0,432.0,3.0,18.8,576.0,589.52,450.15
2018,8,12,11,15,153.0,440.5,3.1,18.85,578.0,582.77,444.69
2018,8,12,11,30,144.0,449.0,3.2,18.9,580.0,575.43,438.9
2018,8,12,11,45,134.5,451.0,3.3,18.95,574.5,560.84,427.95
2018,8,12,12,0,125.0,453.0,3.4,19.0,569.0,546.09,416.92
2018,8,12,12,15,103.5,442.5,3.55,19.0,538.5,505.97,387.25
2018,8,12,12,30,82.0,432.0,3.7,19.0,508.0,471.69,361.69
2018,8,12,12,45,63.5,411.0,3.9,19.0,469.5,431.52,331.75
2018,8,12,13,0,45.0,390.0,4.1,19.0,431.0,392.96,302.74
2018,8,12,13,15,41.5,377.0,4.35,18.95,414.5,374.01,288.91
2018,8,12,13,30,38.0,364.0,4.6,18.9,398.0,355.52,275.3
2018,8,12,13,45,159.5,325.5,4.85,18.85,461.5,392.65,306.72
2018,8,12,14,0,281.0,287.0,5.1,18.8,525.0,417.39,327.5
2018,8,12,14,15,518.5,225.0,5.3,18.7,644.5,473.83,372.27
2018,8,12,14,30,756.0,163.0,5.5,18.6,764.0,516.83,403.8
2018,8,12,14,45,747.0,158.5,5.65,18.55,729.5,465.63,361.18
2018,8,12,15,0,738.0,154.0,5.8,18.5,695.0,418.12,320.59
2018,8,12,15,15,722.5,150.0,5.8,18.5,654.5,368.98,277.73
2018,8,12,15,30,707.0,146.0,5.8,18.5,614.0,320.93,235.2
2018,8,12,15,45,692.5,139.5,5.95,18.25,570.5,272.45,192.49
2018,8,12,16,0,678.0,133.0,6.1,18.0,527.0,225.36,151.5
2018,8,12,16,15,658.0,125.5,6.1,17.85,480.0,178.28,112.78
2018,8,12,16,30,638.0,118.0,6.1,17.7,433.0,133.49,80.42
2018,8,12,16,45,611.0,109.5,6.05,17.55,384.0,90.13,57.44
2018,8,12,17,0,584.0,101.0,6.0,17.4,335.0,66.75,53.2
2018,8,12,17,15,542.0,93.0,6.0,17.2,285.5,63.91,50.88
2018,8,12,17,30,500.0,85.0,6.0,17.0,236.0,60.85,48.26
2018,8,12,17,45,444.5,74.0,5.95,16.85,189.0,54.14,42.26
2018,8,12,18,0,389.0,63.0,5.9,16.7,142.0,47.18,35.85
2018,8,12,18,15,305.0,50.0,5.7,16.55,101.0,38.26,27.49
2018,8,12,18,30,221.0,37.0,5.5,16.4,60.0,28.93,18.0
2018,8,12,18,45,131.0,22.5,5.3,16.3,34.0,17.93,0.0
2018,8,12,19,0,41.0,8.0,5.1,16.2,8.0,7.63,0.0
2018,8,12,19,15,20.5,4.0,4.85,16.15,4.0,0.0,0.0
2018,8,12,19,30,0.0,0.0,4.6,16.1,0.0,0.0,0.0
2018,8,12,19,45,0.0,0.0,4.35,16.05,0.0,0.0,0.0
2018,8,12,20,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2018,8,12,20,15,0.0,0.0,3.9,15.95,0.0,0.0,0.0
2018,8,12,20,30,0.0,0.0,3.7,15.9,0.0,0.0,0.0
2018,8,12,20,45,0.0,0.0,3.55,15.9,0.0,0.0,0.0
2018,8,12,21,0,0.0,0.0,3.4,15.9,0.0,0.0,0.0
2018,8,12,21,15,0.0,0.0,3.25,15.85,0.0,0.0,0.0
2018,8,12,21,30,0.0,0.0,3.1,15.8,0.0,0.0,0.0
2018,8,12,21,45,0.0,0.0,3.0,15.8,0.0,0.0,0.0
2018,8,12,22,0,0.0,0.0,2.9,15.8,0.0,0.0,0.0
2018,8,12,22,15,0.0,0.0,2.85,15.75,0.0,0.0,0.0
2018,8,12,22,30,0.0,0.0,2.8,15.7,0.0,0.0,0.0
2018,8,12,22,45,0.0,0.0,2.75,15.65,0.0,0.0,0.0
2018,8,12,23,0,0.0,0.0,2.7,15.6,0.0,0.0,0.0
2018,8,12,23,15,0.0,0.0,2.7,15.6,0.0,0.0,0.0
2018,8,12,23,30,0.0,0.0,2.7,15.6,0.0,0.0,0.0
2018,8,12,23,45,0.0,0.0,2.7,15.6,0.0,0.0,0.0
2018,8,13,0,0,0.0,0.0,2.7,15.6,0.0,0.0,0.0
2018,8,13,0,15,0.0,0.0,2.75,15.55,0.0,0.0,0.0
2018,8,13,0,30,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2018,8,13,0,45,0.0,0.0,2.8,15.45,0.0,0.0,0.0
2018,8,13,1,0,0.0,0.0,2.8,15.4,0.0,0.0,0.0
2018,8,13,1,15,0.0,0.0,2.85,15.35,0.0,0.0,0.0
2018,8,13,1,30,0.0,0.0,2.9,15.3,0.0,0.0,0.0
2018,8,13,1,45,0.0,0.0,2.9,15.3,0.0,0.0,0.0
2018,8,13,2,0,0.0,0.0,2.9,15.3,0.0,0.0,0.0
2018,8,13,2,15,0.0,0.0,2.9,15.25,0.0,0.0,0.0
2018,8,13,2,30,0.0,0.0,2.9,15.2,0.0,0.0,0.0
2018,8,13,2,45,0.0,0.0,2.85,15.2,0.0,0.0,0.0
2018,8,13,3,0,0.0,0.0,2.8,15.2,0.0,0.0,0.0
2018,8,13,3,15,0.0,0.0,2.8,15.15,0.0,0.0,0.0
2018,8,13,3,30,0.0,0.0,2.8,15.1,0.0,0.0,0.0
2018,8,13,3,45,0.0,0.0,2.75,15.1,0.0,0.0,0.0
2018,8,13,4,0,0.0,0.0,2.7,15.1,0.0,0.0,0.0
2018,8,13,4,15,0.0,0.0,2.7,15.1,0.0,0.0,0.0
2018,8,13,4,30,0.0,0.0,2.7,15.1,0.0,0.0,0.0
2018,8,13,4,45,0.0,0.0,2.65,15.1,0.0,0.0,0.0
2018,8,13,5,0,0.0,0.0,2.6,15.1,0.0,0.0,0.0
2018,8,13,5,15,0.0,1.0,2.65,15.3,1.0,0.0,0.0
2018,8,13,5,30,0.0,2.0,2.7,15.5,2.0,1.91,0.0
2018,8,13,5,45,12.0,10.0,2.7,15.65,11.5,17.14,0.0
2018,8,13,6,0,24.0,18.0,2.7,15.8,21.0,33.86,21.24
2018,8,13,6,15,70.0,31.0,2.65,15.9,44.5,83.52,64.63
2018,8,13,6,30,116.0,44.0,2.6,16.0,68.0,129.26,104.93
2018,8,13,6,45,58.0,54.5,2.55,16.15,66.5,99.38,79.77
2018,8,13,7,0,0.0,65.0,2.5,16.3,65.0,60.83,46.01
2018,8,13,7,15,0.0,76.5,2.5,16.4,76.5,71.95,55.35
2018,8,13,7,30,0.0,88.0,2.5,16.5,88.0,83.05,64.48
2018,8,13,7,45,0.0,98.0,2.45,16.65,98.0,92.61,72.18
2018,8,13,8,0,0.0,108.0,2.4,16.8,108.0,102.18,79.78
2018,8,13,8,15,0.0,124.5,2.4,16.95,124.5,118.33,92.71
2018,8,13,8,30,0.0,141.0,2.4,17.1,141.0,134.44,105.45
2018,8,13,8,45,0.5,155.0,2.4,17.25,155.5,148.41,116.36
2018,8,13,9,0,1.0,169.0,2.4,17.4,170.0,162.37,127.16
2018,8,13,9,15,3.5,183.5,2.45,17.5,186.0,178.64,139.88
2018,8,13,9,30,6.0,198.0,2.5,17.6,202.0,194.92,152.51
2018,8,13,9,45,8.5,218.0,2.55,17.75,224.5,216.64,169.3
2018,8,13,10,0,11.0,238.0,2.6,17.9,247.0,238.25,185.86
2018,8,13,10,15,20.5,278.0,2.65,18.0,295.0,286.27,223.03
2018,8,13,10,30,30.0,318.0,2.7,18.1,343.0,344.71,267.49
2018,8,13,10,45,41.5,352.5,2.75,18.15,388.5,388.45,300.33
2018,8,13,11,0,53.0,387.0,2.8,18.2,434.0,431.16,332.08
2018,8,13,11,15,63.5,404.5,2.85,18.25,461.5,454.65,349.36
2018,8,13,11,30,74.0,422.0,2.9,18.3,489.0,477.18,365.93
2018,8,13,11,45,83.0,432.0,3.0,18.3,508.0,489.94,375.46
2018,8,13,12,0,92.0,442.0,3.1,18.3,527.0,501.76,384.34
2018,8,13,12,15,94.0,442.5,3.25,18.25,529.5,497.65,381.56
2018,8,13,12,30,96.0,443.0,3.4,18.2,532.0,493.1,378.54
2018,8,13,12,45,85.5,433.0,3.6,18.2,511.5,468.7,360.53
2018,8,13,13,0,75.0,423.0,3.8,18.2,491.0,445.01,343.02
2018,8,13,13,15,76.0,415.5,4.0,18.1,483.5,432.57,334.25
2018,8,13,13,30,77.0,408.0,4.2,18.0,476.0,420.01,325.29
2018,8,13,13,45,183.0,363.0,4.4,17.9,519.0,438.98,342.39
2018,8,13,14,0,289.0,318.0,4.6,17.8,562.0,447.34,350.5
2018,8,13,14,15,501.0,251.0,4.75,17.7,655.5,486.16,381.51
2018,8,13,14,30,713.0,184.0,4.9,17.6,749.0,506.98,396.29
2018,8,13,14,45,702.0,179.0,5.05,17.5,714.0,459.94,357.19
2018,8,13,15,0,691.0,174.0,5.2,17.4,679.0,413.27,317.61
2018,8,13,15,15,674.5,169.5,5.2,17.4,639.0,365.63,276.24
2018,8,13,15,30,658.0,165.0,5.2,17.4,599.0,319.28,235.42
2018,8,13,15,45,641.0,158.0,5.3,17.2,555.5,272.28,194.29
2018,8,13,16,0,624.0,151.0,5.4,17.0,512.0,227.0,155.24
2018,8,13,16,15,602.0,143.0,5.45,16.9,465.5,182.13,118.74
2018,8,13,16,30,580.0,135.0,5.5,16.8,419.0,139.84,88.62
2018,8,13,16,45,551.0,125.5,5.5,16.65,371.0,98.83,67.26
2018,8,13,17,0,522.0,116.0,5.5,16.5,323.0,79.06,64.21
2018,8,13,17,15,479.0,105.5,5.55,16.35,274.0,73.75,59.73
2018,8,13,17,30,436.0,95.0,5.6,16.2,225.0,68.11,54.82
2018,8,13,17,45,381.0,81.5,5.6,16.05,179.0,59.82,47.4
2018,8,13,18,0,326.0,68.0,5.6,15.9,133.0,51.09,39.36
2018,8,13,18,15,248.5,52.5,5.5,15.8,93.5,40.29,29.27
2018,8,13,18,30,171.0,37.0,5.4,15.7,54.0,28.98,17.8
2018,8,13,18,45,100.0,22.0,5.35,15.55,30.5,17.56,0.0
2018,8,13,19,0,29.0,7.0,5.3,15.4,7.0,6.67,0.0
2018,8,13,19,15,14.5,3.5,5.2,15.35,3.5,0.0,0.0
2018,8,13,19,30,0.0,0.0,5.1,15.3,0.0,0.0,0.0
2018,8,13,19,45,0.0,0.0,4.95,15.3,0.0,0.0,0.0
2018,8,13,20,0,0.0,0.0,4.8,15.3,0.0,0.0,0.0
2018,8,13,20,15,0.0,0.0,4.7,15.25,0.0,0.0,0.0
2018,8,13,20,30,0.0,0.0,4.6,15.2,0.0,0.0,0.0
2018,8,13,20,45,0.0,0.0,4.45,15.15,0.0,0.0,0.0
2018,8,13,21,0,0.0,0.0,4.3,15.1,0.0,0.0,0.0
2018,8,13,21,15,0.0,0.0,4.2,15.1,0.0,0.0,0.0
2018,8,13,21,30,0.0,0.0,4.1,15.1,0.0,0.0,0.0
2018,8,13,21,45,0.0,0.0,4.0,15.1,0.0,0.0,0.0
2018,8,13,22,0,0.0,0.0,3.9,15.1,0.0,0.0,0.0
2018,8,13,22,15,0.0,0.0,3.9,15.05,0.0,0.0,0.0
2018,8,13,22,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2018,8,13,22,45,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2018,8,13,23,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2018,8,13,23,15,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2018,8,13,23,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2018,8,13,23,45,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2018,8,14,0,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2018,8,14,0,15,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2018,8,14,0,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2018,8,14,0,45,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2018,8,14,1,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2018,8,14,1,15,0.0,0.0,4.05,15.05,0.0,0.0,0.0
2018,8,14,1,30,0.0,0.0,4.0,15.1,0.0,0.0,0.0
2018,8,14,1,45,0.0,0.0,4.0,15.1,0.0,0.0,0.0
2018,8,14,2,0,0.0,0.0,4.0,15.1,0.0,0.0,0.0
2018,8,14,2,15,0.0,0.0,3.95,15.15,0.0,0.0,0.0
2018,8,14,2,30,0.0,0.0,3.9,15.2,0.0,0.0,0.0
2018,8,14,2,45,0.0,0.0,3.9,15.25,0.0,0.0,0.0
2018,8,14,3,0,0.0,0.0,3.9,15.3,0.0,0.0,0.0
2018,8,14,3,15,0.0,0.0,3.9,15.35,0.0,0.0,0.0
2018,8,14,3,30,0.0,0.0,3.9,15.4,0.0,0.0,0.0
2018,8,14,3,45,0.0,0.0,3.85,15.4,0.0,0.0,0.0
2018,8,14,4,0,0.0,0.0,3.8,15.4,0.0,0.0,0.0
2018,8,14,4,15,0.0,0.0,3.75,15.45,0.0,0.0,0.0
2018,8,14,4,30,0.0,0.0,3.7,15.5,0.0,0.0,0.0
2018,8,14,4,45,0.0,0.0,3.65,15.55,0.0,0.0,0.0
2018,8,14,5,0,0.0,0.0,3.6,15.6,0.0,0.0,0.0
2018,8,14,5,15,0.0,1.0,3.6,15.65,1.0,0.0,0.0
2018,8,14,5,30,0.0,2.0,3.6,15.7,2.0,1.91,0.0
2018,8,14,5,45,0.0,8.0,3.55,15.8,8.0,7.41,0.0
2018,8,14,6,0,0.0,14.0,3.5,15.9,14.0,12.97,4.49
2018,8,14,6,15,0.0,23.5,3.5,16.0,23.5,21.8,12.48
2018,8,14,6,30,0.0,33.0,3.5,16.1,33.0,30.63,20.23
2018,8,14,6,45,0.0,39.0,3.45,16.2,39.0,36.21,25.15
2018,8,14,7,0,0.0,45.0,3.4,16.3,45.0,41.8,29.95
2018,8,14,7,15,0.0,46.5,3.4,16.4,46.5,43.2,31.1
2018,8,14,7,30,0.0,48.0,3.4,16.5,48.0,44.6,32.19
2018,8,14,7,45,0.0,59.0,3.4,16.6,59.0,54.87,40.7
2018,8,14,8,0,0.0,70.0,3.4,16.7,70.0,65.15,49.12
2018,8,14,8,15,0.5,99.0,3.45,16.8,99.5,93.21,72.21
2018,8,14,8,30,1.0,128.0,3.5,16.9,129.0,122.22,95.76
2018,8,14,8,45,1.5,149.5,3.5,17.0,150.5,143.78,112.96
2018,8,14,9,0,2.0,171.0,3.5,17.1,172.0,165.31,129.96
2018,8,14,9,15,5.0,189.5,3.55,17.15,193.0,186.08,146.35
2018,8,14,9,30,8.0,208.0,3.6,17.2,214.0,206.82,162.6
2018,8,14,9,45,12.0,233.0,3.6,17.3,242.5,234.96,184.56
2018,8,14,10,0,16.0,258.0,3.6,17.4,271.0,262.97,206.19
2018,8,14,10,15,18.0,273.5,3.7,17.45,288.5,279.39,218.65
2018,8,14,10,30,20.0,289.0,3.8,17.5,306.0,295.62,230.96
2018,8,14,10,45,22.0,304.0,3.85,17.6,323.0,311.15,242.62
2018,8,14,11,0,24.0,319.0,3.9,17.7,340.0,335.09,260.69
2018,8,14,11,15,22.0,313.5,4.0,17.7,333.0,317.84,247.18
2018,8,14,11,30,20.0,308.0,4.1,17.7,326.0,309.37,240.53
2018,8,14,11,45,18.5,301.5,4.2,17.7,318.5,300.5,233.62
2018,8,14,12,0,17.0,295.0,4.3,17.7,311.0,291.73,226.82
2018,8,14,12,15,16.5,295.5,4.45,17.7,311.0,290.45,225.9
2018,8,14,12,30,16.0,296.0,4.6,17.7,311.0,289.13,224.95
2018,8,14,12,45,21.5,314.5,4.75,17.7,334.5,309.06,240.65
2018,8,14,13,0,27.0,333.0,4.9,17.7,358.0,327.63,255.23
2018,8,14,13,15,58.5,368.0,5.0,17.65,420.0,377.79,294.71
2018,8,14,13,30,90.0,403.0,5.1,17.6,482.0,424.13,330.76
2018,8,14,13,45,230.0,360.0,5.2,17.6,555.0,461.65,362.11
2018,8,14,14,0,370.0,317.0,5.3,17.6,628.0,489.69,384.97
2018,8,14,14,15,582.5,228.5,5.3,17.55,698.0,508.5,400.16
2018,8,14,14,30,795.0,140.0,5.3,17.5,768.0,512.11,401.27
2018,8,14,14,45,785.5,136.0,5.35,17.4,732.5,463.43,360.12
2018,8,14,15,0,776.0,132.0,5.4,17.3,697.0,414.77,318.13
2018,8,14,15,15,761.0,129.5,5.4,17.3,656.5,365.69,274.83
2018,8,14,15,30,746.0,127.0,5.4,17.3,616.0,317.59,231.76
2018,8,14,15,45,727.5,122.5,5.35,17.2,571.0,262.73,183.48
2018,8,14,16,0,709.0,118.0,5.3,17.1,526.0,214.65,141.55
2018,8,14,16,15,666.5,116.5,5.3,17.0,472.5,167.62,104.08
2018,8,14,16,30,624.0,115.0,5.3,16.9,419.0,125.28,75.38
2018,8,14,16,45,592.0,107.0,5.3,16.8,369.0,83.03,54.59
2018,8,14,17,0,560.0,99.0,5.3,16.7,319.0,65.59,52.35
2018,8,14,17,15,533.5,89.0,5.3,16.6,274.0,61.1,48.54
2018,8,14,17,30,507.0,79.0,5.3,16.5,229.0,56.23,44.28
2018,8,14,17,45,445.5,69.5,5.3,16.35,182.0,51.36,39.87
2018,8,14,18,0,384.0,60.0,5.3,16.2,135.0,45.06,34.0
2018,8,14,18,15,297.5,47.5,5.25,16.15,95.0,36.45,25.85
2018,8,14,18,30,211.0,35.0,5.2,16.1,55.0,27.46,16.19
2018,8,14,18,45,124.0,21.0,5.15,16.0,31.0,16.81,0.0
2018,8,14,19,0,37.0,7.0,5.1,15.9,7.0,6.67,0.0
2018,8,14,19,15,18.5,3.5,5.05,15.85,3.5,0.0,0.0
2018,8,14,19,30,0.0,0.0,5.0,15.8,0.0,0.0,0.0
2018,8,14,19,45,0.0,0.0,4.9,15.8,0.0,0.0,0.0
2018,8,14,20,0,0.0,0.0,4.8,15.8,0.0,0.0,0.0
2018,8,14,20,15,0.0,0.0,4.75,15.8,0.0,0.0,0.0
2018,8,14,20,30,0.0,0.0,4.7,15.8,0.0,0.0,0.0
2018,8,14,20,45,0.0,0.0,4.65,15.8,0.0,0.0,0.0
2018,8,14,21,0,0.0,0.0,4.6,15.8,0.0,0.0,0.0
2018,8,14,21,15,0.0,0.0,4.55,15.75,0.0,0.0,0.0
2018,8,14,21,30,0.0,0.0,4.5,15.7,0.0,0.0,0.0
2018,8,14,21,45,0.0,0.0,4.45,15.7,0.0,0.0,0.0
2018,8,14,22,0,0.0,0.0,4.4,15.7,0.0,0.0,0.0
2018,8,14,22,15,0.0,0.0,4.35,15.7,0.0,0.0,0.0
2018,8,14,22,30,0.0,0.0,4.3,15.7,0.0,0.0,0.0
2018,8,14,22,45,0.0,0.0,4.25,15.7,0.0,0.0,0.0
2018,8,14,23,0,0.0,0.0,4.2,15.7,0.0,0.0,0.0
2018,8,14,23,15,0.0,0.0,4.15,15.7,0.0,0.0,0.0
2018,8,14,23,30,0.0,0.0,4.1,15.7,0.0,0.0,0.0
2018,8,14,23,45,0.0,0.0,4.05,15.7,0.0,0.0,0.0
2018,8,15,0,0,0.0,0.0,4.0,15.7,0.0,0.0,0.0
2018,8,15,0,15,0.0,0.0,3.95,15.7,0.0,0.0,0.0
2018,8,15,0,30,0.0,0.0,3.9,15.7,0.0,0.0,0.0
2018,8,15,0,45,0.0,0.0,3.85,15.7,0.0,0.0,0.0
2018,8,15,1,0,0.0,0.0,3.8,15.7,0.0,0.0,0.0
2018,8,15,1,15,0.0,0.0,3.75,15.7,0.0,0.0,0.0
2018,8,15,1,30,0.0,0.0,3.7,15.7,0.0,0.0,0.0
2018,8,15,1,45,0.0,0.0,3.65,15.7,0.0,0.0,0.0
2018,8,15,2,0,0.0,0.0,3.6,15.7,0.0,0.0,0.0
2018,8,15,2,15,0.0,0.0,3.55,15.7,0.0,0.0,0.0
2018,8,15,2,30,0.0,0.0,3.5,15.7,0.0,0.0,0.0
2018,8,15,2,45,0.0,0.0,3.45,15.7,0.0,0.0,0.0
2018,8,15,3,0,0.0,0.0,3.4,15.7,0.0,0.0,0.0
2018,8,15,3,15,0.0,0.0,3.35,15.7,0.0,0.0,0.0
2018,8,15,3,30,0.0,0.0,3.3,15.7,0.0,0.0,0.0
2018,8,15,3,45,0.0,0.0,3.2,15.75,0.0,0.0,0.0
2018,8,15,4,0,0.0,0.0,3.1,15.8,0.0,0.0,0.0
2018,8,15,4,15,0.0,0.0,3.05,15.8,0.0,0.0,0.0
2018,8,15,4,30,0.0,0.0,3.0,15.8,0.0,0.0,0.0
2018,8,15,4,45,0.0,0.0,2.95,15.8,0.0,0.0,0.0
2018,8,15,5,0,0.0,0.0,2.9,15.8,0.0,0.0,0.0
2018,8,15,5,15,0.0,1.5,2.9,15.9,1.5,0.0,0.0
2018,8,15,5,30,0.0,3.0,2.9,16.0,3.0,2.86,0.0
2018,8,15,5,45,0.0,11.5,2.9,16.15,11.5,10.66,0.0
2018,8,15,6,0,0.0,20.0,2.9,16.3,20.0,18.56,8.72
2018,8,15,6,15,0.0,35.5,2.85,16.4,35.5,33.18,21.85
2018,8,15,6,30,0.0,51.0,2.8,16.5,51.0,48.89,35.51
2018,8,15,6,45,0.0,69.5,2.8,16.6,69.5,67.78,51.71
2018,8,15,7,0,0.0,88.0,2.8,16.7,88.0,86.36,67.42
2018,8,15,7,15,0.0,104.0,2.75,16.8,104.0,101.92,80.32
2018,8,15,7,30,0.0,120.0,2.7,16.9,120.0,117.41,92.94
2018,8,15,7,45,7.0,143.5,2.7,17.0,147.0,146.57,116.87
2018,8,15,8,0,14.0,167.0,2.7,17.1,174.0,175.98,140.62
2018,8,15,8,15,23.5,194.5,2.7,17.2,207.5,212.07,169.48
2018,8,15,8,30,33.0,222.0,2.7,17.3,241.0,260.97,208.03
2018,8,15,8,45,51.5,249.0,2.7,17.4,281.5,305.87,243.11
2018,8,15,9,0,70.0,276.0,2.7,17.5,322.0,350.98,277.81
2018,8,15,9,15,118.0,305.0,2.75,17.65,388.5,439.34,345.82
2018,8,15,9,30,166.0,334.0,2.8,17.8,455.0,514.35,402.11
2018,8,15,9,45,235.0,340.5,2.8,17.9,521.5,597.48,463.93
2018,8,15,10,0,304.0,347.0,2.8,18.0,588.0,667.02,514.64
2018,8,15,10,15,405.0,319.5,2.9,18.1,653.0,741.46,569.68
2018,8,15,10,30,506.0,292.0,3.0,18.2,718.0,803.88,615.49
2018,8,15,10,45,385.5,349.5,3.1,18.25,679.0,740.86,566.4
2018,8,15,11,0,265.0,407.0,3.2,18.3,640.0,668.92,511.35
2018,8,15,11,15,383.5,360.0,3.35,18.35,704.0,729.97,559.18
2018,8,15,11,30,502.0,313.0,3.5,18.4,768.0,779.95,597.82
2018,8,15,11,45,699.5,210.0,3.65,18.45,850.0,841.81,646.35
2018,8,15,12,0,897.0,107.0,3.8,18.5,932.0,886.72,677.84
2018,8,15,12,15,896.5,108.0,3.9,18.5,932.0,862.61,661.11
2018,8,15,12,30,896.0,109.0,4.0,18.5,932.0,835.85,642.97
2018,8,15,12,45,892.0,109.5,4.15,18.5,923.0,803.37,620.88
2018,8,15,13,0,888.0,110.0,4.3,18.5,914.0,768.75,597.06
2018,8,15,13,15,884.5,109.5,4.35,18.45,898.5,731.61,571.11
2018,8,15,13,30,881.0,109.0,4.4,18.4,883.0,692.62,542.3
2018,8,15,13,45,876.5,107.5,4.5,18.4,860.5,650.44,510.01
2018,8,15,14,0,872.0,106.0,4.6,18.4,838.0,606.85,475.81
2018,8,15,14,15,865.0,105.0,4.65,18.35,809.0,561.08,438.97
2018,8,15,14,30,858.0,104.0,4.7,18.3,780.0,514.47,400.48
2018,8,15,14,45,848.0,102.0,4.75,18.25,744.0,465.05,358.82
2018,8,15,15,0,838.0,100.0,4.8,18.2,708.0,415.5,315.96
2018,8,15,15,15,824.5,98.0,4.8,18.2,667.0,364.82,271.19
2018,8,15,15,30,811.0,96.0,4.8,18.2,626.0,308.43,221.34
2018,8,15,15,45,793.0,94.0,4.8,18.0,580.5,257.83,176.23
2018,8,15,16,0,775.0,92.0,4.8,17.8,535.0,208.83,133.46
2018,8,15,16,15,750.5,89.5,4.8,17.7,486.5,160.41,94.3
2018,8,15,16,30,726.0,87.0,4.8,17.6,438.0,114.7,63.26
2018,8,15,16,45,692.5,83.0,4.8,17.45,387.0,65.02,39.43
2018,8,15,17,0,659.0,79.0,4.8,17.3,336.0,50.89,39.33
2018,8,15,17,15,614.0,73.5,4.8,17.2,285.0,49.22,37.96
2018,8,15,17,30,569.0,68.0,4.8,17.1,234.0,47.45,36.42
2018,8,15,17,45,502.5,61.0,4.75,16.95,185.5,44.29,33.53
2018,8,15,18,0,436.0,54.0,4.7,16.8,137.0,41.02,30.35
2018,8,15,18,15,341.5,43.5,4.65,16.7,96.0,34.32,23.9
2018,8,15,18,30,247.0,33.0,4.6,16.6,55.0,25.93,14.53
2018,8,15,18,45,145.0,20.0,4.5,16.5,31.0,19.06,0.0
2018,8,15,19,0,43.0,7.0,4.4,16.4,7.0,6.67,0.0
2018,8,15,19,15,21.5,3.5,4.3,16.4,3.5,0.0,0.0
2018,8,15,19,30,0.0,0.0,4.2,16.4,0.0,0.0,0.0
2018,8,15,19,45,0.0,0.0,4.1,16.35,0.0,0.0,0.0
2018,8,15,20,0,0.0,0.0,4.0,16.3,0.0,0.0,0.0
2018,8,15,20,15,0.0,0.0,3.95,16.3,0.0,0.0,0.0
2018,8,15,20,30,0.0,0.0,3.9,16.3,0.0,0.0,0.0
2018,8,15,20,45,0.0,0.0,3.8,16.25,0.0,0.0,0.0
2018,8,15,21,0,0.0,0.0,3.7,16.2,0.0,0.0,0.0
2018,8,15,21,15,0.0,0.0,3.65,16.2,0.0,0.0,0.0
2018,8,15,21,30,0.0,0.0,3.6,16.2,0.0,0.0,0.0
2018,8,15,21,45,0.0,0.0,3.55,16.2,0.0,0.0,0.0
2018,8,15,22,0,0.0,0.0,3.5,16.2,0.0,0.0,0.0
2018,8,15,22,15,0.0,0.0,3.5,16.2,0.0,0.0,0.0
2018,8,15,22,30,0.0,0.0,3.5,16.2,0.0,0.0,0.0
2018,8,15,22,45,0.0,0.0,3.45,16.15,0.0,0.0,0.0
2018,8,15,23,0,0.0,0.0,3.4,16.1,0.0,0.0,0.0
2018,8,15,23,15,0.0,0.0,3.4,16.1,0.0,0.0,0.0
2018,8,15,23,30,0.0,0.0,3.4,16.1,0.0,0.0,0.0
2018,8,15,23,45,0.0,0.0,3.35,16.1,0.0,0.0,0.0
2018,8,16,0,0,0.0,0.0,3.3,16.1,0.0,0.0,0.0
2018,8,16,0,15,0.0,0.0,3.35,16.05,0.0,0.0,0.0
2018,8,16,0,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2018,8,16,0,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2018,8,16,1,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2018,8,16,1,15,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2018,8,16,1,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2018,8,16,1,45,0.0,0.0,3.55,15.95,0.0,0.0,0.0
2018,8,16,2,0,0.0,0.0,3.6,15.9,0.0,0.0,0.0
2018,8,16,2,15,0.0,0.0,3.55,15.9,0.0,0.0,0.0
2018,8,16,2,30,0.0,0.0,3.5,15.9,0.0,0.0,0.0
2018,8,16,2,45,0.0,0.0,3.45,15.85,0.0,0.0,0.0
2018,8,16,3,0,0.0,0.0,3.4,15.8,0.0,0.0,0.0
2018,8,16,3,15,0.0,0.0,3.25,15.8,0.0,0.0,0.0
2018,8,16,3,30,0.0,0.0,3.1,15.8,0.0,0.0,0.0
2018,8,16,3,45,0.0,0.0,3.0,15.8,0.0,0.0,0.0
2018,8,16,4,0,0.0,0.0,2.9,15.8,0.0,0.0,0.0
2018,8,16,4,15,0.0,0.0,2.8,15.75,0.0,0.0,0.0
2018,8,16,4,30,0.0,0.0,2.7,15.7,0.0,0.0,0.0
2018,8,16,4,45,0.0,0.0,2.65,15.7,0.0,0.0,0.0
2018,8,16,5,0,0.0,0.0,2.6,15.7,0.0,0.0,0.0
2018,8,16,5,15,26.5,4.0,2.55,15.85,4.0,0.0,0.0
2018,8,16,5,30,53.0,8.0,2.5,16.0,8.0,29.08,0.0
2018,8,16,5,45,163.0,20.5,2.5,16.1,34.0,113.61,0.0
2018,8,16,6,0,273.0,33.0,2.5,16.2,60.0,203.75,149.41
2018,8,16,6,15,322.5,44.5,2.45,16.35,95.0,256.71,205.62
2018,8,16,6,30,372.0,56.0,2.4,16.5,130.0,310.26,254.06
2018,8,16,6,45,389.0,72.5,2.35,16.6,170.0,356.25,293.95
2018,8,16,7,0,406.0,89.0,2.3,16.7,210.0,402.54,332.25
2018,8,16,7,15,525.0,86.0,2.25,16.85,274.0,503.41,413.21
2018,8,16,7,30,644.0,83.0,2.2,17.0,338.0,606.92,492.02
2018,8,16,7,45,688.0,84.5,2.15,17.15,391.0,663.47,531.66
2018,8,16,8,0,732.0,86.0,2.1,17.3,444.0,717.64,568.69
2018,8,16,8,15,755.5,89.5,2.1,17.45,493.0,760.9,597.29
2018,8,16,8,30,779.0,93.0,2.1,17.6,542.0,802.95,624.6
2018,8,16,8,45,796.5,95.5,2.1,17.7,587.5,836.97,645.99
2018,8,16,9,0,814.0,98.0,2.1,17.8,633.0,868.96,665.84
2018,8,16,9,15,827.0,99.5,2.05,17.95,673.0,885.82,674.56
2018,8,16,9,30,840.0,101.0,2.0,18.1,713.0,907.79,686.92
2018,8,16,9,45,850.0,102.0,1.95,18.25,748.0,923.68,695.09
2018,8,16,10,0,860.0,103.0,1.9,18.4,783.0,936.71,701.43
2018,8,16,10,15,868.0,104.5,1.9,18.55,812.5,945.38,705.56
2018,8,16,10,30,876.0,106.0,1.9,18.7,842.0,950.93,707.79
2018,8,16,10,45,882.5,106.0,1.85,18.8,864.5,950.31,705.64
2018,8,16,11,0,889.0,106.0,1.8,18.9,887.0,946.51,701.59
2018,8,16,11,15,892.5,106.5,1.95,19.0,902.5,937.25,696.5
2018,8,16,11,30,896.0,107.0,2.1,19.1,918.0,924.86,689.33
2018,8,16,11,45,898.0,107.5,2.2,19.25,926.0,908.05,678.56
2018,8,16,12,0,900.0,108.0,2.3,19.4,934.0,888.28,665.82
2018,8,16,12,15,899.5,108.0,2.5,19.4,933.0,863.06,650.51
2018,8,16,12,30,899.0,108.0,2.7,19.4,932.0,835.22,633.15
2018,8,16,12,45,895.5,109.0,2.95,19.4,923.5,803.44,613.06
2018,8,16,13,0,892.0,110.0,3.2,19.4,915.0,769.46,591.0
2018,8,16,13,15,889.0,109.5,3.4,19.3,900.0,732.45,566.34
2018,8,16,13,30,886.0,109.0,3.6,19.2,885.0,693.55,538.51
2018,8,16,13,45,880.5,108.0,3.85,19.1,862.0,650.9,506.78
2018,8,16,14,0,875.0,107.0,4.1,19.0,839.0,606.89,473.04
2018,8,16,14,15,867.5,106.0,4.25,18.9,809.5,560.64,436.33
2018,8,16,14,30,860.0,105.0,4.4,18.8,780.0,513.59,398.08
2018,8,16,14,45,850.0,102.5,4.55,18.7,743.5,463.61,356.41
2018,8,16,15,0,840.0,100.0,4.7,18.6,707.0,413.49,313.42
2018,8,16,15,15,826.0,98.5,4.7,18.6,666.0,362.9,268.78
2018,8,16,15,30,812.0,97.0,4.7,18.6,625.0,306.65,219.12
2018,8,16,15,45,795.0,94.0,4.85,18.4,579.5,255.42,173.66
2018,8,16,16,0,778.0,91.0,5.0,18.2,534.0,205.7,130.46
2018,8,16,16,15,755.0,88.0,5.0,18.05,485.5,156.94,91.29
2018,8,16,16,30,732.0,85.0,5.0,17.9,437.0,110.71,60.42
2018,8,16,16,45,701.0,80.5,5.0,17.75,386.0,65.88,41.99
2018,8,16,17,0,670.0,76.0,5.0,17.6,335.0,48.91,37.55
2018,8,16,17,15,626.0,71.0,4.95,17.4,284.5,47.52,36.44
2018,8,16,17,30,582.0,66.0,4.9,17.2,234.0,46.06,35.18
2018,8,16,17,45,519.0,59.0,4.85,17.0,185.5,42.83,32.22
2018,8,16,18,0,456.0,52.0,4.8,16.8,137.0,39.47,28.96
2018,8,16,18,15,359.5,41.5,4.65,16.7,95.5,32.68,22.42
2018,8,16,18,30,263.0,31.0,4.5,16.6,54.0,25.54,13.68
2018,8,16,18,45,155.5,19.5,4.35,16.55,30.5,18.59,0.0
2018,8,16,19,0,48.0,8.0,4.2,16.5,7.0,0.0,0.0
2018,8,16,19,15,24.0,4.0,4.0,16.45,3.5,0.0,0.0
2018,8,16,19,30,0.0,0.0,3.8,16.4,0.0,0.0,0.0
2018,8,16,19,45,0.0,0.0,3.65,16.4,0.0,0.0,0.0
2018,8,16,20,0,0.0,0.0,3.5,16.4,0.0,0.0,0.0
2018,8,16,20,15,0.0,0.0,3.4,16.35,0.0,0.0,0.0
2018,8,16,20,30,0.0,0.0,3.3,16.3,0.0,0.0,0.0
2018,8,16,20,45,0.0,0.0,3.25,16.3,0.0,0.0,0.0
2018,8,16,21,0,0.0,0.0,3.2,16.3,0.0,0.0,0.0
2018,8,16,21,15,0.0,0.0,3.1,16.25,0.0,0.0,0.0
2018,8,16,21,30,0.0,0.0,3.0,16.2,0.0,0.0,0.0
2018,8,16,21,45,0.0,0.0,2.9,16.2,0.0,0.0,0.0
2018,8,16,22,0,0.0,0.0,2.8,16.2,0.0,0.0,0.0
2018,8,16,22,15,0.0,0.0,2.65,16.15,0.0,0.0,0.0
2018,8,16,22,30,0.0,0.0,2.5,16.1,0.0,0.0,0.0
2018,8,16,22,45,0.0,0.0,2.35,16.1,0.0,0.0,0.0
2018,8,16,23,0,0.0,0.0,2.2,16.1,0.0,0.0,0.0
2018,8,16,23,15,0.0,0.0,2.15,16.05,0.0,0.0,0.0
2018,8,16,23,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2018,8,16,23,45,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2018,8,17,0,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2018,8,17,0,15,0.0,0.0,2.0,15.95,0.0,0.0,0.0
2018,8,17,0,30,0.0,0.0,2.0,15.9,0.0,0.0,0.0
2018,8,17,0,45,0.0,0.0,2.0,15.85,0.0,0.0,0.0
2018,8,17,1,0,0.0,0.0,2.0,15.8,0.0,0.0,0.0
2018,8,17,1,15,0.0,0.0,2.0,15.75,0.0,0.0,0.0
2018,8,17,1,30,0.0,0.0,2.0,15.7,0.0,0.0,0.0
2018,8,17,1,45,0.0,0.0,2.05,15.7,0.0,0.0,0.0
2018,8,17,2,0,0.0,0.0,2.1,15.7,0.0,0.0,0.0
2018,8,17,2,15,0.0,0.0,2.05,15.7,0.0,0.0,0.0
2018,8,17,2,30,0.0,0.0,2.0,15.7,0.0,0.0,0.0
2018,8,17,2,45,0.0,0.0,1.95,15.65,0.0,0.0,0.0
2018,8,17,3,0,0.0,0.0,1.9,15.6,0.0,0.0,0.0
2018,8,17,3,15,0.0,0.0,1.85,15.6,0.0,0.0,0.0
2018,8,17,3,30,0.0,0.0,1.8,15.6,0.0,0.0,0.0
2018,8,17,3,45,0.0,0.0,1.75,15.6,0.0,0.0,0.0
2018,8,17,4,0,0.0,0.0,1.7,15.6,0.0,0.0,0.0
2018,8,17,4,15,0.0,0.0,1.6,15.6,0.0,0.0,0.0
2018,8,17,4,30,0.0,0.0,1.5,15.6,0.0,0.0,0.0
2018,8,17,4,45,0.0,0.0,1.4,15.65,0.0,0.0,0.0
2018,8,17,5,0,0.0,0.0,1.3,15.7,0.0,0.0,0.0
2018,8,17,5,15,28.0,4.0,1.25,15.8,4.0,0.0,0.0
2018,8,17,5,30,56.0,8.0,1.2,15.9,8.0,7.63,0.0
2018,8,17,5,45,171.0,20.0,1.15,16.05,33.5,113.93,0.0
2018,8,17,6,0,286.0,32.0,1.1,16.2,59.0,208.8,150.58
2018,8,17,6,15,288.5,40.0,1.05,16.35,82.0,229.0,182.02
2018,8,17,6,30,291.0,48.0,1.0,16.5,105.0,250.64,203.96
2018,8,17,6,45,151.0,74.5,1.0,16.65,104.5,195.2,159.35
2018,8,17,7,0,11.0,101.0,1.0,16.8,104.0,109.43,86.52
2018,8,17,7,15,22.0,123.5,0.95,16.95,131.5,140.42,112.54
2018,8,17,7,30,33.0,146.0,0.9,17.1,159.0,182.02,146.32
2018,8,17,7,45,76.0,171.0,0.9,17.25,206.5,243.15,195.95
2018,8,17,8,0,119.0,196.0,0.9,17.4,254.0,319.22,255.67
2018,8,17,8,15,182.5,218.5,0.85,17.55,318.0,399.07,316.86
2018,8,17,8,30,246.0,241.0,0.8,17.7,382.0,495.3,387.67
2018,8,17,8,45,263.5,260.5,0.8,17.85,423.0,535.25,414.7
2018,8,17,9,0,281.0,280.0,0.8,18.0,464.0,574.68,441.42
2018,8,17,9,15,296.5,296.0,0.85,18.15,501.5,607.56,463.6
2018,8,17,9,30,312.0,312.0,0.9,18.3,539.0,639.5,484.97
2018,8,17,9,45,343.5,318.5,0.95,18.45,580.0,674.95,509.21
2018,8,17,10,0,375.0,325.0,1.0,18.6,621.0,709.49,532.53
2018,8,17,10,15,383.5,337.0,1.1,18.7,649.5,726.75,543.95
2018,8,17,10,30,392.0,349.0,1.2,18.8,678.0,742.26,554.39
2018,8,17,10,45,458.0,331.0,1.3,18.85,725.0,788.93,587.71
2018,8,17,11,0,524.0,313.0,1.4,18.9,772.0,823.13,612.24
2018,8,17,11,15,543.0,304.5,1.5,18.95,787.5,820.37,611.03
2018,8,17,11,30,562.0,296.0,1.6,19.0,803.0,815.24,608.6
2018,8,17,11,45,508.5,327.0,1.75,19.0,788.5,781.62,585.19
2018,8,17,12,0,455.0,358.0,1.9,19.0,774.0,747.25,561.17
2018,8,17,12,15,415.5,376.5,2.05,19.0,756.5,713.06,537.41
2018,8,17,12,30,376.0,395.0,2.2,19.0,739.0,677.85,512.57
2018,8,17,12,45,375.0,392.5,2.35,19.0,733.0,657.08,498.65
2018,8,17,13,0,374.0,390.0,2.5,19.0,727.0,635.47,483.75
2018,8,17,13,15,549.0,290.5,2.65,19.0,775.0,651.45,499.71
2018,8,17,13,30,724.0,191.0,2.8,19.0,823.0,653.25,504.25
2018,8,17,13,45,811.0,142.5,2.9,19.0,833.0,633.14,489.97
2018,8,17,14,0,898.0,94.0,3.0,19.0,843.0,606.41,469.86
2018,8,17,14,15,891.0,93.0,3.05,18.95,813.0,559.45,432.61
2018,8,17,14,30,884.0,92.0,3.1,18.9,783.0,511.6,393.71
2018,8,17,14,45,874.0,90.5,3.2,18.9,747.0,461.35,351.88
2018,8,17,15,0,864.0,89.0,3.3,18.9,711.0,410.92,308.71
2018,8,17,15,15,851.0,87.5,3.3,18.9,669.5,359.52,263.68
2018,8,17,15,30,838.0,86.0,3.3,18.9,628.0,308.67,218.41
2018,8,17,15,45,821.5,84.0,3.35,18.75,582.5,257.37,173.05
2018,8,17,16,0,805.0,82.0,3.4,18.6,537.0,200.39,124.29
2018,8,17,16,15,782.5,79.0,3.4,18.5,488.0,150.29,84.52
2018,8,17,16,30,760.0,76.0,3.4,18.4,439.0,102.65,53.42
2018,8,17,16,45,729.5,73.0,3.4,18.3,388.0,57.54,36.72
2018,8,17,17,0,699.0,70.0,3.4,18.2,337.0,49.47,37.97
2018,8,17,17,15,656.0,65.0,3.35,18.0,285.5,43.24,32.59
2018,8,17,17,30,613.0,60.0,3.3,17.8,234.0,41.52,31.1
2018,8,17,17,45,548.5,53.5,3.25,17.65,185.0,38.45,28.28
2018,8,17,18,0,484.0,47.0,3.2,17.5,136.0,35.26,25.18
2018,8,17,18,15,385.0,38.0,3.0,17.4,94.5,29.65,19.7
2018,8,17,18,30,286.0,29.0,2.8,17.3,53.0,23.81,11.67
2018,8,17,18,45,169.5,18.0,2.65,17.25,29.5,17.16,0.0
2018,8,17,19,0,53.0,7.0,2.5,17.2,6.0,0.0,0.0
2018,8,17,19,15,26.5,3.5,2.35,17.15,3.0,0.0,0.0
2018,8,17,19,30,0.0,0.0,2.2,17.1,0.0,0.0,0.0
2018,8,17,19,45,0.0,0.0,2.05,17.1,0.0,0.0,0.0
2018,8,17,20,0,0.0,0.0,1.9,17.1,0.0,0.0,0.0
2018,8,17,20,15,0.0,0.0,1.85,17.1,0.0,0.0,0.0
2018,8,17,20,30,0.0,0.0,1.8,17.1,0.0,0.0,0.0
2018,8,17,20,45,0.0,0.0,1.7,17.1,0.0,0.0,0.0
2018,8,17,21,0,0.0,0.0,1.6,17.1,0.0,0.0,0.0
2018,8,17,21,15,0.0,0.0,1.6,17.1,0.0,0.0,0.0
2018,8,17,21,30,0.0,0.0,1.6,17.1,0.0,0.0,0.0
2018,8,17,21,45,0.0,0.0,1.55,17.05,0.0,0.0,0.0
2018,8,17,22,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2018,8,17,22,15,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2018,8,17,22,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2018,8,17,22,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2018,8,17,23,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2018,8,17,23,15,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2018,8,17,23,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2018,8,17,23,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2018,8,18,0,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2018,8,18,0,15,0.0,0.0,1.5,16.95,0.0,0.0,0.0
2018,8,18,0,30,0.0,0.0,1.5,16.9,0.0,0.0,0.0
2018,8,18,0,45,0.0,0.0,1.5,16.85,0.0,0.0,0.0
2018,8,18,1,0,0.0,0.0,1.5,16.8,0.0,0.0,0.0
2018,8,18,1,15,0.0,0.0,1.55,16.75,0.0,0.0,0.0
2018,8,18,1,30,0.0,0.0,1.6,16.7,0.0,0.0,0.0
2018,8,18,1,45,0.0,0.0,1.6,16.65,0.0,0.0,0.0
2018,8,18,2,0,0.0,0.0,1.6,16.6,0.0,0.0,0.0
2018,8,18,2,15,0.0,0.0,1.6,16.55,0.0,0.0,0.0
2018,8,18,2,30,0.0,0.0,1.6,16.5,0.0,0.0,0.0
2018,8,18,2,45,0.0,0.0,1.55,16.45,0.0,0.0,0.0
2018,8,18,3,0,0.0,0.0,1.5,16.4,0.0,0.0,0.0
2018,8,18,3,15,0.0,0.0,1.45,16.35,0.0,0.0,0.0
2018,8,18,3,30,0.0,0.0,1.4,16.3,0.0,0.0,0.0
2018,8,18,3,45,0.0,0.0,1.35,16.3,0.0,0.0,0.0
2018,8,18,4,0,0.0,0.0,1.3,16.3,0.0,0.0,0.0
2018,8,18,4,15,0.0,0.0,1.25,16.3,0.0,0.0,0.0
2018,8,18,4,30,0.0,0.0,1.2,16.3,0.0,0.0,0.0
2018,8,18,4,45,0.0,0.0,1.15,16.25,0.0,0.0,0.0
2018,8,18,5,0,0.0,0.0,1.1,16.2,0.0,0.0,0.0
2018,8,18,5,15,0.0,1.5,1.05,16.35,1.5,0.0,0.0
2018,8,18,5,30,0.0,3.0,1.0,16.5,3.0,2.86,0.0
2018,8,18,5,45,0.0,11.5,0.95,16.6,11.5,10.96,0.0
2018,8,18,6,0,0.0,20.0,0.9,16.7,20.0,18.56,8.22
2018,8,18,6,15,0.0,36.5,0.85,16.9,36.5,34.89,23.14
2018,8,18,6,30,0.0,53.0,0.8,17.1,53.0,51.76,37.77
2018,8,18,6,45,0.5,73.0,0.75,17.25,73.0,72.72,55.66
2018,8,18,7,0,1.0,93.0,0.7,17.4,93.0,93.32,72.92
2018,8,18,7,15,3.5,111.5,0.7,17.65,112.5,113.35,89.4
2018,8,18,7,30,6.0,130.0,0.7,17.9,132.0,133.44,105.58
2018,8,18,7,45,10.5,150.0,0.7,18.15,154.5,156.82,124.17
2018,8,18,8,0,15.0,170.0,0.7,18.4,177.0,180.35,142.53
2018,8,18,8,15,19.0,190.0,0.8,18.6,200.0,203.57,160.48
2018,8,18,8,30,23.0,210.0,0.9,18.8,223.0,226.86,178.25
2018,8,18,8,45,23.5,225.5,0.95,19.0,240.0,242.25,189.49
2018,8,18,9,0,24.0,241.0,1.0,19.2,257.0,257.58,200.65
2018,8,18,9,15,30.0,265.0,1.1,19.3,286.0,299.66,232.46
2018,8,18,9,30,36.0,289.0,1.2,19.4,315.0,329.18,254.29
2018,8,18,9,45,38.0,306.0,1.3,19.5,334.5,346.99,267.11
2018,8,18,10,0,40.0,323.0,1.4,19.6,354.0,364.48,279.71
2018,8,18,10,15,45.5,341.0,1.5,19.6,378.0,385.96,295.49
2018,8,18,10,30,51.0,359.0,1.6,19.6,402.0,406.96,310.83
2018,8,18,10,45,49.0,366.5,1.7,19.65,408.5,409.52,312.3
2018,8,18,11,0,47.0,374.0,1.8,19.7,415.0,411.83,313.75
2018,8,18,11,15,41.5,371.0,1.9,19.7,407.5,400.17,304.93
2018,8,18,11,30,36.0,368.0,2.0,19.7,400.0,388.66,296.29
2018,8,18,11,45,40.5,380.5,2.1,19.7,417.0,401.19,305.77
2018,8,18,12,0,45.0,393.0,2.2,19.7,434.0,413.06,314.63
2018,8,18,12,15,50.5,400.0,2.3,19.7,446.0,419.83,319.84
2018,8,18,12,30,56.0,407.0,2.4,19.7,458.0,425.93,324.59
2018,8,18,12,45,54.5,401.5,2.5,19.7,451.0,414.47,316.26
2018,8,18,13,0,53.0,396.0,2.6,19.7,444.0,403.08,308.05
2018,8,18,13,15,53.0,388.5,2.7,19.7,435.5,391.06,299.4
2018,8,18,13,30,53.0,381.0,2.8,19.7,427.0,379.05,290.72
2018,8,18,13,45,179.5,330.0,2.85,19.65,480.0,405.59,313.33
2018,8,18,14,0,306.0,279.0,2.9,19.6,533.0,419.61,325.28
2018,8,18,14,15,563.0,208.0,3.0,19.55,654.5,473.44,366.55
2018,8,18,14,30,820.0,137.0,3.1,19.5,776.0,511.47,392.54
2018,8,18,14,45,811.0,133.0,3.15,19.45,740.0,461.62,351.04
2018,8,18,15,0,802.0,129.0,3.2,19.4,704.0,411.72,308.81
2018,8,18,15,15,786.5,126.5,3.2,19.4,662.0,361.06,265.01
2018,8,18,15,30,771.0,124.0,3.2,19.4,620.0,311.42,221.45
2018,8,18,15,45,753.0,119.5,3.25,19.25,574.0,255.35,173.14
2018,8,18,16,0,735.0,115.0,3.3,19.1,528.0,206.03,131.28
2018,8,18,16,15,710.0,110.0,3.35,19.0,478.5,157.38,93.38
2018,8,18,16,30,685.0,105.0,3.4,18.9,429.0,111.56,64.04
2018,8,18,16,45,650.5,99.5,3.4,18.75,378.0,68.23,54.07
2018,8,18,17,0,616.0,94.0,3.4,18.6,327.0,62.9,49.64
2018,8,18,17,15,567.5,86.0,3.4,18.4,275.0,59.79,47.06
2018,8,18,17,30,519.0,78.0,3.4,18.2,223.0,56.48,44.17
2018,8,18,17,45,449.5,68.0,3.35,18.0,174.5,51.13,39.32
2018,8,18,18,0,380.0,58.0,3.3,17.8,126.0,43.93,32.64
2018,8,18,18,15,285.0,44.5,3.25,17.6,86.0,34.43,23.64
2018,8,18,18,30,190.0,31.0,3.2,17.4,46.0,24.5,11.26
2018,8,18,18,45,108.0,18.5,3.15,17.2,25.5,17.63,0.0
2018,8,18,19,0,26.0,6.0,3.1,17.0,5.0,0.0,0.0
2018,8,18,19,15,13.0,3.0,3.0,16.9,2.5,0.0,0.0
2018,8,18,19,30,0.0,0.0,2.9,16.8,0.0,0.0,0.0
2018,8,18,19,45,0.0,0.0,2.8,16.7,0.0,0.0,0.0
2018,8,18,20,0,0.0,0.0,2.7,16.6,0.0,0.0,0.0
2018,8,18,20,15,0.0,0.0,2.6,16.55,0.0,0.0,0.0
2018,8,18,20,30,0.0,0.0,2.5,16.5,0.0,0.0,0.0
2018,8,18,20,45,0.0,0.0,2.4,16.45,0.0,0.0,0.0
2018,8,18,21,0,0.0,0.0,2.3,16.4,0.0,0.0,0.0
2018,8,18,21,15,0.0,0.0,2.2,16.35,0.0,0.0,0.0
2018,8,18,21,30,0.0,0.0,2.1,16.3,0.0,0.0,0.0
2018,8,18,21,45,0.0,0.0,2.0,16.25,0.0,0.0,0.0
2018,8,18,22,0,0.0,0.0,1.9,16.2,0.0,0.0,0.0
2018,8,18,22,15,0.0,0.0,1.85,16.15,0.0,0.0,0.0
2018,8,18,22,30,0.0,0.0,1.8,16.1,0.0,0.0,0.0
2018,8,18,22,45,0.0,0.0,1.75,16.05,0.0,0.0,0.0
2018,8,18,23,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2018,8,18,23,15,0.0,0.0,1.7,15.95,0.0,0.0,0.0
2018,8,18,23,30,0.0,0.0,1.7,15.9,0.0,0.0,0.0
2018,8,18,23,45,0.0,0.0,1.7,15.9,0.0,0.0,0.0
2018,8,19,0,0,0.0,0.0,1.7,15.9,0.0,0.0,0.0
2018,8,19,0,15,0.0,0.0,1.7,15.85,0.0,0.0,0.0
2018,8,19,0,30,0.0,0.0,1.7,15.8,0.0,0.0,0.0
2018,8,19,0,45,0.0,0.0,1.7,15.75,0.0,0.0,0.0
2018,8,19,1,0,0.0,0.0,1.7,15.7,0.0,0.0,0.0
2018,8,19,1,15,0.0,0.0,1.75,15.7,0.0,0.0,0.0
2018,8,19,1,30,0.0,0.0,1.8,15.7,0.0,0.0,0.0
2018,8,19,1,45,0.0,0.0,1.8,15.65,0.0,0.0,0.0
2018,8,19,2,0,0.0,0.0,1.8,15.6,0.0,0.0,0.0
2018,8,19,2,15,0.0,0.0,1.8,15.6,0.0,0.0,0.0
2018,8,19,2,30,0.0,0.0,1.8,15.6,0.0,0.0,0.0
2018,8,19,2,45,0.0,0.0,1.8,15.55,0.0,0.0,0.0
2018,8,19,3,0,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2018,8,19,3,15,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2018,8,19,3,30,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2018,8,19,3,45,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2018,8,19,4,0,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2018,8,19,4,15,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2018,8,19,4,30,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2018,8,19,4,45,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2018,8,19,5,0,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2018,8,19,5,15,0.0,0.5,1.8,15.6,0.5,0.0,0.0
2018,8,19,5,30,0.0,1.0,1.8,15.7,1.0,0.0,0.0
2018,8,19,5,45,0.0,5.5,1.85,15.85,5.5,5.24,0.0
2018,8,19,6,0,0.0,10.0,1.9,16.0,10.0,9.26,1.16
2018,8,19,6,15,0.0,17.5,1.9,16.15,17.5,16.22,7.76
2018,8,19,6,30,0.0,25.0,1.9,16.3,25.0,23.18,13.9
2018,8,19,6,45,0.0,35.5,1.9,16.4,35.5,32.95,22.36
2018,8,19,7,0,0.0,46.0,1.9,16.5,46.0,42.73,30.73
2018,8,19,7,15,0.0,60.0,1.9,16.65,60.0,55.79,41.73
2018,8,19,7,30,0.0,74.0,1.9,16.8,74.0,68.89,52.61
2018,8,19,7,45,0.0,95.5,1.9,16.95,95.5,90.23,70.18
2018,8,19,8,0,0.0,117.0,1.9,17.1,117.0,111.59,87.49
2018,8,19,8,15,1.0,139.0,1.95,17.25,139.5,134.26,105.68
2018,8,19,8,30,2.0,161.0,2.0,17.4,162.0,156.89,123.59
2018,8,19,8,45,3.0,173.5,2.05,17.5,175.5,169.67,133.43
2018,8,19,9,0,4.0,186.0,2.1,17.6,189.0,182.47,143.24
2018,8,19,9,15,5.5,196.5,2.15,17.7,200.5,193.69,151.78
2018,8,19,9,30,7.0,207.0,2.2,17.8,212.0,204.94,160.3
2018,8,19,9,45,8.0,216.0,2.3,17.9,222.0,214.2,167.24
2018,8,19,10,0,9.0,225.0,2.4,18.0,232.0,223.43,174.16
2018,8,19,10,15,12.0,244.5,2.45,18.1,254.5,244.86,190.62
2018,8,19,10,30,15.0,264.0,2.5,18.2,277.0,266.1,206.79
2018,8,19,10,45,18.5,290.5,2.6,18.25,306.5,294.43,228.39
2018,8,19,11,0,22.0,317.0,2.7,18.3,336.0,322.37,249.52
2018,8,19,11,15,21.5,319.0,2.8,18.35,338.0,322.45,249.29
2018,8,19,11,30,21.0,321.0,2.9,18.4,340.0,322.47,249.15
2018,8,19,11,45,22.5,328.0,3.0,18.4,348.5,328.94,254.08
2018,8,19,12,0,24.0,335.0,3.1,18.4,357.0,339.41,262.04
2018,8,19,12,15,27.5,347.5,3.25,18.4,372.5,351.02,270.98
2018,8,19,12,30,31.0,360.0,3.4,18.4,388.0,362.01,279.46
2018,8,19,12,45,31.5,359.0,3.5,18.45,387.5,357.67,276.2
2018,8,19,13,0,32.0,358.0,3.6,18.5,387.0,353.2,272.93
2018,8,19,13,15,32.5,353.0,3.75,18.45,382.0,345.05,267.03
2018,8,19,13,30,33.0,348.0,3.9,18.4,377.0,336.86,261.11
2018,8,19,13,45,30.5,332.0,4.05,18.4,358.0,317.3,246.36
2018,8,19,14,0,28.0,316.0,4.2,18.4,339.0,298.2,231.94
2018,8,19,14,15,24.5,298.0,4.35,18.35,317.5,282.79,220.37
2018,8,19,14,30,21.0,280.0,4.5,18.3,296.0,262.95,205.28
2018,8,19,14,45,22.5,271.0,4.6,18.2,287.5,253.35,198.16
2018,8,19,15,0,24.0,262.0,4.7,18.1,279.0,243.54,190.8
2018,8,19,15,15,22.0,245.0,4.7,18.1,260.0,225.74,177.02
2018,8,19,15,30,20.0,228.0,4.7,18.1,241.0,208.22,163.42
2018,8,19,15,45,15.5,206.5,4.9,17.95,216.0,186.8,146.87
2018,8,19,16,0,11.0,185.0,5.1,17.8,191.0,166.01,130.76
2018,8,19,16,15,10.0,171.0,5.1,17.65,176.0,152.18,120.05
2018,8,19,16,30,9.0,157.0,5.1,17.5,161.0,138.43,109.39
2018,8,19,16,45,20.0,127.5,5.15,17.4,135.5,113.08,93.44
2018,8,19,17,0,31.0,98.0,5.2,17.3,110.0,85.3,69.52
2018,8,19,17,15,43.5,86.0,5.2,17.1,99.5,75.41,61.04
2018,8,19,17,30,56.0,74.0,5.2,16.9,89.0,61.9,49.17
2018,8,19,17,45,42.5,67.0,5.15,16.7,77.0,58.76,46.21
2018,8,19,18,0,29.0,60.0,5.1,16.5,65.0,51.89,39.68
2018,8,19,18,15,31.5,41.0,5.0,16.4,45.0,36.14,25.1
2018,8,19,18,30,34.0,22.0,4.9,16.3,25.0,19.34,6.78
2018,8,19,18,45,32.5,14.0,4.85,16.15,15.0,13.34,0.0
2018,8,19,19,0,31.0,6.0,4.8,16.0,5.0,0.0,0.0
2018,8,19,19,15,15.5,3.0,4.65,15.95,2.5,0.0,0.0
2018,8,19,19,30,0.0,0.0,4.5,15.9,0.0,0.0,0.0
2018,8,19,19,45,0.0,0.0,4.35,15.85,0.0,0.0,0.0
2018,8,19,20,0,0.0,0.0,4.2,15.8,0.0,0.0,0.0
2018,8,19,20,15,0.0,0.0,4.1,15.8,0.0,0.0,0.0
2018,8,19,20,30,0.0,0.0,4.0,15.8,0.0,0.0,0.0
2018,8,19,20,45,0.0,0.0,3.85,15.75,0.0,0.0,0.0
2018,8,19,21,0,0.0,0.0,3.7,15.7,0.0,0.0,0.0
2018,8,19,21,15,0.0,0.0,3.6,15.65,0.0,0.0,0.0
2018,8,19,21,30,0.0,0.0,3.5,15.6,0.0,0.0,0.0
2018,8,19,21,45,0.0,0.0,3.35,15.6,0.0,0.0,0.0
2018,8,19,22,0,0.0,0.0,3.2,15.6,0.0,0.0,0.0
2018,8,19,22,15,0.0,0.0,3.1,15.6,0.0,0.0,0.0
2018,8,19,22,30,0.0,0.0,3.0,15.6,0.0,0.0,0.0
2018,8,19,22,45,0.0,0.0,2.9,15.55,0.0,0.0,0.0
2018,8,19,23,0,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2018,8,19,23,15,0.0,0.0,2.75,15.5,0.0,0.0,0.0
2018,8,19,23,30,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2018,8,19,23,45,0.0,0.0,2.65,15.5,0.0,0.0,0.0
2018,8,20,0,0,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2018,8,20,0,15,0.0,0.0,2.6,15.45,0.0,0.0,0.0
2018,8,20,0,30,0.0,0.0,2.6,15.4,0.0,0.0,0.0
