Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,8,20,0,45,0.0,0.0,2.6,15.3,0.0,0.0,0.0
2018,8,20,1,0,0.0,0.0,2.6,15.2,0.0,0.0,0.0
2018,8,20,1,15,0.0,0.0,2.65,15.2,0.0,0.0,0.0
2018,8,20,1,30,0.0,0.0,2.7,15.2,0.0,0.0,0.0
2018,8,20,1,45,0.0,0.0,2.75,15.15,0.0,0.0,0.0
2018,8,20,2,0,0.0,0.0,2.8,15.1,0.0,0.0,0.0
2018,8,20,2,15,0.0,0.0,2.8,15.1,0.0,0.0,0.0
2018,8,20,2,30,0.0,0.0,2.8,15.1,0.0,0.0,0.0
2018,8,20,2,45,0.0,0.0,2.8,15.1,0.0,0.0,0.0
2018,8,20,3,0,0.0,0.0,2.8,15.1,0.0,0.0,0.0
2018,8,20,3,15,0.0,0.0,2.8,15.1,0.0,0.0,0.0
2018,8,20,3,30,0.0,0.0,2.8,15.1,0.0,0.0,0.0
2018,8,20,3,45,0.0,0.0,2.75,15.15,0.0,0.0,0.0
2018,8,20,4,0,0.0,0.0,2.7,15.2,0.0,0.0,0.0
2018,8,20,4,15,0.0,0.0,2.7,15.2,0.0,0.0,0.0
2018,8,20,4,30,0.0,0.0,2.7,15.2,0.0,0.0,0.0
2018,8,20,4,45,0.0,0.0,2.65,15.25,0.0,0.0,0.0
2018,8,20,5,0,0.0,0.0,2.6,15.3,0.0,0.0,0.0
2018,8,20,5,15,0.0,0.5,2.65,15.45,0.5,0.0,0.0
2018,8,20,5,30,0.0,1.0,2.7,15.6,1.0,0.0,0.0
2018,8,20,5,45,0.0,4.5,2.7,15.8,4.5,4.29,0.0
2018,8,20,6,0,0.0,8.0,2.7,16.0,8.0,7.4,0.0
2018,8,20,6,15,0.0,13.0,2.7,16.1,13.0,12.04,4.28
2018,8,20,6,30,0.0,18.0,2.7,16.2,18.0,16.68,8.41
2018,8,20,6,45,0.0,23.5,2.65,16.35,23.5,21.79,12.88
2018,8,20,7,0,0.0,29.0,2.6,16.5,29.0,26.9,17.28
2018,8,20,7,15,0.0,32.0,2.55,16.6,32.0,29.7,19.65
2018,8,20,7,30,0.0,35.0,2.5,16.7,35.0,32.49,21.97
2018,8,20,7,45,0.0,43.5,2.45,16.85,43.5,40.42,28.56
2018,8,20,8,0,0.0,52.0,2.4,17.0,52.0,48.35,35.08
2018,8,20,8,15,0.0,66.0,2.35,17.1,66.0,61.42,45.82
2018,8,20,8,30,0.0,80.0,2.3,17.2,80.0,74.52,56.47
2018,8,20,8,45,0.0,98.5,2.25,17.35,98.5,92.04,70.63
2018,8,20,9,0,0.0,117.0,2.2,17.5,117.0,109.97,84.96
2018,8,20,9,15,0.5,136.5,2.25,17.55,137.0,129.33,100.37
2018,8,20,9,30,1.0,156.0,2.3,17.6,157.0,148.68,115.64
2018,8,20,9,45,4.0,179.0,2.3,17.7,182.0,173.78,135.44
2018,8,20,10,0,7.0,202.0,2.3,17.8,207.0,198.82,154.98
2018,8,20,10,15,10.0,228.0,2.4,17.85,236.0,226.69,176.63
2018,8,20,10,30,13.0,254.0,2.5,17.9,265.0,254.36,197.94
2018,8,20,10,45,14.5,267.0,2.55,17.95,279.5,267.64,207.93
2018,8,20,11,0,16.0,280.0,2.6,18.0,294.0,280.74,217.79
2018,8,20,11,15,15.0,277.0,2.75,18.05,290.5,275.9,213.88
2018,8,20,11,30,14.0,274.0,2.9,18.1,287.0,271.11,210.08
2018,8,20,11,45,13.5,264.0,3.0,18.1,276.5,260.16,201.6
2018,8,20,12,0,13.0,254.0,3.1,18.1,266.0,249.32,193.22
2018,8,20,12,15,12.0,244.0,3.25,18.1,255.0,238.16,184.6
2018,8,20,12,30,11.0,234.0,3.4,18.1,244.0,227.13,176.07
2018,8,20,12,45,10.0,223.0,3.5,18.1,232.0,215.29,166.89
2018,8,20,13,0,9.0,212.0,3.6,18.1,220.0,203.59,157.8
2018,8,20,13,15,9.5,219.5,3.7,18.05,228.0,210.01,163.0
2018,8,20,13,30,10.0,227.0,3.8,18.0,236.0,216.24,168.04
2018,8,20,13,45,10.5,230.5,3.9,17.95,239.5,218.68,170.14
2018,8,20,14,0,11.0,234.0,4.0,17.9,243.0,220.94,172.14
2018,8,20,14,15,14.0,244.5,4.05,17.85,255.5,230.48,179.88
2018,8,20,14,30,17.0,255.0,4.1,17.8,268.0,239.35,187.1
2018,8,20,14,45,20.5,258.5,4.15,17.75,273.5,241.71,189.21
2018,8,20,15,0,24.0,262.0,4.2,17.7,279.0,243.34,190.74
2018,8,20,15,15,27.0,249.5,4.2,17.7,267.5,223.55,175.26
2018,8,20,15,30,30.0,237.0,4.2,17.7,256.0,210.44,164.99
2018,8,20,15,45,28.0,220.0,4.3,17.55,236.5,192.55,151.11
2018,8,20,16,0,26.0,203.0,4.4,17.4,217.0,182.5,143.57
2018,8,20,16,15,50.5,192.0,4.45,17.25,216.5,164.85,128.76
2018,8,20,16,30,75.0,181.0,4.5,17.1,216.0,151.78,118.43
2018,8,20,16,45,126.5,161.0,4.5,17.0,211.5,123.16,102.28
2018,8,20,17,0,178.0,141.0,4.5,16.9,207.0,109.76,90.98
2018,8,20,17,15,173.0,121.5,4.5,16.7,177.5,96.0,79.17
2018,8,20,17,30,168.0,102.0,4.5,16.5,148.0,77.73,63.15
2018,8,20,17,45,132.0,82.0,4.5,16.35,113.0,66.76,53.25
2018,8,20,18,0,96.0,62.0,4.5,16.2,78.0,51.32,39.17
2018,8,20,18,15,76.5,43.0,4.4,16.05,53.0,36.25,25.09
2018,8,20,18,30,57.0,24.0,4.3,15.9,28.0,19.91,5.82
2018,8,20,18,45,47.5,15.0,4.2,15.8,16.5,14.3,0.0
2018,8,20,19,0,38.0,6.0,4.1,15.7,5.0,0.0,0.0
2018,8,20,19,15,19.0,3.0,3.95,15.65,2.5,0.0,0.0
2018,8,20,19,30,0.0,0.0,3.8,15.6,0.0,0.0,0.0
2018,8,20,19,45,0.0,0.0,3.7,15.6,0.0,0.0,0.0
2018,8,20,20,0,0.0,0.0,3.6,15.6,0.0,0.0,0.0
2018,8,20,20,15,0.0,0.0,3.5,15.55,0.0,0.0,0.0
2018,8,20,20,30,0.0,0.0,3.4,15.5,0.0,0.0,0.0
2018,8,20,20,45,0.0,0.0,3.3,15.5,0.0,0.0,0.0
2018,8,20,21,0,0.0,0.0,3.2,15.5,0.0,0.0,0.0
2018,8,20,21,15,0.0,0.0,3.1,15.45,0.0,0.0,0.0
2018,8,20,21,30,0.0,0.0,3.0,15.4,0.0,0.0,0.0
2018,8,20,21,45,0.0,0.0,2.9,15.4,0.0,0.0,0.0
2018,8,20,22,0,0.0,0.0,2.8,15.4,0.0,0.0,0.0
2018,8,20,22,15,0.0,0.0,2.75,15.4,0.0,0.0,0.0
2018,8,20,22,30,0.0,0.0,2.7,15.4,0.0,0.0,0.0
2018,8,20,22,45,0.0,0.0,2.7,15.4,0.0,0.0,0.0
2018,8,20,23,0,0.0,0.0,2.7,15.4,0.0,0.0,0.0
2018,8,20,23,15,0.0,0.0,2.65,15.4,0.0,0.0,0.0
2018,8,20,23,30,0.0,0.0,2.6,15.4,0.0,0.0,0.0
2018,8,20,23,45,0.0,0.0,2.6,15.45,0.0,0.0,0.0
2018,8,21,0,0,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2018,8,21,0,15,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2018,8,21,0,30,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2018,8,21,0,45,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2018,8,21,1,0,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2018,8,21,1,15,0.0,0.0,2.6,15.55,0.0,0.0,0.0
2018,8,21,1,30,0.0,0.0,2.6,15.6,0.0,0.0,0.0
2018,8,21,1,45,0.0,0.0,2.65,15.6,0.0,0.0,0.0
2018,8,21,2,0,0.0,0.0,2.7,15.6,0.0,0.0,0.0
2018,8,21,2,15,0.0,0.0,2.7,15.6,0.0,0.0,0.0
2018,8,21,2,30,0.0,0.0,2.7,15.6,0.0,0.0,0.0
2018,8,21,2,45,0.0,0.0,2.65,15.6,0.0,0.0,0.0
2018,8,21,3,0,0.0,0.0,2.6,15.6,0.0,0.0,0.0
2018,8,21,3,15,0.0,0.0,2.55,15.6,0.0,0.0,0.0
2018,8,21,3,30,0.0,0.0,2.5,15.6,0.0,0.0,0.0
2018,8,21,3,45,0.0,0.0,2.5,15.6,0.0,0.0,0.0
2018,8,21,4,0,0.0,0.0,2.5,15.6,0.0,0.0,0.0
2018,8,21,4,15,0.0,0.0,2.4,15.6,0.0,0.0,0.0
2018,8,21,4,30,0.0,0.0,2.3,15.6,0.0,0.0,0.0
2018,8,21,4,45,0.0,0.0,2.25,15.6,0.0,0.0,0.0
2018,8,21,5,0,0.0,0.0,2.2,15.6,0.0,0.0,0.0
2018,8,21,5,15,0.0,0.5,2.2,15.7,0.5,0.0,0.0
2018,8,21,5,30,0.0,1.0,2.2,15.8,1.0,0.0,0.0
2018,8,21,5,45,0.0,5.0,2.2,15.85,5.0,4.77,0.0
2018,8,21,6,0,0.0,9.0,2.2,15.9,9.0,8.33,0.2
2018,8,21,6,15,0.0,16.0,2.1,16.0,16.0,14.82,6.57
2018,8,21,6,30,0.0,23.0,2.0,16.1,23.0,21.32,12.32
2018,8,21,6,45,0.0,24.0,1.95,16.2,24.0,22.25,13.29
2018,8,21,7,0,0.0,25.0,1.9,16.3,25.0,23.18,14.14
2018,8,21,7,15,0.0,28.0,1.85,16.4,28.0,25.98,16.52
2018,8,21,7,30,0.0,31.0,1.8,16.5,31.0,28.77,18.85
2018,8,21,7,45,0.0,48.5,1.75,16.6,48.5,45.07,32.53
2018,8,21,8,0,0.0,66.0,1.7,16.7,66.0,61.41,46.07
2018,8,21,8,15,0.0,73.5,1.65,16.85,73.5,68.43,51.69
2018,8,21,8,30,0.0,81.0,1.6,17.0,81.0,75.45,57.28
2018,8,21,8,45,0.0,100.0,1.6,17.1,100.0,93.51,71.88
2018,8,21,9,0,0.0,119.0,1.6,17.2,119.0,111.93,86.61
2018,8,21,9,15,2.0,148.5,1.6,17.3,150.0,142.52,111.06
2018,8,21,9,30,4.0,178.0,1.6,17.4,181.0,173.2,135.22
2018,8,21,9,45,7.5,205.0,1.55,17.5,211.0,202.78,158.24
2018,8,21,10,0,11.0,232.0,1.5,17.6,241.0,232.26,180.88
2018,8,21,10,15,13.0,250.0,1.55,17.7,260.5,251.22,195.19
2018,8,21,10,30,15.0,268.0,1.6,17.8,280.0,269.99,209.31
2018,8,21,10,45,18.5,290.0,1.6,17.9,305.5,293.86,227.23
2018,8,21,11,0,22.0,312.0,1.6,18.0,331.0,317.39,244.72
2018,8,21,11,15,20.5,308.5,1.65,18.05,326.5,311.26,239.75
2018,8,21,11,30,19.0,305.0,1.7,18.1,322.0,305.2,235.01
2018,8,21,11,45,16.5,284.5,1.75,18.2,299.5,282.19,217.37
2018,8,21,12,0,14.0,264.0,1.8,18.3,277.0,259.54,200.02
2018,8,21,12,15,13.5,264.0,1.85,18.35,276.5,258.06,198.92
2018,8,21,12,30,13.0,264.0,1.9,18.4,276.0,256.55,197.76
2018,8,21,12,45,13.5,266.5,2.0,18.45,278.5,258.09,199.03
2018,8,21,13,0,14.0,269.0,2.1,18.5,281.0,259.5,200.22
2018,8,21,13,15,13.0,260.5,2.15,18.5,271.5,249.74,192.82
2018,8,21,13,30,12.0,252.0,2.2,18.5,262.0,240.1,185.55
2018,8,21,13,45,12.0,248.0,2.25,18.55,258.0,235.23,181.95
2018,8,21,14,0,12.0,244.0,2.3,18.6,254.0,230.32,178.33
2018,8,21,14,15,14.5,251.5,2.4,18.55,263.0,236.78,183.66
2018,8,21,14,30,17.0,259.0,2.5,18.5,272.0,242.67,188.53
2018,8,21,14,45,20.0,259.5,2.55,18.45,274.0,242.18,188.41
2018,8,21,15,0,23.0,260.0,2.6,18.4,276.0,241.09,187.83
2018,8,21,15,15,33.0,254.5,2.6,18.4,276.0,229.08,178.44
2018,8,21,15,30,43.0,249.0,2.6,18.4,276.0,222.66,173.31
2018,8,21,15,45,58.5,238.0,2.7,18.3,272.0,211.96,164.55
2018,8,21,16,0,74.0,227.0,2.8,18.2,268.0,199.36,154.19
2018,8,21,16,15,91.5,207.5,2.8,18.1,253.0,179.28,138.01
2018,8,21,16,30,109.0,188.0,2.8,18.0,238.0,149.95,115.42
2018,8,21,16,45,156.5,162.5,2.85,17.9,225.0,124.14,102.65
2018,8,21,17,0,204.0,137.0,2.9,17.8,212.0,100.72,82.74
2018,8,21,17,15,222.0,116.0,2.9,17.65,185.5,87.21,71.17
2018,8,21,17,30,240.0,95.0,2.9,17.5,159.0,73.05,58.78
2018,8,21,17,45,197.0,77.0,2.95,17.35,122.0,60.27,47.33
2018,8,21,18,0,154.0,59.0,3.0,17.2,85.0,47.01,35.22
2018,8,21,18,15,101.5,41.5,3.0,17.15,56.0,33.65,22.64
2018,8,21,18,30,49.0,24.0,3.0,17.1,27.0,20.71,4.3
2018,8,21,18,45,27.5,13.0,2.95,17.0,14.5,12.39,0.0
2018,8,21,19,0,6.0,2.0,2.9,16.9,2.0,0.0,0.0
2018,8,21,19,15,3.0,1.0,2.85,16.85,1.0,0.0,0.0
2018,8,21,19,30,0.0,0.0,2.8,16.8,0.0,0.0,0.0
2018,8,21,19,45,0.0,0.0,2.7,16.8,0.0,0.0,0.0
2018,8,21,20,0,0.0,0.0,2.6,16.8,0.0,0.0,0.0
2018,8,21,20,15,0.0,0.0,2.55,16.75,0.0,0.0,0.0
2018,8,21,20,30,0.0,0.0,2.5,16.7,0.0,0.0,0.0
2018,8,21,20,45,0.0,0.0,2.45,16.7,0.0,0.0,0.0
2018,8,21,21,0,0.0,0.0,2.4,16.7,0.0,0.0,0.0
2018,8,21,21,15,0.0,0.0,2.35,16.65,0.0,0.0,0.0
2018,8,21,21,30,0.0,0.0,2.3,16.6,0.0,0.0,0.0
2018,8,21,21,45,0.0,0.0,2.25,16.6,0.0,0.0,0.0
2018,8,21,22,0,0.0,0.0,2.2,16.6,0.0,0.0,0.0
2018,8,21,22,15,0.0,0.0,2.15,16.55,0.0,0.0,0.0
2018,8,21,22,30,0.0,0.0,2.1,16.5,0.0,0.0,0.0
2018,8,21,22,45,0.0,0.0,2.1,16.5,0.0,0.0,0.0
2018,8,21,23,0,0.0,0.0,2.1,16.5,0.0,0.0,0.0
2018,8,21,23,15,0.0,0.0,2.05,16.45,0.0,0.0,0.0
2018,8,21,23,30,0.0,0.0,2.0,16.4,0.0,0.0,0.0
2018,8,21,23,45,0.0,0.0,2.0,16.4,0.0,0.0,0.0
2018,8,22,0,0,0.0,0.0,2.0,16.4,0.0,0.0,0.0
2018,8,22,0,15,0.0,0.0,2.0,16.4,0.0,0.0,0.0
2018,8,22,0,30,0.0,0.0,2.0,16.4,0.0,0.0,0.0
2018,8,22,0,45,0.0,0.0,2.0,16.35,0.0,0.0,0.0
2018,8,22,1,0,0.0,0.0,2.0,16.3,0.0,0.0,0.0
2018,8,22,1,15,0.0,0.0,1.95,16.3,0.0,0.0,0.0
2018,8,22,1,30,0.0,0.0,1.9,16.3,0.0,0.0,0.0
2018,8,22,1,45,0.0,0.0,1.9,16.3,0.0,0.0,0.0
2018,8,22,2,0,0.0,0.0,1.9,16.3,0.0,0.0,0.0
2018,8,22,2,15,0.0,0.0,1.85,16.3,0.0,0.0,0.0
2018,8,22,2,30,0.0,0.0,1.8,16.3,0.0,0.0,0.0
2018,8,22,2,45,0.0,0.0,1.75,16.3,0.0,0.0,0.0
2018,8,22,3,0,0.0,0.0,1.7,16.3,0.0,0.0,0.0
2018,8,22,3,15,0.0,0.0,1.65,16.3,0.0,0.0,0.0
2018,8,22,3,30,0.0,0.0,1.6,16.3,0.0,0.0,0.0
2018,8,22,3,45,0.0,0.0,1.5,16.3,0.0,0.0,0.0
2018,8,22,4,0,0.0,0.0,1.4,16.3,0.0,0.0,0.0
2018,8,22,4,15,0.0,0.0,1.35,16.3,0.0,0.0,0.0
2018,8,22,4,30,0.0,0.0,1.3,16.3,0.0,0.0,0.0
2018,8,22,4,45,0.0,0.0,1.25,16.35,0.0,0.0,0.0
2018,8,22,5,0,0.0,0.0,1.2,16.4,0.0,0.0,0.0
2018,8,22,5,15,0.0,0.5,1.2,16.5,0.5,0.0,0.0
2018,8,22,5,30,0.0,1.0,1.2,16.6,1.0,0.0,0.0
2018,8,22,5,45,0.0,5.0,1.15,16.7,5.0,4.77,0.0
2018,8,22,6,0,0.0,9.0,1.1,16.8,9.0,8.33,0.02
2018,8,22,6,15,0.0,16.5,1.1,16.9,16.5,15.29,6.9
2018,8,22,6,30,0.0,24.0,1.1,17.0,24.0,22.25,13.05
2018,8,22,6,45,0.0,31.5,1.05,17.1,31.5,29.23,19.14
2018,8,22,7,0,0.0,39.0,1.0,17.2,39.0,36.21,25.14
2018,8,22,7,15,0.0,39.5,1.0,17.3,39.5,36.68,25.53
2018,8,22,7,30,0.0,40.0,1.0,17.4,40.0,37.15,25.86
2018,8,22,7,45,0.0,48.0,1.05,17.5,48.0,44.61,32.03
2018,8,22,8,0,0.0,56.0,1.1,17.6,56.0,52.08,38.13
2018,8,22,8,15,0.0,69.0,1.1,17.75,69.0,64.22,48.04
2018,8,22,8,30,0.0,82.0,1.1,17.9,82.0,76.39,57.84
2018,8,22,8,45,0.0,96.0,1.15,18.0,96.0,89.62,68.43
2018,8,22,9,0,0.0,110.0,1.2,18.1,110.0,103.15,79.16
2018,8,22,9,15,0.0,123.0,1.2,18.2,123.0,115.69,89.0
2018,8,22,9,30,0.0,136.0,1.2,18.3,136.0,128.21,98.74
2018,8,22,9,45,0.5,147.0,1.25,18.4,147.5,139.2,107.26
2018,8,22,10,0,1.0,158.0,1.3,18.5,159.0,150.17,115.71
2018,8,22,10,15,2.5,168.5,1.35,18.55,170.5,161.54,124.52
2018,8,22,10,30,4.0,179.0,1.4,18.6,182.0,172.85,133.25
2018,8,22,10,45,7.0,205.0,1.45,18.7,211.0,200.4,154.64
2018,8,22,11,0,10.0,231.0,1.5,18.8,240.0,227.73,175.61
2018,8,22,11,15,12.0,249.0,1.55,18.85,259.5,246.17,189.59
2018,8,22,11,30,14.0,267.0,1.6,18.9,279.0,264.33,203.34
2018,8,22,11,45,15.0,277.5,1.65,18.9,290.5,274.17,210.73
2018,8,22,12,0,16.0,288.0,1.7,18.9,302.0,283.79,218.0
2018,8,22,12,15,13.5,264.0,1.8,18.9,276.0,258.0,198.35
2018,8,22,12,30,11.0,240.0,1.9,18.9,250.0,232.6,178.99
2018,8,22,12,45,16.0,266.0,1.95,18.95,280.5,259.47,199.86
2018,8,22,13,0,21.0,292.0,2.0,19.0,311.0,285.54,219.82
2018,8,22,13,15,34.0,327.5,2.05,18.95,357.0,322.88,248.47
2018,8,22,13,30,47.0,363.0,2.1,18.9,403.0,358.4,275.43
2018,8,22,13,45,55.5,362.0,2.2,18.9,408.0,357.55,275.04
2018,8,22,14,0,64.0,361.0,2.3,18.9,413.0,355.71,273.99
2018,8,22,14,15,70.0,351.0,2.3,18.85,406.0,344.12,265.42
2018,8,22,14,30,76.0,341.0,2.3,18.8,399.0,331.9,256.29
2018,8,22,14,45,83.5,327.5,2.35,18.8,388.5,316.86,244.87
2018,8,22,15,0,91.0,314.0,2.4,18.8,378.0,301.04,232.62
2018,8,22,15,15,99.5,296.0,2.4,18.8,362.0,281.31,217.08
2018,8,22,15,30,108.0,278.0,2.4,18.8,346.0,260.75,200.64
2018,8,22,15,45,129.0,256.0,2.5,18.65,331.0,231.75,177.08
2018,8,22,16,0,150.0,234.0,2.6,18.5,316.0,207.94,157.5
2018,8,22,16,15,183.0,209.0,2.65,18.4,299.5,181.36,135.77
2018,8,22,16,30,216.0,184.0,2.7,18.3,283.0,151.61,113.92
2018,8,22,16,45,233.5,159.5,2.7,18.15,254.5,114.81,94.53
2018,8,22,17,0,251.0,135.0,2.7,18.0,226.0,99.61,81.73
2018,8,22,17,15,245.0,114.0,2.75,17.85,191.0,85.95,70.01
2018,8,22,17,30,239.0,93.0,2.8,17.7,156.0,71.66,57.5
2018,8,22,17,45,209.0,75.0,2.85,17.55,121.0,58.86,46.02
2018,8,22,18,0,179.0,57.0,2.9,17.4,86.0,45.56,33.88
2018,8,22,18,15,120.0,39.5,2.9,17.3,56.0,32.13,21.17
2018,8,22,18,30,61.0,22.0,2.9,17.2,26.0,18.29,0.77
2018,8,22,18,45,30.5,11.0,2.85,17.1,13.0,10.48,0.0
2018,8,22,19,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2018,8,22,19,15,0.0,0.0,2.8,16.95,0.0,0.0,0.0
2018,8,22,19,30,0.0,0.0,2.8,16.9,0.0,0.0,0.0
2018,8,22,19,45,0.0,0.0,2.75,16.85,0.0,0.0,0.0
2018,8,22,20,0,0.0,0.0,2.7,16.8,0.0,0.0,0.0
2018,8,22,20,15,0.0,0.0,2.7,16.75,0.0,0.0,0.0
2018,8,22,20,30,0.0,0.0,2.7,16.7,0.0,0.0,0.0
2018,8,22,20,45,0.0,0.0,2.7,16.65,0.0,0.0,0.0
2018,8,22,21,0,0.0,0.0,2.7,16.6,0.0,0.0,0.0
2018,8,22,21,15,0.0,0.0,2.65,16.55,0.0,0.0,0.0
2018,8,22,21,30,0.0,0.0,2.6,16.5,0.0,0.0,0.0
2018,8,22,21,45,0.0,0.0,2.6,16.5,0.0,0.0,0.0
2018,8,22,22,0,0.0,0.0,2.6,16.5,0.0,0.0,0.0
2018,8,22,22,15,0.0,0.0,2.55,16.45,0.0,0.0,0.0
2018,8,22,22,30,0.0,0.0,2.5,16.4,0.0,0.0,0.0
2018,8,22,22,45,0.0,0.0,2.5,16.4,0.0,0.0,0.0
2018,8,22,23,0,0.0,0.0,2.5,16.4,0.0,0.0,0.0
2018,8,22,23,15,0.0,0.0,2.5,16.35,0.0,0.0,0.0
2018,8,22,23,30,0.0,0.0,2.5,16.3,0.0,0.0,0.0
2018,8,22,23,45,0.0,0.0,2.5,16.3,0.0,0.0,0.0
2018,8,23,0,0,0.0,0.0,2.5,16.3,0.0,0.0,0.0
2018,8,23,0,15,0.0,0.0,2.45,16.3,0.0,0.0,0.0
2018,8,23,0,30,0.0,0.0,2.4,16.3,0.0,0.0,0.0
2018,8,23,0,45,0.0,0.0,2.4,16.3,0.0,0.0,0.0
2018,8,23,1,0,0.0,0.0,2.4,16.3,0.0,0.0,0.0
2018,8,23,1,15,0.0,0.0,2.35,16.3,0.0,0.0,0.0
2018,8,23,1,30,0.0,0.0,2.3,16.3,0.0,0.0,0.0
2018,8,23,1,45,0.0,0.0,2.3,16.3,0.0,0.0,0.0
2018,8,23,2,0,0.0,0.0,2.3,16.3,0.0,0.0,0.0
2018,8,23,2,15,0.0,0.0,2.35,16.3,0.0,0.0,0.0
2018,8,23,2,30,0.0,0.0,2.4,16.3,0.0,0.0,0.0
2018,8,23,2,45,0.0,0.0,2.45,16.3,0.0,0.0,0.0
2018,8,23,3,0,0.0,0.0,2.5,16.3,0.0,0.0,0.0
2018,8,23,3,15,0.0,0.0,2.5,16.3,0.0,0.0,0.0
2018,8,23,3,30,0.0,0.0,2.5,16.3,0.0,0.0,0.0
2018,8,23,3,45,0.0,0.0,2.55,16.25,0.0,0.0,0.0
2018,8,23,4,0,0.0,0.0,2.6,16.2,0.0,0.0,0.0
2018,8,23,4,15,0.0,0.0,2.6,16.25,0.0,0.0,0.0
2018,8,23,4,30,0.0,0.0,2.6,16.3,0.0,0.0,0.0
2018,8,23,4,45,0.0,0.0,2.65,16.3,0.0,0.0,0.0
2018,8,23,5,0,0.0,0.0,2.7,16.3,0.0,0.0,0.0
2018,8,23,5,15,0.0,1.0,2.75,16.45,1.0,0.0,0.0
2018,8,23,5,30,0.0,2.0,2.8,16.6,2.0,0.0,0.0
2018,8,23,5,45,0.0,9.5,2.85,16.8,9.5,9.05,0.0
2018,8,23,6,0,0.0,17.0,2.9,17.0,17.0,15.77,4.66
2018,8,23,6,15,0.0,33.0,2.85,17.1,33.0,31.37,19.94
2018,8,23,6,30,0.0,49.0,2.8,17.2,49.0,47.73,34.22
2018,8,23,6,45,0.0,67.0,2.8,17.3,67.0,66.05,49.99
2018,8,23,7,0,0.0,85.0,2.8,17.4,85.0,84.03,65.25
2018,8,23,7,15,0.0,97.5,2.75,17.45,97.5,95.53,74.84
2018,8,23,7,30,0.0,110.0,2.7,17.5,110.0,107.17,84.34
2018,8,23,7,45,0.0,125.5,2.65,17.6,125.5,122.14,96.41
2018,8,23,8,0,0.0,141.0,2.6,17.7,141.0,137.08,108.26
2018,8,23,8,15,1.5,155.5,2.55,17.8,156.5,152.18,120.16
2018,8,23,8,30,3.0,170.0,2.5,17.9,172.0,167.33,131.97
2018,8,23,8,45,5.0,182.5,2.45,18.0,185.5,180.88,142.41
2018,8,23,9,0,7.0,195.0,2.4,18.1,199.0,194.5,152.84
2018,8,23,9,15,10.0,213.5,2.4,18.15,220.0,215.2,168.86
2018,8,23,9,30,13.0,232.0,2.4,18.2,241.0,235.83,184.69
2018,8,23,9,45,16.0,251.5,2.4,18.3,263.5,257.38,201.07
2018,8,23,10,0,19.0,271.0,2.4,18.4,286.0,278.78,217.2
2018,8,23,10,15,28.5,302.5,2.4,18.45,325.5,329.21,255.67
2018,8,23,10,30,38.0,334.0,2.4,18.5,365.0,368.31,284.94
2018,8,23,10,45,50.5,362.0,2.45,18.6,404.5,405.77,312.83
2018,8,23,11,0,63.0,390.0,2.5,18.7,444.0,442.23,339.7
2018,8,23,11,15,64.5,398.0,2.5,18.75,454.5,447.45,343.02
2018,8,23,11,30,66.0,406.0,2.5,18.8,465.0,452.22,346.2
2018,8,23,11,45,79.0,417.0,2.55,18.8,488.0,469.43,359.12
2018,8,23,12,0,92.0,428.0,2.6,18.8,511.0,485.5,371.11
2018,8,23,12,15,103.0,432.0,2.7,18.85,525.0,492.05,376.15
2018,8,23,12,30,114.0,436.0,2.8,18.9,539.0,499.42,381.83
2018,8,23,12,45,134.5,434.0,2.85,18.9,554.0,504.22,385.88
2018,8,23,13,0,155.0,432.0,2.9,18.9,569.0,507.31,388.62
2018,8,23,13,15,237.0,406.0,3.0,18.9,611.0,528.14,405.84
2018,8,23,13,30,319.0,380.0,3.1,18.9,653.0,543.7,418.53
2018,8,23,13,45,424.0,340.5,3.2,18.9,693.0,552.13,425.8
2018,8,23,14,0,529.0,301.0,3.3,18.9,733.0,553.91,427.18
2018,8,23,14,15,543.5,287.5,3.35,18.85,716.5,520.85,401.16
2018,8,23,14,30,558.0,274.0,3.4,18.8,700.0,485.89,373.08
2018,8,23,14,45,545.5,265.5,3.5,18.75,665.0,441.79,337.48
2018,8,23,15,0,533.0,257.0,3.6,18.7,630.0,398.49,301.79
2018,8,23,15,15,514.5,247.5,3.6,18.7,589.5,353.47,264.2
2018,8,23,15,30,496.0,238.0,3.6,18.7,549.0,310.17,227.78
2018,8,23,15,45,478.0,225.0,3.65,18.5,505.5,266.16,191.31
2018,8,23,16,0,460.0,212.0,3.7,18.3,462.0,224.13,157.55
2018,8,23,16,15,436.0,196.5,3.75,18.2,415.0,181.74,126.24
2018,8,23,16,30,412.0,181.0,3.8,18.1,368.0,142.18,101.86
2018,8,23,16,45,381.0,163.5,3.85,17.95,320.0,118.02,97.5
2018,8,23,17,0,350.0,146.0,3.9,17.8,272.0,107.26,88.5
2018,8,23,17,15,309.0,126.5,3.95,17.65,224.5,94.62,77.66
2018,8,23,17,30,268.0,107.0,4.0,17.5,177.0,81.44,66.08
2018,8,23,17,45,216.0,85.0,4.05,17.35,133.0,65.95,52.2
2018,8,23,18,0,164.0,63.0,4.1,17.2,89.0,49.87,37.54
2018,8,23,18,15,99.0,41.0,4.1,17.1,55.0,33.19,21.83
2018,8,23,18,30,34.0,19.0,4.1,17.0,21.0,16.69,0.0
2018,8,23,18,45,17.0,9.5,4.15,16.95,10.5,9.05,0.0
2018,8,23,19,0,0.0,0.0,4.2,16.9,0.0,0.0,0.0
2018,8,23,19,15,0.0,0.0,4.2,16.85,0.0,0.0,0.0
2018,8,23,19,30,0.0,0.0,4.2,16.8,0.0,0.0,0.0
2018,8,23,19,45,0.0,0.0,4.2,16.75,0.0,0.0,0.0
2018,8,23,20,0,0.0,0.0,4.2,16.7,0.0,0.0,0.0
2018,8,23,20,15,0.0,0.0,4.2,16.65,0.0,0.0,0.0
2018,8,23,20,30,0.0,0.0,4.2,16.6,0.0,0.0,0.0
2018,8,23,20,45,0.0,0.0,4.2,16.55,0.0,0.0,0.0
2018,8,23,21,0,0.0,0.0,4.2,16.5,0.0,0.0,0.0
2018,8,23,21,15,0.0,0.0,4.2,16.5,0.0,0.0,0.0
2018,8,23,21,30,0.0,0.0,4.2,16.5,0.0,0.0,0.0
2018,8,23,21,45,0.0,0.0,4.15,16.45,0.0,0.0,0.0
2018,8,23,22,0,0.0,0.0,4.1,16.4,0.0,0.0,0.0
2018,8,23,22,15,0.0,0.0,4.05,16.35,0.0,0.0,0.0
2018,8,23,22,30,0.0,0.0,4.0,16.3,0.0,0.0,0.0
2018,8,23,22,45,0.0,0.0,3.95,16.25,0.0,0.0,0.0
2018,8,23,23,0,0.0,0.0,3.9,16.2,0.0,0.0,0.0
2018,8,23,23,15,0.0,0.0,3.8,16.2,0.0,0.0,0.0
2018,8,23,23,30,0.0,0.0,3.7,16.2,0.0,0.0,0.0
2018,8,23,23,45,0.0,0.0,3.65,16.15,0.0,0.0,0.0
2018,8,24,0,0,0.0,0.0,3.6,16.1,0.0,0.0,0.0
2018,8,24,0,15,0.0,0.0,3.55,16.1,0.0,0.0,0.0
2018,8,24,0,30,0.0,0.0,3.5,16.1,0.0,0.0,0.0
2018,8,24,0,45,0.0,0.0,3.45,16.05,0.0,0.0,0.0
2018,8,24,1,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2018,8,24,1,15,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2018,8,24,1,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2018,8,24,1,45,0.0,0.0,3.3,15.95,0.0,0.0,0.0
2018,8,24,2,0,0.0,0.0,3.3,15.9,0.0,0.0,0.0
2018,8,24,2,15,0.0,0.0,3.35,15.9,0.0,0.0,0.0
2018,8,24,2,30,0.0,0.0,3.4,15.9,0.0,0.0,0.0
2018,8,24,2,45,0.0,0.0,3.4,15.9,0.0,0.0,0.0
2018,8,24,3,0,0.0,0.0,3.4,15.9,0.0,0.0,0.0
2018,8,24,3,15,0.0,0.0,3.45,15.9,0.0,0.0,0.0
2018,8,24,3,30,0.0,0.0,3.5,15.9,0.0,0.0,0.0
2018,8,24,3,45,0.0,0.0,3.5,15.85,0.0,0.0,0.0
2018,8,24,4,0,0.0,0.0,3.5,15.8,0.0,0.0,0.0
2018,8,24,4,15,0.0,0.0,3.55,15.8,0.0,0.0,0.0
2018,8,24,4,30,0.0,0.0,3.6,15.8,0.0,0.0,0.0
2018,8,24,4,45,0.0,0.0,3.6,15.8,0.0,0.0,0.0
2018,8,24,5,0,0.0,0.0,3.6,15.8,0.0,0.0,0.0
2018,8,24,5,15,4.0,0.5,3.7,15.9,0.5,0.0,0.0
2018,8,24,5,30,8.0,1.0,3.8,16.0,1.0,0.0,0.0
2018,8,24,5,45,8.0,7.5,3.85,16.05,8.0,10.64,0.0
2018,8,24,6,0,8.0,14.0,3.9,16.1,15.0,17.02,5.05
2018,8,24,6,15,4.0,29.0,3.9,16.2,29.5,29.05,18.12
2018,8,24,6,30,0.0,44.0,3.9,16.3,44.0,41.81,29.38
2018,8,24,6,45,0.0,59.5,3.9,16.4,59.5,57.32,42.82
2018,8,24,7,0,0.0,75.0,3.9,16.5,75.0,72.61,55.9
2018,8,24,7,15,0.0,79.5,3.85,16.65,79.5,75.72,58.51
2018,8,24,7,30,0.0,84.0,3.8,16.8,84.0,79.33,61.4
2018,8,24,7,45,0.0,100.5,3.75,16.9,100.5,95.6,74.76
2018,8,24,8,0,0.0,117.0,3.7,17.0,117.0,111.8,87.89
2018,8,24,8,15,0.5,139.5,3.65,17.15,140.0,134.59,106.25
2018,8,24,8,30,1.0,162.0,3.6,17.3,163.0,157.31,124.32
2018,8,24,8,45,3.0,174.0,3.55,17.45,176.0,170.37,134.46
2018,8,24,9,0,5.0,186.0,3.5,17.6,189.0,183.51,144.6
2018,8,24,9,15,6.5,199.0,3.5,17.7,203.5,197.24,155.17
2018,8,24,9,30,8.0,212.0,3.5,17.8,218.0,210.96,165.66
2018,8,24,9,45,10.0,225.5,3.5,17.95,233.0,225.59,176.82
2018,8,24,10,0,12.0,239.0,3.5,18.1,248.0,240.14,187.86
2018,8,24,10,15,18.0,266.0,3.55,18.2,280.5,271.74,212.33
2018,8,24,10,30,24.0,293.0,3.6,18.3,313.0,312.79,243.82
2018,8,24,10,45,44.0,339.0,3.65,18.45,376.5,376.02,292.26
2018,8,24,11,0,64.0,385.0,3.7,18.6,440.0,437.89,338.79
2018,8,24,11,15,67.0,396.5,3.75,18.65,455.0,448.01,345.85
2018,8,24,11,30,70.0,408.0,3.8,18.7,470.0,457.53,352.69
2018,8,24,11,45,69.0,411.0,3.9,18.8,472.5,454.65,350.24
2018,8,24,12,0,68.0,414.0,4.0,18.9,475.0,451.5,347.69
2018,8,24,12,15,84.5,421.0,4.1,18.9,497.0,466.18,359.15
2018,8,24,12,30,101.0,428.0,4.2,18.9,519.0,479.43,369.43
2018,8,24,12,45,129.5,429.5,4.35,18.95,544.5,495.84,382.48
2018,8,24,13,0,158.0,431.0,4.5,19.0,570.0,507.95,392.24
2018,8,24,13,15,176.0,420.0,4.65,18.95,572.5,499.51,386.6
2018,8,24,13,30,194.0,409.0,4.8,18.9,575.0,489.53,379.71
2018,8,24,13,45,294.5,367.5,4.95,18.85,611.0,498.27,388.02
2018,8,24,14,0,395.0,326.0,5.1,18.8,647.0,497.98,388.51
2018,8,24,14,15,530.0,270.0,5.2,18.7,683.5,497.49,387.85
2018,8,24,14,30,665.0,214.0,5.3,18.6,720.0,482.96,374.67
2018,8,24,14,45,632.0,215.0,5.4,18.5,676.5,433.74,333.8
2018,8,24,15,0,599.0,216.0,5.5,18.4,633.0,387.28,294.62
2018,8,24,15,15,521.0,221.5,5.5,18.4,568.0,333.09,249.99
2018,8,24,15,30,443.0,227.0,5.5,18.4,503.0,286.01,211.77
2018,8,24,15,45,359.5,223.5,5.6,18.2,436.0,245.76,180.71
2018,8,24,16,0,276.0,220.0,5.7,18.0,369.0,207.23,152.71
2018,8,24,16,15,246.0,200.5,5.7,17.85,323.5,171.45,126.37
2018,8,24,16,30,216.0,181.0,5.7,17.7,278.0,147.05,111.75
2018,8,24,16,45,234.0,155.5,5.7,17.55,249.0,112.37,92.9
2018,8,24,17,0,252.0,130.0,5.7,17.4,220.0,96.38,79.26
2018,8,24,17,15,255.5,109.0,5.7,17.2,187.0,82.61,67.34
2018,8,24,17,30,259.0,88.0,5.7,17.0,154.0,68.21,54.62
2018,8,24,17,45,212.0,71.0,5.65,16.85,116.5,55.97,43.54
2018,8,24,18,0,165.0,54.0,5.6,16.7,79.0,43.28,31.85
2018,8,24,18,15,111.0,36.5,5.5,16.6,50.5,29.79,18.79
2018,8,24,18,30,57.0,19.0,5.4,16.5,22.0,15.88,0.0
2018,8,24,18,45,28.5,9.5,5.3,16.4,11.0,9.05,0.0
2018,8,24,19,0,0.0,0.0,5.2,16.3,0.0,0.0,0.0
2018,8,24,19,15,0.0,0.0,5.1,16.25,0.0,0.0,0.0
2018,8,24,19,30,0.0,0.0,5.0,16.2,0.0,0.0,0.0
2018,8,24,19,45,0.0,0.0,4.9,16.15,0.0,0.0,0.0
2018,8,24,20,0,0.0,0.0,4.8,16.1,0.0,0.0,0.0
2018,8,24,20,15,0.0,0.0,4.7,16.05,0.0,0.0,0.0
2018,8,24,20,30,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2018,8,24,20,45,0.0,0.0,4.5,15.95,0.0,0.0,0.0
2018,8,24,21,0,0.0,0.0,4.4,15.9,0.0,0.0,0.0
2018,8,24,21,15,0.0,0.0,4.3,15.85,0.0,0.0,0.0
2018,8,24,21,30,0.0,0.0,4.2,15.8,0.0,0.0,0.0
2018,8,24,21,45,0.0,0.0,4.1,15.75,0.0,0.0,0.0
2018,8,24,22,0,0.0,0.0,4.0,15.7,0.0,0.0,0.0
2018,8,24,22,15,0.0,0.0,3.9,15.65,0.0,0.0,0.0
2018,8,24,22,30,0.0,0.0,3.8,15.6,0.0,0.0,0.0
2018,8,24,22,45,0.0,0.0,3.75,15.55,0.0,0.0,0.0
2018,8,24,23,0,0.0,0.0,3.7,15.5,0.0,0.0,0.0
2018,8,24,23,15,0.0,0.0,3.6,15.45,0.0,0.0,0.0
2018,8,24,23,30,0.0,0.0,3.5,15.4,0.0,0.0,0.0
2018,8,24,23,45,0.0,0.0,3.4,15.35,0.0,0.0,0.0
2018,8,25,0,0,0.0,0.0,3.3,15.3,0.0,0.0,0.0
2018,8,25,0,15,0.0,0.0,3.3,15.3,0.0,0.0,0.0
2018,8,25,0,30,0.0,0.0,3.3,15.3,0.0,0.0,0.0
2018,8,25,0,45,0.0,0.0,3.25,15.25,0.0,0.0,0.0
2018,8,25,1,0,0.0,0.0,3.2,15.2,0.0,0.0,0.0
2018,8,25,1,15,0.0,0.0,3.2,15.15,0.0,0.0,0.0
2018,8,25,1,30,0.0,0.0,3.2,15.1,0.0,0.0,0.0
2018,8,25,1,45,0.0,0.0,3.2,15.1,0.0,0.0,0.0
2018,8,25,2,0,0.0,0.0,3.2,15.1,0.0,0.0,0.0
2018,8,25,2,15,0.0,0.0,3.15,15.05,0.0,0.0,0.0
2018,8,25,2,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2018,8,25,2,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2018,8,25,3,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2018,8,25,3,15,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2018,8,25,3,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2018,8,25,3,45,0.0,0.0,3.05,14.95,0.0,0.0,0.0
2018,8,25,4,0,0.0,0.0,3.0,14.9,0.0,0.0,0.0
2018,8,25,4,15,0.0,0.0,2.95,14.95,0.0,0.0,0.0
2018,8,25,4,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2018,8,25,4,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2018,8,25,5,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2018,8,25,5,15,11.0,2.5,2.75,15.15,2.0,0.0,0.0
2018,8,25,5,30,22.0,5.0,2.7,15.3,4.0,0.0,0.0
2018,8,25,5,45,22.0,8.0,2.65,15.45,8.5,17.19,0.0
2018,8,25,6,0,22.0,11.0,2.6,15.6,13.0,23.5,8.37
2018,8,25,6,15,11.0,20.5,2.55,15.7,21.5,25.08,14.97
2018,8,25,6,30,0.0,30.0,2.5,15.8,30.0,27.84,17.74
2018,8,25,6,45,0.0,40.0,2.45,15.95,40.0,37.15,25.89
2018,8,25,7,0,0.0,50.0,2.4,16.1,50.0,46.47,33.92
2018,8,25,7,15,0.0,50.5,2.3,16.3,50.5,46.93,34.3
2018,8,25,7,30,0.0,51.0,2.2,16.5,51.0,47.39,34.61
2018,8,25,7,45,0.0,56.5,2.15,16.65,56.5,52.53,38.81
2018,8,25,8,0,0.0,62.0,2.1,16.8,62.0,57.67,42.95
2018,8,25,8,15,0.0,78.0,2.1,17.0,78.0,72.63,55.19
2018,8,25,8,30,0.0,94.0,2.1,17.2,94.0,87.77,67.44
2018,8,25,8,45,0.0,98.5,2.1,17.35,98.5,92.06,70.68
2018,8,25,9,0,0.0,103.0,2.1,17.5,103.0,96.36,73.93
2018,8,25,9,15,0.0,114.0,2.1,17.7,114.0,106.96,82.27
2018,8,25,9,30,0.0,125.0,2.1,17.9,125.0,117.53,90.53
2018,8,25,9,45,0.5,138.0,2.1,18.05,138.5,130.47,100.68
2018,8,25,10,0,1.0,151.0,2.1,18.2,152.0,143.38,110.73
2018,8,25,10,15,3.5,172.5,2.1,18.3,175.5,166.33,128.79
2018,8,25,10,30,6.0,194.0,2.1,18.4,199.0,189.18,146.6
2018,8,25,10,45,11.0,233.5,2.15,18.55,243.0,231.63,179.57
2018,8,25,11,0,16.0,273.0,2.2,18.7,287.0,273.74,211.79
2018,8,25,11,15,15.5,271.5,2.25,18.75,285.0,270.83,209.22
2018,8,25,11,30,15.0,270.0,2.3,18.8,283.0,267.93,206.85
2018,8,25,11,45,24.0,300.5,2.4,18.85,322.0,308.45,238.0
2018,8,25,12,0,33.0,331.0,2.5,18.9,361.0,342.5,263.85
2018,8,25,12,15,29.5,329.0,2.65,18.95,355.5,334.44,257.56
2018,8,25,12,30,26.0,327.0,2.8,19.0,350.0,326.52,251.57
2018,8,25,12,45,38.0,333.5,2.95,19.05,367.0,338.25,260.95
2018,8,25,13,0,50.0,340.0,3.1,19.1,384.0,348.85,269.38
2018,8,25,13,15,66.0,359.0,3.35,19.05,416.0,371.98,287.48
2018,8,25,13,30,82.0,378.0,3.6,19.0,448.0,392.96,303.81
2018,8,25,13,45,53.0,339.5,3.8,18.9,384.0,335.89,260.34
2018,8,25,14,0,24.0,301.0,4.0,18.8,320.0,286.7,222.69
2018,8,25,14,15,23.0,289.0,4.2,18.65,307.0,273.19,212.76
2018,8,25,14,30,22.0,277.0,4.4,18.5,294.0,259.8,202.81
2018,8,25,14,45,23.0,266.5,4.6,18.35,283.5,248.6,194.49
2018,8,25,15,0,24.0,256.0,4.8,18.2,273.0,237.25,185.98
2018,8,25,15,15,24.5,242.5,4.8,18.2,258.5,223.11,175.02
2018,8,25,15,30,25.0,229.0,4.8,18.2,244.0,208.91,163.95
2018,8,25,15,45,29.0,214.5,4.9,17.95,231.0,186.94,146.62
2018,8,25,16,0,33.0,200.0,5.0,17.7,218.0,171.99,134.88
2018,8,25,16,15,43.5,186.0,5.0,17.55,207.0,157.49,123.31
2018,8,25,16,30,54.0,172.0,5.0,17.4,196.0,141.7,111.4
2018,8,25,16,45,86.5,151.5,5.05,17.3,184.5,123.39,102.54
2018,8,25,17,0,119.0,131.0,5.1,17.2,173.0,102.69,84.81
2018,8,25,17,15,156.0,111.0,5.05,17.05,156.5,88.53,72.55
2018,8,25,17,30,193.0,91.0,5.0,16.9,140.0,70.18,56.34
2018,8,25,17,45,151.0,72.5,5.0,16.8,105.0,56.92,44.34
2018,8,25,18,0,109.0,54.0,5.0,16.7,70.0,43.18,31.68
2018,8,25,18,15,64.5,35.5,4.9,16.6,44.0,30.15,18.76
2018,8,25,18,30,20.0,17.0,4.8,16.5,18.0,14.95,0.0
2018,8,25,18,45,10.0,8.5,4.75,16.4,9.0,8.1,0.0
2018,8,25,19,0,0.0,0.0,4.7,16.3,0.0,0.0,0.0
2018,8,25,19,15,0.0,0.0,4.55,16.25,0.0,0.0,0.0
2018,8,25,19,30,0.0,0.0,4.4,16.2,0.0,0.0,0.0
2018,8,25,19,45,0.0,0.0,4.3,16.15,0.0,0.0,0.0
2018,8,25,20,0,0.0,0.0,4.2,16.1,0.0,0.0,0.0
2018,8,25,20,15,0.0,0.0,4.05,16.05,0.0,0.0,0.0
2018,8,25,20,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2018,8,25,20,45,0.0,0.0,3.75,15.95,0.0,0.0,0.0
2018,8,25,21,0,0.0,0.0,3.6,15.9,0.0,0.0,0.0
2018,8,25,21,15,0.0,0.0,3.5,15.85,0.0,0.0,0.0
2018,8,25,21,30,0.0,0.0,3.4,15.8,0.0,0.0,0.0
2018,8,25,21,45,0.0,0.0,3.3,15.75,0.0,0.0,0.0
2018,8,25,22,0,0.0,0.0,3.2,15.7,0.0,0.0,0.0
2018,8,25,22,15,0.0,0.0,3.15,15.65,0.0,0.0,0.0
2018,8,25,22,30,0.0,0.0,3.1,15.6,0.0,0.0,0.0
2018,8,25,22,45,0.0,0.0,3.05,15.6,0.0,0.0,0.0
2018,8,25,23,0,0.0,0.0,3.0,15.6,0.0,0.0,0.0
2018,8,25,23,15,0.0,0.0,3.0,15.55,0.0,0.0,0.0
2018,8,25,23,30,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2018,8,25,23,45,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2018,8,26,0,0,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2018,8,26,0,15,0.0,0.0,3.0,15.45,0.0,0.0,0.0
2018,8,26,0,30,0.0,0.0,3.0,15.4,0.0,0.0,0.0
2018,8,26,0,45,0.0,0.0,3.0,15.3,0.0,0.0,0.0
2018,8,26,1,0,0.0,0.0,3.0,15.2,0.0,0.0,0.0
2018,8,26,1,15,0.0,0.0,2.95,15.15,0.0,0.0,0.0
2018,8,26,1,30,0.0,0.0,2.9,15.1,0.0,0.0,0.0
2018,8,26,1,45,0.0,0.0,2.85,15.05,0.0,0.0,0.0
2018,8,26,2,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2018,8,26,2,15,0.0,0.0,2.75,14.9,0.0,0.0,0.0
2018,8,26,2,30,0.0,0.0,2.7,14.8,0.0,0.0,0.0
2018,8,26,2,45,0.0,0.0,2.65,14.75,0.0,0.0,0.0
2018,8,26,3,0,0.0,0.0,2.6,14.7,0.0,0.0,0.0
2018,8,26,3,15,0.0,0.0,2.55,14.7,0.0,0.0,0.0
2018,8,26,3,30,0.0,0.0,2.5,14.7,0.0,0.0,0.0
2018,8,26,3,45,0.0,0.0,2.45,14.65,0.0,0.0,0.0
2018,8,26,4,0,0.0,0.0,2.4,14.6,0.0,0.0,0.0
2018,8,26,4,15,0.0,0.0,2.35,14.6,0.0,0.0,0.0
2018,8,26,4,30,0.0,0.0,2.3,14.6,0.0,0.0,0.0
2018,8,26,4,45,0.0,0.0,2.25,14.6,0.0,0.0,0.0
2018,8,26,5,0,0.0,0.0,2.2,14.6,0.0,0.0,0.0
2018,8,26,5,15,15.0,2.5,2.2,14.75,2.0,0.0,0.0
2018,8,26,5,30,30.0,5.0,2.2,14.9,4.0,0.0,0.0
2018,8,26,5,45,30.0,6.0,2.2,15.05,6.5,18.71,0.0
2018,8,26,6,0,30.0,7.0,2.2,15.2,9.0,25.73,8.63
2018,8,26,6,15,15.0,10.5,2.2,15.35,11.5,19.43,10.39
2018,8,26,6,30,0.0,14.0,2.2,15.5,14.0,12.97,5.26
2018,8,26,6,45,0.0,19.5,2.15,15.6,19.5,18.07,9.74
2018,8,26,7,0,0.0,25.0,2.1,15.7,25.0,23.18,14.18
2018,8,26,7,15,0.0,30.0,2.05,15.9,30.0,27.83,18.14
2018,8,26,7,30,0.0,35.0,2.0,16.1,35.0,32.49,22.05
2018,8,26,7,45,0.0,45.5,1.95,16.25,45.5,42.28,30.24
2018,8,26,8,0,0.0,56.0,1.9,16.4,56.0,52.07,38.34
2018,8,26,8,15,0.0,68.0,1.9,16.55,68.0,63.29,47.53
2018,8,26,8,30,0.0,80.0,1.9,16.7,80.0,74.51,56.63
2018,8,26,8,45,0.0,94.0,1.85,16.85,94.0,87.69,67.25
2018,8,26,9,0,0.0,108.0,1.8,17.0,108.0,101.22,78.05
2018,8,26,9,15,0.5,133.0,1.8,17.15,133.5,125.94,97.83
2018,8,26,9,30,1.0,158.0,1.8,17.3,159.0,150.69,117.39
2018,8,26,9,45,2.5,168.5,1.8,17.45,170.5,162.07,126.15
2018,8,26,10,0,4.0,179.0,1.8,17.6,182.0,173.42,134.87
2018,8,26,10,15,6.0,195.0,1.95,17.7,200.0,190.54,148.21
2018,8,26,10,30,8.0,211.0,2.1,17.8,218.0,207.53,161.37
2018,8,26,10,45,10.0,227.5,2.2,17.9,236.0,224.85,174.71
2018,8,26,11,0,12.0,244.0,2.3,18.0,254.0,241.98,187.83
2018,8,26,11,15,20.0,285.0,2.5,18.05,302.5,287.83,223.33
2018,8,26,11,30,28.0,326.0,2.7,18.1,351.0,339.36,262.67
2018,8,26,11,45,35.0,350.5,2.85,18.15,382.0,366.15,282.91
2018,8,26,12,0,42.0,375.0,3.0,18.2,413.0,391.89,302.36
2018,8,26,12,15,32.5,346.0,3.15,18.2,375.5,352.72,272.59
2018,8,26,12,30,23.0,317.0,3.3,18.2,338.0,314.75,243.69
2018,8,26,12,45,18.0,291.0,3.45,18.25,307.0,283.66,219.91
2018,8,26,13,0,13.0,265.0,3.6,18.3,276.0,254.74,197.62
2018,8,26,13,15,13.0,260.0,3.75,18.3,271.0,248.89,193.31
2018,8,26,13,30,13.0,255.0,3.9,18.3,266.0,243.05,188.94
2018,8,26,13,45,20.0,271.0,4.1,18.3,287.5,260.05,202.54
2018,8,26,14,0,27.0,287.0,4.3,18.3,309.0,271.55,211.79
2018,8,26,14,15,48.0,308.5,4.4,18.25,345.5,296.4,231.48
2018,8,26,14,30,69.0,330.0,4.5,18.2,382.0,317.95,248.3
2018,8,26,14,45,62.5,310.0,4.65,18.15,355.5,292.47,228.62
2018,8,26,15,0,56.0,290.0,4.8,18.1,329.0,267.86,209.61
2018,8,26,15,15,53.0,269.0,4.8,18.1,304.0,244.42,191.24
2018,8,26,15,30,50.0,248.0,4.8,18.1,279.0,221.52,173.23
2018,8,26,15,45,68.5,233.5,4.95,17.9,272.0,208.0,162.03
2018,8,26,16,0,87.0,219.0,5.1,17.7,265.0,192.38,149.09
2018,8,26,16,15,126.5,199.0,5.2,17.55,258.5,165.34,126.57
2018,8,26,16,30,166.0,179.0,5.3,17.4,252.0,141.54,109.3
2018,8,26,16,45,206.5,153.0,5.35,17.25,232.5,110.8,91.67
2018,8,26,17,0,247.0,127.0,5.4,17.1,213.0,94.45,77.68
2018,8,26,17,15,252.0,105.5,5.4,16.95,180.5,80.25,65.32
2018,8,26,17,30,257.0,84.0,5.4,16.8,148.0,65.39,52.14
2018,8,26,17,45,207.0,67.5,5.35,16.65,111.0,53.41,41.24
2018,8,26,18,0,157.0,51.0,5.3,16.5,74.0,41.0,29.75
2018,8,26,18,15,94.5,34.5,5.25,16.4,46.5,28.18,16.76
2018,8,26,18,30,32.0,18.0,5.2,16.3,19.0,15.63,0.0
2018,8,26,18,45,16.0,9.0,5.1,16.2,9.5,8.58,0.0
2018,8,26,19,0,0.0,0.0,5.0,16.1,0.0,0.0,0.0
2018,8,26,19,15,0.0,0.0,4.95,16.1,0.0,0.0,0.0
2018,8,26,19,30,0.0,0.0,4.9,16.1,0.0,0.0,0.0
2018,8,26,19,45,0.0,0.0,4.85,16.1,0.0,0.0,0.0
2018,8,26,20,0,0.0,0.0,4.8,16.1,0.0,0.0,0.0
2018,8,26,20,15,0.0,0.0,4.7,16.1,0.0,0.0,0.0
2018,8,26,20,30,0.0,0.0,4.6,16.1,0.0,0.0,0.0
2018,8,26,20,45,0.0,0.0,4.55,16.1,0.0,0.0,0.0
2018,8,26,21,0,0.0,0.0,4.5,16.1,0.0,0.0,0.0
2018,8,26,21,15,0.0,0.0,4.45,16.1,0.0,0.0,0.0
2018,8,26,21,30,0.0,0.0,4.4,16.1,0.0,0.0,0.0
2018,8,26,21,45,0.0,0.0,4.3,16.05,0.0,0.0,0.0
2018,8,26,22,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2018,8,26,22,15,0.0,0.0,4.15,16.0,0.0,0.0,0.0
2018,8,26,22,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2018,8,26,22,45,0.0,0.0,4.05,16.0,0.0,0.0,0.0
2018,8,26,23,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2018,8,26,23,15,0.0,0.0,4.0,16.05,0.0,0.0,0.0
2018,8,26,23,30,0.0,0.0,4.0,16.1,0.0,0.0,0.0
2018,8,26,23,45,0.0,0.0,4.0,16.1,0.0,0.0,0.0
2018,8,27,0,0,0.0,0.0,4.0,16.1,0.0,0.0,0.0
2018,8,27,0,15,0.0,0.0,3.95,16.1,0.0,0.0,0.0
2018,8,27,0,30,0.0,0.0,3.9,16.1,0.0,0.0,0.0
2018,8,27,0,45,0.0,0.0,3.9,16.05,0.0,0.0,0.0
2018,8,27,1,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2018,8,27,1,15,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2018,8,27,1,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2018,8,27,1,45,0.0,0.0,3.85,16.0,0.0,0.0,0.0
2018,8,27,2,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2018,8,27,2,15,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2018,8,27,2,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2018,8,27,2,45,0.0,0.0,3.8,16.05,0.0,0.0,0.0
2018,8,27,3,0,0.0,0.0,3.8,16.1,0.0,0.0,0.0
2018,8,27,3,15,0.0,0.0,3.7,16.1,0.0,0.0,0.0
2018,8,27,3,30,0.0,0.0,3.6,16.1,0.0,0.0,0.0
2018,8,27,3,45,0.0,0.0,3.55,16.1,0.0,0.0,0.0
2018,8,27,4,0,0.0,0.0,3.5,16.1,0.0,0.0,0.0
2018,8,27,4,15,0.0,0.0,3.4,16.1,0.0,0.0,0.0
2018,8,27,4,30,0.0,0.0,3.3,16.1,0.0,0.0,0.0
2018,8,27,4,45,0.0,0.0,3.2,16.15,0.0,0.0,0.0
2018,8,27,5,0,0.0,0.0,3.1,16.2,0.0,0.0,0.0
2018,8,27,5,15,6.5,2.0,3.1,16.25,2.0,0.0,0.0
2018,8,27,5,30,13.0,4.0,3.1,16.3,4.0,0.0,0.0
2018,8,27,5,45,13.0,5.5,3.05,16.4,6.0,10.85,0.0
2018,8,27,6,0,13.0,7.0,3.0,16.5,8.0,13.9,1.28
2018,8,27,6,15,6.5,10.0,2.9,16.6,10.5,12.79,4.78
2018,8,27,6,30,0.0,13.0,2.8,16.7,13.0,12.04,4.42
2018,8,27,6,45,0.0,18.5,2.7,16.85,18.5,17.14,8.87
2018,8,27,7,0,0.0,24.0,2.6,17.0,24.0,22.25,13.28
2018,8,27,7,15,0.0,33.0,2.55,17.15,33.0,30.62,20.4
2018,8,27,7,30,0.0,42.0,2.5,17.3,42.0,39.01,27.43
2018,8,27,7,45,0.0,62.0,2.45,17.45,62.0,57.66,42.99
2018,8,27,8,0,0.0,82.0,2.4,17.6,82.0,76.35,58.37
2018,8,27,8,15,0.0,96.5,2.35,17.75,96.5,90.47,69.77
2018,8,27,8,30,0.0,111.0,2.3,17.9,111.0,104.58,81.04
2018,8,27,8,45,0.0,118.5,2.3,18.0,118.5,111.71,86.55
2018,8,27,9,0,0.0,126.0,2.3,18.1,126.0,118.85,92.03
2018,8,27,9,15,1.0,147.0,2.25,18.25,147.5,140.18,108.94
2018,8,27,9,30,2.0,168.0,2.2,18.4,169.0,161.49,125.62
2018,8,27,9,45,7.0,203.5,2.2,18.5,208.5,200.83,156.57
2018,8,27,10,0,12.0,239.0,2.2,18.6,248.0,240.12,187.0
2018,8,27,10,15,15.0,257.5,2.2,18.7,269.5,260.42,202.31
2018,8,27,10,30,18.0,276.0,2.2,18.8,291.0,280.52,217.42
2018,8,27,10,45,21.5,297.0,2.2,18.85,315.0,303.26,234.51
2018,8,27,11,0,25.0,318.0,2.2,18.9,339.0,334.12,257.6
2018,8,27,11,15,23.5,318.5,2.2,19.0,338.5,323.26,248.9
2018,8,27,11,30,22.0,319.0,2.2,19.1,338.0,320.87,246.81
2018,8,27,11,45,22.5,323.0,2.25,19.15,342.5,323.53,248.73
2018,8,27,12,0,23.0,327.0,2.3,19.2,347.0,326.04,250.54
2018,8,27,12,15,23.5,328.0,2.35,19.2,348.5,325.57,250.2
2018,8,27,12,30,24.0,329.0,2.4,19.2,350.0,326.53,250.98
2018,8,27,12,45,22.0,313.5,2.45,19.25,332.5,307.21,236.36
2018,8,27,13,0,20.0,298.0,2.5,19.3,315.0,289.74,223.17
2018,8,27,13,15,17.0,280.5,2.65,19.3,295.0,270.07,208.34
2018,8,27,13,30,14.0,263.0,2.8,19.3,275.0,250.78,193.72
2018,8,27,13,45,11.5,241.0,2.9,19.25,250.5,228.16,176.46
2018,8,27,14,0,9.0,219.0,3.0,19.2,226.0,205.93,159.39
2018,8,27,14,15,8.5,213.0,3.1,19.15,219.5,199.26,154.45
2018,8,27,14,30,8.0,207.0,3.2,19.1,213.0,192.62,149.51
2018,8,27,14,45,11.0,216.0,3.3,19.05,224.0,200.38,155.91
2018,8,27,15,0,14.0,225.0,3.4,19.0,235.0,207.38,161.69
2018,8,27,15,15,11.5,207.0,3.4,19.0,215.0,189.42,147.78
2018,8,27,15,30,9.0,189.0,3.4,19.0,195.0,171.84,134.17
2018,8,27,15,45,11.5,185.5,3.6,18.8,192.0,167.41,131.02
2018,8,27,16,0,14.0,182.0,3.8,18.6,189.0,162.36,127.36
2018,8,27,16,15,18.5,164.5,3.85,18.45,173.0,146.0,114.48
2018,8,27,16,30,23.0,147.0,3.9,18.3,157.0,129.23,101.53
2018,8,27,16,45,42.0,134.0,3.95,18.15,149.5,111.39,91.81
2018,8,27,17,0,61.0,121.0,4.0,18.0,142.0,100.94,83.0
2018,8,27,17,15,82.5,106.0,4.05,17.85,129.0,84.78,69.01
2018,8,27,17,30,104.0,91.0,4.1,17.7,116.0,73.41,58.93
2018,8,27,17,45,72.0,70.5,4.15,17.5,86.0,57.83,44.89
2018,8,27,18,0,40.0,50.0,4.2,17.3,56.0,43.32,31.54
2018,8,27,18,15,20.5,31.5,4.2,17.2,34.5,27.81,15.87
2018,8,27,18,30,1.0,13.0,4.2,17.1,13.0,12.39,0.0
2018,8,27,18,45,0.5,6.5,4.2,16.95,6.5,0.0,0.0
2018,8,27,19,0,0.0,0.0,4.2,16.8,0.0,0.0,0.0
2018,8,27,19,15,0.0,0.0,4.2,16.75,0.0,0.0,0.0
2018,8,27,19,30,0.0,0.0,4.2,16.7,0.0,0.0,0.0
2018,8,27,19,45,0.0,0.0,4.2,16.65,0.0,0.0,0.0
2018,8,27,20,0,0.0,0.0,4.2,16.6,0.0,0.0,0.0
2018,8,27,20,15,0.0,0.0,4.2,16.6,0.0,0.0,0.0
2018,8,27,20,30,0.0,0.0,4.2,16.6,0.0,0.0,0.0
2018,8,27,20,45,0.0,0.0,4.2,16.55,0.0,0.0,0.0
2018,8,27,21,0,0.0,0.0,4.2,16.5,0.0,0.0,0.0
2018,8,27,21,15,0.0,0.0,4.2,16.45,0.0,0.0,0.0
2018,8,27,21,30,0.0,0.0,4.2,16.4,0.0,0.0,0.0
2018,8,27,21,45,0.0,0.0,4.25,16.4,0.0,0.0,0.0
2018,8,27,22,0,0.0,0.0,4.3,16.4,0.0,0.0,0.0
2018,8,27,22,15,0.0,0.0,4.3,16.4,0.0,0.0,0.0
2018,8,27,22,30,0.0,0.0,4.3,16.4,0.0,0.0,0.0
2018,8,27,22,45,0.0,0.0,4.3,16.35,0.0,0.0,0.0
2018,8,27,23,0,0.0,0.0,4.3,16.3,0.0,0.0,0.0
2018,8,27,23,15,0.0,0.0,4.35,16.3,0.0,0.0,0.0
2018,8,27,23,30,0.0,0.0,4.4,16.3,0.0,0.0,0.0
2018,8,27,23,45,0.0,0.0,4.4,16.3,0.0,0.0,0.0
2018,8,28,0,0,0.0,0.0,4.4,16.3,0.0,0.0,0.0
2018,8,28,0,15,0.0,0.0,4.4,16.3,0.0,0.0,0.0
2018,8,28,0,30,0.0,0.0,4.4,16.3,0.0,0.0,0.0
2018,8,28,0,45,0.0,0.0,4.4,16.3,0.0,0.0,0.0
2018,8,28,1,0,0.0,0.0,4.4,16.3,0.0,0.0,0.0
2018,8,28,1,15,0.0,0.0,4.4,16.3,0.0,0.0,0.0
2018,8,28,1,30,0.0,0.0,4.4,16.3,0.0,0.0,0.0
2018,8,28,1,45,0.0,0.0,4.35,16.3,0.0,0.0,0.0
2018,8,28,2,0,0.0,0.0,4.3,16.3,0.0,0.0,0.0
2018,8,28,2,15,0.0,0.0,4.25,16.3,0.0,0.0,0.0
2018,8,28,2,30,0.0,0.0,4.2,16.3,0.0,0.0,0.0
2018,8,28,2,45,0.0,0.0,4.15,16.35,0.0,0.0,0.0
2018,8,28,3,0,0.0,0.0,4.1,16.4,0.0,0.0,0.0
2018,8,28,3,15,0.0,0.0,4.0,16.4,0.0,0.0,0.0
2018,8,28,3,30,0.0,0.0,3.9,16.4,0.0,0.0,0.0
2018,8,28,3,45,0.0,0.0,3.8,16.4,0.0,0.0,0.0
2018,8,28,4,0,0.0,0.0,3.7,16.4,0.0,0.0,0.0
2018,8,28,4,15,0.0,0.0,3.65,16.4,0.0,0.0,0.0
2018,8,28,4,30,0.0,0.0,3.6,16.4,0.0,0.0,0.0
2018,8,28,4,45,0.0,0.0,3.5,16.4,0.0,0.0,0.0
2018,8,28,5,0,0.0,0.0,3.4,16.4,0.0,0.0,0.0
2018,8,28,5,15,10.0,2.5,3.4,16.5,2.0,0.0,0.0
2018,8,28,5,30,20.0,5.0,3.4,16.6,4.0,0.0,0.0
2018,8,28,5,45,20.0,6.0,3.45,16.65,6.0,14.31,0.0
2018,8,28,6,0,20.0,7.0,3.5,16.7,8.0,20.79,3.4
2018,8,28,6,15,10.0,10.5,3.45,16.75,11.0,15.08,6.62
2018,8,28,6,30,0.0,14.0,3.4,16.8,14.0,12.97,5.18
2018,8,28,6,45,0.0,18.5,3.35,16.9,18.5,17.14,8.86
2018,8,28,7,0,0.0,23.0,3.3,17.0,23.0,21.32,12.48
2018,8,28,7,15,0.0,24.5,3.2,17.1,24.5,22.72,13.68
2018,8,28,7,30,0.0,26.0,3.1,17.2,26.0,24.12,14.84
2018,8,28,7,45,0.0,31.5,3.05,17.3,31.5,29.24,19.11
2018,8,28,8,0,0.0,37.0,3.0,17.4,37.0,34.37,23.34
2018,8,28,8,15,0.0,57.0,2.9,17.55,57.0,53.02,38.81
2018,8,28,8,30,0.0,77.0,2.8,17.7,77.0,71.71,54.12
2018,8,28,8,45,1.5,117.0,2.7,17.85,118.0,111.54,86.62
2018,8,28,9,0,3.0,157.0,2.6,18.0,159.0,152.39,119.35
2018,8,28,9,15,10.5,200.5,2.6,18.15,208.0,202.46,159.13
2018,8,28,9,30,18.0,244.0,2.6,18.3,257.0,252.73,198.33
2018,8,28,9,45,20.0,258.0,2.55,18.4,273.0,267.67,209.34
2018,8,28,10,0,22.0,272.0,2.5,18.5,289.0,282.49,220.31
2018,8,28,10,15,21.5,280.5,2.5,18.6,297.5,289.35,225.05
2018,8,28,10,30,21.0,289.0,2.5,18.7,306.0,296.12,229.76
2018,8,28,10,45,29.0,318.5,2.45,18.75,343.0,340.85,263.65
2018,8,28,11,0,37.0,348.0,2.4,18.8,380.0,375.17,289.14
2018,8,28,11,15,43.0,363.0,2.4,18.85,400.5,392.23,301.6
2018,8,28,11,30,49.0,378.0,2.4,18.9,421.0,408.59,313.58
2018,8,28,11,45,63.5,395.5,2.4,18.95,451.5,433.86,332.41
2018,8,28,12,0,78.0,413.0,2.4,19.0,482.0,457.78,350.05
2018,8,28,12,15,119.5,421.0,2.4,19.05,527.0,496.19,379.02
2018,8,28,12,30,161.0,429.0,2.4,19.1,572.0,527.1,402.1
2018,8,28,12,45,212.5,420.0,2.4,19.15,606.5,546.87,417.25
2018,8,28,13,0,264.0,411.0,2.4,19.2,641.0,561.94,428.79
2018,8,28,13,15,423.0,332.5,2.45,19.2,692.5,583.15,447.28
2018,8,28,13,30,582.0,254.0,2.5,19.2,744.0,592.18,455.82
2018,8,28,13,45,750.5,169.5,2.5,19.2,782.0,591.14,455.78
2018,8,28,14,0,919.0,85.0,2.5,19.2,820.0,576.1,443.88
2018,8,28,14,15,912.5,83.0,2.55,19.2,789.0,526.96,404.27
2018,8,28,14,30,906.0,81.0,2.6,19.2,758.0,476.89,362.94
2018,8,28,14,45,897.5,79.0,2.6,19.15,721.0,425.32,319.19
2018,8,28,15,0,889.0,77.0,2.6,19.1,684.0,373.43,274.03
2018,8,28,15,15,875.5,75.5,2.6,19.1,641.0,320.39,227.14
2018,8,28,15,30,862.0,74.0,2.6,19.1,598.0,267.98,180.5
2018,8,28,15,45,846.0,71.5,2.6,19.0,551.5,215.16,134.61
2018,8,28,16,0,830.0,69.0,2.6,18.9,505.0,163.65,92.75
2018,8,28,16,15,808.0,66.5,2.6,18.8,455.0,113.19,58.45
2018,8,28,16,30,786.0,64.0,2.6,18.7,405.0,57.76,31.99
2018,8,28,16,45,754.0,60.5,2.6,18.65,353.0,41.99,31.33
2018,8,28,17,0,722.0,57.0,2.6,18.6,301.0,40.97,30.52
2018,8,28,17,15,673.0,52.5,2.6,18.45,249.0,39.05,28.85
2018,8,28,17,30,624.0,48.0,2.6,18.3,197.0,37.1,27.04
2018,8,28,17,45,545.5,42.0,2.6,18.15,148.5,30.86,21.32
2018,8,28,18,0,467.0,36.0,2.6,18.0,100.0,27.73,18.08
2018,8,28,18,15,328.5,27.5,2.6,17.9,63.0,22.19,10.92
2018,8,28,18,30,190.0,19.0,2.6,17.8,26.0,18.11,0.0
2018,8,28,18,45,95.0,9.5,2.6,17.7,13.0,0.0,0.0
2018,8,28,19,0,0.0,0.0,2.6,17.6,0.0,0.0,0.0
2018,8,28,19,15,0.0,0.0,2.6,17.55,0.0,0.0,0.0
2018,8,28,19,30,0.0,0.0,2.6,17.5,0.0,0.0,0.0
2018,8,28,19,45,0.0,0.0,2.55,17.4,0.0,0.0,0.0
2018,8,28,20,0,0.0,0.0,2.5,17.3,0.0,0.0,0.0
2018,8,28,20,15,0.0,0.0,2.5,17.3,0.0,0.0,0.0
2018,8,28,20,30,0.0,0.0,2.5,17.3,0.0,0.0,0.0
2018,8,28,20,45,0.0,0.0,2.5,17.25,0.0,0.0,0.0
2018,8,28,21,0,0.0,0.0,2.5,17.2,0.0,0.0,0.0
2018,8,28,21,15,0.0,0.0,2.5,17.15,0.0,0.0,0.0
2018,8,28,21,30,0.0,0.0,2.5,17.1,0.0,0.0,0.0
2018,8,28,21,45,0.0,0.0,2.45,17.1,0.0,0.0,0.0
2018,8,28,22,0,0.0,0.0,2.4,17.1,0.0,0.0,0.0
2018,8,28,22,15,0.0,0.0,2.4,17.05,0.0,0.0,0.0
2018,8,28,22,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2018,8,28,22,45,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2018,8,28,23,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2018,8,28,23,15,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2018,8,28,23,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2018,8,28,23,45,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2018,8,29,0,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2018,8,29,0,15,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2018,8,29,0,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2018,8,29,0,45,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2018,8,29,1,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2018,8,29,1,15,0.0,0.0,2.5,16.95,0.0,0.0,0.0
2018,8,29,1,30,0.0,0.0,2.5,16.9,0.0,0.0,0.0
2018,8,29,1,45,0.0,0.0,2.45,16.9,0.0,0.0,0.0
2018,8,29,2,0,0.0,0.0,2.4,16.9,0.0,0.0,0.0
2018,8,29,2,15,0.0,0.0,2.4,16.9,0.0,0.0,0.0
2018,8,29,2,30,0.0,0.0,2.4,16.9,0.0,0.0,0.0
2018,8,29,2,45,0.0,0.0,2.35,16.9,0.0,0.0,0.0
2018,8,29,3,0,0.0,0.0,2.3,16.9,0.0,0.0,0.0
2018,8,29,3,15,0.0,0.0,2.25,16.85,0.0,0.0,0.0
2018,8,29,3,30,0.0,0.0,2.2,16.8,0.0,0.0,0.0
2018,8,29,3,45,0.0,0.0,2.15,16.8,0.0,0.0,0.0
2018,8,29,4,0,0.0,0.0,2.1,16.8,0.0,0.0,0.0
2018,8,29,4,15,0.0,0.0,2.0,16.8,0.0,0.0,0.0
2018,8,29,4,30,0.0,0.0,1.9,16.8,0.0,0.0,0.0
2018,8,29,4,45,0.0,0.0,1.8,16.8,0.0,0.0,0.0
2018,8,29,5,0,0.0,0.0,1.7,16.8,0.0,0.0,0.0
2018,8,29,5,15,0.0,0.0,1.7,16.95,0.0,0.0,0.0
2018,8,29,5,30,0.0,0.0,1.7,17.1,0.0,0.0,0.0
2018,8,29,5,45,0.0,4.5,1.75,17.25,4.5,4.29,0.0
2018,8,29,6,0,0.0,9.0,1.8,17.4,9.0,8.33,0.0
2018,8,29,6,15,0.0,18.5,1.8,17.5,18.5,17.15,8.09
2018,8,29,6,30,0.0,28.0,1.8,17.6,28.0,25.98,15.98
2018,8,29,6,45,0.0,34.5,1.8,17.7,34.5,32.02,21.35
2018,8,29,7,0,0.0,41.0,1.8,17.8,41.0,38.07,26.59
2018,8,29,7,15,0.0,44.0,1.75,17.9,44.0,40.87,28.98
2018,8,29,7,30,0.0,47.0,1.7,18.0,47.0,43.67,31.28
2018,8,29,7,45,0.0,60.0,1.7,18.1,60.0,55.79,41.33
2018,8,29,8,0,0.0,73.0,1.7,18.2,73.0,67.94,51.26
2018,8,29,8,15,0.5,112.5,1.7,18.35,113.0,107.0,83.2
2018,8,29,8,30,1.0,152.0,1.7,18.5,153.0,147.16,115.38
2018,8,29,8,45,17.5,193.5,1.7,18.65,204.5,203.49,160.47
2018,8,29,9,0,34.0,235.0,1.7,18.8,256.0,272.48,214.33
2018,8,29,9,15,50.0,269.0,1.7,18.9,302.5,322.39,252.31
2018,8,29,9,30,66.0,303.0,1.7,19.0,349.0,372.03,289.45
2018,8,29,9,45,91.0,327.5,1.75,19.1,394.5,418.98,324.48
2018,8,29,10,0,116.0,352.0,1.8,19.2,440.0,477.72,367.53
2018,8,29,10,15,106.0,366.0,1.85,19.3,449.0,467.7,358.88
2018,8,29,10,30,96.0,380.0,1.9,19.4,458.0,469.35,359.18
2018,8,29,10,45,127.0,394.5,1.95,19.5,500.5,518.58,395.38
2018,8,29,11,0,158.0,409.0,2.0,19.6,543.0,555.51,422.08
2018,8,29,11,15,187.5,415.5,2.0,19.65,577.5,581.37,440.63
2018,8,29,11,30,217.0,422.0,2.0,19.7,612.0,605.47,457.84
2018,8,29,11,45,221.5,425.0,2.05,19.75,620.0,602.77,455.64
2018,8,29,12,0,226.0,428.0,2.1,19.8,628.0,599.02,452.91
2018,8,29,12,15,285.5,409.0,2.1,19.85,661.5,620.7,469.55
2018,8,29,12,30,345.0,390.0,2.1,19.9,695.0,634.68,480.36
2018,8,29,12,45,413.0,360.0,2.1,19.95,721.0,641.52,486.23
2018,8,29,13,0,481.0,330.0,2.1,20.0,747.0,642.21,487.49
2018,8,29,13,15,552.0,287.5,2.1,20.0,757.0,628.5,478.51
2018,8,29,13,30,623.0,245.0,2.1,20.0,767.0,607.86,464.09
2018,8,29,13,45,754.0,176.0,2.1,20.05,789.5,593.64,454.12
2018,8,29,14,0,885.0,107.0,2.1,20.1,812.0,573.25,438.07
2018,8,29,14,15,870.0,108.5,2.1,20.1,778.5,524.17,398.82
2018,8,29,14,30,855.0,110.0,2.1,20.1,745.0,474.96,358.62
2018,8,29,14,45,755.0,140.5,2.05,20.1,680.0,411.94,307.78
2018,8,29,15,0,655.0,171.0,2.0,20.1,615.0,356.63,262.93
2018,8,29,15,15,649.5,158.0,2.0,20.1,574.5,307.2,220.88
2018,8,29,15,30,644.0,145.0,2.0,20.1,534.0,258.11,178.71
2018,8,29,15,45,518.0,163.5,2.1,20.05,460.0,213.83,145.92
2018,8,29,16,0,392.0,182.0,2.2,20.0,386.0,180.1,124.3
2018,8,29,16,15,290.5,177.0,2.25,19.9,319.5,151.62,108.57
2018,8,29,16,30,189.0,172.0,2.3,19.8,253.0,133.96,103.07
2018,8,29,16,45,179.5,149.0,2.35,19.75,218.0,115.09,94.33
2018,8,29,17,0,170.0,126.0,2.4,19.7,183.0,99.21,80.89
2018,8,29,17,15,123.5,103.5,2.5,19.55,141.0,83.0,66.94
2018,8,29,17,30,77.0,81.0,2.6,19.4,99.0,66.28,52.26
2018,8,29,17,45,55.0,61.5,2.7,19.2,72.5,51.23,38.77
2018,8,29,18,0,33.0,42.0,2.8,19.0,46.0,37.13,25.85
2018,8,29,18,15,41.0,28.0,2.85,18.85,31.0,24.09,11.4
2018,8,29,18,30,49.0,14.0,2.9,18.7,16.0,13.34,0.0
2018,8,29,18,45,24.5,7.0,3.0,18.55,8.0,0.0,0.0
2018,8,29,19,0,0.0,0.0,3.1,18.4,0.0,0.0,0.0
2018,8,29,19,15,0.0,0.0,3.1,18.25,0.0,0.0,0.0
2018,8,29,19,30,0.0,0.0,3.1,18.1,0.0,0.0,0.0
2018,8,29,19,45,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2018,8,29,20,0,0.0,0.0,3.1,17.9,0.0,0.0,0.0
2018,8,29,20,15,0.0,0.0,3.0,17.8,0.0,0.0,0.0
2018,8,29,20,30,0.0,0.0,2.9,17.7,0.0,0.0,0.0
2018,8,29,20,45,0.0,0.0,2.75,17.65,0.0,0.0,0.0
2018,8,29,21,0,0.0,0.0,2.6,17.6,0.0,0.0,0.0
2018,8,29,21,15,0.0,0.0,2.45,17.55,0.0,0.0,0.0
2018,8,29,21,30,0.0,0.0,2.3,17.5,0.0,0.0,0.0
2018,8,29,21,45,0.0,0.0,2.15,17.5,0.0,0.0,0.0
2018,8,29,22,0,0.0,0.0,2.0,17.5,0.0,0.0,0.0
2018,8,29,22,15,0.0,0.0,1.8,17.5,0.0,0.0,0.0
2018,8,29,22,30,0.0,0.0,1.6,17.5,0.0,0.0,0.0
2018,8,29,22,45,0.0,0.0,1.45,17.5,0.0,0.0,0.0
2018,8,29,23,0,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2018,8,29,23,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2018,8,29,23,30,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2018,8,29,23,45,0.0,0.0,1.05,17.55,0.0,0.0,0.0
2018,8,30,0,0,0.0,0.0,1.0,17.6,0.0,0.0,0.0
2018,8,30,0,15,0.0,0.0,1.0,17.6,0.0,0.0,0.0
2018,8,30,0,30,0.0,0.0,1.0,17.6,0.0,0.0,0.0
2018,8,30,0,45,0.0,0.0,1.0,17.55,0.0,0.0,0.0
2018,8,30,1,0,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2018,8,30,1,15,0.0,0.0,1.05,17.5,0.0,0.0,0.0
