Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,8,30,1,30,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2018,8,30,1,45,0.0,0.0,1.2,17.45,0.0,0.0,0.0
2018,8,30,2,0,0.0,0.0,1.3,17.4,0.0,0.0,0.0
2018,8,30,2,15,0.0,0.0,1.35,17.4,0.0,0.0,0.0
2018,8,30,2,30,0.0,0.0,1.4,17.4,0.0,0.0,0.0
2018,8,30,2,45,0.0,0.0,1.5,17.4,0.0,0.0,0.0
2018,8,30,3,0,0.0,0.0,1.6,17.4,0.0,0.0,0.0
2018,8,30,3,15,0.0,0.0,1.6,17.4,0.0,0.0,0.0
2018,8,30,3,30,0.0,0.0,1.6,17.4,0.0,0.0,0.0
2018,8,30,3,45,0.0,0.0,1.65,17.4,0.0,0.0,0.0
2018,8,30,4,0,0.0,0.0,1.7,17.4,0.0,0.0,0.0
2018,8,30,4,15,0.0,0.0,1.65,17.4,0.0,0.0,0.0
2018,8,30,4,30,0.0,0.0,1.6,17.4,0.0,0.0,0.0
2018,8,30,4,45,0.0,0.0,1.6,17.4,0.0,0.0,0.0
2018,8,30,5,0,0.0,0.0,1.6,17.4,0.0,0.0,0.0
2018,8,30,5,15,0.0,0.0,1.55,17.5,0.0,0.0,0.0
2018,8,30,5,30,0.0,0.0,1.5,17.6,0.0,0.0,0.0
2018,8,30,5,45,0.0,3.0,1.5,17.65,3.0,2.86,0.0
2018,8,30,6,0,0.0,6.0,1.5,17.7,6.0,5.55,0.0
2018,8,30,6,15,0.0,13.0,1.45,17.8,13.0,12.04,3.95
2018,8,30,6,30,0.0,20.0,1.4,17.9,20.0,18.54,9.77
2018,8,30,6,45,0.0,30.0,1.35,18.0,30.0,27.83,17.8
2018,8,30,7,0,0.0,40.0,1.3,18.1,40.0,37.14,25.78
2018,8,30,7,15,0.0,49.0,1.25,18.2,49.0,45.53,32.87
2018,8,30,7,30,0.0,58.0,1.2,18.3,58.0,53.92,39.85
2018,8,30,7,45,0.0,65.0,1.15,18.35,65.0,60.46,45.18
2018,8,30,8,0,0.0,72.0,1.1,18.4,72.0,67.01,50.45
2018,8,30,8,15,23.0,105.5,1.1,18.55,118.0,123.95,97.84
2018,8,30,8,30,46.0,139.0,1.1,18.7,164.0,179.03,142.48
2018,8,30,8,45,48.0,162.0,1.1,18.8,190.0,205.39,162.72
2018,8,30,9,0,50.0,185.0,1.1,18.9,216.0,231.45,182.53
2018,8,30,9,15,27.0,179.5,1.15,19.05,196.5,204.23,159.74
2018,8,30,9,30,4.0,174.0,1.2,19.2,177.0,169.29,131.0
2018,8,30,9,45,8.0,206.5,1.2,19.3,212.5,204.74,158.67
2018,8,30,10,0,12.0,239.0,1.2,19.4,248.0,240.09,185.62
2018,8,30,10,15,18.5,268.5,1.3,19.5,283.0,274.54,211.77
2018,8,30,10,30,25.0,298.0,1.4,19.6,318.0,318.53,244.81
2018,8,30,10,45,43.5,336.0,1.5,19.65,372.0,371.79,284.79
2018,8,30,11,0,62.0,374.0,1.6,19.7,426.0,423.8,323.21
2018,8,30,11,15,76.0,392.0,1.75,19.75,457.0,450.21,342.66
2018,8,30,11,30,90.0,410.0,1.9,19.8,488.0,475.45,361.33
2018,8,30,11,45,115.0,420.5,2.0,19.8,521.0,507.03,384.8
2018,8,30,12,0,140.0,431.0,2.1,19.8,554.0,529.88,401.84
2018,8,30,12,15,154.5,431.0,2.3,19.8,567.0,532.47,404.44
2018,8,30,12,30,169.0,431.0,2.5,19.8,580.0,533.73,406.15
2018,8,30,12,45,204.5,422.0,2.65,19.8,600.0,540.99,412.56
2018,8,30,13,0,240.0,413.0,2.8,19.8,620.0,544.68,416.16
2018,8,30,13,15,361.5,356.0,3.0,19.75,661.0,560.64,430.64
2018,8,30,13,30,483.0,299.0,3.2,19.7,702.0,565.69,436.24
2018,8,30,13,45,652.0,217.5,3.4,19.65,744.5,567.4,439.03
2018,8,30,14,0,821.0,136.0,3.6,19.6,787.0,557.46,431.43
2018,8,30,14,15,811.5,133.5,3.8,19.55,755.5,509.67,392.9
2018,8,30,14,30,802.0,131.0,4.0,19.5,724.0,461.51,353.09
2018,8,30,14,45,789.5,128.5,4.25,19.4,687.0,412.03,311.27
2018,8,30,15,0,777.0,126.0,4.5,19.3,650.0,362.9,268.77
2018,8,30,15,15,760.0,122.0,4.5,19.3,607.0,311.82,223.78
2018,8,30,15,30,743.0,118.0,4.5,19.3,564.0,256.74,175.68
2018,8,30,15,45,722.5,113.0,4.85,19.05,517.5,206.58,132.95
2018,8,30,16,0,702.0,108.0,5.2,18.8,471.0,158.48,94.76
2018,8,30,16,15,674.0,102.5,5.3,18.65,421.5,111.72,64.0
2018,8,30,16,30,646.0,97.0,5.4,18.5,372.0,68.18,54.1
2018,8,30,16,45,608.5,90.5,5.5,18.4,322.0,60.15,47.28
2018,8,30,17,0,571.0,84.0,5.6,18.3,272.0,58.18,45.66
2018,8,30,17,15,515.0,75.5,5.6,18.1,222.0,54.34,42.31
2018,8,30,17,30,459.0,67.0,5.6,17.9,172.0,50.3,38.6
2018,8,30,17,45,377.5,55.5,5.6,17.7,127.0,42.0,30.94
2018,8,30,18,0,296.0,44.0,5.6,17.5,82.0,34.08,23.3
2018,8,30,18,15,193.0,30.0,5.5,17.4,50.0,23.73,10.05
2018,8,30,18,30,90.0,16.0,5.4,17.3,18.0,15.25,0.0
2018,8,30,18,45,45.0,8.0,5.35,17.2,9.0,0.0,0.0
2018,8,30,19,0,0.0,0.0,5.3,17.1,0.0,0.0,0.0
2018,8,30,19,15,0.0,0.0,5.2,17.05,0.0,0.0,0.0
2018,8,30,19,30,0.0,0.0,5.1,17.0,0.0,0.0,0.0
2018,8,30,19,45,0.0,0.0,5.05,17.0,0.0,0.0,0.0
2018,8,30,20,0,0.0,0.0,5.0,17.0,0.0,0.0,0.0
2018,8,30,20,15,0.0,0.0,4.95,16.95,0.0,0.0,0.0
2018,8,30,20,30,0.0,0.0,4.9,16.9,0.0,0.0,0.0
2018,8,30,20,45,0.0,0.0,4.85,16.9,0.0,0.0,0.0
2018,8,30,21,0,0.0,0.0,4.8,16.9,0.0,0.0,0.0
2018,8,30,21,15,0.0,0.0,4.8,16.85,0.0,0.0,0.0
2018,8,30,21,30,0.0,0.0,4.8,16.8,0.0,0.0,0.0
2018,8,30,21,45,0.0,0.0,4.8,16.75,0.0,0.0,0.0
2018,8,30,22,0,0.0,0.0,4.8,16.7,0.0,0.0,0.0
2018,8,30,22,15,0.0,0.0,4.85,16.65,0.0,0.0,0.0
2018,8,30,22,30,0.0,0.0,4.9,16.6,0.0,0.0,0.0
2018,8,30,22,45,0.0,0.0,4.9,16.5,0.0,0.0,0.0
2018,8,30,23,0,0.0,0.0,4.9,16.4,0.0,0.0,0.0
2018,8,30,23,15,0.0,0.0,4.9,16.35,0.0,0.0,0.0
2018,8,30,23,30,0.0,0.0,4.9,16.3,0.0,0.0,0.0
2018,8,30,23,45,0.0,0.0,4.85,16.25,0.0,0.0,0.0
2018,8,31,0,0,0.0,0.0,4.8,16.2,0.0,0.0,0.0
2018,8,31,0,15,0.0,0.0,4.8,16.15,0.0,0.0,0.0
2018,8,31,0,30,0.0,0.0,4.8,16.1,0.0,0.0,0.0
2018,8,31,0,45,0.0,0.0,4.75,16.05,0.0,0.0,0.0
2018,8,31,1,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2018,8,31,1,15,0.0,0.0,4.7,16.05,0.0,0.0,0.0
2018,8,31,1,30,0.0,0.0,4.7,16.1,0.0,0.0,0.0
2018,8,31,1,45,0.0,0.0,4.7,16.1,0.0,0.0,0.0
2018,8,31,2,0,0.0,0.0,4.7,16.1,0.0,0.0,0.0
2018,8,31,2,15,0.0,0.0,4.75,16.15,0.0,0.0,0.0
2018,8,31,2,30,0.0,0.0,4.8,16.2,0.0,0.0,0.0
2018,8,31,2,45,0.0,0.0,4.8,16.2,0.0,0.0,0.0
2018,8,31,3,0,0.0,0.0,4.8,16.2,0.0,0.0,0.0
2018,8,31,3,15,0.0,0.0,4.85,16.25,0.0,0.0,0.0
2018,8,31,3,30,0.0,0.0,4.9,16.3,0.0,0.0,0.0
2018,8,31,3,45,0.0,0.0,4.95,16.3,0.0,0.0,0.0
2018,8,31,4,0,0.0,0.0,5.0,16.3,0.0,0.0,0.0
2018,8,31,4,15,0.0,0.0,5.1,16.35,0.0,0.0,0.0
2018,8,31,4,30,0.0,0.0,5.2,16.4,0.0,0.0,0.0
2018,8,31,4,45,0.0,0.0,5.3,16.4,0.0,0.0,0.0
2018,8,31,5,0,0.0,0.0,5.4,16.4,0.0,0.0,0.0
2018,8,31,5,15,0.0,0.0,5.5,16.5,0.0,0.0,0.0
2018,8,31,5,30,0.0,0.0,5.6,16.6,0.0,0.0,0.0
2018,8,31,5,45,0.0,2.0,5.7,16.7,2.0,1.91,0.0
2018,8,31,6,0,0.0,4.0,5.8,16.8,4.0,3.7,0.0
2018,8,31,6,15,0.0,8.5,5.8,16.85,8.5,7.87,0.59
2018,8,31,6,30,0.0,13.0,5.8,16.9,13.0,12.04,4.36
2018,8,31,6,45,0.0,20.0,5.85,16.95,20.0,18.54,9.99
2018,8,31,7,0,0.0,27.0,5.9,17.0,27.0,25.04,15.6
2018,8,31,7,15,0.0,37.5,5.85,17.1,37.5,34.81,23.91
2018,8,31,7,30,0.0,48.0,5.8,17.2,48.0,44.6,32.14
2018,8,31,7,45,0.0,66.5,5.75,17.35,66.5,61.86,46.55
2018,8,31,8,0,0.0,85.0,5.7,17.5,85.0,79.38,60.99
2018,8,31,8,15,0.0,104.5,5.6,17.65,104.5,98.55,76.62
2018,8,31,8,30,0.0,124.0,5.5,17.8,124.0,117.71,92.07
2018,8,31,8,45,9.5,167.0,5.4,17.95,173.0,169.03,133.92
2018,8,31,9,0,19.0,210.0,5.3,18.1,222.0,220.91,175.5
2018,8,31,9,15,29.0,245.0,5.15,18.25,264.5,276.9,219.64
2018,8,31,9,30,39.0,280.0,5.0,18.4,307.0,322.01,254.51
2018,8,31,9,45,44.0,299.0,4.85,18.55,331.0,344.61,271.31
2018,8,31,10,0,49.0,318.0,4.7,18.7,355.0,366.84,287.72
2018,8,31,10,15,75.5,347.0,4.7,18.8,406.5,418.97,327.83
2018,8,31,10,30,102.0,376.0,4.7,18.9,458.0,470.17,366.6
2018,8,31,10,45,146.0,392.0,4.75,19.0,513.0,532.48,413.89
2018,8,31,11,0,190.0,408.0,4.8,19.1,568.0,582.24,451.28
2018,8,31,11,15,206.0,413.0,5.0,19.1,589.5,593.99,460.29
2018,8,31,11,30,222.0,418.0,5.2,19.1,611.0,604.38,468.46
2018,8,31,11,45,368.0,362.0,5.45,19.15,684.5,669.79,521.42
2018,8,31,12,0,514.0,306.0,5.7,19.2,758.0,727.35,567.65
2018,8,31,12,15,557.5,287.0,5.95,19.2,776.5,724.82,567.0
2018,8,31,12,30,601.0,268.0,6.2,19.2,795.0,718.53,563.61
2018,8,31,12,45,570.5,281.0,6.45,19.15,777.0,683.22,536.77
2018,8,31,13,0,540.0,294.0,6.7,19.1,759.0,647.94,509.7
2018,8,31,13,15,547.0,284.5,6.95,19.05,747.5,618.3,487.34
2018,8,31,13,30,554.0,275.0,7.2,19.0,736.0,587.11,463.28
2018,8,31,13,45,604.0,242.5,7.4,18.9,731.0,558.71,441.39
2018,8,31,14,0,654.0,210.0,7.6,18.8,726.0,526.03,415.18
2018,8,31,14,15,780.0,145.5,7.75,18.7,737.0,501.43,394.11
2018,8,31,14,30,906.0,81.0,7.9,18.6,748.0,465.83,362.17
2018,8,31,14,45,894.5,80.5,8.0,18.5,710.0,414.23,316.35
2018,8,31,15,0,883.0,80.0,8.1,18.4,672.0,362.59,269.59
2018,8,31,15,15,869.0,78.0,8.1,18.4,628.5,309.23,220.84
2018,8,31,15,30,855.0,76.0,8.1,18.4,585.0,256.57,172.88
2018,8,31,15,45,836.0,74.0,8.2,18.1,537.5,203.97,126.92
2018,8,31,16,0,817.0,72.0,8.3,17.8,490.0,153.0,86.18
2018,8,31,16,15,791.5,69.0,8.25,17.65,439.5,95.51,47.96
2018,8,31,16,30,766.0,66.0,8.2,17.5,389.0,47.97,36.63
2018,8,31,16,45,729.0,62.5,8.15,17.35,336.5,43.97,33.25
2018,8,31,17,0,692.0,59.0,8.1,17.2,284.0,43.06,32.52
2018,8,31,17,15,624.0,55.0,8.05,17.05,230.0,38.01,28.05
2018,8,31,17,30,556.0,51.0,8.0,16.9,176.0,36.82,26.86
2018,8,31,17,45,482.5,43.5,7.9,16.7,131.0,32.67,22.88
2018,8,31,18,0,409.0,36.0,7.8,16.5,86.0,28.38,18.42
2018,8,31,18,15,273.0,26.0,7.65,16.45,52.5,21.48,7.11
2018,8,31,18,30,137.0,16.0,7.5,16.4,19.0,15.25,0.0
2018,8,31,18,45,68.5,8.0,7.35,16.35,9.5,0.0,0.0
2018,8,31,19,0,0.0,0.0,7.2,16.3,0.0,0.0,0.0
2018,8,31,19,15,0.0,0.0,7.05,16.3,0.0,0.0,0.0
2018,8,31,19,30,0.0,0.0,6.9,16.3,0.0,0.0,0.0
2018,8,31,19,45,0.0,0.0,6.7,16.25,0.0,0.0,0.0
2018,8,31,20,0,0.0,0.0,6.5,16.2,0.0,0.0,0.0
2018,8,31,20,15,0.0,0.0,6.4,16.2,0.0,0.0,0.0
2018,8,31,20,30,0.0,0.0,6.3,16.2,0.0,0.0,0.0
2018,8,31,20,45,0.0,0.0,6.2,16.2,0.0,0.0,0.0
2018,8,31,21,0,0.0,0.0,6.1,16.2,0.0,0.0,0.0
2018,8,31,21,15,0.0,0.0,6.05,16.2,0.0,0.0,0.0
2018,8,31,21,30,0.0,0.0,6.0,16.2,0.0,0.0,0.0
2018,8,31,21,45,0.0,0.0,5.95,16.15,0.0,0.0,0.0
2018,8,31,22,0,0.0,0.0,5.9,16.1,0.0,0.0,0.0
2018,8,31,22,15,0.0,0.0,5.9,16.1,0.0,0.0,0.0
2018,8,31,22,30,0.0,0.0,5.9,16.1,0.0,0.0,0.0
2018,8,31,22,45,0.0,0.0,5.9,16.05,0.0,0.0,0.0
2018,8,31,23,0,0.0,0.0,5.9,16.0,0.0,0.0,0.0
2018,8,31,23,15,0.0,0.0,5.75,16.0,0.0,0.0,0.0
2018,8,31,23,30,0.0,0.0,5.6,16.0,0.0,0.0,0.0
2018,8,31,23,45,0.0,0.0,5.5,15.95,0.0,0.0,0.0
2018,9,1,0,0,0.0,0.0,5.4,15.9,0.0,0.0,0.0
2018,9,1,0,15,0.0,0.0,5.35,15.85,0.0,0.0,0.0
2018,9,1,0,30,0.0,0.0,5.3,15.8,0.0,0.0,0.0
2018,9,1,0,45,0.0,0.0,5.3,15.75,0.0,0.0,0.0
2018,9,1,1,0,0.0,0.0,5.3,15.7,0.0,0.0,0.0
2018,9,1,1,15,0.0,0.0,5.35,15.7,0.0,0.0,0.0
2018,9,1,1,30,0.0,0.0,5.4,15.7,0.0,0.0,0.0
2018,9,1,1,45,0.0,0.0,5.4,15.75,0.0,0.0,0.0
2018,9,1,2,0,0.0,0.0,5.4,15.8,0.0,0.0,0.0
2018,9,1,2,15,0.0,0.0,5.3,15.8,0.0,0.0,0.0
2018,9,1,2,30,0.0,0.0,5.2,15.8,0.0,0.0,0.0
2018,9,1,2,45,0.0,0.0,5.05,15.8,0.0,0.0,0.0
2018,9,1,3,0,0.0,0.0,4.9,15.8,0.0,0.0,0.0
2018,9,1,3,15,0.0,0.0,4.8,15.85,0.0,0.0,0.0
2018,9,1,3,30,0.0,0.0,4.7,15.9,0.0,0.0,0.0
2018,9,1,3,45,0.0,0.0,4.6,15.9,0.0,0.0,0.0
2018,9,1,4,0,0.0,0.0,4.5,15.9,0.0,0.0,0.0
2018,9,1,4,15,0.0,0.0,4.4,15.9,0.0,0.0,0.0
2018,9,1,4,30,0.0,0.0,4.3,15.9,0.0,0.0,0.0
2018,9,1,4,45,0.0,0.0,4.2,15.95,0.0,0.0,0.0
2018,9,1,5,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2018,9,1,5,15,0.0,0.0,4.0,16.1,0.0,0.0,0.0
2018,9,1,5,30,0.0,0.0,3.9,16.2,0.0,0.0,0.0
2018,9,1,5,45,0.0,2.5,3.85,16.3,2.5,2.38,0.0
2018,9,1,6,0,0.0,5.0,3.8,16.4,5.0,4.62,0.0
2018,9,1,6,15,0.0,11.0,3.7,16.5,11.0,10.18,2.4
2018,9,1,6,30,0.0,17.0,3.6,16.6,17.0,15.75,7.46
2018,9,1,6,45,0.0,26.5,3.5,16.65,26.5,24.58,15.12
2018,9,1,7,0,0.0,36.0,3.4,16.7,36.0,33.42,22.75
2018,9,1,7,15,0.0,47.0,3.3,16.85,47.0,43.66,31.46
2018,9,1,7,30,0.0,58.0,3.2,17.0,58.0,53.92,40.06
2018,9,1,7,45,0.0,72.0,3.1,17.1,72.0,67.0,50.91
2018,9,1,8,0,0.0,86.0,3.0,17.2,86.0,80.4,61.89
2018,9,1,8,15,0.0,105.0,3.05,17.3,105.0,99.08,77.1
2018,9,1,8,30,0.0,124.0,3.1,17.4,124.0,117.73,92.11
2018,9,1,8,45,1.5,147.0,3.1,17.5,148.0,141.69,111.33
2018,9,1,9,0,3.0,170.0,3.1,17.6,172.0,165.64,130.32
2018,9,1,9,15,3.5,174.5,3.3,17.7,177.0,169.92,133.37
2018,9,1,9,30,4.0,179.0,3.5,17.8,182.0,174.28,136.54
2018,9,1,9,45,3.5,176.0,3.65,17.9,178.5,170.38,133.08
2018,9,1,10,0,3.0,173.0,3.8,18.0,175.0,166.61,129.78
2018,9,1,10,15,4.5,182.5,3.95,18.05,186.0,176.91,137.82
2018,9,1,10,30,6.0,192.0,4.1,18.1,197.0,187.14,145.78
2018,9,1,10,45,6.5,199.0,4.25,18.15,204.5,193.95,151.0
2018,9,1,11,0,7.0,206.0,4.4,18.2,212.0,200.68,156.19
2018,9,1,11,15,8.0,215.0,4.55,18.2,222.0,209.67,163.21
2018,9,1,11,30,9.0,224.0,4.7,18.2,232.0,218.52,170.13
2018,9,1,11,45,9.5,225.5,4.85,18.25,234.0,219.69,171.0
2018,9,1,12,0,10.0,227.0,5.0,18.3,236.0,220.79,171.84
2018,9,1,12,15,11.0,242.0,5.15,18.3,251.5,234.81,182.9
2018,9,1,12,30,12.0,257.0,5.3,18.3,267.0,248.54,193.71
2018,9,1,12,45,13.0,262.0,5.45,18.3,273.0,252.75,197.1
2018,9,1,13,0,14.0,267.0,5.6,18.3,279.0,256.75,200.37
2018,9,1,13,15,13.5,259.5,5.7,18.3,271.0,248.24,193.81
2018,9,1,13,30,13.0,252.0,5.8,18.3,263.0,239.79,187.33
2018,9,1,13,45,11.5,238.5,5.9,18.3,248.0,225.47,176.21
2018,9,1,14,0,10.0,225.0,6.0,18.3,233.0,211.38,165.26
2018,9,1,14,15,8.5,215.0,6.1,18.2,221.5,200.6,156.97
2018,9,1,14,30,7.0,205.0,6.2,18.1,210.0,190.0,148.82
2018,9,1,14,45,6.5,201.5,6.3,18.05,206.0,185.57,145.58
2018,9,1,15,0,6.0,198.0,6.4,18.0,202.0,181.09,142.32
2018,9,1,15,15,8.0,194.5,6.4,18.0,199.5,177.2,139.44
2018,9,1,15,30,10.0,191.0,6.4,18.0,197.0,172.89,136.2
2018,9,1,15,45,19.0,189.0,6.55,17.8,199.0,170.41,134.29
2018,9,1,16,0,28.0,187.0,6.7,17.6,201.0,159.08,125.17
2018,9,1,16,15,44.5,175.0,6.7,17.45,194.5,146.23,114.89
2018,9,1,16,30,61.0,163.0,6.7,17.3,188.0,131.36,109.44
2018,9,1,16,45,113.5,141.0,6.7,17.15,180.0,109.49,90.76
2018,9,1,17,0,166.0,119.0,6.7,17.0,172.0,94.3,77.65
2018,9,1,17,15,160.5,99.5,6.65,16.8,143.0,80.05,65.14
2018,9,1,17,30,155.0,80.0,6.6,16.6,114.0,62.33,49.3
2018,9,1,17,45,110.0,61.0,6.55,16.45,82.0,50.57,38.43
2018,9,1,18,0,65.0,42.0,6.5,16.3,50.0,35.43,24.24
2018,9,1,18,15,41.5,26.0,6.45,16.2,30.0,22.21,5.37
2018,9,1,18,30,18.0,10.0,6.4,16.1,10.0,9.53,0.0
2018,9,1,18,45,9.0,5.0,6.35,16.0,5.0,0.0,0.0
2018,9,1,19,0,0.0,0.0,6.3,15.9,0.0,0.0,0.0
2018,9,1,19,15,0.0,0.0,6.2,15.9,0.0,0.0,0.0
2018,9,1,19,30,0.0,0.0,6.1,15.9,0.0,0.0,0.0
2018,9,1,19,45,0.0,0.0,6.0,15.9,0.0,0.0,0.0
2018,9,1,20,0,0.0,0.0,5.9,15.9,0.0,0.0,0.0
2018,9,1,20,15,0.0,0.0,5.8,15.85,0.0,0.0,0.0
2018,9,1,20,30,0.0,0.0,5.7,15.8,0.0,0.0,0.0
2018,9,1,20,45,0.0,0.0,5.6,15.8,0.0,0.0,0.0
2018,9,1,21,0,0.0,0.0,5.5,15.8,0.0,0.0,0.0
2018,9,1,21,15,0.0,0.0,5.35,15.75,0.0,0.0,0.0
2018,9,1,21,30,0.0,0.0,5.2,15.7,0.0,0.0,0.0
2018,9,1,21,45,0.0,0.0,5.1,15.7,0.0,0.0,0.0
2018,9,1,22,0,0.0,0.0,5.0,15.7,0.0,0.0,0.0
2018,9,1,22,15,0.0,0.0,4.85,15.65,0.0,0.0,0.0
2018,9,1,22,30,0.0,0.0,4.7,15.6,0.0,0.0,0.0
2018,9,1,22,45,0.0,0.0,4.55,15.55,0.0,0.0,0.0
2018,9,1,23,0,0.0,0.0,4.4,15.5,0.0,0.0,0.0
2018,9,1,23,15,0.0,0.0,4.3,15.5,0.0,0.0,0.0
2018,9,1,23,30,0.0,0.0,4.2,15.5,0.0,0.0,0.0
2018,9,1,23,45,0.0,0.0,4.05,15.45,0.0,0.0,0.0
2018,9,2,0,0,0.0,0.0,3.9,15.4,0.0,0.0,0.0
2018,9,2,0,15,0.0,0.0,3.9,15.4,0.0,0.0,0.0
2018,9,2,0,30,0.0,0.0,3.9,15.4,0.0,0.0,0.0
2018,9,2,0,45,0.0,0.0,3.85,15.35,0.0,0.0,0.0
2018,9,2,1,0,0.0,0.0,3.8,15.3,0.0,0.0,0.0
2018,9,2,1,15,0.0,0.0,3.8,15.3,0.0,0.0,0.0
2018,9,2,1,30,0.0,0.0,3.8,15.3,0.0,0.0,0.0
2018,9,2,1,45,0.0,0.0,3.8,15.25,0.0,0.0,0.0
2018,9,2,2,0,0.0,0.0,3.8,15.2,0.0,0.0,0.0
2018,9,2,2,15,0.0,0.0,3.7,15.2,0.0,0.0,0.0
2018,9,2,2,30,0.0,0.0,3.6,15.2,0.0,0.0,0.0
2018,9,2,2,45,0.0,0.0,3.55,15.2,0.0,0.0,0.0
2018,9,2,3,0,0.0,0.0,3.5,15.2,0.0,0.0,0.0
2018,9,2,3,15,0.0,0.0,3.4,15.2,0.0,0.0,0.0
2018,9,2,3,30,0.0,0.0,3.3,15.2,0.0,0.0,0.0
2018,9,2,3,45,0.0,0.0,3.25,15.25,0.0,0.0,0.0
2018,9,2,4,0,0.0,0.0,3.2,15.3,0.0,0.0,0.0
2018,9,2,4,15,0.0,0.0,3.1,15.3,0.0,0.0,0.0
2018,9,2,4,30,0.0,0.0,3.0,15.3,0.0,0.0,0.0
2018,9,2,4,45,0.0,0.0,2.85,15.3,0.0,0.0,0.0
2018,9,2,5,0,0.0,0.0,2.7,15.3,0.0,0.0,0.0
2018,9,2,5,15,0.0,0.0,2.65,15.45,0.0,0.0,0.0
2018,9,2,5,30,0.0,0.0,2.6,15.6,0.0,0.0,0.0
2018,9,2,5,45,0.0,3.5,2.5,15.7,3.5,3.34,0.0
2018,9,2,6,0,0.0,7.0,2.4,15.8,7.0,6.48,0.0
2018,9,2,6,15,0.0,16.5,2.4,16.0,16.5,15.3,6.39
2018,9,2,6,30,0.0,26.0,2.4,16.2,26.0,24.12,14.44
2018,9,2,6,45,0.0,38.5,2.35,16.35,38.5,35.76,24.56
2018,9,2,7,0,0.0,51.0,2.3,16.5,51.0,47.4,34.61
2018,9,2,7,15,0.0,62.0,2.3,16.65,62.0,57.66,43.32
2018,9,2,7,30,0.0,73.0,2.3,16.8,73.0,68.28,52.17
2018,9,2,7,45,0.0,94.5,2.3,17.0,94.5,89.76,69.94
2018,9,2,8,0,0.0,116.0,2.3,17.2,116.0,111.22,87.39
2018,9,2,8,15,2.5,141.5,2.25,17.35,143.0,138.82,109.73
2018,9,2,8,30,5.0,167.0,2.2,17.5,170.0,166.43,131.72
2018,9,2,8,45,9.5,189.5,2.15,17.65,195.5,192.55,152.28
2018,9,2,9,0,14.0,212.0,2.1,17.8,221.0,218.67,172.57
2018,9,2,9,15,12.5,214.5,2.1,17.9,223.0,218.67,171.92
2018,9,2,9,30,11.0,217.0,2.1,18.0,225.0,218.85,171.52
2018,9,2,9,45,9.5,213.0,2.05,18.15,220.0,212.6,166.07
2018,9,2,10,0,8.0,209.0,2.0,18.3,215.0,206.57,160.86
2018,9,2,10,15,9.0,220.5,2.0,18.4,227.5,218.2,169.67
2018,9,2,10,30,10.0,232.0,2.0,18.5,240.0,229.72,178.32
2018,9,2,10,45,13.5,255.0,2.05,18.55,266.0,254.57,197.4
2018,9,2,11,0,17.0,278.0,2.1,18.6,292.0,279.1,216.07
2018,9,2,11,15,16.0,277.0,2.15,18.65,290.5,276.13,213.49
2018,9,2,11,30,15.0,276.0,2.2,18.7,289.0,273.19,211.07
2018,9,2,11,45,16.5,286.5,2.25,18.75,301.0,283.27,218.73
2018,9,2,12,0,18.0,297.0,2.3,18.8,313.0,293.08,226.14
2018,9,2,12,15,18.5,297.5,2.45,18.8,314.0,292.47,225.76
2018,9,2,12,30,19.0,298.0,2.6,18.8,315.0,291.75,225.35
2018,9,2,12,45,18.0,292.5,2.7,18.8,308.5,284.31,219.74
2018,9,2,13,0,17.0,287.0,2.8,18.8,302.0,276.94,214.23
2018,9,2,13,15,15.0,271.5,2.95,18.75,284.5,259.96,201.37
2018,9,2,13,30,13.0,256.0,3.1,18.7,267.0,243.27,188.7
2018,9,2,13,45,13.0,251.0,3.25,18.7,261.5,237.35,184.36
2018,9,2,14,0,13.0,246.0,3.4,18.7,256.0,231.4,179.96
2018,9,2,14,15,12.5,239.5,3.55,18.6,249.0,223.86,174.39
2018,9,2,14,30,12.0,233.0,3.7,18.5,242.0,216.32,168.81
2018,9,2,14,45,11.0,220.5,3.85,18.4,228.5,203.46,159.03
2018,9,2,15,0,10.0,208.0,4.0,18.3,215.0,190.75,149.32
2018,9,2,15,15,11.5,201.5,4.0,18.3,209.0,183.84,144.07
2018,9,2,15,30,13.0,195.0,4.0,18.3,203.0,176.62,138.54
2018,9,2,15,45,10.0,180.5,4.2,18.05,186.5,161.89,127.31
2018,9,2,16,0,7.0,166.0,4.4,17.8,170.0,147.51,116.32
2018,9,2,16,15,22.0,157.0,4.4,17.65,166.5,138.61,109.12
2018,9,2,16,30,37.0,148.0,4.4,17.5,163.0,121.45,100.65
2018,9,2,16,45,60.0,133.5,4.45,17.3,154.0,110.14,91.19
2018,9,2,17,0,83.0,119.0,4.5,17.1,145.0,93.93,77.24
2018,9,2,17,15,73.5,99.0,4.45,16.95,119.0,82.9,67.54
2018,9,2,17,30,64.0,79.0,4.4,16.8,93.0,66.96,53.26
2018,9,2,17,45,39.0,58.0,4.4,16.6,66.0,50.01,37.85
2018,9,2,18,0,14.0,37.0,4.4,16.4,39.0,32.72,21.77
2018,9,2,18,15,7.0,21.5,4.35,16.3,22.5,19.32,1.21
2018,9,2,18,30,0.0,6.0,4.3,16.2,6.0,5.72,0.0
2018,9,2,18,45,0.0,3.0,4.2,16.1,3.0,0.0,0.0
2018,9,2,19,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2018,9,2,19,15,0.0,0.0,4.0,15.95,0.0,0.0,0.0
2018,9,2,19,30,0.0,0.0,3.9,15.9,0.0,0.0,0.0
2018,9,2,19,45,0.0,0.0,3.8,15.9,0.0,0.0,0.0
2018,9,2,20,0,0.0,0.0,3.7,15.9,0.0,0.0,0.0
2018,9,2,20,15,0.0,0.0,3.6,15.85,0.0,0.0,0.0
2018,9,2,20,30,0.0,0.0,3.5,15.8,0.0,0.0,0.0
2018,9,2,20,45,0.0,0.0,3.4,15.75,0.0,0.0,0.0
2018,9,2,21,0,0.0,0.0,3.3,15.7,0.0,0.0,0.0
2018,9,2,21,15,0.0,0.0,3.2,15.65,0.0,0.0,0.0
2018,9,2,21,30,0.0,0.0,3.1,15.6,0.0,0.0,0.0
2018,9,2,21,45,0.0,0.0,3.0,15.6,0.0,0.0,0.0
2018,9,2,22,0,0.0,0.0,2.9,15.6,0.0,0.0,0.0
2018,9,2,22,15,0.0,0.0,2.9,15.55,0.0,0.0,0.0
2018,9,2,22,30,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2018,9,2,22,45,0.0,0.0,2.85,15.5,0.0,0.0,0.0
2018,9,2,23,0,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2018,9,2,23,15,0.0,0.0,2.8,15.45,0.0,0.0,0.0
2018,9,2,23,30,0.0,0.0,2.8,15.4,0.0,0.0,0.0
2018,9,2,23,45,0.0,0.0,2.75,15.4,0.0,0.0,0.0
2018,9,3,0,0,0.0,0.0,2.7,15.4,0.0,0.0,0.0
2018,9,3,0,15,0.0,0.0,2.65,15.35,0.0,0.0,0.0
2018,9,3,0,30,0.0,0.0,2.6,15.3,0.0,0.0,0.0
2018,9,3,0,45,0.0,0.0,2.6,15.25,0.0,0.0,0.0
2018,9,3,1,0,0.0,0.0,2.6,15.2,0.0,0.0,0.0
2018,9,3,1,15,0.0,0.0,2.55,15.2,0.0,0.0,0.0
2018,9,3,1,30,0.0,0.0,2.5,15.2,0.0,0.0,0.0
2018,9,3,1,45,0.0,0.0,2.45,15.2,0.0,0.0,0.0
2018,9,3,2,0,0.0,0.0,2.4,15.2,0.0,0.0,0.0
2018,9,3,2,15,0.0,0.0,2.4,15.2,0.0,0.0,0.0
2018,9,3,2,30,0.0,0.0,2.4,15.2,0.0,0.0,0.0
2018,9,3,2,45,0.0,0.0,2.35,15.2,0.0,0.0,0.0
2018,9,3,3,0,0.0,0.0,2.3,15.2,0.0,0.0,0.0
2018,9,3,3,15,0.0,0.0,2.25,15.2,0.0,0.0,0.0
2018,9,3,3,30,0.0,0.0,2.2,15.2,0.0,0.0,0.0
2018,9,3,3,45,0.0,0.0,2.1,15.2,0.0,0.0,0.0
2018,9,3,4,0,0.0,0.0,2.0,15.2,0.0,0.0,0.0
2018,9,3,4,15,0.0,0.0,1.9,15.2,0.0,0.0,0.0
2018,9,3,4,30,0.0,0.0,1.8,15.2,0.0,0.0,0.0
2018,9,3,4,45,0.0,0.0,1.7,15.25,0.0,0.0,0.0
2018,9,3,5,0,0.0,0.0,1.6,15.3,0.0,0.0,0.0
2018,9,3,5,15,0.0,0.0,1.5,15.35,0.0,0.0,0.0
2018,9,3,5,30,0.0,0.0,1.4,15.4,0.0,0.0,0.0
2018,9,3,5,45,0.0,3.0,1.35,15.5,3.0,2.86,0.0
2018,9,3,6,0,0.0,6.0,1.3,15.6,6.0,5.55,0.0
2018,9,3,6,15,0.0,14.0,1.3,15.75,14.0,12.97,4.51
2018,9,3,6,30,0.0,22.0,1.3,15.9,22.0,20.4,11.36
2018,9,3,6,45,0.0,33.0,1.25,16.0,33.0,30.63,20.29
2018,9,3,7,0,0.0,44.0,1.2,16.1,44.0,40.87,29.16
2018,9,3,7,15,0.0,53.0,1.25,16.25,53.0,49.26,36.31
2018,9,3,7,30,0.0,62.0,1.3,16.4,62.0,57.66,43.33
2018,9,3,7,45,0.0,73.0,1.3,16.55,73.0,67.93,51.81
2018,9,3,8,0,0.0,84.0,1.3,16.7,84.0,78.44,60.36
2018,9,3,8,15,0.0,104.5,1.3,16.85,104.5,98.62,76.79
2018,9,3,8,30,0.0,125.0,1.3,17.0,125.0,118.81,92.97
2018,9,3,8,45,0.5,144.5,1.35,17.15,145.0,138.35,108.47
2018,9,3,9,0,1.0,164.0,1.4,17.3,165.0,157.85,123.74
2018,9,3,9,15,4.5,186.0,1.4,17.4,189.5,182.46,143.07
2018,9,3,9,30,8.0,208.0,1.4,17.5,214.0,207.03,162.12
2018,9,3,9,45,12.5,233.5,1.45,17.6,243.0,235.94,184.43
2018,9,3,10,0,17.0,259.0,1.5,17.7,272.0,264.68,206.36
2018,9,3,10,15,25.5,288.0,1.55,17.85,308.0,310.74,241.38
2018,9,3,10,30,34.0,317.0,1.6,18.0,344.0,346.08,267.74
2018,9,3,10,45,41.0,337.0,1.65,18.1,370.5,370.04,285.4
2018,9,3,11,0,48.0,357.0,1.7,18.2,397.0,393.3,302.48
2018,9,3,11,15,50.5,366.5,1.8,18.25,409.5,401.32,308.26
2018,9,3,11,30,53.0,376.0,1.9,18.3,422.0,408.87,313.81
2018,9,3,11,45,52.5,379.0,2.0,18.35,424.5,407.08,312.4
2018,9,3,12,0,52.0,382.0,2.1,18.4,427.0,405.06,310.9
2018,9,3,12,15,55.5,385.5,2.15,18.45,433.5,406.43,311.97
2018,9,3,12,30,59.0,389.0,2.2,18.5,440.0,407.29,312.67
2018,9,3,12,45,65.5,390.0,2.3,18.5,446.0,407.5,313.17
2018,9,3,13,0,72.0,391.0,2.4,18.5,452.0,406.98,313.1
2018,9,3,13,15,63.0,374.5,2.5,18.5,427.0,380.33,293.21
2018,9,3,13,30,54.0,358.0,2.6,18.5,402.0,354.63,274.02
2018,9,3,13,45,49.5,342.5,2.75,18.5,382.0,333.31,258.15
2018,9,3,14,0,45.0,327.0,2.9,18.5,362.0,312.56,242.6
2018,9,3,14,15,48.5,317.0,3.0,18.45,353.5,300.67,233.77
2018,9,3,14,30,52.0,307.0,3.1,18.4,345.0,288.39,224.51
2018,9,3,14,45,54.0,292.5,3.25,18.3,330.0,271.62,211.72
2018,9,3,15,0,56.0,278.0,3.4,18.2,315.0,254.68,198.65
2018,9,3,15,15,60.5,260.5,3.4,18.2,298.0,235.96,183.83
2018,9,3,15,30,65.0,243.0,3.4,18.2,281.0,216.85,168.58
2018,9,3,15,45,71.5,225.0,3.6,18.0,263.5,197.26,153.05
2018,9,3,16,0,78.0,207.0,3.8,17.8,246.0,177.0,137.21
2018,9,3,16,15,99.5,186.0,3.9,17.65,230.0,154.85,120.21
2018,9,3,16,30,121.0,165.0,4.0,17.5,214.0,125.39,104.02
2018,9,3,16,45,142.5,141.5,4.05,17.4,191.5,109.7,90.75
2018,9,3,17,0,164.0,118.0,4.1,17.3,169.0,93.4,76.7
2018,9,3,17,15,145.5,97.5,4.1,17.15,136.5,78.41,63.53
2018,9,3,17,30,127.0,77.0,4.1,17.0,104.0,62.98,49.69
2018,9,3,17,45,86.5,57.5,4.05,16.85,73.5,47.78,35.8
2018,9,3,18,0,46.0,38.0,4.0,16.7,43.0,32.22,21.08
2018,9,3,18,15,23.0,22.0,3.9,16.6,24.5,19.55,0.0
2018,9,3,18,30,0.0,6.0,3.8,16.5,6.0,5.72,0.0
2018,9,3,18,45,0.0,3.0,3.65,16.4,3.0,0.0,0.0
2018,9,3,19,0,0.0,0.0,3.5,16.3,0.0,0.0,0.0
2018,9,3,19,15,0.0,0.0,3.35,16.25,0.0,0.0,0.0
2018,9,3,19,30,0.0,0.0,3.2,16.2,0.0,0.0,0.0
2018,9,3,19,45,0.0,0.0,3.1,16.15,0.0,0.0,0.0
2018,9,3,20,0,0.0,0.0,3.0,16.1,0.0,0.0,0.0
2018,9,3,20,15,0.0,0.0,2.95,16.05,0.0,0.0,0.0
2018,9,3,20,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2018,9,3,20,45,0.0,0.0,2.8,15.95,0.0,0.0,0.0
2018,9,3,21,0,0.0,0.0,2.7,15.9,0.0,0.0,0.0
2018,9,3,21,15,0.0,0.0,2.65,15.85,0.0,0.0,0.0
2018,9,3,21,30,0.0,0.0,2.6,15.8,0.0,0.0,0.0
2018,9,3,21,45,0.0,0.0,2.5,15.75,0.0,0.0,0.0
2018,9,3,22,0,0.0,0.0,2.4,15.7,0.0,0.0,0.0
2018,9,3,22,15,0.0,0.0,2.3,15.65,0.0,0.0,0.0
2018,9,3,22,30,0.0,0.0,2.2,15.6,0.0,0.0,0.0
2018,9,3,22,45,0.0,0.0,2.1,15.55,0.0,0.0,0.0
2018,9,3,23,0,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2018,9,3,23,15,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2018,9,3,23,30,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2018,9,3,23,45,0.0,0.0,1.95,15.45,0.0,0.0,0.0
2018,9,4,0,0,0.0,0.0,1.9,15.4,0.0,0.0,0.0
2018,9,4,0,15,0.0,0.0,1.9,15.4,0.0,0.0,0.0
2018,9,4,0,30,0.0,0.0,1.9,15.4,0.0,0.0,0.0
2018,9,4,0,45,0.0,0.0,1.9,15.35,0.0,0.0,0.0
2018,9,4,1,0,0.0,0.0,1.9,15.3,0.0,0.0,0.0
2018,9,4,1,15,0.0,0.0,1.85,15.3,0.0,0.0,0.0
2018,9,4,1,30,0.0,0.0,1.8,15.3,0.0,0.0,0.0
2018,9,4,1,45,0.0,0.0,1.8,15.25,0.0,0.0,0.0
2018,9,4,2,0,0.0,0.0,1.8,15.2,0.0,0.0,0.0
2018,9,4,2,15,0.0,0.0,1.75,15.25,0.0,0.0,0.0
2018,9,4,2,30,0.0,0.0,1.7,15.3,0.0,0.0,0.0
2018,9,4,2,45,0.0,0.0,1.65,15.3,0.0,0.0,0.0
2018,9,4,3,0,0.0,0.0,1.6,15.3,0.0,0.0,0.0
2018,9,4,3,15,0.0,0.0,1.55,15.3,0.0,0.0,0.0
2018,9,4,3,30,0.0,0.0,1.5,15.3,0.0,0.0,0.0
2018,9,4,3,45,0.0,0.0,1.5,15.3,0.0,0.0,0.0
2018,9,4,4,0,0.0,0.0,1.5,15.3,0.0,0.0,0.0
2018,9,4,4,15,0.0,0.0,1.5,15.35,0.0,0.0,0.0
2018,9,4,4,30,0.0,0.0,1.5,15.4,0.0,0.0,0.0
2018,9,4,4,45,0.0,0.0,1.5,15.4,0.0,0.0,0.0
2018,9,4,5,0,0.0,0.0,1.5,15.4,0.0,0.0,0.0
2018,9,4,5,15,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2018,9,4,5,30,0.0,0.0,1.5,15.6,0.0,0.0,0.0
2018,9,4,5,45,0.0,2.5,1.5,15.75,2.5,2.38,0.0
2018,9,4,6,0,0.0,5.0,1.5,15.9,5.0,4.62,0.0
2018,9,4,6,15,0.0,11.5,1.55,16.05,11.5,10.65,2.6
2018,9,4,6,30,0.0,18.0,1.6,16.2,18.0,16.68,8.23
2018,9,4,6,45,0.0,26.0,1.6,16.35,26.0,24.11,14.74
2018,9,4,7,0,0.0,34.0,1.6,16.5,34.0,31.55,21.2
2018,9,4,7,15,0.0,41.5,1.55,16.65,41.5,38.54,27.17
2018,9,4,7,30,0.0,49.0,1.5,16.8,49.0,45.53,33.04
2018,9,4,7,45,0.0,59.5,1.5,17.0,59.5,55.33,41.17
2018,9,4,8,0,0.0,70.0,1.5,17.2,70.0,65.13,49.19
2018,9,4,8,15,0.0,88.0,1.45,17.35,88.0,82.14,63.08
2018,9,4,8,30,0.0,106.0,1.4,17.5,106.0,99.73,77.26
2018,9,4,8,45,0.0,122.5,1.35,17.7,122.5,115.81,90.01
2018,9,4,9,0,0.0,139.0,1.3,17.9,139.0,131.85,102.59
2018,9,4,9,15,1.5,159.0,1.25,18.05,160.0,152.65,118.92
2018,9,4,9,30,3.0,179.0,1.2,18.2,181.0,173.42,135.0
2018,9,4,9,45,6.0,197.0,1.15,18.35,201.5,193.46,150.41
2018,9,4,10,0,9.0,215.0,1.1,18.5,222.0,213.41,165.58
2018,9,4,10,15,13.5,242.5,1.1,18.65,253.0,243.98,188.88
2018,9,4,10,30,18.0,270.0,1.1,18.8,284.0,274.29,211.64
2018,9,4,10,45,23.5,295.5,1.15,18.9,314.5,303.15,233.22
2018,9,4,11,0,29.0,321.0,1.2,19.0,345.0,339.95,260.54
2018,9,4,11,15,29.5,327.5,1.3,19.1,352.5,343.99,263.24
2018,9,4,11,30,30.0,334.0,1.4,19.2,360.0,347.77,265.98
2018,9,4,11,45,27.0,328.5,1.5,19.25,352.0,336.76,257.69
2018,9,4,12,0,24.0,323.0,1.6,19.3,344.0,322.22,246.82
2018,9,4,12,15,28.0,333.0,1.75,19.35,357.5,335.4,257.04
2018,9,4,12,30,32.0,343.0,1.9,19.4,371.0,344.23,263.86
2018,9,4,12,45,30.5,335.5,2.1,19.4,362.0,332.52,255.33
2018,9,4,13,0,29.0,328.0,2.3,19.4,353.0,321.0,246.97
2018,9,4,13,15,26.5,315.5,2.55,19.4,338.0,304.6,234.89
2018,9,4,13,30,24.0,303.0,2.8,19.4,323.0,291.59,225.31
2018,9,4,13,45,24.0,295.0,3.0,19.35,314.5,282.12,218.43
2018,9,4,14,0,24.0,287.0,3.2,19.3,306.0,272.62,211.47
2018,9,4,14,15,22.5,273.5,3.4,19.2,290.5,257.65,200.26
2018,9,4,14,30,21.0,260.0,3.6,19.1,275.0,242.86,189.15
2018,9,4,14,45,19.5,245.0,3.85,19.0,258.5,227.0,177.13
2018,9,4,15,0,18.0,230.0,4.1,18.9,242.0,211.35,165.21
2018,9,4,15,15,15.5,212.5,4.1,18.9,222.5,193.59,151.45
2018,9,4,15,30,13.0,195.0,4.1,18.9,203.0,176.18,137.95
2018,9,4,15,45,11.0,179.5,4.25,18.65,185.5,160.81,126.18
2018,9,4,16,0,9.0,164.0,4.4,18.4,168.0,145.69,114.56
2018,9,4,16,15,14.5,152.0,4.45,18.2,158.0,133.8,105.3
2018,9,4,16,30,20.0,140.0,4.5,18.0,148.0,121.79,100.82
2018,9,4,16,45,71.5,124.0,4.55,17.8,147.0,103.48,85.27
2018,9,4,17,0,123.0,108.0,4.6,17.6,146.0,86.54,70.64
2018,9,4,17,15,124.5,91.5,4.6,17.35,123.5,74.18,59.77
2018,9,4,17,30,126.0,75.0,4.6,17.1,101.0,61.45,48.29
2018,9,4,17,45,85.0,55.5,4.55,16.85,71.0,46.22,34.36
2018,9,4,18,0,44.0,36.0,4.5,16.6,41.0,30.62,19.46
2018,9,4,18,15,22.0,20.5,4.4,16.5,23.0,17.71,0.0
2018,9,4,18,30,0.0,5.0,4.3,16.4,5.0,4.77,0.0
2018,9,4,18,45,0.0,2.5,4.15,16.35,2.5,0.0,0.0
2018,9,4,19,0,0.0,0.0,4.0,16.3,0.0,0.0,0.0
2018,9,4,19,15,0.0,0.0,3.9,16.25,0.0,0.0,0.0
2018,9,4,19,30,0.0,0.0,3.8,16.2,0.0,0.0,0.0
2018,9,4,19,45,0.0,0.0,3.7,16.2,0.0,0.0,0.0
2018,9,4,20,0,0.0,0.0,3.6,16.2,0.0,0.0,0.0
2018,9,4,20,15,0.0,0.0,3.6,16.15,0.0,0.0,0.0
2018,9,4,20,30,0.0,0.0,3.6,16.1,0.0,0.0,0.0
2018,9,4,20,45,0.0,0.0,3.55,16.1,0.0,0.0,0.0
2018,9,4,21,0,0.0,0.0,3.5,16.1,0.0,0.0,0.0
2018,9,4,21,15,0.0,0.0,3.45,16.05,0.0,0.0,0.0
2018,9,4,21,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2018,9,4,21,45,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2018,9,4,22,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2018,9,4,22,15,0.0,0.0,3.15,15.95,0.0,0.0,0.0
2018,9,4,22,30,0.0,0.0,3.1,15.9,0.0,0.0,0.0
2018,9,4,22,45,0.0,0.0,3.0,15.9,0.0,0.0,0.0
2018,9,4,23,0,0.0,0.0,2.9,15.9,0.0,0.0,0.0
2018,9,4,23,15,0.0,0.0,2.85,15.85,0.0,0.0,0.0
2018,9,4,23,30,0.0,0.0,2.8,15.8,0.0,0.0,0.0
2018,9,4,23,45,0.0,0.0,2.8,15.8,0.0,0.0,0.0
2018,9,5,0,0,0.0,0.0,2.8,15.8,0.0,0.0,0.0
2018,9,5,0,15,0.0,0.0,2.8,15.75,0.0,0.0,0.0
2018,9,5,0,30,0.0,0.0,2.8,15.7,0.0,0.0,0.0
2018,9,5,0,45,0.0,0.0,2.8,15.7,0.0,0.0,0.0
2018,9,5,1,0,0.0,0.0,2.8,15.7,0.0,0.0,0.0
2018,9,5,1,15,0.0,0.0,2.8,15.65,0.0,0.0,0.0
2018,9,5,1,30,0.0,0.0,2.8,15.6,0.0,0.0,0.0
2018,9,5,1,45,0.0,0.0,2.8,15.55,0.0,0.0,0.0
2018,9,5,2,0,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2018,9,5,2,15,0.0,0.0,2.8,15.45,0.0,0.0,0.0
2018,9,5,2,30,0.0,0.0,2.8,15.4,0.0,0.0,0.0
2018,9,5,2,45,0.0,0.0,2.75,15.35,0.0,0.0,0.0
2018,9,5,3,0,0.0,0.0,2.7,15.3,0.0,0.0,0.0
2018,9,5,3,15,0.0,0.0,2.65,15.3,0.0,0.0,0.0
2018,9,5,3,30,0.0,0.0,2.6,15.3,0.0,0.0,0.0
2018,9,5,3,45,0.0,0.0,2.5,15.25,0.0,0.0,0.0
2018,9,5,4,0,0.0,0.0,2.4,15.2,0.0,0.0,0.0
2018,9,5,4,15,0.0,0.0,2.3,15.2,0.0,0.0,0.0
2018,9,5,4,30,0.0,0.0,2.2,15.2,0.0,0.0,0.0
2018,9,5,4,45,0.0,0.0,2.1,15.2,0.0,0.0,0.0
2018,9,5,5,0,0.0,0.0,2.0,15.2,0.0,0.0,0.0
2018,9,5,5,15,0.0,0.0,1.85,15.25,0.0,0.0,0.0
2018,9,5,5,30,0.0,0.0,1.7,15.3,0.0,0.0,0.0
2018,9,5,5,45,0.0,2.0,1.55,15.4,2.0,1.91,0.0
2018,9,5,6,0,0.0,4.0,1.4,15.5,4.0,3.7,0.0
2018,9,5,6,15,0.0,8.5,1.3,15.65,8.5,7.87,0.38
2018,9,5,6,30,0.0,13.0,1.2,15.8,13.0,12.04,4.37
2018,9,5,6,45,0.0,19.5,1.1,15.95,19.5,18.07,9.67
2018,9,5,7,0,0.0,26.0,1.0,16.1,26.0,24.11,14.93
2018,9,5,7,15,0.0,31.5,0.95,16.3,31.5,29.23,19.33
2018,9,5,7,30,0.0,37.0,0.9,16.5,37.0,34.35,23.65
2018,9,5,7,45,0.0,47.0,0.85,16.65,47.0,43.67,31.44
2018,9,5,8,0,0.0,57.0,0.8,16.8,57.0,53.0,39.15
2018,9,5,8,15,0.0,68.5,0.85,17.0,68.5,63.74,47.92
2018,9,5,8,30,0.0,80.0,0.9,17.2,80.0,74.5,56.6
2018,9,5,8,45,0.0,94.0,1.0,17.4,94.0,87.73,67.21
2018,9,5,9,0,0.0,108.0,1.1,17.6,108.0,101.27,77.98
2018,9,5,9,15,0.0,110.0,1.35,17.75,110.0,103.11,79.21
2018,9,5,9,30,0.0,112.0,1.6,17.9,112.0,104.97,80.5
2018,9,5,9,45,0.0,115.5,1.8,18.0,115.5,108.29,82.98
2018,9,5,10,0,0.0,119.0,2.0,18.1,119.0,111.61,85.47
2018,9,5,10,15,1.0,138.0,2.2,18.2,139.0,130.67,100.64
2018,9,5,10,30,2.0,157.0,2.4,18.3,159.0,149.68,115.64
2018,9,5,10,45,3.5,169.5,2.6,18.35,172.5,162.8,125.95
2018,9,5,11,0,5.0,182.0,2.8,18.4,186.0,175.81,136.15
2018,9,5,11,15,7.0,198.5,2.9,18.4,204.5,192.92,149.59
2018,9,5,11,30,9.0,215.0,3.0,18.4,223.0,209.8,162.79
2018,9,5,11,45,11.0,238.0,3.15,18.45,247.5,232.56,180.52
2018,9,5,12,0,13.0,261.0,3.3,18.5,272.0,254.93,197.86
2018,9,5,12,15,12.0,252.5,3.4,18.45,262.5,245.14,190.23
2018,9,5,12,30,11.0,244.0,3.5,18.4,253.0,235.46,182.78
2018,9,5,12,45,10.5,239.0,3.65,18.35,247.5,229.48,178.25
2018,9,5,13,0,10.0,234.0,3.8,18.3,242.0,223.55,173.76
2018,9,5,13,15,11.0,241.5,3.9,18.2,250.5,229.96,179.0
2018,9,5,13,30,12.0,249.0,4.0,18.1,259.0,236.08,184.02
2018,9,5,13,45,10.5,237.0,4.15,18.05,245.5,223.18,174.1
2018,9,5,14,0,9.0,225.0,4.3,18.0,232.0,210.49,164.38
2018,9,5,14,15,6.5,206.0,4.4,17.9,211.0,191.39,149.55
2018,9,5,14,30,4.0,187.0,4.5,17.8,190.0,172.66,134.95
2018,9,5,14,45,3.5,182.5,4.6,17.7,185.0,167.65,131.29
2018,9,5,15,0,3.0,178.0,4.7,17.6,180.0,162.64,127.62
2018,9,5,15,15,3.0,173.0,4.7,17.6,175.0,157.28,123.61
2018,9,5,15,30,3.0,168.0,4.7,17.6,170.0,151.8,119.5
2018,9,5,15,45,10.5,166.0,4.9,17.35,171.5,149.68,117.94
2018,9,5,16,0,18.0,164.0,5.1,17.1,173.0,146.28,115.41
2018,9,5,16,15,40.5,157.5,5.1,16.95,174.5,131.94,103.78
2018,9,5,16,30,63.0,151.0,5.1,16.8,176.0,122.95,102.38
2018,9,5,16,45,95.5,131.0,5.1,16.65,163.0,102.6,84.92
2018,9,5,17,0,128.0,111.0,5.1,16.5,150.0,88.45,72.63
2018,9,5,17,15,122.5,92.5,5.1,16.3,123.5,74.72,60.47
2018,9,5,17,30,117.0,74.0,5.1,16.1,97.0,60.6,47.68
2018,9,5,17,45,77.5,54.0,5.1,15.95,67.5,44.99,33.34
2018,9,5,18,0,38.0,34.0,5.1,15.8,38.0,29.01,17.83
2018,9,5,18,15,19.0,19.5,5.0,15.75,21.5,17.34,0.0
2018,9,5,18,30,0.0,5.0,4.9,15.7,5.0,4.77,0.0
2018,9,5,18,45,0.0,2.5,4.85,15.6,2.5,0.0,0.0
2018,9,5,19,0,0.0,0.0,4.8,15.5,0.0,0.0,0.0
2018,9,5,19,15,0.0,0.0,4.65,15.45,0.0,0.0,0.0
2018,9,5,19,30,0.0,0.0,4.5,15.4,0.0,0.0,0.0
2018,9,5,19,45,0.0,0.0,4.4,15.4,0.0,0.0,0.0
2018,9,5,20,0,0.0,0.0,4.3,15.4,0.0,0.0,0.0
2018,9,5,20,15,0.0,0.0,4.25,15.35,0.0,0.0,0.0
2018,9,5,20,30,0.0,0.0,4.2,15.3,0.0,0.0,0.0
2018,9,5,20,45,0.0,0.0,4.1,15.25,0.0,0.0,0.0
2018,9,5,21,0,0.0,0.0,4.0,15.2,0.0,0.0,0.0
2018,9,5,21,15,0.0,0.0,3.95,15.2,0.0,0.0,0.0
2018,9,5,21,30,0.0,0.0,3.9,15.2,0.0,0.0,0.0
2018,9,5,21,45,0.0,0.0,3.85,15.15,0.0,0.0,0.0
2018,9,5,22,0,0.0,0.0,3.8,15.1,0.0,0.0,0.0
2018,9,5,22,15,0.0,0.0,3.75,15.1,0.0,0.0,0.0
2018,9,5,22,30,0.0,0.0,3.7,15.1,0.0,0.0,0.0
2018,9,5,22,45,0.0,0.0,3.65,15.1,0.0,0.0,0.0
2018,9,5,23,0,0.0,0.0,3.6,15.1,0.0,0.0,0.0
2018,9,5,23,15,0.0,0.0,3.55,15.1,0.0,0.0,0.0
2018,9,5,23,30,0.0,0.0,3.5,15.1,0.0,0.0,0.0
2018,9,5,23,45,0.0,0.0,3.45,15.1,0.0,0.0,0.0
2018,9,6,0,0,0.0,0.0,3.4,15.1,0.0,0.0,0.0
2018,9,6,0,15,0.0,0.0,3.35,15.1,0.0,0.0,0.0
2018,9,6,0,30,0.0,0.0,3.3,15.1,0.0,0.0,0.0
2018,9,6,0,45,0.0,0.0,3.3,15.05,0.0,0.0,0.0
2018,9,6,1,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2018,9,6,1,15,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2018,9,6,1,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2018,9,6,1,45,0.0,0.0,3.3,14.95,0.0,0.0,0.0
2018,9,6,2,0,0.0,0.0,3.3,14.9,0.0,0.0,0.0
2018,9,6,2,15,0.0,0.0,3.35,14.9,0.0,0.0,0.0
2018,9,6,2,30,0.0,0.0,3.4,14.9,0.0,0.0,0.0
2018,9,6,2,45,0.0,0.0,3.45,14.85,0.0,0.0,0.0
2018,9,6,3,0,0.0,0.0,3.5,14.8,0.0,0.0,0.0
2018,9,6,3,15,0.0,0.0,3.5,14.8,0.0,0.0,0.0
2018,9,6,3,30,0.0,0.0,3.5,14.8,0.0,0.0,0.0
2018,9,6,3,45,0.0,0.0,3.55,14.75,0.0,0.0,0.0
2018,9,6,4,0,0.0,0.0,3.6,14.7,0.0,0.0,0.0
2018,9,6,4,15,0.0,0.0,3.5,14.65,0.0,0.0,0.0
2018,9,6,4,30,0.0,0.0,3.4,14.6,0.0,0.0,0.0
2018,9,6,4,45,0.0,0.0,3.3,14.55,0.0,0.0,0.0
2018,9,6,5,0,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2018,9,6,5,15,0.0,0.0,3.05,14.55,0.0,0.0,0.0
2018,9,6,5,30,0.0,0.0,2.9,14.6,0.0,0.0,0.0
2018,9,6,5,45,0.0,1.5,2.8,14.7,1.5,1.43,0.0
2018,9,6,6,0,0.0,3.0,2.7,14.8,3.0,2.86,0.0
2018,9,6,6,15,0.0,6.5,2.6,14.9,6.5,6.01,0.0
2018,9,6,6,30,0.0,10.0,2.5,15.0,10.0,9.26,2.05
2018,9,6,6,45,0.0,14.0,2.4,15.1,14.0,12.97,5.35
2018,9,6,7,0,0.0,18.0,2.3,15.2,18.0,16.68,8.62
2018,9,6,7,15,0.0,25.0,2.3,15.35,25.0,23.18,14.21
2018,9,6,7,30,0.0,32.0,2.3,15.5,32.0,29.7,19.75
2018,9,6,7,45,0.0,41.0,2.25,15.7,41.0,38.08,26.81
2018,9,6,8,0,0.0,50.0,2.2,15.9,50.0,46.47,33.78
2018,9,6,8,15,0.0,65.0,2.35,16.1,65.0,60.48,45.37
2018,9,6,8,30,0.0,80.0,2.5,16.3,80.0,74.5,56.84
2018,9,6,8,45,0.0,105.0,2.6,16.5,105.0,98.5,76.43
2018,9,6,9,0,0.0,130.0,2.7,16.7,130.0,122.93,96.1
2018,9,6,9,15,0.5,142.5,2.9,16.9,143.0,135.4,105.89
2018,9,6,9,30,1.0,155.0,3.1,17.1,156.0,147.83,115.62
2018,9,6,9,45,2.0,166.5,3.3,17.3,168.0,159.69,124.85
2018,9,6,10,0,3.0,178.0,3.5,17.5,180.0,171.5,134.01
2018,9,6,10,15,5.5,199.5,3.7,17.6,203.5,194.36,152.04
2018,9,6,10,30,8.0,221.0,3.9,17.7,227.0,217.07,169.81
2018,9,6,10,45,8.0,219.5,4.1,17.8,226.0,214.99,167.91
2018,9,6,11,0,8.0,218.0,4.3,17.9,225.0,212.95,166.14
2018,9,6,11,15,8.0,215.5,4.4,17.95,222.5,209.97,163.67
2018,9,6,11,30,8.0,213.0,4.5,18.0,220.0,207.01,161.23
2018,9,6,11,45,9.0,222.5,4.6,18.05,230.5,216.21,168.44
2018,9,6,12,0,10.0,232.0,4.7,18.1,241.0,225.22,175.49
2018,9,6,12,15,16.0,263.0,4.75,18.15,277.0,257.96,201.26
2018,9,6,12,30,22.0,294.0,4.8,18.2,313.0,289.84,226.14
2018,9,6,12,45,42.5,331.5,4.85,18.25,367.5,337.01,263.07
2018,9,6,13,0,63.0,369.0,4.9,18.3,422.0,380.1,296.43
2018,9,6,13,15,87.5,376.0,4.95,18.35,448.0,396.03,308.95
2018,9,6,13,30,112.0,383.0,5.0,18.4,474.0,406.67,317.34
2018,9,6,13,45,213.5,336.5,5.0,18.45,503.0,414.43,324.3
2018,9,6,14,0,315.0,290.0,5.0,18.5,532.0,409.06,320.12
2018,9,6,14,15,438.0,238.0,5.05,18.5,558.5,399.49,311.47
2018,9,6,14,30,561.0,186.0,5.1,18.5,585.0,380.51,293.56
2018,9,6,14,45,453.5,200.5,5.1,18.5,512.0,323.15,246.83
2018,9,6,15,0,346.0,215.0,5.1,18.5,439.0,274.37,207.87
2018,9,6,15,15,287.5,216.5,5.1,18.5,394.0,245.11,184.25
2018,9,6,15,30,229.0,218.0,5.1,18.5,349.0,215.23,161.18
2018,9,6,15,45,216.0,206.0,5.15,18.35,321.0,188.06,139.66
2018,9,6,16,0,203.0,194.0,5.2,18.2,293.0,169.9,126.87
2018,9,6,16,15,232.5,167.5,5.25,18.05,268.5,129.61,97.44
2018,9,6,16,30,262.0,141.0,5.3,17.9,244.0,103.15,84.82
2018,9,6,16,45,356.0,111.0,5.3,17.75,229.0,77.43,62.61
2018,9,6,17,0,450.0,81.0,5.3,17.6,214.0,57.86,45.51
2018,9,6,17,15,371.5,72.5,5.3,17.4,167.5,53.02,41.16
2018,9,6,17,30,293.0,64.0,5.3,17.2,121.0,47.98,36.41
2018,9,6,17,45,184.5,48.0,5.3,17.0,80.0,36.69,25.96
2018,9,6,18,0,76.0,32.0,5.3,16.8,39.0,26.26,15.09
2018,9,6,18,15,45.5,18.5,5.25,16.65,22.0,17.63,0.0
2018,9,6,18,30,15.0,5.0,5.2,16.5,5.0,4.77,0.0
2018,9,6,18,45,7.5,2.5,5.15,16.4,2.5,0.0,0.0
2018,9,6,19,0,0.0,0.0,5.1,16.3,0.0,0.0,0.0
2018,9,6,19,15,0.0,0.0,5.05,16.25,0.0,0.0,0.0
2018,9,6,19,30,0.0,0.0,5.0,16.2,0.0,0.0,0.0
2018,9,6,19,45,0.0,0.0,4.9,16.15,0.0,0.0,0.0
2018,9,6,20,0,0.0,0.0,4.8,16.1,0.0,0.0,0.0
2018,9,6,20,15,0.0,0.0,4.75,16.05,0.0,0.0,0.0
2018,9,6,20,30,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2018,9,6,20,45,0.0,0.0,4.65,15.95,0.0,0.0,0.0
2018,9,6,21,0,0.0,0.0,4.6,15.9,0.0,0.0,0.0
2018,9,6,21,15,0.0,0.0,4.5,15.85,0.0,0.0,0.0
2018,9,6,21,30,0.0,0.0,4.4,15.8,0.0,0.0,0.0
2018,9,6,21,45,0.0,0.0,4.35,15.75,0.0,0.0,0.0
2018,9,6,22,0,0.0,0.0,4.3,15.7,0.0,0.0,0.0
2018,9,6,22,15,0.0,0.0,4.25,15.65,0.0,0.0,0.0
2018,9,6,22,30,0.0,0.0,4.2,15.6,0.0,0.0,0.0
2018,9,6,22,45,0.0,0.0,4.1,15.55,0.0,0.0,0.0
2018,9,6,23,0,0.0,0.0,4.0,15.5,0.0,0.0,0.0
2018,9,6,23,15,0.0,0.0,4.0,15.45,0.0,0.0,0.0
2018,9,6,23,30,0.0,0.0,4.0,15.4,0.0,0.0,0.0
2018,9,6,23,45,0.0,0.0,4.0,15.4,0.0,0.0,0.0
2018,9,7,0,0,0.0,0.0,4.0,15.4,0.0,0.0,0.0
2018,9,7,0,15,0.0,0.0,4.0,15.35,0.0,0.0,0.0
2018,9,7,0,30,0.0,0.0,4.0,15.3,0.0,0.0,0.0
2018,9,7,0,45,0.0,0.0,4.0,15.25,0.0,0.0,0.0
2018,9,7,1,0,0.0,0.0,4.0,15.2,0.0,0.0,0.0
2018,9,7,1,15,0.0,0.0,3.95,15.15,0.0,0.0,0.0
2018,9,7,1,30,0.0,0.0,3.9,15.1,0.0,0.0,0.0
2018,9,7,1,45,0.0,0.0,3.9,15.05,0.0,0.0,0.0
2018,9,7,2,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2018,9,7,2,15,0.0,0.0,3.85,14.95,0.0,0.0,0.0
2018,9,7,2,30,0.0,0.0,3.8,14.9,0.0,0.0,0.0
2018,9,7,2,45,0.0,0.0,3.8,14.85,0.0,0.0,0.0
2018,9,7,3,0,0.0,0.0,3.8,14.8,0.0,0.0,0.0
2018,9,7,3,15,0.0,0.0,3.75,14.8,0.0,0.0,0.0
2018,9,7,3,30,0.0,0.0,3.7,14.8,0.0,0.0,0.0
2018,9,7,3,45,0.0,0.0,3.65,14.75,0.0,0.0,0.0
2018,9,7,4,0,0.0,0.0,3.6,14.7,0.0,0.0,0.0
2018,9,7,4,15,0.0,0.0,3.5,14.7,0.0,0.0,0.0
2018,9,7,4,30,0.0,0.0,3.4,14.7,0.0,0.0,0.0
2018,9,7,4,45,0.0,0.0,3.3,14.7,0.0,0.0,0.0
2018,9,7,5,0,0.0,0.0,3.2,14.7,0.0,0.0,0.0
2018,9,7,5,15,0.0,0.0,3.15,14.8,0.0,0.0,0.0
2018,9,7,5,30,0.0,0.0,3.1,14.9,0.0,0.0,0.0
2018,9,7,5,45,101.5,10.5,3.05,15.0,14.5,0.0,0.0
2018,9,7,6,0,203.0,21.0,3.0,15.1,29.0,112.65,0.0
2018,9,7,6,15,344.5,29.5,3.05,15.3,68.0,238.6,170.8
2018,9,7,6,30,486.0,38.0,3.1,15.5,107.0,340.64,273.51
2018,9,7,6,45,340.0,36.5,3.1,15.65,94.5,270.6,223.06
2018,9,7,7,0,194.0,35.0,3.1,15.8,82.0,179.21,149.05
2018,9,7,7,15,97.0,50.5,3.15,16.0,74.0,129.67,106.58
2018,9,7,7,30,0.0,66.0,3.2,16.2,66.0,61.4,46.47
2018,9,7,7,45,0.0,81.5,3.2,16.4,81.5,76.51,59.08
2018,9,7,8,0,0.0,97.0,3.2,16.6,97.0,91.72,71.54
2018,9,7,8,15,0.0,114.5,3.25,16.8,114.5,108.94,85.49
2018,9,7,8,30,0.0,132.0,3.3,17.0,132.0,126.09,99.22
2018,9,7,8,45,1.0,148.5,3.35,17.15,149.0,142.99,112.66
2018,9,7,9,0,2.0,165.0,3.4,17.3,166.0,159.86,125.95
2018,9,7,9,15,4.0,181.5,3.45,17.45,184.0,177.55,139.83
2018,9,7,9,30,6.0,198.0,3.5,17.6,202.0,195.2,153.57
2018,9,7,9,45,9.0,215.5,3.55,17.8,222.0,214.66,168.68
2018,9,7,10,0,12.0,233.0,3.6,18.0,242.0,234.02,183.58
2018,9,7,10,15,18.5,263.0,3.65,18.1,277.5,268.8,210.64
2018,9,7,10,30,25.0,293.0,3.7,18.2,313.0,312.83,244.52
2018,9,7,10,45,33.0,318.5,3.75,18.3,345.5,343.48,267.83
2018,9,7,11,0,41.0,344.0,3.8,18.4,378.0,373.33,290.38
2018,9,7,11,15,45.0,355.5,3.9,18.45,393.5,384.81,298.88
2018,9,7,11,30,49.0,367.0,4.0,18.5,409.0,395.73,307.03
2018,9,7,11,45,55.0,376.0,4.1,18.55,423.0,405.25,314.22
2018,9,7,12,0,61.0,385.0,4.2,18.6,437.0,414.06,320.89
2018,9,7,12,15,73.0,392.5,4.4,18.6,455.0,425.3,329.88
2018,9,7,12,30,85.0,400.0,4.6,18.6,473.0,435.35,337.95
2018,9,7,12,45,90.0,397.5,4.8,18.65,473.5,430.1,334.26
2018,9,7,13,0,95.0,395.0,5.0,18.7,474.0,424.26,330.11
2018,9,7,13,15,99.5,387.5,5.25,18.65,469.0,413.09,322.06
2018,9,7,13,30,104.0,380.0,5.5,18.6,464.0,401.42,313.52
2018,9,7,13,45,237.5,322.5,5.75,18.6,506.0,411.0,322.67
2018,9,7,14,0,371.0,265.0,6.0,18.6,548.0,411.34,323.17
2018,9,7,14,15,636.0,177.5,6.15,18.55,638.0,435.89,340.3
2018,9,7,14,30,901.0,90.0,6.3,18.5,728.0,443.89,340.61
2018,9,7,14,45,889.0,88.0,6.5,18.45,688.5,390.82,293.45
2018,9,7,15,0,877.0,86.0,6.7,18.4,649.0,337.83,245.6
2018,9,7,15,15,861.0,84.0,6.7,18.4,604.5,284.16,196.93
2018,9,7,15,30,845.0,82.0,6.7,18.4,560.0,231.43,149.9
2018,9,7,15,45,823.5,79.5,6.9,18.25,511.5,171.87,100.4
2018,9,7,16,0,802.0,77.0,7.1,18.1,463.0,121.02,63.93
2018,9,7,16,15,772.0,73.5,7.05,17.95,411.0,71.43,39.9
2018,9,7,16,30,742.0,70.0,7.0,17.8,359.0,49.3,37.84
2018,9,7,16,45,699.5,65.5,7.0,17.65,306.0,47.77,36.6
2018,9,7,17,0,657.0,61.0,7.0,17.5,253.0,42.06,31.6
2018,9,7,17,15,592.0,55.5,6.9,17.3,201.5,39.83,29.54
2018,9,7,17,30,527.0,50.0,6.8,17.1,150.0,37.59,27.3
2018,9,7,17,45,420.5,41.0,6.7,16.9,105.0,32.11,21.95
2018,9,7,18,0,314.0,32.0,6.6,16.7,60.0,26.47,14.64
2018,9,7,18,15,186.0,20.5,6.45,16.6,34.0,19.54,0.0
2018,9,7,18,30,58.0,9.0,6.3,16.5,8.0,0.0,0.0
2018,9,7,18,45,29.0,4.5,6.1,16.45,4.0,0.0,0.0
2018,9,7,19,0,0.0,0.0,5.9,16.4,0.0,0.0,0.0
2018,9,7,19,15,0.0,0.0,5.75,16.35,0.0,0.0,0.0
2018,9,7,19,30,0.0,0.0,5.6,16.3,0.0,0.0,0.0
2018,9,7,19,45,0.0,0.0,5.45,16.3,0.0,0.0,0.0
2018,9,7,20,0,0.0,0.0,5.3,16.3,0.0,0.0,0.0
2018,9,7,20,15,0.0,0.0,5.2,16.25,0.0,0.0,0.0
2018,9,7,20,30,0.0,0.0,5.1,16.2,0.0,0.0,0.0
2018,9,7,20,45,0.0,0.0,5.05,16.2,0.0,0.0,0.0
2018,9,7,21,0,0.0,0.0,5.0,16.2,0.0,0.0,0.0
2018,9,7,21,15,0.0,0.0,5.0,16.15,0.0,0.0,0.0
2018,9,7,21,30,0.0,0.0,5.0,16.1,0.0,0.0,0.0
2018,9,7,21,45,0.0,0.0,5.05,16.1,0.0,0.0,0.0
2018,9,7,22,0,0.0,0.0,5.1,16.1,0.0,0.0,0.0
2018,9,7,22,15,0.0,0.0,5.1,16.05,0.0,0.0,0.0
2018,9,7,22,30,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2018,9,7,22,45,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2018,9,7,23,0,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2018,9,7,23,15,0.0,0.0,5.1,15.95,0.0,0.0,0.0
2018,9,7,23,30,0.0,0.0,5.1,15.9,0.0,0.0,0.0
2018,9,7,23,45,0.0,0.0,5.05,15.9,0.0,0.0,0.0
2018,9,8,0,0,0.0,0.0,5.0,15.9,0.0,0.0,0.0
2018,9,8,0,15,0.0,0.0,4.95,15.85,0.0,0.0,0.0
2018,9,8,0,30,0.0,0.0,4.9,15.8,0.0,0.0,0.0
2018,9,8,0,45,0.0,0.0,4.9,15.75,0.0,0.0,0.0
2018,9,8,1,0,0.0,0.0,4.9,15.7,0.0,0.0,0.0
2018,9,8,1,15,0.0,0.0,4.9,15.65,0.0,0.0,0.0
2018,9,8,1,30,0.0,0.0,4.9,15.6,0.0,0.0,0.0
2018,9,8,1,45,0.0,0.0,4.9,15.55,0.0,0.0,0.0
2018,9,8,2,0,0.0,0.0,4.9,15.5,0.0,0.0,0.0
2018,9,8,2,15,0.0,0.0,4.85,15.45,0.0,0.0,0.0
2018,9,8,2,30,0.0,0.0,4.8,15.4,0.0,0.0,0.0
2018,9,8,2,45,0.0,0.0,4.8,15.4,0.0,0.0,0.0
2018,9,8,3,0,0.0,0.0,4.8,15.4,0.0,0.0,0.0
2018,9,8,3,15,0.0,0.0,4.8,15.35,0.0,0.0,0.0
2018,9,8,3,30,0.0,0.0,4.8,15.3,0.0,0.0,0.0
2018,9,8,3,45,0.0,0.0,4.8,15.3,0.0,0.0,0.0
2018,9,8,4,0,0.0,0.0,4.8,15.3,0.0,0.0,0.0
2018,9,8,4,15,0.0,0.0,4.8,15.3,0.0,0.0,0.0
2018,9,8,4,30,0.0,0.0,4.8,15.3,0.0,0.0,0.0
2018,9,8,4,45,0.0,0.0,4.85,15.3,0.0,0.0,0.0
2018,9,8,5,0,0.0,0.0,4.9,15.3,0.0,0.0,0.0
2018,9,8,5,15,0.0,0.0,4.95,15.45,0.0,0.0,0.0
2018,9,8,5,30,0.0,0.0,5.0,15.6,0.0,0.0,0.0
2018,9,8,5,45,102.5,10.0,5.05,15.75,14.0,0.0,0.0
2018,9,8,6,0,205.0,20.0,5.1,15.9,28.0,112.19,0.0
2018,9,8,6,15,347.0,28.5,5.1,16.05,66.5,238.16,167.3
2018,9,8,6,30,489.0,37.0,5.1,16.2,105.0,340.06,273.47
2018,9,8,6,45,438.5,52.5,5.15,16.4,133.5,349.2,287.72
2018,9,8,7,0,388.0,68.0,5.2,16.6,162.0,348.93,290.74
2018,9,8,7,15,373.5,90.5,5.2,16.8,198.5,380.72,317.8
2018,9,8,7,30,359.0,113.0,5.2,17.0,235.0,409.53,340.92
2018,9,8,7,45,397.5,126.0,5.15,17.15,282.0,463.34,384.18
2018,9,8,8,0,436.0,139.0,5.1,17.3,329.0,518.28,427.16
2018,9,8,8,15,455.5,154.0,5.1,17.45,373.5,561.14,459.44
2018,9,8,8,30,475.0,169.0,5.1,17.6,418.0,603.23,490.54
2018,9,8,8,45,499.0,178.0,5.1,17.75,460.5,641.19,518.24
2018,9,8,9,0,523.0,187.0,5.1,17.9,503.0,678.16,544.82
2018,9,8,9,15,599.5,175.0,5.15,18.05,561.0,742.07,592.74
2018,9,8,9,30,676.0,163.0,5.2,18.2,619.0,800.47,634.47
2018,9,8,9,45,791.5,125.5,5.25,18.3,687.0,859.89,676.31
2018,9,8,10,0,907.0,88.0,5.3,18.4,755.0,915.54,714.91
2018,9,8,10,15,914.5,89.0,5.35,18.5,784.0,921.62,717.83
2018,9,8,10,30,922.0,90.0,5.4,18.6,813.0,924.36,718.79
2018,9,8,10,45,928.0,90.5,5.45,18.65,835.0,921.84,716.3
2018,9,8,11,0,934.0,91.0,5.5,18.7,857.0,915.9,711.55
2018,9,8,11,15,936.5,92.0,5.65,18.75,871.0,904.03,703.28
2018,9,8,11,30,939.0,93.0,5.8,18.8,885.0,888.85,692.71
2018,9,8,11,45,940.5,93.0,5.95,18.8,891.0,868.59,678.63
2018,9,8,12,0,942.0,93.0,6.1,18.8,897.0,845.21,662.29
2018,9,8,12,15,943.5,91.5,6.25,18.85,895.0,817.36,642.5
2018,9,8,12,30,945.0,90.0,6.4,18.9,893.0,786.63,620.51
2018,9,8,12,45,947.5,87.0,6.55,18.9,884.0,752.43,595.92
2018,9,8,13,0,950.0,84.0,6.7,18.9,875.0,715.54,568.58
2018,9,8,13,15,945.5,83.0,6.8,18.95,856.0,673.5,535.14
2018,9,8,13,30,941.0,82.0,6.9,19.0,837.0,629.55,499.52
2018,9,8,13,45,934.5,81.5,7.0,19.0,811.0,583.24,461.31
2018,9,8,14,0,928.0,81.0,7.1,19.0,785.0,535.57,421.08
2018,9,8,14,15,919.5,79.5,7.15,19.0,752.0,484.99,377.51
2018,9,8,14,30,911.0,78.0,7.2,19.0,719.0,433.68,332.28
2018,9,8,14,45,899.0,76.5,7.2,19.0,679.5,380.66,284.72
2018,9,8,15,0,887.0,75.0,7.2,19.0,640.0,327.71,236.51
2018,9,8,15,15,871.5,73.5,7.2,19.0,596.0,274.2,187.84
2018,9,8,15,30,856.0,72.0,7.2,19.0,552.0,221.58,140.93
2018,9,8,15,45,837.0,69.0,7.2,18.9,504.0,168.41,96.85
2018,9,8,16,0,818.0,66.0,7.2,18.8,456.0,116.95,60.66
2018,9,8,16,15,791.0,63.5,7.15,18.65,405.5,60.38,32.51
2018,9,8,16,30,764.0,61.0,7.1,18.5,355.0,42.5,31.78
2018,9,8,16,45,722.0,58.0,7.05,18.3,302.5,41.85,31.3
2018,9,8,17,0,680.0,55.0,7.0,18.1,250.0,41.27,30.81
2018,9,8,17,15,615.0,50.5,6.95,17.85,199.0,39.4,29.08
2018,9,8,17,30,550.0,46.0,6.9,17.6,148.0,34.37,24.38
2018,9,8,17,45,436.5,38.0,6.85,17.35,102.5,29.61,19.67
2018,9,8,18,0,323.0,30.0,6.8,17.1,57.0,24.79,12.53
2018,9,8,18,15,190.5,19.0,6.7,16.95,32.0,18.11,0.0
2018,9,8,18,30,58.0,8.0,6.6,16.8,7.0,0.0,0.0
2018,9,8,18,45,29.0,4.0,6.55,16.65,3.5,0.0,0.0
2018,9,8,19,0,0.0,0.0,6.5,16.5,0.0,0.0,0.0
2018,9,8,19,15,0.0,0.0,6.5,16.45,0.0,0.0,0.0
2018,9,8,19,30,0.0,0.0,6.5,16.4,0.0,0.0,0.0
2018,9,8,19,45,0.0,0.0,6.5,16.35,0.0,0.0,0.0
2018,9,8,20,0,0.0,0.0,6.5,16.3,0.0,0.0,0.0
2018,9,8,20,15,0.0,0.0,6.4,16.25,0.0,0.0,0.0
2018,9,8,20,30,0.0,0.0,6.3,16.2,0.0,0.0,0.0
2018,9,8,20,45,0.0,0.0,6.25,16.15,0.0,0.0,0.0
2018,9,8,21,0,0.0,0.0,6.2,16.1,0.0,0.0,0.0
2018,9,8,21,15,0.0,0.0,6.15,16.1,0.0,0.0,0.0
2018,9,8,21,30,0.0,0.0,6.1,16.1,0.0,0.0,0.0
2018,9,8,21,45,0.0,0.0,6.0,16.05,0.0,0.0,0.0
2018,9,8,22,0,0.0,0.0,5.9,16.0,0.0,0.0,0.0
2018,9,8,22,15,0.0,0.0,5.85,15.95,0.0,0.0,0.0
2018,9,8,22,30,0.0,0.0,5.8,15.9,0.0,0.0,0.0
2018,9,8,22,45,0.0,0.0,5.75,15.9,0.0,0.0,0.0
2018,9,8,23,0,0.0,0.0,5.7,15.9,0.0,0.0,0.0
2018,9,8,23,15,0.0,0.0,5.7,15.85,0.0,0.0,0.0
2018,9,8,23,30,0.0,0.0,5.7,15.8,0.0,0.0,0.0
2018,9,8,23,45,0.0,0.0,5.65,15.8,0.0,0.0,0.0
2018,9,9,0,0,0.0,0.0,5.6,15.8,0.0,0.0,0.0
2018,9,9,0,15,0.0,0.0,5.6,15.75,0.0,0.0,0.0
2018,9,9,0,30,0.0,0.0,5.6,15.7,0.0,0.0,0.0
2018,9,9,0,45,0.0,0.0,5.6,15.65,0.0,0.0,0.0
2018,9,9,1,0,0.0,0.0,5.6,15.6,0.0,0.0,0.0
2018,9,9,1,15,0.0,0.0,5.7,15.55,0.0,0.0,0.0
2018,9,9,1,30,0.0,0.0,5.8,15.5,0.0,0.0,0.0
2018,9,9,1,45,0.0,0.0,5.85,15.5,0.0,0.0,0.0
2018,9,9,2,0,0.0,0.0,5.9,15.5,0.0,0.0,0.0
2018,9,9,2,15,0.0,0.0,5.9,15.45,0.0,0.0,0.0
2018,9,9,2,30,0.0,0.0,5.9,15.4,0.0,0.0,0.0
2018,9,9,2,45,0.0,0.0,5.95,15.35,0.0,0.0,0.0
2018,9,9,3,0,0.0,0.0,6.0,15.3,0.0,0.0,0.0
2018,9,9,3,15,0.0,0.0,5.95,15.3,0.0,0.0,0.0
2018,9,9,3,30,0.0,0.0,5.9,15.3,0.0,0.0,0.0
2018,9,9,3,45,0.0,0.0,5.9,15.3,0.0,0.0,0.0
2018,9,9,4,0,0.0,0.0,5.9,15.3,0.0,0.0,0.0
2018,9,9,4,15,0.0,0.0,5.8,15.25,0.0,0.0,0.0
2018,9,9,4,30,0.0,0.0,5.7,15.2,0.0,0.0,0.0
2018,9,9,4,45,0.0,0.0,5.65,15.2,0.0,0.0,0.0
2018,9,9,5,0,0.0,0.0,5.6,15.2,0.0,0.0,0.0
2018,9,9,5,15,0.0,0.0,5.55,15.35,0.0,0.0,0.0
2018,9,9,5,30,0.0,0.0,5.5,15.5,0.0,0.0,0.0
2018,9,9,5,45,77.0,9.5,5.45,15.65,12.5,0.0,0.0
2018,9,9,6,0,154.0,19.0,5.4,15.8,25.0,87.76,0.0
2018,9,9,6,15,287.5,30.5,5.35,15.95,62.5,208.14,142.46
2018,9,9,6,30,421.0,42.0,5.3,16.1,100.0,307.63,247.04
2018,9,9,6,45,343.5,57.5,5.25,16.25,118.0,295.72,243.51
2018,9,9,7,0,266.0,73.0,5.2,16.4,136.0,278.4,231.5
