Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,9,9,7,15,190.0,101.5,5.1,16.55,152.5,259.23,215.51
2018,9,9,7,30,114.0,130.0,5.0,16.7,169.0,233.82,192.92
2018,9,9,7,45,150.0,153.5,4.9,16.85,213.0,289.17,238.76
2018,9,9,8,0,186.0,177.0,4.8,17.0,257.0,345.94,284.65
2018,9,9,8,15,194.5,198.5,4.75,17.15,291.5,379.54,310.48
2018,9,9,8,30,203.0,220.0,4.7,17.3,326.0,412.67,335.55
2018,9,9,8,45,217.0,240.5,4.6,17.45,363.0,448.65,362.52
2018,9,9,9,0,231.0,261.0,4.5,17.6,400.0,484.14,388.68
2018,9,9,9,15,258.0,276.5,4.6,17.7,442.0,537.57,428.94
2018,9,9,9,30,285.0,292.0,4.7,17.8,484.0,577.33,458.51
2018,9,9,9,45,333.0,295.0,4.75,17.95,530.5,621.11,491.43
2018,9,9,10,0,381.0,298.0,4.8,18.1,577.0,664.21,523.45
2018,9,9,10,15,423.5,295.5,4.9,18.2,617.0,706.03,554.27
2018,9,9,10,30,466.0,293.0,5.0,18.3,657.0,735.12,575.78
2018,9,9,10,45,478.5,297.5,5.15,18.4,680.0,742.54,580.9
2018,9,9,11,0,491.0,302.0,5.3,18.5,703.0,747.73,584.52
2018,9,9,11,15,470.0,317.0,5.4,18.6,706.0,732.2,571.92
2018,9,9,11,30,449.0,332.0,5.5,18.7,709.0,715.09,558.28
2018,9,9,11,45,557.0,285.0,5.65,18.75,756.0,743.03,581.77
2018,9,9,12,0,665.0,238.0,5.8,18.8,803.0,766.22,601.21
2018,9,9,12,15,811.0,166.0,6.0,18.85,853.5,785.55,618.54
2018,9,9,12,30,957.0,94.0,6.2,18.9,904.0,795.56,626.62
2018,9,9,12,45,953.0,94.5,6.4,18.9,893.0,759.52,600.8
2018,9,9,13,0,949.0,95.0,6.6,18.9,882.0,721.14,572.03
2018,9,9,13,15,944.5,94.0,6.8,18.9,863.0,678.93,538.86
2018,9,9,13,30,940.0,93.0,7.0,18.9,844.0,634.82,503.42
2018,9,9,13,45,933.5,92.5,7.15,18.9,818.0,588.36,465.13
2018,9,9,14,0,927.0,92.0,7.3,18.9,792.0,540.54,424.79
2018,9,9,14,15,918.0,90.5,7.35,18.8,758.5,489.61,381.01
2018,9,9,14,30,909.0,89.0,7.4,18.7,725.0,438.01,335.61
2018,9,9,14,45,896.5,87.5,7.45,18.65,685.5,384.75,287.88
2018,9,9,15,0,884.0,86.0,7.5,18.6,646.0,331.62,239.55
2018,9,9,15,15,868.0,84.0,7.5,18.6,601.0,277.6,190.51
2018,9,9,15,30,852.0,82.0,7.5,18.6,556.0,224.52,143.41
2018,9,9,15,45,828.5,79.5,7.5,18.35,506.5,164.43,94.29
2018,9,9,16,0,805.0,77.0,7.5,18.1,457.0,113.28,59.24
2018,9,9,16,15,773.5,73.5,7.45,17.9,404.5,63.72,38.24
2018,9,9,16,30,742.0,70.0,7.4,17.7,352.0,49.76,38.28
2018,9,9,16,45,697.0,65.5,7.35,17.55,298.5,48.24,37.04
2018,9,9,17,0,652.0,61.0,7.3,17.4,245.0,42.51,31.99
2018,9,9,17,15,584.5,55.5,7.15,17.15,194.0,40.3,29.94
2018,9,9,17,30,517.0,50.0,7.0,16.9,143.0,38.14,27.71
2018,9,9,17,45,404.0,40.5,6.9,16.7,98.5,32.22,21.86
2018,9,9,18,0,291.0,31.0,6.8,16.5,54.0,26.15,12.39
2018,9,9,18,15,168.5,19.0,6.6,16.4,30.0,18.11,0.0
2018,9,9,18,30,46.0,7.0,6.4,16.3,6.0,0.0,0.0
2018,9,9,18,45,23.0,3.5,6.25,16.2,3.0,0.0,0.0
2018,9,9,19,0,0.0,0.0,6.1,16.1,0.0,0.0,0.0
2018,9,9,19,15,0.0,0.0,5.95,16.05,0.0,0.0,0.0
2018,9,9,19,30,0.0,0.0,5.8,16.0,0.0,0.0,0.0
2018,9,9,19,45,0.0,0.0,5.7,15.95,0.0,0.0,0.0
2018,9,9,20,0,0.0,0.0,5.6,15.9,0.0,0.0,0.0
2018,9,9,20,15,0.0,0.0,5.5,15.9,0.0,0.0,0.0
2018,9,9,20,30,0.0,0.0,5.4,15.9,0.0,0.0,0.0
2018,9,9,20,45,0.0,0.0,5.3,15.85,0.0,0.0,0.0
2018,9,9,21,0,0.0,0.0,5.2,15.8,0.0,0.0,0.0
2018,9,9,21,15,0.0,0.0,5.15,15.75,0.0,0.0,0.0
2018,9,9,21,30,0.0,0.0,5.1,15.7,0.0,0.0,0.0
2018,9,9,21,45,0.0,0.0,5.0,15.65,0.0,0.0,0.0
2018,9,9,22,0,0.0,0.0,4.9,15.6,0.0,0.0,0.0
2018,9,9,22,15,0.0,0.0,4.9,15.55,0.0,0.0,0.0
2018,9,9,22,30,0.0,0.0,4.9,15.5,0.0,0.0,0.0
2018,9,9,22,45,0.0,0.0,4.85,15.5,0.0,0.0,0.0
2018,9,9,23,0,0.0,0.0,4.8,15.5,0.0,0.0,0.0
2018,9,9,23,15,0.0,0.0,4.8,15.45,0.0,0.0,0.0
2018,9,9,23,30,0.0,0.0,4.8,15.4,0.0,0.0,0.0
2018,9,9,23,45,0.0,0.0,4.75,15.35,0.0,0.0,0.0
2018,9,10,0,0,0.0,0.0,4.7,15.3,0.0,0.0,0.0
2018,9,10,0,15,0.0,0.0,4.75,15.3,0.0,0.0,0.0
2018,9,10,0,30,0.0,0.0,4.8,15.3,0.0,0.0,0.0
2018,9,10,0,45,0.0,0.0,4.85,15.25,0.0,0.0,0.0
2018,9,10,1,0,0.0,0.0,4.9,15.2,0.0,0.0,0.0
2018,9,10,1,15,0.0,0.0,5.0,15.2,0.0,0.0,0.0
2018,9,10,1,30,0.0,0.0,5.1,15.2,0.0,0.0,0.0
2018,9,10,1,45,0.0,0.0,5.15,15.15,0.0,0.0,0.0
2018,9,10,2,0,0.0,0.0,5.2,15.1,0.0,0.0,0.0
2018,9,10,2,15,0.0,0.0,5.25,15.1,0.0,0.0,0.0
2018,9,10,2,30,0.0,0.0,5.3,15.1,0.0,0.0,0.0
2018,9,10,2,45,0.0,0.0,5.3,15.1,0.0,0.0,0.0
2018,9,10,3,0,0.0,0.0,5.3,15.1,0.0,0.0,0.0
2018,9,10,3,15,0.0,0.0,5.35,15.05,0.0,0.0,0.0
2018,9,10,3,30,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2018,9,10,3,45,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2018,9,10,4,0,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2018,9,10,4,15,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2018,9,10,4,30,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2018,9,10,4,45,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2018,9,10,5,0,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2018,9,10,5,15,0.0,0.0,5.4,15.15,0.0,0.0,0.0
2018,9,10,5,30,0.0,0.0,5.4,15.3,0.0,0.0,0.0
2018,9,10,5,45,89.0,9.5,5.4,15.45,12.5,0.0,0.0
2018,9,10,6,0,178.0,19.0,5.4,15.6,25.0,98.25,0.0
2018,9,10,6,15,317.0,28.5,5.4,15.8,62.0,219.29,146.07
2018,9,10,6,30,456.0,38.0,5.4,16.0,99.0,321.32,257.67
2018,9,10,6,45,476.0,48.5,5.35,16.2,137.5,364.44,300.22
2018,9,10,7,0,496.0,59.0,5.3,16.4,176.0,408.33,340.14
2018,9,10,7,15,424.0,85.5,5.2,16.55,203.0,406.29,339.31
2018,9,10,7,30,352.0,112.0,5.1,16.7,230.0,401.85,334.73
2018,9,10,7,45,517.0,102.0,5.0,16.85,307.5,525.5,436.22
2018,9,10,8,0,682.0,92.0,4.9,17.0,385.0,654.02,536.36
2018,9,10,8,15,759.0,83.5,4.85,17.2,446.5,717.92,582.46
2018,9,10,8,30,836.0,75.0,4.8,17.4,508.0,780.37,626.6
2018,9,10,8,45,853.0,78.0,4.7,17.55,554.5,814.0,648.35
2018,9,10,9,0,870.0,81.0,4.6,17.7,601.0,845.36,668.27
2018,9,10,9,15,884.5,82.0,4.55,17.85,643.0,869.68,683.22
2018,9,10,9,30,899.0,83.0,4.5,18.0,685.0,891.26,696.18
2018,9,10,9,45,910.5,84.5,4.5,18.2,721.5,907.79,705.79
2018,9,10,10,0,922.0,86.0,4.5,18.4,758.0,921.14,713.27
2018,9,10,10,15,929.0,87.0,4.55,18.5,787.0,926.62,715.99
2018,9,10,10,30,936.0,88.0,4.6,18.6,816.0,928.69,716.53
2018,9,10,10,45,940.5,89.0,4.7,18.75,837.5,925.1,713.49
2018,9,10,11,0,945.0,90.0,4.8,18.9,859.0,918.07,708.19
2018,9,10,11,15,947.5,91.0,4.9,19.0,873.0,905.88,699.51
2018,9,10,11,30,950.0,92.0,5.0,19.1,887.0,890.34,688.56
2018,9,10,11,45,950.0,92.5,5.1,19.15,892.5,868.95,673.64
2018,9,10,12,0,950.0,93.0,5.2,19.2,898.0,844.48,656.53
2018,9,10,12,15,948.5,93.0,5.35,19.25,894.5,815.39,636.3
2018,9,10,12,30,947.0,93.0,5.5,19.3,891.0,783.53,613.93
2018,9,10,12,45,943.5,93.0,5.65,19.3,880.0,747.66,588.54
2018,9,10,13,0,940.0,93.0,5.8,19.3,869.0,709.46,559.88
2018,9,10,13,15,935.5,92.5,6.0,19.3,850.5,668.02,527.6
2018,9,10,13,30,931.0,92.0,6.2,19.3,832.0,624.69,493.03
2018,9,10,13,45,923.5,91.5,6.35,19.3,805.5,578.05,454.88
2018,9,10,14,0,916.0,91.0,6.5,19.3,779.0,530.16,414.73
2018,9,10,14,15,906.5,90.0,6.7,19.2,746.0,479.95,371.9
2018,9,10,14,30,897.0,89.0,6.9,19.1,713.0,429.12,327.41
2018,9,10,14,45,884.0,88.0,7.1,19.0,673.5,376.7,280.66
2018,9,10,15,0,871.0,87.0,7.3,18.9,634.0,324.48,233.32
2018,9,10,15,15,854.0,84.5,7.3,18.9,589.0,270.52,184.56
2018,9,10,15,30,837.0,82.0,7.3,18.9,544.0,211.02,132.62
2018,9,10,15,45,813.0,80.0,7.6,18.55,495.0,158.78,90.45
2018,9,10,16,0,789.0,78.0,7.9,18.2,446.0,108.92,57.25
2018,9,10,16,15,755.5,75.0,7.95,17.95,394.0,60.74,38.71
2018,9,10,16,30,722.0,72.0,8.0,17.7,342.0,51.57,39.89
2018,9,10,16,45,673.5,67.5,8.05,17.5,289.0,45.52,34.65
2018,9,10,17,0,625.0,63.0,8.1,17.3,236.0,44.29,33.57
2018,9,10,17,15,554.0,56.0,8.1,17.05,185.0,40.93,30.47
2018,9,10,17,30,483.0,49.0,8.1,16.8,134.0,37.47,27.08
2018,9,10,17,45,365.0,40.0,8.05,16.55,91.5,32.02,21.57
2018,9,10,18,0,247.0,31.0,8.0,16.3,49.0,24.67,9.8
2018,9,10,18,15,139.0,18.5,7.9,16.2,27.0,17.63,0.0
2018,9,10,18,30,31.0,6.0,7.8,16.1,5.0,0.0,0.0
2018,9,10,18,45,15.5,3.0,7.7,16.0,2.5,0.0,0.0
2018,9,10,19,0,0.0,0.0,7.6,15.9,0.0,0.0,0.0
2018,9,10,19,15,0.0,0.0,7.5,15.9,0.0,0.0,0.0
2018,9,10,19,30,0.0,0.0,7.4,15.9,0.0,0.0,0.0
2018,9,10,19,45,0.0,0.0,7.25,15.9,0.0,0.0,0.0
2018,9,10,20,0,0.0,0.0,7.1,15.9,0.0,0.0,0.0
2018,9,10,20,15,0.0,0.0,7.05,15.9,0.0,0.0,0.0
2018,9,10,20,30,0.0,0.0,7.0,15.9,0.0,0.0,0.0
2018,9,10,20,45,0.0,0.0,6.9,15.9,0.0,0.0,0.0
2018,9,10,21,0,0.0,0.0,6.8,15.9,0.0,0.0,0.0
2018,9,10,21,15,0.0,0.0,6.75,15.9,0.0,0.0,0.0
2018,9,10,21,30,0.0,0.0,6.7,15.9,0.0,0.0,0.0
2018,9,10,21,45,0.0,0.0,6.65,15.9,0.0,0.0,0.0
2018,9,10,22,0,0.0,0.0,6.6,15.9,0.0,0.0,0.0
2018,9,10,22,15,0.0,0.0,6.6,15.9,0.0,0.0,0.0
2018,9,10,22,30,0.0,0.0,6.6,15.9,0.0,0.0,0.0
2018,9,10,22,45,0.0,0.0,6.55,15.9,0.0,0.0,0.0
2018,9,10,23,0,0.0,0.0,6.5,15.9,0.0,0.0,0.0
2018,9,10,23,15,0.0,0.0,6.5,15.9,0.0,0.0,0.0
2018,9,10,23,30,0.0,0.0,6.5,15.9,0.0,0.0,0.0
2018,9,10,23,45,0.0,0.0,6.55,15.85,0.0,0.0,0.0
2018,9,11,0,0,0.0,0.0,6.6,15.8,0.0,0.0,0.0
2018,9,11,0,15,0.0,0.0,6.65,15.75,0.0,0.0,0.0
2018,9,11,0,30,0.0,0.0,6.7,15.7,0.0,0.0,0.0
2018,9,11,0,45,0.0,0.0,6.75,15.65,0.0,0.0,0.0
2018,9,11,1,0,0.0,0.0,6.8,15.6,0.0,0.0,0.0
2018,9,11,1,15,0.0,0.0,6.85,15.55,0.0,0.0,0.0
2018,9,11,1,30,0.0,0.0,6.9,15.5,0.0,0.0,0.0
2018,9,11,1,45,0.0,0.0,7.0,15.45,0.0,0.0,0.0
2018,9,11,2,0,0.0,0.0,7.1,15.4,0.0,0.0,0.0
2018,9,11,2,15,0.0,0.0,7.15,15.4,0.0,0.0,0.0
2018,9,11,2,30,0.0,0.0,7.2,15.4,0.0,0.0,0.0
2018,9,11,2,45,0.0,0.0,7.25,15.35,0.0,0.0,0.0
2018,9,11,3,0,0.0,0.0,7.3,15.3,0.0,0.0,0.0
2018,9,11,3,15,0.0,0.0,7.35,15.3,0.0,0.0,0.0
2018,9,11,3,30,0.0,0.0,7.4,15.3,0.0,0.0,0.0
2018,9,11,3,45,0.0,0.0,7.4,15.3,0.0,0.0,0.0
2018,9,11,4,0,0.0,0.0,7.4,15.3,0.0,0.0,0.0
2018,9,11,4,15,0.0,0.0,7.4,15.3,0.0,0.0,0.0
2018,9,11,4,30,0.0,0.0,7.4,15.3,0.0,0.0,0.0
2018,9,11,4,45,0.0,0.0,7.35,15.25,0.0,0.0,0.0
2018,9,11,5,0,0.0,0.0,7.3,15.2,0.0,0.0,0.0
2018,9,11,5,15,0.0,0.0,7.3,15.3,0.0,0.0,0.0
2018,9,11,5,30,0.0,0.0,7.3,15.4,0.0,0.0,0.0
2018,9,11,5,45,69.5,9.5,7.3,15.5,11.5,0.0,0.0
2018,9,11,6,0,139.0,19.0,7.3,15.6,23.0,80.41,0.0
2018,9,11,6,15,273.5,30.0,7.35,15.75,59.0,196.66,126.22
2018,9,11,6,30,408.0,41.0,7.4,15.9,95.0,297.55,238.89
2018,9,11,6,45,498.0,48.0,7.45,16.05,143.5,375.57,310.82
2018,9,11,7,0,588.0,55.0,7.5,16.2,192.0,459.52,384.91
2018,9,11,7,15,643.0,60.5,7.45,16.3,245.0,523.97,440.59
2018,9,11,7,30,698.0,66.0,7.4,16.4,298.0,587.02,492.76
2018,9,11,7,45,735.0,69.5,7.4,16.55,350.5,640.46,534.42
2018,9,11,8,0,772.0,73.0,7.4,16.7,403.0,693.87,574.93
2018,9,11,8,15,796.5,76.5,7.35,16.8,453.0,737.03,606.52
2018,9,11,8,30,821.0,80.0,7.3,16.9,503.0,778.79,636.49
2018,9,11,8,45,840.0,81.5,7.3,17.05,549.0,805.08,654.25
2018,9,11,9,0,859.0,83.0,7.3,17.2,595.0,835.95,675.44
2018,9,11,9,15,873.0,85.0,7.25,17.3,636.5,860.71,691.83
2018,9,11,9,30,887.0,87.0,7.2,17.4,678.0,882.71,706.14
2018,9,11,9,45,897.0,89.0,7.15,17.5,714.0,898.22,715.65
2018,9,11,10,0,907.0,91.0,7.1,17.6,750.0,910.56,722.92
2018,9,11,10,15,915.0,92.0,7.05,17.65,779.0,916.73,725.9
2018,9,11,10,30,923.0,93.0,7.0,17.7,808.0,919.55,726.58
2018,9,11,10,45,928.5,93.5,6.95,17.75,829.5,916.22,722.92
2018,9,11,11,0,934.0,94.0,6.9,17.8,851.0,909.48,716.95
2018,9,11,11,15,937.0,93.5,6.95,17.85,864.0,896.18,706.75
2018,9,11,11,30,940.0,93.0,7.0,17.9,877.0,879.58,694.27
2018,9,11,11,45,942.5,92.5,7.0,17.95,883.0,859.34,679.02
2018,9,11,12,0,945.0,92.0,7.0,18.0,889.0,835.95,661.53
2018,9,11,12,15,946.5,91.0,7.1,17.95,887.5,808.24,641.48
2018,9,11,12,30,948.0,90.0,7.2,17.9,886.0,777.63,619.21
2018,9,11,12,45,950.0,87.5,7.3,17.9,876.5,743.17,593.83
2018,9,11,13,0,952.0,85.0,7.4,17.9,867.0,706.03,565.0
2018,9,11,13,15,948.5,84.0,7.45,17.9,848.5,664.33,531.25
2018,9,11,13,30,945.0,83.0,7.5,17.9,830.0,620.63,495.24
2018,9,11,13,45,940.0,81.5,7.6,17.85,804.0,573.89,456.21
2018,9,11,14,0,935.0,80.0,7.7,17.8,778.0,525.68,415.01
2018,9,11,14,15,926.5,78.5,7.7,17.75,744.5,474.67,370.45
2018,9,11,14,30,918.0,77.0,7.7,17.7,711.0,422.94,324.26
2018,9,11,14,45,906.0,76.0,7.75,17.6,672.0,369.96,276.24
2018,9,11,15,0,894.0,75.0,7.8,17.5,633.0,317.04,227.64
2018,9,11,15,15,878.5,73.0,7.8,17.5,588.0,262.79,178.09
2018,9,11,15,30,863.0,71.0,7.8,17.5,543.0,209.46,130.79
2018,9,11,15,45,841.0,69.5,7.75,17.35,494.5,156.82,88.31
2018,9,11,16,0,819.0,68.0,7.7,17.2,446.0,99.13,49.46
2018,9,11,16,15,787.5,65.0,7.6,17.05,394.0,49.46,38.03
2018,9,11,16,30,756.0,62.0,7.5,16.9,342.0,43.82,33.19
2018,9,11,16,45,708.5,58.5,7.45,16.75,288.5,42.83,32.38
2018,9,11,17,0,661.0,55.0,7.4,16.6,235.0,41.89,31.54
2018,9,11,17,15,588.0,49.5,7.3,16.45,183.5,35.76,25.97
2018,9,11,17,30,515.0,44.0,7.2,16.3,132.0,33.29,23.44
2018,9,11,17,45,390.0,36.0,7.1,16.1,89.0,28.51,18.5
2018,9,11,18,0,265.0,28.0,7.0,15.9,46.0,23.74,7.07
2018,9,11,18,15,150.0,16.5,6.85,15.85,25.0,15.73,0.0
2018,9,11,18,30,35.0,5.0,6.7,15.8,4.0,0.0,0.0
2018,9,11,18,45,17.5,2.5,6.55,15.7,2.0,0.0,0.0
2018,9,11,19,0,0.0,0.0,6.4,15.6,0.0,0.0,0.0
2018,9,11,19,15,0.0,0.0,6.3,15.6,0.0,0.0,0.0
2018,9,11,19,30,0.0,0.0,6.2,15.6,0.0,0.0,0.0
2018,9,11,19,45,0.0,0.0,6.1,15.6,0.0,0.0,0.0
2018,9,11,20,0,0.0,0.0,6.0,15.6,0.0,0.0,0.0
2018,9,11,20,15,0.0,0.0,5.9,15.6,0.0,0.0,0.0
2018,9,11,20,30,0.0,0.0,5.8,15.6,0.0,0.0,0.0
2018,9,11,20,45,0.0,0.0,5.75,15.6,0.0,0.0,0.0
2018,9,11,21,0,0.0,0.0,5.7,15.6,0.0,0.0,0.0
2018,9,11,21,15,0.0,0.0,5.65,15.6,0.0,0.0,0.0
2018,9,11,21,30,0.0,0.0,5.6,15.6,0.0,0.0,0.0
2018,9,11,21,45,0.0,0.0,5.55,15.55,0.0,0.0,0.0
2018,9,11,22,0,0.0,0.0,5.5,15.5,0.0,0.0,0.0
2018,9,11,22,15,0.0,0.0,5.45,15.5,0.0,0.0,0.0
2018,9,11,22,30,0.0,0.0,5.4,15.5,0.0,0.0,0.0
2018,9,11,22,45,0.0,0.0,5.4,15.5,0.0,0.0,0.0
2018,9,11,23,0,0.0,0.0,5.4,15.5,0.0,0.0,0.0
2018,9,11,23,15,0.0,0.0,5.35,15.5,0.0,0.0,0.0
2018,9,11,23,30,0.0,0.0,5.3,15.5,0.0,0.0,0.0
2018,9,11,23,45,0.0,0.0,5.3,15.5,0.0,0.0,0.0
2018,9,12,0,0,0.0,0.0,5.3,15.5,0.0,0.0,0.0
2018,9,12,0,15,0.0,0.0,5.25,15.45,0.0,0.0,0.0
2018,9,12,0,30,0.0,0.0,5.2,15.4,0.0,0.0,0.0
2018,9,12,0,45,0.0,0.0,5.2,15.4,0.0,0.0,0.0
2018,9,12,1,0,0.0,0.0,5.2,15.4,0.0,0.0,0.0
2018,9,12,1,15,0.0,0.0,5.3,15.35,0.0,0.0,0.0
2018,9,12,1,30,0.0,0.0,5.4,15.3,0.0,0.0,0.0
2018,9,12,1,45,0.0,0.0,5.45,15.3,0.0,0.0,0.0
2018,9,12,2,0,0.0,0.0,5.5,15.3,0.0,0.0,0.0
2018,9,12,2,15,0.0,0.0,5.55,15.3,0.0,0.0,0.0
2018,9,12,2,30,0.0,0.0,5.6,15.3,0.0,0.0,0.0
2018,9,12,2,45,0.0,0.0,5.65,15.3,0.0,0.0,0.0
2018,9,12,3,0,0.0,0.0,5.7,15.3,0.0,0.0,0.0
2018,9,12,3,15,0.0,0.0,5.65,15.25,0.0,0.0,0.0
2018,9,12,3,30,0.0,0.0,5.6,15.2,0.0,0.0,0.0
2018,9,12,3,45,0.0,0.0,5.55,15.2,0.0,0.0,0.0
2018,9,12,4,0,0.0,0.0,5.5,15.2,0.0,0.0,0.0
2018,9,12,4,15,0.0,0.0,5.4,15.15,0.0,0.0,0.0
2018,9,12,4,30,0.0,0.0,5.3,15.1,0.0,0.0,0.0
2018,9,12,4,45,0.0,0.0,5.25,15.05,0.0,0.0,0.0
2018,9,12,5,0,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2018,9,12,5,15,0.0,0.0,5.1,15.15,0.0,0.0,0.0
2018,9,12,5,30,0.0,0.0,5.0,15.3,0.0,0.0,0.0
2018,9,12,5,45,71.5,9.0,4.9,15.4,11.0,0.0,0.0
2018,9,12,6,0,143.0,18.0,4.8,15.5,22.0,80.96,0.0
2018,9,12,6,15,279.0,28.5,4.8,15.65,57.0,196.39,120.2
2018,9,12,6,30,415.0,39.0,4.8,15.8,92.0,298.29,237.77
2018,9,12,6,45,503.5,46.0,4.75,16.0,141.0,375.19,308.09
2018,9,12,7,0,592.0,53.0,4.7,16.2,190.0,458.09,380.0
2018,9,12,7,15,645.0,58.0,4.65,16.25,241.5,520.49,432.96
2018,9,12,7,30,698.0,63.0,4.6,16.3,293.0,581.7,482.46
2018,9,12,7,45,733.0,67.0,4.55,16.4,345.0,634.1,522.08
2018,9,12,8,0,768.0,71.0,4.5,16.5,397.0,686.39,560.39
2018,9,12,8,15,792.5,74.0,4.45,16.55,446.5,728.7,590.24
2018,9,12,8,30,817.0,77.0,4.4,16.6,496.0,769.64,618.49
2018,9,12,8,45,834.0,79.5,4.35,16.65,541.0,795.38,635.05
2018,9,12,9,0,851.0,82.0,4.3,16.7,586.0,825.55,654.78
2018,9,12,9,15,865.5,83.0,4.3,16.8,627.0,849.37,669.93
2018,9,12,9,30,880.0,84.0,4.3,16.9,668.0,870.5,683.17
2018,9,12,9,45,892.0,84.5,4.3,17.0,703.5,885.97,692.39
2018,9,12,10,0,904.0,85.0,4.3,17.1,739.0,898.35,699.54
2018,9,12,10,15,910.5,86.0,4.3,17.2,767.0,903.2,701.49
2018,9,12,10,30,917.0,87.0,4.3,17.3,795.0,904.71,701.35
2018,9,12,10,45,922.0,88.0,4.35,17.4,816.5,901.53,698.32
2018,9,12,11,0,927.0,89.0,4.4,17.5,838.0,894.95,693.14
2018,9,12,11,15,930.0,89.5,4.45,17.55,851.5,882.76,684.27
2018,9,12,11,30,933.0,90.0,4.5,17.6,865.0,867.28,673.19
2018,9,12,11,45,933.5,90.5,4.6,17.7,870.0,846.53,658.63
2018,9,12,12,0,934.0,91.0,4.7,17.8,875.0,822.72,641.9
2018,9,12,12,15,875.0,119.5,4.85,17.8,852.5,777.76,610.25
2018,9,12,12,30,816.0,148.0,5.0,17.8,830.0,734.16,578.7
2018,9,12,12,45,788.5,160.0,5.2,17.8,812.0,695.57,549.39
2018,9,12,13,0,761.0,172.0,5.4,17.8,794.0,656.44,519.09
2018,9,12,13,15,761.0,167.5,5.55,17.75,777.5,619.32,490.17
2018,9,12,13,30,761.0,163.0,5.7,17.7,761.0,580.52,459.23
2018,9,12,13,45,825.5,129.0,5.9,17.65,758.5,548.17,432.99
2018,9,12,14,0,890.0,95.0,6.1,17.6,756.0,512.85,402.84
2018,9,12,14,15,888.5,90.5,6.2,17.55,725.5,464.26,360.74
2018,9,12,14,30,887.0,86.0,6.3,17.5,695.0,414.4,316.49
2018,9,12,14,45,872.5,85.0,6.4,17.4,655.5,362.04,269.47
2018,9,12,15,0,858.0,84.0,6.5,17.3,616.0,310.04,222.14
2018,9,12,15,15,841.0,82.0,6.5,17.3,571.5,257.26,174.31
2018,9,12,15,30,824.0,80.0,6.5,17.3,527.0,198.94,123.54
2018,9,12,15,45,797.0,78.0,6.65,17.1,477.5,147.23,82.6
2018,9,12,16,0,770.0,76.0,6.8,16.9,428.0,98.25,51.69
2018,9,12,16,15,674.5,82.5,6.8,16.75,364.0,53.04,41.24
2018,9,12,16,30,579.0,89.0,6.8,16.6,300.0,59.77,47.33
2018,9,12,16,45,565.5,76.5,6.8,16.45,255.5,52.86,41.31
2018,9,12,17,0,552.0,64.0,6.8,16.3,211.0,45.47,34.74
2018,9,12,17,15,480.5,56.5,6.65,16.2,164.0,41.77,31.27
2018,9,12,17,30,409.0,49.0,6.5,16.1,117.0,37.97,27.49
2018,9,12,17,45,269.0,36.5,6.4,15.95,74.5,28.29,18.15
2018,9,12,18,0,129.0,24.0,6.3,15.8,32.0,18.97,1.99
2018,9,12,18,15,64.5,12.0,6.1,15.75,16.0,11.44,0.0
2018,9,12,18,30,0.0,0.0,5.9,15.7,0.0,0.0,0.0
2018,9,12,18,45,0.0,0.0,5.65,15.65,0.0,0.0,0.0
2018,9,12,19,0,0.0,0.0,5.4,15.6,0.0,0.0,0.0
2018,9,12,19,15,0.0,0.0,5.15,15.55,0.0,0.0,0.0
2018,9,12,19,30,0.0,0.0,4.9,15.5,0.0,0.0,0.0
2018,9,12,19,45,0.0,0.0,4.7,15.5,0.0,0.0,0.0
2018,9,12,20,0,0.0,0.0,4.5,15.5,0.0,0.0,0.0
2018,9,12,20,15,0.0,0.0,4.35,15.5,0.0,0.0,0.0
2018,9,12,20,30,0.0,0.0,4.2,15.5,0.0,0.0,0.0
2018,9,12,20,45,0.0,0.0,4.1,15.45,0.0,0.0,0.0
2018,9,12,21,0,0.0,0.0,4.0,15.4,0.0,0.0,0.0
2018,9,12,21,15,0.0,0.0,3.9,15.4,0.0,0.0,0.0
2018,9,12,21,30,0.0,0.0,3.8,15.4,0.0,0.0,0.0
2018,9,12,21,45,0.0,0.0,3.7,15.4,0.0,0.0,0.0
2018,9,12,22,0,0.0,0.0,3.6,15.4,0.0,0.0,0.0
2018,9,12,22,15,0.0,0.0,3.55,15.4,0.0,0.0,0.0
2018,9,12,22,30,0.0,0.0,3.5,15.4,0.0,0.0,0.0
2018,9,12,22,45,0.0,0.0,3.45,15.4,0.0,0.0,0.0
2018,9,12,23,0,0.0,0.0,3.4,15.4,0.0,0.0,0.0
2018,9,12,23,15,0.0,0.0,3.4,15.4,0.0,0.0,0.0
2018,9,12,23,30,0.0,0.0,3.4,15.4,0.0,0.0,0.0
2018,9,12,23,45,0.0,0.0,3.45,15.4,0.0,0.0,0.0
2018,9,13,0,0,0.0,0.0,3.5,15.4,0.0,0.0,0.0
2018,9,13,0,15,0.0,0.0,3.45,15.4,0.0,0.0,0.0
2018,9,13,0,30,0.0,0.0,3.4,15.4,0.0,0.0,0.0
2018,9,13,0,45,0.0,0.0,3.35,15.4,0.0,0.0,0.0
2018,9,13,1,0,0.0,0.0,3.3,15.4,0.0,0.0,0.0
2018,9,13,1,15,0.0,0.0,3.3,15.45,0.0,0.0,0.0
2018,9,13,1,30,0.0,0.0,3.3,15.5,0.0,0.0,0.0
2018,9,13,1,45,0.0,0.0,3.25,15.5,0.0,0.0,0.0
2018,9,13,2,0,0.0,0.0,3.2,15.5,0.0,0.0,0.0
2018,9,13,2,15,0.0,0.0,3.15,15.5,0.0,0.0,0.0
2018,9,13,2,30,0.0,0.0,3.1,15.5,0.0,0.0,0.0
2018,9,13,2,45,0.0,0.0,3.05,15.5,0.0,0.0,0.0
2018,9,13,3,0,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2018,9,13,3,15,0.0,0.0,3.0,15.45,0.0,0.0,0.0
2018,9,13,3,30,0.0,0.0,3.0,15.4,0.0,0.0,0.0
2018,9,13,3,45,0.0,0.0,2.95,15.4,0.0,0.0,0.0
2018,9,13,4,0,0.0,0.0,2.9,15.4,0.0,0.0,0.0
2018,9,13,4,15,0.0,0.0,2.85,15.4,0.0,0.0,0.0
2018,9,13,4,30,0.0,0.0,2.8,15.4,0.0,0.0,0.0
2018,9,13,4,45,0.0,0.0,2.75,15.4,0.0,0.0,0.0
2018,9,13,5,0,0.0,0.0,2.7,15.4,0.0,0.0,0.0
2018,9,13,5,15,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2018,9,13,5,30,0.0,0.0,2.7,15.6,0.0,0.0,0.0
2018,9,13,5,45,18.0,5.5,2.7,15.7,6.0,0.0,0.0
2018,9,13,6,0,36.0,11.0,2.7,15.8,12.0,26.47,0.0
2018,9,13,6,15,23.5,25.5,2.8,15.95,26.5,41.82,19.86
2018,9,13,6,30,11.0,40.0,2.9,16.1,41.0,51.73,36.64
2018,9,13,6,45,27.0,61.0,2.95,16.25,66.5,85.33,66.05
2018,9,13,7,0,43.0,82.0,3.0,16.4,92.0,118.99,95.3
2018,9,13,7,15,59.0,102.5,3.05,16.5,120.0,152.51,124.06
2018,9,13,7,30,75.0,123.0,3.1,16.6,148.0,186.75,152.87
2018,9,13,7,45,176.5,142.0,3.15,16.7,213.0,293.06,241.96
2018,9,13,8,0,278.0,161.0,3.2,16.8,278.0,406.83,334.11
2018,9,13,8,15,472.5,136.5,3.25,16.95,365.0,547.85,446.99
2018,9,13,8,30,667.0,112.0,3.3,17.1,452.0,691.93,556.23
2018,9,13,8,45,757.0,94.5,3.3,17.2,514.5,753.91,599.27
2018,9,13,9,0,847.0,77.0,3.3,17.3,577.0,813.77,640.43
2018,9,13,9,15,860.0,79.0,3.35,17.4,617.5,837.39,655.3
2018,9,13,9,30,873.0,81.0,3.4,17.5,658.0,858.27,668.49
2018,9,13,9,45,881.5,84.0,3.4,17.6,693.0,873.41,677.38
2018,9,13,10,0,890.0,87.0,3.4,17.7,728.0,885.37,684.17
2018,9,13,10,15,898.0,88.0,3.45,17.8,756.5,891.4,687.25
2018,9,13,10,30,906.0,89.0,3.5,17.9,785.0,894.14,688.2
2018,9,13,10,45,911.0,89.5,3.55,18.0,806.0,890.38,684.78
2018,9,13,11,0,916.0,90.0,3.6,18.1,827.0,883.27,679.21
2018,9,13,11,15,919.0,90.5,3.65,18.1,840.5,871.14,670.52
2018,9,13,11,30,922.0,91.0,3.7,18.1,854.0,855.74,659.67
2018,9,13,11,45,924.0,91.0,3.75,18.15,859.5,835.83,645.6
2018,9,13,12,0,926.0,91.0,3.8,18.2,865.0,812.84,629.41
2018,9,13,12,15,927.5,90.0,3.95,18.2,863.5,785.5,610.66
2018,9,13,12,30,929.0,89.0,4.1,18.2,862.0,755.32,589.76
2018,9,13,12,45,929.0,87.5,4.25,18.2,852.0,720.91,565.61
2018,9,13,13,0,929.0,86.0,4.4,18.2,842.0,684.0,537.8
2018,9,13,13,15,925.0,85.5,4.55,18.2,823.5,643.22,506.22
2018,9,13,13,30,921.0,85.0,4.7,18.2,805.0,600.53,472.32
2018,9,13,13,45,915.5,83.0,4.85,18.15,779.0,554.02,434.6
2018,9,13,14,0,910.0,81.0,5.0,18.1,753.0,506.15,394.69
2018,9,13,14,15,901.0,80.0,5.1,18.0,720.0,456.49,352.15
2018,9,13,14,30,892.0,79.0,5.2,17.9,687.0,406.19,307.93
2018,9,13,14,45,879.5,77.5,5.3,17.85,648.0,353.92,261.13
2018,9,13,15,0,867.0,76.0,5.4,17.8,609.0,301.82,213.84
2018,9,13,15,15,851.0,74.0,5.4,17.8,565.0,248.94,166.13
2018,9,13,15,30,835.0,72.0,5.4,17.8,521.0,197.04,120.93
2018,9,13,15,45,813.0,69.5,5.5,17.55,473.0,145.27,80.46
2018,9,13,16,0,791.0,67.0,5.6,17.3,425.0,88.52,44.21
2018,9,13,16,15,759.5,64.5,5.6,17.15,374.5,44.29,33.49
2018,9,13,16,30,728.0,62.0,5.6,17.0,324.0,44.13,33.48
2018,9,13,16,45,681.0,57.5,5.6,16.85,271.5,42.33,31.95
2018,9,13,17,0,634.0,53.0,5.6,16.7,219.0,40.51,30.3
2018,9,13,17,15,559.5,47.5,5.5,16.5,169.5,34.48,24.79
2018,9,13,17,30,485.0,42.0,5.4,16.3,120.0,31.97,22.2
2018,9,13,17,45,347.0,33.0,5.35,16.1,78.0,26.18,16.19
2018,9,13,18,0,209.0,24.0,5.3,15.9,36.0,20.23,0.0
2018,9,13,18,15,104.5,12.0,5.1,15.8,18.0,11.44,0.0
2018,9,13,18,30,0.0,0.0,4.9,15.7,0.0,0.0,0.0
2018,9,13,18,45,0.0,0.0,4.75,15.6,0.0,0.0,0.0
2018,9,13,19,0,0.0,0.0,4.6,15.5,0.0,0.0,0.0
2018,9,13,19,15,0.0,0.0,4.45,15.5,0.0,0.0,0.0
2018,9,13,19,30,0.0,0.0,4.3,15.5,0.0,0.0,0.0
2018,9,13,19,45,0.0,0.0,4.1,15.45,0.0,0.0,0.0
2018,9,13,20,0,0.0,0.0,3.9,15.4,0.0,0.0,0.0
2018,9,13,20,15,0.0,0.0,3.8,15.35,0.0,0.0,0.0
2018,9,13,20,30,0.0,0.0,3.7,15.3,0.0,0.0,0.0
2018,9,13,20,45,0.0,0.0,3.6,15.25,0.0,0.0,0.0
2018,9,13,21,0,0.0,0.0,3.5,15.2,0.0,0.0,0.0
2018,9,13,21,15,0.0,0.0,3.45,15.2,0.0,0.0,0.0
2018,9,13,21,30,0.0,0.0,3.4,15.2,0.0,0.0,0.0
2018,9,13,21,45,0.0,0.0,3.35,15.2,0.0,0.0,0.0
2018,9,13,22,0,0.0,0.0,3.3,15.2,0.0,0.0,0.0
2018,9,13,22,15,0.0,0.0,3.25,15.15,0.0,0.0,0.0
2018,9,13,22,30,0.0,0.0,3.2,15.1,0.0,0.0,0.0
2018,9,13,22,45,0.0,0.0,3.15,15.1,0.0,0.0,0.0
2018,9,13,23,0,0.0,0.0,3.1,15.1,0.0,0.0,0.0
2018,9,13,23,15,0.0,0.0,3.05,15.05,0.0,0.0,0.0
2018,9,13,23,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2018,9,13,23,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2018,9,14,0,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2018,9,14,0,15,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2018,9,14,0,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2018,9,14,0,45,0.0,0.0,2.7,14.95,0.0,0.0,0.0
2018,9,14,1,0,0.0,0.0,2.6,14.9,0.0,0.0,0.0
2018,9,14,1,15,0.0,0.0,2.55,14.9,0.0,0.0,0.0
2018,9,14,1,30,0.0,0.0,2.5,14.9,0.0,0.0,0.0
2018,9,14,1,45,0.0,0.0,2.4,14.85,0.0,0.0,0.0
2018,9,14,2,0,0.0,0.0,2.3,14.8,0.0,0.0,0.0
2018,9,14,2,15,0.0,0.0,2.3,14.8,0.0,0.0,0.0
2018,9,14,2,30,0.0,0.0,2.3,14.8,0.0,0.0,0.0
2018,9,14,2,45,0.0,0.0,2.25,14.8,0.0,0.0,0.0
2018,9,14,3,0,0.0,0.0,2.2,14.8,0.0,0.0,0.0
2018,9,14,3,15,0.0,0.0,2.2,14.8,0.0,0.0,0.0
2018,9,14,3,30,0.0,0.0,2.2,14.8,0.0,0.0,0.0
2018,9,14,3,45,0.0,0.0,2.2,14.75,0.0,0.0,0.0
2018,9,14,4,0,0.0,0.0,2.2,14.7,0.0,0.0,0.0
2018,9,14,4,15,0.0,0.0,2.2,14.7,0.0,0.0,0.0
2018,9,14,4,30,0.0,0.0,2.2,14.7,0.0,0.0,0.0
2018,9,14,4,45,0.0,0.0,2.2,14.7,0.0,0.0,0.0
2018,9,14,5,0,0.0,0.0,2.2,14.7,0.0,0.0,0.0
2018,9,14,5,15,0.0,0.0,2.2,14.75,0.0,0.0,0.0
2018,9,14,5,30,0.0,0.0,2.2,14.8,0.0,0.0,0.0
2018,9,14,5,45,27.0,5.0,2.25,14.85,5.5,0.0,0.0
2018,9,14,6,0,54.0,10.0,2.3,14.9,11.0,33.4,0.0
2018,9,14,6,15,27.5,23.5,2.4,15.05,24.0,46.86,21.08
2018,9,14,6,30,1.0,37.0,2.5,15.2,37.0,37.95,25.33
2018,9,14,6,45,10.5,58.0,2.6,15.35,60.5,66.04,49.89
2018,9,14,7,0,20.0,79.0,2.7,15.5,84.0,100.81,79.91
2018,9,14,7,15,41.0,102.0,2.75,15.6,114.5,140.26,113.79
2018,9,14,7,30,62.0,125.0,2.8,15.7,145.0,180.55,147.84
2018,9,14,7,45,87.0,148.5,2.8,15.85,182.0,225.23,184.91
2018,9,14,8,0,112.0,172.0,2.8,16.0,219.0,282.58,231.37
2018,9,14,8,15,176.5,191.0,2.85,16.15,275.5,354.63,289.77
2018,9,14,8,30,241.0,210.0,2.9,16.3,332.0,442.1,358.56
2018,9,14,8,45,282.0,224.0,2.9,16.45,380.0,493.43,397.46
2018,9,14,9,0,323.0,238.0,2.9,16.6,428.0,545.2,436.13
2018,9,14,9,15,355.5,247.5,2.9,16.75,470.0,584.51,464.72
2018,9,14,9,30,388.0,257.0,2.9,16.9,512.0,623.24,492.54
2018,9,14,9,45,528.5,219.0,2.95,17.05,586.5,716.08,562.72
2018,9,14,10,0,669.0,181.0,3.0,17.2,661.0,801.82,625.22
2018,9,14,10,15,752.0,153.0,3.05,17.3,712.5,840.54,651.07
2018,9,14,10,30,835.0,125.0,3.1,17.4,764.0,873.56,673.12
2018,9,14,10,45,884.0,105.0,3.2,17.5,798.0,880.2,677.09
2018,9,14,11,0,933.0,85.0,3.3,17.6,832.0,889.2,683.06
2018,9,14,11,15,936.0,85.5,3.4,17.65,845.5,876.81,674.3
2018,9,14,11,30,939.0,86.0,3.5,17.7,859.0,861.1,663.45
2018,9,14,11,45,940.5,86.0,3.6,17.75,864.5,840.42,649.16
2018,9,14,12,0,942.0,86.0,3.7,17.8,870.0,816.62,632.68
2018,9,14,12,15,942.0,85.5,3.85,17.85,867.5,788.19,613.08
2018,9,14,12,30,942.0,85.0,4.0,17.9,865.0,756.94,591.34
2018,9,14,12,45,939.5,84.5,4.15,17.95,854.0,721.3,566.22
2018,9,14,13,0,937.0,84.0,4.3,18.0,843.0,683.29,537.17
2018,9,14,13,15,933.0,83.5,4.45,18.0,824.5,642.16,505.32
2018,9,14,13,30,929.0,83.0,4.6,18.0,806.0,599.11,471.09
2018,9,14,13,45,922.5,82.0,4.75,18.0,779.5,552.59,433.2
2018,9,14,14,0,916.0,81.0,4.9,18.0,753.0,504.77,393.15
2018,9,14,14,15,907.0,80.0,5.05,17.95,720.0,454.79,350.3
2018,9,14,14,30,898.0,79.0,5.2,17.9,687.0,404.18,305.73
2018,9,14,14,45,885.0,77.5,5.35,17.85,647.5,351.44,258.52
2018,9,14,15,0,872.0,76.0,5.5,17.8,608.0,298.92,210.87
2018,9,14,15,15,855.5,74.0,5.5,17.8,563.5,245.69,162.93
2018,9,14,15,30,839.0,72.0,5.5,17.8,519.0,193.49,117.74
2018,9,14,15,45,815.5,69.5,5.75,17.6,470.0,141.41,77.61
2018,9,14,16,0,792.0,67.0,6.0,17.4,421.0,84.53,42.39
2018,9,14,16,15,761.0,64.5,6.05,17.2,371.0,44.49,33.67
2018,9,14,16,30,730.0,62.0,6.1,17.0,321.0,44.35,33.67
2018,9,14,16,45,643.0,61.0,6.15,16.85,262.0,41.36,31.08
2018,9,14,17,0,556.0,60.0,6.2,16.7,203.0,42.7,32.22
2018,9,14,17,15,488.5,52.5,6.15,16.55,156.5,38.86,28.6
2018,9,14,17,30,421.0,45.0,6.1,16.4,110.0,34.9,24.66
2018,9,14,17,45,309.5,34.0,6.05,16.2,72.0,27.41,16.93
2018,9,14,18,0,198.0,23.0,6.0,16.0,34.0,19.53,0.0
2018,9,14,18,15,99.0,11.5,5.9,15.9,17.0,10.96,0.0
2018,9,14,18,30,0.0,0.0,5.8,15.8,0.0,0.0,0.0
2018,9,14,18,45,0.0,0.0,5.7,15.75,0.0,0.0,0.0
2018,9,14,19,0,0.0,0.0,5.6,15.7,0.0,0.0,0.0
2018,9,14,19,15,0.0,0.0,5.5,15.65,0.0,0.0,0.0
2018,9,14,19,30,0.0,0.0,5.4,15.6,0.0,0.0,0.0
2018,9,14,19,45,0.0,0.0,5.3,15.55,0.0,0.0,0.0
2018,9,14,20,0,0.0,0.0,5.2,15.5,0.0,0.0,0.0
2018,9,14,20,15,0.0,0.0,5.1,15.5,0.0,0.0,0.0
2018,9,14,20,30,0.0,0.0,5.0,15.5,0.0,0.0,0.0
2018,9,14,20,45,0.0,0.0,4.9,15.45,0.0,0.0,0.0
2018,9,14,21,0,0.0,0.0,4.8,15.4,0.0,0.0,0.0
2018,9,14,21,15,0.0,0.0,4.7,15.4,0.0,0.0,0.0
2018,9,14,21,30,0.0,0.0,4.6,15.4,0.0,0.0,0.0
2018,9,14,21,45,0.0,0.0,4.55,15.4,0.0,0.0,0.0
2018,9,14,22,0,0.0,0.0,4.5,15.4,0.0,0.0,0.0
2018,9,14,22,15,0.0,0.0,4.45,15.35,0.0,0.0,0.0
2018,9,14,22,30,0.0,0.0,4.4,15.3,0.0,0.0,0.0
2018,9,14,22,45,0.0,0.0,4.35,15.25,0.0,0.0,0.0
2018,9,14,23,0,0.0,0.0,4.3,15.2,0.0,0.0,0.0
2018,9,14,23,15,0.0,0.0,4.3,15.15,0.0,0.0,0.0
2018,9,14,23,30,0.0,0.0,4.3,15.1,0.0,0.0,0.0
2018,9,14,23,45,0.0,0.0,4.35,15.1,0.0,0.0,0.0
2018,9,15,0,0,0.0,0.0,4.4,15.1,0.0,0.0,0.0
2018,9,15,0,15,0.0,0.0,4.35,15.05,0.0,0.0,0.0
2018,9,15,0,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2018,9,15,0,45,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2018,9,15,1,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2018,9,15,1,15,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2018,9,15,1,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2018,9,15,1,45,0.0,0.0,4.2,15.05,0.0,0.0,0.0
2018,9,15,2,0,0.0,0.0,4.2,15.1,0.0,0.0,0.0
2018,9,15,2,15,0.0,0.0,4.2,15.1,0.0,0.0,0.0
2018,9,15,2,30,0.0,0.0,4.2,15.1,0.0,0.0,0.0
2018,9,15,2,45,0.0,0.0,4.2,15.1,0.0,0.0,0.0
2018,9,15,3,0,0.0,0.0,4.2,15.1,0.0,0.0,0.0
2018,9,15,3,15,0.0,0.0,4.15,15.1,0.0,0.0,0.0
2018,9,15,3,30,0.0,0.0,4.1,15.1,0.0,0.0,0.0
2018,9,15,3,45,0.0,0.0,4.1,15.05,0.0,0.0,0.0
2018,9,15,4,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2018,9,15,4,15,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2018,9,15,4,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2018,9,15,4,45,0.0,0.0,4.0,14.95,0.0,0.0,0.0
2018,9,15,5,0,0.0,0.0,4.0,14.9,0.0,0.0,0.0
2018,9,15,5,15,0.0,0.0,3.95,14.95,0.0,0.0,0.0
2018,9,15,5,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2018,9,15,5,45,74.5,8.0,3.85,15.05,9.5,0.0,0.0
2018,9,15,6,0,149.0,16.0,3.8,15.1,19.0,80.8,0.0
2018,9,15,6,15,288.5,25.5,3.85,15.25,53.0,192.96,93.8
2018,9,15,6,30,428.0,35.0,3.9,15.4,87.0,297.9,234.98
2018,9,15,6,45,517.0,41.5,3.95,15.55,135.0,373.77,305.57
2018,9,15,7,0,606.0,48.0,4.0,15.7,183.0,451.58,373.83
2018,9,15,7,15,626.5,57.0,4.0,15.8,228.5,502.48,417.32
2018,9,15,7,30,647.0,66.0,4.0,15.9,274.0,548.85,455.29
2018,9,15,7,45,635.5,80.0,4.05,16.05,314.0,577.97,477.61
2018,9,15,8,0,624.0,94.0,4.1,16.2,354.0,603.98,496.45
2018,9,15,8,15,537.0,129.0,4.15,16.35,372.5,586.44,480.13
2018,9,15,8,30,450.0,164.0,4.2,16.5,391.0,568.35,462.75
2018,9,15,8,45,428.5,184.0,4.25,16.6,416.5,580.21,470.03
2018,9,15,9,0,407.0,204.0,4.3,16.7,442.0,589.21,474.88
2018,9,15,9,15,360.0,235.5,4.35,16.85,457.0,573.66,460.42
2018,9,15,9,30,313.0,267.0,4.4,17.0,472.0,568.41,453.67
2018,9,15,9,45,364.0,269.5,4.45,17.1,520.0,613.71,488.15
2018,9,15,10,0,415.0,272.0,4.5,17.2,568.0,669.56,529.58
2018,9,15,10,15,430.5,277.0,4.55,17.25,595.0,683.86,539.36
2018,9,15,10,30,446.0,282.0,4.6,17.3,622.0,696.21,547.95
2018,9,15,10,45,569.5,240.0,4.65,17.4,686.5,754.4,593.14
2018,9,15,11,0,693.0,198.0,4.7,17.5,751.0,806.42,632.92
2018,9,15,11,15,675.0,209.5,4.8,17.5,755.5,788.3,618.73
2018,9,15,11,30,657.0,221.0,4.9,17.5,760.0,767.97,603.24
2018,9,15,11,45,755.5,176.5,4.95,17.55,800.0,781.88,615.12
2018,9,15,12,0,854.0,132.0,5.0,17.6,840.0,789.44,620.62
2018,9,15,12,15,904.5,108.5,5.15,17.6,856.0,778.6,613.38
2018,9,15,12,30,955.0,85.0,5.3,17.6,872.0,762.22,602.19
2018,9,15,12,45,953.0,84.5,5.4,17.65,861.0,726.41,576.09
2018,9,15,13,0,951.0,84.0,5.5,17.7,850.0,688.15,546.05
2018,9,15,13,15,947.5,83.0,5.6,17.65,831.5,646.25,512.77
2018,9,15,13,30,944.0,82.0,5.7,17.6,813.0,602.37,477.13
2018,9,15,13,45,939.0,81.5,5.75,17.6,787.5,556.37,438.69
2018,9,15,14,0,934.0,81.0,5.8,17.6,762.0,508.89,398.06
2018,9,15,14,15,925.5,79.5,5.9,17.55,728.5,457.81,353.69
2018,9,15,14,30,917.0,78.0,6.0,17.5,695.0,406.02,307.61
2018,9,15,14,45,905.5,76.0,6.05,17.45,655.0,352.38,259.1
2018,9,15,15,0,894.0,74.0,6.1,17.4,615.0,298.8,210.13
2018,9,15,15,15,877.5,72.0,6.1,17.4,570.0,244.45,161.07
2018,9,15,15,30,861.0,70.0,6.1,17.4,525.0,191.13,115.01
2018,9,15,15,45,839.5,67.5,6.25,17.2,476.0,138.14,74.59
2018,9,15,16,0,818.0,65.0,6.4,17.0,427.0,80.13,39.78
2018,9,15,16,15,788.0,62.0,6.45,16.85,375.5,42.87,32.3
2018,9,15,16,30,758.0,59.0,6.5,16.7,324.0,42.23,31.85
2018,9,15,16,45,712.0,54.5,6.6,16.55,271.0,40.32,30.19
2018,9,15,17,0,666.0,50.0,6.7,16.4,218.0,38.38,28.42
2018,9,15,17,15,589.5,44.5,6.65,16.2,167.0,35.48,25.64
2018,9,15,17,30,513.0,39.0,6.6,16.0,116.0,29.82,20.23
2018,9,15,17,45,368.5,30.5,6.5,15.8,74.5,24.38,14.15
2018,9,15,18,0,224.0,22.0,6.4,15.6,33.0,18.83,0.0
2018,9,15,18,15,112.0,11.0,6.25,15.5,16.5,10.48,0.0
2018,9,15,18,30,0.0,0.0,6.1,15.4,0.0,0.0,0.0
2018,9,15,18,45,0.0,0.0,5.9,15.35,0.0,0.0,0.0
2018,9,15,19,0,0.0,0.0,5.7,15.3,0.0,0.0,0.0
2018,9,15,19,15,0.0,0.0,5.5,15.25,0.0,0.0,0.0
2018,9,15,19,30,0.0,0.0,5.3,15.2,0.0,0.0,0.0
2018,9,15,19,45,0.0,0.0,5.05,15.15,0.0,0.0,0.0
2018,9,15,20,0,0.0,0.0,4.8,15.1,0.0,0.0,0.0
2018,9,15,20,15,0.0,0.0,4.65,15.05,0.0,0.0,0.0
2018,9,15,20,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2018,9,15,20,45,0.0,0.0,4.35,14.95,0.0,0.0,0.0
2018,9,15,21,0,0.0,0.0,4.2,14.9,0.0,0.0,0.0
2018,9,15,21,15,0.0,0.0,4.1,14.9,0.0,0.0,0.0
2018,9,15,21,30,0.0,0.0,4.0,14.9,0.0,0.0,0.0
2018,9,15,21,45,0.0,0.0,3.9,14.85,0.0,0.0,0.0
2018,9,15,22,0,0.0,0.0,3.8,14.8,0.0,0.0,0.0
2018,9,15,22,15,0.0,0.0,3.7,14.75,0.0,0.0,0.0
2018,9,15,22,30,0.0,0.0,3.6,14.7,0.0,0.0,0.0
2018,9,15,22,45,0.0,0.0,3.5,14.7,0.0,0.0,0.0
2018,9,15,23,0,0.0,0.0,3.4,14.7,0.0,0.0,0.0
2018,9,15,23,15,0.0,0.0,3.35,14.7,0.0,0.0,0.0
2018,9,15,23,30,0.0,0.0,3.3,14.7,0.0,0.0,0.0
2018,9,15,23,45,0.0,0.0,3.2,14.65,0.0,0.0,0.0
2018,9,16,0,0,0.0,0.0,3.1,14.6,0.0,0.0,0.0
2018,9,16,0,15,0.0,0.0,3.05,14.6,0.0,0.0,0.0
2018,9,16,0,30,0.0,0.0,3.0,14.6,0.0,0.0,0.0
2018,9,16,0,45,0.0,0.0,2.95,14.6,0.0,0.0,0.0
2018,9,16,1,0,0.0,0.0,2.9,14.6,0.0,0.0,0.0
2018,9,16,1,15,0.0,0.0,2.85,14.6,0.0,0.0,0.0
2018,9,16,1,30,0.0,0.0,2.8,14.6,0.0,0.0,0.0
2018,9,16,1,45,0.0,0.0,2.8,14.65,0.0,0.0,0.0
2018,9,16,2,0,0.0,0.0,2.8,14.7,0.0,0.0,0.0
2018,9,16,2,15,0.0,0.0,2.8,14.7,0.0,0.0,0.0
2018,9,16,2,30,0.0,0.0,2.8,14.7,0.0,0.0,0.0
2018,9,16,2,45,0.0,0.0,2.8,14.7,0.0,0.0,0.0
2018,9,16,3,0,0.0,0.0,2.8,14.7,0.0,0.0,0.0
2018,9,16,3,15,0.0,0.0,2.8,14.7,0.0,0.0,0.0
2018,9,16,3,30,0.0,0.0,2.8,14.7,0.0,0.0,0.0
2018,9,16,3,45,0.0,0.0,2.8,14.7,0.0,0.0,0.0
2018,9,16,4,0,0.0,0.0,2.8,14.7,0.0,0.0,0.0
2018,9,16,4,15,0.0,0.0,2.8,14.7,0.0,0.0,0.0
2018,9,16,4,30,0.0,0.0,2.8,14.7,0.0,0.0,0.0
2018,9,16,4,45,0.0,0.0,2.8,14.7,0.0,0.0,0.0
2018,9,16,5,0,0.0,0.0,2.8,14.7,0.0,0.0,0.0
2018,9,16,5,15,0.0,0.0,2.85,14.85,0.0,0.0,0.0
2018,9,16,5,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2018,9,16,5,45,76.5,7.5,2.9,15.1,9.0,0.0,0.0
2018,9,16,6,0,153.0,15.0,2.9,15.2,18.0,81.29,0.0
2018,9,16,6,15,295.0,24.5,2.95,15.45,52.0,193.41,82.01
2018,9,16,6,30,437.0,34.0,3.0,15.7,86.0,300.5,235.3
2018,9,16,6,45,511.5,41.0,3.05,15.95,131.5,368.79,299.82
2018,9,16,7,0,586.0,48.0,3.1,16.2,177.0,442.27,363.92
2018,9,16,7,15,570.0,62.0,3.1,16.35,215.0,470.75,389.0
2018,9,16,7,30,554.0,76.0,3.1,16.5,253.0,496.12,409.8
2018,9,16,7,45,471.0,107.5,3.1,16.7,276.0,485.74,399.94
2018,9,16,8,0,388.0,139.0,3.1,16.9,299.0,473.55,387.8
2018,9,16,8,15,502.0,132.0,3.1,17.05,366.5,561.45,457.16
2018,9,16,8,30,616.0,125.0,3.1,17.2,434.0,660.54,531.93
2018,9,16,8,45,538.0,158.0,3.1,17.35,446.0,638.73,511.85
2018,9,16,9,0,460.0,191.0,3.1,17.5,458.0,617.68,492.63
2018,9,16,9,15,483.0,203.0,3.1,17.65,501.5,653.95,518.46
2018,9,16,9,30,506.0,215.0,3.1,17.8,545.0,688.68,542.47
2018,9,16,9,45,674.0,162.5,3.15,17.95,627.0,782.7,612.18
2018,9,16,10,0,842.0,110.0,3.2,18.1,709.0,866.52,669.81
2018,9,16,10,15,893.5,93.5,3.25,18.25,751.5,884.36,680.47
2018,9,16,10,30,945.0,77.0,3.3,18.4,794.0,905.31,693.9
2018,9,16,10,45,950.0,77.5,3.3,18.5,815.0,901.15,689.76
2018,9,16,11,0,955.0,78.0,3.3,18.6,836.0,893.51,683.57
2018,9,16,11,15,958.0,78.0,3.4,18.65,849.5,880.2,674.35
2018,9,16,11,30,961.0,78.0,3.5,18.7,863.0,863.51,662.88
2018,9,16,11,45,962.0,78.5,3.55,18.8,868.5,842.42,647.98
2018,9,16,12,0,963.0,79.0,3.6,18.9,874.0,818.14,630.9
2018,9,16,12,15,962.5,78.5,3.7,18.9,870.5,788.7,610.61
2018,9,16,12,30,962.0,78.0,3.8,18.9,867.0,756.4,588.19
2018,9,16,12,45,862.0,122.5,3.9,18.9,822.5,696.29,543.52
2018,9,16,13,0,762.0,167.0,4.0,18.9,778.0,639.21,499.02
2018,9,16,13,15,601.0,232.0,4.15,18.85,707.0,566.08,441.65
2018,9,16,13,30,440.0,297.0,4.3,18.8,636.0,503.3,391.9
2018,9,16,13,45,519.0,254.0,4.4,18.7,640.5,482.61,375.87
2018,9,16,14,0,598.0,211.0,4.5,18.6,645.0,454.17,352.42
2018,9,16,14,15,758.0,141.5,4.65,18.55,665.5,432.89,332.21
2018,9,16,14,30,918.0,72.0,4.8,18.5,686.0,396.88,297.55
2018,9,16,14,45,906.0,71.0,4.9,18.4,646.5,343.95,250.09
2018,9,16,15,0,894.0,70.0,5.0,18.3,607.0,291.12,202.19
2018,9,16,15,15,851.0,74.5,5.0,18.3,554.5,236.63,154.5
2018,9,16,15,30,808.0,79.0,5.0,18.3,502.0,179.18,106.92
2018,9,16,15,45,812.0,70.5,5.25,18.05,460.5,126.64,66.52
2018,9,16,16,0,816.0,62.0,5.5,17.8,419.0,80.61,42.02
2018,9,16,16,15,784.0,59.0,5.6,17.6,367.0,40.76,30.35
2018,9,16,16,30,752.0,56.0,5.7,17.4,315.0,40.01,29.8
2018,9,16,16,45,704.0,52.0,5.75,17.2,262.5,38.41,28.42
2018,9,16,17,0,656.0,48.0,5.8,17.0,210.0,36.81,26.94
2018,9,16,17,15,579.5,42.5,5.75,16.8,160.0,33.83,24.09
2018,9,16,17,30,503.0,37.0,5.7,16.6,110.0,28.26,18.76
2018,9,16,17,45,359.5,29.0,5.65,16.4,70.0,23.2,12.77
2018,9,16,18,0,216.0,21.0,5.6,16.2,30.0,18.11,0.0
2018,9,16,18,15,108.0,10.5,5.4,16.1,15.0,10.01,0.0
2018,9,16,18,30,0.0,0.0,5.2,16.0,0.0,0.0,0.0
2018,9,16,18,45,0.0,0.0,5.05,15.95,0.0,0.0,0.0
2018,9,16,19,0,0.0,0.0,4.9,15.9,0.0,0.0,0.0
2018,9,16,19,15,0.0,0.0,4.7,15.85,0.0,0.0,0.0
2018,9,16,19,30,0.0,0.0,4.5,15.8,0.0,0.0,0.0
2018,9,16,19,45,0.0,0.0,4.3,15.8,0.0,0.0,0.0
2018,9,16,20,0,0.0,0.0,4.1,15.8,0.0,0.0,0.0
2018,9,16,20,15,0.0,0.0,3.95,15.75,0.0,0.0,0.0
2018,9,16,20,30,0.0,0.0,3.8,15.7,0.0,0.0,0.0
2018,9,16,20,45,0.0,0.0,3.7,15.65,0.0,0.0,0.0
2018,9,16,21,0,0.0,0.0,3.6,15.6,0.0,0.0,0.0
2018,9,16,21,15,0.0,0.0,3.45,15.55,0.0,0.0,0.0
2018,9,16,21,30,0.0,0.0,3.3,15.5,0.0,0.0,0.0
2018,9,16,21,45,0.0,0.0,3.2,15.45,0.0,0.0,0.0
2018,9,16,22,0,0.0,0.0,3.1,15.4,0.0,0.0,0.0
2018,9,16,22,15,0.0,0.0,3.0,15.4,0.0,0.0,0.0
2018,9,16,22,30,0.0,0.0,2.9,15.4,0.0,0.0,0.0
2018,9,16,22,45,0.0,0.0,2.85,15.35,0.0,0.0,0.0
2018,9,16,23,0,0.0,0.0,2.8,15.3,0.0,0.0,0.0
2018,9,16,23,15,0.0,0.0,2.75,15.3,0.0,0.0,0.0
2018,9,16,23,30,0.0,0.0,2.7,15.3,0.0,0.0,0.0
2018,9,16,23,45,0.0,0.0,2.65,15.3,0.0,0.0,0.0
2018,9,17,0,0,0.0,0.0,2.6,15.3,0.0,0.0,0.0
2018,9,17,0,15,0.0,0.0,2.55,15.25,0.0,0.0,0.0
2018,9,17,0,30,0.0,0.0,2.5,15.2,0.0,0.0,0.0
2018,9,17,0,45,0.0,0.0,2.5,15.2,0.0,0.0,0.0
2018,9,17,1,0,0.0,0.0,2.5,15.2,0.0,0.0,0.0
2018,9,17,1,15,0.0,0.0,2.5,15.15,0.0,0.0,0.0
2018,9,17,1,30,0.0,0.0,2.5,15.1,0.0,0.0,0.0
2018,9,17,1,45,0.0,0.0,2.5,15.1,0.0,0.0,0.0
2018,9,17,2,0,0.0,0.0,2.5,15.1,0.0,0.0,0.0
2018,9,17,2,15,0.0,0.0,2.55,15.05,0.0,0.0,0.0
2018,9,17,2,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2018,9,17,2,45,0.0,0.0,2.65,14.95,0.0,0.0,0.0
2018,9,17,3,0,0.0,0.0,2.7,14.9,0.0,0.0,0.0
2018,9,17,3,15,0.0,0.0,2.75,14.9,0.0,0.0,0.0
2018,9,17,3,30,0.0,0.0,2.8,14.9,0.0,0.0,0.0
2018,9,17,3,45,0.0,0.0,2.85,14.9,0.0,0.0,0.0
2018,9,17,4,0,0.0,0.0,2.9,14.9,0.0,0.0,0.0
2018,9,17,4,15,0.0,0.0,2.95,14.85,0.0,0.0,0.0
2018,9,17,4,30,0.0,0.0,3.0,14.8,0.0,0.0,0.0
2018,9,17,4,45,0.0,0.0,3.0,14.8,0.0,0.0,0.0
2018,9,17,5,0,0.0,0.0,3.0,14.8,0.0,0.0,0.0
2018,9,17,5,15,0.0,0.0,3.05,14.9,0.0,0.0,0.0
2018,9,17,5,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2018,9,17,5,45,53.5,6.0,3.15,15.05,7.0,0.0,0.0
2018,9,17,6,0,107.0,12.0,3.2,15.1,14.0,58.07,0.0
2018,9,17,6,15,274.0,22.5,3.3,15.3,49.0,179.85,62.59
2018,9,17,6,30,441.0,33.0,3.4,15.5,84.0,300.43,234.67
2018,9,17,6,45,429.5,42.5,3.55,15.7,113.5,322.99,263.22
2018,9,17,7,0,418.0,52.0,3.7,15.9,143.0,343.93,284.94
2018,9,17,7,15,261.5,87.5,3.75,16.05,149.5,284.54,236.67
2018,9,17,7,30,105.0,123.0,3.8,16.2,156.0,218.36,179.72
2018,9,17,7,45,224.5,131.5,3.9,16.3,218.5,324.83,269.56
2018,9,17,8,0,344.0,140.0,4.0,16.4,281.0,440.88,364.12
2018,9,17,8,15,329.5,167.0,4.1,16.55,316.0,454.98,373.53
2018,9,17,8,30,315.0,194.0,4.2,16.7,351.0,480.05,391.42
2018,9,17,8,45,501.5,162.0,4.25,16.8,439.5,611.95,496.41
2018,9,17,9,0,688.0,130.0,4.3,16.9,528.0,743.33,595.47
2018,9,17,9,15,770.5,111.5,4.4,17.0,587.0,795.22,631.8
2018,9,17,9,30,853.0,93.0,4.5,17.1,646.0,843.87,665.86
2018,9,17,9,45,861.0,97.0,4.6,17.2,681.0,858.91,675.44
2018,9,17,10,0,869.0,101.0,4.7,17.3,716.0,870.8,683.07
2018,9,17,10,15,844.5,117.0,4.85,17.35,734.5,870.39,682.43
2018,9,17,10,30,820.0,133.0,5.0,17.4,753.0,860.16,674.89
2018,9,17,10,45,881.0,109.5,5.15,17.5,792.0,872.71,683.88
2018,9,17,11,0,942.0,86.0,5.3,17.6,831.0,887.43,694.4
2018,9,17,11,15,944.5,86.5,5.5,17.55,844.0,874.19,685.5
2018,9,17,11,30,947.0,87.0,5.7,17.5,857.0,857.62,674.32
2018,9,17,11,45,947.5,87.5,5.85,17.5,862.0,836.2,659.22
2018,9,17,12,0,948.0,88.0,6.0,17.5,867.0,811.67,641.82
2018,9,17,12,15,947.5,88.0,6.15,17.5,864.0,782.92,621.23
2018,9,17,12,30,947.0,88.0,6.3,17.5,861.0,751.35,598.43
2018,9,17,12,45,944.5,88.0,6.45,17.45,850.0,715.77,571.8
2018,9,17,13,0,942.0,88.0,6.6,17.4,839.0,677.79,541.68
2018,9,17,13,15,938.0,87.0,6.65,17.35,820.0,635.78,507.56
2018,9,17,13,30,934.0,86.0,6.7,17.3,801.0,591.87,471.18
2018,9,17,13,45,929.0,84.5,6.75,17.2,775.0,545.29,431.9
2018,9,17,14,0,924.0,83.0,6.8,17.1,749.0,497.28,390.46
2018,9,17,14,15,914.5,82.0,6.85,17.05,715.5,446.63,345.8
2018,9,17,14,30,905.0,81.0,6.9,17.0,682.0,395.39,299.63
2018,9,17,14,45,892.5,79.0,6.9,16.95,642.0,342.02,250.97
2018,9,17,15,0,880.0,77.0,6.9,16.9,602.0,288.84,202.14
2018,9,17,15,15,862.0,75.5,6.9,16.9,557.0,235.35,153.95
2018,9,17,15,30,844.0,74.0,6.9,16.9,512.0,183.05,109.32
2018,9,17,15,45,820.0,71.5,6.8,16.7,462.5,123.99,65.11
2018,9,17,16,0,796.0,69.0,6.7,16.5,413.0,74.01,39.22
2018,9,17,16,15,761.5,65.5,6.65,16.35,361.0,45.89,35.06
2018,9,17,16,30,727.0,62.0,6.6,16.2,309.0,45.0,34.37
2018,9,17,16,45,675.5,57.5,6.55,16.1,256.5,43.22,32.82
2018,9,17,17,0,624.0,53.0,6.5,16.0,204.0,37.84,27.95
2018,9,17,17,15,541.0,47.0,6.4,15.85,154.5,34.96,25.15
2018,9,17,17,30,458.0,41.0,6.3,15.7,105.0,32.13,22.1
2018,9,17,17,45,317.5,30.5,6.2,15.6,66.0,24.93,13.61
2018,9,17,18,0,177.0,20.0,6.1,15.5,27.0,19.06,0.0
2018,9,17,18,15,88.5,10.0,6.0,15.4,13.5,0.0,0.0
2018,9,17,18,30,0.0,0.0,5.9,15.3,0.0,0.0,0.0
2018,9,17,18,45,0.0,0.0,5.8,15.25,0.0,0.0,0.0
2018,9,17,19,0,0.0,0.0,5.7,15.2,0.0,0.0,0.0
2018,9,17,19,15,0.0,0.0,5.65,15.2,0.0,0.0,0.0
2018,9,17,19,30,0.0,0.0,5.6,15.2,0.0,0.0,0.0
2018,9,17,19,45,0.0,0.0,5.55,15.2,0.0,0.0,0.0
2018,9,17,20,0,0.0,0.0,5.5,15.2,0.0,0.0,0.0
2018,9,17,20,15,0.0,0.0,5.4,15.2,0.0,0.0,0.0
2018,9,17,20,30,0.0,0.0,5.3,15.2,0.0,0.0,0.0
2018,9,17,20,45,0.0,0.0,5.2,15.15,0.0,0.0,0.0
2018,9,17,21,0,0.0,0.0,5.1,15.1,0.0,0.0,0.0
2018,9,17,21,15,0.0,0.0,5.0,15.1,0.0,0.0,0.0
2018,9,17,21,30,0.0,0.0,4.9,15.1,0.0,0.0,0.0
2018,9,17,21,45,0.0,0.0,4.8,15.05,0.0,0.0,0.0
2018,9,17,22,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2018,9,17,22,15,0.0,0.0,4.65,15.0,0.0,0.0,0.0
2018,9,17,22,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2018,9,17,22,45,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2018,9,17,23,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2018,9,17,23,15,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2018,9,17,23,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2018,9,17,23,45,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2018,9,18,0,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2018,9,18,0,15,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2018,9,18,0,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2018,9,18,0,45,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2018,9,18,1,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2018,9,18,1,15,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2018,9,18,1,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2018,9,18,1,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2018,9,18,2,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2018,9,18,2,15,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2018,9,18,2,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2018,9,18,2,45,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2018,9,18,3,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2018,9,18,3,15,0.0,0.0,3.45,14.95,0.0,0.0,0.0
2018,9,18,3,30,0.0,0.0,3.5,14.9,0.0,0.0,0.0
2018,9,18,3,45,0.0,0.0,3.55,14.9,0.0,0.0,0.0
2018,9,18,4,0,0.0,0.0,3.6,14.9,0.0,0.0,0.0
2018,9,18,4,15,0.0,0.0,3.65,14.9,0.0,0.0,0.0
2018,9,18,4,30,0.0,0.0,3.7,14.9,0.0,0.0,0.0
2018,9,18,4,45,0.0,0.0,3.75,14.9,0.0,0.0,0.0
2018,9,18,5,0,0.0,0.0,3.8,14.9,0.0,0.0,0.0
2018,9,18,5,15,0.0,0.0,3.9,14.9,0.0,0.0,0.0
2018,9,18,5,30,0.0,0.0,4.0,14.9,0.0,0.0,0.0
2018,9,18,5,45,0.0,0.5,4.1,14.95,0.5,0.0,0.0
2018,9,18,6,0,0.0,1.0,4.2,15.0,1.0,0.95,0.0
2018,9,18,6,15,0.0,3.5,4.3,15.1,3.5,3.24,0.0
2018,9,18,6,30,0.0,6.0,4.4,15.2,6.0,5.55,0.0
2018,9,18,6,45,0.0,10.0,4.5,15.3,10.0,9.26,2.1
2018,9,18,7,0,0.0,14.0,4.6,15.4,14.0,12.97,5.37
2018,9,18,7,15,0.0,21.5,4.6,15.5,21.5,19.93,11.38
2018,9,18,7,30,0.0,29.0,4.6,15.6,29.0,26.9,17.35
2018,9,18,7,45,0.0,47.5,4.6,15.75,47.5,44.13,31.96
2018,9,18,8,0,0.0,66.0,4.6,15.9,66.0,61.39,46.43
2018,9,18,8,15,0.0,74.5,4.65,16.0,74.5,69.34,52.93
2018,9,18,8,30,0.0,83.0,4.7,16.1,83.0,77.29,59.38
2018,9,18,8,45,0.0,86.5,4.75,16.2,86.5,80.58,61.9
2018,9,18,9,0,0.0,90.0,4.8,16.3,90.0,83.87,64.41
2018,9,18,9,15,0.0,116.5,4.85,16.4,116.5,109.52,85.34
2018,9,18,9,30,0.0,143.0,4.9,16.5,143.0,135.27,106.14
2018,9,18,9,45,1.0,155.5,4.95,16.6,156.0,148.08,116.29
2018,9,18,10,0,2.0,168.0,5.0,16.7,169.0,160.83,126.37
2018,9,18,10,15,5.5,192.5,5.05,16.75,196.5,187.39,147.64
2018,9,18,10,30,9.0,217.0,5.1,16.8,224.0,213.77,168.59
2018,9,18,10,45,13.5,245.0,5.15,16.85,255.5,244.14,192.61
2018,9,18,11,0,18.0,273.0,5.2,16.9,287.0,274.11,216.13
2018,9,18,11,15,18.5,278.5,5.25,16.95,293.0,278.57,219.39
2018,9,18,11,30,19.0,284.0,5.3,17.0,299.0,282.91,222.63
2018,9,18,11,45,21.5,291.0,5.3,17.0,308.5,290.07,228.21
2018,9,18,12,0,24.0,298.0,5.3,17.0,318.0,300.08,236.02
2018,9,18,12,15,27.5,308.5,5.45,17.0,331.0,309.53,243.52
2018,9,18,12,30,31.0,319.0,5.6,17.0,344.0,318.37,250.55
2018,9,18,12,45,30.0,312.5,5.7,17.05,336.5,308.2,242.6
2018,9,18,13,0,29.0,306.0,5.8,17.1,329.0,298.14,234.78
2018,9,18,13,15,42.5,317.0,5.95,17.05,350.0,311.94,246.04
2018,9,18,13,30,56.0,328.0,6.1,17.0,371.0,323.99,255.79
2018,9,18,13,45,198.0,284.5,6.25,17.0,427.5,349.63,276.87
2018,9,18,14,0,340.0,241.0,6.4,17.0,484.0,357.13,281.89
2018,9,18,14,15,603.0,168.0,6.5,16.9,575.0,381.32,296.98
2018,9,18,14,30,866.0,95.0,6.6,16.8,666.0,388.87,294.64
2018,9,18,14,45,851.5,93.0,6.75,16.75,626.0,336.72,247.25
2018,9,18,15,0,837.0,91.0,6.9,16.7,586.0,279.1,195.31
2018,9,18,15,15,818.5,88.5,6.9,16.7,541.5,226.57,148.28
2018,9,18,15,30,800.0,86.0,6.9,16.7,497.0,175.46,105.09
2018,9,18,15,45,771.0,83.5,7.05,16.45,447.5,125.11,68.84
2018,9,18,16,0,742.0,81.0,7.2,16.2,398.0,77.8,45.7
2018,9,18,16,15,701.5,77.5,7.2,16.05,346.5,50.33,39.04
2018,9,18,16,30,661.0,74.0,7.2,15.9,295.0,50.09,38.93
2018,9,18,16,45,601.0,68.5,7.25,15.75,243.0,48.24,37.31
2018,9,18,17,0,541.0,63.0,7.3,15.6,191.0,46.4,35.56
2018,9,18,17,15,449.5,54.5,7.25,15.45,142.5,41.83,31.17
2018,9,18,17,30,358.0,46.0,7.2,15.3,94.0,37.18,26.37
2018,9,18,17,45,231.5,32.5,7.1,15.1,58.5,25.66,13.37
2018,9,18,18,0,105.0,19.0,7.0,14.9,23.0,18.11,0.0
2018,9,18,18,15,52.5,9.5,6.85,14.85,11.5,0.0,0.0
2018,9,18,18,30,0.0,0.0,6.7,14.8,0.0,0.0,0.0
2018,9,18,18,45,0.0,0.0,6.55,14.75,0.0,0.0,0.0
2018,9,18,19,0,0.0,0.0,6.4,14.7,0.0,0.0,0.0
2018,9,18,19,15,0.0,0.0,6.25,14.7,0.0,0.0,0.0
2018,9,18,19,30,0.0,0.0,6.1,14.7,0.0,0.0,0.0
2018,9,18,19,45,0.0,0.0,5.95,14.75,0.0,0.0,0.0
2018,9,18,20,0,0.0,0.0,5.8,14.8,0.0,0.0,0.0
2018,9,18,20,15,0.0,0.0,5.65,14.75,0.0,0.0,0.0
2018,9,18,20,30,0.0,0.0,5.5,14.7,0.0,0.0,0.0
2018,9,18,20,45,0.0,0.0,5.4,14.65,0.0,0.0,0.0
2018,9,18,21,0,0.0,0.0,5.3,14.6,0.0,0.0,0.0
2018,9,18,21,15,0.0,0.0,5.25,14.6,0.0,0.0,0.0
2018,9,18,21,30,0.0,0.0,5.2,14.6,0.0,0.0,0.0
2018,9,18,21,45,0.0,0.0,5.1,14.55,0.0,0.0,0.0
2018,9,18,22,0,0.0,0.0,5.0,14.5,0.0,0.0,0.0
2018,9,18,22,15,0.0,0.0,4.95,14.5,0.0,0.0,0.0
2018,9,18,22,30,0.0,0.0,4.9,14.5,0.0,0.0,0.0
2018,9,18,22,45,0.0,0.0,4.8,14.5,0.0,0.0,0.0
2018,9,18,23,0,0.0,0.0,4.7,14.5,0.0,0.0,0.0
2018,9,18,23,15,0.0,0.0,4.7,14.5,0.0,0.0,0.0
2018,9,18,23,30,0.0,0.0,4.7,14.5,0.0,0.0,0.0
2018,9,18,23,45,0.0,0.0,4.7,14.5,0.0,0.0,0.0
2018,9,19,0,0,0.0,0.0,4.7,14.5,0.0,0.0,0.0
2018,9,19,0,15,0.0,0.0,4.75,14.45,0.0,0.0,0.0
2018,9,19,0,30,0.0,0.0,4.8,14.4,0.0,0.0,0.0
2018,9,19,0,45,0.0,0.0,4.85,14.35,0.0,0.0,0.0
2018,9,19,1,0,0.0,0.0,4.9,14.3,0.0,0.0,0.0
2018,9,19,1,15,0.0,0.0,5.0,14.25,0.0,0.0,0.0
2018,9,19,1,30,0.0,0.0,5.1,14.2,0.0,0.0,0.0
2018,9,19,1,45,0.0,0.0,5.2,14.15,0.0,0.0,0.0
2018,9,19,2,0,0.0,0.0,5.3,14.1,0.0,0.0,0.0
2018,9,19,2,15,0.0,0.0,5.4,14.1,0.0,0.0,0.0
2018,9,19,2,30,0.0,0.0,5.5,14.1,0.0,0.0,0.0
2018,9,19,2,45,0.0,0.0,5.6,14.15,0.0,0.0,0.0
2018,9,19,3,0,0.0,0.0,5.7,14.2,0.0,0.0,0.0
2018,9,19,3,15,0.0,0.0,5.7,14.2,0.0,0.0,0.0
2018,9,19,3,30,0.0,0.0,5.7,14.2,0.0,0.0,0.0
2018,9,19,3,45,0.0,0.0,5.65,14.2,0.0,0.0,0.0
2018,9,19,4,0,0.0,0.0,5.6,14.2,0.0,0.0,0.0
2018,9,19,4,15,0.0,0.0,5.45,14.2,0.0,0.0,0.0
2018,9,19,4,30,0.0,0.0,5.3,14.2,0.0,0.0,0.0
2018,9,19,4,45,0.0,0.0,5.1,14.2,0.0,0.0,0.0
2018,9,19,5,0,0.0,0.0,4.9,14.2,0.0,0.0,0.0
2018,9,19,5,15,0.0,0.0,4.95,14.3,0.0,0.0,0.0
2018,9,19,5,30,0.0,0.0,5.0,14.4,0.0,0.0,0.0
2018,9,19,5,45,0.0,2.0,5.05,14.45,2.0,0.0,0.0
2018,9,19,6,0,0.0,4.0,5.1,14.5,4.0,3.81,0.0
2018,9,19,6,15,0.0,15.0,5.05,14.65,15.0,13.92,0.0
2018,9,19,6,30,0.0,26.0,5.0,14.8,26.0,24.15,13.69
2018,9,19,6,45,1.0,43.5,5.0,14.9,43.5,42.87,30.23
2018,9,19,7,0,2.0,61.0,5.0,15.0,61.0,61.34,46.37
