Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,9,29,8,45,50.0,154.5,2.9,18.0,178.0,196.61,157.85
2018,9,29,9,0,13.0,164.0,2.9,18.1,171.0,168.57,133.46
2018,9,29,9,15,162.5,188.5,2.95,18.2,287.0,332.81,268.66
2018,9,29,9,30,312.0,213.0,3.0,18.3,403.0,491.91,393.51
2018,9,29,9,45,467.5,196.5,3.05,18.4,499.0,612.07,485.34
2018,9,29,10,0,623.0,180.0,3.1,18.5,595.0,724.64,568.97
2018,9,29,10,15,678.5,166.5,3.15,18.55,635.5,751.45,587.68
2018,9,29,10,30,734.0,153.0,3.2,18.6,676.0,775.18,603.87
2018,9,29,10,45,664.0,188.5,3.25,18.7,671.5,745.61,580.78
2018,9,29,11,0,594.0,224.0,3.3,18.8,667.0,713.1,554.86
2018,9,29,11,15,496.0,266.5,3.35,18.8,640.5,662.41,515.36
2018,9,29,11,30,398.0,309.0,3.4,18.8,614.0,614.51,477.67
2018,9,29,11,45,362.5,322.5,3.45,18.8,601.5,582.32,453.05
2018,9,29,12,0,327.0,336.0,3.5,18.8,589.0,555.56,432.17
2018,9,29,12,15,309.0,342.5,3.5,18.8,580.5,534.66,415.84
2018,9,29,12,30,291.0,349.0,3.5,18.8,572.0,513.68,399.39
2018,9,29,12,45,245.5,344.5,3.55,18.8,530.5,466.25,362.92
2018,9,29,13,0,200.0,340.0,3.6,18.8,489.0,422.44,329.08
2018,9,29,13,15,276.0,299.0,3.6,18.8,498.5,413.7,322.89
2018,9,29,13,30,352.0,258.0,3.6,18.8,508.0,399.89,311.79
2018,9,29,13,45,510.0,203.5,3.6,18.75,550.5,401.99,311.57
2018,9,29,14,0,668.0,149.0,3.6,18.7,593.0,390.6,298.59
2018,9,29,14,15,741.0,122.5,3.55,18.65,591.0,362.06,271.0
2018,9,29,14,30,814.0,96.0,3.5,18.6,589.0,321.67,232.55
2018,9,29,14,45,656.5,125.5,3.5,18.55,506.0,258.31,182.05
2018,9,29,15,0,499.0,155.0,3.5,18.5,423.0,214.78,149.84
2018,9,29,15,15,510.0,139.0,3.5,18.5,392.5,173.95,115.39
2018,9,29,15,30,521.0,123.0,3.5,18.5,362.0,131.96,83.49
2018,9,29,15,45,572.5,101.5,3.4,18.35,337.0,84.11,53.59
2018,9,29,16,0,624.0,80.0,3.3,18.2,312.0,52.5,40.63
2018,9,29,16,15,628.0,69.5,3.25,18.05,273.0,46.97,35.87
2018,9,29,16,30,632.0,59.0,3.2,17.9,234.0,41.05,30.67
2018,9,29,16,45,566.0,53.0,3.2,17.75,185.0,38.29,28.11
2018,9,29,17,0,500.0,47.0,3.2,17.6,136.0,35.49,25.34
2018,9,29,17,15,367.5,38.0,3.15,17.45,91.5,29.84,19.78
2018,9,29,17,30,235.0,29.0,3.1,17.3,47.0,24.06,10.85
2018,9,29,17,45,141.5,18.0,3.05,17.1,26.5,17.16,0.0
2018,9,29,18,0,48.0,7.0,3.0,16.9,6.0,0.0,0.0
2018,9,29,18,15,24.0,3.5,3.0,16.85,3.0,0.0,0.0
2018,9,29,18,30,0.0,0.0,3.0,16.8,0.0,0.0,0.0
2018,9,29,18,45,0.0,0.0,2.95,16.7,0.0,0.0,0.0
2018,9,29,19,0,0.0,0.0,2.9,16.6,0.0,0.0,0.0
2018,9,29,19,15,0.0,0.0,2.85,16.6,0.0,0.0,0.0
2018,9,29,19,30,0.0,0.0,2.8,16.6,0.0,0.0,0.0
2018,9,29,19,45,0.0,0.0,2.75,16.6,0.0,0.0,0.0
2018,9,29,20,0,0.0,0.0,2.7,16.6,0.0,0.0,0.0
2018,9,29,20,15,0.0,0.0,2.65,16.6,0.0,0.0,0.0
2018,9,29,20,30,0.0,0.0,2.6,16.6,0.0,0.0,0.0
2018,9,29,20,45,0.0,0.0,2.6,16.6,0.0,0.0,0.0
2018,9,29,21,0,0.0,0.0,2.6,16.6,0.0,0.0,0.0
2018,9,29,21,15,0.0,0.0,2.5,16.6,0.0,0.0,0.0
2018,9,29,21,30,0.0,0.0,2.4,16.6,0.0,0.0,0.0
2018,9,29,21,45,0.0,0.0,2.35,16.6,0.0,0.0,0.0
2018,9,29,22,0,0.0,0.0,2.3,16.6,0.0,0.0,0.0
2018,9,29,22,15,0.0,0.0,2.2,16.65,0.0,0.0,0.0
2018,9,29,22,30,0.0,0.0,2.1,16.7,0.0,0.0,0.0
2018,9,29,22,45,0.0,0.0,2.05,16.7,0.0,0.0,0.0
2018,9,29,23,0,0.0,0.0,2.0,16.7,0.0,0.0,0.0
2018,9,29,23,15,0.0,0.0,1.95,16.7,0.0,0.0,0.0
2018,9,29,23,30,0.0,0.0,1.9,16.7,0.0,0.0,0.0
2018,9,29,23,45,0.0,0.0,1.8,16.75,0.0,0.0,0.0
2018,9,30,0,0,0.0,0.0,1.7,16.8,0.0,0.0,0.0
2018,9,30,0,15,0.0,0.0,1.7,16.8,0.0,0.0,0.0
2018,9,30,0,30,0.0,0.0,1.7,16.8,0.0,0.0,0.0
2018,9,30,0,45,0.0,0.0,1.65,16.8,0.0,0.0,0.0
2018,9,30,1,0,0.0,0.0,1.6,16.8,0.0,0.0,0.0
2018,9,30,1,15,0.0,0.0,1.6,16.8,0.0,0.0,0.0
2018,9,30,1,30,0.0,0.0,1.6,16.8,0.0,0.0,0.0
2018,9,30,1,45,0.0,0.0,1.6,16.8,0.0,0.0,0.0
2018,9,30,2,0,0.0,0.0,1.6,16.8,0.0,0.0,0.0
2018,9,30,2,15,0.0,0.0,1.6,16.75,0.0,0.0,0.0
2018,9,30,2,30,0.0,0.0,1.6,16.7,0.0,0.0,0.0
2018,9,30,2,45,0.0,0.0,1.6,16.7,0.0,0.0,0.0
2018,9,30,3,0,0.0,0.0,1.6,16.7,0.0,0.0,0.0
2018,9,30,3,15,0.0,0.0,1.55,16.7,0.0,0.0,0.0
2018,9,30,3,30,0.0,0.0,1.5,16.7,0.0,0.0,0.0
2018,9,30,3,45,0.0,0.0,1.45,16.75,0.0,0.0,0.0
2018,9,30,4,0,0.0,0.0,1.4,16.8,0.0,0.0,0.0
2018,9,30,4,15,0.0,0.0,1.35,16.8,0.0,0.0,0.0
2018,9,30,4,30,0.0,0.0,1.3,16.8,0.0,0.0,0.0
2018,9,30,4,45,0.0,0.0,1.25,16.8,0.0,0.0,0.0
2018,9,30,5,0,0.0,0.0,1.2,16.8,0.0,0.0,0.0
2018,9,30,5,15,0.0,0.0,1.2,16.85,0.0,0.0,0.0
2018,9,30,5,30,0.0,0.0,1.2,16.9,0.0,0.0,0.0
2018,9,30,5,45,15.0,3.0,1.15,16.9,2.5,0.0,0.0
2018,9,30,6,0,30.0,6.0,1.1,16.9,5.0,0.0,0.0
2018,9,30,6,15,127.5,18.5,1.15,16.95,27.0,74.65,0.0
2018,9,30,6,30,225.0,31.0,1.2,17.0,49.0,175.22,108.25
2018,9,30,6,45,333.5,41.5,1.2,17.1,90.0,255.07,199.95
2018,9,30,7,0,442.0,52.0,1.2,17.2,131.0,342.36,275.39
2018,9,30,7,15,512.0,59.0,1.25,17.4,179.5,409.19,331.79
2018,9,30,7,30,582.0,66.0,1.3,17.6,228.0,479.31,388.51
2018,9,30,7,45,629.0,71.0,1.3,17.75,277.5,534.21,431.16
2018,9,30,8,0,676.0,76.0,1.3,17.9,327.0,589.95,472.82
2018,9,30,8,15,707.0,80.0,1.35,18.1,374.5,633.1,503.09
2018,9,30,8,30,738.0,84.0,1.4,18.3,422.0,672.4,529.95
2018,9,30,8,45,759.5,87.5,1.4,18.5,466.0,705.75,551.63
2018,9,30,9,0,781.0,91.0,1.4,18.7,510.0,737.1,571.59
2018,9,30,9,15,716.5,120.0,1.45,18.8,526.5,729.7,564.83
2018,9,30,9,30,652.0,149.0,1.5,18.9,543.0,713.85,552.62
2018,9,30,9,45,692.5,144.0,1.6,19.05,584.0,742.05,572.07
2018,9,30,10,0,733.0,139.0,1.7,19.2,625.0,767.85,589.34
2018,9,30,10,15,745.0,142.0,1.7,19.25,653.0,776.46,593.99
2018,9,30,10,30,757.0,145.0,1.7,19.3,681.0,782.11,596.87
2018,9,30,10,45,701.0,175.0,1.75,19.3,682.0,758.49,579.91
2018,9,30,11,0,645.0,205.0,1.8,19.3,683.0,731.9,559.66
2018,9,30,11,15,542.5,251.0,1.8,19.35,657.5,680.74,520.66
2018,9,30,11,30,440.0,297.0,1.8,19.4,632.0,632.73,483.77
2018,9,30,11,45,397.5,311.0,1.8,19.4,615.0,595.07,455.8
2018,9,30,12,0,355.0,325.0,1.8,19.4,598.0,563.29,431.72
2018,9,30,12,15,361.0,323.5,1.8,19.3,599.5,550.62,422.45
2018,9,30,12,30,367.0,322.0,1.8,19.2,601.0,536.52,411.87
2018,9,30,12,45,362.0,318.5,1.85,19.15,590.0,512.54,393.96
2018,9,30,13,0,357.0,315.0,1.9,19.1,579.0,488.04,375.46
2018,9,30,13,15,290.0,316.0,1.9,19.0,526.5,434.17,334.46
2018,9,30,13,30,223.0,317.0,1.9,18.9,474.0,387.71,298.98
2018,9,30,13,45,150.5,296.0,1.95,18.85,400.0,324.29,250.75
2018,9,30,14,0,78.0,275.0,2.0,18.8,326.0,271.6,210.72
2018,9,30,14,15,84.0,265.0,2.0,18.7,317.5,258.65,200.64
2018,9,30,14,30,90.0,255.0,2.0,18.6,309.0,244.93,189.63
2018,9,30,14,45,58.0,225.0,1.95,18.55,259.0,206.18,159.96
2018,9,30,15,0,26.0,195.0,1.9,18.5,209.0,177.3,138.42
2018,9,30,15,15,53.5,181.0,1.9,18.5,206.5,160.04,123.73
2018,9,30,15,30,81.0,167.0,1.9,18.5,204.0,145.81,111.87
2018,9,30,15,45,131.0,156.5,1.8,18.45,208.0,124.86,96.01
2018,9,30,16,0,181.0,146.0,1.7,18.4,212.0,112.83,92.89
2018,9,30,16,15,158.5,125.5,1.6,18.3,177.0,98.5,80.68
2018,9,30,16,30,136.0,105.0,1.5,18.2,142.0,83.71,67.85
2018,9,30,16,45,111.0,84.0,1.4,18.1,110.0,68.14,54.06
2018,9,30,17,0,86.0,63.0,1.3,18.0,78.0,52.1,39.61
2018,9,30,17,15,78.0,44.0,1.25,17.9,54.0,37.07,25.72
2018,9,30,17,30,70.0,25.0,1.2,17.8,30.0,20.71,7.18
2018,9,30,17,45,56.5,16.0,1.2,17.65,17.5,15.25,0.0
2018,9,30,18,0,43.0,7.0,1.2,17.5,5.0,0.0,0.0
2018,9,30,18,15,21.5,3.5,1.2,17.5,2.5,0.0,0.0
2018,9,30,18,30,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2018,9,30,18,45,0.0,0.0,1.2,17.45,0.0,0.0,0.0
2018,9,30,19,0,0.0,0.0,1.2,17.4,0.0,0.0,0.0
2018,9,30,19,15,0.0,0.0,1.1,17.35,0.0,0.0,0.0
2018,9,30,19,30,0.0,0.0,1.0,17.3,0.0,0.0,0.0
2018,9,30,19,45,0.0,0.0,0.95,17.25,0.0,0.0,0.0
2018,9,30,20,0,0.0,0.0,0.9,17.2,0.0,0.0,0.0
2018,9,30,20,15,0.0,0.0,0.8,17.2,0.0,0.0,0.0
2018,9,30,20,30,0.0,0.0,0.7,17.2,0.0,0.0,0.0
2018,9,30,20,45,0.0,0.0,0.65,17.2,0.0,0.0,0.0
2018,9,30,21,0,0.0,0.0,0.6,17.2,0.0,0.0,0.0
2018,9,30,21,15,0.0,0.0,0.5,17.25,0.0,0.0,0.0
2018,9,30,21,30,0.0,0.0,0.4,17.3,0.0,0.0,0.0
2018,9,30,21,45,0.0,0.0,0.35,17.35,0.0,0.0,0.0
2018,9,30,22,0,0.0,0.0,0.3,17.4,0.0,0.0,0.0
2018,9,30,22,15,0.0,0.0,0.4,17.4,0.0,0.0,0.0
2018,9,30,22,30,0.0,0.0,0.5,17.4,0.0,0.0,0.0
2018,9,30,22,45,0.0,0.0,0.65,17.35,0.0,0.0,0.0
2018,9,30,23,0,0.0,0.0,0.8,17.3,0.0,0.0,0.0
2018,9,30,23,15,0.0,0.0,0.85,17.25,0.0,0.0,0.0
2018,9,30,23,30,0.0,0.0,0.9,17.2,0.0,0.0,0.0
2018,9,30,23,45,0.0,0.0,1.0,17.1,0.0,0.0,0.0
2018,10,1,0,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2018,10,1,0,15,0.0,0.0,1.2,16.95,0.0,0.0,0.0
2018,10,1,0,30,0.0,0.0,1.3,16.9,0.0,0.0,0.0
2018,10,1,0,45,0.0,0.0,1.35,16.85,0.0,0.0,0.0
2018,10,1,1,0,0.0,0.0,1.4,16.8,0.0,0.0,0.0
2018,10,1,1,15,0.0,0.0,1.45,16.75,0.0,0.0,0.0
2018,10,1,1,30,0.0,0.0,1.5,16.7,0.0,0.0,0.0
2018,10,1,1,45,0.0,0.0,1.55,16.65,0.0,0.0,0.0
2018,10,1,2,0,0.0,0.0,1.6,16.6,0.0,0.0,0.0
2018,10,1,2,15,0.0,0.0,1.65,16.6,0.0,0.0,0.0
2018,10,1,2,30,0.0,0.0,1.7,16.6,0.0,0.0,0.0
2018,10,1,2,45,0.0,0.0,1.7,16.55,0.0,0.0,0.0
2018,10,1,3,0,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2018,10,1,3,15,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2018,10,1,3,30,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2018,10,1,3,45,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2018,10,1,4,0,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2018,10,1,4,15,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2018,10,1,4,30,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2018,10,1,4,45,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2018,10,1,5,0,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2018,10,1,5,15,0.0,0.0,1.7,16.55,0.0,0.0,0.0
2018,10,1,5,30,0.0,0.0,1.7,16.6,0.0,0.0,0.0
2018,10,1,5,45,10.5,1.0,1.7,16.6,0.5,0.0,0.0
2018,10,1,6,0,21.0,2.0,1.7,16.6,1.0,0.0,0.0
2018,10,1,6,15,21.0,7.5,1.75,16.7,8.0,16.49,0.0
2018,10,1,6,30,21.0,13.0,1.8,16.8,15.0,25.97,10.64
2018,10,1,6,45,10.5,28.5,1.8,16.85,29.5,34.04,22.22
2018,10,1,7,0,0.0,44.0,1.8,16.9,44.0,41.82,29.33
2018,10,1,7,15,0.0,63.0,1.8,17.1,63.0,61.45,46.16
2018,10,1,7,30,0.0,82.0,1.8,17.3,82.0,80.69,62.45
2018,10,1,7,45,3.5,102.5,1.75,17.5,104.0,103.73,81.71
2018,10,1,8,0,7.0,123.0,1.7,17.7,126.0,126.73,100.59
2018,10,1,8,15,13.5,144.0,1.75,17.95,150.0,152.44,121.46
2018,10,1,8,30,20.0,165.0,1.8,18.2,174.0,178.23,142.06
2018,10,1,8,45,26.0,185.0,1.8,18.45,198.0,202.6,161.17
2018,10,1,9,0,32.0,205.0,1.8,18.7,222.0,237.55,188.38
2018,10,1,9,15,38.0,225.0,1.8,18.9,246.5,262.15,207.07
2018,10,1,9,30,44.0,245.0,1.8,19.1,271.0,286.47,225.37
2018,10,1,9,45,64.5,267.5,1.8,19.3,308.5,324.92,254.8
2018,10,1,10,0,85.0,290.0,1.8,19.5,346.0,362.88,283.35
2018,10,1,10,15,99.0,306.5,1.85,19.6,374.5,388.42,302.24
2018,10,1,10,30,113.0,323.0,1.9,19.7,403.0,422.36,327.23
2018,10,1,10,45,78.5,307.5,1.95,19.85,363.5,365.54,283.16
2018,10,1,11,0,44.0,292.0,2.0,20.0,324.0,319.17,246.97
2018,10,1,11,15,30.5,271.5,2.05,19.95,294.0,285.51,221.04
2018,10,1,11,30,17.0,251.0,2.1,19.9,264.0,248.72,192.46
2018,10,1,11,45,13.0,236.0,2.2,19.85,246.0,230.48,178.38
2018,10,1,12,0,9.0,221.0,2.3,19.8,228.0,212.65,164.51
2018,10,1,12,15,15.0,243.5,2.3,19.75,255.0,236.67,183.39
2018,10,1,12,30,21.0,266.0,2.3,19.7,282.0,259.87,201.41
2018,10,1,12,45,50.5,295.0,2.3,19.6,332.5,301.62,234.0
2018,10,1,13,0,80.0,324.0,2.3,19.5,383.0,339.27,262.9
2018,10,1,13,15,143.5,323.5,2.15,19.45,425.5,364.03,281.7
2018,10,1,13,30,207.0,323.0,2.0,19.4,468.0,383.67,295.85
2018,10,1,13,45,224.5,309.0,1.85,19.35,460.5,366.1,281.43
2018,10,1,14,0,242.0,295.0,1.7,19.3,453.0,346.74,265.4
2018,10,1,14,15,249.5,276.5,1.55,19.3,432.0,313.91,238.82
2018,10,1,14,30,257.0,258.0,1.4,19.3,411.0,284.41,214.45
2018,10,1,14,45,233.5,241.0,1.3,19.3,373.0,253.67,189.99
2018,10,1,15,0,210.0,224.0,1.2,19.3,335.0,220.07,163.75
2018,10,1,15,15,168.5,206.0,1.2,19.3,290.0,185.92,138.67
2018,10,1,15,30,127.0,188.0,1.2,19.3,245.0,156.31,118.12
2018,10,1,15,45,152.5,163.5,1.0,19.2,224.0,128.66,98.74
2018,10,1,16,0,178.0,139.0,0.8,19.1,203.0,108.26,88.55
2018,10,1,16,15,274.5,109.0,0.75,19.05,190.5,82.59,66.63
2018,10,1,16,30,371.0,79.0,0.7,19.0,178.0,57.19,44.58
2018,10,1,16,45,433.0,60.0,0.65,18.9,151.0,44.64,33.48
2018,10,1,17,0,495.0,41.0,0.6,18.8,124.0,30.7,21.01
2018,10,1,17,15,382.5,33.0,0.55,18.65,83.5,25.74,16.01
2018,10,1,17,30,270.0,25.0,0.5,18.5,43.0,20.68,5.19
2018,10,1,17,45,155.5,15.5,0.5,18.35,23.5,14.77,0.0
2018,10,1,18,0,41.0,6.0,0.5,18.2,4.0,0.0,0.0
2018,10,1,18,15,20.5,3.0,0.5,18.15,2.0,0.0,0.0
2018,10,1,18,30,0.0,0.0,0.5,18.1,0.0,0.0,0.0
2018,10,1,18,45,0.0,0.0,0.55,18.1,0.0,0.0,0.0
2018,10,1,19,0,0.0,0.0,0.6,18.1,0.0,0.0,0.0
2018,10,1,19,15,0.0,0.0,0.75,18.05,0.0,0.0,0.0
2018,10,1,19,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2018,10,1,19,45,0.0,0.0,1.0,17.95,0.0,0.0,0.0
2018,10,1,20,0,0.0,0.0,1.1,17.9,0.0,0.0,0.0
2018,10,1,20,15,0.0,0.0,1.3,17.85,0.0,0.0,0.0
2018,10,1,20,30,0.0,0.0,1.5,17.8,0.0,0.0,0.0
2018,10,1,20,45,0.0,0.0,1.65,17.7,0.0,0.0,0.0
2018,10,1,21,0,0.0,0.0,1.8,17.6,0.0,0.0,0.0
2018,10,1,21,15,0.0,0.0,1.95,17.55,0.0,0.0,0.0
2018,10,1,21,30,0.0,0.0,2.1,17.5,0.0,0.0,0.0
2018,10,1,21,45,0.0,0.0,2.3,17.5,0.0,0.0,0.0
2018,10,1,22,0,0.0,0.0,2.5,17.5,0.0,0.0,0.0
2018,10,1,22,15,0.0,0.0,2.65,17.45,0.0,0.0,0.0
2018,10,1,22,30,0.0,0.0,2.8,17.4,0.0,0.0,0.0
2018,10,1,22,45,0.0,0.0,3.0,17.4,0.0,0.0,0.0
2018,10,1,23,0,0.0,0.0,3.2,17.4,0.0,0.0,0.0
2018,10,1,23,15,0.0,0.0,3.35,17.4,0.0,0.0,0.0
2018,10,1,23,30,0.0,0.0,3.5,17.4,0.0,0.0,0.0
2018,10,1,23,45,0.0,0.0,3.7,17.35,0.0,0.0,0.0
2018,10,2,0,0,0.0,0.0,3.9,17.3,0.0,0.0,0.0
2018,10,2,0,15,0.0,0.0,3.95,17.3,0.0,0.0,0.0
2018,10,2,0,30,0.0,0.0,4.0,17.3,0.0,0.0,0.0
2018,10,2,0,45,0.0,0.0,4.05,17.35,0.0,0.0,0.0
2018,10,2,1,0,0.0,0.0,4.1,17.4,0.0,0.0,0.0
2018,10,2,1,15,0.0,0.0,4.0,17.4,0.0,0.0,0.0
2018,10,2,1,30,0.0,0.0,3.9,17.4,0.0,0.0,0.0
2018,10,2,1,45,0.0,0.0,3.85,17.4,0.0,0.0,0.0
2018,10,2,2,0,0.0,0.0,3.8,17.4,0.0,0.0,0.0
2018,10,2,2,15,0.0,0.0,3.65,17.45,0.0,0.0,0.0
2018,10,2,2,30,0.0,0.0,3.5,17.5,0.0,0.0,0.0
2018,10,2,2,45,0.0,0.0,3.4,17.5,0.0,0.0,0.0
2018,10,2,3,0,0.0,0.0,3.3,17.5,0.0,0.0,0.0
2018,10,2,3,15,0.0,0.0,3.15,17.5,0.0,0.0,0.0
2018,10,2,3,30,0.0,0.0,3.0,17.5,0.0,0.0,0.0
2018,10,2,3,45,0.0,0.0,2.9,17.55,0.0,0.0,0.0
2018,10,2,4,0,0.0,0.0,2.8,17.6,0.0,0.0,0.0
2018,10,2,4,15,0.0,0.0,2.65,17.6,0.0,0.0,0.0
2018,10,2,4,30,0.0,0.0,2.5,17.6,0.0,0.0,0.0
2018,10,2,4,45,0.0,0.0,2.4,17.6,0.0,0.0,0.0
2018,10,2,5,0,0.0,0.0,2.3,17.6,0.0,0.0,0.0
2018,10,2,5,15,0.0,0.0,2.25,17.6,0.0,0.0,0.0
2018,10,2,5,30,0.0,0.0,2.2,17.6,0.0,0.0,0.0
2018,10,2,5,45,5.5,1.0,2.1,17.65,1.0,0.0,0.0
2018,10,2,6,0,11.0,2.0,2.0,17.7,2.0,0.0,0.0
2018,10,2,6,15,11.0,4.5,2.05,17.75,5.0,9.15,0.0
2018,10,2,6,30,11.0,7.0,2.1,17.8,8.0,13.01,1.94
2018,10,2,6,45,5.5,13.5,2.1,17.85,14.0,15.57,7.04
2018,10,2,7,0,0.0,20.0,2.1,17.9,20.0,18.54,9.82
2018,10,2,7,15,27.0,31.0,2.15,18.05,38.5,50.65,37.58
2018,10,2,7,30,54.0,42.0,2.2,18.2,57.0,80.79,63.75
2018,10,2,7,45,29.0,44.0,2.3,18.3,52.0,61.35,46.95
2018,10,2,8,0,4.0,46.0,2.4,18.4,47.0,45.53,32.9
2018,10,2,8,15,2.0,51.5,2.45,18.6,52.0,49.31,35.9
2018,10,2,8,30,0.0,57.0,2.5,18.8,57.0,53.0,38.76
2018,10,2,8,45,0.0,62.0,2.55,19.0,62.0,57.68,42.48
2018,10,2,9,0,0.0,67.0,2.6,19.2,67.0,62.36,46.17
2018,10,2,9,15,5.5,110.0,2.65,19.35,113.5,107.68,83.31
2018,10,2,9,30,11.0,153.0,2.7,19.5,160.0,154.33,120.82
2018,10,2,9,45,27.0,199.5,2.75,19.7,217.0,221.24,174.09
2018,10,2,10,0,43.0,246.0,2.8,19.9,274.0,281.47,220.97
2018,10,2,10,15,70.5,282.5,2.9,19.95,331.0,339.62,266.02
2018,10,2,10,30,98.0,319.0,3.0,20.0,388.0,396.57,309.44
2018,10,2,10,45,66.0,286.0,3.05,20.1,333.0,333.36,259.9
2018,10,2,11,0,34.0,253.0,3.1,20.2,278.0,272.22,211.85
2018,10,2,11,15,23.0,239.0,3.2,20.25,256.0,247.73,192.54
2018,10,2,11,30,12.0,225.0,3.3,20.3,234.0,220.22,170.71
2018,10,2,11,45,78.5,261.5,3.4,20.3,321.0,305.1,238.37
2018,10,2,12,0,145.0,298.0,3.5,20.3,408.0,385.3,300.63
2018,10,2,12,15,207.0,321.5,3.5,20.3,477.5,440.56,342.73
2018,10,2,12,30,269.0,345.0,3.5,20.3,547.0,491.58,380.87
2018,10,2,12,45,247.0,341.0,3.5,20.3,524.0,460.06,356.28
2018,10,2,13,0,225.0,337.0,3.5,20.3,501.0,430.4,333.33
2018,10,2,13,15,148.0,315.0,3.5,20.25,421.5,358.28,277.88
2018,10,2,13,30,71.0,293.0,3.5,20.2,342.0,295.18,229.2
2018,10,2,13,45,67.5,282.5,3.5,20.15,328.0,278.74,216.6
2018,10,2,14,0,64.0,272.0,3.5,20.1,314.0,262.57,204.04
2018,10,2,14,15,56.5,253.5,3.4,20.0,289.0,239.02,185.72
2018,10,2,14,30,49.0,235.0,3.3,19.9,264.0,216.41,168.13
2018,10,2,14,45,49.5,221.0,3.2,19.8,248.5,200.01,155.21
2018,10,2,15,0,50.0,207.0,3.1,19.7,233.0,183.56,142.23
2018,10,2,15,15,106.5,191.5,3.1,19.7,240.5,166.89,126.75
2018,10,2,15,30,163.0,176.0,3.1,19.7,248.0,149.88,112.2
2018,10,2,15,45,220.0,152.5,2.85,19.45,238.0,114.44,87.26
2018,10,2,16,0,277.0,129.0,2.6,19.2,228.0,95.78,78.05
2018,10,2,16,15,297.0,108.5,2.45,19.1,199.5,82.36,66.54
2018,10,2,16,30,317.0,88.0,2.3,19.0,171.0,64.06,50.57
2018,10,2,16,45,270.0,72.5,2.15,18.85,132.0,53.95,41.52
2018,10,2,17,0,223.0,57.0,2.0,18.7,93.0,43.36,31.82
2018,10,2,17,15,149.0,40.0,1.85,18.55,60.5,32.55,21.48
2018,10,2,17,30,75.0,23.0,1.7,18.4,28.0,19.09,1.75
2018,10,2,17,45,37.5,11.5,1.55,18.3,14.0,10.96,0.0
2018,10,2,18,0,0.0,0.0,1.4,18.2,0.0,0.0,0.0
2018,10,2,18,15,0.0,0.0,1.35,18.15,0.0,0.0,0.0
2018,10,2,18,30,0.0,0.0,1.3,18.1,0.0,0.0,0.0
2018,10,2,18,45,0.0,0.0,1.25,18.1,0.0,0.0,0.0
2018,10,2,19,0,0.0,0.0,1.2,18.1,0.0,0.0,0.0
2018,10,2,19,15,0.0,0.0,1.3,18.1,0.0,0.0,0.0
2018,10,2,19,30,0.0,0.0,1.4,18.1,0.0,0.0,0.0
2018,10,2,19,45,0.0,0.0,1.45,18.05,0.0,0.0,0.0
2018,10,2,20,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2018,10,2,20,15,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2018,10,2,20,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2018,10,2,20,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2018,10,2,21,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2018,10,2,21,15,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2018,10,2,21,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2018,10,2,21,45,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2018,10,2,22,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2018,10,2,22,15,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2018,10,2,22,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2018,10,2,22,45,0.0,0.0,2.55,18.05,0.0,0.0,0.0
2018,10,2,23,0,0.0,0.0,2.6,18.1,0.0,0.0,0.0
2018,10,2,23,15,0.0,0.0,2.65,18.1,0.0,0.0,0.0
2018,10,2,23,30,0.0,0.0,2.7,18.1,0.0,0.0,0.0
2018,10,2,23,45,0.0,0.0,2.75,18.15,0.0,0.0,0.0
2018,10,3,0,0,0.0,0.0,2.8,18.2,0.0,0.0,0.0
2018,10,3,0,15,0.0,0.0,2.7,18.2,0.0,0.0,0.0
2018,10,3,0,30,0.0,0.0,2.6,18.2,0.0,0.0,0.0
2018,10,3,0,45,0.0,0.0,2.55,18.2,0.0,0.0,0.0
2018,10,3,1,0,0.0,0.0,2.5,18.2,0.0,0.0,0.0
2018,10,3,1,15,0.0,0.0,2.35,18.2,0.0,0.0,0.0
2018,10,3,1,30,0.0,0.0,2.2,18.2,0.0,0.0,0.0
2018,10,3,1,45,0.0,0.0,2.1,18.15,0.0,0.0,0.0
2018,10,3,2,0,0.0,0.0,2.0,18.1,0.0,0.0,0.0
2018,10,3,2,15,0.0,0.0,1.95,18.1,0.0,0.0,0.0
2018,10,3,2,30,0.0,0.0,1.9,18.1,0.0,0.0,0.0
2018,10,3,2,45,0.0,0.0,1.9,18.05,0.0,0.0,0.0
2018,10,3,3,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2018,10,3,3,15,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2018,10,3,3,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2018,10,3,3,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2018,10,3,4,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2018,10,3,4,15,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2018,10,3,4,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2018,10,3,4,45,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2018,10,3,5,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2018,10,3,5,15,0.0,0.0,2.45,18.0,0.0,0.0,0.0
2018,10,3,5,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2018,10,3,5,45,16.5,2.5,2.5,18.05,2.0,0.0,0.0
2018,10,3,6,0,33.0,5.0,2.5,18.1,4.0,0.0,0.0
2018,10,3,6,15,36.0,14.0,2.5,18.15,15.0,29.16,0.0
2018,10,3,6,30,39.0,23.0,2.5,18.2,26.0,51.33,21.48
2018,10,3,6,45,35.0,41.5,2.5,18.3,45.5,67.68,49.03
2018,10,3,7,0,31.0,60.0,2.5,18.4,65.0,86.49,66.28
2018,10,3,7,15,50.0,79.5,2.5,18.45,91.5,119.52,94.88
2018,10,3,7,30,69.0,99.0,2.5,18.5,118.0,153.35,123.75
2018,10,3,7,45,63.0,115.5,2.5,18.55,135.5,167.4,135.32
2018,10,3,8,0,57.0,132.0,2.5,18.6,153.0,180.98,146.12
2018,10,3,8,15,30.5,120.5,2.5,18.7,132.0,146.1,116.63
2018,10,3,8,30,4.0,109.0,2.5,18.8,111.0,106.66,83.2
2018,10,3,8,45,3.0,113.5,2.55,18.9,115.0,109.87,85.57
2018,10,3,9,0,2.0,118.0,2.6,19.0,119.0,113.14,87.91
2018,10,3,9,15,2.0,129.0,2.55,19.1,130.0,123.69,96.2
2018,10,3,9,30,2.0,140.0,2.5,19.2,141.0,134.19,104.38
2018,10,3,9,45,12.5,180.5,2.5,19.3,188.5,182.41,143.05
2018,10,3,10,0,23.0,221.0,2.5,19.4,236.0,230.63,180.99
2018,10,3,10,15,67.0,259.5,2.45,19.45,305.5,312.39,245.4
2018,10,3,10,30,111.0,298.0,2.4,19.5,375.0,393.67,307.64
2018,10,3,10,45,112.5,305.5,2.35,19.55,385.5,397.92,309.87
2018,10,3,11,0,114.0,313.0,2.3,19.6,396.0,401.57,312.04
2018,10,3,11,15,75.5,304.0,2.25,19.65,359.5,351.41,272.74
2018,10,3,11,30,37.0,295.0,2.2,19.7,323.0,310.18,240.19
2018,10,3,11,45,51.5,298.5,2.15,19.7,337.5,320.72,248.57
2018,10,3,12,0,66.0,302.0,2.1,19.7,352.0,330.28,255.94
2018,10,3,12,15,69.0,312.5,2.15,19.65,364.5,337.59,261.44
2018,10,3,12,30,72.0,323.0,2.2,19.6,377.0,344.11,266.36
2018,10,3,12,45,51.0,303.0,2.2,19.55,341.0,308.37,238.84
2018,10,3,13,0,30.0,283.0,2.2,19.5,305.0,274.54,212.84
2018,10,3,13,15,35.5,282.5,2.2,19.5,307.5,273.24,212.07
2018,10,3,13,30,41.0,282.0,2.2,19.5,310.0,271.24,210.6
2018,10,3,13,45,36.5,244.5,2.2,19.45,269.0,233.42,181.39
2018,10,3,14,0,32.0,207.0,2.2,19.4,228.0,196.55,152.72
2018,10,3,14,15,16.0,155.0,2.2,19.4,165.5,147.27,114.01
2018,10,3,14,30,0.0,103.0,2.2,19.4,103.0,95.63,72.99
2018,10,3,14,45,27.0,129.5,2.2,19.4,143.5,121.86,93.58
2018,10,3,15,0,54.0,156.0,2.2,19.4,184.0,145.21,111.4
2018,10,3,15,15,241.0,136.0,2.2,19.4,243.5,135.5,95.71
2018,10,3,15,30,428.0,116.0,2.2,19.4,303.0,109.69,70.69
2018,10,3,15,45,388.0,86.5,2.15,19.35,241.0,61.71,48.37
2018,10,3,16,0,348.0,57.0,2.1,19.3,179.0,35.71,25.8
2018,10,3,16,15,459.5,52.0,2.1,19.2,186.5,34.15,24.47
2018,10,3,16,30,571.0,47.0,2.1,19.1,194.0,35.32,25.45
2018,10,3,16,45,466.5,40.5,2.05,19.0,142.5,28.69,19.48
2018,10,3,17,0,362.0,34.0,2.0,18.9,91.0,24.91,15.87
2018,10,3,17,15,289.0,28.5,1.95,18.7,63.0,21.98,12.51
2018,10,3,17,30,216.0,23.0,1.9,18.5,35.0,19.22,0.0
2018,10,3,17,45,108.0,11.5,1.85,18.3,17.5,10.96,0.0
2018,10,3,18,0,0.0,0.0,1.8,18.1,0.0,0.0,0.0
2018,10,3,18,15,0.0,0.0,1.8,18.05,0.0,0.0,0.0
2018,10,3,18,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2018,10,3,18,45,0.0,0.0,1.75,17.9,0.0,0.0,0.0
2018,10,3,19,0,0.0,0.0,1.7,17.8,0.0,0.0,0.0
2018,10,3,19,15,0.0,0.0,1.65,17.75,0.0,0.0,0.0
2018,10,3,19,30,0.0,0.0,1.6,17.7,0.0,0.0,0.0
2018,10,3,19,45,0.0,0.0,1.6,17.65,0.0,0.0,0.0
2018,10,3,20,0,0.0,0.0,1.6,17.6,0.0,0.0,0.0
2018,10,3,20,15,0.0,0.0,1.55,17.55,0.0,0.0,0.0
2018,10,3,20,30,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2018,10,3,20,45,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2018,10,3,21,0,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2018,10,3,21,15,0.0,0.0,1.5,17.45,0.0,0.0,0.0
2018,10,3,21,30,0.0,0.0,1.5,17.4,0.0,0.0,0.0
2018,10,3,21,45,0.0,0.0,1.5,17.4,0.0,0.0,0.0
2018,10,3,22,0,0.0,0.0,1.5,17.4,0.0,0.0,0.0
2018,10,3,22,15,0.0,0.0,1.5,17.4,0.0,0.0,0.0
2018,10,3,22,30,0.0,0.0,1.5,17.4,0.0,0.0,0.0
2018,10,3,22,45,0.0,0.0,1.5,17.4,0.0,0.0,0.0
2018,10,3,23,0,0.0,0.0,1.5,17.4,0.0,0.0,0.0
2018,10,3,23,15,0.0,0.0,1.5,17.4,0.0,0.0,0.0
2018,10,3,23,30,0.0,0.0,1.5,17.4,0.0,0.0,0.0
2018,10,3,23,45,0.0,0.0,1.5,17.4,0.0,0.0,0.0
2018,10,4,0,0,0.0,0.0,1.5,17.4,0.0,0.0,0.0
2018,10,4,0,15,0.0,0.0,1.5,17.4,0.0,0.0,0.0
2018,10,4,0,30,0.0,0.0,1.5,17.4,0.0,0.0,0.0
2018,10,4,0,45,0.0,0.0,1.45,17.4,0.0,0.0,0.0
2018,10,4,1,0,0.0,0.0,1.4,17.4,0.0,0.0,0.0
2018,10,4,1,15,0.0,0.0,1.4,17.4,0.0,0.0,0.0
2018,10,4,1,30,0.0,0.0,1.4,17.4,0.0,0.0,0.0
2018,10,4,1,45,0.0,0.0,1.4,17.35,0.0,0.0,0.0
2018,10,4,2,0,0.0,0.0,1.4,17.3,0.0,0.0,0.0
2018,10,4,2,15,0.0,0.0,1.4,17.3,0.0,0.0,0.0
2018,10,4,2,30,0.0,0.0,1.4,17.3,0.0,0.0,0.0
2018,10,4,2,45,0.0,0.0,1.4,17.3,0.0,0.0,0.0
2018,10,4,3,0,0.0,0.0,1.4,17.3,0.0,0.0,0.0
2018,10,4,3,15,0.0,0.0,1.4,17.25,0.0,0.0,0.0
2018,10,4,3,30,0.0,0.0,1.4,17.2,0.0,0.0,0.0
2018,10,4,3,45,0.0,0.0,1.35,17.2,0.0,0.0,0.0
2018,10,4,4,0,0.0,0.0,1.3,17.2,0.0,0.0,0.0
2018,10,4,4,15,0.0,0.0,1.3,17.2,0.0,0.0,0.0
2018,10,4,4,30,0.0,0.0,1.3,17.2,0.0,0.0,0.0
2018,10,4,4,45,0.0,0.0,1.25,17.2,0.0,0.0,0.0
2018,10,4,5,0,0.0,0.0,1.2,17.2,0.0,0.0,0.0
2018,10,4,5,15,0.0,0.0,1.2,17.2,0.0,0.0,0.0
2018,10,4,5,30,0.0,0.0,1.2,17.2,0.0,0.0,0.0
2018,10,4,5,45,19.0,3.0,1.15,17.25,2.0,0.0,0.0
2018,10,4,6,0,38.0,6.0,1.1,17.3,4.0,0.0,0.0
2018,10,4,6,15,153.0,16.0,1.1,17.4,24.0,82.06,0.0
2018,10,4,6,30,268.0,26.0,1.1,17.5,44.0,180.23,77.3
2018,10,4,6,45,384.0,33.5,1.15,17.6,84.5,268.69,207.03
2018,10,4,7,0,500.0,41.0,1.2,17.7,125.0,356.21,284.35
2018,10,4,7,15,537.5,49.5,1.2,17.8,168.0,406.08,327.85
2018,10,4,7,30,575.0,58.0,1.2,17.9,211.0,457.26,370.17
2018,10,4,7,45,548.5,74.0,1.2,18.0,244.0,476.18,385.14
2018,10,4,8,0,522.0,90.0,1.2,18.1,277.0,491.18,396.12
2018,10,4,8,15,608.0,87.5,1.25,18.2,335.0,561.51,449.93
2018,10,4,8,30,694.0,85.0,1.3,18.3,393.0,633.51,501.99
2018,10,4,8,45,758.0,77.5,1.3,18.45,446.0,681.54,534.39
2018,10,4,9,0,822.0,70.0,1.3,18.6,499.0,726.25,563.98
2018,10,4,9,15,640.0,117.0,1.35,18.65,466.5,654.91,511.55
2018,10,4,9,30,458.0,164.0,1.4,18.7,434.0,559.76,439.51
2018,10,4,9,45,272.0,225.0,1.5,18.8,388.0,465.33,365.38
2018,10,4,10,0,86.0,286.0,1.6,18.9,342.0,358.61,279.8
2018,10,4,10,15,101.0,303.0,1.7,18.95,371.0,385.29,300.56
2018,10,4,10,30,116.0,320.0,1.8,19.0,400.0,420.14,326.49
2018,10,4,10,45,89.5,317.5,1.95,19.0,380.5,383.47,298.03
2018,10,4,11,0,63.0,315.0,2.1,19.0,361.0,356.35,276.88
2018,10,4,11,15,75.5,326.0,2.25,19.05,382.0,372.83,289.69
2018,10,4,11,30,88.0,337.0,2.4,19.1,403.0,388.33,301.51
2018,10,4,11,45,87.0,338.0,2.55,19.1,403.5,383.49,297.77
2018,10,4,12,0,86.0,339.0,2.7,19.1,404.0,378.41,293.94
2018,10,4,12,15,120.0,340.5,2.95,19.1,430.0,398.76,310.2
2018,10,4,12,30,154.0,342.0,3.2,19.1,456.0,413.18,321.69
2018,10,4,12,45,167.5,339.0,3.5,19.05,461.5,408.71,318.55
2018,10,4,13,0,181.0,336.0,3.8,19.0,467.0,402.79,314.2
2018,10,4,13,15,154.5,326.5,4.15,18.95,436.0,369.46,288.49
2018,10,4,13,30,128.0,317.0,4.5,18.9,405.0,338.15,264.4
2018,10,4,13,45,160.0,298.0,4.85,18.8,403.5,326.02,254.89
2018,10,4,14,0,192.0,279.0,5.2,18.7,402.0,311.04,242.45
2018,10,4,14,15,423.0,206.5,5.3,18.6,458.0,306.24,233.14
2018,10,4,14,30,654.0,134.0,5.4,18.5,514.0,284.97,206.9
2018,10,4,14,45,718.5,106.5,5.5,18.35,497.0,240.23,164.48
2018,10,4,15,0,783.0,79.0,5.6,18.2,480.0,192.74,120.01
2018,10,4,15,15,759.5,76.5,5.6,18.2,436.0,143.86,81.18
2018,10,4,15,30,736.0,74.0,5.6,18.2,392.0,97.06,51.27
2018,10,4,15,45,707.0,69.5,5.5,18.0,345.5,50.9,39.2
2018,10,4,16,0,678.0,65.0,5.4,17.8,299.0,47.05,35.95
2018,10,4,16,15,634.5,59.5,5.35,17.7,251.0,40.48,30.19
2018,10,4,16,30,591.0,54.0,5.3,17.6,203.0,38.11,28.03
2018,10,4,16,45,484.0,50.0,5.25,17.5,153.5,36.84,26.71
2018,10,4,17,0,377.0,46.0,5.2,17.4,104.0,35.88,25.38
2018,10,4,17,15,220.0,33.0,5.25,17.25,63.5,25.64,15.35
2018,10,4,17,30,63.0,20.0,5.3,17.1,23.0,16.66,0.0
2018,10,4,17,45,31.5,10.0,5.35,17.0,11.5,9.53,0.0
2018,10,4,18,0,0.0,0.0,5.4,16.9,0.0,0.0,0.0
2018,10,4,18,15,0.0,0.0,5.4,16.8,0.0,0.0,0.0
2018,10,4,18,30,0.0,0.0,5.4,16.7,0.0,0.0,0.0
2018,10,4,18,45,0.0,0.0,5.35,16.6,0.0,0.0,0.0
2018,10,4,19,0,0.0,0.0,5.3,16.5,0.0,0.0,0.0
2018,10,4,19,15,0.0,0.0,5.25,16.45,0.0,0.0,0.0
2018,10,4,19,30,0.0,0.0,5.2,16.4,0.0,0.0,0.0
2018,10,4,19,45,0.0,0.0,5.1,16.3,0.0,0.0,0.0
2018,10,4,20,0,0.0,0.0,5.0,16.2,0.0,0.0,0.0
2018,10,4,20,15,0.0,0.0,4.9,16.15,0.0,0.0,0.0
2018,10,4,20,30,0.0,0.0,4.8,16.1,0.0,0.0,0.0
2018,10,4,20,45,0.0,0.0,4.65,16.0,0.0,0.0,0.0
2018,10,4,21,0,0.0,0.0,4.5,15.9,0.0,0.0,0.0
2018,10,4,21,15,0.0,0.0,4.55,15.85,0.0,0.0,0.0
2018,10,4,21,30,0.0,0.0,4.6,15.8,0.0,0.0,0.0
2018,10,4,21,45,0.0,0.0,4.6,15.75,0.0,0.0,0.0
2018,10,4,22,0,0.0,0.0,4.6,15.7,0.0,0.0,0.0
2018,10,4,22,15,0.0,0.0,4.5,15.65,0.0,0.0,0.0
2018,10,4,22,30,0.0,0.0,4.4,15.6,0.0,0.0,0.0
2018,10,4,22,45,0.0,0.0,4.35,15.55,0.0,0.0,0.0
2018,10,4,23,0,0.0,0.0,4.3,15.5,0.0,0.0,0.0
2018,10,4,23,15,0.0,0.0,4.25,15.5,0.0,0.0,0.0
2018,10,4,23,30,0.0,0.0,4.2,15.5,0.0,0.0,0.0
2018,10,4,23,45,0.0,0.0,4.1,15.5,0.0,0.0,0.0
2018,10,5,0,0,0.0,0.0,4.0,15.5,0.0,0.0,0.0
2018,10,5,0,15,0.0,0.0,4.0,15.5,0.0,0.0,0.0
2018,10,5,0,30,0.0,0.0,4.0,15.5,0.0,0.0,0.0
2018,10,5,0,45,0.0,0.0,4.0,15.45,0.0,0.0,0.0
2018,10,5,1,0,0.0,0.0,4.0,15.4,0.0,0.0,0.0
2018,10,5,1,15,0.0,0.0,4.0,15.4,0.0,0.0,0.0
2018,10,5,1,30,0.0,0.0,4.0,15.4,0.0,0.0,0.0
2018,10,5,1,45,0.0,0.0,4.0,15.4,0.0,0.0,0.0
2018,10,5,2,0,0.0,0.0,4.0,15.4,0.0,0.0,0.0
2018,10,5,2,15,0.0,0.0,3.95,15.4,0.0,0.0,0.0
2018,10,5,2,30,0.0,0.0,3.9,15.4,0.0,0.0,0.0
2018,10,5,2,45,0.0,0.0,3.85,15.45,0.0,0.0,0.0
2018,10,5,3,0,0.0,0.0,3.8,15.5,0.0,0.0,0.0
2018,10,5,3,15,0.0,0.0,3.8,15.5,0.0,0.0,0.0
2018,10,5,3,30,0.0,0.0,3.8,15.5,0.0,0.0,0.0
2018,10,5,3,45,0.0,0.0,3.75,15.5,0.0,0.0,0.0
2018,10,5,4,0,0.0,0.0,3.7,15.5,0.0,0.0,0.0
2018,10,5,4,15,0.0,0.0,3.7,15.55,0.0,0.0,0.0
2018,10,5,4,30,0.0,0.0,3.7,15.6,0.0,0.0,0.0
2018,10,5,4,45,0.0,0.0,3.7,15.6,0.0,0.0,0.0
2018,10,5,5,0,0.0,0.0,3.7,15.6,0.0,0.0,0.0
2018,10,5,5,15,0.0,0.0,3.7,15.65,0.0,0.0,0.0
2018,10,5,5,30,0.0,0.0,3.7,15.7,0.0,0.0,0.0
2018,10,5,5,45,0.0,0.0,3.75,15.75,0.0,0.0,0.0
2018,10,5,6,0,0.0,0.0,3.8,15.8,0.0,0.0,0.0
2018,10,5,6,15,120.0,12.5,3.8,16.0,20.0,64.0,0.0
2018,10,5,6,30,240.0,25.0,3.8,16.2,40.0,164.03,57.74
2018,10,5,6,45,382.5,33.5,3.8,16.35,84.0,266.73,207.41
2018,10,5,7,0,525.0,42.0,3.8,16.5,128.0,369.85,299.77
2018,10,5,7,15,595.5,46.5,3.6,16.65,177.0,430.59,353.8
2018,10,5,7,30,666.0,51.0,3.4,16.8,226.0,499.9,411.94
2018,10,5,7,45,709.5,55.0,3.2,16.9,276.0,553.26,454.98
2018,10,5,8,0,753.0,59.0,3.0,17.0,326.0,606.96,495.74
2018,10,5,8,15,783.0,61.5,2.9,17.15,374.0,649.05,525.81
2018,10,5,8,30,813.0,64.0,2.8,17.3,422.0,684.19,549.83
2018,10,5,8,45,834.0,66.0,2.75,17.45,466.5,716.21,571.26
2018,10,5,9,0,855.0,68.0,2.7,17.6,511.0,746.14,590.81
2018,10,5,9,15,869.0,69.5,2.8,17.7,550.0,767.61,604.99
2018,10,5,9,30,883.0,71.0,2.9,17.8,589.0,786.29,617.22
2018,10,5,9,45,893.5,72.5,2.95,17.95,622.5,799.21,624.97
2018,10,5,10,0,904.0,74.0,3.0,18.1,656.0,808.97,630.6
2018,10,5,10,15,849.5,99.5,3.1,18.25,664.0,790.1,616.21
2018,10,5,10,30,795.0,125.0,3.2,18.4,672.0,772.14,602.78
2018,10,5,10,45,859.0,102.0,3.3,18.5,708.5,783.35,610.53
2018,10,5,11,0,923.0,79.0,3.4,18.6,745.0,795.35,618.74
2018,10,5,11,15,924.5,80.5,3.35,18.65,756.0,781.36,607.82
2018,10,5,11,30,926.0,82.0,3.3,18.7,767.0,764.14,594.9
2018,10,5,11,45,925.0,82.5,3.3,18.75,769.5,740.98,578.05
2018,10,5,12,0,924.0,83.0,3.3,18.8,772.0,714.9,559.15
2018,10,5,12,15,921.5,83.5,3.4,18.85,767.0,685.03,536.43
2018,10,5,12,30,919.0,84.0,3.5,18.9,762.0,652.58,511.19
2018,10,5,12,45,895.0,92.0,3.6,18.9,743.0,612.16,479.34
2018,10,5,13,0,871.0,100.0,3.7,18.9,724.0,570.79,446.17
2018,10,5,13,15,746.0,143.5,4.0,18.9,667.5,505.43,394.22
2018,10,5,13,30,621.0,187.0,4.3,18.9,611.0,450.52,349.97
2018,10,5,13,45,642.5,168.5,4.65,18.85,591.5,411.65,317.65
2018,10,5,14,0,664.0,150.0,5.0,18.8,572.0,370.02,281.77
2018,10,5,14,15,761.5,112.0,5.2,18.7,570.5,337.58,250.1
2018,10,5,14,30,859.0,74.0,5.4,18.6,569.0,296.45,209.44
2018,10,5,14,45,842.5,72.0,5.6,18.55,528.5,245.25,163.42
2018,10,5,15,0,826.0,70.0,5.8,18.5,488.0,194.76,119.55
2018,10,5,15,15,804.0,67.5,5.8,18.5,443.5,137.87,74.6
2018,10,5,15,30,782.0,65.0,5.8,18.5,399.0,88.9,44.23
2018,10,5,15,45,749.0,62.0,6.05,18.25,351.0,43.18,32.4
2018,10,5,16,0,716.0,59.0,6.3,18.0,303.0,42.46,31.88
2018,10,5,16,15,666.5,55.0,6.4,17.85,253.0,40.9,30.53
2018,10,5,16,30,617.0,51.0,6.5,17.7,203.0,39.37,29.11
2018,10,5,16,45,537.0,45.5,6.6,17.5,155.5,33.34,23.59
2018,10,5,17,0,457.0,40.0,6.7,17.3,108.0,30.73,20.87
2018,10,5,17,15,322.5,30.5,6.75,17.15,69.0,24.37,14.0
2018,10,5,17,30,188.0,21.0,6.8,17.0,30.0,17.76,0.0
2018,10,5,17,45,94.0,10.5,6.85,16.8,15.0,10.01,0.0
2018,10,5,18,0,0.0,0.0,6.9,16.6,0.0,0.0,0.0
2018,10,5,18,15,0.0,0.0,6.85,16.55,0.0,0.0,0.0
2018,10,5,18,30,0.0,0.0,6.8,16.5,0.0,0.0,0.0
2018,10,5,18,45,0.0,0.0,6.8,16.45,0.0,0.0,0.0
2018,10,5,19,0,0.0,0.0,6.8,16.4,0.0,0.0,0.0
2018,10,5,19,15,0.0,0.0,6.7,16.4,0.0,0.0,0.0
2018,10,5,19,30,0.0,0.0,6.6,16.4,0.0,0.0,0.0
2018,10,5,19,45,0.0,0.0,6.45,16.4,0.0,0.0,0.0
2018,10,5,20,0,0.0,0.0,6.3,16.4,0.0,0.0,0.0
2018,10,5,20,15,0.0,0.0,6.25,16.4,0.0,0.0,0.0
2018,10,5,20,30,0.0,0.0,6.2,16.4,0.0,0.0,0.0
2018,10,5,20,45,0.0,0.0,6.1,16.4,0.0,0.0,0.0
2018,10,5,21,0,0.0,0.0,6.0,16.4,0.0,0.0,0.0
2018,10,5,21,15,0.0,0.0,5.9,16.4,0.0,0.0,0.0
2018,10,5,21,30,0.0,0.0,5.8,16.4,0.0,0.0,0.0
2018,10,5,21,45,0.0,0.0,5.65,16.4,0.0,0.0,0.0
2018,10,5,22,0,0.0,0.0,5.5,16.4,0.0,0.0,0.0
2018,10,5,22,15,0.0,0.0,5.5,16.45,0.0,0.0,0.0
2018,10,5,22,30,0.0,0.0,5.5,16.5,0.0,0.0,0.0
2018,10,5,22,45,0.0,0.0,5.45,16.5,0.0,0.0,0.0
2018,10,5,23,0,0.0,0.0,5.4,16.5,0.0,0.0,0.0
2018,10,5,23,15,0.0,0.0,5.45,16.5,0.0,0.0,0.0
2018,10,5,23,30,0.0,0.0,5.5,16.5,0.0,0.0,0.0
2018,10,5,23,45,0.0,0.0,5.55,16.5,0.0,0.0,0.0
2018,10,6,0,0,0.0,0.0,5.6,16.5,0.0,0.0,0.0
2018,10,6,0,15,0.0,0.0,5.65,16.5,0.0,0.0,0.0
2018,10,6,0,30,0.0,0.0,5.7,16.5,0.0,0.0,0.0
2018,10,6,0,45,0.0,0.0,5.75,16.5,0.0,0.0,0.0
2018,10,6,1,0,0.0,0.0,5.8,16.5,0.0,0.0,0.0
2018,10,6,1,15,0.0,0.0,5.8,16.5,0.0,0.0,0.0
2018,10,6,1,30,0.0,0.0,5.8,16.5,0.0,0.0,0.0
2018,10,6,1,45,0.0,0.0,5.85,16.5,0.0,0.0,0.0
2018,10,6,2,0,0.0,0.0,5.9,16.5,0.0,0.0,0.0
2018,10,6,2,15,0.0,0.0,5.85,16.55,0.0,0.0,0.0
2018,10,6,2,30,0.0,0.0,5.8,16.6,0.0,0.0,0.0
2018,10,6,2,45,0.0,0.0,5.75,16.6,0.0,0.0,0.0
2018,10,6,3,0,0.0,0.0,5.7,16.6,0.0,0.0,0.0
2018,10,6,3,15,0.0,0.0,5.6,16.6,0.0,0.0,0.0
2018,10,6,3,30,0.0,0.0,5.5,16.6,0.0,0.0,0.0
2018,10,6,3,45,0.0,0.0,5.45,16.6,0.0,0.0,0.0
2018,10,6,4,0,0.0,0.0,5.4,16.6,0.0,0.0,0.0
2018,10,6,4,15,0.0,0.0,5.3,16.6,0.0,0.0,0.0
2018,10,6,4,30,0.0,0.0,5.2,16.6,0.0,0.0,0.0
2018,10,6,4,45,0.0,0.0,5.15,16.6,0.0,0.0,0.0
2018,10,6,5,0,0.0,0.0,5.1,16.6,0.0,0.0,0.0
2018,10,6,5,15,0.0,0.0,5.1,16.6,0.0,0.0,0.0
2018,10,6,5,30,0.0,0.0,5.1,16.6,0.0,0.0,0.0
2018,10,6,5,45,0.0,0.0,5.05,16.65,0.0,0.0,0.0
2018,10,6,6,0,0.0,0.0,5.0,16.7,0.0,0.0,0.0
2018,10,6,6,15,26.5,6.5,5.05,16.8,8.0,17.63,0.0
2018,10,6,6,30,53.0,13.0,5.1,16.9,16.0,46.45,7.75
2018,10,6,6,45,26.5,21.5,5.15,17.0,23.0,39.99,26.5
2018,10,6,7,0,0.0,30.0,5.2,17.1,30.0,27.85,17.49
2018,10,6,7,15,0.0,45.5,5.25,17.25,45.5,42.29,29.94
2018,10,6,7,30,0.0,61.0,5.3,17.4,61.0,57.66,43.08
2018,10,6,7,45,1.0,85.5,5.35,17.5,86.0,83.58,64.96
2018,10,6,8,0,2.0,110.0,5.4,17.6,111.0,109.39,86.46
2018,10,6,8,15,4.0,124.0,5.45,17.7,126.0,124.08,98.5
2018,10,6,8,30,6.0,138.0,5.5,17.8,141.0,138.87,110.47
2018,10,6,8,45,14.5,164.5,5.55,17.95,172.0,171.97,137.51
2018,10,6,9,0,23.0,191.0,5.6,18.1,203.0,205.08,164.21
2018,10,6,9,15,35.0,215.0,5.7,18.15,234.5,248.54,199.13
2018,10,6,9,30,47.0,239.0,5.8,18.2,266.0,281.94,225.64
2018,10,6,9,45,237.5,227.5,5.95,18.3,378.0,438.53,354.53
2018,10,6,10,0,428.0,216.0,6.1,18.4,490.0,585.12,471.51
2018,10,6,10,15,637.0,162.5,6.25,18.4,589.0,693.98,558.36
2018,10,6,10,30,846.0,109.0,6.4,18.4,688.0,791.62,632.23
2018,10,6,10,45,888.5,96.5,6.55,18.45,719.5,796.72,635.33
2018,10,6,11,0,931.0,84.0,6.7,18.5,751.0,802.67,639.57
2018,10,6,11,15,934.0,84.5,6.8,18.5,763.0,788.48,628.8
2018,10,6,11,30,937.0,85.0,6.9,18.5,775.0,771.0,615.72
2018,10,6,11,45,938.0,86.0,7.05,18.5,779.0,749.4,599.75
2018,10,6,12,0,939.0,87.0,7.2,18.5,783.0,724.72,581.27
2018,10,6,12,15,937.5,86.5,7.35,18.45,778.0,693.99,556.75
2018,10,6,12,30,936.0,86.0,7.5,18.4,773.0,660.61,529.73
2018,10,6,12,45,931.5,86.0,7.65,18.4,759.5,623.43,499.08
2018,10,6,13,0,927.0,86.0,7.8,18.4,746.0,584.11,466.08
2018,10,6,13,15,920.5,85.0,7.8,18.4,724.5,540.89,429.1
2018,10,6,13,30,914.0,84.0,7.8,18.4,703.0,496.09,390.04
2018,10,6,13,45,903.0,84.0,7.85,18.35,674.5,448.91,348.33
2018,10,6,14,0,892.0,84.0,7.9,18.3,646.0,400.93,305.09
2018,10,6,14,15,877.5,82.5,7.9,18.3,610.0,350.0,258.74
2018,10,6,14,30,863.0,81.0,7.9,18.3,574.0,299.11,212.08
2018,10,6,14,45,843.5,80.0,7.9,18.25,533.0,242.16,161.16
2018,10,6,15,0,824.0,79.0,7.9,18.2,492.0,191.61,117.29
2018,10,6,15,15,800.0,76.0,7.9,18.2,446.5,140.31,77.38
2018,10,6,15,30,776.0,73.0,7.9,18.2,401.0,91.11,47.77
2018,10,6,15,45,739.5,69.5,7.95,18.05,351.5,49.31,37.83
2018,10,6,16,0,703.0,66.0,8.0,17.9,302.0,48.47,37.18
2018,10,6,16,15,649.0,61.5,7.95,17.75,251.5,42.54,31.98
2018,10,6,16,30,595.0,57.0,7.9,17.6,201.0,41.07,30.59
2018,10,6,16,45,510.0,50.5,7.85,17.45,153.0,37.87,27.51
2018,10,6,17,0,425.0,44.0,7.8,17.3,105.0,34.7,24.2
2018,10,6,17,15,291.0,32.5,7.7,17.15,66.5,26.61,15.34
2018,10,6,17,30,157.0,21.0,7.6,17.0,28.0,16.85,0.0
2018,10,6,17,45,78.5,10.5,7.55,16.8,14.0,10.01,0.0
2018,10,6,18,0,0.0,0.0,7.5,16.6,0.0,0.0,0.0
2018,10,6,18,15,0.0,0.0,7.4,16.55,0.0,0.0,0.0
2018,10,6,18,30,0.0,0.0,7.3,16.5,0.0,0.0,0.0
2018,10,6,18,45,0.0,0.0,7.25,16.45,0.0,0.0,0.0
2018,10,6,19,0,0.0,0.0,7.2,16.4,0.0,0.0,0.0
2018,10,6,19,15,0.0,0.0,7.05,16.4,0.0,0.0,0.0
2018,10,6,19,30,0.0,0.0,6.9,16.4,0.0,0.0,0.0
2018,10,6,19,45,0.0,0.0,6.8,16.4,0.0,0.0,0.0
2018,10,6,20,0,0.0,0.0,6.7,16.4,0.0,0.0,0.0
2018,10,6,20,15,0.0,0.0,6.65,16.4,0.0,0.0,0.0
2018,10,6,20,30,0.0,0.0,6.6,16.4,0.0,0.0,0.0
2018,10,6,20,45,0.0,0.0,6.55,16.4,0.0,0.0,0.0
2018,10,6,21,0,0.0,0.0,6.5,16.4,0.0,0.0,0.0
2018,10,6,21,15,0.0,0.0,6.4,16.4,0.0,0.0,0.0
2018,10,6,21,30,0.0,0.0,6.3,16.4,0.0,0.0,0.0
2018,10,6,21,45,0.0,0.0,6.25,16.4,0.0,0.0,0.0
2018,10,6,22,0,0.0,0.0,6.2,16.4,0.0,0.0,0.0
2018,10,6,22,15,0.0,0.0,6.05,16.5,0.0,0.0,0.0
2018,10,6,22,30,0.0,0.0,5.9,16.6,0.0,0.0,0.0
2018,10,6,22,45,0.0,0.0,5.8,16.7,0.0,0.0,0.0
2018,10,6,23,0,0.0,0.0,5.7,16.8,0.0,0.0,0.0
2018,10,6,23,15,0.0,0.0,5.5,16.85,0.0,0.0,0.0
2018,10,6,23,30,0.0,0.0,5.3,16.9,0.0,0.0,0.0
2018,10,6,23,45,0.0,0.0,5.05,17.0,0.0,0.0,0.0
2018,10,7,0,0,0.0,0.0,4.8,17.1,0.0,0.0,0.0
2018,10,7,0,15,0.0,0.0,4.75,17.2,0.0,0.0,0.0
2018,10,7,0,30,0.0,0.0,4.7,17.3,0.0,0.0,0.0
2018,10,7,0,45,0.0,0.0,4.65,17.35,0.0,0.0,0.0
2018,10,7,1,0,0.0,0.0,4.6,17.4,0.0,0.0,0.0
2018,10,7,1,15,0.0,0.0,4.65,17.45,0.0,0.0,0.0
2018,10,7,1,30,0.0,0.0,4.7,17.5,0.0,0.0,0.0
2018,10,7,1,45,0.0,0.0,4.75,17.5,0.0,0.0,0.0
2018,10,7,2,0,0.0,0.0,4.8,17.5,0.0,0.0,0.0
2018,10,7,2,15,0.0,0.0,4.8,17.45,0.0,0.0,0.0
2018,10,7,2,30,0.0,0.0,4.8,17.4,0.0,0.0,0.0
2018,10,7,2,45,0.0,0.0,4.8,17.4,0.0,0.0,0.0
2018,10,7,3,0,0.0,0.0,4.8,17.4,0.0,0.0,0.0
2018,10,7,3,15,0.0,0.0,4.85,17.35,0.0,0.0,0.0
2018,10,7,3,30,0.0,0.0,4.9,17.3,0.0,0.0,0.0
2018,10,7,3,45,0.0,0.0,4.9,17.25,0.0,0.0,0.0
2018,10,7,4,0,0.0,0.0,4.9,17.2,0.0,0.0,0.0
2018,10,7,4,15,0.0,0.0,4.9,17.2,0.0,0.0,0.0
2018,10,7,4,30,0.0,0.0,4.9,17.2,0.0,0.0,0.0
2018,10,7,4,45,0.0,0.0,4.95,17.2,0.0,0.0,0.0
2018,10,7,5,0,0.0,0.0,5.0,17.2,0.0,0.0,0.0
2018,10,7,5,15,0.0,0.0,5.0,17.2,0.0,0.0,0.0
2018,10,7,5,30,0.0,0.0,5.0,17.2,0.0,0.0,0.0
2018,10,7,5,45,0.0,0.0,5.0,17.2,0.0,0.0,0.0
2018,10,7,6,0,0.0,0.0,5.0,17.2,0.0,0.0,0.0
2018,10,7,6,15,127.0,11.5,5.05,17.35,19.0,65.4,0.0
2018,10,7,6,30,254.0,23.0,5.1,17.5,38.0,164.99,20.88
2018,10,7,6,45,400.0,31.0,5.15,17.7,81.5,270.45,207.25
2018,10,7,7,0,546.0,39.0,5.2,17.9,125.0,368.8,297.92
2018,10,7,7,15,616.5,44.0,5.2,18.05,175.0,435.99,357.96
2018,10,7,7,30,687.0,49.0,5.2,18.2,225.0,505.96,417.76
2018,10,7,7,45,730.5,53.0,5.2,18.3,276.0,559.53,462.29
2018,10,7,8,0,774.0,57.0,5.2,18.4,327.0,613.4,504.84
2018,10,7,8,15,804.0,59.5,5.2,18.6,375.5,655.67,536.14
2018,10,7,8,30,834.0,62.0,5.2,18.8,424.0,691.02,561.37
2018,10,7,8,45,855.5,65.0,5.15,18.95,470.0,724.79,584.85
2018,10,7,9,0,877.0,68.0,5.1,19.1,516.0,756.37,606.3
2018,10,7,9,15,892.0,69.5,5.1,19.3,556.0,778.61,620.7
2018,10,7,9,30,907.0,71.0,5.1,19.5,596.0,798.02,632.98
2018,10,7,9,45,917.5,72.5,5.05,19.65,630.0,810.84,640.32
2018,10,7,10,0,928.0,74.0,5.0,19.8,664.0,820.4,645.38
2018,10,7,10,15,935.5,75.0,4.95,19.95,691.0,823.67,645.98
2018,10,7,10,30,943.0,76.0,4.9,20.1,718.0,823.51,644.28
2018,10,7,10,45,947.5,77.0,4.8,20.25,737.0,817.55,638.27
2018,10,7,11,0,952.0,78.0,4.7,20.4,756.0,808.13,629.96
2018,10,7,11,15,954.0,79.0,4.65,20.55,767.5,793.41,618.29
2018,10,7,11,30,956.0,80.0,4.6,20.7,779.0,775.36,604.38
2018,10,7,11,45,955.0,80.0,4.55,20.85,781.0,750.94,585.99
2018,10,7,12,0,954.0,80.0,4.5,21.0,783.0,723.54,565.4
2018,10,7,12,15,952.0,80.5,4.5,21.05,778.0,693.1,541.5
2018,10,7,12,30,950.0,81.0,4.5,21.1,773.0,659.96,515.2
2018,10,7,12,45,944.0,81.0,4.55,21.2,758.5,621.5,484.54
2018,10,7,13,0,938.0,81.0,4.6,21.3,744.0,580.96,451.64
2018,10,7,13,15,930.0,80.5,4.7,21.3,722.0,537.1,415.74
2018,10,7,13,30,922.0,80.0,4.8,21.3,700.0,491.73,377.69
2018,10,7,13,45,910.0,81.0,4.85,21.3,671.5,444.76,337.31
2018,10,7,14,0,898.0,82.0,4.9,21.3,643.0,397.04,295.38
2018,10,7,14,15,884.5,80.5,5.0,21.25,607.5,346.21,250.36
2018,10,7,14,30,871.0,79.0,5.1,21.2,572.0,295.32,204.8
2018,10,7,14,45,850.5,77.5,5.15,21.15,530.0,243.12,158.78
2018,10,7,15,0,830.0,76.0,5.2,21.1,488.0,186.08,110.79
2018,10,7,15,15,805.0,73.5,5.2,21.1,442.0,134.9,72.2
2018,10,7,15,30,780.0,71.0,5.2,21.1,396.0,85.93,44.29
2018,10,7,15,45,744.5,67.5,5.1,20.85,347.0,47.95,36.21
2018,10,7,16,0,709.0,64.0,5.0,20.6,298.0,47.04,35.53
2018,10,7,16,15,657.5,59.5,4.9,20.35,248.0,41.22,30.48
2018,10,7,16,30,606.0,55.0,4.8,20.1,198.0,39.67,29.04
2018,10,7,16,45,523.0,47.5,4.65,19.85,149.5,35.51,25.16
2018,10,7,17,0,440.0,40.0,4.5,19.6,101.0,31.25,20.95
2018,10,7,17,15,303.5,30.0,4.45,19.3,63.5,24.44,12.95
2018,10,7,17,30,167.0,20.0,4.4,19.0,26.0,19.06,0.0
2018,10,7,17,45,83.5,10.0,4.3,18.75,13.0,0.0,0.0
2018,10,7,18,0,0.0,0.0,4.2,18.5,0.0,0.0,0.0
2018,10,7,18,15,0.0,0.0,4.15,18.35,0.0,0.0,0.0
2018,10,7,18,30,0.0,0.0,4.1,18.2,0.0,0.0,0.0
2018,10,7,18,45,0.0,0.0,4.05,18.1,0.0,0.0,0.0
2018,10,7,19,0,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2018,10,7,19,15,0.0,0.0,4.0,17.9,0.0,0.0,0.0
2018,10,7,19,30,0.0,0.0,4.0,17.8,0.0,0.0,0.0
2018,10,7,19,45,0.0,0.0,4.0,17.7,0.0,0.0,0.0
2018,10,7,20,0,0.0,0.0,4.0,17.6,0.0,0.0,0.0
2018,10,7,20,15,0.0,0.0,4.0,17.5,0.0,0.0,0.0
2018,10,7,20,30,0.0,0.0,4.0,17.4,0.0,0.0,0.0
2018,10,7,20,45,0.0,0.0,4.0,17.3,0.0,0.0,0.0
2018,10,7,21,0,0.0,0.0,4.0,17.2,0.0,0.0,0.0
2018,10,7,21,15,0.0,0.0,3.95,17.15,0.0,0.0,0.0
2018,10,7,21,30,0.0,0.0,3.9,17.1,0.0,0.0,0.0
2018,10,7,21,45,0.0,0.0,3.85,17.05,0.0,0.0,0.0
2018,10,7,22,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2018,10,7,22,15,0.0,0.0,3.7,16.95,0.0,0.0,0.0
2018,10,7,22,30,0.0,0.0,3.6,16.9,0.0,0.0,0.0
2018,10,7,22,45,0.0,0.0,3.55,16.9,0.0,0.0,0.0
2018,10,7,23,0,0.0,0.0,3.5,16.9,0.0,0.0,0.0
2018,10,7,23,15,0.0,0.0,3.4,16.95,0.0,0.0,0.0
2018,10,7,23,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2018,10,7,23,45,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2018,10,8,0,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2018,10,8,0,15,0.0,0.0,3.05,17.05,0.0,0.0,0.0
2018,10,8,0,30,0.0,0.0,3.0,17.1,0.0,0.0,0.0
2018,10,8,0,45,0.0,0.0,2.95,17.2,0.0,0.0,0.0
2018,10,8,1,0,0.0,0.0,2.9,17.3,0.0,0.0,0.0
2018,10,8,1,15,0.0,0.0,2.95,17.35,0.0,0.0,0.0
2018,10,8,1,30,0.0,0.0,3.0,17.4,0.0,0.0,0.0
2018,10,8,1,45,0.0,0.0,3.0,17.4,0.0,0.0,0.0
2018,10,8,2,0,0.0,0.0,3.0,17.4,0.0,0.0,0.0
2018,10,8,2,15,0.0,0.0,3.05,17.45,0.0,0.0,0.0
2018,10,8,2,30,0.0,0.0,3.1,17.5,0.0,0.0,0.0
2018,10,8,2,45,0.0,0.0,3.1,17.5,0.0,0.0,0.0
2018,10,8,3,0,0.0,0.0,3.1,17.5,0.0,0.0,0.0
2018,10,8,3,15,0.0,0.0,3.15,17.5,0.0,0.0,0.0
2018,10,8,3,30,0.0,0.0,3.2,17.5,0.0,0.0,0.0
2018,10,8,3,45,0.0,0.0,3.25,17.5,0.0,0.0,0.0
2018,10,8,4,0,0.0,0.0,3.3,17.5,0.0,0.0,0.0
2018,10,8,4,15,0.0,0.0,3.3,17.45,0.0,0.0,0.0
2018,10,8,4,30,0.0,0.0,3.3,17.4,0.0,0.0,0.0
2018,10,8,4,45,0.0,0.0,3.35,17.4,0.0,0.0,0.0
2018,10,8,5,0,0.0,0.0,3.4,17.4,0.0,0.0,0.0
2018,10,8,5,15,0.0,0.0,3.4,17.35,0.0,0.0,0.0
2018,10,8,5,30,0.0,0.0,3.4,17.3,0.0,0.0,0.0
2018,10,8,5,45,0.0,0.0,3.4,17.3,0.0,0.0,0.0
2018,10,8,6,0,0.0,0.0,3.4,17.3,0.0,0.0,0.0
2018,10,8,6,15,120.0,11.5,3.45,17.45,18.0,62.08,0.0
2018,10,8,6,30,240.0,23.0,3.5,17.6,36.0,156.21,0.0
2018,10,8,6,45,382.5,31.0,3.55,17.8,78.0,260.32,197.1
2018,10,8,7,0,525.0,39.0,3.6,18.0,120.0,361.08,289.42
2018,10,8,7,15,596.5,43.5,3.65,18.1,168.5,421.63,343.83
2018,10,8,7,30,668.0,48.0,3.7,18.2,217.0,490.62,402.39
2018,10,8,7,45,711.5,52.5,3.7,18.3,267.0,544.01,446.23
2018,10,8,8,0,755.0,57.0,3.7,18.4,317.0,597.76,488.35
2018,10,8,8,15,784.5,60.0,3.7,18.55,365.0,639.66,519.04
2018,10,8,8,30,814.0,63.0,3.7,18.7,413.0,674.7,543.78
2018,10,8,8,45,834.5,65.0,3.7,18.9,457.0,705.93,565.11
2018,10,8,9,0,855.0,67.0,3.7,19.1,501.0,735.06,584.57
2018,10,8,9,15,870.0,68.5,3.7,19.35,540.0,756.93,598.4
2018,10,8,9,30,885.0,70.0,3.7,19.6,579.0,776.05,610.2
2018,10,8,9,45,896.0,71.5,3.65,19.85,612.5,789.06,617.38
2018,10,8,10,0,907.0,73.0,3.6,20.1,646.0,798.91,622.38
2018,10,8,10,15,914.0,73.5,3.6,20.3,671.5,801.2,622.45
2018,10,8,10,30,921.0,74.0,3.6,20.5,697.0,800.17,620.35
2018,10,8,10,45,926.0,75.0,3.55,20.7,716.0,794.76,615.06
2018,10,8,11,0,931.0,76.0,3.5,20.9,735.0,785.96,607.55
2018,10,8,11,15,934.0,76.5,3.45,21.05,746.5,771.78,596.49
2018,10,8,11,30,937.0,77.0,3.4,21.2,758.0,754.32,583.26
2018,10,8,11,45,938.0,76.5,3.4,21.35,761.0,731.24,566.34
2018,10,8,12,0,939.0,76.0,3.4,21.5,764.0,705.15,547.04
2018,10,8,12,15,937.5,76.0,3.4,21.5,759.0,675.02,523.73
2018,10,8,12,30,936.0,76.0,3.4,21.5,754.0,642.23,498.07
2018,10,8,12,45,932.5,75.5,3.45,21.55,741.0,605.29,468.89
2018,10,8,13,0,929.0,75.0,3.5,21.6,728.0,566.15,437.37
2018,10,8,13,15,922.5,75.0,3.65,21.55,707.0,523.95,403.1
2018,10,8,13,30,916.0,75.0,3.8,21.5,686.0,480.13,366.58
2018,10,8,13,45,906.5,74.5,3.9,21.4,658.0,433.24,326.66
2018,10,8,14,0,897.0,74.0,4.0,21.3,630.0,385.44,284.97
2018,10,8,14,15,884.5,73.0,4.15,21.15,595.5,335.58,240.93
2018,10,8,14,30,872.0,72.0,4.3,21.0,561.0,285.55,196.25
2018,10,8,14,45,854.0,70.0,4.45,20.85,520.0,233.62,150.64
2018,10,8,15,0,836.0,68.0,4.6,20.7,479.0,182.56,107.7
2018,10,8,15,15,812.5,66.0,4.6,20.7,434.0,125.77,65.04
2018,10,8,15,30,789.0,64.0,4.6,20.7,389.0,77.02,38.4
2018,10,8,15,45,753.0,61.0,4.8,20.2,340.0,43.01,32.02
2018,10,8,16,0,717.0,58.0,5.0,19.7,291.0,42.27,31.5
2018,10,8,16,15,663.5,54.0,5.0,19.35,241.0,40.68,30.14
2018,10,8,16,30,610.0,50.0,5.0,19.0,191.0,39.17,28.72
2018,10,8,16,45,525.0,44.5,5.0,18.65,144.0,33.14,23.2
2018,10,8,17,0,440.0,39.0,5.0,18.3,97.0,30.6,20.42
2018,10,8,17,15,302.0,28.5,5.0,18.0,60.5,23.25,11.4
2018,10,8,17,30,164.0,18.0,5.0,17.7,24.0,17.16,0.0
2018,10,8,17,45,82.0,9.0,5.0,17.4,12.0,0.0,0.0
2018,10,8,18,0,0.0,0.0,5.0,17.1,0.0,0.0,0.0
2018,10,8,18,15,0.0,0.0,4.85,17.0,0.0,0.0,0.0
2018,10,8,18,30,0.0,0.0,4.7,16.9,0.0,0.0,0.0
2018,10,8,18,45,0.0,0.0,4.55,16.8,0.0,0.0,0.0
2018,10,8,19,0,0.0,0.0,4.4,16.7,0.0,0.0,0.0
2018,10,8,19,15,0.0,0.0,4.15,16.7,0.0,0.0,0.0
2018,10,8,19,30,0.0,0.0,3.9,16.7,0.0,0.0,0.0
2018,10,8,19,45,0.0,0.0,3.7,16.7,0.0,0.0,0.0
2018,10,8,20,0,0.0,0.0,3.5,16.7,0.0,0.0,0.0
2018,10,8,20,15,0.0,0.0,3.3,16.7,0.0,0.0,0.0
2018,10,8,20,30,0.0,0.0,3.1,16.7,0.0,0.0,0.0
2018,10,8,20,45,0.0,0.0,2.85,16.7,0.0,0.0,0.0
2018,10,8,21,0,0.0,0.0,2.6,16.7,0.0,0.0,0.0
2018,10,8,21,15,0.0,0.0,2.4,16.7,0.0,0.0,0.0
2018,10,8,21,30,0.0,0.0,2.2,16.7,0.0,0.0,0.0
2018,10,8,21,45,0.0,0.0,2.0,16.7,0.0,0.0,0.0
2018,10,8,22,0,0.0,0.0,1.8,16.7,0.0,0.0,0.0
2018,10,8,22,15,0.0,0.0,1.7,16.7,0.0,0.0,0.0
2018,10,8,22,30,0.0,0.0,1.6,16.7,0.0,0.0,0.0
2018,10,8,22,45,0.0,0.0,1.45,16.7,0.0,0.0,0.0
2018,10,8,23,0,0.0,0.0,1.3,16.7,0.0,0.0,0.0
2018,10,8,23,15,0.0,0.0,1.25,16.7,0.0,0.0,0.0
2018,10,8,23,30,0.0,0.0,1.2,16.7,0.0,0.0,0.0
2018,10,8,23,45,0.0,0.0,1.1,16.65,0.0,0.0,0.0
2018,10,9,0,0,0.0,0.0,1.0,16.6,0.0,0.0,0.0
2018,10,9,0,15,0.0,0.0,1.0,16.55,0.0,0.0,0.0
2018,10,9,0,30,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2018,10,9,0,45,0.0,0.0,1.0,16.45,0.0,0.0,0.0
2018,10,9,1,0,0.0,0.0,1.0,16.4,0.0,0.0,0.0
2018,10,9,1,15,0.0,0.0,1.0,16.3,0.0,0.0,0.0
2018,10,9,1,30,0.0,0.0,1.0,16.2,0.0,0.0,0.0
2018,10,9,1,45,0.0,0.0,1.05,16.15,0.0,0.0,0.0
2018,10,9,2,0,0.0,0.0,1.1,16.1,0.0,0.0,0.0
2018,10,9,2,15,0.0,0.0,1.1,16.05,0.0,0.0,0.0
2018,10,9,2,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2018,10,9,2,45,0.0,0.0,1.1,15.95,0.0,0.0,0.0
2018,10,9,3,0,0.0,0.0,1.1,15.9,0.0,0.0,0.0
2018,10,9,3,15,0.0,0.0,1.1,15.85,0.0,0.0,0.0
2018,10,9,3,30,0.0,0.0,1.1,15.8,0.0,0.0,0.0
2018,10,9,3,45,0.0,0.0,1.1,15.8,0.0,0.0,0.0
2018,10,9,4,0,0.0,0.0,1.1,15.8,0.0,0.0,0.0
2018,10,9,4,15,0.0,0.0,1.05,15.8,0.0,0.0,0.0
2018,10,9,4,30,0.0,0.0,1.0,15.8,0.0,0.0,0.0
2018,10,9,4,45,0.0,0.0,0.95,15.8,0.0,0.0,0.0
2018,10,9,5,0,0.0,0.0,0.9,15.8,0.0,0.0,0.0
2018,10,9,5,15,0.0,0.0,0.8,15.8,0.0,0.0,0.0
2018,10,9,5,30,0.0,0.0,0.7,15.8,0.0,0.0,0.0
2018,10,9,5,45,0.0,0.0,0.6,15.8,0.0,0.0,0.0
2018,10,9,6,0,0.0,0.0,0.5,15.8,0.0,0.0,0.0
2018,10,9,6,15,0.0,2.0,0.45,15.9,2.0,1.91,0.0
2018,10,9,6,30,0.0,4.0,0.4,16.0,4.0,3.7,0.0
2018,10,9,6,45,0.0,7.5,0.35,16.15,7.5,6.94,0.0
2018,10,9,7,0,0.0,11.0,0.3,16.3,11.0,10.18,2.87
2018,10,9,7,15,0.0,17.0,0.4,16.4,17.0,15.75,7.72
2018,10,9,7,30,0.0,23.0,0.5,16.5,23.0,21.32,12.56
2018,10,9,7,45,0.0,36.5,0.6,16.65,36.5,33.88,23.27
2018,10,9,8,0,0.0,50.0,0.7,16.8,50.0,46.46,33.87
2018,10,9,8,15,0.0,70.0,0.75,16.95,70.0,65.13,49.45
2018,10,9,8,30,0.0,90.0,0.8,17.1,90.0,84.6,65.45
2018,10,9,8,45,1.5,120.5,0.85,17.3,121.5,116.14,91.16
2018,10,9,9,0,3.0,151.0,0.9,17.5,153.0,147.79,116.5
2018,10,9,9,15,6.0,165.5,0.95,17.7,169.0,163.94,129.09
2018,10,9,9,30,9.0,180.0,1.0,17.9,185.0,180.06,141.6
2018,10,9,9,45,6.5,177.5,1.05,18.05,181.5,174.67,136.81
2018,10,9,10,0,4.0,175.0,1.1,18.2,178.0,169.52,132.33
2018,10,9,10,15,6.5,191.5,1.1,18.35,196.0,187.1,146.02
