Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,11,8,8,30,704.0,74.0,4.1,16.0,295.0,530.16,436.68
2018,11,8,8,45,737.5,78.0,4.1,16.2,337.5,565.77,464.74
2018,11,8,9,0,771.0,82.0,4.1,16.4,380.0,596.81,488.54
2018,11,8,9,15,806.0,82.5,4.0,16.6,421.0,626.47,510.43
2018,11,8,9,30,841.0,83.0,3.9,16.8,462.0,653.77,529.99
2018,11,8,9,45,880.0,78.5,3.8,17.0,499.0,675.39,545.0
2018,11,8,10,0,919.0,74.0,3.7,17.2,536.0,690.4,554.87
2018,11,8,10,15,927.5,75.5,3.55,17.35,561.5,693.04,554.78
2018,11,8,10,30,936.0,77.0,3.4,17.5,587.0,692.39,552.18
2018,11,8,10,45,940.0,78.5,3.25,17.7,604.5,685.52,544.75
2018,11,8,11,0,944.0,80.0,3.1,17.9,622.0,675.36,534.8
2018,11,8,11,15,946.0,81.0,3.05,18.05,632.0,660.18,521.54
2018,11,8,11,30,948.0,82.0,3.0,18.2,642.0,641.84,505.78
2018,11,8,11,45,949.5,83.5,2.95,18.4,646.0,620.62,487.53
2018,11,8,12,0,951.0,85.0,2.9,18.6,650.0,596.37,466.71
2018,11,8,12,15,954.0,84.0,2.9,18.75,646.0,567.53,442.35
2018,11,8,12,30,957.0,83.0,2.9,18.9,642.0,535.85,415.27
2018,11,8,12,45,958.5,79.5,2.9,19.0,629.0,498.42,383.27
2018,11,8,13,0,960.0,76.0,2.9,19.1,616.0,458.53,348.58
2018,11,8,13,15,951.5,75.5,2.9,19.2,594.0,415.45,310.65
2018,11,8,13,30,943.0,75.0,2.9,19.3,572.0,370.92,270.82
2018,11,8,13,45,930.5,73.5,2.9,19.4,542.5,323.2,228.03
2018,11,8,14,0,918.0,72.0,2.9,19.5,513.0,274.85,184.67
2018,11,8,14,15,900.0,70.5,2.9,19.55,477.0,225.09,141.31
2018,11,8,14,30,882.0,69.0,2.9,19.6,441.0,170.86,96.94
2018,11,8,14,45,837.5,69.5,2.85,19.6,395.5,121.43,63.03
2018,11,8,15,0,793.0,70.0,2.8,19.6,350.0,75.7,41.78
2018,11,8,15,15,717.0,69.0,2.8,19.6,297.5,47.28,35.9
2018,11,8,15,30,641.0,68.0,2.8,19.6,245.0,48.43,36.89
2018,11,8,15,45,599.5,60.0,2.65,19.3,202.0,43.94,32.88
2018,11,8,16,0,558.0,52.0,2.5,19.0,159.0,39.3,28.61
2018,11,8,16,15,494.5,44.0,2.45,18.7,119.5,34.49,23.98
2018,11,8,16,30,431.0,36.0,2.4,18.4,80.0,29.61,18.49
2018,11,8,16,45,263.5,24.0,2.4,18.05,46.5,20.38,0.0
2018,11,8,17,0,96.0,12.0,2.4,17.7,13.0,11.44,0.0
2018,11,8,17,15,48.0,6.0,2.4,17.6,6.5,0.0,0.0
2018,11,8,17,30,0.0,0.0,2.4,17.5,0.0,0.0,0.0
2018,11,8,17,45,0.0,0.0,2.4,17.4,0.0,0.0,0.0
2018,11,8,18,0,0.0,0.0,2.4,17.3,0.0,0.0,0.0
2018,11,8,18,15,0.0,0.0,2.4,17.2,0.0,0.0,0.0
2018,11,8,18,30,0.0,0.0,2.4,17.1,0.0,0.0,0.0
2018,11,8,18,45,0.0,0.0,2.4,17.05,0.0,0.0,0.0
2018,11,8,19,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2018,11,8,19,15,0.0,0.0,2.35,16.9,0.0,0.0,0.0
2018,11,8,19,30,0.0,0.0,2.3,16.8,0.0,0.0,0.0
2018,11,8,19,45,0.0,0.0,2.25,16.75,0.0,0.0,0.0
2018,11,8,20,0,0.0,0.0,2.2,16.7,0.0,0.0,0.0
2018,11,8,20,15,0.0,0.0,2.15,16.6,0.0,0.0,0.0
2018,11,8,20,30,0.0,0.0,2.1,16.5,0.0,0.0,0.0
2018,11,8,20,45,0.0,0.0,2.05,16.45,0.0,0.0,0.0
2018,11,8,21,0,0.0,0.0,2.0,16.4,0.0,0.0,0.0
2018,11,8,21,15,0.0,0.0,2.0,16.3,0.0,0.0,0.0
2018,11,8,21,30,0.0,0.0,2.0,16.2,0.0,0.0,0.0
2018,11,8,21,45,0.0,0.0,2.0,16.1,0.0,0.0,0.0
2018,11,8,22,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2018,11,8,22,15,0.0,0.0,2.05,15.95,0.0,0.0,0.0
2018,11,8,22,30,0.0,0.0,2.1,15.9,0.0,0.0,0.0
2018,11,8,22,45,0.0,0.0,2.15,15.8,0.0,0.0,0.0
2018,11,8,23,0,0.0,0.0,2.2,15.7,0.0,0.0,0.0
2018,11,8,23,15,0.0,0.0,2.3,15.6,0.0,0.0,0.0
2018,11,8,23,30,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2018,11,8,23,45,0.0,0.0,2.5,15.45,0.0,0.0,0.0
2018,11,9,0,0,0.0,0.0,2.6,15.4,0.0,0.0,0.0
2018,11,9,0,15,0.0,0.0,2.85,15.35,0.0,0.0,0.0
2018,11,9,0,30,0.0,0.0,3.1,15.3,0.0,0.0,0.0
2018,11,9,0,45,0.0,0.0,3.35,15.25,0.0,0.0,0.0
2018,11,9,1,0,0.0,0.0,3.6,15.2,0.0,0.0,0.0
2018,11,9,1,15,0.0,0.0,3.9,15.1,0.0,0.0,0.0
2018,11,9,1,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2018,11,9,1,45,0.0,0.0,4.5,14.9,0.0,0.0,0.0
2018,11,9,2,0,0.0,0.0,4.8,14.8,0.0,0.0,0.0
2018,11,9,2,15,0.0,0.0,4.9,14.7,0.0,0.0,0.0
2018,11,9,2,30,0.0,0.0,5.0,14.6,0.0,0.0,0.0
2018,11,9,2,45,0.0,0.0,5.15,14.5,0.0,0.0,0.0
2018,11,9,3,0,0.0,0.0,5.3,14.4,0.0,0.0,0.0
2018,11,9,3,15,0.0,0.0,5.3,14.35,0.0,0.0,0.0
2018,11,9,3,30,0.0,0.0,5.3,14.3,0.0,0.0,0.0
2018,11,9,3,45,0.0,0.0,5.25,14.2,0.0,0.0,0.0
2018,11,9,4,0,0.0,0.0,5.2,14.1,0.0,0.0,0.0
2018,11,9,4,15,0.0,0.0,5.15,14.05,0.0,0.0,0.0
2018,11,9,4,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2018,11,9,4,45,0.0,0.0,5.0,13.95,0.0,0.0,0.0
2018,11,9,5,0,0.0,0.0,4.9,13.9,0.0,0.0,0.0
2018,11,9,5,15,0.0,0.0,4.8,13.85,0.0,0.0,0.0
2018,11,9,5,30,0.0,0.0,4.7,13.8,0.0,0.0,0.0
2018,11,9,5,45,0.0,0.0,4.6,13.8,0.0,0.0,0.0
2018,11,9,6,0,0.0,0.0,4.5,13.8,0.0,0.0,0.0
2018,11,9,6,15,0.0,0.0,4.35,13.85,0.0,0.0,0.0
2018,11,9,6,30,0.0,0.0,4.2,13.9,0.0,0.0,0.0
2018,11,9,6,45,112.5,11.5,4.1,14.0,17.0,55.86,0.0
2018,11,9,7,0,225.0,23.0,4.0,14.1,34.0,137.27,0.0
2018,11,9,7,15,371.0,32.5,3.9,14.45,74.5,237.84,174.63
2018,11,9,7,30,517.0,42.0,3.8,14.8,115.0,332.32,265.43
2018,11,9,7,45,594.0,48.0,3.7,15.1,161.0,393.95,320.8
2018,11,9,8,0,671.0,54.0,3.6,15.4,207.0,453.49,372.21
2018,11,9,8,15,718.5,58.5,3.3,15.7,253.5,501.12,411.61
2018,11,9,8,30,766.0,63.0,3.0,16.0,300.0,548.22,448.69
2018,11,9,8,45,798.0,66.0,2.75,16.25,343.0,583.14,474.95
2018,11,9,9,0,830.0,69.0,2.5,16.5,386.0,616.25,498.69
2018,11,9,9,15,848.0,72.5,2.3,16.75,424.0,638.85,513.71
2018,11,9,9,30,866.0,76.0,2.1,17.0,462.0,658.75,526.13
2018,11,9,9,45,875.0,79.5,1.9,17.3,493.0,669.9,531.46
2018,11,9,10,0,884.0,83.0,1.7,17.6,524.0,677.93,534.21
2018,11,9,10,15,894.5,84.5,1.6,17.95,549.5,681.51,534.21
2018,11,9,10,30,905.0,86.0,1.5,18.3,575.0,681.83,531.76
2018,11,9,10,45,912.5,87.0,1.4,18.65,593.5,673.77,523.29
2018,11,9,11,0,920.0,88.0,1.3,19.0,612.0,665.48,514.53
2018,11,9,11,15,923.0,88.5,1.2,19.25,622.0,650.68,501.2
2018,11,9,11,30,926.0,89.0,1.1,19.5,632.0,632.78,485.54
2018,11,9,11,45,925.5,89.5,1.0,19.7,634.0,609.88,466.21
2018,11,9,12,0,925.0,90.0,0.9,19.9,636.0,584.16,444.62
2018,11,9,12,15,921.0,91.0,0.85,19.95,630.0,554.46,420.47
2018,11,9,12,30,917.0,92.0,0.8,20.0,624.0,522.36,394.11
2018,11,9,12,45,908.0,92.0,0.7,20.05,609.0,483.37,361.86
2018,11,9,13,0,899.0,92.0,0.6,20.1,594.0,443.75,328.51
2018,11,9,13,15,888.5,91.5,0.7,20.0,572.0,401.69,293.96
2018,11,9,13,30,878.0,91.0,0.8,19.9,550.0,358.54,257.51
2018,11,9,13,45,861.0,90.0,0.85,19.85,520.5,312.33,217.85
2018,11,9,14,0,844.0,89.0,0.9,19.8,491.0,266.09,177.93
2018,11,9,14,15,822.0,87.0,1.0,19.7,455.5,218.33,137.75
2018,11,9,14,30,800.0,85.0,1.1,19.6,420.0,171.57,100.59
2018,11,9,14,45,768.0,82.5,1.2,19.45,379.0,120.11,64.9
2018,11,9,15,0,736.0,80.0,1.3,19.3,338.0,75.4,43.74
2018,11,9,15,15,695.0,75.0,1.3,19.3,293.5,52.19,40.25
2018,11,9,15,30,654.0,70.0,1.3,19.3,249.0,50.34,38.61
2018,11,9,15,45,588.0,64.0,1.4,18.7,203.0,47.61,36.17
2018,11,9,16,0,522.0,58.0,1.5,18.1,157.0,44.94,33.61
2018,11,9,16,15,418.0,48.5,1.65,17.75,113.5,38.92,27.85
2018,11,9,16,30,314.0,39.0,1.8,17.4,70.0,32.81,20.95
2018,11,9,16,45,186.0,24.0,1.9,17.05,40.0,19.19,0.0
2018,11,9,17,0,58.0,9.0,2.0,16.7,10.0,8.58,0.0
2018,11,9,17,15,29.0,4.5,2.15,16.5,5.0,0.0,0.0
2018,11,9,17,30,0.0,0.0,2.3,16.3,0.0,0.0,0.0
2018,11,9,17,45,0.0,0.0,2.45,16.15,0.0,0.0,0.0
2018,11,9,18,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2018,11,9,18,15,0.0,0.0,2.75,15.85,0.0,0.0,0.0
2018,11,9,18,30,0.0,0.0,2.9,15.7,0.0,0.0,0.0
2018,11,9,18,45,0.0,0.0,3.0,15.6,0.0,0.0,0.0
2018,11,9,19,0,0.0,0.0,3.1,15.5,0.0,0.0,0.0
2018,11,9,19,15,0.0,0.0,3.1,15.45,0.0,0.0,0.0
2018,11,9,19,30,0.0,0.0,3.1,15.4,0.0,0.0,0.0
2018,11,9,19,45,0.0,0.0,3.1,15.35,0.0,0.0,0.0
2018,11,9,20,0,0.0,0.0,3.1,15.3,0.0,0.0,0.0
2018,11,9,20,15,0.0,0.0,3.05,15.25,0.0,0.0,0.0
2018,11,9,20,30,0.0,0.0,3.0,15.2,0.0,0.0,0.0
2018,11,9,20,45,0.0,0.0,2.9,15.2,0.0,0.0,0.0
2018,11,9,21,0,0.0,0.0,2.8,15.2,0.0,0.0,0.0
2018,11,9,21,15,0.0,0.0,2.7,15.15,0.0,0.0,0.0
2018,11,9,21,30,0.0,0.0,2.6,15.1,0.0,0.0,0.0
2018,11,9,21,45,0.0,0.0,2.5,15.1,0.0,0.0,0.0
2018,11,9,22,0,0.0,0.0,2.4,15.1,0.0,0.0,0.0
2018,11,9,22,15,0.0,0.0,2.3,15.1,0.0,0.0,0.0
2018,11,9,22,30,0.0,0.0,2.2,15.1,0.0,0.0,0.0
2018,11,9,22,45,0.0,0.0,2.1,15.1,0.0,0.0,0.0
2018,11,9,23,0,0.0,0.0,2.0,15.1,0.0,0.0,0.0
2018,11,9,23,15,0.0,0.0,2.0,15.05,0.0,0.0,0.0
2018,11,9,23,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2018,11,9,23,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2018,11,10,0,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2018,11,10,0,15,0.0,0.0,1.95,14.95,0.0,0.0,0.0
2018,11,10,0,30,0.0,0.0,2.0,14.9,0.0,0.0,0.0
2018,11,10,0,45,0.0,0.0,2.05,14.85,0.0,0.0,0.0
2018,11,10,1,0,0.0,0.0,2.1,14.8,0.0,0.0,0.0
2018,11,10,1,15,0.0,0.0,2.15,14.7,0.0,0.0,0.0
2018,11,10,1,30,0.0,0.0,2.2,14.6,0.0,0.0,0.0
2018,11,10,1,45,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2018,11,10,2,0,0.0,0.0,2.3,14.4,0.0,0.0,0.0
2018,11,10,2,15,0.0,0.0,2.3,14.3,0.0,0.0,0.0
2018,11,10,2,30,0.0,0.0,2.3,14.2,0.0,0.0,0.0
2018,11,10,2,45,0.0,0.0,2.25,14.15,0.0,0.0,0.0
2018,11,10,3,0,0.0,0.0,2.2,14.1,0.0,0.0,0.0
2018,11,10,3,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2018,11,10,3,30,0.0,0.0,2.1,13.9,0.0,0.0,0.0
2018,11,10,3,45,0.0,0.0,2.05,13.8,0.0,0.0,0.0
2018,11,10,4,0,0.0,0.0,2.0,13.7,0.0,0.0,0.0
2018,11,10,4,15,0.0,0.0,1.95,13.65,0.0,0.0,0.0
2018,11,10,4,30,0.0,0.0,1.9,13.6,0.0,0.0,0.0
2018,11,10,4,45,0.0,0.0,1.85,13.55,0.0,0.0,0.0
2018,11,10,5,0,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2018,11,10,5,15,0.0,0.0,1.8,13.45,0.0,0.0,0.0
2018,11,10,5,30,0.0,0.0,1.8,13.4,0.0,0.0,0.0
2018,11,10,5,45,0.0,0.0,1.75,13.35,0.0,0.0,0.0
2018,11,10,6,0,0.0,0.0,1.7,13.3,0.0,0.0,0.0
2018,11,10,6,15,0.0,0.0,1.75,13.2,0.0,0.0,0.0
2018,11,10,6,30,0.0,0.0,1.8,13.1,0.0,0.0,0.0
2018,11,10,6,45,35.0,8.5,1.85,13.05,10.0,21.96,0.0
2018,11,10,7,0,70.0,17.0,1.9,13.0,20.0,57.37,0.0
2018,11,10,7,15,146.5,34.5,1.95,13.05,51.5,136.37,97.17
2018,11,10,7,30,223.0,52.0,2.0,13.1,83.0,197.02,156.92
2018,11,10,7,45,270.5,66.5,2.0,13.2,117.5,242.91,198.3
2018,11,10,8,0,318.0,81.0,2.0,13.3,152.0,290.82,240.02
2018,11,10,8,15,323.0,95.0,2.05,13.4,180.5,315.07,261.14
2018,11,10,8,30,328.0,109.0,2.1,13.5,209.0,338.35,280.63
2018,11,10,8,45,416.5,118.0,2.1,13.65,263.5,405.77,335.56
2018,11,10,9,0,505.0,127.0,2.1,13.8,318.0,474.44,389.84
2018,11,10,9,15,556.0,131.5,2.05,14.1,361.0,514.52,420.0
2018,11,10,9,30,607.0,136.0,2.0,14.4,404.0,556.97,451.31
2018,11,10,9,45,630.5,139.5,1.95,14.65,435.5,575.92,464.11
2018,11,10,10,0,654.0,143.0,1.9,14.9,467.0,592.45,474.99
2018,11,10,10,15,670.5,145.5,1.7,15.1,492.0,600.85,478.82
2018,11,10,10,30,687.0,148.0,1.5,15.3,517.0,606.55,480.42
2018,11,10,10,45,700.5,149.0,1.35,15.45,535.5,606.04,477.68
2018,11,10,11,0,714.0,150.0,1.2,15.6,554.0,602.71,472.75
2018,11,10,11,15,720.5,150.5,1.25,15.7,564.5,591.81,463.77
2018,11,10,11,30,727.0,151.0,1.3,15.8,575.0,578.25,452.71
2018,11,10,11,45,731.0,150.5,1.35,15.9,578.0,559.71,437.75
2018,11,10,12,0,735.0,150.0,1.4,16.0,581.0,538.71,420.66
2018,11,10,12,15,725.0,152.0,1.6,16.0,573.5,510.71,398.78
2018,11,10,12,30,715.0,154.0,1.8,16.0,566.0,481.23,375.09
2018,11,10,12,45,692.5,157.5,2.05,16.0,549.0,446.45,346.84
2018,11,10,13,0,670.0,161.0,2.3,16.0,532.0,411.49,317.71
2018,11,10,13,15,654.0,158.5,2.4,16.05,509.5,373.59,285.25
2018,11,10,13,30,638.0,156.0,2.5,16.1,487.0,335.68,252.27
2018,11,10,13,45,614.5,153.5,2.6,16.1,458.5,295.99,217.82
2018,11,10,14,0,591.0,151.0,2.7,16.1,430.0,255.82,183.1
2018,11,10,14,15,565.5,145.0,2.65,16.05,396.5,215.03,148.68
2018,11,10,14,30,540.0,139.0,2.6,16.0,363.0,175.94,117.52
2018,11,10,14,45,504.5,131.0,2.5,16.0,324.5,136.43,89.92
2018,11,10,15,0,469.0,123.0,2.4,16.0,286.0,100.05,70.75
2018,11,10,15,15,427.5,112.0,2.4,16.0,245.5,80.22,65.49
2018,11,10,15,30,386.0,101.0,2.4,16.0,205.0,73.78,59.78
2018,11,10,15,45,328.5,86.5,2.3,15.7,163.5,64.35,51.34
2018,11,10,16,0,271.0,72.0,2.2,15.4,122.0,54.59,42.4
2018,11,10,16,15,202.5,53.5,2.25,15.2,85.0,42.88,31.51
2018,11,10,16,30,134.0,35.0,2.3,15.0,48.0,28.62,17.53
2018,11,10,16,45,77.0,20.5,2.35,14.8,27.0,17.04,0.0
2018,11,10,17,0,20.0,6.0,2.4,14.6,6.0,5.72,0.0
2018,11,10,17,15,10.0,3.0,2.5,14.55,3.0,0.0,0.0
2018,11,10,17,30,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2018,11,10,17,45,0.0,0.0,2.7,14.4,0.0,0.0,0.0
2018,11,10,18,0,0.0,0.0,2.8,14.3,0.0,0.0,0.0
2018,11,10,18,15,0.0,0.0,2.8,14.3,0.0,0.0,0.0
2018,11,10,18,30,0.0,0.0,2.8,14.3,0.0,0.0,0.0
2018,11,10,18,45,0.0,0.0,2.8,14.3,0.0,0.0,0.0
2018,11,10,19,0,0.0,0.0,2.8,14.3,0.0,0.0,0.0
2018,11,10,19,15,0.0,0.0,2.75,14.3,0.0,0.0,0.0
2018,11,10,19,30,0.0,0.0,2.7,14.3,0.0,0.0,0.0
2018,11,10,19,45,0.0,0.0,2.7,14.35,0.0,0.0,0.0
2018,11,10,20,0,0.0,0.0,2.7,14.4,0.0,0.0,0.0
2018,11,10,20,15,0.0,0.0,2.65,14.4,0.0,0.0,0.0
2018,11,10,20,30,0.0,0.0,2.6,14.4,0.0,0.0,0.0
2018,11,10,20,45,0.0,0.0,2.55,14.4,0.0,0.0,0.0
2018,11,10,21,0,0.0,0.0,2.5,14.4,0.0,0.0,0.0
2018,11,10,21,15,0.0,0.0,2.45,14.4,0.0,0.0,0.0
2018,11,10,21,30,0.0,0.0,2.4,14.4,0.0,0.0,0.0
2018,11,10,21,45,0.0,0.0,2.4,14.4,0.0,0.0,0.0
2018,11,10,22,0,0.0,0.0,2.4,14.4,0.0,0.0,0.0
2018,11,10,22,15,0.0,0.0,2.35,14.35,0.0,0.0,0.0
2018,11,10,22,30,0.0,0.0,2.3,14.3,0.0,0.0,0.0
2018,11,10,22,45,0.0,0.0,2.25,14.3,0.0,0.0,0.0
2018,11,10,23,0,0.0,0.0,2.2,14.3,0.0,0.0,0.0
2018,11,10,23,15,0.0,0.0,2.2,14.25,0.0,0.0,0.0
2018,11,10,23,30,0.0,0.0,2.2,14.2,0.0,0.0,0.0
2018,11,10,23,45,0.0,0.0,2.2,14.15,0.0,0.0,0.0
2018,11,11,0,0,0.0,0.0,2.2,14.1,0.0,0.0,0.0
2018,11,11,0,15,0.0,0.0,2.2,14.1,0.0,0.0,0.0
2018,11,11,0,30,0.0,0.0,2.2,14.1,0.0,0.0,0.0
2018,11,11,0,45,0.0,0.0,2.2,14.1,0.0,0.0,0.0
2018,11,11,1,0,0.0,0.0,2.2,14.1,0.0,0.0,0.0
2018,11,11,1,15,0.0,0.0,2.15,14.15,0.0,0.0,0.0
2018,11,11,1,30,0.0,0.0,2.1,14.2,0.0,0.0,0.0
2018,11,11,1,45,0.0,0.0,2.05,14.25,0.0,0.0,0.0
2018,11,11,2,0,0.0,0.0,2.0,14.3,0.0,0.0,0.0
2018,11,11,2,15,0.0,0.0,2.0,14.3,0.0,0.0,0.0
2018,11,11,2,30,0.0,0.0,2.0,14.3,0.0,0.0,0.0
2018,11,11,2,45,0.0,0.0,2.0,14.3,0.0,0.0,0.0
2018,11,11,3,0,0.0,0.0,2.0,14.3,0.0,0.0,0.0
2018,11,11,3,15,0.0,0.0,2.05,14.25,0.0,0.0,0.0
2018,11,11,3,30,0.0,0.0,2.1,14.2,0.0,0.0,0.0
2018,11,11,3,45,0.0,0.0,2.15,14.2,0.0,0.0,0.0
2018,11,11,4,0,0.0,0.0,2.2,14.2,0.0,0.0,0.0
2018,11,11,4,15,0.0,0.0,2.3,14.15,0.0,0.0,0.0
2018,11,11,4,30,0.0,0.0,2.4,14.1,0.0,0.0,0.0
2018,11,11,4,45,0.0,0.0,2.45,14.05,0.0,0.0,0.0
2018,11,11,5,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2018,11,11,5,15,0.0,0.0,2.6,13.95,0.0,0.0,0.0
2018,11,11,5,30,0.0,0.0,2.7,13.9,0.0,0.0,0.0
2018,11,11,5,45,0.0,0.0,2.75,13.85,0.0,0.0,0.0
2018,11,11,6,0,0.0,0.0,2.8,13.8,0.0,0.0,0.0
2018,11,11,6,15,0.0,0.0,2.85,13.75,0.0,0.0,0.0
2018,11,11,6,30,0.0,0.0,2.9,13.7,0.0,0.0,0.0
2018,11,11,6,45,37.5,8.5,2.95,13.65,10.0,8.1,0.0
2018,11,11,7,0,75.0,17.0,3.0,13.6,20.0,48.09,0.0
2018,11,11,7,15,157.5,34.5,3.1,13.8,52.0,141.47,98.42
2018,11,11,7,30,240.0,52.0,3.2,14.0,84.0,204.82,162.55
2018,11,11,7,45,316.0,66.5,3.25,14.2,126.0,265.73,216.65
2018,11,11,8,0,392.0,81.0,3.3,14.4,168.0,330.16,272.2
2018,11,11,8,15,448.5,91.5,3.35,14.65,211.5,381.23,315.5
2018,11,11,8,30,505.0,102.0,3.4,14.9,255.0,433.37,358.43
2018,11,11,8,45,554.0,108.5,3.4,15.2,298.0,476.68,393.07
2018,11,11,9,0,603.0,115.0,3.4,15.5,341.0,522.91,429.01
2018,11,11,9,15,636.5,119.0,3.25,15.8,379.0,553.14,451.29
2018,11,11,9,30,670.0,123.0,3.1,16.1,417.0,581.4,471.54
2018,11,11,9,45,702.0,123.5,2.9,16.45,451.0,602.75,485.85
2018,11,11,10,0,734.0,124.0,2.7,16.8,485.0,621.55,497.84
2018,11,11,10,15,749.5,126.0,2.5,17.1,510.5,628.58,500.65
2018,11,11,10,30,765.0,128.0,2.3,17.4,536.0,632.72,501.17
2018,11,11,10,45,778.0,128.5,2.05,17.7,555.0,630.74,496.76
2018,11,11,11,0,791.0,129.0,1.8,18.0,574.0,625.76,489.95
2018,11,11,11,15,796.5,129.5,1.65,18.2,584.0,613.24,478.22
2018,11,11,11,30,802.0,130.0,1.5,18.4,594.0,597.89,464.31
2018,11,11,11,45,805.5,129.0,1.4,18.65,596.5,577.15,446.55
2018,11,11,12,0,809.0,128.0,1.3,18.9,599.0,553.79,426.64
2018,11,11,12,15,813.0,125.0,1.25,19.1,594.5,526.21,403.73
2018,11,11,12,30,817.0,122.0,1.2,19.3,590.0,496.18,378.56
2018,11,11,12,45,824.0,116.5,1.1,19.45,579.5,464.75,351.57
2018,11,11,13,0,831.0,111.0,1.0,19.6,569.0,429.29,320.93
2018,11,11,13,15,821.0,109.5,0.95,19.7,547.5,389.15,286.61
2018,11,11,13,30,811.0,108.0,0.9,19.8,526.0,348.09,250.99
2018,11,11,13,45,796.0,106.0,0.85,19.9,498.0,300.86,210.37
2018,11,11,14,0,781.0,104.0,0.8,20.0,470.0,256.79,172.19
2018,11,11,14,15,759.5,100.0,0.75,20.0,435.0,210.07,133.13
2018,11,11,14,30,738.0,96.0,0.7,20.0,400.0,164.43,97.29
2018,11,11,14,45,708.5,91.5,0.65,20.05,360.0,119.09,66.86
2018,11,11,15,0,679.0,87.0,0.6,20.1,320.0,76.12,47.15
2018,11,11,15,15,636.5,81.0,0.6,20.1,277.0,57.41,44.64
2018,11,11,15,30,594.0,75.0,0.6,20.1,234.0,54.93,42.46
2018,11,11,15,45,532.5,67.0,0.55,19.7,189.5,50.61,38.6
2018,11,11,16,0,471.0,59.0,0.5,19.3,145.0,46.24,34.52
2018,11,11,16,15,377.0,47.5,0.45,19.1,103.5,38.32,27.09
2018,11,11,16,30,283.0,36.0,0.4,18.9,62.0,30.1,18.15
2018,11,11,16,45,169.0,22.5,0.35,18.7,35.5,18.02,0.0
2018,11,11,17,0,55.0,9.0,0.3,18.5,9.0,8.58,0.0
2018,11,11,17,15,27.5,4.5,0.35,18.35,4.5,0.0,0.0
2018,11,11,17,30,0.0,0.0,0.4,18.2,0.0,0.0,0.0
2018,11,11,17,45,0.0,0.0,0.45,18.1,0.0,0.0,0.0
2018,11,11,18,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2018,11,11,18,15,0.0,0.0,0.55,17.85,0.0,0.0,0.0
2018,11,11,18,30,0.0,0.0,0.6,17.7,0.0,0.0,0.0
2018,11,11,18,45,0.0,0.0,0.7,17.55,0.0,0.0,0.0
2018,11,11,19,0,0.0,0.0,0.8,17.4,0.0,0.0,0.0
2018,11,11,19,15,0.0,0.0,0.8,17.3,0.0,0.0,0.0
2018,11,11,19,30,0.0,0.0,0.8,17.2,0.0,0.0,0.0
2018,11,11,19,45,0.0,0.0,0.8,17.1,0.0,0.0,0.0
2018,11,11,20,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2018,11,11,20,15,0.0,0.0,0.8,16.8,0.0,0.0,0.0
2018,11,11,20,30,0.0,0.0,0.8,16.6,0.0,0.0,0.0
2018,11,11,20,45,0.0,0.0,0.85,16.45,0.0,0.0,0.0
2018,11,11,21,0,0.0,0.0,0.9,16.3,0.0,0.0,0.0
2018,11,11,21,15,0.0,0.0,0.95,16.1,0.0,0.0,0.0
2018,11,11,21,30,0.0,0.0,1.0,15.9,0.0,0.0,0.0
2018,11,11,21,45,0.0,0.0,1.05,15.75,0.0,0.0,0.0
2018,11,11,22,0,0.0,0.0,1.1,15.6,0.0,0.0,0.0
2018,11,11,22,15,0.0,0.0,1.2,15.45,0.0,0.0,0.0
2018,11,11,22,30,0.0,0.0,1.3,15.3,0.0,0.0,0.0
2018,11,11,22,45,0.0,0.0,1.4,15.15,0.0,0.0,0.0
2018,11,11,23,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2018,11,11,23,15,0.0,0.0,1.8,14.85,0.0,0.0,0.0
2018,11,11,23,30,0.0,0.0,2.1,14.7,0.0,0.0,0.0
2018,11,11,23,45,0.0,0.0,2.35,14.6,0.0,0.0,0.0
2018,11,12,0,0,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2018,11,12,0,15,0.0,0.0,2.8,14.4,0.0,0.0,0.0
2018,11,12,0,30,0.0,0.0,3.0,14.3,0.0,0.0,0.0
2018,11,12,0,45,0.0,0.0,3.2,14.2,0.0,0.0,0.0
2018,11,12,1,0,0.0,0.0,3.4,14.1,0.0,0.0,0.0
2018,11,12,1,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2018,11,12,1,30,0.0,0.0,3.7,13.9,0.0,0.0,0.0
2018,11,12,1,45,0.0,0.0,3.8,13.8,0.0,0.0,0.0
2018,11,12,2,0,0.0,0.0,3.9,13.7,0.0,0.0,0.0
2018,11,12,2,15,0.0,0.0,3.95,13.65,0.0,0.0,0.0
2018,11,12,2,30,0.0,0.0,4.0,13.6,0.0,0.0,0.0
2018,11,12,2,45,0.0,0.0,4.05,13.55,0.0,0.0,0.0
2018,11,12,3,0,0.0,0.0,4.1,13.5,0.0,0.0,0.0
2018,11,12,3,15,0.0,0.0,4.15,13.45,0.0,0.0,0.0
2018,11,12,3,30,0.0,0.0,4.2,13.4,0.0,0.0,0.0
2018,11,12,3,45,0.0,0.0,4.2,13.35,0.0,0.0,0.0
2018,11,12,4,0,0.0,0.0,4.2,13.3,0.0,0.0,0.0
2018,11,12,4,15,0.0,0.0,4.3,13.3,0.0,0.0,0.0
2018,11,12,4,30,0.0,0.0,4.4,13.3,0.0,0.0,0.0
2018,11,12,4,45,0.0,0.0,4.5,13.25,0.0,0.0,0.0
2018,11,12,5,0,0.0,0.0,4.6,13.2,0.0,0.0,0.0
2018,11,12,5,15,0.0,0.0,4.6,13.15,0.0,0.0,0.0
2018,11,12,5,30,0.0,0.0,4.6,13.1,0.0,0.0,0.0
2018,11,12,5,45,0.0,0.0,4.65,13.1,0.0,0.0,0.0
2018,11,12,6,0,0.0,0.0,4.7,13.1,0.0,0.0,0.0
2018,11,12,6,15,0.0,0.0,4.65,13.05,0.0,0.0,0.0
2018,11,12,6,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2018,11,12,6,45,58.0,9.0,4.55,13.0,11.5,8.58,0.0
2018,11,12,7,0,116.0,18.0,4.5,13.0,23.0,66.08,0.0
2018,11,12,7,15,220.0,32.5,4.5,13.2,56.0,165.94,113.12
2018,11,12,7,30,324.0,47.0,4.5,13.4,89.0,238.33,189.81
2018,11,12,7,45,397.0,59.0,4.45,13.65,131.0,296.82,242.99
2018,11,12,8,0,470.0,71.0,4.4,13.9,173.0,359.6,297.75
2018,11,12,8,15,521.5,79.5,4.2,14.15,216.0,408.75,339.6
2018,11,12,8,30,573.0,88.0,4.0,14.4,259.0,458.01,380.09
2018,11,12,8,45,607.5,95.5,3.85,14.7,300.0,495.66,410.01
2018,11,12,9,0,642.0,103.0,3.7,15.0,341.0,532.04,437.99
2018,11,12,9,15,676.0,106.0,3.5,15.35,379.0,561.63,459.78
2018,11,12,9,30,710.0,109.0,3.3,15.7,417.0,589.24,479.41
2018,11,12,9,45,742.5,108.5,3.1,16.05,451.5,609.78,493.2
2018,11,12,10,0,775.0,108.0,2.9,16.4,486.0,627.73,504.64
2018,11,12,10,15,789.5,110.0,2.65,16.8,511.5,634.1,506.59
2018,11,12,10,30,804.0,112.0,2.4,17.2,537.0,637.51,506.14
2018,11,12,10,45,815.0,112.5,2.15,17.55,555.5,632.9,499.71
2018,11,12,11,0,826.0,113.0,1.9,17.9,574.0,626.82,491.99
2018,11,12,11,15,832.0,113.0,1.75,18.25,584.5,614.16,479.85
2018,11,12,11,30,838.0,113.0,1.6,18.6,595.0,598.56,465.43
2018,11,12,11,45,842.0,112.5,1.45,18.95,598.0,578.45,447.55
2018,11,12,12,0,846.0,112.0,1.3,19.3,601.0,555.57,427.4
2018,11,12,12,15,846.5,110.5,1.15,19.45,596.0,527.31,403.35
2018,11,12,12,30,847.0,109.0,1.0,19.6,591.0,496.68,377.14
2018,11,12,12,45,848.0,106.0,0.9,19.8,579.0,462.6,348.13
2018,11,12,13,0,849.0,103.0,0.8,20.0,567.0,426.4,316.92
2018,11,12,13,15,840.5,101.0,0.65,20.0,546.0,385.79,281.9
2018,11,12,13,30,832.0,99.0,0.5,20.0,525.0,344.1,245.53
2018,11,12,13,45,819.0,96.5,0.4,20.05,497.0,299.88,207.19
2018,11,12,14,0,806.0,94.0,0.3,20.1,469.0,255.4,168.75
2018,11,12,14,15,786.0,90.5,0.3,20.0,434.5,208.8,130.22
2018,11,12,14,30,766.0,87.0,0.3,19.9,400.0,158.6,91.2
2018,11,12,14,45,738.0,83.0,0.3,19.85,360.5,112.59,60.86
2018,11,12,15,0,710.0,79.0,0.3,19.8,321.0,68.72,41.6
2018,11,12,15,15,668.5,74.0,0.3,19.8,277.5,51.87,39.89
2018,11,12,15,30,627.0,69.0,0.3,19.8,234.0,50.0,38.24
2018,11,12,15,45,565.0,61.5,0.4,19.3,189.5,45.92,34.59
2018,11,12,16,0,503.0,54.0,0.5,18.8,145.0,41.77,30.71
2018,11,12,16,15,406.0,44.0,0.55,18.55,103.5,35.12,24.38
2018,11,12,16,30,309.0,34.0,0.6,18.3,62.0,28.26,16.44
2018,11,12,16,45,185.0,21.5,0.65,18.0,35.5,18.43,0.0
2018,11,12,17,0,61.0,9.0,0.7,17.7,9.0,8.58,0.0
2018,11,12,17,15,30.5,4.5,0.75,17.6,4.5,0.0,0.0
2018,11,12,17,30,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2018,11,12,17,45,0.0,0.0,0.85,17.35,0.0,0.0,0.0
2018,11,12,18,0,0.0,0.0,0.9,17.2,0.0,0.0,0.0
2018,11,12,18,15,0.0,0.0,0.9,17.15,0.0,0.0,0.0
2018,11,12,18,30,0.0,0.0,0.9,17.1,0.0,0.0,0.0
2018,11,12,18,45,0.0,0.0,0.95,17.05,0.0,0.0,0.0
2018,11,12,19,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2018,11,12,19,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2018,11,12,19,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2018,11,12,19,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2018,11,12,20,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2018,11,12,20,15,0.0,0.0,0.7,16.95,0.0,0.0,0.0
2018,11,12,20,30,0.0,0.0,0.6,16.9,0.0,0.0,0.0
2018,11,12,20,45,0.0,0.0,0.55,16.85,0.0,0.0,0.0
2018,11,12,21,0,0.0,0.0,0.5,16.8,0.0,0.0,0.0
2018,11,12,21,15,0.0,0.0,0.55,16.7,0.0,0.0,0.0
2018,11,12,21,30,0.0,0.0,0.6,16.6,0.0,0.0,0.0
2018,11,12,21,45,0.0,0.0,0.7,16.5,0.0,0.0,0.0
2018,11,12,22,0,0.0,0.0,0.8,16.4,0.0,0.0,0.0
2018,11,12,22,15,0.0,0.0,0.95,16.2,0.0,0.0,0.0
2018,11,12,22,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2018,11,12,22,45,0.0,0.0,1.25,15.8,0.0,0.0,0.0
2018,11,12,23,0,0.0,0.0,1.4,15.6,0.0,0.0,0.0
2018,11,12,23,15,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2018,11,12,23,30,0.0,0.0,1.6,15.4,0.0,0.0,0.0
2018,11,12,23,45,0.0,0.0,1.75,15.35,0.0,0.0,0.0
2018,11,13,0,0,0.0,0.0,1.9,15.3,0.0,0.0,0.0
2018,11,13,0,15,0.0,0.0,1.85,15.2,0.0,0.0,0.0
2018,11,13,0,30,0.0,0.0,1.8,15.1,0.0,0.0,0.0
2018,11,13,0,45,0.0,0.0,1.75,15.05,0.0,0.0,0.0
2018,11,13,1,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2018,11,13,1,15,0.0,0.0,1.65,14.95,0.0,0.0,0.0
2018,11,13,1,30,0.0,0.0,1.6,14.9,0.0,0.0,0.0
2018,11,13,1,45,0.0,0.0,1.5,14.85,0.0,0.0,0.0
2018,11,13,2,0,0.0,0.0,1.4,14.8,0.0,0.0,0.0
2018,11,13,2,15,0.0,0.0,1.4,14.75,0.0,0.0,0.0
2018,11,13,2,30,0.0,0.0,1.4,14.7,0.0,0.0,0.0
2018,11,13,2,45,0.0,0.0,1.35,14.7,0.0,0.0,0.0
2018,11,13,3,0,0.0,0.0,1.3,14.7,0.0,0.0,0.0
2018,11,13,3,15,0.0,0.0,1.3,14.65,0.0,0.0,0.0
2018,11,13,3,30,0.0,0.0,1.3,14.6,0.0,0.0,0.0
2018,11,13,3,45,0.0,0.0,1.3,14.6,0.0,0.0,0.0
2018,11,13,4,0,0.0,0.0,1.3,14.6,0.0,0.0,0.0
2018,11,13,4,15,0.0,0.0,1.35,14.6,0.0,0.0,0.0
2018,11,13,4,30,0.0,0.0,1.4,14.6,0.0,0.0,0.0
2018,11,13,4,45,0.0,0.0,1.4,14.6,0.0,0.0,0.0
2018,11,13,5,0,0.0,0.0,1.4,14.6,0.0,0.0,0.0
2018,11,13,5,15,0.0,0.0,1.45,14.6,0.0,0.0,0.0
2018,11,13,5,30,0.0,0.0,1.5,14.6,0.0,0.0,0.0
2018,11,13,5,45,0.0,0.0,1.55,14.6,0.0,0.0,0.0
2018,11,13,6,0,0.0,0.0,1.6,14.6,0.0,0.0,0.0
2018,11,13,6,15,0.0,0.0,1.65,14.6,0.0,0.0,0.0
2018,11,13,6,30,0.0,0.0,1.7,14.6,0.0,0.0,0.0
2018,11,13,6,45,10.0,6.5,1.75,14.55,7.0,0.0,0.0
2018,11,13,7,0,20.0,13.0,1.8,14.5,14.0,20.76,0.0
2018,11,13,7,15,41.0,29.5,1.8,14.6,34.0,61.23,36.77
2018,11,13,7,30,62.0,46.0,1.8,14.7,54.0,91.6,69.51
2018,11,13,7,45,85.5,64.0,1.8,14.75,79.5,124.83,99.16
2018,11,13,8,0,109.0,82.0,1.8,14.8,105.0,158.54,128.61
2018,11,13,8,15,76.5,78.5,1.75,14.95,96.5,133.09,107.89
2018,11,13,8,30,44.0,75.0,1.7,15.1,88.0,101.21,81.05
2018,11,13,8,45,34.5,98.0,1.7,15.2,109.0,120.68,97.2
2018,11,13,9,0,25.0,121.0,1.7,15.3,130.0,139.43,112.38
2018,11,13,9,15,13.5,121.0,1.65,15.45,126.0,124.84,99.75
2018,11,13,9,30,2.0,121.0,1.6,15.6,122.0,116.69,92.5
2018,11,13,9,45,1.0,128.0,1.55,15.8,128.5,122.41,96.95
2018,11,13,10,0,0.0,135.0,1.5,16.0,135.0,128.15,101.36
2018,11,13,10,15,26.0,167.0,1.45,16.25,180.5,181.34,144.93
2018,11,13,10,30,52.0,199.0,1.4,16.5,226.0,228.97,182.97
2018,11,13,10,45,57.0,214.0,1.35,16.75,244.5,244.97,194.99
2018,11,13,11,0,62.0,229.0,1.3,17.0,263.0,260.34,206.52
2018,11,13,11,15,81.0,231.5,1.15,17.1,277.0,270.82,214.37
2018,11,13,11,30,100.0,234.0,1.0,17.2,291.0,280.37,221.33
2018,11,13,11,45,132.5,240.0,0.9,17.3,316.0,302.89,238.33
2018,11,13,12,0,165.0,246.0,0.8,17.4,341.0,318.95,249.89
2018,11,13,12,15,114.0,238.5,0.7,17.35,304.0,279.35,218.46
2018,11,13,12,30,63.0,231.0,0.6,17.3,267.0,241.68,188.97
2018,11,13,12,45,70.5,231.0,0.55,17.25,270.0,240.53,188.0
2018,11,13,13,0,78.0,231.0,0.5,17.2,273.0,238.48,186.02
2018,11,13,13,15,132.5,213.5,0.5,17.1,282.0,235.83,182.85
2018,11,13,13,30,187.0,196.0,0.5,17.0,291.0,229.43,175.99
2018,11,13,13,45,224.5,183.0,0.5,16.95,291.0,214.71,162.3
2018,11,13,14,0,262.0,170.0,0.5,16.9,291.0,198.72,147.18
2018,11,13,14,15,161.0,163.0,0.5,16.8,235.5,164.44,123.22
2018,11,13,14,30,60.0,156.0,0.5,16.7,180.0,139.92,108.08
2018,11,13,14,45,62.5,145.0,0.55,16.65,168.0,125.84,97.29
2018,11,13,15,0,65.0,134.0,0.6,16.6,156.0,111.25,86.91
2018,11,13,15,15,59.0,117.0,0.6,16.6,135.0,96.46,79.3
2018,11,13,15,30,53.0,100.0,0.6,16.6,114.0,83.34,67.84
2018,11,13,15,45,38.5,82.0,0.6,16.35,91.0,69.24,55.36
2018,11,13,16,0,24.0,64.0,0.6,16.1,68.0,54.84,42.38
2018,11,13,16,15,14.0,47.0,0.6,16.0,49.0,40.87,29.52
2018,11,13,16,30,4.0,30.0,0.6,15.9,30.0,27.06,15.37
2018,11,13,16,45,2.0,17.0,0.6,15.85,17.0,15.46,0.0
2018,11,13,17,0,0.0,4.0,0.6,15.8,4.0,3.81,0.0
2018,11,13,17,15,0.0,2.0,0.7,15.7,2.0,0.0,0.0
2018,11,13,17,30,0.0,0.0,0.8,15.6,0.0,0.0,0.0
2018,11,13,17,45,0.0,0.0,0.9,15.55,0.0,0.0,0.0
2018,11,13,18,0,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2018,11,13,18,15,0.0,0.0,1.15,15.45,0.0,0.0,0.0
2018,11,13,18,30,0.0,0.0,1.3,15.4,0.0,0.0,0.0
2018,11,13,18,45,0.0,0.0,1.45,15.35,0.0,0.0,0.0
2018,11,13,19,0,0.0,0.0,1.6,15.3,0.0,0.0,0.0
2018,11,13,19,15,0.0,0.0,1.65,15.3,0.0,0.0,0.0
2018,11,13,19,30,0.0,0.0,1.7,15.3,0.0,0.0,0.0
2018,11,13,19,45,0.0,0.0,1.75,15.3,0.0,0.0,0.0
2018,11,13,20,0,0.0,0.0,1.8,15.3,0.0,0.0,0.0
2018,11,13,20,15,0.0,0.0,1.85,15.3,0.0,0.0,0.0
2018,11,13,20,30,0.0,0.0,1.9,15.3,0.0,0.0,0.0
2018,11,13,20,45,0.0,0.0,1.95,15.25,0.0,0.0,0.0
2018,11,13,21,0,0.0,0.0,2.0,15.2,0.0,0.0,0.0
2018,11,13,21,15,0.0,0.0,1.95,15.2,0.0,0.0,0.0
2018,11,13,21,30,0.0,0.0,1.9,15.2,0.0,0.0,0.0
2018,11,13,21,45,0.0,0.0,1.85,15.2,0.0,0.0,0.0
2018,11,13,22,0,0.0,0.0,1.8,15.2,0.0,0.0,0.0
2018,11,13,22,15,0.0,0.0,1.75,15.15,0.0,0.0,0.0
2018,11,13,22,30,0.0,0.0,1.7,15.1,0.0,0.0,0.0
2018,11,13,22,45,0.0,0.0,1.65,15.1,0.0,0.0,0.0
2018,11,13,23,0,0.0,0.0,1.6,15.1,0.0,0.0,0.0
2018,11,13,23,15,0.0,0.0,1.55,15.05,0.0,0.0,0.0
2018,11,13,23,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2018,11,13,23,45,0.0,0.0,1.45,14.95,0.0,0.0,0.0
2018,11,14,0,0,0.0,0.0,1.4,14.9,0.0,0.0,0.0
2018,11,14,0,15,0.0,0.0,1.3,14.85,0.0,0.0,0.0
2018,11,14,0,30,0.0,0.0,1.2,14.8,0.0,0.0,0.0
2018,11,14,0,45,0.0,0.0,1.15,14.8,0.0,0.0,0.0
2018,11,14,1,0,0.0,0.0,1.1,14.8,0.0,0.0,0.0
2018,11,14,1,15,0.0,0.0,1.0,14.75,0.0,0.0,0.0
2018,11,14,1,30,0.0,0.0,0.9,14.7,0.0,0.0,0.0
2018,11,14,1,45,0.0,0.0,0.85,14.65,0.0,0.0,0.0
2018,11,14,2,0,0.0,0.0,0.8,14.6,0.0,0.0,0.0
2018,11,14,2,15,0.0,0.0,0.75,14.55,0.0,0.0,0.0
2018,11,14,2,30,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2018,11,14,2,45,0.0,0.0,0.7,14.45,0.0,0.0,0.0
2018,11,14,3,0,0.0,0.0,0.7,14.4,0.0,0.0,0.0
2018,11,14,3,15,0.0,0.0,0.8,14.35,0.0,0.0,0.0
2018,11,14,3,30,0.0,0.0,0.9,14.3,0.0,0.0,0.0
2018,11,14,3,45,0.0,0.0,0.95,14.25,0.0,0.0,0.0
2018,11,14,4,0,0.0,0.0,1.0,14.2,0.0,0.0,0.0
2018,11,14,4,15,0.0,0.0,1.1,14.15,0.0,0.0,0.0
2018,11,14,4,30,0.0,0.0,1.2,14.1,0.0,0.0,0.0
2018,11,14,4,45,0.0,0.0,1.3,14.1,0.0,0.0,0.0
2018,11,14,5,0,0.0,0.0,1.4,14.1,0.0,0.0,0.0
2018,11,14,5,15,0.0,0.0,1.4,14.05,0.0,0.0,0.0
2018,11,14,5,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2018,11,14,5,45,0.0,0.0,1.4,13.95,0.0,0.0,0.0
2018,11,14,6,0,0.0,0.0,1.4,13.9,0.0,0.0,0.0
2018,11,14,6,15,0.0,0.0,1.4,13.85,0.0,0.0,0.0
2018,11,14,6,30,0.0,0.0,1.4,13.8,0.0,0.0,0.0
2018,11,14,6,45,72.0,8.5,1.4,13.8,11.0,0.0,0.0
2018,11,14,7,0,144.0,17.0,1.4,13.8,22.0,75.97,0.0
2018,11,14,7,15,268.0,28.5,1.5,13.95,55.0,176.86,109.8
2018,11,14,7,30,392.0,40.0,1.6,14.1,88.0,260.08,203.44
2018,11,14,7,45,474.0,48.0,1.65,14.3,130.5,321.69,259.08
2018,11,14,8,0,556.0,56.0,1.7,14.5,173.0,386.18,314.37
2018,11,14,8,15,609.0,61.5,1.75,14.65,216.5,433.77,354.61
2018,11,14,8,30,662.0,67.0,1.8,14.8,260.0,481.6,393.64
2018,11,14,8,45,698.5,71.5,1.85,15.0,301.5,518.13,422.53
2018,11,14,9,0,735.0,76.0,1.9,15.2,343.0,553.4,449.61
2018,11,14,9,15,758.5,79.5,1.9,15.5,380.0,575.35,465.5
2018,11,14,9,30,782.0,83.0,1.9,15.8,417.0,597.79,481.28
2018,11,14,9,45,797.0,86.5,1.9,16.1,448.0,612.28,490.7
2018,11,14,10,0,812.0,90.0,1.9,16.4,479.0,623.95,497.84
2018,11,14,10,15,824.0,91.5,1.85,16.7,504.0,628.61,499.37
2018,11,14,10,30,836.0,93.0,1.8,17.0,529.0,630.24,498.59
2018,11,14,10,45,843.0,94.5,1.7,17.35,546.5,625.7,492.75
2018,11,14,11,0,850.0,96.0,1.6,17.7,564.0,618.09,484.59
2018,11,14,11,15,854.0,96.5,1.55,18.05,574.0,604.63,472.39
2018,11,14,11,30,858.0,97.0,1.5,18.4,584.0,588.24,457.92
2018,11,14,11,45,858.5,98.5,1.4,18.75,587.0,568.07,440.15
2018,11,14,12,0,859.0,100.0,1.3,19.1,590.0,545.21,420.18
2018,11,14,12,15,856.0,100.0,1.35,19.25,584.5,516.61,396.84
2018,11,14,12,30,853.0,100.0,1.4,19.4,579.0,485.79,371.29
2018,11,14,12,45,843.5,100.5,1.4,19.5,565.0,450.64,341.76
2018,11,14,13,0,834.0,101.0,1.4,19.6,551.0,414.03,310.48
2018,11,14,13,15,822.0,100.0,1.5,19.6,529.5,373.95,276.29
2018,11,14,13,30,810.0,99.0,1.6,19.6,508.0,333.07,240.73
2018,11,14,13,45,790.5,98.0,1.65,19.55,479.5,289.69,202.94
2018,11,14,14,0,771.0,97.0,1.7,19.5,451.0,242.76,162.45
2018,11,14,14,15,746.5,94.5,1.8,19.4,416.5,197.72,124.72
2018,11,14,14,30,722.0,92.0,1.9,19.3,382.0,154.0,90.66
2018,11,14,14,45,685.5,89.0,1.95,19.2,342.5,110.63,62.54
2018,11,14,15,0,649.0,86.0,2.0,19.1,303.0,70.33,46.03
2018,11,14,15,15,605.5,80.0,2.0,19.1,261.0,57.1,44.57
2018,11,14,15,30,562.0,74.0,2.0,19.1,219.0,54.6,42.31
2018,11,14,15,45,490.0,66.0,2.05,18.45,175.0,50.23,38.4
2018,11,14,16,0,418.0,58.0,2.1,17.8,131.0,45.84,34.26
2018,11,14,16,15,319.0,45.5,2.15,17.45,91.5,35.19,24.4
2018,11,14,16,30,220.0,33.0,2.2,17.1,52.0,25.99,14.06
2018,11,14,16,45,126.5,19.5,2.25,16.8,29.0,18.59,0.0
2018,11,14,17,0,33.0,6.0,2.3,16.5,6.0,5.72,0.0
2018,11,14,17,15,16.5,3.0,2.4,16.35,3.0,0.0,0.0
2018,11,14,17,30,0.0,0.0,2.5,16.2,0.0,0.0,0.0
2018,11,14,17,45,0.0,0.0,2.55,16.05,0.0,0.0,0.0
2018,11,14,18,0,0.0,0.0,2.6,15.9,0.0,0.0,0.0
2018,11,14,18,15,0.0,0.0,2.65,15.8,0.0,0.0,0.0
2018,11,14,18,30,0.0,0.0,2.7,15.7,0.0,0.0,0.0
2018,11,14,18,45,0.0,0.0,2.75,15.6,0.0,0.0,0.0
2018,11,14,19,0,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2018,11,14,19,15,0.0,0.0,2.8,15.45,0.0,0.0,0.0
2018,11,14,19,30,0.0,0.0,2.8,15.4,0.0,0.0,0.0
2018,11,14,19,45,0.0,0.0,2.85,15.4,0.0,0.0,0.0
2018,11,14,20,0,0.0,0.0,2.9,15.4,0.0,0.0,0.0
2018,11,14,20,15,0.0,0.0,2.85,15.35,0.0,0.0,0.0
2018,11,14,20,30,0.0,0.0,2.8,15.3,0.0,0.0,0.0
2018,11,14,20,45,0.0,0.0,2.75,15.3,0.0,0.0,0.0
2018,11,14,21,0,0.0,0.0,2.7,15.3,0.0,0.0,0.0
2018,11,14,21,15,0.0,0.0,2.6,15.25,0.0,0.0,0.0
2018,11,14,21,30,0.0,0.0,2.5,15.2,0.0,0.0,0.0
2018,11,14,21,45,0.0,0.0,2.4,15.2,0.0,0.0,0.0
2018,11,14,22,0,0.0,0.0,2.3,15.2,0.0,0.0,0.0
2018,11,14,22,15,0.0,0.0,2.2,15.2,0.0,0.0,0.0
2018,11,14,22,30,0.0,0.0,2.1,15.2,0.0,0.0,0.0
2018,11,14,22,45,0.0,0.0,2.05,15.2,0.0,0.0,0.0
2018,11,14,23,0,0.0,0.0,2.0,15.2,0.0,0.0,0.0
2018,11,14,23,15,0.0,0.0,2.0,15.2,0.0,0.0,0.0
2018,11,14,23,30,0.0,0.0,2.0,15.2,0.0,0.0,0.0
2018,11,14,23,45,0.0,0.0,2.05,15.15,0.0,0.0,0.0
2018,11,15,0,0,0.0,0.0,2.1,15.1,0.0,0.0,0.0
2018,11,15,0,15,0.0,0.0,2.15,15.05,0.0,0.0,0.0
2018,11,15,0,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2018,11,15,0,45,0.0,0.0,2.3,14.9,0.0,0.0,0.0
2018,11,15,1,0,0.0,0.0,2.4,14.8,0.0,0.0,0.0
2018,11,15,1,15,0.0,0.0,2.45,14.7,0.0,0.0,0.0
2018,11,15,1,30,0.0,0.0,2.5,14.6,0.0,0.0,0.0
2018,11,15,1,45,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2018,11,15,2,0,0.0,0.0,2.6,14.4,0.0,0.0,0.0
2018,11,15,2,15,0.0,0.0,2.65,14.3,0.0,0.0,0.0
2018,11,15,2,30,0.0,0.0,2.7,14.2,0.0,0.0,0.0
2018,11,15,2,45,0.0,0.0,2.75,14.1,0.0,0.0,0.0
2018,11,15,3,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2018,11,15,3,15,0.0,0.0,2.85,13.9,0.0,0.0,0.0
2018,11,15,3,30,0.0,0.0,2.9,13.8,0.0,0.0,0.0
2018,11,15,3,45,0.0,0.0,2.9,13.7,0.0,0.0,0.0
2018,11,15,4,0,0.0,0.0,2.9,13.6,0.0,0.0,0.0
2018,11,15,4,15,0.0,0.0,2.95,13.55,0.0,0.0,0.0
2018,11,15,4,30,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2018,11,15,4,45,0.0,0.0,3.0,13.4,0.0,0.0,0.0
2018,11,15,5,0,0.0,0.0,3.0,13.3,0.0,0.0,0.0
2018,11,15,5,15,0.0,0.0,3.0,13.25,0.0,0.0,0.0
2018,11,15,5,30,0.0,0.0,3.0,13.2,0.0,0.0,0.0
2018,11,15,5,45,0.0,0.0,3.0,13.1,0.0,0.0,0.0
2018,11,15,6,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2018,11,15,6,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2018,11,15,6,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2018,11,15,6,45,31.0,7.0,3.0,13.0,8.0,0.0,0.0
2018,11,15,7,0,62.0,14.0,3.0,13.0,16.0,38.87,0.0
2018,11,15,7,15,129.0,28.5,2.95,13.25,41.0,114.16,65.2
2018,11,15,7,30,196.0,43.0,2.9,13.5,66.0,169.28,131.92
2018,11,15,7,45,245.5,56.0,2.85,13.7,98.0,212.63,172.12
2018,11,15,8,0,295.0,69.0,2.8,13.9,130.0,258.37,212.53
2018,11,15,8,15,324.0,82.5,2.75,14.1,163.5,294.95,244.22
2018,11,15,8,30,353.0,96.0,2.7,14.3,197.0,331.61,274.99
2018,11,15,8,45,280.0,119.0,2.6,14.5,206.5,308.76,255.63
2018,11,15,9,0,207.0,142.0,2.5,14.7,216.0,292.38,240.96
2018,11,15,9,15,224.0,157.5,2.35,14.95,245.5,319.57,262.46
2018,11,15,9,30,241.0,173.0,2.2,15.2,275.0,345.99,282.71
2018,11,15,9,45,257.5,185.0,2.05,15.45,301.0,367.2,298.49
2018,11,15,10,0,274.0,197.0,1.9,15.7,327.0,387.37,313.15
2018,11,15,10,15,306.5,202.5,1.8,15.95,355.0,409.33,329.35
2018,11,15,10,30,339.0,208.0,1.7,16.2,383.0,429.89,344.14
2018,11,15,10,45,387.0,204.5,1.6,16.5,411.0,448.85,357.64
2018,11,15,11,0,435.0,201.0,1.5,16.8,439.0,471.86,373.74
2018,11,15,11,15,500.5,190.0,1.45,17.0,468.5,488.1,384.99
2018,11,15,11,30,566.0,179.0,1.4,17.2,498.0,500.54,393.01
2018,11,15,11,45,544.5,185.5,1.35,17.4,493.5,478.77,374.6
2018,11,15,12,0,523.0,192.0,1.3,17.6,489.0,456.14,355.72
2018,11,15,12,15,514.5,188.5,1.3,17.7,478.0,429.93,334.46
2018,11,15,12,30,506.0,185.0,1.3,17.8,467.0,402.86,312.25
2018,11,15,12,45,523.0,175.5,1.3,17.9,461.5,380.32,292.97
2018,11,15,13,0,540.0,166.0,1.3,18.0,456.0,355.5,271.32
2018,11,15,13,15,541.5,160.0,1.35,18.1,441.5,326.13,245.92
2018,11,15,13,30,543.0,154.0,1.4,18.2,427.0,295.6,219.12
2018,11,15,13,45,497.5,155.5,1.45,18.25,395.0,258.22,188.1
2018,11,15,14,0,452.0,157.0,1.5,18.3,363.0,223.83,159.98
2018,11,15,14,15,444.0,146.0,1.55,18.3,336.0,188.84,130.79
2018,11,15,14,30,436.0,135.0,1.6,18.3,309.0,154.19,103.45
2018,11,15,14,45,449.0,125.0,1.65,18.3,288.5,122.14,80.78
2018,11,15,15,0,462.0,115.0,1.7,18.3,268.0,88.46,64.04
2018,11,15,15,15,327.0,94.5,1.7,18.3,195.5,67.55,53.83
2018,11,15,15,30,192.0,74.0,1.7,18.3,123.0,58.0,45.41
2018,11,15,15,45,133.0,55.5,1.7,17.9,86.5,44.38,33.36
2018,11,15,16,0,74.0,37.0,1.7,17.5,50.0,30.27,20.76
2018,11,15,16,15,83.5,30.5,1.75,17.3,41.0,25.24,15.91
2018,11,15,16,30,93.0,24.0,1.8,17.1,32.0,20.02,9.24
2018,11,15,16,45,55.0,14.0,1.85,16.95,18.0,13.34,0.0
2018,11,15,17,0,17.0,4.0,1.9,16.8,4.0,3.81,0.0
2018,11,15,17,15,8.5,2.0,1.95,16.7,2.0,0.0,0.0
2018,11,15,17,30,0.0,0.0,2.0,16.6,0.0,0.0,0.0
2018,11,15,17,45,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2018,11,15,18,0,0.0,0.0,2.0,16.4,0.0,0.0,0.0
2018,11,15,18,15,0.0,0.0,2.0,16.35,0.0,0.0,0.0
2018,11,15,18,30,0.0,0.0,2.0,16.3,0.0,0.0,0.0
2018,11,15,18,45,0.0,0.0,2.0,16.2,0.0,0.0,0.0
2018,11,15,19,0,0.0,0.0,2.0,16.1,0.0,0.0,0.0
2018,11,15,19,15,0.0,0.0,2.0,16.1,0.0,0.0,0.0
2018,11,15,19,30,0.0,0.0,2.0,16.1,0.0,0.0,0.0
2018,11,15,19,45,0.0,0.0,2.0,16.05,0.0,0.0,0.0
2018,11,15,20,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2018,11,15,20,15,0.0,0.0,2.0,15.95,0.0,0.0,0.0
2018,11,15,20,30,0.0,0.0,2.0,15.9,0.0,0.0,0.0
2018,11,15,20,45,0.0,0.0,2.0,15.9,0.0,0.0,0.0
2018,11,15,21,0,0.0,0.0,2.0,15.9,0.0,0.0,0.0
2018,11,15,21,15,0.0,0.0,2.05,15.85,0.0,0.0,0.0
2018,11,15,21,30,0.0,0.0,2.1,15.8,0.0,0.0,0.0
2018,11,15,21,45,0.0,0.0,2.1,15.75,0.0,0.0,0.0
2018,11,15,22,0,0.0,0.0,2.1,15.7,0.0,0.0,0.0
2018,11,15,22,15,0.0,0.0,2.15,15.65,0.0,0.0,0.0
2018,11,15,22,30,0.0,0.0,2.2,15.6,0.0,0.0,0.0
2018,11,15,22,45,0.0,0.0,2.2,15.55,0.0,0.0,0.0
2018,11,15,23,0,0.0,0.0,2.2,15.5,0.0,0.0,0.0
2018,11,15,23,15,0.0,0.0,2.25,15.45,0.0,0.0,0.0
2018,11,15,23,30,0.0,0.0,2.3,15.4,0.0,0.0,0.0
2018,11,15,23,45,0.0,0.0,2.35,15.4,0.0,0.0,0.0
2018,11,16,0,0,0.0,0.0,2.4,15.4,0.0,0.0,0.0
2018,11,16,0,15,0.0,0.0,2.45,15.3,0.0,0.0,0.0
2018,11,16,0,30,0.0,0.0,2.5,15.2,0.0,0.0,0.0
2018,11,16,0,45,0.0,0.0,2.55,15.15,0.0,0.0,0.0
2018,11,16,1,0,0.0,0.0,2.6,15.1,0.0,0.0,0.0
2018,11,16,1,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2018,11,16,1,30,0.0,0.0,2.7,14.9,0.0,0.0,0.0
2018,11,16,1,45,0.0,0.0,2.75,14.8,0.0,0.0,0.0
2018,11,16,2,0,0.0,0.0,2.8,14.7,0.0,0.0,0.0
2018,11,16,2,15,0.0,0.0,2.85,14.6,0.0,0.0,0.0
2018,11,16,2,30,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2018,11,16,2,45,0.0,0.0,2.9,14.4,0.0,0.0,0.0
2018,11,16,3,0,0.0,0.0,2.9,14.3,0.0,0.0,0.0
2018,11,16,3,15,0.0,0.0,2.9,14.25,0.0,0.0,0.0
2018,11,16,3,30,0.0,0.0,2.9,14.2,0.0,0.0,0.0
2018,11,16,3,45,0.0,0.0,2.9,14.1,0.0,0.0,0.0
2018,11,16,4,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2018,11,16,4,15,0.0,0.0,2.85,13.95,0.0,0.0,0.0
2018,11,16,4,30,0.0,0.0,2.8,13.9,0.0,0.0,0.0
2018,11,16,4,45,0.0,0.0,2.75,13.85,0.0,0.0,0.0
2018,11,16,5,0,0.0,0.0,2.7,13.8,0.0,0.0,0.0
2018,11,16,5,15,0.0,0.0,2.65,13.75,0.0,0.0,0.0
2018,11,16,5,30,0.0,0.0,2.6,13.7,0.0,0.0,0.0
2018,11,16,5,45,0.0,0.0,2.55,13.65,0.0,0.0,0.0
2018,11,16,6,0,0.0,0.0,2.5,13.6,0.0,0.0,0.0
2018,11,16,6,15,0.0,0.0,2.45,13.65,0.0,0.0,0.0
2018,11,16,6,30,0.0,0.0,2.4,13.7,0.0,0.0,0.0
2018,11,16,6,45,27.0,6.5,2.3,13.7,7.0,0.0,0.0
2018,11,16,7,0,54.0,13.0,2.2,13.7,14.0,34.45,0.0
2018,11,16,7,15,125.5,28.0,2.2,13.95,40.0,110.55,57.25
2018,11,16,7,30,197.0,43.0,2.2,14.2,66.0,169.44,130.84
2018,11,16,7,45,265.5,59.0,2.15,14.4,104.5,225.97,181.82
2018,11,16,8,0,334.0,75.0,2.1,14.6,143.0,285.6,233.27
2018,11,16,8,15,385.5,87.0,2.1,14.85,183.0,333.29,273.79
2018,11,16,8,30,437.0,99.0,2.1,15.1,223.0,382.01,313.94
2018,11,16,8,45,475.5,108.5,2.05,15.35,262.0,420.57,344.74
2018,11,16,9,0,514.0,118.0,2.0,15.6,301.0,458.65,374.27
2018,11,16,9,15,553.5,122.0,1.95,15.85,338.0,490.2,398.09
2018,11,16,9,30,593.0,126.0,1.9,16.1,375.0,524.16,423.1
2018,11,16,9,45,637.0,124.5,1.8,16.4,409.5,550.34,441.54
2018,11,16,10,0,681.0,123.0,1.7,16.7,444.0,574.16,457.79
2018,11,16,10,15,696.0,125.5,1.55,16.85,468.5,581.5,461.09
2018,11,16,10,30,711.0,128.0,1.4,17.0,493.0,586.15,462.3
2018,11,16,10,45,722.0,129.0,1.25,17.15,510.5,584.01,458.35
2018,11,16,11,0,733.0,130.0,1.1,17.3,528.0,579.11,452.25
2018,11,16,11,15,738.5,131.5,1.05,17.4,538.5,568.71,442.82
2018,11,16,11,30,744.0,133.0,1.0,17.5,549.0,555.66,431.33
2018,11,16,11,45,746.5,133.0,0.9,17.6,552.0,536.88,415.12
2018,11,16,12,0,749.0,133.0,0.8,17.7,555.0,515.69,396.93
2018,11,16,12,15,748.5,132.0,0.75,17.75,550.5,489.77,375.42
2018,11,16,12,30,748.0,131.0,0.7,17.8,546.0,461.8,352.0
2018,11,16,12,45,746.0,127.5,0.65,17.8,533.5,428.97,324.56
2018,11,16,13,0,744.0,124.0,0.6,17.8,521.0,394.51,295.31
2018,11,16,13,15,734.0,122.0,0.7,17.8,501.0,357.19,264.07
2018,11,16,13,30,724.0,120.0,0.8,17.8,481.0,319.15,231.49
2018,11,16,13,45,709.5,116.5,0.85,17.75,454.5,278.11,196.11
2018,11,16,14,0,695.0,113.0,0.9,17.7,428.0,237.17,160.85
2018,11,16,14,15,662.5,110.5,1.0,17.6,392.5,194.49,125.96
2018,11,16,14,30,630.0,108.0,1.1,17.5,357.0,154.09,95.31
2018,11,16,14,45,610.0,100.5,1.2,17.4,322.0,112.75,68.07
2018,11,16,15,0,590.0,93.0,1.3,17.3,287.0,73.0,50.96
2018,11,16,15,15,528.5,86.5,1.3,17.3,242.5,62.97,50.05
2018,11,16,15,30,467.0,80.0,1.3,17.3,198.0,58.67,46.18
2018,11,16,15,45,338.0,68.5,1.5,16.85,145.0,50.99,39.28
2018,11,16,16,0,209.0,57.0,1.7,16.4,92.0,43.11,32.04
2018,11,16,16,15,136.5,39.5,1.75,16.15,59.5,32.25,21.92
2018,11,16,16,30,64.0,22.0,1.8,15.9,27.0,18.41,7.79
2018,11,16,16,45,37.5,13.0,1.9,15.65,15.5,12.39,0.0
2018,11,16,17,0,11.0,4.0,2.0,15.4,4.0,0.0,0.0
2018,11,16,17,15,5.5,2.0,1.9,15.3,2.0,0.0,0.0
2018,11,16,17,30,0.0,0.0,1.8,15.2,0.0,0.0,0.0
2018,11,16,17,45,0.0,0.0,1.7,15.15,0.0,0.0,0.0
2018,11,16,18,0,0.0,0.0,1.6,15.1,0.0,0.0,0.0
2018,11,16,18,15,0.0,0.0,1.45,15.1,0.0,0.0,0.0
2018,11,16,18,30,0.0,0.0,1.3,15.1,0.0,0.0,0.0
2018,11,16,18,45,0.0,0.0,1.2,15.05,0.0,0.0,0.0
2018,11,16,19,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2018,11,16,19,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2018,11,16,19,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2018,11,16,19,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2018,11,16,20,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2018,11,16,20,15,0.0,0.0,0.7,14.95,0.0,0.0,0.0
2018,11,16,20,30,0.0,0.0,0.7,14.9,0.0,0.0,0.0
2018,11,16,20,45,0.0,0.0,0.7,14.9,0.0,0.0,0.0
2018,11,16,21,0,0.0,0.0,0.7,14.9,0.0,0.0,0.0
2018,11,16,21,15,0.0,0.0,0.8,14.85,0.0,0.0,0.0
2018,11,16,21,30,0.0,0.0,0.9,14.8,0.0,0.0,0.0
2018,11,16,21,45,0.0,0.0,0.95,14.75,0.0,0.0,0.0
2018,11,16,22,0,0.0,0.0,1.0,14.7,0.0,0.0,0.0
2018,11,16,22,15,0.0,0.0,1.1,14.65,0.0,0.0,0.0
2018,11,16,22,30,0.0,0.0,1.2,14.6,0.0,0.0,0.0
2018,11,16,22,45,0.0,0.0,1.3,14.55,0.0,0.0,0.0
2018,11,16,23,0,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2018,11,16,23,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2018,11,16,23,30,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2018,11,16,23,45,0.0,0.0,1.5,14.45,0.0,0.0,0.0
2018,11,17,0,0,0.0,0.0,1.5,14.4,0.0,0.0,0.0
2018,11,17,0,15,0.0,0.0,1.5,14.3,0.0,0.0,0.0
2018,11,17,0,30,0.0,0.0,1.5,14.2,0.0,0.0,0.0
2018,11,17,0,45,0.0,0.0,1.45,14.15,0.0,0.0,0.0
2018,11,17,1,0,0.0,0.0,1.4,14.1,0.0,0.0,0.0
2018,11,17,1,15,0.0,0.0,1.35,14.1,0.0,0.0,0.0
2018,11,17,1,30,0.0,0.0,1.3,14.1,0.0,0.0,0.0
2018,11,17,1,45,0.0,0.0,1.25,14.05,0.0,0.0,0.0
2018,11,17,2,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,11,17,2,15,0.0,0.0,1.15,13.95,0.0,0.0,0.0
2018,11,17,2,30,0.0,0.0,1.1,13.9,0.0,0.0,0.0
2018,11,17,2,45,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,11,17,3,0,0.0,0.0,0.9,13.9,0.0,0.0,0.0
2018,11,17,3,15,0.0,0.0,0.85,13.9,0.0,0.0,0.0
2018,11,17,3,30,0.0,0.0,0.8,13.9,0.0,0.0,0.0
2018,11,17,3,45,0.0,0.0,0.75,13.85,0.0,0.0,0.0
2018,11,17,4,0,0.0,0.0,0.7,13.8,0.0,0.0,0.0
2018,11,17,4,15,0.0,0.0,0.7,13.8,0.0,0.0,0.0
2018,11,17,4,30,0.0,0.0,0.7,13.8,0.0,0.0,0.0
2018,11,17,4,45,0.0,0.0,0.75,13.75,0.0,0.0,0.0
2018,11,17,5,0,0.0,0.0,0.8,13.7,0.0,0.0,0.0
2018,11,17,5,15,0.0,0.0,0.85,13.65,0.0,0.0,0.0
2018,11,17,5,30,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,11,17,5,45,0.0,0.0,0.95,13.55,0.0,0.0,0.0
2018,11,17,6,0,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,11,17,6,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2018,11,17,6,30,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,11,17,6,45,8.0,3.5,1.15,13.45,3.5,0.0,0.0
2018,11,17,7,0,16.0,7.0,1.2,13.4,7.0,13.16,0.0
2018,11,17,7,15,8.0,11.5,1.25,13.55,11.5,14.3,1.67
2018,11,17,7,30,0.0,16.0,1.3,13.7,16.0,14.83,6.41
2018,11,17,7,45,0.0,24.0,1.3,13.8,24.0,22.26,13.1
2018,11,17,8,0,0.0,32.0,1.3,13.9,32.0,29.7,19.68
2018,11,17,8,15,0.0,46.0,1.35,14.1,46.0,42.74,30.96
2018,11,17,8,30,0.0,60.0,1.4,14.3,60.0,55.97,42.29
2018,11,17,8,45,0.0,77.5,1.45,14.45,77.5,73.38,57.04
2018,11,17,9,0,0.0,95.0,1.5,14.6,95.0,90.72,71.55
2018,11,17,9,15,0.0,108.5,1.55,14.75,108.5,103.78,82.31
2018,11,17,9,30,0.0,122.0,1.6,14.9,122.0,116.76,92.9
2018,11,17,9,45,10.5,146.0,1.65,15.05,151.0,146.94,117.82
2018,11,17,10,0,21.0,170.0,1.7,15.2,180.0,176.93,142.22
2018,11,17,10,15,31.0,187.5,1.7,15.3,203.0,206.02,165.6
2018,11,17,10,30,41.0,205.0,1.7,15.4,226.0,228.21,183.17
2018,11,17,10,45,89.0,215.0,1.7,15.5,262.5,264.91,212.86
2018,11,17,11,0,137.0,225.0,1.7,15.6,299.0,305.69,245.15
2018,11,17,11,15,153.5,233.5,1.75,15.65,318.0,318.53,254.79
2018,11,17,11,30,170.0,242.0,1.8,15.7,337.0,330.04,263.4
2018,11,17,11,45,153.0,248.0,1.8,15.75,333.5,319.85,254.64
2018,11,17,12,0,136.0,254.0,1.8,15.8,330.0,309.78,246.14
2018,11,17,12,15,149.5,251.0,1.85,15.8,334.0,306.32,243.12
2018,11,17,12,30,163.0,248.0,1.9,15.8,338.0,301.65,238.97
2018,11,17,12,45,269.5,224.5,1.95,15.8,369.0,316.28,249.15
2018,11,17,13,0,376.0,201.0,2.0,15.8,400.0,322.19,251.14
2018,11,17,13,15,394.0,191.0,2.05,15.75,392.5,300.79,231.99
2018,11,17,13,30,412.0,181.0,2.1,15.7,385.0,277.41,210.86
2018,11,17,13,45,356.5,180.0,2.15,15.65,349.5,243.11,182.94
2018,11,17,14,0,301.0,179.0,2.2,15.6,314.0,211.22,157.67
2018,11,17,14,15,327.5,160.5,2.15,15.55,297.5,183.32,132.97
2018,11,17,14,30,354.0,142.0,2.1,15.5,281.0,152.88,107.35
2018,11,17,14,45,439.0,116.5,2.1,15.45,271.5,113.2,75.2
2018,11,17,15,0,524.0,91.0,2.1,15.4,262.0,69.5,56.17
2018,11,17,15,15,479.5,84.5,2.1,15.4,224.5,60.75,48.48
2018,11,17,15,30,435.0,78.0,2.1,15.4,187.0,57.16,45.2
2018,11,17,15,45,420.5,65.0,1.95,15.1,153.5,48.52,37.38
2018,11,17,16,0,406.0,52.0,1.8,14.8,120.0,40.6,30.03
2018,11,17,16,15,322.5,42.0,1.75,14.55,85.5,33.91,23.45
2018,11,17,16,30,239.0,32.0,1.7,14.3,51.0,25.33,12.47
2018,11,17,16,45,134.5,19.0,1.6,14.1,28.0,18.11,0.0
2018,11,17,17,0,30.0,6.0,1.5,13.9,5.0,0.0,0.0
2018,11,17,17,15,15.0,3.0,1.45,13.9,2.5,0.0,0.0
2018,11,17,17,30,0.0,0.0,1.4,13.9,0.0,0.0,0.0
2018,11,17,17,45,0.0,0.0,1.3,13.85,0.0,0.0,0.0
2018,11,17,18,0,0.0,0.0,1.2,13.8,0.0,0.0,0.0
2018,11,17,18,15,0.0,0.0,1.15,13.8,0.0,0.0,0.0
2018,11,17,18,30,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,11,17,18,45,0.0,0.0,1.05,13.85,0.0,0.0,0.0
2018,11,17,19,0,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,11,17,19,15,0.0,0.0,0.9,13.9,0.0,0.0,0.0
2018,11,17,19,30,0.0,0.0,0.8,13.9,0.0,0.0,0.0
2018,11,17,19,45,0.0,0.0,0.75,13.9,0.0,0.0,0.0
2018,11,17,20,0,0.0,0.0,0.7,13.9,0.0,0.0,0.0
2018,11,17,20,15,0.0,0.0,0.6,13.9,0.0,0.0,0.0
2018,11,17,20,30,0.0,0.0,0.5,13.9,0.0,0.0,0.0
2018,11,17,20,45,0.0,0.0,0.45,13.9,0.0,0.0,0.0
2018,11,17,21,0,0.0,0.0,0.4,13.9,0.0,0.0,0.0
2018,11,17,21,15,0.0,0.0,0.4,13.9,0.0,0.0,0.0
2018,11,17,21,30,0.0,0.0,0.4,13.9,0.0,0.0,0.0
2018,11,17,21,45,0.0,0.0,0.35,13.85,0.0,0.0,0.0
2018,11,17,22,0,0.0,0.0,0.3,13.8,0.0,0.0,0.0
2018,11,17,22,15,0.0,0.0,0.3,13.8,0.0,0.0,0.0
2018,11,17,22,30,0.0,0.0,0.3,13.8,0.0,0.0,0.0
2018,11,17,22,45,0.0,0.0,0.3,13.8,0.0,0.0,0.0
2018,11,17,23,0,0.0,0.0,0.3,13.8,0.0,0.0,0.0
2018,11,17,23,15,0.0,0.0,0.3,13.8,0.0,0.0,0.0
2018,11,17,23,30,0.0,0.0,0.3,13.8,0.0,0.0,0.0
2018,11,17,23,45,0.0,0.0,0.35,13.8,0.0,0.0,0.0
2018,11,18,0,0,0.0,0.0,0.4,13.8,0.0,0.0,0.0
2018,11,18,0,15,0.0,0.0,0.35,13.75,0.0,0.0,0.0
2018,11,18,0,30,0.0,0.0,0.3,13.7,0.0,0.0,0.0
2018,11,18,0,45,0.0,0.0,0.3,13.7,0.0,0.0,0.0
2018,11,18,1,0,0.0,0.0,0.3,13.7,0.0,0.0,0.0
2018,11,18,1,15,0.0,0.0,0.3,13.65,0.0,0.0,0.0
2018,11,18,1,30,0.0,0.0,0.3,13.6,0.0,0.0,0.0
2018,11,18,1,45,0.0,0.0,0.3,13.55,0.0,0.0,0.0
2018,11,18,2,0,0.0,0.0,0.3,13.5,0.0,0.0,0.0
2018,11,18,2,15,0.0,0.0,0.3,13.45,0.0,0.0,0.0
2018,11,18,2,30,0.0,0.0,0.3,13.4,0.0,0.0,0.0
2018,11,18,2,45,0.0,0.0,0.3,13.35,0.0,0.0,0.0
2018,11,18,3,0,0.0,0.0,0.3,13.3,0.0,0.0,0.0
2018,11,18,3,15,0.0,0.0,0.35,13.25,0.0,0.0,0.0
2018,11,18,3,30,0.0,0.0,0.4,13.2,0.0,0.0,0.0
2018,11,18,3,45,0.0,0.0,0.45,13.15,0.0,0.0,0.0
2018,11,18,4,0,0.0,0.0,0.5,13.1,0.0,0.0,0.0
2018,11,18,4,15,0.0,0.0,0.5,13.05,0.0,0.0,0.0
2018,11,18,4,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2018,11,18,4,45,0.0,0.0,0.45,12.95,0.0,0.0,0.0
2018,11,18,5,0,0.0,0.0,0.4,12.9,0.0,0.0,0.0
2018,11,18,5,15,0.0,0.0,0.4,12.85,0.0,0.0,0.0
2018,11,18,5,30,0.0,0.0,0.4,12.8,0.0,0.0,0.0
2018,11,18,5,45,0.0,0.0,0.4,12.75,0.0,0.0,0.0
2018,11,18,6,0,0.0,0.0,0.4,12.7,0.0,0.0,0.0
2018,11,18,6,15,0.0,0.0,0.5,12.65,0.0,0.0,0.0
2018,11,18,6,30,0.0,0.0,0.6,12.6,0.0,0.0,0.0
2018,11,18,6,45,15.0,5.0,0.7,12.55,5.5,0.0,0.0
2018,11,18,7,0,30.0,10.0,0.8,12.5,11.0,21.59,0.0
2018,11,18,7,15,35.0,23.0,1.0,12.6,25.5,46.92,14.65
2018,11,18,7,30,40.0,36.0,1.2,12.7,40.0,66.89,48.43
2018,11,18,7,45,122.5,52.0,1.4,12.85,74.0,134.58,107.21
2018,11,18,8,0,205.0,68.0,1.6,13.0,108.0,197.72,161.8
2018,11,18,8,15,219.5,83.0,1.75,13.15,135.5,225.68,186.38
