Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,11,18,8,30,234.0,98.0,1.9,13.3,163.0,253.41,210.16
2018,11,18,8,45,191.0,116.0,2.0,13.45,174.5,250.93,207.81
2018,11,18,9,0,148.0,134.0,2.1,13.6,186.0,237.05,195.79
2018,11,18,9,15,178.5,149.0,2.1,13.85,218.0,271.32,223.86
2018,11,18,9,30,209.0,164.0,2.1,14.1,250.0,305.32,251.05
2018,11,18,9,45,318.5,163.5,2.1,14.35,306.0,378.61,310.2
2018,11,18,10,0,428.0,163.0,2.1,14.6,362.0,451.75,367.45
2018,11,18,10,15,448.5,168.5,2.05,14.8,386.5,465.83,376.91
2018,11,18,10,30,469.0,174.0,2.0,15.0,411.0,478.01,385.07
2018,11,18,10,45,466.0,181.5,1.9,15.25,424.0,476.02,381.77
2018,11,18,11,0,463.0,189.0,1.8,15.5,437.0,472.26,377.16
2018,11,18,11,15,396.5,208.0,1.85,15.65,423.0,436.48,348.14
2018,11,18,11,30,330.0,227.0,1.9,15.8,409.0,407.48,324.38
2018,11,18,11,45,293.5,235.5,1.9,15.95,398.0,385.33,306.1
2018,11,18,12,0,257.0,244.0,1.9,16.1,387.0,363.72,288.25
2018,11,18,12,15,248.5,242.0,2.0,16.1,379.5,346.61,274.4
2018,11,18,12,30,240.0,240.0,2.1,16.1,372.0,328.2,259.36
2018,11,18,12,45,279.5,227.5,2.15,16.1,377.5,322.35,253.63
2018,11,18,13,0,319.0,215.0,2.2,16.1,383.0,312.21,243.9
2018,11,18,13,15,422.0,185.0,2.25,16.05,398.5,304.05,233.93
2018,11,18,13,30,525.0,155.0,2.3,16.0,414.0,287.41,215.7
2018,11,18,13,45,558.0,139.5,2.4,15.95,401.0,256.57,186.97
2018,11,18,14,0,591.0,124.0,2.5,15.9,388.0,222.7,155.5
2018,11,18,14,15,526.5,125.0,2.55,15.8,347.0,182.2,123.41
2018,11,18,14,30,462.0,126.0,2.6,15.7,306.0,147.33,98.23
2018,11,18,14,45,357.5,124.0,2.65,15.55,255.0,113.22,78.2
2018,11,18,15,0,253.0,122.0,2.7,15.4,204.0,93.75,77.52
2018,11,18,15,15,234.0,107.5,2.7,15.4,175.0,81.63,66.88
2018,11,18,15,30,215.0,93.0,2.7,15.4,146.0,71.64,57.94
2018,11,18,15,45,178.5,77.0,2.7,15.05,115.0,60.22,47.64
2018,11,18,16,0,142.0,61.0,2.7,14.7,84.0,48.45,36.85
2018,11,18,16,15,102.0,44.0,2.6,14.5,58.0,35.57,24.79
2018,11,18,16,30,62.0,27.0,2.5,14.3,32.0,22.29,9.83
2018,11,18,16,45,39.0,15.5,2.4,14.1,18.0,14.77,0.0
2018,11,18,17,0,16.0,4.0,2.3,13.9,4.0,0.0,0.0
2018,11,18,17,15,8.0,2.0,2.15,13.8,2.0,0.0,0.0
2018,11,18,17,30,0.0,0.0,2.0,13.7,0.0,0.0,0.0
2018,11,18,17,45,0.0,0.0,1.85,13.65,0.0,0.0,0.0
2018,11,18,18,0,0.0,0.0,1.7,13.6,0.0,0.0,0.0
2018,11,18,18,15,0.0,0.0,1.6,13.6,0.0,0.0,0.0
2018,11,18,18,30,0.0,0.0,1.5,13.6,0.0,0.0,0.0
2018,11,18,18,45,0.0,0.0,1.4,13.65,0.0,0.0,0.0
2018,11,18,19,0,0.0,0.0,1.3,13.7,0.0,0.0,0.0
2018,11,18,19,15,0.0,0.0,1.3,13.8,0.0,0.0,0.0
2018,11,18,19,30,0.0,0.0,1.3,13.9,0.0,0.0,0.0
2018,11,18,19,45,0.0,0.0,1.3,13.95,0.0,0.0,0.0
2018,11,18,20,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2018,11,18,20,15,0.0,0.0,1.35,14.05,0.0,0.0,0.0
2018,11,18,20,30,0.0,0.0,1.4,14.1,0.0,0.0,0.0
2018,11,18,20,45,0.0,0.0,1.4,14.15,0.0,0.0,0.0
2018,11,18,21,0,0.0,0.0,1.4,14.2,0.0,0.0,0.0
2018,11,18,21,15,0.0,0.0,1.4,14.25,0.0,0.0,0.0
2018,11,18,21,30,0.0,0.0,1.4,14.3,0.0,0.0,0.0
2018,11,18,21,45,0.0,0.0,1.35,14.35,0.0,0.0,0.0
2018,11,18,22,0,0.0,0.0,1.3,14.4,0.0,0.0,0.0
2018,11,18,22,15,0.0,0.0,1.3,14.45,0.0,0.0,0.0
2018,11,18,22,30,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2018,11,18,22,45,0.0,0.0,1.3,14.55,0.0,0.0,0.0
2018,11,18,23,0,0.0,0.0,1.3,14.6,0.0,0.0,0.0
2018,11,18,23,15,0.0,0.0,1.3,14.65,0.0,0.0,0.0
2018,11,18,23,30,0.0,0.0,1.3,14.7,0.0,0.0,0.0
2018,11,18,23,45,0.0,0.0,1.3,14.75,0.0,0.0,0.0
2018,11,19,0,0,0.0,0.0,1.3,14.8,0.0,0.0,0.0
2018,11,19,0,15,0.0,0.0,1.3,14.8,0.0,0.0,0.0
2018,11,19,0,30,0.0,0.0,1.3,14.8,0.0,0.0,0.0
2018,11,19,0,45,0.0,0.0,1.35,14.85,0.0,0.0,0.0
2018,11,19,1,0,0.0,0.0,1.4,14.9,0.0,0.0,0.0
2018,11,19,1,15,0.0,0.0,1.4,14.85,0.0,0.0,0.0
2018,11,19,1,30,0.0,0.0,1.4,14.8,0.0,0.0,0.0
2018,11,19,1,45,0.0,0.0,1.45,14.8,0.0,0.0,0.0
2018,11,19,2,0,0.0,0.0,1.5,14.8,0.0,0.0,0.0
2018,11,19,2,15,0.0,0.0,1.5,14.75,0.0,0.0,0.0
2018,11,19,2,30,0.0,0.0,1.5,14.7,0.0,0.0,0.0
2018,11,19,2,45,0.0,0.0,1.5,14.7,0.0,0.0,0.0
2018,11,19,3,0,0.0,0.0,1.5,14.7,0.0,0.0,0.0
2018,11,19,3,15,0.0,0.0,1.5,14.7,0.0,0.0,0.0
2018,11,19,3,30,0.0,0.0,1.5,14.7,0.0,0.0,0.0
2018,11,19,3,45,0.0,0.0,1.5,14.7,0.0,0.0,0.0
2018,11,19,4,0,0.0,0.0,1.5,14.7,0.0,0.0,0.0
2018,11,19,4,15,0.0,0.0,1.4,14.7,0.0,0.0,0.0
2018,11,19,4,30,0.0,0.0,1.3,14.7,0.0,0.0,0.0
2018,11,19,4,45,0.0,0.0,1.25,14.7,0.0,0.0,0.0
2018,11,19,5,0,0.0,0.0,1.2,14.7,0.0,0.0,0.0
2018,11,19,5,15,0.0,0.0,1.15,14.7,0.0,0.0,0.0
2018,11,19,5,30,0.0,0.0,1.1,14.7,0.0,0.0,0.0
2018,11,19,5,45,0.0,0.0,1.05,14.75,0.0,0.0,0.0
2018,11,19,6,0,0.0,0.0,1.0,14.8,0.0,0.0,0.0
2018,11,19,6,15,0.0,0.0,1.0,14.8,0.0,0.0,0.0
2018,11,19,6,30,0.0,0.0,1.0,14.8,0.0,0.0,0.0
2018,11,19,6,45,12.5,5.5,0.95,14.85,5.5,0.0,0.0
2018,11,19,7,0,25.0,11.0,0.9,14.9,11.0,20.46,0.0
2018,11,19,7,15,31.5,24.5,0.9,15.05,26.5,48.28,10.14
2018,11,19,7,30,38.0,38.0,0.9,15.2,42.0,70.01,49.98
2018,11,19,7,45,62.5,55.0,0.9,15.35,65.5,101.47,78.58
2018,11,19,8,0,87.0,72.0,0.9,15.5,89.0,133.5,106.5
2018,11,19,8,15,115.0,89.5,0.85,15.6,117.5,168.72,136.59
2018,11,19,8,30,143.0,107.0,0.8,15.7,146.0,204.5,166.5
2018,11,19,8,45,186.5,121.0,0.8,15.85,180.0,254.07,207.0
2018,11,19,9,0,230.0,135.0,0.8,16.0,214.0,295.5,240.13
2018,11,19,9,15,175.5,143.5,0.85,16.1,207.5,262.67,213.01
2018,11,19,9,30,121.0,152.0,0.9,16.2,201.0,237.36,191.85
2018,11,19,9,45,179.0,172.5,0.95,16.35,251.5,293.61,237.06
2018,11,19,10,0,237.0,193.0,1.0,16.5,302.0,357.0,286.26
2018,11,19,10,15,207.0,200.5,1.05,16.6,299.5,335.01,267.92
2018,11,19,10,30,177.0,208.0,1.1,16.7,297.0,320.56,255.88
2018,11,19,10,45,100.0,203.5,1.2,16.8,254.0,265.49,211.47
2018,11,19,11,0,23.0,199.0,1.3,16.9,211.0,202.05,160.02
2018,11,19,11,15,35.0,203.5,1.4,16.95,222.5,215.9,171.34
2018,11,19,11,30,47.0,208.0,1.5,17.0,234.0,224.53,178.16
2018,11,19,11,45,131.0,222.5,1.65,17.05,295.0,283.21,225.05
2018,11,19,12,0,215.0,237.0,1.8,17.1,356.0,332.76,263.46
2018,11,19,12,15,263.5,225.0,1.85,17.1,369.5,337.42,266.24
2018,11,19,12,30,312.0,213.0,1.9,17.1,383.0,336.09,264.11
2018,11,19,12,45,209.0,215.0,2.0,17.15,327.5,281.76,221.24
2018,11,19,13,0,106.0,217.0,2.1,17.2,272.0,234.88,184.8
2018,11,19,13,15,129.5,216.0,2.1,17.2,281.0,234.6,183.78
2018,11,19,13,30,153.0,215.0,2.1,17.2,290.0,231.91,180.37
2018,11,19,13,45,147.0,202.0,2.05,17.25,271.0,209.92,162.16
2018,11,19,14,0,141.0,189.0,2.0,17.3,252.0,188.38,144.44
2018,11,19,14,15,143.0,175.0,1.95,17.25,234.5,167.82,127.46
2018,11,19,14,30,145.0,161.0,1.9,17.2,217.0,147.01,110.81
2018,11,19,14,45,127.5,143.5,1.85,17.15,189.0,122.42,92.85
2018,11,19,15,0,110.0,126.0,1.8,17.1,161.0,99.72,82.13
2018,11,19,15,15,98.5,109.5,1.8,17.1,137.5,86.95,71.02
2018,11,19,15,30,87.0,93.0,1.8,17.1,114.0,74.84,60.31
2018,11,19,15,45,71.5,76.0,1.7,17.0,91.0,62.06,48.84
2018,11,19,16,0,56.0,59.0,1.6,16.9,68.0,48.94,36.91
2018,11,19,16,15,48.5,41.5,1.5,16.85,47.5,35.14,24.11
2018,11,19,16,30,41.0,24.0,1.4,16.8,27.0,20.94,8.3
2018,11,19,16,45,31.5,14.0,1.35,16.75,15.5,13.34,0.0
2018,11,19,17,0,22.0,4.0,1.3,16.7,4.0,0.0,0.0
2018,11,19,17,15,11.0,2.0,1.2,16.7,2.0,0.0,0.0
2018,11,19,17,30,0.0,0.0,1.1,16.7,0.0,0.0,0.0
2018,11,19,17,45,0.0,0.0,1.05,16.7,0.0,0.0,0.0
2018,11,19,18,0,0.0,0.0,1.0,16.7,0.0,0.0,0.0
2018,11,19,18,15,0.0,0.0,0.95,16.65,0.0,0.0,0.0
2018,11,19,18,30,0.0,0.0,0.9,16.6,0.0,0.0,0.0
2018,11,19,18,45,0.0,0.0,0.85,16.55,0.0,0.0,0.0
2018,11,19,19,0,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2018,11,19,19,15,0.0,0.0,0.75,16.45,0.0,0.0,0.0
2018,11,19,19,30,0.0,0.0,0.7,16.4,0.0,0.0,0.0
2018,11,19,19,45,0.0,0.0,0.65,16.35,0.0,0.0,0.0
2018,11,19,20,0,0.0,0.0,0.6,16.3,0.0,0.0,0.0
2018,11,19,20,15,0.0,0.0,0.55,16.25,0.0,0.0,0.0
2018,11,19,20,30,0.0,0.0,0.5,16.2,0.0,0.0,0.0
2018,11,19,20,45,0.0,0.0,0.45,16.15,0.0,0.0,0.0
2018,11,19,21,0,0.0,0.0,0.4,16.1,0.0,0.0,0.0
2018,11,19,21,15,0.0,0.0,0.35,16.05,0.0,0.0,0.0
2018,11,19,21,30,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2018,11,19,21,45,0.0,0.0,0.3,15.95,0.0,0.0,0.0
2018,11,19,22,0,0.0,0.0,0.3,15.9,0.0,0.0,0.0
2018,11,19,22,15,0.0,0.0,0.4,15.85,0.0,0.0,0.0
2018,11,19,22,30,0.0,0.0,0.5,15.8,0.0,0.0,0.0
2018,11,19,22,45,0.0,0.0,0.65,15.75,0.0,0.0,0.0
2018,11,19,23,0,0.0,0.0,0.8,15.7,0.0,0.0,0.0
2018,11,19,23,15,0.0,0.0,0.95,15.65,0.0,0.0,0.0
2018,11,19,23,30,0.0,0.0,1.1,15.6,0.0,0.0,0.0
2018,11,19,23,45,0.0,0.0,1.25,15.55,0.0,0.0,0.0
2018,11,20,0,0,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2018,11,20,0,15,0.0,0.0,1.55,15.45,0.0,0.0,0.0
2018,11,20,0,30,0.0,0.0,1.7,15.4,0.0,0.0,0.0
2018,11,20,0,45,0.0,0.0,1.85,15.3,0.0,0.0,0.0
2018,11,20,1,0,0.0,0.0,2.0,15.2,0.0,0.0,0.0
2018,11,20,1,15,0.0,0.0,2.05,15.15,0.0,0.0,0.0
2018,11,20,1,30,0.0,0.0,2.1,15.1,0.0,0.0,0.0
2018,11,20,1,45,0.0,0.0,2.15,15.05,0.0,0.0,0.0
2018,11,20,2,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2018,11,20,2,15,0.0,0.0,2.2,14.95,0.0,0.0,0.0
2018,11,20,2,30,0.0,0.0,2.2,14.9,0.0,0.0,0.0
2018,11,20,2,45,0.0,0.0,2.2,14.9,0.0,0.0,0.0
2018,11,20,3,0,0.0,0.0,2.2,14.9,0.0,0.0,0.0
2018,11,20,3,15,0.0,0.0,2.2,14.85,0.0,0.0,0.0
2018,11,20,3,30,0.0,0.0,2.2,14.8,0.0,0.0,0.0
2018,11,20,3,45,0.0,0.0,2.2,14.8,0.0,0.0,0.0
2018,11,20,4,0,0.0,0.0,2.2,14.8,0.0,0.0,0.0
2018,11,20,4,15,0.0,0.0,2.15,14.8,0.0,0.0,0.0
2018,11,20,4,30,0.0,0.0,2.1,14.8,0.0,0.0,0.0
2018,11,20,4,45,0.0,0.0,2.05,14.75,0.0,0.0,0.0
2018,11,20,5,0,0.0,0.0,2.0,14.7,0.0,0.0,0.0
2018,11,20,5,15,0.0,0.0,1.95,14.75,0.0,0.0,0.0
2018,11,20,5,30,0.0,0.0,1.9,14.8,0.0,0.0,0.0
2018,11,20,5,45,0.0,0.0,1.85,14.8,0.0,0.0,0.0
2018,11,20,6,0,0.0,0.0,1.8,14.8,0.0,0.0,0.0
2018,11,20,6,15,0.0,0.0,1.75,14.8,0.0,0.0,0.0
2018,11,20,6,30,0.0,0.0,1.7,14.8,0.0,0.0,0.0
2018,11,20,6,45,40.0,5.5,1.65,14.8,6.0,0.0,0.0
2018,11,20,7,0,80.0,11.0,1.6,14.8,12.0,42.16,0.0
2018,11,20,7,15,216.0,23.0,1.55,14.95,41.5,136.09,21.16
2018,11,20,7,30,352.0,35.0,1.5,15.1,71.0,227.73,170.34
2018,11,20,7,45,438.0,43.0,1.45,15.2,110.5,288.28,228.46
2018,11,20,8,0,524.0,51.0,1.4,15.3,150.0,352.09,283.54
2018,11,20,8,15,579.0,56.5,1.4,15.45,191.5,398.89,323.43
2018,11,20,8,30,634.0,62.0,1.4,15.6,233.0,446.16,362.2
2018,11,20,8,45,671.0,66.0,1.4,15.75,272.5,481.21,390.16
2018,11,20,9,0,708.0,70.0,1.4,15.9,312.0,515.16,416.34
2018,11,20,9,15,735.0,73.0,1.55,16.05,348.0,538.28,434.39
2018,11,20,9,30,762.0,76.0,1.7,16.2,384.0,561.85,452.32
2018,11,20,9,45,702.5,94.5,1.8,16.4,395.5,549.38,441.48
2018,11,20,10,0,643.0,113.0,1.9,16.6,407.0,531.32,426.5
2018,11,20,10,15,657.5,117.0,2.05,16.75,431.5,540.11,432.84
2018,11,20,10,30,672.0,121.0,2.2,16.9,456.0,546.35,436.9
2018,11,20,10,45,731.0,108.5,2.3,17.05,485.0,559.02,446.08
2018,11,20,11,0,790.0,96.0,2.4,17.2,514.0,567.59,451.85
2018,11,20,11,15,769.5,103.0,2.5,17.25,516.5,548.21,435.78
2018,11,20,11,30,749.0,110.0,2.6,17.3,519.0,526.8,418.14
2018,11,20,11,45,749.0,110.0,2.7,17.4,520.5,507.17,401.66
2018,11,20,12,0,749.0,110.0,2.8,17.5,522.0,485.26,383.04
2018,11,20,12,15,687.5,126.5,2.75,17.55,502.0,448.16,352.12
2018,11,20,12,30,626.0,143.0,2.7,17.6,482.0,412.16,322.02
2018,11,20,12,45,590.5,149.0,2.7,17.65,463.0,378.84,293.87
2018,11,20,13,0,555.0,155.0,2.7,17.7,444.0,344.83,264.99
2018,11,20,13,15,563.0,146.5,2.6,17.7,430.0,315.23,238.54
2018,11,20,13,30,571.0,138.0,2.5,17.7,416.0,284.98,211.08
2018,11,20,13,45,614.0,120.0,2.45,17.75,404.0,252.0,180.0
2018,11,20,14,0,657.0,102.0,2.4,17.8,392.0,214.63,145.07
2018,11,20,14,15,567.0,109.0,2.35,17.8,346.0,173.6,113.65
2018,11,20,14,30,477.0,116.0,2.3,17.8,300.0,139.47,90.49
2018,11,20,14,45,449.0,108.0,2.2,17.8,267.0,104.99,68.19
2018,11,20,15,0,421.0,100.0,2.1,17.8,234.0,72.89,58.6
2018,11,20,15,15,417.5,86.5,2.1,17.8,204.0,62.34,49.38
2018,11,20,15,30,414.0,73.0,2.1,17.8,174.0,53.56,41.57
2018,11,20,15,45,356.5,62.5,2.0,17.6,137.0,46.66,35.31
2018,11,20,16,0,299.0,52.0,1.9,17.4,100.0,39.55,28.69
2018,11,20,16,15,243.5,39.0,1.85,17.3,70.0,30.18,19.82
2018,11,20,16,30,188.0,26.0,1.8,17.2,40.0,20.46,7.46
2018,11,20,16,45,119.5,16.0,1.8,17.1,22.5,15.25,0.0
2018,11,20,17,0,51.0,6.0,1.8,17.0,5.0,0.0,0.0
2018,11,20,17,15,25.5,3.0,1.9,17.0,2.5,0.0,0.0
2018,11,20,17,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2018,11,20,17,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2018,11,20,18,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2018,11,20,18,15,0.0,0.0,2.3,16.95,0.0,0.0,0.0
2018,11,20,18,30,0.0,0.0,2.4,16.9,0.0,0.0,0.0
2018,11,20,18,45,0.0,0.0,2.5,16.9,0.0,0.0,0.0
2018,11,20,19,0,0.0,0.0,2.6,16.9,0.0,0.0,0.0
2018,11,20,19,15,0.0,0.0,2.75,16.85,0.0,0.0,0.0
2018,11,20,19,30,0.0,0.0,2.9,16.8,0.0,0.0,0.0
2018,11,20,19,45,0.0,0.0,3.05,16.8,0.0,0.0,0.0
2018,11,20,20,0,0.0,0.0,3.2,16.8,0.0,0.0,0.0
2018,11,20,20,15,0.0,0.0,3.3,16.75,0.0,0.0,0.0
2018,11,20,20,30,0.0,0.0,3.4,16.7,0.0,0.0,0.0
2018,11,20,20,45,0.0,0.0,3.55,16.7,0.0,0.0,0.0
2018,11,20,21,0,0.0,0.0,3.7,16.7,0.0,0.0,0.0
2018,11,20,21,15,0.0,0.0,3.85,16.65,0.0,0.0,0.0
2018,11,20,21,30,0.0,0.0,4.0,16.6,0.0,0.0,0.0
2018,11,20,21,45,0.0,0.0,4.15,16.55,0.0,0.0,0.0
2018,11,20,22,0,0.0,0.0,4.3,16.5,0.0,0.0,0.0
2018,11,20,22,15,0.0,0.0,4.45,16.5,0.0,0.0,0.0
2018,11,20,22,30,0.0,0.0,4.6,16.5,0.0,0.0,0.0
2018,11,20,22,45,0.0,0.0,4.75,16.5,0.0,0.0,0.0
2018,11,20,23,0,0.0,0.0,4.9,16.5,0.0,0.0,0.0
2018,11,20,23,15,0.0,0.0,4.95,16.5,0.0,0.0,0.0
2018,11,20,23,30,0.0,0.0,5.0,16.5,0.0,0.0,0.0
2018,11,20,23,45,0.0,0.0,5.0,16.5,0.0,0.0,0.0
2018,11,21,0,0,0.0,0.0,5.0,16.5,0.0,0.0,0.0
2018,11,21,0,15,0.0,0.0,5.05,16.5,0.0,0.0,0.0
2018,11,21,0,30,0.0,0.0,5.1,16.5,0.0,0.0,0.0
2018,11,21,0,45,0.0,0.0,5.1,16.55,0.0,0.0,0.0
2018,11,21,1,0,0.0,0.0,5.1,16.6,0.0,0.0,0.0
2018,11,21,1,15,0.0,0.0,5.05,16.6,0.0,0.0,0.0
2018,11,21,1,30,0.0,0.0,5.0,16.6,0.0,0.0,0.0
2018,11,21,1,45,0.0,0.0,4.95,16.6,0.0,0.0,0.0
2018,11,21,2,0,0.0,0.0,4.9,16.6,0.0,0.0,0.0
2018,11,21,2,15,0.0,0.0,4.9,16.6,0.0,0.0,0.0
2018,11,21,2,30,0.0,0.0,4.9,16.6,0.0,0.0,0.0
2018,11,21,2,45,0.0,0.0,4.9,16.6,0.0,0.0,0.0
2018,11,21,3,0,0.0,0.0,4.9,16.6,0.0,0.0,0.0
2018,11,21,3,15,0.0,0.0,5.0,16.6,0.0,0.0,0.0
2018,11,21,3,30,0.0,0.0,5.1,16.6,0.0,0.0,0.0
2018,11,21,3,45,0.0,0.0,5.15,16.6,0.0,0.0,0.0
2018,11,21,4,0,0.0,0.0,5.2,16.6,0.0,0.0,0.0
2018,11,21,4,15,0.0,0.0,5.25,16.65,0.0,0.0,0.0
2018,11,21,4,30,0.0,0.0,5.3,16.7,0.0,0.0,0.0
2018,11,21,4,45,0.0,0.0,5.4,16.7,0.0,0.0,0.0
2018,11,21,5,0,0.0,0.0,5.5,16.7,0.0,0.0,0.0
2018,11,21,5,15,0.0,0.0,5.55,16.75,0.0,0.0,0.0
2018,11,21,5,30,0.0,0.0,5.6,16.8,0.0,0.0,0.0
2018,11,21,5,45,0.0,0.0,5.7,16.8,0.0,0.0,0.0
2018,11,21,6,0,0.0,0.0,5.8,16.8,0.0,0.0,0.0
2018,11,21,6,15,0.0,0.0,5.85,16.8,0.0,0.0,0.0
2018,11,21,6,30,0.0,0.0,5.9,16.8,0.0,0.0,0.0
2018,11,21,6,45,0.0,2.0,6.0,16.85,2.0,0.0,0.0
2018,11,21,7,0,0.0,4.0,6.1,16.9,4.0,3.81,0.0
2018,11,21,7,15,0.0,14.0,6.15,16.95,14.0,12.99,0.0
2018,11,21,7,30,0.0,24.0,6.2,17.0,24.0,22.29,11.63
2018,11,21,7,45,1.0,37.0,6.2,17.05,37.0,35.67,23.74
2018,11,21,8,0,2.0,50.0,6.2,17.1,50.0,49.13,35.49
2018,11,21,8,15,4.0,62.5,6.25,17.15,63.5,62.42,47.01
2018,11,21,8,30,6.0,75.0,6.3,17.2,77.0,75.71,58.42
2018,11,21,8,45,3.5,87.5,6.3,17.25,88.5,86.42,67.44
2018,11,21,9,0,1.0,100.0,6.3,17.3,100.0,96.99,76.21
2018,11,21,9,15,1.0,79.0,6.5,17.4,79.0,74.57,57.31
2018,11,21,9,30,1.0,58.0,6.7,17.5,58.0,54.53,40.39
2018,11,21,9,45,3.5,83.5,6.9,17.55,85.0,80.06,61.74
2018,11,21,10,0,6.0,109.0,7.1,17.6,112.0,106.35,83.54
2018,11,21,10,15,3.5,108.5,7.25,17.65,110.0,104.03,81.4
2018,11,21,10,30,1.0,108.0,7.4,17.7,108.0,101.81,79.38
2018,11,21,10,45,12.5,139.0,7.5,17.75,145.5,138.31,109.6
2018,11,21,11,0,24.0,170.0,7.6,17.8,183.0,178.27,142.37
2018,11,21,11,15,18.5,153.5,7.55,17.8,163.5,154.48,122.65
2018,11,21,11,30,13.0,137.0,7.5,17.8,144.0,135.15,106.63
2018,11,21,11,45,6.5,88.0,7.4,17.8,91.5,85.37,65.49
2018,11,21,12,0,0.0,39.0,7.3,17.8,39.0,36.26,24.65
2018,11,21,12,15,2.0,69.5,7.15,17.8,70.5,65.63,49.11
2018,11,21,12,30,4.0,100.0,7.0,17.8,102.0,94.82,73.28
2018,11,21,12,45,4.0,95.0,6.9,17.8,97.0,90.03,69.34
2018,11,21,13,0,4.0,90.0,6.8,17.8,92.0,85.26,65.43
2018,11,21,13,15,8.0,95.5,6.65,17.75,99.5,91.36,70.47
2018,11,21,13,30,12.0,101.0,6.5,17.7,107.0,97.02,75.11
2018,11,21,13,45,63.0,128.5,6.3,17.7,156.5,131.2,101.68
2018,11,21,14,0,114.0,156.0,6.1,17.7,206.0,156.78,120.48
2018,11,21,14,15,115.5,155.5,5.85,17.65,203.0,148.4,113.28
2018,11,21,14,30,117.0,155.0,5.6,17.6,200.0,139.09,105.89
2018,11,21,14,45,112.0,136.5,5.3,17.55,176.0,116.1,88.41
2018,11,21,15,0,107.0,118.0,5.0,17.5,152.0,93.85,77.06
2018,11,21,15,15,55.5,93.0,5.0,17.5,110.5,79.37,64.37
2018,11,21,15,30,4.0,68.0,5.0,17.5,69.0,61.53,48.58
2018,11,21,15,45,2.0,53.5,4.4,17.35,54.0,48.88,37.24
2018,11,21,16,0,0.0,39.0,3.8,17.2,39.0,36.07,25.66
2018,11,21,16,15,15.5,26.5,3.6,17.0,27.5,24.56,15.04
2018,11,21,16,30,31.0,14.0,3.4,16.8,16.0,12.78,2.22
2018,11,21,16,45,31.0,9.5,3.15,16.6,10.0,9.05,0.0
2018,11,21,17,0,31.0,5.0,2.9,16.4,4.0,0.0,0.0
2018,11,21,17,15,15.5,2.5,2.75,16.35,2.0,0.0,0.0
2018,11,21,17,30,0.0,0.0,2.6,16.3,0.0,0.0,0.0
2018,11,21,17,45,0.0,0.0,2.45,16.25,0.0,0.0,0.0
2018,11,21,18,0,0.0,0.0,2.3,16.2,0.0,0.0,0.0
2018,11,21,18,15,0.0,0.0,2.3,16.2,0.0,0.0,0.0
2018,11,21,18,30,0.0,0.0,2.3,16.2,0.0,0.0,0.0
2018,11,21,18,45,0.0,0.0,2.25,16.15,0.0,0.0,0.0
2018,11,21,19,0,0.0,0.0,2.2,16.1,0.0,0.0,0.0
2018,11,21,19,15,0.0,0.0,2.3,16.1,0.0,0.0,0.0
2018,11,21,19,30,0.0,0.0,2.4,16.1,0.0,0.0,0.0
2018,11,21,19,45,0.0,0.0,2.5,16.1,0.0,0.0,0.0
2018,11,21,20,0,0.0,0.0,2.6,16.1,0.0,0.0,0.0
2018,11,21,20,15,0.0,0.0,2.75,16.05,0.0,0.0,0.0
2018,11,21,20,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2018,11,21,20,45,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2018,11,21,21,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2018,11,21,21,15,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2018,11,21,21,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2018,11,21,21,45,0.0,0.0,3.55,15.95,0.0,0.0,0.0
2018,11,21,22,0,0.0,0.0,3.7,15.9,0.0,0.0,0.0
2018,11,21,22,15,0.0,0.0,3.8,15.95,0.0,0.0,0.0
2018,11,21,22,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2018,11,21,22,45,0.0,0.0,4.05,16.05,0.0,0.0,0.0
2018,11,21,23,0,0.0,0.0,4.2,16.1,0.0,0.0,0.0
2018,11,21,23,15,0.0,0.0,4.3,16.15,0.0,0.0,0.0
2018,11,21,23,30,0.0,0.0,4.4,16.2,0.0,0.0,0.0
2018,11,21,23,45,0.0,0.0,4.45,16.25,0.0,0.0,0.0
2018,11,22,0,0,0.0,0.0,4.5,16.3,0.0,0.0,0.0
2018,11,22,0,15,0.0,0.0,4.5,16.3,0.0,0.0,0.0
2018,11,22,0,30,0.0,0.0,4.5,16.3,0.0,0.0,0.0
2018,11,22,0,45,0.0,0.0,4.5,16.35,0.0,0.0,0.0
2018,11,22,1,0,0.0,0.0,4.5,16.4,0.0,0.0,0.0
2018,11,22,1,15,0.0,0.0,4.45,16.4,0.0,0.0,0.0
2018,11,22,1,30,0.0,0.0,4.4,16.4,0.0,0.0,0.0
2018,11,22,1,45,0.0,0.0,4.4,16.4,0.0,0.0,0.0
2018,11,22,2,0,0.0,0.0,4.4,16.4,0.0,0.0,0.0
2018,11,22,2,15,0.0,0.0,4.35,16.4,0.0,0.0,0.0
2018,11,22,2,30,0.0,0.0,4.3,16.4,0.0,0.0,0.0
2018,11,22,2,45,0.0,0.0,4.3,16.35,0.0,0.0,0.0
2018,11,22,3,0,0.0,0.0,4.3,16.3,0.0,0.0,0.0
2018,11,22,3,15,0.0,0.0,4.2,16.2,0.0,0.0,0.0
2018,11,22,3,30,0.0,0.0,4.1,16.1,0.0,0.0,0.0
2018,11,22,3,45,0.0,0.0,4.05,16.0,0.0,0.0,0.0
2018,11,22,4,0,0.0,0.0,4.0,15.9,0.0,0.0,0.0
2018,11,22,4,15,0.0,0.0,3.95,15.8,0.0,0.0,0.0
2018,11,22,4,30,0.0,0.0,3.9,15.7,0.0,0.0,0.0
2018,11,22,4,45,0.0,0.0,3.85,15.6,0.0,0.0,0.0
2018,11,22,5,0,0.0,0.0,3.8,15.5,0.0,0.0,0.0
2018,11,22,5,15,0.0,0.0,3.75,15.45,0.0,0.0,0.0
2018,11,22,5,30,0.0,0.0,3.7,15.4,0.0,0.0,0.0
2018,11,22,5,45,0.0,0.0,3.7,15.35,0.0,0.0,0.0
2018,11,22,6,0,0.0,0.0,3.7,15.3,0.0,0.0,0.0
2018,11,22,6,15,0.0,0.0,3.65,15.3,0.0,0.0,0.0
2018,11,22,6,30,0.0,0.0,3.6,15.3,0.0,0.0,0.0
2018,11,22,6,45,42.5,5.0,3.5,15.35,5.5,0.0,0.0
2018,11,22,7,0,85.0,10.0,3.4,15.4,11.0,42.68,0.0
2018,11,22,7,15,232.5,21.0,3.3,15.6,40.0,137.59,0.0
2018,11,22,7,30,380.0,32.0,3.2,15.8,69.0,235.08,171.93
2018,11,22,7,45,473.0,38.5,3.15,16.0,108.5,297.13,235.1
2018,11,22,8,0,566.0,45.0,3.1,16.2,148.0,362.82,292.86
2018,11,22,8,15,488.0,61.0,3.1,16.25,166.5,351.91,287.4
2018,11,22,8,30,410.0,77.0,3.1,16.3,185.0,332.13,273.08
2018,11,22,8,45,399.0,94.5,3.05,16.35,213.5,351.37,289.24
2018,11,22,9,0,388.0,112.0,3.0,16.4,242.0,368.3,302.69
2018,11,22,9,15,563.5,94.0,3.05,16.5,306.0,458.13,375.6
2018,11,22,9,30,739.0,76.0,3.1,16.6,370.0,543.25,442.78
2018,11,22,9,45,789.5,70.5,3.1,16.65,407.0,568.88,461.84
2018,11,22,10,0,840.0,65.0,3.1,16.7,444.0,588.66,476.46
2018,11,22,10,15,852.5,66.0,3.2,16.75,468.5,593.66,479.44
2018,11,22,10,30,865.0,67.0,3.3,16.8,493.0,595.68,480.07
2018,11,22,10,45,826.5,80.5,3.4,16.85,499.0,580.46,466.87
2018,11,22,11,0,788.0,94.0,3.5,16.9,505.0,560.05,449.73
2018,11,22,11,15,774.5,100.5,3.65,16.95,511.0,544.38,436.44
2018,11,22,11,30,761.0,107.0,3.8,17.0,517.0,526.4,421.12
2018,11,22,11,45,827.0,88.0,3.95,17.05,536.0,522.29,416.67
2018,11,22,12,0,893.0,69.0,4.1,17.1,555.0,512.88,407.42
2018,11,22,12,15,890.5,69.0,4.25,17.1,550.0,485.22,383.41
2018,11,22,12,30,888.0,69.0,4.4,17.1,545.0,455.23,357.09
2018,11,22,12,45,881.0,69.5,4.55,17.15,532.5,421.7,327.25
2018,11,22,13,0,874.0,70.0,4.7,17.2,520.0,386.4,295.29
2018,11,22,13,15,865.0,68.5,4.8,17.15,499.5,347.04,259.52
2018,11,22,13,30,856.0,67.0,4.9,17.1,479.0,306.5,222.25
2018,11,22,13,45,842.5,65.5,5.05,17.1,452.5,263.88,183.21
2018,11,22,14,0,829.0,64.0,5.2,17.1,426.0,220.85,144.33
2018,11,22,14,15,809.5,62.5,5.2,17.05,393.5,172.3,102.84
2018,11,22,14,30,790.0,61.0,5.2,17.0,361.0,128.52,68.99
2018,11,22,14,45,762.5,58.0,5.25,16.95,323.5,83.94,41.77
2018,11,22,15,0,735.0,55.0,5.3,16.9,286.0,41.31,31.02
2018,11,22,15,15,694.5,51.5,5.3,16.9,245.5,38.64,28.65
2018,11,22,15,30,654.0,48.0,5.3,16.9,205.0,37.06,27.16
2018,11,22,15,45,591.0,43.5,5.15,16.7,163.5,34.6,24.81
2018,11,22,16,0,528.0,39.0,5.0,16.5,122.0,29.47,19.99
2018,11,22,16,15,374.0,33.0,4.95,16.35,82.0,25.89,16.15
2018,11,22,16,30,220.0,27.0,4.9,16.2,42.0,22.48,7.6
2018,11,22,16,45,138.0,17.5,4.9,16.05,24.0,16.68,0.0
2018,11,22,17,0,56.0,8.0,4.9,15.9,6.0,0.0,0.0
2018,11,22,17,15,28.0,4.0,5.0,15.9,3.0,0.0,0.0
2018,11,22,17,30,0.0,0.0,5.1,15.9,0.0,0.0,0.0
2018,11,22,17,45,0.0,0.0,5.2,15.9,0.0,0.0,0.0
2018,11,22,18,0,0.0,0.0,5.3,15.9,0.0,0.0,0.0
2018,11,22,18,15,0.0,0.0,5.35,15.9,0.0,0.0,0.0
2018,11,22,18,30,0.0,0.0,5.4,15.9,0.0,0.0,0.0
2018,11,22,18,45,0.0,0.0,5.45,15.95,0.0,0.0,0.0
2018,11,22,19,0,0.0,0.0,5.5,16.0,0.0,0.0,0.0
2018,11,22,19,15,0.0,0.0,5.5,16.0,0.0,0.0,0.0
2018,11,22,19,30,0.0,0.0,5.5,16.0,0.0,0.0,0.0
2018,11,22,19,45,0.0,0.0,5.5,16.05,0.0,0.0,0.0
2018,11,22,20,0,0.0,0.0,5.5,16.1,0.0,0.0,0.0
2018,11,22,20,15,0.0,0.0,5.5,16.1,0.0,0.0,0.0
2018,11,22,20,30,0.0,0.0,5.5,16.1,0.0,0.0,0.0
2018,11,22,20,45,0.0,0.0,5.45,16.1,0.0,0.0,0.0
2018,11,22,21,0,0.0,0.0,5.4,16.1,0.0,0.0,0.0
2018,11,22,21,15,0.0,0.0,5.45,16.1,0.0,0.0,0.0
2018,11,22,21,30,0.0,0.0,5.5,16.1,0.0,0.0,0.0
2018,11,22,21,45,0.0,0.0,5.55,16.1,0.0,0.0,0.0
2018,11,22,22,0,0.0,0.0,5.6,16.1,0.0,0.0,0.0
2018,11,22,22,15,0.0,0.0,5.7,16.15,0.0,0.0,0.0
2018,11,22,22,30,0.0,0.0,5.8,16.2,0.0,0.0,0.0
2018,11,22,22,45,0.0,0.0,5.85,16.25,0.0,0.0,0.0
2018,11,22,23,0,0.0,0.0,5.9,16.3,0.0,0.0,0.0
2018,11,22,23,15,0.0,0.0,5.95,16.3,0.0,0.0,0.0
2018,11,22,23,30,0.0,0.0,6.0,16.3,0.0,0.0,0.0
2018,11,22,23,45,0.0,0.0,6.0,16.35,0.0,0.0,0.0
2018,11,23,0,0,0.0,0.0,6.0,16.4,0.0,0.0,0.0
2018,11,23,0,15,0.0,0.0,5.9,16.45,0.0,0.0,0.0
2018,11,23,0,30,0.0,0.0,5.8,16.5,0.0,0.0,0.0
2018,11,23,0,45,0.0,0.0,5.65,16.5,0.0,0.0,0.0
2018,11,23,1,0,0.0,0.0,5.5,16.5,0.0,0.0,0.0
2018,11,23,1,15,0.0,0.0,5.3,16.5,0.0,0.0,0.0
2018,11,23,1,30,0.0,0.0,5.1,16.5,0.0,0.0,0.0
2018,11,23,1,45,0.0,0.0,4.9,16.55,0.0,0.0,0.0
2018,11,23,2,0,0.0,0.0,4.7,16.6,0.0,0.0,0.0
2018,11,23,2,15,0.0,0.0,4.5,16.55,0.0,0.0,0.0
2018,11,23,2,30,0.0,0.0,4.3,16.5,0.0,0.0,0.0
2018,11,23,2,45,0.0,0.0,4.1,16.5,0.0,0.0,0.0
2018,11,23,3,0,0.0,0.0,3.9,16.5,0.0,0.0,0.0
2018,11,23,3,15,0.0,0.0,3.75,16.45,0.0,0.0,0.0
2018,11,23,3,30,0.0,0.0,3.6,16.4,0.0,0.0,0.0
2018,11,23,3,45,0.0,0.0,3.45,16.4,0.0,0.0,0.0
2018,11,23,4,0,0.0,0.0,3.3,16.4,0.0,0.0,0.0
2018,11,23,4,15,0.0,0.0,3.2,16.4,0.0,0.0,0.0
2018,11,23,4,30,0.0,0.0,3.1,16.4,0.0,0.0,0.0
2018,11,23,4,45,0.0,0.0,3.05,16.35,0.0,0.0,0.0
2018,11,23,5,0,0.0,0.0,3.0,16.3,0.0,0.0,0.0
2018,11,23,5,15,0.0,0.0,3.0,16.3,0.0,0.0,0.0
2018,11,23,5,30,0.0,0.0,3.0,16.3,0.0,0.0,0.0
2018,11,23,5,45,0.0,0.0,3.0,16.3,0.0,0.0,0.0
2018,11,23,6,0,0.0,0.0,3.0,16.3,0.0,0.0,0.0
2018,11,23,6,15,0.0,0.0,3.05,16.35,0.0,0.0,0.0
2018,11,23,6,30,0.0,0.0,3.1,16.4,0.0,0.0,0.0
2018,11,23,6,45,0.0,1.0,3.2,16.4,1.0,0.0,0.0
2018,11,23,7,0,0.0,2.0,3.3,16.4,2.0,1.91,0.0
2018,11,23,7,15,0.0,7.0,3.35,16.5,7.0,6.48,0.0
2018,11,23,7,30,0.0,12.0,3.4,16.6,12.0,11.11,2.76
2018,11,23,7,45,0.0,17.5,3.5,16.7,17.5,16.22,7.7
2018,11,23,8,0,0.0,23.0,3.6,16.8,23.0,21.32,12.23
2018,11,23,8,15,0.0,29.5,3.7,16.85,29.5,27.37,17.5
2018,11,23,8,30,0.0,36.0,3.8,16.9,36.0,33.42,22.72
2018,11,23,8,45,0.0,41.0,3.95,17.0,41.0,38.07,26.7
2018,11,23,9,0,0.0,46.0,4.1,17.1,46.0,42.73,30.62
2018,11,23,9,15,0.0,56.0,4.1,17.15,56.0,52.06,38.45
2018,11,23,9,30,0.0,66.0,4.1,17.2,66.0,61.39,46.22
2018,11,23,9,45,0.0,69.0,4.15,17.25,69.0,64.2,48.47
2018,11,23,10,0,0.0,72.0,4.2,17.3,72.0,67.0,50.72
2018,11,23,10,15,5.0,111.5,4.35,17.3,114.0,107.88,84.71
2018,11,23,10,30,10.0,151.0,4.5,17.3,156.0,149.21,118.65
2018,11,23,10,45,7.5,153.5,4.6,17.35,157.5,149.49,118.62
2018,11,23,11,0,5.0,156.0,4.7,17.4,159.0,149.86,118.73
2018,11,23,11,15,4.5,164.0,4.75,17.4,166.5,156.68,124.19
2018,11,23,11,30,4.0,172.0,4.8,17.4,174.0,163.41,129.59
2018,11,23,11,45,4.0,164.0,4.85,17.45,166.0,155.25,122.87
2018,11,23,12,0,4.0,156.0,4.9,17.5,158.0,147.25,116.31
2018,11,23,12,15,93.0,182.0,4.95,17.5,231.5,214.78,171.33
2018,11,23,12,30,182.0,208.0,5.0,17.5,305.0,271.74,216.3
2018,11,23,12,45,194.0,216.5,5.05,17.5,317.5,275.26,218.08
2018,11,23,13,0,206.0,225.0,5.1,17.5,330.0,276.9,218.26
2018,11,23,13,15,144.5,206.5,5.15,17.5,279.0,230.35,181.08
2018,11,23,13,30,83.0,188.0,5.2,17.5,228.0,190.5,149.81
2018,11,23,13,45,52.0,169.0,5.2,17.5,193.5,161.84,127.16
2018,11,23,14,0,21.0,150.0,5.2,17.5,159.0,138.93,109.52
2018,11,23,14,15,19.0,140.0,5.2,17.45,147.5,128.05,100.77
2018,11,23,14,30,17.0,130.0,5.2,17.4,136.0,117.31,92.17
2018,11,23,14,45,9.5,105.0,5.15,17.4,108.5,94.61,73.81
2018,11,23,15,0,2.0,80.0,5.1,17.4,81.0,72.8,58.67
2018,11,23,15,15,1.0,63.5,5.1,17.4,64.0,58.55,46.13
2018,11,23,15,30,0.0,47.0,5.1,17.4,47.0,43.68,32.91
2018,11,23,15,45,0.0,37.0,5.05,17.25,37.0,34.36,24.52
2018,11,23,16,0,0.0,27.0,5.0,17.1,27.0,25.05,16.09
2018,11,23,16,15,9.5,20.0,5.0,17.05,20.5,18.81,10.12
2018,11,23,16,30,19.0,13.0,5.0,17.0,14.0,11.89,1.0
2018,11,23,16,45,19.0,9.5,5.0,16.9,9.5,9.05,0.0
2018,11,23,17,0,19.0,6.0,5.0,16.8,5.0,0.0,0.0
2018,11,23,17,15,9.5,3.0,5.0,16.8,2.5,0.0,0.0
2018,11,23,17,30,0.0,0.0,5.0,16.8,0.0,0.0,0.0
2018,11,23,17,45,0.0,0.0,5.0,16.75,0.0,0.0,0.0
2018,11,23,18,0,0.0,0.0,5.0,16.7,0.0,0.0,0.0
2018,11,23,18,15,0.0,0.0,4.95,16.7,0.0,0.0,0.0
2018,11,23,18,30,0.0,0.0,4.9,16.7,0.0,0.0,0.0
2018,11,23,18,45,0.0,0.0,4.9,16.7,0.0,0.0,0.0
2018,11,23,19,0,0.0,0.0,4.9,16.7,0.0,0.0,0.0
2018,11,23,19,15,0.0,0.0,4.9,16.7,0.0,0.0,0.0
2018,11,23,19,30,0.0,0.0,4.9,16.7,0.0,0.0,0.0
2018,11,23,19,45,0.0,0.0,4.9,16.65,0.0,0.0,0.0
2018,11,23,20,0,0.0,0.0,4.9,16.6,0.0,0.0,0.0
2018,11,23,20,15,0.0,0.0,4.9,16.6,0.0,0.0,0.0
2018,11,23,20,30,0.0,0.0,4.9,16.6,0.0,0.0,0.0
2018,11,23,20,45,0.0,0.0,4.9,16.6,0.0,0.0,0.0
2018,11,23,21,0,0.0,0.0,4.9,16.6,0.0,0.0,0.0
2018,11,23,21,15,0.0,0.0,4.95,16.6,0.0,0.0,0.0
2018,11,23,21,30,0.0,0.0,5.0,16.6,0.0,0.0,0.0
2018,11,23,21,45,0.0,0.0,5.05,16.6,0.0,0.0,0.0
2018,11,23,22,0,0.0,0.0,5.1,16.6,0.0,0.0,0.0
2018,11,23,22,15,0.0,0.0,5.1,16.6,0.0,0.0,0.0
2018,11,23,22,30,0.0,0.0,5.1,16.6,0.0,0.0,0.0
2018,11,23,22,45,0.0,0.0,5.1,16.6,0.0,0.0,0.0
2018,11,23,23,0,0.0,0.0,5.1,16.6,0.0,0.0,0.0
2018,11,23,23,15,0.0,0.0,5.1,16.6,0.0,0.0,0.0
2018,11,23,23,30,0.0,0.0,5.1,16.6,0.0,0.0,0.0
2018,11,23,23,45,0.0,0.0,5.1,16.6,0.0,0.0,0.0
2018,11,24,0,0,0.0,0.0,5.1,16.6,0.0,0.0,0.0
2018,11,24,0,15,0.0,0.0,5.1,16.6,0.0,0.0,0.0
2018,11,24,0,30,0.0,0.0,5.1,16.6,0.0,0.0,0.0
2018,11,24,0,45,0.0,0.0,5.1,16.6,0.0,0.0,0.0
2018,11,24,1,0,0.0,0.0,5.1,16.6,0.0,0.0,0.0
2018,11,24,1,15,0.0,0.0,5.05,16.55,0.0,0.0,0.0
2018,11,24,1,30,0.0,0.0,5.0,16.5,0.0,0.0,0.0
2018,11,24,1,45,0.0,0.0,4.9,16.5,0.0,0.0,0.0
2018,11,24,2,0,0.0,0.0,4.8,16.5,0.0,0.0,0.0
2018,11,24,2,15,0.0,0.0,4.8,16.5,0.0,0.0,0.0
2018,11,24,2,30,0.0,0.0,4.8,16.5,0.0,0.0,0.0
2018,11,24,2,45,0.0,0.0,4.8,16.5,0.0,0.0,0.0
2018,11,24,3,0,0.0,0.0,4.8,16.5,0.0,0.0,0.0
2018,11,24,3,15,0.0,0.0,4.8,16.5,0.0,0.0,0.0
2018,11,24,3,30,0.0,0.0,4.8,16.5,0.0,0.0,0.0
2018,11,24,3,45,0.0,0.0,4.75,16.5,0.0,0.0,0.0
2018,11,24,4,0,0.0,0.0,4.7,16.5,0.0,0.0,0.0
2018,11,24,4,15,0.0,0.0,4.65,16.5,0.0,0.0,0.0
2018,11,24,4,30,0.0,0.0,4.6,16.5,0.0,0.0,0.0
2018,11,24,4,45,0.0,0.0,4.5,16.5,0.0,0.0,0.0
2018,11,24,5,0,0.0,0.0,4.4,16.5,0.0,0.0,0.0
2018,11,24,5,15,0.0,0.0,4.3,16.5,0.0,0.0,0.0
2018,11,24,5,30,0.0,0.0,4.2,16.5,0.0,0.0,0.0
2018,11,24,5,45,0.0,0.0,4.1,16.5,0.0,0.0,0.0
2018,11,24,6,0,0.0,0.0,4.0,16.5,0.0,0.0,0.0
2018,11,24,6,15,0.0,0.0,3.95,16.5,0.0,0.0,0.0
2018,11,24,6,30,0.0,0.0,3.9,16.5,0.0,0.0,0.0
2018,11,24,6,45,0.0,1.0,3.8,16.45,1.0,0.0,0.0
2018,11,24,7,0,0.0,2.0,3.7,16.4,2.0,1.91,0.0
2018,11,24,7,15,133.0,16.0,3.75,16.55,28.0,86.52,0.0
2018,11,24,7,30,266.0,30.0,3.8,16.7,54.0,179.75,126.05
2018,11,24,7,45,253.0,32.0,3.8,16.8,65.0,181.71,142.21
2018,11,24,8,0,240.0,34.0,3.8,16.9,76.0,181.44,145.8
2018,11,24,8,15,123.0,53.0,3.9,16.95,75.0,132.46,106.48
2018,11,24,8,30,6.0,72.0,4.0,17.0,74.0,72.75,55.87
2018,11,24,8,45,71.0,99.5,4.1,17.05,123.0,143.91,116.49
2018,11,24,9,0,136.0,127.0,4.2,17.1,172.0,220.26,180.37
2018,11,24,9,15,311.5,121.0,4.3,17.15,239.0,323.05,266.28
2018,11,24,9,30,487.0,115.0,4.4,17.2,306.0,430.21,353.48
2018,11,24,9,45,581.5,105.5,4.5,17.25,351.0,480.55,393.49
2018,11,24,10,0,676.0,96.0,4.6,17.3,396.0,525.01,428.53
2018,11,24,10,15,535.0,138.5,4.65,17.35,384.0,477.93,388.93
2018,11,24,10,30,394.0,181.0,4.7,17.4,372.0,432.72,350.81
2018,11,24,10,45,402.0,186.0,4.75,17.4,387.0,435.45,352.42
2018,11,24,11,0,410.0,191.0,4.8,17.4,402.0,436.47,352.44
2018,11,24,11,15,354.0,207.0,4.85,17.4,392.0,405.86,326.99
2018,11,24,11,30,298.0,223.0,4.9,17.4,382.0,381.59,306.57
2018,11,24,11,45,280.5,222.5,4.95,17.4,372.5,362.03,290.3
2018,11,24,12,0,263.0,222.0,5.0,17.4,363.0,342.46,273.97
2018,11,24,12,15,254.0,224.0,5.05,17.35,359.5,329.27,262.68
2018,11,24,12,30,245.0,226.0,5.1,17.3,356.0,315.77,251.07
2018,11,24,12,45,394.0,188.0,5.15,17.25,391.0,329.83,259.94
2018,11,24,13,0,543.0,150.0,5.2,17.2,426.0,331.84,257.36
2018,11,24,13,15,649.0,117.5,5.2,17.15,435.0,313.99,237.81
2018,11,24,13,30,755.0,85.0,5.2,17.1,444.0,288.37,210.39
2018,11,24,13,45,776.0,75.5,5.2,17.05,427.0,250.61,174.58
2018,11,24,14,0,797.0,66.0,5.2,17.0,410.0,209.87,136.51
2018,11,24,14,15,730.5,75.0,5.2,16.9,371.5,169.26,103.83
2018,11,24,14,30,664.0,84.0,5.2,16.8,333.0,129.38,75.3
2018,11,24,14,45,592.5,83.0,5.15,16.7,288.5,89.95,52.65
2018,11,24,15,0,521.0,82.0,5.1,16.6,244.0,57.64,45.5
2018,11,24,15,15,540.5,70.5,5.1,16.6,217.5,50.42,39.1
2018,11,24,15,30,560.0,59.0,5.1,16.6,191.0,42.95,32.38
2018,11,24,15,45,444.5,53.0,5.05,16.3,144.5,39.76,29.36
2018,11,24,16,0,329.0,47.0,5.0,16.0,98.0,35.82,25.5
2018,11,24,16,15,305.5,36.5,5.0,15.75,71.5,29.35,18.99
2018,11,24,16,30,282.0,26.0,5.0,15.5,45.0,21.69,5.92
2018,11,24,16,45,166.0,16.0,4.95,15.3,25.0,15.25,0.0
2018,11,24,17,0,50.0,6.0,4.9,15.1,5.0,0.0,0.0
2018,11,24,17,15,25.0,3.0,4.85,15.0,2.5,0.0,0.0
2018,11,24,17,30,0.0,0.0,4.8,14.9,0.0,0.0,0.0
2018,11,24,17,45,0.0,0.0,4.8,14.8,0.0,0.0,0.0
2018,11,24,18,0,0.0,0.0,4.8,14.7,0.0,0.0,0.0
2018,11,24,18,15,0.0,0.0,4.75,14.65,0.0,0.0,0.0
2018,11,24,18,30,0.0,0.0,4.7,14.6,0.0,0.0,0.0
2018,11,24,18,45,0.0,0.0,4.65,14.5,0.0,0.0,0.0
2018,11,24,19,0,0.0,0.0,4.6,14.4,0.0,0.0,0.0
2018,11,24,19,15,0.0,0.0,4.55,14.4,0.0,0.0,0.0
2018,11,24,19,30,0.0,0.0,4.5,14.4,0.0,0.0,0.0
2018,11,24,19,45,0.0,0.0,4.5,14.4,0.0,0.0,0.0
2018,11,24,20,0,0.0,0.0,4.5,14.4,0.0,0.0,0.0
2018,11,24,20,15,0.0,0.0,4.45,14.45,0.0,0.0,0.0
2018,11,24,20,30,0.0,0.0,4.4,14.5,0.0,0.0,0.0
2018,11,24,20,45,0.0,0.0,4.35,14.55,0.0,0.0,0.0
2018,11,24,21,0,0.0,0.0,4.3,14.6,0.0,0.0,0.0
2018,11,24,21,15,0.0,0.0,4.15,14.6,0.0,0.0,0.0
2018,11,24,21,30,0.0,0.0,4.0,14.6,0.0,0.0,0.0
2018,11,24,21,45,0.0,0.0,3.85,14.65,0.0,0.0,0.0
2018,11,24,22,0,0.0,0.0,3.7,14.7,0.0,0.0,0.0
2018,11,24,22,15,0.0,0.0,3.6,14.75,0.0,0.0,0.0
2018,11,24,22,30,0.0,0.0,3.5,14.8,0.0,0.0,0.0
2018,11,24,22,45,0.0,0.0,3.35,14.85,0.0,0.0,0.0
2018,11,24,23,0,0.0,0.0,3.2,14.9,0.0,0.0,0.0
2018,11,24,23,15,0.0,0.0,3.2,14.95,0.0,0.0,0.0
2018,11,24,23,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2018,11,24,23,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2018,11,25,0,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2018,11,25,0,15,0.0,0.0,3.25,15.05,0.0,0.0,0.0
2018,11,25,0,30,0.0,0.0,3.3,15.1,0.0,0.0,0.0
2018,11,25,0,45,0.0,0.0,3.35,15.1,0.0,0.0,0.0
2018,11,25,1,0,0.0,0.0,3.4,15.1,0.0,0.0,0.0
2018,11,25,1,15,0.0,0.0,3.35,15.1,0.0,0.0,0.0
2018,11,25,1,30,0.0,0.0,3.3,15.1,0.0,0.0,0.0
2018,11,25,1,45,0.0,0.0,3.25,15.05,0.0,0.0,0.0
2018,11,25,2,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2018,11,25,2,15,0.0,0.0,3.15,14.95,0.0,0.0,0.0
2018,11,25,2,30,0.0,0.0,3.1,14.9,0.0,0.0,0.0
2018,11,25,2,45,0.0,0.0,3.05,14.8,0.0,0.0,0.0
2018,11,25,3,0,0.0,0.0,3.0,14.7,0.0,0.0,0.0
2018,11,25,3,15,0.0,0.0,2.95,14.65,0.0,0.0,0.0
2018,11,25,3,30,0.0,0.0,2.9,14.6,0.0,0.0,0.0
2018,11,25,3,45,0.0,0.0,2.85,14.55,0.0,0.0,0.0
2018,11,25,4,0,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2018,11,25,4,15,0.0,0.0,2.75,14.45,0.0,0.0,0.0
2018,11,25,4,30,0.0,0.0,2.7,14.4,0.0,0.0,0.0
2018,11,25,4,45,0.0,0.0,2.7,14.35,0.0,0.0,0.0
2018,11,25,5,0,0.0,0.0,2.7,14.3,0.0,0.0,0.0
2018,11,25,5,15,0.0,0.0,2.65,14.3,0.0,0.0,0.0
2018,11,25,5,30,0.0,0.0,2.6,14.3,0.0,0.0,0.0
2018,11,25,5,45,0.0,0.0,2.5,14.25,0.0,0.0,0.0
2018,11,25,6,0,0.0,0.0,2.4,14.2,0.0,0.0,0.0
2018,11,25,6,15,0.0,0.0,2.3,14.25,0.0,0.0,0.0
2018,11,25,6,30,0.0,0.0,2.2,14.3,0.0,0.0,0.0
2018,11,25,6,45,37.0,4.5,2.1,14.3,4.5,0.0,0.0
2018,11,25,7,0,74.0,9.0,2.0,14.3,9.0,36.82,0.0
2018,11,25,7,15,215.0,19.5,1.9,14.45,35.0,107.08,0.0
2018,11,25,7,30,356.0,30.0,1.8,14.6,61.0,218.61,150.83
2018,11,25,7,45,455.0,36.0,1.7,14.75,99.5,281.26,220.42
2018,11,25,8,0,554.0,42.0,1.6,14.9,138.0,347.89,278.92
2018,11,25,8,15,613.0,46.5,1.55,15.05,179.5,391.84,317.35
2018,11,25,8,30,672.0,51.0,1.5,15.2,221.0,440.51,357.78
2018,11,25,8,45,711.0,54.0,1.4,15.35,261.0,476.2,386.34
2018,11,25,9,0,750.0,57.0,1.3,15.5,301.0,510.69,412.8
2018,11,25,9,15,776.5,59.0,1.35,15.7,337.0,535.13,431.41
2018,11,25,9,30,803.0,61.0,1.4,15.9,373.0,557.43,447.92
2018,11,25,9,45,822.5,62.5,1.45,16.15,404.0,572.53,458.52
2018,11,25,10,0,842.0,64.0,1.5,16.4,435.0,581.71,464.53
2018,11,25,10,15,843.5,67.5,1.65,16.55,457.0,583.06,465.1
2018,11,25,10,30,845.0,71.0,1.8,16.7,479.0,581.47,463.3
2018,11,25,10,45,837.5,76.5,1.95,16.9,493.0,576.12,458.28
2018,11,25,11,0,830.0,82.0,2.1,17.1,507.0,565.35,449.07
2018,11,25,11,15,857.5,76.5,2.25,17.2,523.5,558.29,442.92
2018,11,25,11,30,885.0,71.0,2.4,17.3,540.0,549.59,435.09
2018,11,25,11,45,885.5,71.5,2.55,17.4,543.0,529.51,418.12
2018,11,25,12,0,886.0,72.0,2.7,17.5,546.0,506.73,398.68
2018,11,25,12,15,885.0,71.0,2.85,17.55,541.0,479.17,375.14
2018,11,25,12,30,884.0,70.0,3.0,17.6,536.0,449.24,349.11
2018,11,25,12,45,881.0,69.0,3.15,17.7,524.5,416.27,319.94
2018,11,25,13,0,878.0,68.0,3.3,17.8,513.0,381.3,288.46
2018,11,25,13,15,869.5,67.0,3.25,17.8,493.5,342.72,253.47
2018,11,25,13,30,861.0,66.0,3.2,17.8,474.0,302.89,217.0
2018,11,25,13,45,847.5,65.0,3.15,17.85,448.0,260.8,178.73
2018,11,25,14,0,834.0,64.0,3.1,17.9,422.0,218.27,140.69
2018,11,25,14,15,760.5,72.0,3.05,17.9,379.5,170.17,102.53
2018,11,25,14,30,687.0,80.0,3.0,17.9,337.0,127.63,72.53
2018,11,25,14,45,616.5,79.5,3.0,17.9,292.0,87.69,50.01
2018,11,25,15,0,546.0,79.0,3.0,17.9,247.0,55.33,43.23
2018,11,25,15,15,605.5,63.5,3.0,17.9,225.5,44.85,34.0
2018,11,25,15,30,665.0,48.0,3.0,17.9,204.0,37.32,27.26
2018,11,25,15,45,589.5,44.0,3.1,17.65,161.0,35.3,25.3
2018,11,25,16,0,514.0,40.0,3.2,17.4,118.0,30.56,20.81
2018,11,25,16,15,402.0,33.0,3.1,17.2,81.5,26.16,16.16
2018,11,25,16,30,290.0,26.0,3.0,17.0,45.0,21.78,5.26
2018,11,25,16,45,174.0,16.5,2.95,16.85,25.0,15.73,0.0
2018,11,25,17,0,58.0,7.0,2.9,16.7,5.0,0.0,0.0
2018,11,25,17,15,29.0,3.5,2.9,16.65,2.5,0.0,0.0
2018,11,25,17,30,0.0,0.0,2.9,16.6,0.0,0.0,0.0
2018,11,25,17,45,0.0,0.0,2.95,16.5,0.0,0.0,0.0
2018,11,25,18,0,0.0,0.0,3.0,16.4,0.0,0.0,0.0
2018,11,25,18,15,0.0,0.0,3.0,16.4,0.0,0.0,0.0
2018,11,25,18,30,0.0,0.0,3.0,16.4,0.0,0.0,0.0
2018,11,25,18,45,0.0,0.0,3.0,16.35,0.0,0.0,0.0
2018,11,25,19,0,0.0,0.0,3.0,16.3,0.0,0.0,0.0
2018,11,25,19,15,0.0,0.0,2.9,16.25,0.0,0.0,0.0
2018,11,25,19,30,0.0,0.0,2.8,16.2,0.0,0.0,0.0
2018,11,25,19,45,0.0,0.0,2.7,16.2,0.0,0.0,0.0
2018,11,25,20,0,0.0,0.0,2.6,16.2,0.0,0.0,0.0
2018,11,25,20,15,0.0,0.0,2.55,16.15,0.0,0.0,0.0
2018,11,25,20,30,0.0,0.0,2.5,16.1,0.0,0.0,0.0
2018,11,25,20,45,0.0,0.0,2.4,16.1,0.0,0.0,0.0
2018,11,25,21,0,0.0,0.0,2.3,16.1,0.0,0.0,0.0
2018,11,25,21,15,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2018,11,25,21,30,0.0,0.0,2.4,15.9,0.0,0.0,0.0
2018,11,25,21,45,0.0,0.0,2.45,15.85,0.0,0.0,0.0
2018,11,25,22,0,0.0,0.0,2.5,15.8,0.0,0.0,0.0
2018,11,25,22,15,0.0,0.0,2.5,15.75,0.0,0.0,0.0
2018,11,25,22,30,0.0,0.0,2.5,15.7,0.0,0.0,0.0
2018,11,25,22,45,0.0,0.0,2.5,15.65,0.0,0.0,0.0
2018,11,25,23,0,0.0,0.0,2.5,15.6,0.0,0.0,0.0
2018,11,25,23,15,0.0,0.0,2.45,15.55,0.0,0.0,0.0
2018,11,25,23,30,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2018,11,25,23,45,0.0,0.0,2.3,15.45,0.0,0.0,0.0
2018,11,26,0,0,0.0,0.0,2.2,15.4,0.0,0.0,0.0
2018,11,26,0,15,0.0,0.0,2.25,15.3,0.0,0.0,0.0
2018,11,26,0,30,0.0,0.0,2.3,15.2,0.0,0.0,0.0
2018,11,26,0,45,0.0,0.0,2.3,15.1,0.0,0.0,0.0
2018,11,26,1,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2018,11,26,1,15,0.0,0.0,2.3,14.95,0.0,0.0,0.0
2018,11,26,1,30,0.0,0.0,2.3,14.9,0.0,0.0,0.0
2018,11,26,1,45,0.0,0.0,2.3,14.85,0.0,0.0,0.0
2018,11,26,2,0,0.0,0.0,2.3,14.8,0.0,0.0,0.0
2018,11,26,2,15,0.0,0.0,2.25,14.75,0.0,0.0,0.0
2018,11,26,2,30,0.0,0.0,2.2,14.7,0.0,0.0,0.0
2018,11,26,2,45,0.0,0.0,2.15,14.6,0.0,0.0,0.0
2018,11,26,3,0,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2018,11,26,3,15,0.0,0.0,2.05,14.5,0.0,0.0,0.0
2018,11,26,3,30,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2018,11,26,3,45,0.0,0.0,2.0,14.45,0.0,0.0,0.0
2018,11,26,4,0,0.0,0.0,2.0,14.4,0.0,0.0,0.0
2018,11,26,4,15,0.0,0.0,2.05,14.35,0.0,0.0,0.0
2018,11,26,4,30,0.0,0.0,2.1,14.3,0.0,0.0,0.0
2018,11,26,4,45,0.0,0.0,2.2,14.3,0.0,0.0,0.0
2018,11,26,5,0,0.0,0.0,2.3,14.3,0.0,0.0,0.0
2018,11,26,5,15,0.0,0.0,2.35,14.2,0.0,0.0,0.0
2018,11,26,5,30,0.0,0.0,2.4,14.1,0.0,0.0,0.0
2018,11,26,5,45,0.0,0.0,2.5,14.05,0.0,0.0,0.0
2018,11,26,6,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2018,11,26,6,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2018,11,26,6,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2018,11,26,6,45,14.5,3.0,2.75,14.0,3.0,0.0,0.0
2018,11,26,7,0,29.0,6.0,2.8,14.0,6.0,5.72,0.0
2018,11,26,7,15,98.0,18.5,2.75,14.2,25.5,57.68,0.0
2018,11,26,7,30,167.0,31.0,2.7,14.4,45.0,135.3,89.76
2018,11,26,7,45,203.0,45.0,2.7,14.6,72.0,171.7,134.12
2018,11,26,8,0,239.0,59.0,2.7,14.8,99.0,208.94,168.35
2018,11,26,8,15,275.0,72.0,2.5,15.0,131.0,246.09,201.04
2018,11,26,8,30,311.0,85.0,2.3,15.2,163.0,283.94,233.29
2018,11,26,8,45,357.0,94.5,2.1,15.4,198.5,323.45,265.98
2018,11,26,9,0,403.0,104.0,1.9,15.6,234.0,363.2,297.84
2018,11,26,9,15,415.5,115.5,1.8,15.9,263.0,385.43,314.75
2018,11,26,9,30,428.0,127.0,1.7,16.2,292.0,406.24,330.09
2018,11,26,9,45,489.0,126.0,1.6,16.55,329.0,440.51,355.99
2018,11,26,10,0,550.0,125.0,1.5,16.9,366.0,473.5,380.12
2018,11,26,10,15,577.5,126.5,1.4,17.15,392.0,491.58,392.15
2018,11,26,10,30,605.0,128.0,1.3,17.4,418.0,503.33,399.27
2018,11,26,10,45,586.5,138.5,1.25,17.65,428.0,495.05,391.07
2018,11,26,11,0,568.0,149.0,1.2,17.9,438.0,481.57,379.17
2018,11,26,11,15,503.0,170.0,1.15,18.05,430.0,454.96,357.14
2018,11,26,11,30,438.0,191.0,1.1,18.2,422.0,428.08,335.06
2018,11,26,11,45,387.0,204.0,1.0,18.3,409.0,397.37,310.23
2018,11,26,12,0,336.0,217.0,0.9,18.4,396.0,372.13,289.55
2018,11,26,12,15,326.0,216.0,0.95,18.5,388.5,353.84,274.82
2018,11,26,12,30,316.0,215.0,1.0,18.6,381.0,335.22,259.61
2018,11,26,12,45,352.5,200.5,1.05,18.65,381.5,322.62,248.46
2018,11,26,13,0,389.0,186.0,1.1,18.7,382.0,307.05,234.35
2018,11,26,13,15,327.5,180.0,1.1,18.7,340.5,264.29,200.49
2018,11,26,13,30,266.0,174.0,1.1,18.7,299.0,225.75,170.3
2018,11,26,13,45,153.0,168.5,1.15,18.7,239.5,182.67,138.72
2018,11,26,14,0,40.0,163.0,1.2,18.7,180.0,149.81,116.38
2018,11,26,14,15,184.0,141.5,1.25,18.6,211.0,146.66,107.81
2018,11,26,14,30,328.0,120.0,1.3,18.5,242.0,124.25,84.26
2018,11,26,14,45,396.0,104.0,1.4,18.4,236.0,96.0,63.32
2018,11,26,15,0,464.0,88.0,1.5,18.3,230.0,62.64,49.53
2018,11,26,15,15,495.5,73.0,1.5,18.3,205.0,52.67,40.81
2018,11,26,15,30,527.0,58.0,1.5,18.3,180.0,42.2,31.51
2018,11,26,15,45,428.5,53.0,1.75,17.95,139.0,39.92,29.3
2018,11,26,16,0,330.0,48.0,2.0,17.6,98.0,36.68,26.06
2018,11,26,16,15,217.0,36.0,2.2,17.4,64.5,27.93,17.57
2018,11,26,16,30,104.0,24.0,2.4,17.2,31.0,18.91,3.25
2018,11,26,16,45,71.5,15.0,2.65,17.0,18.0,14.3,0.0
2018,11,26,17,0,39.0,6.0,2.9,16.8,5.0,0.0,0.0
2018,11,26,17,15,19.5,3.0,2.95,16.7,2.5,0.0,0.0
2018,11,26,17,30,0.0,0.0,3.0,16.6,0.0,0.0,0.0
2018,11,26,17,45,0.0,0.0,3.05,16.5,0.0,0.0,0.0
2018,11,26,18,0,0.0,0.0,3.1,16.4,0.0,0.0,0.0
2018,11,26,18,15,0.0,0.0,2.9,16.4,0.0,0.0,0.0
2018,11,26,18,30,0.0,0.0,2.7,16.4,0.0,0.0,0.0
2018,11,26,18,45,0.0,0.0,2.5,16.35,0.0,0.0,0.0
2018,11,26,19,0,0.0,0.0,2.3,16.3,0.0,0.0,0.0
2018,11,26,19,15,0.0,0.0,2.05,16.35,0.0,0.0,0.0
2018,11,26,19,30,0.0,0.0,1.8,16.4,0.0,0.0,0.0
2018,11,26,19,45,0.0,0.0,1.6,16.4,0.0,0.0,0.0
2018,11,26,20,0,0.0,0.0,1.4,16.4,0.0,0.0,0.0
2018,11,26,20,15,0.0,0.0,1.5,16.4,0.0,0.0,0.0
2018,11,26,20,30,0.0,0.0,1.6,16.4,0.0,0.0,0.0
2018,11,26,20,45,0.0,0.0,1.7,16.4,0.0,0.0,0.0
2018,11,26,21,0,0.0,0.0,1.8,16.4,0.0,0.0,0.0
2018,11,26,21,15,0.0,0.0,1.95,16.3,0.0,0.0,0.0
2018,11,26,21,30,0.0,0.0,2.1,16.2,0.0,0.0,0.0
2018,11,26,21,45,0.0,0.0,2.25,16.1,0.0,0.0,0.0
2018,11,26,22,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2018,11,26,22,15,0.0,0.0,2.4,15.95,0.0,0.0,0.0
2018,11,26,22,30,0.0,0.0,2.4,15.9,0.0,0.0,0.0
2018,11,26,22,45,0.0,0.0,2.4,15.85,0.0,0.0,0.0
2018,11,26,23,0,0.0,0.0,2.4,15.8,0.0,0.0,0.0
2018,11,26,23,15,0.0,0.0,2.4,15.8,0.0,0.0,0.0
2018,11,26,23,30,0.0,0.0,2.4,15.8,0.0,0.0,0.0
2018,11,26,23,45,0.0,0.0,2.4,15.75,0.0,0.0,0.0
2018,11,27,0,0,0.0,0.0,2.4,15.7,0.0,0.0,0.0
2018,11,27,0,15,0.0,0.0,2.4,15.7,0.0,0.0,0.0
2018,11,27,0,30,0.0,0.0,2.4,15.7,0.0,0.0,0.0
2018,11,27,0,45,0.0,0.0,2.35,15.65,0.0,0.0,0.0
2018,11,27,1,0,0.0,0.0,2.3,15.6,0.0,0.0,0.0
2018,11,27,1,15,0.0,0.0,2.3,15.55,0.0,0.0,0.0
2018,11,27,1,30,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2018,11,27,1,45,0.0,0.0,2.3,15.45,0.0,0.0,0.0
2018,11,27,2,0,0.0,0.0,2.3,15.4,0.0,0.0,0.0
2018,11,27,2,15,0.0,0.0,2.3,15.35,0.0,0.0,0.0
2018,11,27,2,30,0.0,0.0,2.3,15.3,0.0,0.0,0.0
2018,11,27,2,45,0.0,0.0,2.25,15.25,0.0,0.0,0.0
2018,11,27,3,0,0.0,0.0,2.2,15.2,0.0,0.0,0.0
2018,11,27,3,15,0.0,0.0,2.15,15.2,0.0,0.0,0.0
2018,11,27,3,30,0.0,0.0,2.1,15.2,0.0,0.0,0.0
2018,11,27,3,45,0.0,0.0,2.0,15.15,0.0,0.0,0.0
2018,11,27,4,0,0.0,0.0,1.9,15.1,0.0,0.0,0.0
2018,11,27,4,15,0.0,0.0,1.8,15.15,0.0,0.0,0.0
2018,11,27,4,30,0.0,0.0,1.7,15.2,0.0,0.0,0.0
2018,11,27,4,45,0.0,0.0,1.65,15.2,0.0,0.0,0.0
2018,11,27,5,0,0.0,0.0,1.6,15.2,0.0,0.0,0.0
2018,11,27,5,15,0.0,0.0,1.6,15.25,0.0,0.0,0.0
2018,11,27,5,30,0.0,0.0,1.6,15.3,0.0,0.0,0.0
2018,11,27,5,45,0.0,0.0,1.6,15.35,0.0,0.0,0.0
2018,11,27,6,0,0.0,0.0,1.6,15.4,0.0,0.0,0.0
2018,11,27,6,15,0.0,0.0,1.6,15.4,0.0,0.0,0.0
2018,11,27,6,30,0.0,0.0,1.6,15.4,0.0,0.0,0.0
2018,11,27,6,45,0.0,1.0,1.6,15.45,1.0,0.0,0.0
2018,11,27,7,0,0.0,2.0,1.6,15.5,2.0,1.91,0.0
2018,11,27,7,15,0.0,5.5,1.65,15.6,5.5,5.24,0.0
2018,11,27,7,30,0.0,9.0,1.7,15.7,9.0,8.33,0.07
2018,11,27,7,45,0.0,13.5,1.7,15.8,13.5,12.5,4.58
2018,11,27,8,0,0.0,18.0,1.7,15.9,18.0,16.68,8.35
2018,11,27,8,15,0.0,26.5,1.8,16.0,26.5,24.58,15.19
2018,11,27,8,30,0.0,35.0,1.9,16.1,35.0,32.49,22.01
2018,11,27,8,45,0.0,53.5,2.0,16.25,53.5,49.73,36.68
2018,11,27,9,0,0.0,72.0,2.1,16.4,72.0,67.62,51.76
2018,11,27,9,15,0.0,83.0,2.2,16.5,83.0,78.26,60.62
2018,11,27,9,30,0.0,94.0,2.3,16.6,94.0,88.85,69.35
2018,11,27,9,45,64.0,128.0,2.4,16.65,156.0,165.8,134.1
2018,11,27,10,0,128.0,162.0,2.5,16.7,218.0,246.07,199.87
2018,11,27,10,15,156.5,185.0,2.6,16.75,257.0,284.89,230.69
2018,11,27,10,30,185.0,208.0,2.7,16.8,296.0,322.29,260.1
2018,11,27,10,45,146.5,210.5,2.85,16.9,282.0,298.09,239.83
2018,11,27,11,0,108.0,213.0,3.0,17.0,268.0,274.33,220.11
2018,11,27,11,15,62.0,202.0,3.1,17.0,233.5,228.99,183.15
2018,11,27,11,30,16.0,191.0,3.2,17.0,199.0,187.91,149.48
2018,11,27,11,45,27.0,201.0,3.35,17.0,215.0,201.77,160.78
2018,11,27,12,0,38.0,211.0,3.5,17.0,231.0,216.79,172.82
2018,11,27,12,15,31.5,205.0,3.65,17.05,221.5,205.47,163.56
2018,11,27,12,30,25.0,199.0,3.8,17.1,212.0,194.14,154.38
2018,11,27,12,45,14.0,168.5,3.9,17.1,176.0,160.69,127.34
2018,11,27,13,0,3.0,138.0,4.0,17.1,140.0,128.34,101.13
2018,11,27,13,15,1.5,124.5,4.1,17.1,125.5,115.28,90.55
2018,11,27,13,30,0.0,111.0,4.2,17.1,111.0,102.45,80.11
2018,11,27,13,45,0.5,118.5,4.3,17.15,118.5,108.79,85.47
2018,11,27,14,0,1.0,126.0,4.4,17.2,126.0,114.68,90.45
2018,11,27,14,15,2.5,117.5,4.5,17.2,118.0,106.81,83.99
2018,11,27,14,30,4.0,109.0,4.6,17.2,110.0,98.78,77.38
2018,11,27,14,45,8.5,97.0,4.65,17.2,99.5,87.89,68.3
2018,11,27,15,0,13.0,85.0,4.7,17.2,89.0,76.69,62.13
2018,11,27,15,15,21.5,81.0,4.7,17.2,86.5,70.32,56.48
2018,11,27,15,30,30.0,77.0,4.7,17.2,84.0,66.22,52.69
2018,11,27,15,45,20.0,62.0,4.65,17.1,66.0,53.97,41.62
2018,11,27,16,0,10.0,47.0,4.6,17.0,48.0,42.34,30.95
2018,11,27,16,15,22.0,33.0,4.5,16.95,34.5,29.57,18.88
2018,11,27,16,30,34.0,19.0,4.4,16.9,21.0,16.81,1.77
2018,11,27,16,45,34.0,12.5,4.25,16.85,13.0,11.91,0.0
2018,11,27,17,0,34.0,6.0,4.1,16.8,5.0,0.0,0.0
2018,11,27,17,15,17.0,3.0,3.95,16.8,2.5,0.0,0.0
2018,11,27,17,30,0.0,0.0,3.8,16.8,0.0,0.0,0.0
2018,11,27,17,45,0.0,0.0,3.65,16.8,0.0,0.0,0.0
2018,11,27,18,0,0.0,0.0,3.5,16.8,0.0,0.0,0.0
2018,11,27,18,15,0.0,0.0,3.35,16.8,0.0,0.0,0.0
2018,11,27,18,30,0.0,0.0,3.2,16.8,0.0,0.0,0.0
2018,11,27,18,45,0.0,0.0,3.1,16.85,0.0,0.0,0.0
2018,11,27,19,0,0.0,0.0,3.0,16.9,0.0,0.0,0.0
2018,11,27,19,15,0.0,0.0,2.9,16.85,0.0,0.0,0.0
2018,11,27,19,30,0.0,0.0,2.8,16.8,0.0,0.0,0.0
2018,11,27,19,45,0.0,0.0,2.75,16.8,0.0,0.0,0.0
2018,11,27,20,0,0.0,0.0,2.7,16.8,0.0,0.0,0.0
2018,11,27,20,15,0.0,0.0,2.6,16.8,0.0,0.0,0.0
2018,11,27,20,30,0.0,0.0,2.5,16.8,0.0,0.0,0.0
2018,11,27,20,45,0.0,0.0,2.4,16.8,0.0,0.0,0.0
2018,11,27,21,0,0.0,0.0,2.3,16.8,0.0,0.0,0.0
2018,11,27,21,15,0.0,0.0,2.25,16.8,0.0,0.0,0.0
2018,11,27,21,30,0.0,0.0,2.2,16.8,0.0,0.0,0.0
2018,11,27,21,45,0.0,0.0,2.1,16.8,0.0,0.0,0.0
2018,11,27,22,0,0.0,0.0,2.0,16.8,0.0,0.0,0.0
2018,11,27,22,15,0.0,0.0,1.9,16.8,0.0,0.0,0.0
2018,11,27,22,30,0.0,0.0,1.8,16.8,0.0,0.0,0.0
2018,11,27,22,45,0.0,0.0,1.7,16.8,0.0,0.0,0.0
2018,11,27,23,0,0.0,0.0,1.6,16.8,0.0,0.0,0.0
2018,11,27,23,15,0.0,0.0,1.55,16.75,0.0,0.0,0.0
2018,11,27,23,30,0.0,0.0,1.5,16.7,0.0,0.0,0.0
2018,11,27,23,45,0.0,0.0,1.4,16.7,0.0,0.0,0.0
2018,11,28,0,0,0.0,0.0,1.3,16.7,0.0,0.0,0.0
2018,11,28,0,15,0.0,0.0,1.2,16.7,0.0,0.0,0.0
2018,11,28,0,30,0.0,0.0,1.1,16.7,0.0,0.0,0.0
2018,11,28,0,45,0.0,0.0,1.0,16.75,0.0,0.0,0.0
2018,11,28,1,0,0.0,0.0,0.9,16.8,0.0,0.0,0.0
2018,11,28,1,15,0.0,0.0,0.85,16.8,0.0,0.0,0.0
2018,11,28,1,30,0.0,0.0,0.8,16.8,0.0,0.0,0.0
2018,11,28,1,45,0.0,0.0,0.75,16.8,0.0,0.0,0.0
2018,11,28,2,0,0.0,0.0,0.7,16.8,0.0,0.0,0.0
2018,11,28,2,15,0.0,0.0,0.85,16.75,0.0,0.0,0.0
2018,11,28,2,30,0.0,0.0,1.0,16.7,0.0,0.0,0.0
2018,11,28,2,45,0.0,0.0,1.1,16.7,0.0,0.0,0.0
2018,11,28,3,0,0.0,0.0,1.2,16.7,0.0,0.0,0.0
2018,11,28,3,15,0.0,0.0,1.4,16.7,0.0,0.0,0.0
2018,11,28,3,30,0.0,0.0,1.6,16.7,0.0,0.0,0.0
2018,11,28,3,45,0.0,0.0,1.85,16.65,0.0,0.0,0.0
2018,11,28,4,0,0.0,0.0,2.1,16.6,0.0,0.0,0.0
2018,11,28,4,15,0.0,0.0,2.1,16.55,0.0,0.0,0.0
2018,11,28,4,30,0.0,0.0,2.1,16.5,0.0,0.0,0.0
2018,11,28,4,45,0.0,0.0,2.05,16.45,0.0,0.0,0.0
2018,11,28,5,0,0.0,0.0,2.0,16.4,0.0,0.0,0.0
2018,11,28,5,15,0.0,0.0,1.9,16.35,0.0,0.0,0.0
2018,11,28,5,30,0.0,0.0,1.8,16.3,0.0,0.0,0.0
2018,11,28,5,45,0.0,0.0,1.7,16.3,0.0,0.0,0.0
2018,11,28,6,0,0.0,0.0,1.6,16.3,0.0,0.0,0.0
2018,11,28,6,15,0.0,0.0,1.6,16.25,0.0,0.0,0.0
2018,11,28,6,30,0.0,0.0,1.6,16.2,0.0,0.0,0.0
2018,11,28,6,45,0.0,0.5,1.6,16.2,0.5,0.0,0.0
2018,11,28,7,0,0.0,1.0,1.6,16.2,1.0,0.0,0.0
2018,11,28,7,15,0.0,2.5,1.8,16.2,2.5,2.38,0.0
2018,11,28,7,30,0.0,4.0,2.0,16.2,4.0,3.7,0.0
2018,11,28,7,45,0.0,5.0,2.15,16.2,5.0,4.62,0.0
2018,11,28,8,0,0.0,6.0,2.3,16.2,6.0,5.55,0.0
2018,11,28,8,15,0.0,9.0,2.25,16.2,9.0,8.33,1.4
2018,11,28,8,30,0.0,12.0,2.2,16.2,12.0,11.11,3.82
2018,11,28,8,45,0.0,18.5,2.1,16.2,18.5,17.15,9.0
2018,11,28,9,0,0.0,25.0,2.0,16.2,25.0,23.19,14.16
2018,11,28,9,15,0.0,38.0,1.9,16.2,38.0,35.28,24.44
2018,11,28,9,30,0.0,51.0,1.8,16.2,51.0,47.4,34.66
2018,11,28,9,45,0.0,44.5,1.7,16.2,44.5,41.34,29.48
