Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,12,8,15,0,679.0,64.0,1.1,15.9,264.0,44.32,33.85
2018,12,8,15,15,580.5,63.5,1.1,15.9,217.0,45.48,34.86
2018,12,8,15,30,482.0,63.0,1.1,15.9,170.0,47.1,36.12
2018,12,8,15,45,444.5,52.0,1.1,15.7,134.5,39.58,29.23
2018,12,8,16,0,407.0,41.0,1.1,15.5,99.0,31.8,21.98
2018,12,8,16,15,326.0,32.5,1.2,15.4,68.5,26.06,15.85
2018,12,8,16,30,245.0,24.0,1.3,15.3,38.0,20.14,0.01
2018,12,8,16,45,122.5,12.0,1.35,15.2,19.0,11.44,0.0
2018,12,8,17,0,0.0,0.0,1.4,15.1,0.0,0.0,0.0
2018,12,8,17,15,0.0,0.0,1.5,15.05,0.0,0.0,0.0
2018,12,8,17,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2018,12,8,17,45,0.0,0.0,1.7,14.95,0.0,0.0,0.0
2018,12,8,18,0,0.0,0.0,1.8,14.9,0.0,0.0,0.0
2018,12,8,18,15,0.0,0.0,1.9,14.9,0.0,0.0,0.0
2018,12,8,18,30,0.0,0.0,2.0,14.9,0.0,0.0,0.0
2018,12,8,18,45,0.0,0.0,2.1,14.85,0.0,0.0,0.0
2018,12,8,19,0,0.0,0.0,2.2,14.8,0.0,0.0,0.0
2018,12,8,19,15,0.0,0.0,2.3,14.75,0.0,0.0,0.0
2018,12,8,19,30,0.0,0.0,2.4,14.7,0.0,0.0,0.0
2018,12,8,19,45,0.0,0.0,2.5,14.7,0.0,0.0,0.0
2018,12,8,20,0,0.0,0.0,2.6,14.7,0.0,0.0,0.0
2018,12,8,20,15,0.0,0.0,2.65,14.65,0.0,0.0,0.0
2018,12,8,20,30,0.0,0.0,2.7,14.6,0.0,0.0,0.0
2018,12,8,20,45,0.0,0.0,2.75,14.55,0.0,0.0,0.0
2018,12,8,21,0,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2018,12,8,21,15,0.0,0.0,2.8,14.45,0.0,0.0,0.0
2018,12,8,21,30,0.0,0.0,2.8,14.4,0.0,0.0,0.0
2018,12,8,21,45,0.0,0.0,2.8,14.35,0.0,0.0,0.0
2018,12,8,22,0,0.0,0.0,2.8,14.3,0.0,0.0,0.0
2018,12,8,22,15,0.0,0.0,2.75,14.3,0.0,0.0,0.0
2018,12,8,22,30,0.0,0.0,2.7,14.3,0.0,0.0,0.0
2018,12,8,22,45,0.0,0.0,2.7,14.3,0.0,0.0,0.0
2018,12,8,23,0,0.0,0.0,2.7,14.3,0.0,0.0,0.0
2018,12,8,23,15,0.0,0.0,2.65,14.3,0.0,0.0,0.0
2018,12,8,23,30,0.0,0.0,2.6,14.3,0.0,0.0,0.0
2018,12,8,23,45,0.0,0.0,2.6,14.3,0.0,0.0,0.0
2018,12,9,0,0,0.0,0.0,2.6,14.3,0.0,0.0,0.0
2018,12,9,0,15,0.0,0.0,2.6,14.25,0.0,0.0,0.0
2018,12,9,0,30,0.0,0.0,2.6,14.2,0.0,0.0,0.0
2018,12,9,0,45,0.0,0.0,2.6,14.2,0.0,0.0,0.0
2018,12,9,1,0,0.0,0.0,2.6,14.2,0.0,0.0,0.0
2018,12,9,1,15,0.0,0.0,2.6,14.25,0.0,0.0,0.0
2018,12,9,1,30,0.0,0.0,2.6,14.3,0.0,0.0,0.0
2018,12,9,1,45,0.0,0.0,2.6,14.3,0.0,0.0,0.0
2018,12,9,2,0,0.0,0.0,2.6,14.3,0.0,0.0,0.0
2018,12,9,2,15,0.0,0.0,2.6,14.3,0.0,0.0,0.0
2018,12,9,2,30,0.0,0.0,2.6,14.3,0.0,0.0,0.0
2018,12,9,2,45,0.0,0.0,2.6,14.35,0.0,0.0,0.0
2018,12,9,3,0,0.0,0.0,2.6,14.4,0.0,0.0,0.0
2018,12,9,3,15,0.0,0.0,2.6,14.4,0.0,0.0,0.0
2018,12,9,3,30,0.0,0.0,2.6,14.4,0.0,0.0,0.0
2018,12,9,3,45,0.0,0.0,2.6,14.4,0.0,0.0,0.0
2018,12,9,4,0,0.0,0.0,2.6,14.4,0.0,0.0,0.0
2018,12,9,4,15,0.0,0.0,2.6,14.45,0.0,0.0,0.0
2018,12,9,4,30,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2018,12,9,4,45,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2018,12,9,5,0,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2018,12,9,5,15,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2018,12,9,5,30,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2018,12,9,5,45,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2018,12,9,6,0,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2018,12,9,6,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2018,12,9,6,30,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2018,12,9,6,45,0.0,0.0,2.5,14.45,0.0,0.0,0.0
2018,12,9,7,0,0.0,0.0,2.5,14.4,0.0,0.0,0.0
2018,12,9,7,15,8.0,8.5,2.5,14.45,9.0,11.12,0.0
2018,12,9,7,30,16.0,17.0,2.5,14.5,18.0,24.69,0.0
2018,12,9,7,45,32.0,31.5,2.5,14.6,35.0,57.81,37.81
2018,12,9,8,0,48.0,46.0,2.5,14.7,52.0,81.18,61.24
2018,12,9,8,15,43.0,61.5,2.45,14.75,68.5,88.95,69.13
2018,12,9,8,30,38.0,77.0,2.4,14.8,85.0,102.97,81.62
2018,12,9,8,45,89.0,94.5,2.4,14.85,118.5,156.01,126.87
2018,12,9,9,0,140.0,112.0,2.4,14.9,152.0,202.66,166.27
2018,12,9,9,15,166.5,127.0,2.35,14.95,180.5,233.3,191.71
2018,12,9,9,30,193.0,142.0,2.3,15.0,209.0,263.77,216.59
2018,12,9,9,45,176.5,154.5,2.25,15.0,220.5,266.51,218.22
2018,12,9,10,0,160.0,167.0,2.2,15.0,232.0,268.42,219.14
2018,12,9,10,15,98.5,159.0,2.15,15.1,200.0,221.74,180.15
2018,12,9,10,30,37.0,151.0,2.1,15.2,168.0,169.7,136.62
2018,12,9,10,45,60.5,172.5,2.05,15.25,201.0,203.16,164.06
2018,12,9,11,0,84.0,194.0,2.0,15.3,234.0,235.51,189.99
2018,12,9,11,15,102.5,207.0,2.0,15.35,257.0,255.25,205.49
2018,12,9,11,30,121.0,220.0,2.0,15.4,280.0,277.91,223.15
2018,12,9,11,45,96.0,216.5,2.0,15.45,264.5,253.41,203.0
2018,12,9,12,0,71.0,213.0,2.0,15.5,249.0,234.12,187.24
2018,12,9,12,15,93.5,216.0,1.95,15.5,263.0,243.0,194.05
2018,12,9,12,30,116.0,219.0,1.9,15.5,277.0,251.51,200.26
2018,12,9,12,45,213.5,203.5,1.9,15.5,307.5,268.26,211.97
2018,12,9,13,0,311.0,188.0,1.9,15.5,338.0,278.23,217.11
2018,12,9,13,15,367.0,173.5,1.75,15.5,344.0,268.35,206.06
2018,12,9,13,30,423.0,159.0,1.6,15.5,350.0,252.53,189.56
2018,12,9,13,45,397.5,154.0,1.45,15.45,325.5,221.52,163.19
2018,12,9,14,0,372.0,149.0,1.3,15.4,301.0,191.98,138.57
2018,12,9,14,15,326.0,143.0,1.3,15.35,269.0,163.38,116.67
2018,12,9,14,30,280.0,137.0,1.3,15.3,237.0,135.87,97.14
2018,12,9,14,45,248.5,125.0,1.25,15.25,207.0,108.5,79.14
2018,12,9,15,0,217.0,113.0,1.2,15.2,177.0,85.32,70.09
2018,12,9,15,15,187.5,98.5,1.2,15.2,148.0,75.39,61.31
2018,12,9,15,30,158.0,84.0,1.2,15.2,119.0,65.18,52.11
2018,12,9,15,45,132.5,68.5,1.2,15.05,93.5,53.96,41.88
2018,12,9,16,0,107.0,53.0,1.2,14.9,68.0,42.4,31.2
2018,12,9,16,15,77.5,36.0,1.2,14.85,45.0,29.37,18.63
2018,12,9,16,30,48.0,19.0,1.2,14.8,22.0,15.92,0.0
2018,12,9,16,45,35.0,11.0,1.25,14.75,12.0,10.48,0.0
2018,12,9,17,0,22.0,3.0,1.3,14.7,2.0,0.0,0.0
2018,12,9,17,15,11.0,1.5,1.2,14.7,1.0,0.0,0.0
2018,12,9,17,30,0.0,0.0,1.1,14.7,0.0,0.0,0.0
2018,12,9,17,45,0.0,0.0,1.05,14.7,0.0,0.0,0.0
2018,12,9,18,0,0.0,0.0,1.0,14.7,0.0,0.0,0.0
2018,12,9,18,15,0.0,0.0,1.0,14.7,0.0,0.0,0.0
2018,12,9,18,30,0.0,0.0,1.0,14.7,0.0,0.0,0.0
2018,12,9,18,45,0.0,0.0,0.95,14.7,0.0,0.0,0.0
2018,12,9,19,0,0.0,0.0,0.9,14.7,0.0,0.0,0.0
2018,12,9,19,15,0.0,0.0,0.9,14.7,0.0,0.0,0.0
2018,12,9,19,30,0.0,0.0,0.9,14.7,0.0,0.0,0.0
2018,12,9,19,45,0.0,0.0,0.85,14.7,0.0,0.0,0.0
2018,12,9,20,0,0.0,0.0,0.8,14.7,0.0,0.0,0.0
2018,12,9,20,15,0.0,0.0,0.75,14.7,0.0,0.0,0.0
2018,12,9,20,30,0.0,0.0,0.7,14.7,0.0,0.0,0.0
2018,12,9,20,45,0.0,0.0,0.6,14.7,0.0,0.0,0.0
2018,12,9,21,0,0.0,0.0,0.5,14.7,0.0,0.0,0.0
2018,12,9,21,15,0.0,0.0,0.5,14.65,0.0,0.0,0.0
2018,12,9,21,30,0.0,0.0,0.5,14.6,0.0,0.0,0.0
2018,12,9,21,45,0.0,0.0,0.5,14.6,0.0,0.0,0.0
2018,12,9,22,0,0.0,0.0,0.5,14.6,0.0,0.0,0.0
2018,12,9,22,15,0.0,0.0,0.55,14.55,0.0,0.0,0.0
2018,12,9,22,30,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2018,12,9,22,45,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2018,12,9,23,0,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2018,12,9,23,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2018,12,9,23,30,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2018,12,9,23,45,0.0,0.0,1.1,14.45,0.0,0.0,0.0
2018,12,10,0,0,0.0,0.0,1.2,14.4,0.0,0.0,0.0
2018,12,10,0,15,0.0,0.0,1.3,14.35,0.0,0.0,0.0
2018,12,10,0,30,0.0,0.0,1.4,14.3,0.0,0.0,0.0
2018,12,10,0,45,0.0,0.0,1.45,14.25,0.0,0.0,0.0
2018,12,10,1,0,0.0,0.0,1.5,14.2,0.0,0.0,0.0
2018,12,10,1,15,0.0,0.0,1.6,14.15,0.0,0.0,0.0
2018,12,10,1,30,0.0,0.0,1.7,14.1,0.0,0.0,0.0
2018,12,10,1,45,0.0,0.0,1.75,14.05,0.0,0.0,0.0
2018,12,10,2,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2018,12,10,2,15,0.0,0.0,1.95,13.9,0.0,0.0,0.0
2018,12,10,2,30,0.0,0.0,2.1,13.8,0.0,0.0,0.0
2018,12,10,2,45,0.0,0.0,2.2,13.75,0.0,0.0,0.0
2018,12,10,3,0,0.0,0.0,2.3,13.7,0.0,0.0,0.0
2018,12,10,3,15,0.0,0.0,2.4,13.65,0.0,0.0,0.0
2018,12,10,3,30,0.0,0.0,2.5,13.6,0.0,0.0,0.0
2018,12,10,3,45,0.0,0.0,2.65,13.55,0.0,0.0,0.0
2018,12,10,4,0,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2018,12,10,4,15,0.0,0.0,2.85,13.45,0.0,0.0,0.0
2018,12,10,4,30,0.0,0.0,2.9,13.4,0.0,0.0,0.0
2018,12,10,4,45,0.0,0.0,3.0,13.3,0.0,0.0,0.0
2018,12,10,5,0,0.0,0.0,3.1,13.2,0.0,0.0,0.0
2018,12,10,5,15,0.0,0.0,3.2,13.15,0.0,0.0,0.0
2018,12,10,5,30,0.0,0.0,3.3,13.1,0.0,0.0,0.0
2018,12,10,5,45,0.0,0.0,3.4,13.1,0.0,0.0,0.0
2018,12,10,6,0,0.0,0.0,3.5,13.1,0.0,0.0,0.0
2018,12,10,6,15,0.0,0.0,3.6,13.05,0.0,0.0,0.0
2018,12,10,6,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2018,12,10,6,45,0.0,0.0,3.75,12.95,0.0,0.0,0.0
2018,12,10,7,0,0.0,0.0,3.8,12.9,0.0,0.0,0.0
2018,12,10,7,15,2.0,7.5,3.85,12.95,7.5,7.9,0.0
2018,12,10,7,30,4.0,15.0,3.9,13.0,15.0,15.71,0.0
2018,12,10,7,45,27.0,31.0,4.0,13.05,34.5,48.41,30.42
2018,12,10,8,0,50.0,47.0,4.1,13.1,54.0,84.03,63.85
2018,12,10,8,15,80.5,64.0,4.15,13.15,79.0,118.17,94.1
2018,12,10,8,30,111.0,81.0,4.2,13.2,104.0,152.91,124.59
2018,12,10,8,45,152.5,94.5,4.3,13.3,133.5,189.33,156.26
2018,12,10,9,0,194.0,108.0,4.4,13.4,163.0,234.93,195.11
2018,12,10,9,15,386.5,98.5,4.45,13.45,226.5,338.11,282.31
2018,12,10,9,30,579.0,89.0,4.5,13.5,290.0,440.3,366.63
2018,12,10,9,45,501.5,110.0,4.55,13.6,295.5,416.58,346.18
2018,12,10,10,0,424.0,131.0,4.6,13.7,301.0,394.28,326.91
2018,12,10,10,15,376.0,152.0,4.65,13.85,310.0,386.25,319.15
2018,12,10,10,30,328.0,173.0,4.7,14.0,319.0,369.53,304.36
2018,12,10,10,45,240.5,184.5,4.7,14.1,294.0,327.59,268.87
2018,12,10,11,0,153.0,196.0,4.7,14.2,269.0,280.49,229.21
2018,12,10,11,15,145.5,204.5,4.65,14.35,275.5,280.34,228.45
2018,12,10,11,30,138.0,213.0,4.6,14.5,282.0,279.73,227.23
2018,12,10,11,45,188.5,201.5,4.55,14.6,296.0,287.92,233.54
2018,12,10,12,0,239.0,190.0,4.5,14.7,310.0,296.59,239.81
2018,12,10,12,15,499.0,142.5,4.5,14.8,391.5,359.97,288.92
2018,12,10,12,30,759.0,95.0,4.5,14.9,473.0,407.81,322.59
2018,12,10,12,45,750.5,95.0,4.5,15.0,462.5,378.15,295.37
2018,12,10,13,0,742.0,95.0,4.5,15.1,452.0,345.05,265.19
2018,12,10,13,15,791.0,81.0,4.6,15.15,448.5,319.73,239.61
2018,12,10,13,30,840.0,67.0,4.7,15.2,445.0,290.2,209.64
2018,12,10,13,45,830.0,65.0,4.8,15.25,421.5,246.74,169.77
2018,12,10,14,0,820.0,63.0,4.9,15.3,398.0,205.6,132.44
2018,12,10,14,15,803.0,61.0,5.05,15.3,368.5,162.96,96.09
2018,12,10,14,30,786.0,59.0,5.2,15.3,339.0,120.67,63.99
2018,12,10,14,45,761.0,56.5,5.3,15.3,304.5,78.14,39.24
2018,12,10,15,0,736.0,54.0,5.4,15.3,270.0,40.23,30.27
2018,12,10,15,15,695.0,50.5,5.4,15.3,231.0,38.53,28.72
2018,12,10,15,30,654.0,47.0,5.4,15.3,192.0,36.9,27.13
2018,12,10,15,45,591.0,42.0,5.35,15.05,152.5,33.9,24.26
2018,12,10,16,0,528.0,37.0,5.3,14.8,113.0,30.95,21.26
2018,12,10,16,15,419.0,30.5,5.3,14.6,77.5,24.21,14.36
2018,12,10,16,30,310.0,24.0,5.3,14.4,42.0,20.15,0.43
2018,12,10,16,45,182.0,15.0,5.3,14.2,23.0,14.3,0.0
2018,12,10,17,0,54.0,6.0,5.3,14.0,4.0,0.0,0.0
2018,12,10,17,15,27.0,3.0,5.25,13.9,2.0,0.0,0.0
2018,12,10,17,30,0.0,0.0,5.2,13.8,0.0,0.0,0.0
2018,12,10,17,45,0.0,0.0,5.2,13.75,0.0,0.0,0.0
2018,12,10,18,0,0.0,0.0,5.2,13.7,0.0,0.0,0.0
2018,12,10,18,15,0.0,0.0,5.2,13.65,0.0,0.0,0.0
2018,12,10,18,30,0.0,0.0,5.2,13.6,0.0,0.0,0.0
2018,12,10,18,45,0.0,0.0,5.15,13.55,0.0,0.0,0.0
2018,12,10,19,0,0.0,0.0,5.1,13.5,0.0,0.0,0.0
2018,12,10,19,15,0.0,0.0,5.05,13.45,0.0,0.0,0.0
2018,12,10,19,30,0.0,0.0,5.0,13.4,0.0,0.0,0.0
2018,12,10,19,45,0.0,0.0,4.95,13.4,0.0,0.0,0.0
2018,12,10,20,0,0.0,0.0,4.9,13.4,0.0,0.0,0.0
2018,12,10,20,15,0.0,0.0,4.75,13.4,0.0,0.0,0.0
2018,12,10,20,30,0.0,0.0,4.6,13.4,0.0,0.0,0.0
2018,12,10,20,45,0.0,0.0,4.45,13.35,0.0,0.0,0.0
2018,12,10,21,0,0.0,0.0,4.3,13.3,0.0,0.0,0.0
2018,12,10,21,15,0.0,0.0,4.25,13.3,0.0,0.0,0.0
2018,12,10,21,30,0.0,0.0,4.2,13.3,0.0,0.0,0.0
2018,12,10,21,45,0.0,0.0,4.15,13.3,0.0,0.0,0.0
2018,12,10,22,0,0.0,0.0,4.1,13.3,0.0,0.0,0.0
2018,12,10,22,15,0.0,0.0,4.1,13.3,0.0,0.0,0.0
2018,12,10,22,30,0.0,0.0,4.1,13.3,0.0,0.0,0.0
2018,12,10,22,45,0.0,0.0,4.1,13.3,0.0,0.0,0.0
2018,12,10,23,0,0.0,0.0,4.1,13.3,0.0,0.0,0.0
2018,12,10,23,15,0.0,0.0,4.15,13.35,0.0,0.0,0.0
2018,12,10,23,30,0.0,0.0,4.2,13.4,0.0,0.0,0.0
2018,12,10,23,45,0.0,0.0,4.2,13.4,0.0,0.0,0.0
2018,12,11,0,0,0.0,0.0,4.2,13.4,0.0,0.0,0.0
2018,12,11,0,15,0.0,0.0,4.2,13.4,0.0,0.0,0.0
2018,12,11,0,30,0.0,0.0,4.2,13.4,0.0,0.0,0.0
2018,12,11,0,45,0.0,0.0,4.2,13.45,0.0,0.0,0.0
2018,12,11,1,0,0.0,0.0,4.2,13.5,0.0,0.0,0.0
2018,12,11,1,15,0.0,0.0,4.25,13.5,0.0,0.0,0.0
2018,12,11,1,30,0.0,0.0,4.3,13.5,0.0,0.0,0.0
2018,12,11,1,45,0.0,0.0,4.3,13.55,0.0,0.0,0.0
2018,12,11,2,0,0.0,0.0,4.3,13.6,0.0,0.0,0.0
2018,12,11,2,15,0.0,0.0,4.35,13.6,0.0,0.0,0.0
2018,12,11,2,30,0.0,0.0,4.4,13.6,0.0,0.0,0.0
2018,12,11,2,45,0.0,0.0,4.4,13.6,0.0,0.0,0.0
2018,12,11,3,0,0.0,0.0,4.4,13.6,0.0,0.0,0.0
2018,12,11,3,15,0.0,0.0,4.45,13.6,0.0,0.0,0.0
2018,12,11,3,30,0.0,0.0,4.5,13.6,0.0,0.0,0.0
2018,12,11,3,45,0.0,0.0,4.5,13.6,0.0,0.0,0.0
2018,12,11,4,0,0.0,0.0,4.5,13.6,0.0,0.0,0.0
2018,12,11,4,15,0.0,0.0,4.5,13.55,0.0,0.0,0.0
2018,12,11,4,30,0.0,0.0,4.5,13.5,0.0,0.0,0.0
2018,12,11,4,45,0.0,0.0,4.5,13.45,0.0,0.0,0.0
2018,12,11,5,0,0.0,0.0,4.5,13.4,0.0,0.0,0.0
2018,12,11,5,15,0.0,0.0,4.4,13.3,0.0,0.0,0.0
2018,12,11,5,30,0.0,0.0,4.3,13.2,0.0,0.0,0.0
2018,12,11,5,45,0.0,0.0,4.25,13.15,0.0,0.0,0.0
2018,12,11,6,0,0.0,0.0,4.2,13.1,0.0,0.0,0.0
2018,12,11,6,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2018,12,11,6,30,0.0,0.0,4.0,12.9,0.0,0.0,0.0
2018,12,11,6,45,0.0,0.0,3.9,12.8,0.0,0.0,0.0
2018,12,11,7,0,0.0,0.0,3.8,12.7,0.0,0.0,0.0
2018,12,11,7,15,126.0,10.0,3.75,12.85,15.5,56.57,0.0
2018,12,11,7,30,252.0,20.0,3.7,13.0,31.0,136.38,0.0
2018,12,11,7,45,397.0,26.5,3.7,13.1,67.0,227.61,157.43
2018,12,11,8,0,542.0,33.0,3.7,13.2,103.0,305.31,240.78
2018,12,11,8,15,612.5,38.0,3.75,13.35,144.0,357.58,289.47
2018,12,11,8,30,683.0,43.0,3.8,13.5,185.0,410.92,336.63
2018,12,11,8,45,725.5,46.0,3.85,13.7,225.0,447.89,369.09
2018,12,11,9,0,768.0,49.0,3.9,13.9,265.0,483.9,399.5
2018,12,11,9,15,794.0,52.0,3.9,14.05,301.5,509.51,420.55
2018,12,11,9,30,820.0,55.0,3.9,14.2,338.0,533.03,439.18
2018,12,11,9,45,823.0,60.0,3.9,14.4,366.5,543.56,446.83
2018,12,11,10,0,826.0,65.0,3.9,14.6,395.0,551.23,451.88
2018,12,11,10,15,851.5,64.0,3.95,14.8,423.5,559.07,457.16
2018,12,11,10,30,877.0,63.0,4.0,15.0,452.0,567.13,462.25
2018,12,11,10,45,884.5,64.5,4.0,15.15,471.0,564.89,458.97
2018,12,11,11,0,892.0,66.0,4.0,15.3,490.0,559.6,453.15
2018,12,11,11,15,896.0,66.5,4.15,15.4,501.5,548.3,442.85
2018,12,11,11,30,900.0,67.0,4.3,15.5,513.0,534.05,430.14
2018,12,11,11,45,900.0,68.0,4.4,15.6,517.0,515.42,413.52
2018,12,11,12,0,900.0,69.0,4.5,15.7,521.0,494.05,394.34
2018,12,11,12,15,898.0,68.5,4.65,15.8,517.5,467.67,370.86
2018,12,11,12,30,896.0,68.0,4.8,15.9,514.0,438.91,344.91
2018,12,11,12,45,891.0,67.5,4.9,15.95,503.0,406.73,315.64
2018,12,11,13,0,886.0,67.0,5.0,16.0,492.0,372.63,284.17
2018,12,11,13,15,877.0,65.5,5.1,16.0,473.5,334.59,249.1
2018,12,11,13,30,868.0,64.0,5.2,16.0,455.0,295.28,212.57
2018,12,11,13,45,854.0,63.0,5.35,16.0,430.0,254.18,174.73
2018,12,11,14,0,840.0,62.0,5.5,16.0,405.0,212.58,137.18
2018,12,11,14,15,820.5,60.0,5.5,15.95,374.0,165.0,96.83
2018,12,11,14,30,801.0,58.0,5.5,15.9,343.0,121.72,64.05
2018,12,11,14,45,772.5,55.5,5.55,15.85,307.5,78.37,38.81
2018,12,11,15,0,744.0,53.0,5.6,15.8,272.0,39.41,29.47
2018,12,11,15,15,664.5,53.5,5.6,15.8,228.0,41.11,30.94
2018,12,11,15,30,585.0,54.0,5.6,15.8,184.0,39.44,29.32
2018,12,11,15,45,508.5,47.5,5.2,15.4,143.5,35.64,25.75
2018,12,11,16,0,432.0,41.0,4.8,15.0,103.0,31.81,21.99
2018,12,11,16,15,354.0,32.5,4.8,14.8,72.0,26.04,15.88
2018,12,11,16,30,276.0,24.0,4.8,14.6,41.0,20.1,0.73
2018,12,11,16,45,161.5,15.0,4.85,14.45,22.5,14.3,0.0
2018,12,11,17,0,47.0,6.0,4.9,14.3,4.0,0.0,0.0
2018,12,11,17,15,23.5,3.0,5.15,14.25,2.0,0.0,0.0
2018,12,11,17,30,0.0,0.0,5.4,14.2,0.0,0.0,0.0
2018,12,11,17,45,0.0,0.0,5.6,14.15,0.0,0.0,0.0
2018,12,11,18,0,0.0,0.0,5.8,14.1,0.0,0.0,0.0
2018,12,11,18,15,0.0,0.0,5.9,14.1,0.0,0.0,0.0
2018,12,11,18,30,0.0,0.0,6.0,14.1,0.0,0.0,0.0
2018,12,11,18,45,0.0,0.0,6.05,14.15,0.0,0.0,0.0
2018,12,11,19,0,0.0,0.0,6.1,14.2,0.0,0.0,0.0
2018,12,11,19,15,0.0,0.0,5.7,14.2,0.0,0.0,0.0
2018,12,11,19,30,0.0,0.0,5.3,14.2,0.0,0.0,0.0
2018,12,11,19,45,0.0,0.0,4.95,14.15,0.0,0.0,0.0
2018,12,11,20,0,0.0,0.0,4.6,14.1,0.0,0.0,0.0
2018,12,11,20,15,0.0,0.0,4.45,14.15,0.0,0.0,0.0
2018,12,11,20,30,0.0,0.0,4.3,14.2,0.0,0.0,0.0
2018,12,11,20,45,0.0,0.0,4.15,14.2,0.0,0.0,0.0
2018,12,11,21,0,0.0,0.0,4.0,14.2,0.0,0.0,0.0
2018,12,11,21,15,0.0,0.0,3.95,14.25,0.0,0.0,0.0
2018,12,11,21,30,0.0,0.0,3.9,14.3,0.0,0.0,0.0
2018,12,11,21,45,0.0,0.0,3.8,14.35,0.0,0.0,0.0
2018,12,11,22,0,0.0,0.0,3.7,14.4,0.0,0.0,0.0
2018,12,11,22,15,0.0,0.0,3.65,14.5,0.0,0.0,0.0
2018,12,11,22,30,0.0,0.0,3.6,14.6,0.0,0.0,0.0
2018,12,11,22,45,0.0,0.0,3.55,14.65,0.0,0.0,0.0
2018,12,11,23,0,0.0,0.0,3.5,14.7,0.0,0.0,0.0
2018,12,11,23,15,0.0,0.0,3.45,14.75,0.0,0.0,0.0
2018,12,11,23,30,0.0,0.0,3.4,14.8,0.0,0.0,0.0
2018,12,11,23,45,0.0,0.0,3.35,14.85,0.0,0.0,0.0
2018,12,12,0,0,0.0,0.0,3.3,14.9,0.0,0.0,0.0
2018,12,12,0,15,0.0,0.0,3.4,14.9,0.0,0.0,0.0
2018,12,12,0,30,0.0,0.0,3.5,14.9,0.0,0.0,0.0
2018,12,12,0,45,0.0,0.0,3.55,14.9,0.0,0.0,0.0
2018,12,12,1,0,0.0,0.0,3.6,14.9,0.0,0.0,0.0
2018,12,12,1,15,0.0,0.0,3.75,14.9,0.0,0.0,0.0
2018,12,12,1,30,0.0,0.0,3.9,14.9,0.0,0.0,0.0
2018,12,12,1,45,0.0,0.0,4.05,14.9,0.0,0.0,0.0
2018,12,12,2,0,0.0,0.0,4.2,14.9,0.0,0.0,0.0
2018,12,12,2,15,0.0,0.0,4.35,14.9,0.0,0.0,0.0
2018,12,12,2,30,0.0,0.0,4.5,14.9,0.0,0.0,0.0
2018,12,12,2,45,0.0,0.0,4.7,14.9,0.0,0.0,0.0
2018,12,12,3,0,0.0,0.0,4.9,14.9,0.0,0.0,0.0
2018,12,12,3,15,0.0,0.0,5.2,14.95,0.0,0.0,0.0
2018,12,12,3,30,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2018,12,12,3,45,0.0,0.0,5.75,15.0,0.0,0.0,0.0
2018,12,12,4,0,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2018,12,12,4,15,0.0,0.0,6.15,14.95,0.0,0.0,0.0
2018,12,12,4,30,0.0,0.0,6.3,14.9,0.0,0.0,0.0
2018,12,12,4,45,0.0,0.0,6.4,14.9,0.0,0.0,0.0
2018,12,12,5,0,0.0,0.0,6.5,14.9,0.0,0.0,0.0
2018,12,12,5,15,0.0,0.0,6.35,14.8,0.0,0.0,0.0
2018,12,12,5,30,0.0,0.0,6.2,14.7,0.0,0.0,0.0
2018,12,12,5,45,0.0,0.0,6.1,14.65,0.0,0.0,0.0
2018,12,12,6,0,0.0,0.0,6.0,14.6,0.0,0.0,0.0
2018,12,12,6,15,0.0,0.0,5.9,14.55,0.0,0.0,0.0
2018,12,12,6,30,0.0,0.0,5.8,14.5,0.0,0.0,0.0
2018,12,12,6,45,0.0,0.0,5.7,14.45,0.0,0.0,0.0
2018,12,12,7,0,0.0,0.0,5.6,14.4,0.0,0.0,0.0
2018,12,12,7,15,33.0,8.5,5.5,14.5,10.0,20.36,0.0
2018,12,12,7,30,66.0,17.0,5.4,14.6,20.0,42.58,0.0
2018,12,12,7,45,146.0,30.5,5.25,14.65,46.0,122.84,81.34
2018,12,12,8,0,226.0,44.0,5.1,14.7,72.0,177.2,138.43
2018,12,12,8,15,272.5,54.0,5.05,14.8,101.0,213.9,172.59
2018,12,12,8,30,319.0,64.0,5.0,14.9,130.0,252.37,206.93
2018,12,12,8,45,325.5,76.5,5.0,14.95,156.0,274.11,226.55
2018,12,12,9,0,332.0,89.0,5.0,15.0,182.0,294.8,244.55
2018,12,12,9,15,518.5,79.5,4.95,15.1,247.0,391.75,325.49
2018,12,12,9,30,705.0,70.0,4.9,15.2,312.0,487.32,403.27
2018,12,12,9,45,742.5,70.0,4.8,15.3,346.0,508.77,419.76
2018,12,12,10,0,780.0,70.0,4.7,15.4,380.0,530.04,435.82
2018,12,12,10,15,761.5,78.5,4.7,15.55,397.5,526.52,431.77
2018,12,12,10,30,743.0,87.0,4.7,15.7,415.0,520.22,425.44
2018,12,12,10,45,796.5,79.0,4.75,15.85,444.5,533.68,435.13
2018,12,12,11,0,850.0,71.0,4.8,16.0,474.0,541.68,440.16
2018,12,12,11,15,877.0,68.0,4.95,16.05,492.5,539.4,437.07
2018,12,12,11,30,904.0,65.0,5.1,16.1,511.0,533.61,430.9
2018,12,12,11,45,906.5,64.5,5.25,16.2,515.5,514.7,413.98
2018,12,12,12,0,909.0,64.0,5.4,16.3,520.0,492.99,394.44
2018,12,12,12,15,907.5,64.5,5.6,16.35,517.5,467.77,371.77
2018,12,12,12,30,906.0,65.0,5.8,16.4,515.0,440.08,346.52
2018,12,12,12,45,901.0,65.5,6.0,16.45,505.0,408.7,317.73
2018,12,12,13,0,896.0,66.0,6.2,16.5,495.0,375.31,286.69
2018,12,12,13,15,887.5,65.0,6.25,16.5,477.0,337.62,251.63
2018,12,12,13,30,879.0,64.0,6.3,16.5,459.0,298.58,215.09
2018,12,12,13,45,865.5,63.0,6.35,16.55,434.5,257.21,176.8
2018,12,12,14,0,852.0,62.0,6.4,16.6,410.0,215.27,138.8
2018,12,12,14,15,833.0,60.0,6.3,16.6,379.0,167.29,98.02
2018,12,12,14,30,814.0,58.0,6.2,16.6,348.0,123.54,64.81
2018,12,12,14,45,703.5,65.5,6.1,16.6,297.5,84.21,45.38
2018,12,12,15,0,593.0,73.0,6.0,16.6,247.0,51.41,39.99
2018,12,12,15,15,507.5,69.5,6.0,16.6,203.5,50.43,39.07
2018,12,12,15,30,422.0,66.0,6.0,16.6,160.0,49.68,38.23
2018,12,12,15,45,353.5,57.0,5.5,16.2,124.5,42.92,32.03
2018,12,12,16,0,285.0,48.0,5.0,15.8,89.0,36.8,26.22
2018,12,12,16,15,262.5,35.5,4.9,15.65,63.0,27.7,17.2
2018,12,12,16,30,240.0,23.0,4.8,15.5,37.0,19.03,0.73
2018,12,12,16,45,148.0,15.0,4.7,15.35,21.0,14.3,0.0
2018,12,12,17,0,56.0,7.0,4.6,15.2,5.0,0.0,0.0
2018,12,12,17,15,28.0,3.5,4.5,15.15,2.5,0.0,0.0
2018,12,12,17,30,0.0,0.0,4.4,15.1,0.0,0.0,0.0
2018,12,12,17,45,0.0,0.0,4.35,15.1,0.0,0.0,0.0
2018,12,12,18,0,0.0,0.0,4.3,15.1,0.0,0.0,0.0
2018,12,12,18,15,0.0,0.0,4.15,15.05,0.0,0.0,0.0
2018,12,12,18,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2018,12,12,18,45,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2018,12,12,19,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2018,12,12,19,15,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2018,12,12,19,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2018,12,12,19,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2018,12,12,20,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2018,12,12,20,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2018,12,12,20,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2018,12,12,20,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2018,12,12,21,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2018,12,12,21,15,0.0,0.0,1.55,14.95,0.0,0.0,0.0
2018,12,12,21,30,0.0,0.0,1.3,14.9,0.0,0.0,0.0
2018,12,12,21,45,0.0,0.0,1.1,14.85,0.0,0.0,0.0
2018,12,12,22,0,0.0,0.0,0.9,14.8,0.0,0.0,0.0
2018,12,12,22,15,0.0,0.0,1.05,14.7,0.0,0.0,0.0
2018,12,12,22,30,0.0,0.0,1.2,14.6,0.0,0.0,0.0
2018,12,12,22,45,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2018,12,12,23,0,0.0,0.0,1.5,14.4,0.0,0.0,0.0
2018,12,12,23,15,0.0,0.0,1.7,14.3,0.0,0.0,0.0
2018,12,12,23,30,0.0,0.0,1.9,14.2,0.0,0.0,0.0
2018,12,12,23,45,0.0,0.0,2.1,14.1,0.0,0.0,0.0
2018,12,13,0,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2018,12,13,0,15,0.0,0.0,2.4,13.9,0.0,0.0,0.0
2018,12,13,0,30,0.0,0.0,2.5,13.8,0.0,0.0,0.0
2018,12,13,0,45,0.0,0.0,2.65,13.75,0.0,0.0,0.0
2018,12,13,1,0,0.0,0.0,2.8,13.7,0.0,0.0,0.0
2018,12,13,1,15,0.0,0.0,2.8,13.6,0.0,0.0,0.0
2018,12,13,1,30,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2018,12,13,1,45,0.0,0.0,2.85,13.45,0.0,0.0,0.0
2018,12,13,2,0,0.0,0.0,2.9,13.4,0.0,0.0,0.0
2018,12,13,2,15,0.0,0.0,2.85,13.35,0.0,0.0,0.0
2018,12,13,2,30,0.0,0.0,2.8,13.3,0.0,0.0,0.0
2018,12,13,2,45,0.0,0.0,2.8,13.25,0.0,0.0,0.0
2018,12,13,3,0,0.0,0.0,2.8,13.2,0.0,0.0,0.0
2018,12,13,3,15,0.0,0.0,2.8,13.15,0.0,0.0,0.0
2018,12,13,3,30,0.0,0.0,2.8,13.1,0.0,0.0,0.0
2018,12,13,3,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2018,12,13,4,0,0.0,0.0,2.9,12.9,0.0,0.0,0.0
2018,12,13,4,15,0.0,0.0,2.95,12.85,0.0,0.0,0.0
2018,12,13,4,30,0.0,0.0,3.0,12.8,0.0,0.0,0.0
2018,12,13,4,45,0.0,0.0,3.1,12.7,0.0,0.0,0.0
2018,12,13,5,0,0.0,0.0,3.2,12.6,0.0,0.0,0.0
2018,12,13,5,15,0.0,0.0,3.3,12.55,0.0,0.0,0.0
2018,12,13,5,30,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2018,12,13,5,45,0.0,0.0,3.5,12.45,0.0,0.0,0.0
2018,12,13,6,0,0.0,0.0,3.6,12.4,0.0,0.0,0.0
2018,12,13,6,15,0.0,0.0,3.6,12.35,0.0,0.0,0.0
2018,12,13,6,30,0.0,0.0,3.6,12.3,0.0,0.0,0.0
2018,12,13,6,45,0.0,0.0,3.65,12.25,0.0,0.0,0.0
2018,12,13,7,0,0.0,0.0,3.7,12.2,0.0,0.0,0.0
2018,12,13,7,15,117.5,9.5,3.7,12.4,14.0,9.05,0.0
2018,12,13,7,30,235.0,19.0,3.7,12.6,28.0,111.62,0.0
2018,12,13,7,45,376.5,26.0,3.7,12.75,62.5,215.24,142.53
2018,12,13,8,0,518.0,33.0,3.7,12.9,97.0,292.3,229.66
2018,12,13,8,15,590.0,37.5,3.6,13.1,137.0,344.16,278.26
2018,12,13,8,30,662.0,42.0,3.5,13.3,177.0,397.09,325.0
2018,12,13,8,45,707.5,45.0,3.45,13.5,217.0,435.2,358.32
2018,12,13,9,0,753.0,48.0,3.4,13.7,257.0,472.54,389.69
2018,12,13,9,15,784.5,50.0,3.3,13.95,294.0,499.83,411.77
2018,12,13,9,30,816.0,52.0,3.2,14.2,331.0,521.69,428.82
2018,12,13,9,45,838.5,53.0,3.15,14.5,363.0,538.79,441.47
2018,12,13,10,0,861.0,54.0,3.1,14.8,395.0,553.38,451.7
2018,12,13,10,15,874.5,55.0,3.05,15.1,421.0,560.13,455.47
2018,12,13,10,30,888.0,56.0,3.0,15.4,447.0,563.95,456.74
2018,12,13,10,45,896.5,57.5,3.0,15.75,466.5,562.5,453.78
2018,12,13,11,0,905.0,59.0,3.0,16.1,486.0,557.94,448.24
2018,12,13,11,15,910.0,59.0,2.95,16.3,498.0,546.77,437.57
2018,12,13,11,30,915.0,59.0,2.9,16.5,510.0,532.58,424.37
2018,12,13,11,45,916.5,60.0,2.85,16.7,515.0,514.73,408.06
2018,12,13,12,0,918.0,61.0,2.8,16.9,520.0,494.03,389.21
2018,12,13,12,15,916.0,61.0,2.6,17.0,517.0,468.01,365.69
2018,12,13,12,30,914.0,61.0,2.4,17.1,514.0,439.53,339.83
2018,12,13,12,45,907.0,61.5,2.25,17.2,503.5,407.3,310.72
2018,12,13,13,0,900.0,62.0,2.1,17.3,493.0,373.18,279.63
2018,12,13,13,15,891.0,62.0,2.05,17.35,475.5,336.27,246.09
2018,12,13,13,30,882.0,62.0,2.0,17.4,458.0,297.99,211.07
2018,12,13,13,45,867.5,61.0,1.95,17.5,433.0,256.38,173.5
2018,12,13,14,0,853.0,60.0,1.9,17.6,408.0,214.28,136.17
2018,12,13,14,15,834.0,58.5,1.8,17.55,377.5,170.83,99.83
2018,12,13,14,30,815.0,57.0,1.7,17.5,347.0,123.43,64.06
2018,12,13,14,45,786.5,55.0,1.65,17.45,311.5,79.91,38.89
2018,12,13,15,0,758.0,53.0,1.6,17.4,276.0,39.44,29.32
2018,12,13,15,15,716.5,50.0,1.6,17.4,236.5,38.13,28.15
2018,12,13,15,30,675.0,47.0,1.6,17.4,197.0,36.91,26.95
2018,12,13,15,45,608.0,42.5,1.5,16.95,156.5,34.36,24.51
2018,12,13,16,0,541.0,38.0,1.4,16.5,116.0,31.92,21.99
2018,12,13,16,15,428.5,31.5,1.5,16.35,80.0,25.1,15.08
2018,12,13,16,30,316.0,25.0,1.6,16.2,44.0,21.09,1.87
2018,12,13,16,45,185.5,16.0,1.65,16.05,24.5,15.25,0.0
2018,12,13,17,0,55.0,7.0,1.7,15.9,5.0,0.0,0.0
2018,12,13,17,15,27.5,3.5,1.85,15.75,2.5,0.0,0.0
2018,12,13,17,30,0.0,0.0,2.0,15.6,0.0,0.0,0.0
2018,12,13,17,45,0.0,0.0,2.2,15.5,0.0,0.0,0.0
2018,12,13,18,0,0.0,0.0,2.4,15.4,0.0,0.0,0.0
2018,12,13,18,15,0.0,0.0,2.45,15.3,0.0,0.0,0.0
2018,12,13,18,30,0.0,0.0,2.5,15.2,0.0,0.0,0.0
2018,12,13,18,45,0.0,0.0,2.55,15.1,0.0,0.0,0.0
2018,12,13,19,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2018,12,13,19,15,0.0,0.0,2.75,14.95,0.0,0.0,0.0
2018,12,13,19,30,0.0,0.0,2.9,14.9,0.0,0.0,0.0
2018,12,13,19,45,0.0,0.0,3.05,14.8,0.0,0.0,0.0
2018,12,13,20,0,0.0,0.0,3.2,14.7,0.0,0.0,0.0
2018,12,13,20,15,0.0,0.0,3.35,14.7,0.0,0.0,0.0
2018,12,13,20,30,0.0,0.0,3.5,14.7,0.0,0.0,0.0
2018,12,13,20,45,0.0,0.0,3.65,14.7,0.0,0.0,0.0
2018,12,13,21,0,0.0,0.0,3.8,14.7,0.0,0.0,0.0
2018,12,13,21,15,0.0,0.0,3.8,14.7,0.0,0.0,0.0
2018,12,13,21,30,0.0,0.0,3.8,14.7,0.0,0.0,0.0
2018,12,13,21,45,0.0,0.0,3.85,14.7,0.0,0.0,0.0
2018,12,13,22,0,0.0,0.0,3.9,14.7,0.0,0.0,0.0
2018,12,13,22,15,0.0,0.0,3.95,14.7,0.0,0.0,0.0
2018,12,13,22,30,0.0,0.0,4.0,14.7,0.0,0.0,0.0
2018,12,13,22,45,0.0,0.0,4.0,14.7,0.0,0.0,0.0
2018,12,13,23,0,0.0,0.0,4.0,14.7,0.0,0.0,0.0
2018,12,13,23,15,0.0,0.0,4.1,14.75,0.0,0.0,0.0
2018,12,13,23,30,0.0,0.0,4.2,14.8,0.0,0.0,0.0
2018,12,13,23,45,0.0,0.0,4.25,14.8,0.0,0.0,0.0
2018,12,14,0,0,0.0,0.0,4.3,14.8,0.0,0.0,0.0
2018,12,14,0,15,0.0,0.0,4.4,14.85,0.0,0.0,0.0
2018,12,14,0,30,0.0,0.0,4.5,14.9,0.0,0.0,0.0
2018,12,14,0,45,0.0,0.0,4.55,14.95,0.0,0.0,0.0
2018,12,14,1,0,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2018,12,14,1,15,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2018,12,14,1,30,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2018,12,14,1,45,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2018,12,14,2,0,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2018,12,14,2,15,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2018,12,14,2,30,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2018,12,14,2,45,0.0,0.0,5.25,15.0,0.0,0.0,0.0
2018,12,14,3,0,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2018,12,14,3,15,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2018,12,14,3,30,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2018,12,14,3,45,0.0,0.0,5.55,15.0,0.0,0.0,0.0
2018,12,14,4,0,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2018,12,14,4,15,0.0,0.0,5.8,15.05,0.0,0.0,0.0
2018,12,14,4,30,0.0,0.0,6.0,15.1,0.0,0.0,0.0
2018,12,14,4,45,0.0,0.0,6.2,15.15,0.0,0.0,0.0
2018,12,14,5,0,0.0,0.0,6.4,15.2,0.0,0.0,0.0
2018,12,14,5,15,0.0,0.0,6.5,15.25,0.0,0.0,0.0
2018,12,14,5,30,0.0,0.0,6.6,15.3,0.0,0.0,0.0
2018,12,14,5,45,0.0,0.0,6.7,15.3,0.0,0.0,0.0
2018,12,14,6,0,0.0,0.0,6.8,15.3,0.0,0.0,0.0
2018,12,14,6,15,0.0,0.0,6.95,15.4,0.0,0.0,0.0
2018,12,14,6,30,0.0,0.0,7.1,15.5,0.0,0.0,0.0
2018,12,14,6,45,0.0,0.0,7.25,15.6,0.0,0.0,0.0
2018,12,14,7,0,0.0,0.0,7.4,15.7,0.0,0.0,0.0
2018,12,14,7,15,0.0,4.5,7.45,15.75,4.5,4.29,0.0
2018,12,14,7,30,0.0,9.0,7.5,15.8,9.0,8.58,0.0
2018,12,14,7,45,0.0,18.0,7.6,15.85,18.0,16.7,5.68
2018,12,14,8,0,0.0,27.0,7.7,15.9,27.0,25.07,14.74
2018,12,14,8,15,0.0,40.0,7.7,15.9,40.0,37.64,25.76
2018,12,14,8,30,0.0,53.0,7.7,15.9,53.0,50.62,37.05
2018,12,14,8,45,0.0,62.0,7.75,15.95,62.0,59.04,44.42
2018,12,14,9,0,0.0,71.0,7.8,16.0,71.0,67.52,51.72
2018,12,14,9,15,0.0,66.5,7.75,16.05,66.5,62.14,47.2
2018,12,14,9,30,0.0,62.0,7.7,16.1,62.0,57.66,43.37
2018,12,14,9,45,0.0,53.5,7.65,16.1,53.5,49.73,36.61
2018,12,14,10,0,0.0,45.0,7.6,16.1,45.0,41.81,29.86
2018,12,14,10,15,26.0,98.5,7.55,16.15,110.0,110.52,88.06
2018,12,14,10,30,52.0,152.0,7.5,16.2,175.0,179.31,145.43
2018,12,14,10,45,78.0,178.5,7.5,16.2,214.5,219.2,178.34
2018,12,14,11,0,104.0,205.0,7.5,16.2,254.0,257.77,209.83
2018,12,14,11,15,245.5,189.5,7.5,16.25,309.0,323.05,263.8
2018,12,14,11,30,387.0,174.0,7.5,16.3,364.0,377.56,307.81
2018,12,14,11,45,472.0,161.0,7.5,16.3,395.0,395.42,321.22
2018,12,14,12,0,557.0,148.0,7.5,16.3,426.0,408.45,330.11
2018,12,14,12,15,561.0,147.0,7.35,16.35,426.0,391.71,314.47
2018,12,14,12,30,565.0,146.0,7.2,16.4,426.0,373.18,297.14
2018,12,14,12,45,626.5,127.0,7.1,16.4,431.5,359.93,283.13
2018,12,14,13,0,688.0,108.0,7.0,16.4,437.0,339.29,262.19
2018,12,14,13,15,645.0,110.5,6.8,16.4,410.0,300.38,227.75
2018,12,14,13,30,602.0,113.0,6.6,16.4,383.0,263.2,194.92
2018,12,14,13,45,391.5,140.5,6.4,16.4,312.5,210.02,155.43
2018,12,14,14,0,181.0,168.0,6.2,16.4,242.0,177.48,135.49
2018,12,14,14,15,175.5,152.5,6.1,16.35,220.0,153.53,115.64
2018,12,14,14,30,170.0,137.0,6.0,16.3,198.0,130.09,96.98
2018,12,14,14,45,133.0,123.0,5.85,16.25,167.5,106.67,80.65
2018,12,14,15,0,96.0,109.0,5.7,16.2,137.0,86.88,71.35
2018,12,14,15,15,87.0,95.0,5.7,16.2,117.5,76.59,62.2
2018,12,14,15,30,78.0,81.0,5.7,16.2,98.0,66.05,52.69
2018,12,14,15,45,41.0,64.5,5.3,16.0,73.5,55.57,43.13
2018,12,14,16,0,4.0,48.0,4.9,15.8,49.0,42.96,31.56
2018,12,14,16,15,26.5,33.5,4.8,15.7,35.5,29.85,19.04
2018,12,14,16,30,49.0,19.0,4.7,15.6,22.0,15.94,0.42
2018,12,14,16,45,47.0,12.5,4.6,15.45,13.5,11.91,0.0
2018,12,14,17,0,45.0,6.0,4.5,15.3,5.0,0.0,0.0
2018,12,14,17,15,22.5,3.0,4.4,15.3,2.5,0.0,0.0
2018,12,14,17,30,0.0,0.0,4.3,15.3,0.0,0.0,0.0
2018,12,14,17,45,0.0,0.0,4.25,15.25,0.0,0.0,0.0
2018,12,14,18,0,0.0,0.0,4.2,15.2,0.0,0.0,0.0
2018,12,14,18,15,0.0,0.0,4.1,15.2,0.0,0.0,0.0
2018,12,14,18,30,0.0,0.0,4.0,15.2,0.0,0.0,0.0
2018,12,14,18,45,0.0,0.0,3.9,15.25,0.0,0.0,0.0
2018,12,14,19,0,0.0,0.0,3.8,15.3,0.0,0.0,0.0
2018,12,14,19,15,0.0,0.0,3.75,15.3,0.0,0.0,0.0
2018,12,14,19,30,0.0,0.0,3.7,15.3,0.0,0.0,0.0
2018,12,14,19,45,0.0,0.0,3.65,15.3,0.0,0.0,0.0
2018,12,14,20,0,0.0,0.0,3.6,15.3,0.0,0.0,0.0
2018,12,14,20,15,0.0,0.0,3.6,15.25,0.0,0.0,0.0
2018,12,14,20,30,0.0,0.0,3.6,15.2,0.0,0.0,0.0
2018,12,14,20,45,0.0,0.0,3.6,15.2,0.0,0.0,0.0
2018,12,14,21,0,0.0,0.0,3.6,15.2,0.0,0.0,0.0
2018,12,14,21,15,0.0,0.0,3.5,15.2,0.0,0.0,0.0
2018,12,14,21,30,0.0,0.0,3.4,15.2,0.0,0.0,0.0
2018,12,14,21,45,0.0,0.0,3.3,15.2,0.0,0.0,0.0
2018,12,14,22,0,0.0,0.0,3.2,15.2,0.0,0.0,0.0
2018,12,14,22,15,0.0,0.0,3.1,15.2,0.0,0.0,0.0
2018,12,14,22,30,0.0,0.0,3.0,15.2,0.0,0.0,0.0
2018,12,14,22,45,0.0,0.0,2.9,15.2,0.0,0.0,0.0
2018,12,14,23,0,0.0,0.0,2.8,15.2,0.0,0.0,0.0
2018,12,14,23,15,0.0,0.0,2.8,15.2,0.0,0.0,0.0
2018,12,14,23,30,0.0,0.0,2.8,15.2,0.0,0.0,0.0
2018,12,14,23,45,0.0,0.0,2.8,15.15,0.0,0.0,0.0
2018,12,15,0,0,0.0,0.0,2.8,15.1,0.0,0.0,0.0
2018,12,15,0,15,0.0,0.0,2.85,15.1,0.0,0.0,0.0
2018,12,15,0,30,0.0,0.0,2.9,15.1,0.0,0.0,0.0
2018,12,15,0,45,0.0,0.0,2.95,15.05,0.0,0.0,0.0
2018,12,15,1,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2018,12,15,1,15,0.0,0.0,3.1,14.95,0.0,0.0,0.0
2018,12,15,1,30,0.0,0.0,3.2,14.9,0.0,0.0,0.0
2018,12,15,1,45,0.0,0.0,3.3,14.9,0.0,0.0,0.0
2018,12,15,2,0,0.0,0.0,3.4,14.9,0.0,0.0,0.0
2018,12,15,2,15,0.0,0.0,3.5,14.8,0.0,0.0,0.0
2018,12,15,2,30,0.0,0.0,3.6,14.7,0.0,0.0,0.0
2018,12,15,2,45,0.0,0.0,3.75,14.65,0.0,0.0,0.0
2018,12,15,3,0,0.0,0.0,3.9,14.6,0.0,0.0,0.0
2018,12,15,3,15,0.0,0.0,3.95,14.55,0.0,0.0,0.0
2018,12,15,3,30,0.0,0.0,4.0,14.5,0.0,0.0,0.0
2018,12,15,3,45,0.0,0.0,4.0,14.45,0.0,0.0,0.0
2018,12,15,4,0,0.0,0.0,4.0,14.4,0.0,0.0,0.0
2018,12,15,4,15,0.0,0.0,3.95,14.4,0.0,0.0,0.0
2018,12,15,4,30,0.0,0.0,3.9,14.4,0.0,0.0,0.0
2018,12,15,4,45,0.0,0.0,3.85,14.4,0.0,0.0,0.0
2018,12,15,5,0,0.0,0.0,3.8,14.4,0.0,0.0,0.0
2018,12,15,5,15,0.0,0.0,3.8,14.4,0.0,0.0,0.0
2018,12,15,5,30,0.0,0.0,3.8,14.4,0.0,0.0,0.0
2018,12,15,5,45,0.0,0.0,3.85,14.4,0.0,0.0,0.0
2018,12,15,6,0,0.0,0.0,3.9,14.4,0.0,0.0,0.0
2018,12,15,6,15,0.0,0.0,3.95,14.35,0.0,0.0,0.0
2018,12,15,6,30,0.0,0.0,4.0,14.3,0.0,0.0,0.0
2018,12,15,6,45,0.0,0.0,4.05,14.3,0.0,0.0,0.0
2018,12,15,7,0,0.0,0.0,4.1,14.3,0.0,0.0,0.0
2018,12,15,7,15,20.5,7.0,4.15,14.45,7.5,6.67,0.0
2018,12,15,7,30,41.0,14.0,4.2,14.6,15.0,29.52,0.0
2018,12,15,7,45,88.0,28.0,4.25,14.75,36.5,83.53,49.3
2018,12,15,8,0,135.0,42.0,4.3,14.9,58.0,123.75,94.57
2018,12,15,8,15,177.0,55.5,4.35,15.05,85.5,160.49,127.99
2018,12,15,8,30,219.0,69.0,4.4,15.2,113.0,198.68,161.66
2018,12,15,8,45,177.0,83.5,4.5,15.35,124.0,195.8,160.3
2018,12,15,9,0,135.0,98.0,4.6,15.5,135.0,182.47,149.54
2018,12,15,9,15,150.0,117.0,4.6,15.7,163.5,211.93,174.25
2018,12,15,9,30,165.0,136.0,4.6,15.9,192.0,240.74,197.94
2018,12,15,9,45,284.5,134.5,4.65,16.05,242.0,311.5,256.8
2018,12,15,10,0,404.0,133.0,4.7,16.2,292.0,383.46,315.37
2018,12,15,10,15,374.0,148.5,4.55,16.35,303.0,380.14,311.2
2018,12,15,10,30,344.0,164.0,4.4,16.5,314.0,368.03,300.25
2018,12,15,10,45,299.5,180.5,4.3,16.65,315.5,355.58,288.87
2018,12,15,11,0,255.0,197.0,4.2,16.8,317.0,342.4,276.96
2018,12,15,11,15,285.0,198.0,4.05,16.85,335.0,352.47,284.34
2018,12,15,11,30,315.0,199.0,3.9,16.9,353.0,360.77,290.05
2018,12,15,11,45,340.0,197.0,3.75,16.95,365.0,361.61,289.64
2018,12,15,12,0,365.0,195.0,3.6,17.0,377.0,360.44,287.42
2018,12,15,12,15,411.0,183.0,3.6,17.05,387.0,359.6,285.27
2018,12,15,12,30,457.0,171.0,3.6,17.1,397.0,352.07,277.34
2018,12,15,12,45,485.5,161.0,3.6,17.1,396.5,335.99,262.29
2018,12,15,13,0,514.0,151.0,3.6,17.1,396.0,317.06,244.43
2018,12,15,13,15,503.0,147.0,3.65,17.1,380.0,288.17,218.94
2018,12,15,13,30,492.0,143.0,3.7,17.1,364.0,259.05,193.11
2018,12,15,13,45,466.0,140.0,3.75,17.1,340.0,227.21,165.63
2018,12,15,14,0,440.0,137.0,3.8,17.1,316.0,196.64,139.72
2018,12,15,14,15,288.0,130.5,3.85,17.0,244.0,149.75,106.99
2018,12,15,14,30,136.0,124.0,3.9,16.9,172.0,117.37,87.41
2018,12,15,14,45,68.0,100.0,3.95,16.85,124.0,90.54,68.8
2018,12,15,15,0,0.0,76.0,4.0,16.8,76.0,69.19,55.62
2018,12,15,15,15,0.0,65.5,4.0,16.8,65.5,59.93,47.41
2018,12,15,15,30,0.0,55.0,4.0,16.8,55.0,50.58,39.01
2018,12,15,15,45,0.0,43.5,4.25,16.45,43.5,40.31,29.74
2018,12,15,16,0,0.0,32.0,4.5,16.1,32.0,29.72,20.1
2018,12,15,16,15,24.0,22.5,4.7,15.9,24.0,20.13,11.03
2018,12,15,16,30,48.0,13.0,4.9,15.7,16.0,11.1,0.0
2018,12,15,16,45,48.0,10.0,5.05,15.55,10.5,9.53,0.0
2018,12,15,17,0,48.0,7.0,5.2,15.4,5.0,0.0,0.0
2018,12,15,17,15,24.0,3.5,5.3,15.3,2.5,0.0,0.0
2018,12,15,17,30,0.0,0.0,5.4,15.2,0.0,0.0,0.0
2018,12,15,17,45,0.0,0.0,5.55,15.15,0.0,0.0,0.0
2018,12,15,18,0,0.0,0.0,5.7,15.1,0.0,0.0,0.0
2018,12,15,18,15,0.0,0.0,5.7,15.05,0.0,0.0,0.0
2018,12,15,18,30,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2018,12,15,18,45,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2018,12,15,19,0,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2018,12,15,19,15,0.0,0.0,5.65,15.0,0.0,0.0,0.0
2018,12,15,19,30,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2018,12,15,19,45,0.0,0.0,5.55,15.0,0.0,0.0,0.0
2018,12,15,20,0,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2018,12,15,20,15,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2018,12,15,20,30,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2018,12,15,20,45,0.0,0.0,5.55,15.0,0.0,0.0,0.0
2018,12,15,21,0,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2018,12,15,21,15,0.0,0.0,5.6,15.05,0.0,0.0,0.0
2018,12,15,21,30,0.0,0.0,5.6,15.1,0.0,0.0,0.0
2018,12,15,21,45,0.0,0.0,5.65,15.15,0.0,0.0,0.0
2018,12,15,22,0,0.0,0.0,5.7,15.2,0.0,0.0,0.0
2018,12,15,22,15,0.0,0.0,5.75,15.25,0.0,0.0,0.0
2018,12,15,22,30,0.0,0.0,5.8,15.3,0.0,0.0,0.0
2018,12,15,22,45,0.0,0.0,5.8,15.3,0.0,0.0,0.0
2018,12,15,23,0,0.0,0.0,5.8,15.3,0.0,0.0,0.0
2018,12,15,23,15,0.0,0.0,5.85,15.4,0.0,0.0,0.0
2018,12,15,23,30,0.0,0.0,5.9,15.5,0.0,0.0,0.0
2018,12,15,23,45,0.0,0.0,5.95,15.55,0.0,0.0,0.0
2018,12,16,0,0,0.0,0.0,6.0,15.6,0.0,0.0,0.0
2018,12,16,0,15,0.0,0.0,6.0,15.6,0.0,0.0,0.0
2018,12,16,0,30,0.0,0.0,6.0,15.6,0.0,0.0,0.0
2018,12,16,0,45,0.0,0.0,6.05,15.6,0.0,0.0,0.0
2018,12,16,1,0,0.0,0.0,6.1,15.6,0.0,0.0,0.0
2018,12,16,1,15,0.0,0.0,6.1,15.6,0.0,0.0,0.0
2018,12,16,1,30,0.0,0.0,6.1,15.6,0.0,0.0,0.0
2018,12,16,1,45,0.0,0.0,6.1,15.6,0.0,0.0,0.0
2018,12,16,2,0,0.0,0.0,6.1,15.6,0.0,0.0,0.0
2018,12,16,2,15,0.0,0.0,6.1,15.6,0.0,0.0,0.0
2018,12,16,2,30,0.0,0.0,6.1,15.6,0.0,0.0,0.0
2018,12,16,2,45,0.0,0.0,6.05,15.6,0.0,0.0,0.0
2018,12,16,3,0,0.0,0.0,6.0,15.6,0.0,0.0,0.0
2018,12,16,3,15,0.0,0.0,6.0,15.6,0.0,0.0,0.0
2018,12,16,3,30,0.0,0.0,6.0,15.6,0.0,0.0,0.0
2018,12,16,3,45,0.0,0.0,6.05,15.6,0.0,0.0,0.0
2018,12,16,4,0,0.0,0.0,6.1,15.6,0.0,0.0,0.0
2018,12,16,4,15,0.0,0.0,6.15,15.6,0.0,0.0,0.0
2018,12,16,4,30,0.0,0.0,6.2,15.6,0.0,0.0,0.0
2018,12,16,4,45,0.0,0.0,6.25,15.6,0.0,0.0,0.0
2018,12,16,5,0,0.0,0.0,6.3,15.6,0.0,0.0,0.0
2018,12,16,5,15,0.0,0.0,6.3,15.6,0.0,0.0,0.0
2018,12,16,5,30,0.0,0.0,6.3,15.6,0.0,0.0,0.0
2018,12,16,5,45,0.0,0.0,6.3,15.55,0.0,0.0,0.0
2018,12,16,6,0,0.0,0.0,6.3,15.5,0.0,0.0,0.0
2018,12,16,6,15,0.0,0.0,6.25,15.5,0.0,0.0,0.0
2018,12,16,6,30,0.0,0.0,6.2,15.5,0.0,0.0,0.0
2018,12,16,6,45,0.0,0.0,6.1,15.5,0.0,0.0,0.0
2018,12,16,7,0,0.0,0.0,6.0,15.5,0.0,0.0,0.0
2018,12,16,7,15,0.0,3.5,6.05,15.6,3.5,0.0,0.0
2018,12,16,7,30,0.0,7.0,6.1,15.7,7.0,6.67,0.0
2018,12,16,7,45,0.0,15.0,6.15,15.8,15.0,13.91,3.23
2018,12,16,8,0,0.0,23.0,6.2,15.9,23.0,21.34,11.64
2018,12,16,8,15,0.0,32.0,6.4,16.0,32.0,29.71,19.12
2018,12,16,8,30,0.0,41.0,6.6,16.1,41.0,38.09,26.47
2018,12,16,8,45,0.0,50.0,6.8,16.2,50.0,46.48,33.75
2018,12,16,9,0,0.0,59.0,7.0,16.3,59.0,55.06,41.11
2018,12,16,9,15,0.0,64.5,7.0,16.35,64.5,60.17,45.47
2018,12,16,9,30,0.0,70.0,7.0,16.4,70.0,65.32,49.8
2018,12,16,9,45,0.0,64.5,7.0,16.5,64.5,59.99,45.23
2018,12,16,10,0,0.0,59.0,7.0,16.6,59.0,54.86,40.82
2018,12,16,10,15,0.0,69.5,6.95,16.6,69.5,64.66,49.02
2018,12,16,10,30,0.0,80.0,6.9,16.6,80.0,74.49,57.19
2018,12,16,10,45,0.0,94.0,6.9,16.65,94.0,87.85,68.28
2018,12,16,11,0,0.0,108.0,6.9,16.7,108.0,101.15,79.28
2018,12,16,11,15,5.0,115.5,6.85,16.7,118.0,110.78,87.26
2018,12,16,11,30,10.0,123.0,6.8,16.7,128.0,120.17,95.02
2018,12,16,11,45,10.0,107.0,6.75,16.7,112.0,104.7,82.11
2018,12,16,12,0,10.0,91.0,6.7,16.7,96.0,89.44,69.37
2018,12,16,12,15,5.0,76.0,6.7,16.7,78.5,72.96,55.61
2018,12,16,12,30,0.0,61.0,6.7,16.7,61.0,56.75,42.08
2018,12,16,12,45,8.5,63.0,6.7,16.7,67.0,61.85,46.29
2018,12,16,13,0,17.0,65.0,6.7,16.7,73.0,66.74,50.22
2018,12,16,13,15,8.5,63.0,6.75,16.7,67.0,61.25,45.76
2018,12,16,13,30,0.0,61.0,6.8,16.7,61.0,56.73,42.22
2018,12,16,13,45,0.0,66.5,6.9,16.7,66.5,61.86,46.59
2018,12,16,14,0,0.0,72.0,7.0,16.7,72.0,67.0,50.98
2018,12,16,14,15,0.0,63.0,7.1,16.7,63.0,58.59,43.97
2018,12,16,14,30,0.0,54.0,7.2,16.7,54.0,50.19,36.93
2018,12,16,14,45,0.0,40.0,7.3,16.7,40.0,37.14,25.91
2018,12,16,15,0,0.0,26.0,7.4,16.7,26.0,24.11,15.79
2018,12,16,15,15,0.0,18.5,7.4,16.7,18.5,17.14,9.58
2018,12,16,15,30,0.0,11.0,7.4,16.7,11.0,10.18,3.36
2018,12,16,15,45,0.0,9.5,7.45,16.55,9.5,8.79,2.07
2018,12,16,16,0,0.0,8.0,7.5,16.4,8.0,7.4,0.75
2018,12,16,16,15,11.0,7.5,7.35,16.4,8.0,7.07,0.2
2018,12,16,16,30,22.0,7.0,7.2,16.4,8.0,6.07,0.0
2018,12,16,16,45,22.0,6.0,7.1,16.35,6.0,5.72,0.0
2018,12,16,17,0,22.0,5.0,7.0,16.3,4.0,0.0,0.0
2018,12,16,17,15,11.0,2.5,6.8,16.3,2.0,0.0,0.0
2018,12,16,17,30,0.0,0.0,6.6,16.3,0.0,0.0,0.0
2018,12,16,17,45,0.0,0.0,6.35,16.3,0.0,0.0,0.0
2018,12,16,18,0,0.0,0.0,6.1,16.3,0.0,0.0,0.0
2018,12,16,18,15,0.0,0.0,5.95,16.3,0.0,0.0,0.0
2018,12,16,18,30,0.0,0.0,5.8,16.3,0.0,0.0,0.0
2018,12,16,18,45,0.0,0.0,5.6,16.3,0.0,0.0,0.0
2018,12,16,19,0,0.0,0.0,5.4,16.3,0.0,0.0,0.0
2018,12,16,19,15,0.0,0.0,5.3,16.3,0.0,0.0,0.0
2018,12,16,19,30,0.0,0.0,5.2,16.3,0.0,0.0,0.0
2018,12,16,19,45,0.0,0.0,5.05,16.3,0.0,0.0,0.0
2018,12,16,20,0,0.0,0.0,4.9,16.3,0.0,0.0,0.0
2018,12,16,20,15,0.0,0.0,4.9,16.25,0.0,0.0,0.0
2018,12,16,20,30,0.0,0.0,4.9,16.2,0.0,0.0,0.0
2018,12,16,20,45,0.0,0.0,4.95,16.2,0.0,0.0,0.0
2018,12,16,21,0,0.0,0.0,5.0,16.2,0.0,0.0,0.0
2018,12,16,21,15,0.0,0.0,4.95,16.15,0.0,0.0,0.0
2018,12,16,21,30,0.0,0.0,4.9,16.1,0.0,0.0,0.0
2018,12,16,21,45,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2018,12,16,22,0,0.0,0.0,4.9,15.9,0.0,0.0,0.0
2018,12,16,22,15,0.0,0.0,4.9,15.8,0.0,0.0,0.0
2018,12,16,22,30,0.0,0.0,4.9,15.7,0.0,0.0,0.0
2018,12,16,22,45,0.0,0.0,4.85,15.55,0.0,0.0,0.0
2018,12,16,23,0,0.0,0.0,4.8,15.4,0.0,0.0,0.0
2018,12,16,23,15,0.0,0.0,4.7,15.2,0.0,0.0,0.0
2018,12,16,23,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2018,12,16,23,45,0.0,0.0,4.5,14.8,0.0,0.0,0.0
2018,12,17,0,0,0.0,0.0,4.4,14.6,0.0,0.0,0.0
2018,12,17,0,15,0.0,0.0,4.4,14.5,0.0,0.0,0.0
2018,12,17,0,30,0.0,0.0,4.4,14.4,0.0,0.0,0.0
2018,12,17,0,45,0.0,0.0,4.35,14.3,0.0,0.0,0.0
2018,12,17,1,0,0.0,0.0,4.3,14.2,0.0,0.0,0.0
2018,12,17,1,15,0.0,0.0,4.2,14.1,0.0,0.0,0.0
2018,12,17,1,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2018,12,17,1,45,0.0,0.0,4.0,13.95,0.0,0.0,0.0
2018,12,17,2,0,0.0,0.0,3.9,13.9,0.0,0.0,0.0
2018,12,17,2,15,0.0,0.0,3.8,13.85,0.0,0.0,0.0
2018,12,17,2,30,0.0,0.0,3.7,13.8,0.0,0.0,0.0
2018,12,17,2,45,0.0,0.0,3.6,13.8,0.0,0.0,0.0
2018,12,17,3,0,0.0,0.0,3.5,13.8,0.0,0.0,0.0
2018,12,17,3,15,0.0,0.0,3.45,13.75,0.0,0.0,0.0
2018,12,17,3,30,0.0,0.0,3.4,13.7,0.0,0.0,0.0
2018,12,17,3,45,0.0,0.0,3.4,13.65,0.0,0.0,0.0
2018,12,17,4,0,0.0,0.0,3.4,13.6,0.0,0.0,0.0
2018,12,17,4,15,0.0,0.0,3.35,13.6,0.0,0.0,0.0
2018,12,17,4,30,0.0,0.0,3.3,13.6,0.0,0.0,0.0
2018,12,17,4,45,0.0,0.0,3.3,13.6,0.0,0.0,0.0
2018,12,17,5,0,0.0,0.0,3.3,13.6,0.0,0.0,0.0
2018,12,17,5,15,0.0,0.0,3.2,13.6,0.0,0.0,0.0
2018,12,17,5,30,0.0,0.0,3.1,13.6,0.0,0.0,0.0
2018,12,17,5,45,0.0,0.0,2.95,13.6,0.0,0.0,0.0
2018,12,17,6,0,0.0,0.0,2.8,13.6,0.0,0.0,0.0
2018,12,17,6,15,0.0,0.0,2.8,13.65,0.0,0.0,0.0
2018,12,17,6,30,0.0,0.0,2.8,13.7,0.0,0.0,0.0
2018,12,17,6,45,0.0,0.0,2.75,13.75,0.0,0.0,0.0
2018,12,17,7,0,0.0,0.0,2.7,13.8,0.0,0.0,0.0
2018,12,17,7,15,106.5,8.5,2.65,13.95,12.0,0.0,0.0
2018,12,17,7,30,213.0,17.0,2.6,14.1,24.0,99.65,0.0
2018,12,17,7,45,355.0,24.0,2.55,14.25,56.5,198.94,114.62
2018,12,17,8,0,497.0,31.0,2.5,14.4,89.0,277.7,213.95
2018,12,17,8,15,572.5,36.0,2.4,14.5,128.5,330.92,264.0
2018,12,17,8,30,648.0,41.0,2.3,14.6,168.0,385.58,311.76
2018,12,17,8,45,695.0,44.0,2.2,14.7,207.5,424.23,345.17
2018,12,17,9,0,742.0,47.0,2.1,14.8,247.0,462.24,376.66
2018,12,17,9,15,768.5,50.0,2.0,14.9,283.0,488.08,397.4
2018,12,17,9,30,795.0,53.0,1.9,15.0,319.0,511.97,415.77
2018,12,17,9,45,809.0,57.0,1.8,15.1,350.5,527.84,427.2
2018,12,17,10,0,823.0,61.0,1.7,15.2,382.0,541.06,436.13
2018,12,17,10,15,837.0,62.5,1.75,15.3,408.0,545.76,439.09
2018,12,17,10,30,851.0,64.0,1.8,15.4,434.0,550.75,442.0
2018,12,17,10,45,859.5,65.0,1.85,15.55,453.0,549.2,439.64
2018,12,17,11,0,868.0,66.0,1.9,15.7,472.0,544.71,434.87
2018,12,17,11,15,874.0,67.0,2.0,15.75,485.0,535.89,426.96
2018,12,17,11,30,880.0,68.0,2.1,15.8,498.0,524.11,416.51
2018,12,17,11,45,843.0,76.5,2.25,15.85,492.0,496.55,393.8
2018,12,17,12,0,806.0,85.0,2.4,15.9,486.0,466.71,369.06
2018,12,17,12,15,733.5,102.0,2.45,15.9,465.5,427.62,336.75
2018,12,17,12,30,661.0,119.0,2.5,15.9,445.0,390.37,305.74
2018,12,17,12,45,462.0,155.0,2.55,15.95,380.5,322.27,251.88
2018,12,17,13,0,263.0,191.0,2.6,16.0,316.0,265.61,208.1
2018,12,17,13,15,260.5,181.5,2.6,16.05,302.0,243.82,189.45
2018,12,17,13,30,258.0,172.0,2.6,16.1,288.0,221.85,170.4
2018,12,17,13,45,322.0,155.5,2.6,16.1,292.5,209.46,156.76
2018,12,17,14,0,386.0,139.0,2.6,16.1,297.0,189.04,136.06
2018,12,17,14,15,327.0,131.5,2.55,16.1,258.5,156.99,111.46
2018,12,17,14,30,268.0,124.0,2.5,16.1,220.0,127.23,90.18
2018,12,17,14,45,316.0,110.5,2.45,16.05,212.5,99.48,68.74
2018,12,17,15,0,364.0,97.0,2.4,16.0,205.0,70.81,57.2
2018,12,17,15,15,365.5,84.0,2.4,16.0,179.5,61.12,48.62
2018,12,17,15,30,367.0,71.0,2.4,16.0,154.0,52.53,40.87
2018,12,17,15,45,326.5,60.0,2.25,15.7,122.5,45.13,34.1
2018,12,17,16,0,286.0,49.0,2.1,15.4,91.0,37.51,26.97
2018,12,17,16,15,227.5,37.0,2.05,15.3,63.5,28.8,18.38
2018,12,17,16,30,169.0,25.0,2.0,15.2,36.0,19.79,3.54
2018,12,17,16,45,111.5,16.0,2.0,15.1,20.5,15.25,0.0
2018,12,17,17,0,54.0,7.0,2.0,15.0,5.0,0.0,0.0
2018,12,17,17,15,27.0,3.5,2.0,14.95,2.5,0.0,0.0
2018,12,17,17,30,0.0,0.0,2.0,14.9,0.0,0.0,0.0
2018,12,17,17,45,0.0,0.0,2.0,14.9,0.0,0.0,0.0
2018,12,17,18,0,0.0,0.0,2.0,14.9,0.0,0.0,0.0
2018,12,17,18,15,0.0,0.0,2.0,14.9,0.0,0.0,0.0
2018,12,17,18,30,0.0,0.0,2.0,14.9,0.0,0.0,0.0
2018,12,17,18,45,0.0,0.0,2.0,14.9,0.0,0.0,0.0
2018,12,17,19,0,0.0,0.0,2.0,14.9,0.0,0.0,0.0
2018,12,17,19,15,0.0,0.0,2.1,14.85,0.0,0.0,0.0
2018,12,17,19,30,0.0,0.0,2.2,14.8,0.0,0.0,0.0
2018,12,17,19,45,0.0,0.0,2.3,14.8,0.0,0.0,0.0
2018,12,17,20,0,0.0,0.0,2.4,14.8,0.0,0.0,0.0
2018,12,17,20,15,0.0,0.0,2.5,14.75,0.0,0.0,0.0
2018,12,17,20,30,0.0,0.0,2.6,14.7,0.0,0.0,0.0
2018,12,17,20,45,0.0,0.0,2.75,14.65,0.0,0.0,0.0
2018,12,17,21,0,0.0,0.0,2.9,14.6,0.0,0.0,0.0
2018,12,17,21,15,0.0,0.0,2.95,14.55,0.0,0.0,0.0
2018,12,17,21,30,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2018,12,17,21,45,0.0,0.0,3.1,14.45,0.0,0.0,0.0
2018,12,17,22,0,0.0,0.0,3.2,14.4,0.0,0.0,0.0
2018,12,17,22,15,0.0,0.0,3.15,14.35,0.0,0.0,0.0
2018,12,17,22,30,0.0,0.0,3.1,14.3,0.0,0.0,0.0
2018,12,17,22,45,0.0,0.0,3.1,14.3,0.0,0.0,0.0
2018,12,17,23,0,0.0,0.0,3.1,14.3,0.0,0.0,0.0
2018,12,17,23,15,0.0,0.0,3.1,14.3,0.0,0.0,0.0
2018,12,17,23,30,0.0,0.0,3.1,14.3,0.0,0.0,0.0
2018,12,17,23,45,0.0,0.0,3.1,14.3,0.0,0.0,0.0
2018,12,18,0,0,0.0,0.0,3.1,14.3,0.0,0.0,0.0
2018,12,18,0,15,0.0,0.0,3.0,14.3,0.0,0.0,0.0
2018,12,18,0,30,0.0,0.0,2.9,14.3,0.0,0.0,0.0
2018,12,18,0,45,0.0,0.0,2.8,14.3,0.0,0.0,0.0
2018,12,18,1,0,0.0,0.0,2.7,14.3,0.0,0.0,0.0
2018,12,18,1,15,0.0,0.0,2.6,14.35,0.0,0.0,0.0
2018,12,18,1,30,0.0,0.0,2.5,14.4,0.0,0.0,0.0
2018,12,18,1,45,0.0,0.0,2.35,14.4,0.0,0.0,0.0
2018,12,18,2,0,0.0,0.0,2.2,14.4,0.0,0.0,0.0
2018,12,18,2,15,0.0,0.0,2.1,14.4,0.0,0.0,0.0
2018,12,18,2,30,0.0,0.0,2.0,14.4,0.0,0.0,0.0
2018,12,18,2,45,0.0,0.0,1.9,14.4,0.0,0.0,0.0
2018,12,18,3,0,0.0,0.0,1.8,14.4,0.0,0.0,0.0
2018,12,18,3,15,0.0,0.0,1.75,14.4,0.0,0.0,0.0
2018,12,18,3,30,0.0,0.0,1.7,14.4,0.0,0.0,0.0
2018,12,18,3,45,0.0,0.0,1.65,14.4,0.0,0.0,0.0
2018,12,18,4,0,0.0,0.0,1.6,14.4,0.0,0.0,0.0
2018,12,18,4,15,0.0,0.0,1.55,14.4,0.0,0.0,0.0
2018,12,18,4,30,0.0,0.0,1.5,14.4,0.0,0.0,0.0
2018,12,18,4,45,0.0,0.0,1.5,14.4,0.0,0.0,0.0
2018,12,18,5,0,0.0,0.0,1.5,14.4,0.0,0.0,0.0
2018,12,18,5,15,0.0,0.0,1.5,14.35,0.0,0.0,0.0
2018,12,18,5,30,0.0,0.0,1.5,14.3,0.0,0.0,0.0
2018,12,18,5,45,0.0,0.0,1.5,14.3,0.0,0.0,0.0
2018,12,18,6,0,0.0,0.0,1.5,14.3,0.0,0.0,0.0
2018,12,18,6,15,0.0,0.0,1.5,14.3,0.0,0.0,0.0
2018,12,18,6,30,0.0,0.0,1.5,14.3,0.0,0.0,0.0
2018,12,18,6,45,0.0,0.0,1.5,14.3,0.0,0.0,0.0
2018,12,18,7,0,0.0,0.0,1.5,14.3,0.0,0.0,0.0
2018,12,18,7,15,35.0,6.0,1.5,14.4,7.0,0.0,0.0
2018,12,18,7,30,70.0,12.0,1.5,14.5,14.0,38.77,0.0
2018,12,18,7,45,113.0,27.0,1.5,14.6,37.0,91.69,48.25
2018,12,18,8,0,156.0,42.0,1.5,14.7,60.0,133.68,101.41
2018,12,18,8,15,274.0,51.5,1.5,14.85,98.5,209.98,167.1
2018,12,18,8,30,392.0,61.0,1.5,15.0,137.0,282.8,228.54
2018,12,18,8,45,558.0,55.0,1.45,15.15,190.0,369.38,299.77
2018,12,18,9,0,724.0,49.0,1.4,15.3,243.0,454.54,367.85
2018,12,18,9,15,754.5,51.0,1.4,15.4,279.0,481.16,388.92
2018,12,18,9,30,785.0,53.0,1.4,15.5,315.0,505.98,408.18
2018,12,18,9,45,804.5,55.5,1.35,15.6,346.5,523.14,420.68
2018,12,18,10,0,824.0,58.0,1.3,15.7,378.0,534.67,428.53
2018,12,18,10,15,839.0,59.5,1.25,15.8,404.5,543.18,433.72
2018,12,18,10,30,854.0,61.0,1.2,15.9,431.0,548.87,436.52
2018,12,18,10,45,864.5,61.5,1.15,16.0,450.5,548.0,434.21
2018,12,18,11,0,875.0,62.0,1.1,16.1,470.0,544.14,429.51
2018,12,18,11,15,881.0,62.0,1.0,16.2,482.5,534.33,419.83
2018,12,18,11,30,887.0,62.0,0.9,16.3,495.0,521.56,407.76
2018,12,18,11,45,889.5,62.5,0.8,16.35,500.5,504.66,392.42
2018,12,18,12,0,892.0,63.0,0.7,16.4,506.0,484.95,374.69
2018,12,18,12,15,891.0,63.0,0.75,16.5,504.0,460.46,354.01
2018,12,18,12,30,890.0,63.0,0.8,16.6,502.0,433.52,330.91
2018,12,18,12,45,885.5,62.5,0.85,16.65,492.0,402.41,304.08
2018,12,18,13,0,881.0,62.0,0.9,16.7,482.0,369.32,275.01
2018,12,18,13,15,872.5,61.0,1.0,16.7,465.0,332.69,242.77
2018,12,18,13,30,864.0,60.0,1.1,16.7,448.0,294.71,208.79
2018,12,18,13,45,784.0,72.0,1.15,16.7,410.0,247.2,169.32
2018,12,18,14,0,704.0,84.0,1.2,16.7,372.0,204.2,134.45
2018,12,18,14,15,705.5,77.5,1.3,16.7,348.0,165.35,101.16
2018,12,18,14,30,707.0,71.0,1.4,16.7,324.0,129.08,72.88
2018,12,18,14,45,697.0,64.5,1.45,16.65,293.0,87.69,46.66
2018,12,18,15,0,687.0,58.0,1.5,16.6,262.0,46.56,35.72
2018,12,18,15,15,663.5,52.5,1.5,16.6,227.0,40.07,29.97
2018,12,18,15,30,640.0,47.0,1.5,16.6,192.0,36.69,26.87
2018,12,18,15,45,593.0,41.5,1.5,16.35,154.5,33.22,23.61
2018,12,18,16,0,546.0,36.0,1.5,16.1,117.0,29.73,20.19
2018,12,18,16,15,441.0,30.0,1.5,15.95,81.5,23.5,13.98
2018,12,18,16,30,336.0,24.0,1.5,15.8,46.0,19.8,4.1
2018,12,18,16,45,200.5,15.5,1.5,15.7,25.5,14.77,0.0
2018,12,18,17,0,65.0,7.0,1.5,15.6,5.0,0.0,0.0
2018,12,18,17,15,32.5,3.5,1.5,15.55,2.5,0.0,0.0
2018,12,18,17,30,0.0,0.0,1.5,15.5,0.0,0.0,0.0
