Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,12,18,17,45,0.0,0.0,1.45,15.5,0.0,0.0,0.0
2018,12,18,18,0,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2018,12,18,18,15,0.0,0.0,1.4,15.45,0.0,0.0,0.0
2018,12,18,18,30,0.0,0.0,1.4,15.4,0.0,0.0,0.0
2018,12,18,18,45,0.0,0.0,1.35,15.4,0.0,0.0,0.0
2018,12,18,19,0,0.0,0.0,1.3,15.4,0.0,0.0,0.0
2018,12,18,19,15,0.0,0.0,1.25,15.4,0.0,0.0,0.0
2018,12,18,19,30,0.0,0.0,1.2,15.4,0.0,0.0,0.0
2018,12,18,19,45,0.0,0.0,1.2,15.4,0.0,0.0,0.0
2018,12,18,20,0,0.0,0.0,1.2,15.4,0.0,0.0,0.0
2018,12,18,20,15,0.0,0.0,1.2,15.35,0.0,0.0,0.0
2018,12,18,20,30,0.0,0.0,1.2,15.3,0.0,0.0,0.0
2018,12,18,20,45,0.0,0.0,1.2,15.3,0.0,0.0,0.0
2018,12,18,21,0,0.0,0.0,1.2,15.3,0.0,0.0,0.0
2018,12,18,21,15,0.0,0.0,1.25,15.25,0.0,0.0,0.0
2018,12,18,21,30,0.0,0.0,1.3,15.2,0.0,0.0,0.0
2018,12,18,21,45,0.0,0.0,1.35,15.2,0.0,0.0,0.0
2018,12,18,22,0,0.0,0.0,1.4,15.2,0.0,0.0,0.0
2018,12,18,22,15,0.0,0.0,1.45,15.15,0.0,0.0,0.0
2018,12,18,22,30,0.0,0.0,1.5,15.1,0.0,0.0,0.0
2018,12,18,22,45,0.0,0.0,1.55,15.1,0.0,0.0,0.0
2018,12,18,23,0,0.0,0.0,1.6,15.1,0.0,0.0,0.0
2018,12,18,23,15,0.0,0.0,1.65,15.05,0.0,0.0,0.0
2018,12,18,23,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2018,12,18,23,45,0.0,0.0,1.75,14.95,0.0,0.0,0.0
2018,12,19,0,0,0.0,0.0,1.8,14.9,0.0,0.0,0.0
2018,12,19,0,15,0.0,0.0,1.8,14.85,0.0,0.0,0.0
2018,12,19,0,30,0.0,0.0,1.8,14.8,0.0,0.0,0.0
2018,12,19,0,45,0.0,0.0,1.8,14.8,0.0,0.0,0.0
2018,12,19,1,0,0.0,0.0,1.8,14.8,0.0,0.0,0.0
2018,12,19,1,15,0.0,0.0,1.8,14.7,0.0,0.0,0.0
2018,12,19,1,30,0.0,0.0,1.8,14.6,0.0,0.0,0.0
2018,12,19,1,45,0.0,0.0,1.85,14.55,0.0,0.0,0.0
2018,12,19,2,0,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2018,12,19,2,15,0.0,0.0,1.9,14.45,0.0,0.0,0.0
2018,12,19,2,30,0.0,0.0,1.9,14.4,0.0,0.0,0.0
2018,12,19,2,45,0.0,0.0,1.9,14.35,0.0,0.0,0.0
2018,12,19,3,0,0.0,0.0,1.9,14.3,0.0,0.0,0.0
2018,12,19,3,15,0.0,0.0,1.85,14.25,0.0,0.0,0.0
2018,12,19,3,30,0.0,0.0,1.8,14.2,0.0,0.0,0.0
2018,12,19,3,45,0.0,0.0,1.75,14.2,0.0,0.0,0.0
2018,12,19,4,0,0.0,0.0,1.7,14.2,0.0,0.0,0.0
2018,12,19,4,15,0.0,0.0,1.6,14.15,0.0,0.0,0.0
2018,12,19,4,30,0.0,0.0,1.5,14.1,0.0,0.0,0.0
2018,12,19,4,45,0.0,0.0,1.45,14.1,0.0,0.0,0.0
2018,12,19,5,0,0.0,0.0,1.4,14.1,0.0,0.0,0.0
2018,12,19,5,15,0.0,0.0,1.35,14.1,0.0,0.0,0.0
2018,12,19,5,30,0.0,0.0,1.3,14.1,0.0,0.0,0.0
2018,12,19,5,45,0.0,0.0,1.25,14.1,0.0,0.0,0.0
2018,12,19,6,0,0.0,0.0,1.2,14.1,0.0,0.0,0.0
2018,12,19,6,15,0.0,0.0,1.15,14.05,0.0,0.0,0.0
2018,12,19,6,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2018,12,19,6,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2018,12,19,7,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,12,19,7,15,49.0,6.0,0.95,14.1,7.5,0.0,0.0
2018,12,19,7,30,98.0,12.0,0.9,14.2,15.0,49.58,0.0
2018,12,19,7,45,64.5,22.0,0.85,14.3,25.0,62.39,29.57
2018,12,19,8,0,31.0,32.0,0.8,14.4,35.0,47.82,33.02
2018,12,19,8,15,22.0,48.5,1.0,14.5,51.5,62.77,46.85
2018,12,19,8,30,13.0,65.0,1.2,14.6,68.0,71.72,55.0
2018,12,19,8,45,17.0,78.0,1.45,14.75,82.5,86.31,67.71
2018,12,19,9,0,21.0,91.0,1.7,14.9,97.0,106.32,84.77
2018,12,19,9,15,41.5,110.0,1.9,15.1,123.5,137.35,110.98
2018,12,19,9,30,62.0,129.0,2.1,15.3,150.0,168.33,136.8
2018,12,19,9,45,84.5,143.0,2.3,15.5,174.0,194.41,158.33
2018,12,19,10,0,107.0,157.0,2.5,15.7,198.0,227.45,185.25
2018,12,19,10,15,301.0,145.0,2.5,15.85,272.5,327.32,267.52
2018,12,19,10,30,495.0,133.0,2.5,16.0,347.0,426.66,346.41
2018,12,19,10,45,542.5,129.5,2.5,16.15,374.0,442.99,357.95
2018,12,19,11,0,590.0,126.0,2.5,16.3,401.0,460.47,370.42
2018,12,19,11,15,456.0,157.0,2.3,16.4,373.0,407.31,326.56
2018,12,19,11,30,322.0,188.0,2.1,16.5,345.0,353.98,282.99
2018,12,19,11,45,273.0,195.5,1.85,16.6,329.5,328.0,261.33
2018,12,19,12,0,224.0,203.0,1.6,16.7,314.0,302.98,240.43
2018,12,19,12,15,299.5,184.0,1.5,16.75,332.0,309.61,244.59
2018,12,19,12,30,375.0,165.0,1.4,16.8,350.0,313.98,246.07
2018,12,19,12,45,587.5,124.0,1.25,16.85,407.5,344.48,265.29
2018,12,19,13,0,800.0,83.0,1.1,16.9,465.0,359.81,270.01
2018,12,19,13,15,834.0,72.5,1.05,16.95,458.5,329.78,241.46
2018,12,19,13,30,868.0,62.0,1.0,17.0,452.0,298.58,211.41
2018,12,19,13,45,855.0,61.5,0.95,17.0,428.5,258.67,175.57
2018,12,19,14,0,842.0,61.0,0.9,17.0,405.0,218.11,139.7
2018,12,19,14,15,823.5,59.5,0.9,16.95,375.5,171.45,100.7
2018,12,19,14,30,805.0,58.0,0.9,16.9,346.0,128.84,68.27
2018,12,19,14,45,778.5,55.0,0.9,16.8,311.0,85.12,41.52
2018,12,19,15,0,752.0,52.0,0.9,16.7,276.0,43.03,32.59
2018,12,19,15,15,712.5,49.5,0.9,16.7,238.0,37.54,27.74
2018,12,19,15,30,673.0,47.0,0.9,16.7,200.0,36.72,26.91
2018,12,19,15,45,591.5,43.5,0.95,16.35,158.0,35.06,25.25
2018,12,19,16,0,510.0,40.0,1.0,16.0,116.0,30.69,21.06
2018,12,19,16,15,406.0,32.0,1.15,15.85,80.0,25.27,15.52
2018,12,19,16,30,302.0,24.0,1.3,15.7,44.0,19.71,4.62
2018,12,19,16,45,185.0,16.0,1.4,15.55,25.0,15.25,0.0
2018,12,19,17,0,68.0,8.0,1.5,15.4,6.0,0.0,0.0
2018,12,19,17,15,34.0,4.0,1.5,15.25,3.0,0.0,0.0
2018,12,19,17,30,0.0,0.0,1.5,15.1,0.0,0.0,0.0
2018,12,19,17,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2018,12,19,18,0,0.0,0.0,1.5,14.9,0.0,0.0,0.0
2018,12,19,18,15,0.0,0.0,1.4,14.85,0.0,0.0,0.0
2018,12,19,18,30,0.0,0.0,1.3,14.8,0.0,0.0,0.0
2018,12,19,18,45,0.0,0.0,1.25,14.75,0.0,0.0,0.0
2018,12,19,19,0,0.0,0.0,1.2,14.7,0.0,0.0,0.0
2018,12,19,19,15,0.0,0.0,1.25,14.65,0.0,0.0,0.0
2018,12,19,19,30,0.0,0.0,1.3,14.6,0.0,0.0,0.0
2018,12,19,19,45,0.0,0.0,1.35,14.6,0.0,0.0,0.0
2018,12,19,20,0,0.0,0.0,1.4,14.6,0.0,0.0,0.0
2018,12,19,20,15,0.0,0.0,1.6,14.55,0.0,0.0,0.0
2018,12,19,20,30,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2018,12,19,20,45,0.0,0.0,2.0,14.45,0.0,0.0,0.0
2018,12,19,21,0,0.0,0.0,2.2,14.4,0.0,0.0,0.0
2018,12,19,21,15,0.0,0.0,2.35,14.35,0.0,0.0,0.0
2018,12,19,21,30,0.0,0.0,2.5,14.3,0.0,0.0,0.0
2018,12,19,21,45,0.0,0.0,2.65,14.25,0.0,0.0,0.0
2018,12,19,22,0,0.0,0.0,2.8,14.2,0.0,0.0,0.0
2018,12,19,22,15,0.0,0.0,2.85,14.2,0.0,0.0,0.0
2018,12,19,22,30,0.0,0.0,2.9,14.2,0.0,0.0,0.0
2018,12,19,22,45,0.0,0.0,2.95,14.2,0.0,0.0,0.0
2018,12,19,23,0,0.0,0.0,3.0,14.2,0.0,0.0,0.0
2018,12,19,23,15,0.0,0.0,2.95,14.2,0.0,0.0,0.0
2018,12,19,23,30,0.0,0.0,2.9,14.2,0.0,0.0,0.0
2018,12,19,23,45,0.0,0.0,2.85,14.15,0.0,0.0,0.0
2018,12,20,0,0,0.0,0.0,2.8,14.1,0.0,0.0,0.0
2018,12,20,0,15,0.0,0.0,2.8,14.15,0.0,0.0,0.0
2018,12,20,0,30,0.0,0.0,2.8,14.2,0.0,0.0,0.0
2018,12,20,0,45,0.0,0.0,2.75,14.2,0.0,0.0,0.0
2018,12,20,1,0,0.0,0.0,2.7,14.2,0.0,0.0,0.0
2018,12,20,1,15,0.0,0.0,2.6,14.25,0.0,0.0,0.0
2018,12,20,1,30,0.0,0.0,2.5,14.3,0.0,0.0,0.0
2018,12,20,1,45,0.0,0.0,2.45,14.35,0.0,0.0,0.0
2018,12,20,2,0,0.0,0.0,2.4,14.4,0.0,0.0,0.0
2018,12,20,2,15,0.0,0.0,2.35,14.45,0.0,0.0,0.0
2018,12,20,2,30,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2018,12,20,2,45,0.0,0.0,2.2,14.55,0.0,0.0,0.0
2018,12,20,3,0,0.0,0.0,2.1,14.6,0.0,0.0,0.0
2018,12,20,3,15,0.0,0.0,2.0,14.65,0.0,0.0,0.0
2018,12,20,3,30,0.0,0.0,1.9,14.7,0.0,0.0,0.0
2018,12,20,3,45,0.0,0.0,1.8,14.75,0.0,0.0,0.0
2018,12,20,4,0,0.0,0.0,1.7,14.8,0.0,0.0,0.0
2018,12,20,4,15,0.0,0.0,1.55,14.8,0.0,0.0,0.0
2018,12,20,4,30,0.0,0.0,1.4,14.8,0.0,0.0,0.0
2018,12,20,4,45,0.0,0.0,1.3,14.85,0.0,0.0,0.0
2018,12,20,5,0,0.0,0.0,1.2,14.9,0.0,0.0,0.0
2018,12,20,5,15,0.0,0.0,1.25,14.9,0.0,0.0,0.0
2018,12,20,5,30,0.0,0.0,1.3,14.9,0.0,0.0,0.0
2018,12,20,5,45,0.0,0.0,1.4,14.9,0.0,0.0,0.0
2018,12,20,6,0,0.0,0.0,1.5,14.9,0.0,0.0,0.0
2018,12,20,6,15,0.0,0.0,1.6,14.9,0.0,0.0,0.0
2018,12,20,6,30,0.0,0.0,1.7,14.9,0.0,0.0,0.0
2018,12,20,6,45,0.0,0.0,1.8,14.85,0.0,0.0,0.0
2018,12,20,7,0,0.0,0.0,1.9,14.8,0.0,0.0,0.0
2018,12,20,7,15,10.0,2.5,1.9,14.85,3.0,0.0,0.0
2018,12,20,7,30,20.0,5.0,1.9,14.9,6.0,12.53,0.0
2018,12,20,7,45,10.0,15.5,1.95,14.95,16.0,18.74,4.43
2018,12,20,8,0,0.0,26.0,2.0,15.0,26.0,24.14,13.81
2018,12,20,8,15,0.0,40.0,2.05,15.1,40.0,38.17,26.21
2018,12,20,8,30,0.0,54.0,2.1,15.2,54.0,52.27,38.49
2018,12,20,8,45,10.0,73.0,2.15,15.3,75.5,76.98,59.7
2018,12,20,9,0,20.0,92.0,2.2,15.4,97.0,107.13,85.32
2018,12,20,9,15,62.0,113.0,2.15,15.5,132.5,152.15,123.39
2018,12,20,9,30,104.0,134.0,2.1,15.6,168.0,204.97,167.24
2018,12,20,9,45,119.0,147.5,2.1,15.65,190.5,226.28,184.48
2018,12,20,10,0,134.0,161.0,2.1,15.7,213.0,247.17,201.24
2018,12,20,10,15,195.5,169.0,2.1,15.75,250.5,287.42,233.9
2018,12,20,10,30,257.0,177.0,2.1,15.8,288.0,333.68,270.62
2018,12,20,10,45,260.5,182.0,2.15,15.85,299.0,336.04,271.75
2018,12,20,11,0,264.0,187.0,2.2,15.9,310.0,337.44,272.26
2018,12,20,11,15,180.0,197.5,2.15,15.9,282.5,292.08,235.01
2018,12,20,11,30,96.0,208.0,2.1,15.9,255.0,249.76,200.3
2018,12,20,11,45,92.5,210.5,2.1,15.9,256.0,246.61,197.56
2018,12,20,12,0,89.0,213.0,2.1,15.9,257.0,243.31,194.57
2018,12,20,12,15,115.0,213.5,2.0,15.9,270.5,253.35,202.13
2018,12,20,12,30,141.0,214.0,1.9,15.9,284.0,258.59,205.57
2018,12,20,12,45,192.5,209.0,1.75,15.9,302.0,266.73,210.71
2018,12,20,13,0,244.0,204.0,1.6,15.9,320.0,271.38,212.43
2018,12,20,13,15,193.5,196.5,1.5,15.85,286.5,237.16,185.0
2018,12,20,13,30,143.0,189.0,1.4,15.8,253.0,206.58,160.98
2018,12,20,13,45,102.0,176.5,1.3,15.75,221.0,177.94,138.63
2018,12,20,14,0,61.0,164.0,1.2,15.7,189.0,155.01,121.31
2018,12,20,14,15,53.0,144.5,1.1,15.65,165.0,133.51,104.04
2018,12,20,14,30,45.0,125.0,1.0,15.6,141.0,113.01,87.7
2018,12,20,14,45,31.5,110.5,0.9,15.55,121.0,96.96,75.36
2018,12,20,15,0,18.0,96.0,0.8,15.5,101.0,85.32,70.0
2018,12,20,15,15,15.5,89.0,0.8,15.5,93.0,78.57,64.03
2018,12,20,15,30,13.0,82.0,0.8,15.5,85.0,71.9,57.97
2018,12,20,15,45,7.5,66.0,0.65,15.35,67.5,58.38,45.78
2018,12,20,16,0,2.0,50.0,0.5,15.2,50.0,44.7,33.31
2018,12,20,16,15,32.0,33.5,0.5,15.15,35.5,30.04,19.65
2018,12,20,16,30,62.0,17.0,0.5,15.1,21.0,14.37,2.28
2018,12,20,16,45,62.0,11.0,0.5,15.1,12.0,10.48,0.0
2018,12,20,17,0,62.0,5.0,0.5,15.1,3.0,0.0,0.0
2018,12,20,17,15,31.0,2.5,0.55,15.05,1.5,0.0,0.0
2018,12,20,17,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2018,12,20,17,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2018,12,20,18,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2018,12,20,18,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2018,12,20,18,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2018,12,20,18,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2018,12,20,19,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2018,12,20,19,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2018,12,20,19,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2018,12,20,19,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2018,12,20,20,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2018,12,20,20,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2018,12,20,20,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2018,12,20,20,45,0.0,0.0,1.15,14.95,0.0,0.0,0.0
2018,12,20,21,0,0.0,0.0,1.2,14.9,0.0,0.0,0.0
2018,12,20,21,15,0.0,0.0,1.2,14.9,0.0,0.0,0.0
2018,12,20,21,30,0.0,0.0,1.2,14.9,0.0,0.0,0.0
2018,12,20,21,45,0.0,0.0,1.2,14.9,0.0,0.0,0.0
2018,12,20,22,0,0.0,0.0,1.2,14.9,0.0,0.0,0.0
2018,12,20,22,15,0.0,0.0,1.2,14.9,0.0,0.0,0.0
2018,12,20,22,30,0.0,0.0,1.2,14.9,0.0,0.0,0.0
2018,12,20,22,45,0.0,0.0,1.2,14.9,0.0,0.0,0.0
2018,12,20,23,0,0.0,0.0,1.2,14.9,0.0,0.0,0.0
2018,12,20,23,15,0.0,0.0,1.15,14.9,0.0,0.0,0.0
2018,12,20,23,30,0.0,0.0,1.1,14.9,0.0,0.0,0.0
2018,12,20,23,45,0.0,0.0,1.1,14.85,0.0,0.0,0.0
2018,12,21,0,0,0.0,0.0,1.1,14.8,0.0,0.0,0.0
2018,12,21,0,15,0.0,0.0,1.2,14.8,0.0,0.0,0.0
2018,12,21,0,30,0.0,0.0,1.3,14.8,0.0,0.0,0.0
2018,12,21,0,45,0.0,0.0,1.4,14.8,0.0,0.0,0.0
2018,12,21,1,0,0.0,0.0,1.5,14.8,0.0,0.0,0.0
2018,12,21,1,15,0.0,0.0,1.6,14.8,0.0,0.0,0.0
2018,12,21,1,30,0.0,0.0,1.7,14.8,0.0,0.0,0.0
2018,12,21,1,45,0.0,0.0,1.75,14.8,0.0,0.0,0.0
2018,12,21,2,0,0.0,0.0,1.8,14.8,0.0,0.0,0.0
2018,12,21,2,15,0.0,0.0,1.7,14.85,0.0,0.0,0.0
2018,12,21,2,30,0.0,0.0,1.6,14.9,0.0,0.0,0.0
2018,12,21,2,45,0.0,0.0,1.5,14.9,0.0,0.0,0.0
2018,12,21,3,0,0.0,0.0,1.4,14.9,0.0,0.0,0.0
2018,12,21,3,15,0.0,0.0,1.5,14.9,0.0,0.0,0.0
2018,12,21,3,30,0.0,0.0,1.6,14.9,0.0,0.0,0.0
2018,12,21,3,45,0.0,0.0,1.65,14.95,0.0,0.0,0.0
2018,12,21,4,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2018,12,21,4,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2018,12,21,4,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2018,12,21,4,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2018,12,21,5,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2018,12,21,5,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2018,12,21,5,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2018,12,21,5,45,0.0,0.0,1.9,15.05,0.0,0.0,0.0
2018,12,21,6,0,0.0,0.0,1.9,15.1,0.0,0.0,0.0
2018,12,21,6,15,0.0,0.0,1.9,15.1,0.0,0.0,0.0
2018,12,21,6,30,0.0,0.0,1.9,15.1,0.0,0.0,0.0
2018,12,21,6,45,0.0,0.0,1.9,15.15,0.0,0.0,0.0
2018,12,21,7,0,0.0,0.0,1.9,15.2,0.0,0.0,0.0
2018,12,21,7,15,75.0,7.0,2.05,15.3,9.0,0.0,0.0
2018,12,21,7,30,150.0,14.0,2.2,15.4,18.0,71.41,0.0
2018,12,21,7,45,172.5,24.5,2.3,15.5,37.0,119.24,53.87
2018,12,21,8,0,195.0,35.0,2.4,15.6,56.0,149.82,112.82
2018,12,21,8,15,350.5,42.5,2.7,15.7,101.0,236.33,187.8
2018,12,21,8,30,506.0,50.0,3.0,15.8,146.0,327.73,264.98
2018,12,21,8,45,573.5,53.5,3.3,15.9,186.0,374.37,305.4
2018,12,21,9,0,641.0,57.0,3.6,16.0,226.0,421.49,345.3
2018,12,21,9,15,567.0,72.0,3.6,16.05,238.0,405.77,333.28
2018,12,21,9,30,493.0,87.0,3.6,16.1,250.0,385.66,317.13
2018,12,21,9,45,334.0,114.0,3.6,16.2,229.5,324.45,266.5
2018,12,21,10,0,175.0,141.0,3.6,16.3,209.0,247.72,202.48
2018,12,21,10,15,118.5,151.0,3.8,16.35,198.5,224.64,182.85
2018,12,21,10,30,62.0,161.0,4.0,16.4,188.0,194.76,157.44
2018,12,21,10,45,72.0,175.5,4.2,16.5,208.0,213.21,172.39
2018,12,21,11,0,82.0,190.0,4.4,16.6,228.0,230.97,186.59
2018,12,21,11,15,73.0,195.0,4.5,16.65,229.5,228.28,183.96
2018,12,21,11,30,64.0,200.0,4.6,16.7,231.0,225.59,181.42
2018,12,21,11,45,67.5,203.0,4.7,16.75,236.0,227.16,182.45
2018,12,21,12,0,71.0,206.0,4.8,16.8,241.0,228.33,183.14
2018,12,21,12,15,46.5,194.0,4.85,16.8,217.0,202.62,162.07
2018,12,21,12,30,22.0,182.0,4.9,16.8,193.0,177.59,141.69
2018,12,21,12,45,88.5,188.5,5.0,16.8,231.0,207.76,165.61
2018,12,21,13,0,155.0,195.0,5.1,16.8,269.0,232.35,184.1
2018,12,21,13,15,197.5,178.5,5.3,16.75,269.5,223.43,175.21
2018,12,21,13,30,240.0,162.0,5.5,16.7,270.0,209.89,161.99
2018,12,21,13,45,174.5,155.0,5.7,16.65,231.5,177.94,136.83
2018,12,21,14,0,109.0,148.0,5.9,16.6,193.0,149.63,115.4
2018,12,21,14,15,74.5,137.0,5.85,16.5,166.5,131.1,101.39
2018,12,21,14,30,40.0,126.0,5.8,16.4,140.0,113.38,88.35
2018,12,21,14,45,145.5,116.0,5.75,16.3,160.5,104.23,77.75
2018,12,21,15,0,251.0,106.0,5.7,16.2,181.0,83.46,68.34
2018,12,21,15,15,273.0,92.5,5.7,16.2,164.0,71.39,57.64
2018,12,21,15,30,295.0,79.0,5.7,16.2,147.0,58.4,46.01
2018,12,21,15,45,258.0,66.0,5.55,15.8,117.0,49.58,38.0
2018,12,21,16,0,221.0,53.0,5.4,15.4,87.0,40.48,29.59
2018,12,21,16,15,183.5,39.5,5.5,15.25,61.5,30.67,20.14
2018,12,21,16,30,146.0,26.0,5.6,15.1,36.0,20.51,6.17
2018,12,21,16,45,99.0,16.5,5.7,14.95,21.0,15.73,0.0
2018,12,21,17,0,52.0,7.0,5.8,14.8,6.0,0.0,0.0
2018,12,21,17,15,26.0,3.5,5.7,14.75,3.0,0.0,0.0
2018,12,21,17,30,0.0,0.0,5.6,14.7,0.0,0.0,0.0
2018,12,21,17,45,0.0,0.0,5.5,14.7,0.0,0.0,0.0
2018,12,21,18,0,0.0,0.0,5.4,14.7,0.0,0.0,0.0
2018,12,21,18,15,0.0,0.0,5.25,14.65,0.0,0.0,0.0
2018,12,21,18,30,0.0,0.0,5.1,14.6,0.0,0.0,0.0
2018,12,21,18,45,0.0,0.0,4.95,14.55,0.0,0.0,0.0
2018,12,21,19,0,0.0,0.0,4.8,14.5,0.0,0.0,0.0
2018,12,21,19,15,0.0,0.0,4.65,14.45,0.0,0.0,0.0
2018,12,21,19,30,0.0,0.0,4.5,14.4,0.0,0.0,0.0
2018,12,21,19,45,0.0,0.0,4.4,14.4,0.0,0.0,0.0
2018,12,21,20,0,0.0,0.0,4.3,14.4,0.0,0.0,0.0
2018,12,21,20,15,0.0,0.0,4.2,14.35,0.0,0.0,0.0
2018,12,21,20,30,0.0,0.0,4.1,14.3,0.0,0.0,0.0
2018,12,21,20,45,0.0,0.0,4.0,14.25,0.0,0.0,0.0
2018,12,21,21,0,0.0,0.0,3.9,14.2,0.0,0.0,0.0
2018,12,21,21,15,0.0,0.0,3.9,14.15,0.0,0.0,0.0
2018,12,21,21,30,0.0,0.0,3.9,14.1,0.0,0.0,0.0
2018,12,21,21,45,0.0,0.0,3.9,14.05,0.0,0.0,0.0
2018,12,21,22,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2018,12,21,22,15,0.0,0.0,3.85,13.9,0.0,0.0,0.0
2018,12,21,22,30,0.0,0.0,3.8,13.8,0.0,0.0,0.0
2018,12,21,22,45,0.0,0.0,3.75,13.75,0.0,0.0,0.0
2018,12,21,23,0,0.0,0.0,3.7,13.7,0.0,0.0,0.0
2018,12,21,23,15,0.0,0.0,3.75,13.65,0.0,0.0,0.0
2018,12,21,23,30,0.0,0.0,3.8,13.6,0.0,0.0,0.0
2018,12,21,23,45,0.0,0.0,3.85,13.55,0.0,0.0,0.0
2018,12,22,0,0,0.0,0.0,3.9,13.5,0.0,0.0,0.0
2018,12,22,0,15,0.0,0.0,3.9,13.45,0.0,0.0,0.0
2018,12,22,0,30,0.0,0.0,3.9,13.4,0.0,0.0,0.0
2018,12,22,0,45,0.0,0.0,3.9,13.35,0.0,0.0,0.0
2018,12,22,1,0,0.0,0.0,3.9,13.3,0.0,0.0,0.0
2018,12,22,1,15,0.0,0.0,3.9,13.3,0.0,0.0,0.0
2018,12,22,1,30,0.0,0.0,3.9,13.3,0.0,0.0,0.0
2018,12,22,1,45,0.0,0.0,3.85,13.25,0.0,0.0,0.0
2018,12,22,2,0,0.0,0.0,3.8,13.2,0.0,0.0,0.0
2018,12,22,2,15,0.0,0.0,3.75,13.2,0.0,0.0,0.0
2018,12,22,2,30,0.0,0.0,3.7,13.2,0.0,0.0,0.0
2018,12,22,2,45,0.0,0.0,3.6,13.2,0.0,0.0,0.0
2018,12,22,3,0,0.0,0.0,3.5,13.2,0.0,0.0,0.0
2018,12,22,3,15,0.0,0.0,3.4,13.2,0.0,0.0,0.0
2018,12,22,3,30,0.0,0.0,3.3,13.2,0.0,0.0,0.0
2018,12,22,3,45,0.0,0.0,3.25,13.25,0.0,0.0,0.0
2018,12,22,4,0,0.0,0.0,3.2,13.3,0.0,0.0,0.0
2018,12,22,4,15,0.0,0.0,3.15,13.35,0.0,0.0,0.0
2018,12,22,4,30,0.0,0.0,3.1,13.4,0.0,0.0,0.0
2018,12,22,4,45,0.0,0.0,3.05,13.45,0.0,0.0,0.0
2018,12,22,5,0,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2018,12,22,5,15,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2018,12,22,5,30,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2018,12,22,5,45,0.0,0.0,2.75,13.55,0.0,0.0,0.0
2018,12,22,6,0,0.0,0.0,2.7,13.6,0.0,0.0,0.0
2018,12,22,6,15,0.0,0.0,2.65,13.6,0.0,0.0,0.0
2018,12,22,6,30,0.0,0.0,2.6,13.6,0.0,0.0,0.0
2018,12,22,6,45,0.0,0.0,2.55,13.65,0.0,0.0,0.0
2018,12,22,7,0,0.0,0.0,2.5,13.7,0.0,0.0,0.0
2018,12,22,7,15,95.0,8.0,2.5,13.8,10.5,0.0,0.0
2018,12,22,7,30,190.0,16.0,2.5,13.9,21.0,88.63,0.0
2018,12,22,7,45,331.5,24.0,2.55,14.0,52.0,184.32,80.43
2018,12,22,8,0,473.0,32.0,2.6,14.1,83.0,271.03,206.06
2018,12,22,8,15,423.0,40.5,2.6,14.3,101.5,267.75,213.29
2018,12,22,8,30,373.0,49.0,2.6,14.5,120.0,261.1,211.98
2018,12,22,8,45,439.0,59.5,2.65,14.65,161.5,312.6,256.28
2018,12,22,9,0,505.0,70.0,2.7,14.8,203.0,364.89,299.97
2018,12,22,9,15,588.0,70.0,2.6,14.95,247.0,414.66,340.58
2018,12,22,9,30,671.0,70.0,2.5,15.1,291.0,464.15,379.86
2018,12,22,9,45,704.0,72.5,2.45,15.25,325.0,487.88,397.96
2018,12,22,10,0,737.0,75.0,2.4,15.4,359.0,508.01,412.89
2018,12,22,10,15,761.0,74.5,2.3,15.55,385.5,519.3,420.44
2018,12,22,10,30,785.0,74.0,2.2,15.7,412.0,527.91,425.66
2018,12,22,10,45,802.0,75.0,2.1,15.8,434.0,531.45,426.76
2018,12,22,11,0,819.0,76.0,2.0,15.9,456.0,532.05,425.38
2018,12,22,11,15,845.5,73.0,2.2,15.95,475.0,530.31,423.32
2018,12,22,11,30,872.0,70.0,2.4,16.0,494.0,524.15,417.54
2018,12,22,11,45,825.5,82.0,2.6,16.05,487.0,496.09,394.41
2018,12,22,12,0,779.0,94.0,2.8,16.1,480.0,465.86,369.39
2018,12,22,12,15,646.5,125.5,2.95,16.15,445.5,414.82,328.02
2018,12,22,12,30,514.0,157.0,3.1,16.2,411.0,365.89,288.47
2018,12,22,12,45,507.5,156.0,3.25,16.2,402.5,343.38,268.87
2018,12,22,13,0,501.0,155.0,3.4,16.2,394.0,319.97,248.12
2018,12,22,13,15,444.5,157.5,3.35,16.25,364.5,282.99,217.15
2018,12,22,13,30,388.0,160.0,3.3,16.3,335.0,249.02,188.94
2018,12,22,13,45,285.5,166.5,3.2,16.35,291.5,212.27,160.55
2018,12,22,14,0,183.0,173.0,3.1,16.4,248.0,184.14,140.4
2018,12,22,14,15,207.5,152.5,3.15,16.4,232.0,157.8,117.36
2018,12,22,14,30,232.0,132.0,3.2,16.4,216.0,131.8,95.25
2018,12,22,14,45,202.5,120.0,3.25,16.4,188.0,106.74,77.71
2018,12,22,15,0,173.0,108.0,3.3,16.4,160.0,84.38,64.34
2018,12,22,15,15,186.5,97.0,3.3,16.4,146.0,74.32,60.16
2018,12,22,15,30,200.0,86.0,3.3,16.4,132.0,66.69,53.26
2018,12,22,15,45,171.0,71.0,3.6,16.05,105.0,55.86,43.48
2018,12,22,16,0,142.0,56.0,3.9,15.7,78.0,44.72,33.26
2018,12,22,16,15,129.0,39.5,3.9,15.6,54.5,32.16,21.43
2018,12,22,16,30,116.0,23.0,3.9,15.5,31.0,18.0,5.2
2018,12,22,16,45,88.0,14.0,3.95,15.4,17.5,13.34,0.0
2018,12,22,17,0,60.0,5.0,4.0,15.3,4.0,0.0,0.0
2018,12,22,17,15,30.0,2.5,3.95,15.3,2.0,0.0,0.0
2018,12,22,17,30,0.0,0.0,3.9,15.3,0.0,0.0,0.0
2018,12,22,17,45,0.0,0.0,3.85,15.25,0.0,0.0,0.0
2018,12,22,18,0,0.0,0.0,3.8,15.2,0.0,0.0,0.0
2018,12,22,18,15,0.0,0.0,3.7,15.15,0.0,0.0,0.0
2018,12,22,18,30,0.0,0.0,3.6,15.1,0.0,0.0,0.0
2018,12,22,18,45,0.0,0.0,3.5,15.05,0.0,0.0,0.0
2018,12,22,19,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2018,12,22,19,15,0.0,0.0,3.3,14.95,0.0,0.0,0.0
2018,12,22,19,30,0.0,0.0,3.2,14.9,0.0,0.0,0.0
2018,12,22,19,45,0.0,0.0,3.1,14.85,0.0,0.0,0.0
2018,12,22,20,0,0.0,0.0,3.0,14.8,0.0,0.0,0.0
2018,12,22,20,15,0.0,0.0,2.95,14.75,0.0,0.0,0.0
2018,12,22,20,30,0.0,0.0,2.9,14.7,0.0,0.0,0.0
2018,12,22,20,45,0.0,0.0,2.9,14.7,0.0,0.0,0.0
2018,12,22,21,0,0.0,0.0,2.9,14.7,0.0,0.0,0.0
2018,12,22,21,15,0.0,0.0,2.95,14.65,0.0,0.0,0.0
2018,12,22,21,30,0.0,0.0,3.0,14.6,0.0,0.0,0.0
2018,12,22,21,45,0.0,0.0,3.1,14.55,0.0,0.0,0.0
2018,12,22,22,0,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2018,12,22,22,15,0.0,0.0,3.35,14.4,0.0,0.0,0.0
2018,12,22,22,30,0.0,0.0,3.5,14.3,0.0,0.0,0.0
2018,12,22,22,45,0.0,0.0,3.65,14.25,0.0,0.0,0.0
2018,12,22,23,0,0.0,0.0,3.8,14.2,0.0,0.0,0.0
2018,12,22,23,15,0.0,0.0,3.95,14.1,0.0,0.0,0.0
2018,12,22,23,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2018,12,22,23,45,0.0,0.0,4.25,13.95,0.0,0.0,0.0
2018,12,23,0,0,0.0,0.0,4.4,13.9,0.0,0.0,0.0
2018,12,23,0,15,0.0,0.0,4.35,13.9,0.0,0.0,0.0
2018,12,23,0,30,0.0,0.0,4.3,13.9,0.0,0.0,0.0
2018,12,23,0,45,0.0,0.0,4.25,13.9,0.0,0.0,0.0
2018,12,23,1,0,0.0,0.0,4.2,13.9,0.0,0.0,0.0
2018,12,23,1,15,0.0,0.0,4.2,13.9,0.0,0.0,0.0
2018,12,23,1,30,0.0,0.0,4.2,13.9,0.0,0.0,0.0
2018,12,23,1,45,0.0,0.0,4.15,13.85,0.0,0.0,0.0
2018,12,23,2,0,0.0,0.0,4.1,13.8,0.0,0.0,0.0
2018,12,23,2,15,0.0,0.0,4.15,13.8,0.0,0.0,0.0
2018,12,23,2,30,0.0,0.0,4.2,13.8,0.0,0.0,0.0
2018,12,23,2,45,0.0,0.0,4.25,13.75,0.0,0.0,0.0
2018,12,23,3,0,0.0,0.0,4.3,13.7,0.0,0.0,0.0
2018,12,23,3,15,0.0,0.0,4.35,13.7,0.0,0.0,0.0
2018,12,23,3,30,0.0,0.0,4.4,13.7,0.0,0.0,0.0
2018,12,23,3,45,0.0,0.0,4.45,13.65,0.0,0.0,0.0
2018,12,23,4,0,0.0,0.0,4.5,13.6,0.0,0.0,0.0
2018,12,23,4,15,0.0,0.0,4.6,13.6,0.0,0.0,0.0
2018,12,23,4,30,0.0,0.0,4.7,13.6,0.0,0.0,0.0
2018,12,23,4,45,0.0,0.0,4.85,13.6,0.0,0.0,0.0
2018,12,23,5,0,0.0,0.0,5.0,13.6,0.0,0.0,0.0
2018,12,23,5,15,0.0,0.0,5.0,13.6,0.0,0.0,0.0
2018,12,23,5,30,0.0,0.0,5.0,13.6,0.0,0.0,0.0
2018,12,23,5,45,0.0,0.0,5.0,13.55,0.0,0.0,0.0
2018,12,23,6,0,0.0,0.0,5.0,13.5,0.0,0.0,0.0
2018,12,23,6,15,0.0,0.0,4.85,13.5,0.0,0.0,0.0
2018,12,23,6,30,0.0,0.0,4.7,13.5,0.0,0.0,0.0
2018,12,23,6,45,0.0,0.0,4.55,13.5,0.0,0.0,0.0
2018,12,23,7,0,0.0,0.0,4.4,13.5,0.0,0.0,0.0
2018,12,23,7,15,29.0,5.5,4.25,13.6,6.0,0.0,0.0
2018,12,23,7,30,58.0,11.0,4.1,13.7,12.0,32.84,0.0
2018,12,23,7,45,31.5,23.0,4.0,13.85,24.0,44.17,13.98
2018,12,23,8,0,5.0,35.0,3.9,14.0,36.0,38.09,24.85
2018,12,23,8,15,12.0,50.5,3.8,14.1,53.0,57.34,42.22
2018,12,23,8,30,19.0,66.0,3.7,14.2,70.0,81.38,63.17
2018,12,23,8,45,49.5,83.5,3.55,14.35,96.0,115.57,92.69
2018,12,23,9,0,80.0,101.0,3.4,14.5,122.0,157.79,128.67
2018,12,23,9,15,221.5,107.0,3.3,14.65,177.0,246.78,203.95
2018,12,23,9,30,363.0,113.0,3.2,14.8,232.0,339.71,280.58
2018,12,23,9,45,399.5,119.5,3.1,14.95,263.0,367.13,302.26
2018,12,23,10,0,436.0,126.0,3.0,15.1,294.0,393.5,322.85
2018,12,23,10,15,430.5,137.5,3.05,15.2,313.0,400.25,327.4
2018,12,23,10,30,425.0,149.0,3.1,15.3,332.0,405.22,330.46
2018,12,23,10,45,492.5,140.5,3.15,15.45,362.0,427.92,348.06
2018,12,23,11,0,560.0,132.0,3.2,15.6,392.0,451.49,365.81
2018,12,23,11,15,662.0,110.0,3.2,15.7,426.0,473.07,381.9
2018,12,23,11,30,764.0,88.0,3.2,15.8,460.0,489.37,393.26
2018,12,23,11,45,816.5,75.5,3.25,15.85,477.0,485.7,388.6
2018,12,23,12,0,869.0,63.0,3.3,15.9,494.0,477.55,379.99
2018,12,23,12,15,777.0,87.0,3.25,16.0,471.5,437.09,345.78
2018,12,23,12,30,685.0,111.0,3.2,16.1,449.0,396.74,311.86
2018,12,23,12,45,730.5,97.0,3.2,16.15,451.5,377.27,293.21
2018,12,23,13,0,776.0,83.0,3.2,16.2,454.0,355.22,271.53
2018,12,23,13,15,784.0,78.0,3.25,16.25,442.0,323.33,241.91
2018,12,23,13,30,792.0,73.0,3.3,16.3,430.0,289.19,209.94
2018,12,23,13,45,690.0,89.5,3.35,16.35,389.0,243.0,171.64
2018,12,23,14,0,588.0,106.0,3.4,16.4,348.0,205.65,141.86
2018,12,23,14,15,543.5,105.5,3.4,16.35,317.0,169.89,112.73
2018,12,23,14,30,499.0,105.0,3.4,16.3,286.0,136.63,87.82
2018,12,23,14,45,442.0,102.5,3.4,16.25,251.0,104.63,67.78
2018,12,23,15,0,385.0,100.0,3.4,16.2,216.0,77.36,56.24
2018,12,23,15,15,345.0,89.5,3.4,16.2,183.0,64.98,52.0
2018,12,23,15,30,305.0,79.0,3.4,16.2,150.0,58.31,45.96
2018,12,23,15,45,260.0,67.0,3.35,15.85,119.0,50.27,38.64
2018,12,23,16,0,215.0,55.0,3.3,15.5,88.0,41.99,30.95
2018,12,23,16,15,187.0,40.0,3.3,15.35,62.0,31.01,20.56
2018,12,23,16,30,159.0,25.0,3.3,15.2,36.0,19.64,6.69
2018,12,23,16,45,109.0,15.0,3.25,15.05,20.0,14.3,0.0
2018,12,23,17,0,59.0,5.0,3.2,14.9,4.0,0.0,0.0
2018,12,23,17,15,29.5,2.5,3.2,14.85,2.0,0.0,0.0
2018,12,23,17,30,0.0,0.0,3.2,14.8,0.0,0.0,0.0
2018,12,23,17,45,0.0,0.0,3.2,14.75,0.0,0.0,0.0
2018,12,23,18,0,0.0,0.0,3.2,14.7,0.0,0.0,0.0
2018,12,23,18,15,0.0,0.0,3.1,14.7,0.0,0.0,0.0
2018,12,23,18,30,0.0,0.0,3.0,14.7,0.0,0.0,0.0
2018,12,23,18,45,0.0,0.0,2.9,14.7,0.0,0.0,0.0
2018,12,23,19,0,0.0,0.0,2.8,14.7,0.0,0.0,0.0
2018,12,23,19,15,0.0,0.0,2.65,14.75,0.0,0.0,0.0
2018,12,23,19,30,0.0,0.0,2.5,14.8,0.0,0.0,0.0
2018,12,23,19,45,0.0,0.0,2.35,14.8,0.0,0.0,0.0
2018,12,23,20,0,0.0,0.0,2.2,14.8,0.0,0.0,0.0
2018,12,23,20,15,0.0,0.0,2.05,14.85,0.0,0.0,0.0
2018,12,23,20,30,0.0,0.0,1.9,14.9,0.0,0.0,0.0
2018,12,23,20,45,0.0,0.0,1.75,14.95,0.0,0.0,0.0
2018,12,23,21,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2018,12,23,21,15,0.0,0.0,1.45,15.05,0.0,0.0,0.0
2018,12,23,21,30,0.0,0.0,1.3,15.1,0.0,0.0,0.0
2018,12,23,21,45,0.0,0.0,1.2,15.15,0.0,0.0,0.0
2018,12,23,22,0,0.0,0.0,1.1,15.2,0.0,0.0,0.0
2018,12,23,22,15,0.0,0.0,1.15,15.2,0.0,0.0,0.0
2018,12,23,22,30,0.0,0.0,1.2,15.2,0.0,0.0,0.0
2018,12,23,22,45,0.0,0.0,1.25,15.2,0.0,0.0,0.0
2018,12,23,23,0,0.0,0.0,1.3,15.2,0.0,0.0,0.0
2018,12,23,23,15,0.0,0.0,1.35,15.2,0.0,0.0,0.0
2018,12,23,23,30,0.0,0.0,1.4,15.2,0.0,0.0,0.0
2018,12,23,23,45,0.0,0.0,1.5,15.15,0.0,0.0,0.0
2018,12,24,0,0,0.0,0.0,1.6,15.1,0.0,0.0,0.0
2018,12,24,0,15,0.0,0.0,1.55,15.1,0.0,0.0,0.0
2018,12,24,0,30,0.0,0.0,1.5,15.1,0.0,0.0,0.0
2018,12,24,0,45,0.0,0.0,1.5,15.1,0.0,0.0,0.0
2018,12,24,1,0,0.0,0.0,1.5,15.1,0.0,0.0,0.0
2018,12,24,1,15,0.0,0.0,1.4,15.1,0.0,0.0,0.0
2018,12,24,1,30,0.0,0.0,1.3,15.1,0.0,0.0,0.0
2018,12,24,1,45,0.0,0.0,1.25,15.05,0.0,0.0,0.0
2018,12,24,2,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2018,12,24,2,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2018,12,24,2,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2018,12,24,2,45,0.0,0.0,0.9,14.95,0.0,0.0,0.0
2018,12,24,3,0,0.0,0.0,0.8,14.9,0.0,0.0,0.0
2018,12,24,3,15,0.0,0.0,0.85,14.85,0.0,0.0,0.0
2018,12,24,3,30,0.0,0.0,0.9,14.8,0.0,0.0,0.0
2018,12,24,3,45,0.0,0.0,0.95,14.8,0.0,0.0,0.0
2018,12,24,4,0,0.0,0.0,1.0,14.8,0.0,0.0,0.0
2018,12,24,4,15,0.0,0.0,1.15,14.7,0.0,0.0,0.0
2018,12,24,4,30,0.0,0.0,1.3,14.6,0.0,0.0,0.0
2018,12,24,4,45,0.0,0.0,1.4,14.55,0.0,0.0,0.0
2018,12,24,5,0,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2018,12,24,5,15,0.0,0.0,1.65,14.45,0.0,0.0,0.0
2018,12,24,5,30,0.0,0.0,1.8,14.4,0.0,0.0,0.0
2018,12,24,5,45,0.0,0.0,1.9,14.35,0.0,0.0,0.0
2018,12,24,6,0,0.0,0.0,2.0,14.3,0.0,0.0,0.0
2018,12,24,6,15,0.0,0.0,2.05,14.3,0.0,0.0,0.0
2018,12,24,6,30,0.0,0.0,2.1,14.3,0.0,0.0,0.0
2018,12,24,6,45,0.0,0.0,2.2,14.3,0.0,0.0,0.0
2018,12,24,7,0,0.0,0.0,2.3,14.3,0.0,0.0,0.0
2018,12,24,7,15,20.5,3.0,2.3,14.5,3.5,0.0,0.0
2018,12,24,7,30,41.0,6.0,2.3,14.7,7.0,21.49,0.0
2018,12,24,7,45,20.5,10.0,2.3,14.9,10.5,19.79,2.45
2018,12,24,8,0,0.0,14.0,2.3,15.1,14.0,12.97,4.69
2018,12,24,8,15,0.0,22.0,2.25,15.25,22.0,20.4,11.35
2018,12,24,8,30,0.0,30.0,2.2,15.4,30.0,27.84,17.88
2018,12,24,8,45,0.0,42.0,2.2,15.55,42.0,39.01,27.52
2018,12,24,9,0,0.0,54.0,2.2,15.7,54.0,50.2,37.11
2018,12,24,9,15,0.0,59.0,2.3,15.8,59.0,54.86,41.1
2018,12,24,9,30,0.0,64.0,2.4,15.9,64.0,59.53,45.02
2018,12,24,9,45,0.0,69.5,2.45,16.05,69.5,64.66,49.28
2018,12,24,10,0,0.0,75.0,2.5,16.2,75.0,69.87,53.57
2018,12,24,10,15,0.0,88.5,2.65,16.25,88.5,82.89,64.38
2018,12,24,10,30,0.0,102.0,2.8,16.3,102.0,95.85,75.08
2018,12,24,10,45,139.0,89.5,2.95,16.35,154.0,171.85,139.77
2018,12,24,11,0,278.0,77.0,3.1,16.4,206.0,237.07,194.01
2018,12,24,11,15,455.0,73.5,3.35,16.45,291.5,325.33,265.51
2018,12,24,11,30,632.0,70.0,3.6,16.5,377.0,403.46,326.79
2018,12,24,11,45,704.5,71.5,3.85,16.5,418.0,427.0,343.59
2018,12,24,12,0,777.0,73.0,4.1,16.5,459.0,445.37,355.88
2018,12,24,12,15,807.0,72.5,4.35,16.45,472.5,436.95,346.96
2018,12,24,12,30,837.0,72.0,4.6,16.4,486.0,425.54,335.13
2018,12,24,12,45,554.0,85.5,4.9,16.35,357.5,298.7,234.4
2018,12,24,13,0,271.0,99.0,5.2,16.3,229.0,188.84,147.31
2018,12,24,13,15,135.5,88.5,5.3,16.2,153.5,124.49,95.81
2018,12,24,13,30,0.0,78.0,5.4,16.1,78.0,72.61,55.62
2018,12,24,13,45,0.0,62.0,5.5,16.05,62.0,57.66,43.16
2018,12,24,14,0,0.0,46.0,5.6,16.0,46.0,42.74,30.63
2018,12,24,14,15,0.0,42.0,5.65,15.95,42.0,39.01,27.53
2018,12,24,14,30,0.0,38.0,5.7,15.9,38.0,35.28,24.41
2018,12,24,14,45,0.0,33.5,5.75,15.9,33.5,31.09,20.87
2018,12,24,15,0,0.0,29.0,5.8,15.9,29.0,26.9,17.31
2018,12,24,15,15,0.0,26.0,5.8,15.9,26.0,24.11,15.84
2018,12,24,15,30,0.0,23.0,5.8,15.9,23.0,21.32,13.3
2018,12,24,15,45,0.0,18.0,6.0,15.85,18.0,16.68,9.08
2018,12,24,16,0,0.0,13.0,6.2,15.8,13.0,12.04,4.85
2018,12,24,16,15,0.0,9.5,6.3,15.8,9.5,8.79,1.78
2018,12,24,16,30,0.0,6.0,6.4,15.8,6.0,5.55,0.0
2018,12,24,16,45,0.0,3.5,6.5,15.75,3.5,3.34,0.0
2018,12,24,17,0,0.0,1.0,6.6,15.7,1.0,0.0,0.0
2018,12,24,17,15,0.0,0.5,6.8,15.7,0.5,0.0,0.0
2018,12,24,17,30,0.0,0.0,7.0,15.7,0.0,0.0,0.0
2018,12,24,17,45,0.0,0.0,7.25,15.65,0.0,0.0,0.0
2018,12,24,18,0,0.0,0.0,7.5,15.6,0.0,0.0,0.0
2018,12,24,18,15,0.0,0.0,7.75,15.45,0.0,0.0,0.0
2018,12,24,18,30,0.0,0.0,8.0,15.3,0.0,0.0,0.0
2018,12,24,18,45,0.0,0.0,8.25,15.2,0.0,0.0,0.0
2018,12,24,19,0,0.0,0.0,8.5,15.1,0.0,0.0,0.0
2018,12,24,19,15,0.0,0.0,8.6,14.95,0.0,0.0,0.0
2018,12,24,19,30,0.0,0.0,8.7,14.8,0.0,0.0,0.0
2018,12,24,19,45,0.0,0.0,8.75,14.65,0.0,0.0,0.0
2018,12,24,20,0,0.0,0.0,8.8,14.5,0.0,0.0,0.0
2018,12,24,20,15,0.0,0.0,8.65,14.4,0.0,0.0,0.0
2018,12,24,20,30,0.0,0.0,8.5,14.3,0.0,0.0,0.0
2018,12,24,20,45,0.0,0.0,8.35,14.25,0.0,0.0,0.0
2018,12,24,21,0,0.0,0.0,8.2,14.2,0.0,0.0,0.0
2018,12,24,21,15,0.0,0.0,8.1,14.15,0.0,0.0,0.0
2018,12,24,21,30,0.0,0.0,8.0,14.1,0.0,0.0,0.0
2018,12,24,21,45,0.0,0.0,7.95,14.1,0.0,0.0,0.0
2018,12,24,22,0,0.0,0.0,7.9,14.1,0.0,0.0,0.0
2018,12,24,22,15,0.0,0.0,7.85,14.15,0.0,0.0,0.0
2018,12,24,22,30,0.0,0.0,7.8,14.2,0.0,0.0,0.0
2018,12,24,22,45,0.0,0.0,7.75,14.3,0.0,0.0,0.0
2018,12,24,23,0,0.0,0.0,7.7,14.4,0.0,0.0,0.0
2018,12,24,23,15,0.0,0.0,7.7,14.45,0.0,0.0,0.0
2018,12,24,23,30,0.0,0.0,7.7,14.5,0.0,0.0,0.0
2018,12,24,23,45,0.0,0.0,7.65,14.55,0.0,0.0,0.0
2018,12,25,0,0,0.0,0.0,7.6,14.6,0.0,0.0,0.0
2018,12,25,0,15,0.0,0.0,7.7,14.55,0.0,0.0,0.0
2018,12,25,0,30,0.0,0.0,7.8,14.5,0.0,0.0,0.0
2018,12,25,0,45,0.0,0.0,7.85,14.5,0.0,0.0,0.0
2018,12,25,1,0,0.0,0.0,7.9,14.5,0.0,0.0,0.0
2018,12,25,1,15,0.0,0.0,7.95,14.4,0.0,0.0,0.0
2018,12,25,1,30,0.0,0.0,8.0,14.3,0.0,0.0,0.0
2018,12,25,1,45,0.0,0.0,8.0,14.2,0.0,0.0,0.0
2018,12,25,2,0,0.0,0.0,8.0,14.1,0.0,0.0,0.0
2018,12,25,2,15,0.0,0.0,7.85,14.0,0.0,0.0,0.0
2018,12,25,2,30,0.0,0.0,7.7,13.9,0.0,0.0,0.0
2018,12,25,2,45,0.0,0.0,7.6,13.8,0.0,0.0,0.0
2018,12,25,3,0,0.0,0.0,7.5,13.7,0.0,0.0,0.0
2018,12,25,3,15,0.0,0.0,7.45,13.65,0.0,0.0,0.0
2018,12,25,3,30,0.0,0.0,7.4,13.6,0.0,0.0,0.0
2018,12,25,3,45,0.0,0.0,7.35,13.5,0.0,0.0,0.0
2018,12,25,4,0,0.0,0.0,7.3,13.4,0.0,0.0,0.0
2018,12,25,4,15,0.0,0.0,7.35,13.35,0.0,0.0,0.0
2018,12,25,4,30,0.0,0.0,7.4,13.3,0.0,0.0,0.0
2018,12,25,4,45,0.0,0.0,7.45,13.3,0.0,0.0,0.0
2018,12,25,5,0,0.0,0.0,7.5,13.3,0.0,0.0,0.0
2018,12,25,5,15,0.0,0.0,7.55,13.25,0.0,0.0,0.0
2018,12,25,5,30,0.0,0.0,7.6,13.2,0.0,0.0,0.0
2018,12,25,5,45,0.0,0.0,7.6,13.2,0.0,0.0,0.0
2018,12,25,6,0,0.0,0.0,7.6,13.2,0.0,0.0,0.0
2018,12,25,6,15,0.0,0.0,7.55,13.2,0.0,0.0,0.0
2018,12,25,6,30,0.0,0.0,7.5,13.2,0.0,0.0,0.0
2018,12,25,6,45,0.0,0.0,7.45,13.2,0.0,0.0,0.0
2018,12,25,7,0,0.0,0.0,7.4,13.2,0.0,0.0,0.0
2018,12,25,7,15,68.0,7.5,7.35,13.35,9.0,0.0,0.0
2018,12,25,7,30,136.0,15.0,7.3,13.5,18.0,66.53,0.0
2018,12,25,7,45,255.0,25.0,7.25,13.6,46.0,151.28,50.87
2018,12,25,8,0,374.0,35.0,7.2,13.7,74.0,229.51,174.67
2018,12,25,8,15,473.5,40.5,7.15,13.85,113.5,290.74,233.99
2018,12,25,8,30,573.0,46.0,7.1,14.0,153.0,354.96,291.41
2018,12,25,8,45,492.5,62.5,7.1,14.15,169.5,342.82,284.44
2018,12,25,9,0,412.0,79.0,7.1,14.3,186.0,322.73,269.2
2018,12,25,9,15,400.0,94.5,7.1,14.4,211.5,337.55,282.13
2018,12,25,9,30,388.0,110.0,7.1,14.5,237.0,350.26,292.64
2018,12,25,9,45,430.5,115.5,7.1,14.65,269.5,380.22,317.41
2018,12,25,10,0,473.0,121.0,7.1,14.8,302.0,409.14,340.86
2018,12,25,10,15,471.5,130.0,7.15,14.85,321.5,415.68,345.52
2018,12,25,10,30,470.0,139.0,7.2,14.9,341.0,420.39,348.55
2018,12,25,10,45,500.5,140.5,7.3,14.95,364.5,433.11,358.29
2018,12,25,11,0,531.0,142.0,7.4,15.0,388.0,443.66,366.04
2018,12,25,11,15,620.0,127.5,7.45,15.05,423.0,469.88,386.52
2018,12,25,11,30,709.0,113.0,7.5,15.1,458.0,488.36,400.23
2018,12,25,11,45,727.5,110.0,7.55,15.15,468.0,478.29,390.33
2018,12,25,12,0,746.0,107.0,7.6,15.2,478.0,465.31,377.77
2018,12,25,12,15,656.0,128.0,7.6,15.2,453.5,424.01,342.33
2018,12,25,12,30,566.0,149.0,7.6,15.2,429.0,382.52,306.95
2018,12,25,12,45,505.5,158.5,7.65,15.2,405.5,347.22,276.59
2018,12,25,13,0,445.0,168.0,7.7,15.2,382.0,314.06,248.13
2018,12,25,13,15,444.5,162.5,7.75,15.25,370.0,289.7,225.86
2018,12,25,13,30,444.0,157.0,7.8,15.3,358.0,264.47,202.64
2018,12,25,13,45,562.5,127.0,7.8,15.3,368.5,247.85,182.39
2018,12,25,14,0,681.0,97.0,7.8,15.3,379.0,218.69,150.67
2018,12,25,14,15,692.5,89.0,7.85,15.3,358.5,181.19,116.72
2018,12,25,14,30,704.0,81.0,7.9,15.3,338.0,141.77,83.74
2018,12,25,14,45,649.0,79.0,7.9,15.25,298.0,101.07,57.41
2018,12,25,15,0,594.0,77.0,7.9,15.2,258.0,64.86,42.26
2018,12,25,15,15,614.0,67.0,7.9,15.2,232.0,47.84,37.02
2018,12,25,15,30,634.0,57.0,7.9,15.2,206.0,41.44,31.21
2018,12,25,15,45,574.0,51.5,7.7,15.05,166.5,38.56,28.46
2018,12,25,16,0,514.0,46.0,7.5,14.9,127.0,35.72,25.59
2018,12,25,16,15,411.0,38.5,7.3,14.75,90.5,31.0,20.7
2018,12,25,16,30,308.0,31.0,7.1,14.6,54.0,26.3,12.1
2018,12,25,16,45,183.0,19.5,6.95,14.5,30.5,18.59,0.0
2018,12,25,17,0,58.0,8.0,6.8,14.4,7.0,0.0,0.0
2018,12,25,17,15,29.0,4.0,6.65,14.3,3.5,0.0,0.0
2018,12,25,17,30,0.0,0.0,6.5,14.2,0.0,0.0,0.0
2018,12,25,17,45,0.0,0.0,6.4,14.15,0.0,0.0,0.0
2018,12,25,18,0,0.0,0.0,6.3,14.1,0.0,0.0,0.0
2018,12,25,18,15,0.0,0.0,6.35,14.05,0.0,0.0,0.0
2018,12,25,18,30,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2018,12,25,18,45,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2018,12,25,19,0,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2018,12,25,19,15,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2018,12,25,19,30,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2018,12,25,19,45,0.0,0.0,6.35,14.0,0.0,0.0,0.0
2018,12,25,20,0,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2018,12,25,20,15,0.0,0.0,6.2,13.95,0.0,0.0,0.0
2018,12,25,20,30,0.0,0.0,6.1,13.9,0.0,0.0,0.0
2018,12,25,20,45,0.0,0.0,6.0,13.85,0.0,0.0,0.0
2018,12,25,21,0,0.0,0.0,5.9,13.8,0.0,0.0,0.0
2018,12,25,21,15,0.0,0.0,5.85,13.8,0.0,0.0,0.0
2018,12,25,21,30,0.0,0.0,5.8,13.8,0.0,0.0,0.0
2018,12,25,21,45,0.0,0.0,5.7,13.8,0.0,0.0,0.0
2018,12,25,22,0,0.0,0.0,5.6,13.8,0.0,0.0,0.0
2018,12,25,22,15,0.0,0.0,5.55,13.75,0.0,0.0,0.0
2018,12,25,22,30,0.0,0.0,5.5,13.7,0.0,0.0,0.0
2018,12,25,22,45,0.0,0.0,5.45,13.7,0.0,0.0,0.0
2018,12,25,23,0,0.0,0.0,5.4,13.7,0.0,0.0,0.0
2018,12,25,23,15,0.0,0.0,5.4,13.75,0.0,0.0,0.0
2018,12,25,23,30,0.0,0.0,5.4,13.8,0.0,0.0,0.0
2018,12,25,23,45,0.0,0.0,5.4,13.8,0.0,0.0,0.0
2018,12,26,0,0,0.0,0.0,5.4,13.8,0.0,0.0,0.0
2018,12,26,0,15,0.0,0.0,5.5,13.85,0.0,0.0,0.0
2018,12,26,0,30,0.0,0.0,5.6,13.9,0.0,0.0,0.0
2018,12,26,0,45,0.0,0.0,5.65,13.9,0.0,0.0,0.0
2018,12,26,1,0,0.0,0.0,5.7,13.9,0.0,0.0,0.0
2018,12,26,1,15,0.0,0.0,5.75,13.85,0.0,0.0,0.0
2018,12,26,1,30,0.0,0.0,5.8,13.8,0.0,0.0,0.0
2018,12,26,1,45,0.0,0.0,5.85,13.75,0.0,0.0,0.0
2018,12,26,2,0,0.0,0.0,5.9,13.7,0.0,0.0,0.0
2018,12,26,2,15,0.0,0.0,5.9,13.65,0.0,0.0,0.0
2018,12,26,2,30,0.0,0.0,5.9,13.6,0.0,0.0,0.0
2018,12,26,2,45,0.0,0.0,5.9,13.55,0.0,0.0,0.0
2018,12,26,3,0,0.0,0.0,5.9,13.5,0.0,0.0,0.0
2018,12,26,3,15,0.0,0.0,5.9,13.45,0.0,0.0,0.0
2018,12,26,3,30,0.0,0.0,5.9,13.4,0.0,0.0,0.0
2018,12,26,3,45,0.0,0.0,5.9,13.35,0.0,0.0,0.0
2018,12,26,4,0,0.0,0.0,5.9,13.3,0.0,0.0,0.0
2018,12,26,4,15,0.0,0.0,5.85,13.25,0.0,0.0,0.0
2018,12,26,4,30,0.0,0.0,5.8,13.2,0.0,0.0,0.0
2018,12,26,4,45,0.0,0.0,5.8,13.15,0.0,0.0,0.0
2018,12,26,5,0,0.0,0.0,5.8,13.1,0.0,0.0,0.0
2018,12,26,5,15,0.0,0.0,5.8,13.1,0.0,0.0,0.0
2018,12,26,5,30,0.0,0.0,5.8,13.1,0.0,0.0,0.0
2018,12,26,5,45,0.0,0.0,5.8,13.05,0.0,0.0,0.0
2018,12,26,6,0,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2018,12,26,6,15,0.0,0.0,5.85,12.95,0.0,0.0,0.0
2018,12,26,6,30,0.0,0.0,5.9,12.9,0.0,0.0,0.0
2018,12,26,6,45,0.0,0.0,5.95,12.85,0.0,0.0,0.0
2018,12,26,7,0,0.0,0.0,6.0,12.8,0.0,0.0,0.0
2018,12,26,7,15,27.0,6.0,5.95,13.0,6.5,0.0,0.0
2018,12,26,7,30,54.0,12.0,5.9,13.2,13.0,32.15,0.0
2018,12,26,7,45,53.5,24.5,5.85,13.35,28.0,56.13,13.69
2018,12,26,8,0,53.0,37.0,5.8,13.5,43.0,73.59,52.77
2018,12,26,8,15,65.5,53.0,5.85,13.65,63.0,97.89,75.95
2018,12,26,8,30,78.0,69.0,5.9,13.8,83.0,122.04,97.64
2018,12,26,8,45,112.5,85.0,5.9,13.9,111.0,157.35,128.52
2018,12,26,9,0,147.0,101.0,5.9,14.0,139.0,193.33,159.64
2018,12,26,9,15,165.0,114.5,6.1,14.05,163.5,217.66,180.56
2018,12,26,9,30,183.0,128.0,6.3,14.1,188.0,241.84,201.04
2018,12,26,9,45,114.5,111.5,6.5,14.15,150.5,183.07,151.18
2018,12,26,10,0,46.0,95.0,6.7,14.2,113.0,119.1,96.38
2018,12,26,10,15,155.5,115.0,6.8,14.2,181.0,213.62,177.03
2018,12,26,10,30,265.0,135.0,6.9,14.2,249.0,293.97,244.37
2018,12,26,10,45,322.0,150.0,7.0,14.25,295.0,337.5,279.91
2018,12,26,11,0,379.0,165.0,7.1,14.3,341.0,385.15,318.24
2018,12,26,11,15,335.5,180.5,7.05,14.25,339.5,363.94,299.7
2018,12,26,11,30,292.0,196.0,7.0,14.2,338.0,348.87,286.26
2018,12,26,11,45,298.0,196.0,6.95,14.2,342.5,343.22,280.84
2018,12,26,12,0,304.0,196.0,6.9,14.2,347.0,336.45,274.36
2018,12,26,12,15,407.5,174.5,6.9,14.2,376.5,355.05,288.22
2018,12,26,12,30,511.0,153.0,6.9,14.2,406.0,363.95,293.22
2018,12,26,12,45,534.0,148.5,6.95,14.2,409.0,350.08,279.46
2018,12,26,13,0,557.0,144.0,7.0,14.2,412.0,333.47,262.97
2018,12,26,13,15,420.5,165.0,7.05,14.2,363.5,285.0,223.26
2018,12,26,13,30,284.0,186.0,7.1,14.2,315.0,245.18,191.93
2018,12,26,13,45,307.0,172.5,7.2,14.25,305.5,224.85,172.8
2018,12,26,14,0,330.0,159.0,7.3,14.3,296.0,202.34,151.69
2018,12,26,14,15,484.0,123.5,7.25,14.25,308.5,177.91,123.57
2018,12,26,14,30,638.0,88.0,7.2,14.2,321.0,141.55,86.65
2018,12,26,14,45,690.5,74.5,7.2,14.2,304.5,101.51,56.16
2018,12,26,15,0,743.0,61.0,7.2,14.2,288.0,60.07,35.42
2018,12,26,15,15,623.0,65.0,7.2,14.2,238.0,46.11,35.63
2018,12,26,15,30,503.0,69.0,7.2,14.2,188.0,51.54,40.34
2018,12,26,15,45,351.0,62.5,7.05,14.05,138.0,46.76,35.86
2018,12,26,16,0,199.0,56.0,6.9,13.9,88.0,44.85,33.71
2018,12,26,16,15,146.5,42.5,7.0,13.8,62.0,34.48,23.82
2018,12,26,16,30,94.0,29.0,7.1,13.7,36.0,23.85,11.0
2018,12,26,16,45,57.0,17.0,7.15,13.65,20.5,16.2,0.0
2018,12,26,17,0,20.0,5.0,7.2,13.6,5.0,4.77,0.0
2018,12,26,17,15,10.0,2.5,7.25,13.6,2.5,0.0,0.0
2018,12,26,17,30,0.0,0.0,7.3,13.6,0.0,0.0,0.0
2018,12,26,17,45,0.0,0.0,7.3,13.6,0.0,0.0,0.0
2018,12,26,18,0,0.0,0.0,7.3,13.6,0.0,0.0,0.0
2018,12,26,18,15,0.0,0.0,7.2,13.6,0.0,0.0,0.0
2018,12,26,18,30,0.0,0.0,7.1,13.6,0.0,0.0,0.0
2018,12,26,18,45,0.0,0.0,7.0,13.6,0.0,0.0,0.0
2018,12,26,19,0,0.0,0.0,6.9,13.6,0.0,0.0,0.0
2018,12,26,19,15,0.0,0.0,6.9,13.65,0.0,0.0,0.0
2018,12,26,19,30,0.0,0.0,6.9,13.7,0.0,0.0,0.0
2018,12,26,19,45,0.0,0.0,6.95,13.7,0.0,0.0,0.0
2018,12,26,20,0,0.0,0.0,7.0,13.7,0.0,0.0,0.0
2018,12,26,20,15,0.0,0.0,7.1,13.75,0.0,0.0,0.0
2018,12,26,20,30,0.0,0.0,7.2,13.8,0.0,0.0,0.0
2018,12,26,20,45,0.0,0.0,7.3,13.8,0.0,0.0,0.0
2018,12,26,21,0,0.0,0.0,7.4,13.8,0.0,0.0,0.0
2018,12,26,21,15,0.0,0.0,7.55,13.85,0.0,0.0,0.0
2018,12,26,21,30,0.0,0.0,7.7,13.9,0.0,0.0,0.0
2018,12,26,21,45,0.0,0.0,7.9,14.0,0.0,0.0,0.0
2018,12,26,22,0,0.0,0.0,8.1,14.1,0.0,0.0,0.0
2018,12,26,22,15,0.0,0.0,8.2,14.05,0.0,0.0,0.0
2018,12,26,22,30,0.0,0.0,8.3,14.0,0.0,0.0,0.0
2018,12,26,22,45,0.0,0.0,8.4,14.0,0.0,0.0,0.0
2018,12,26,23,0,0.0,0.0,8.5,14.0,0.0,0.0,0.0
2018,12,26,23,15,0.0,0.0,8.6,14.0,0.0,0.0,0.0
2018,12,26,23,30,0.0,0.0,8.7,14.0,0.0,0.0,0.0
2018,12,26,23,45,0.0,0.0,8.75,13.95,0.0,0.0,0.0
2018,12,27,0,0,0.0,0.0,8.8,13.9,0.0,0.0,0.0
2018,12,27,0,15,0.0,0.0,8.85,13.85,0.0,0.0,0.0
2018,12,27,0,30,0.0,0.0,8.9,13.8,0.0,0.0,0.0
2018,12,27,0,45,0.0,0.0,8.9,13.75,0.0,0.0,0.0
2018,12,27,1,0,0.0,0.0,8.9,13.7,0.0,0.0,0.0
2018,12,27,1,15,0.0,0.0,8.85,13.65,0.0,0.0,0.0
2018,12,27,1,30,0.0,0.0,8.8,13.6,0.0,0.0,0.0
2018,12,27,1,45,0.0,0.0,8.7,13.55,0.0,0.0,0.0
2018,12,27,2,0,0.0,0.0,8.6,13.5,0.0,0.0,0.0
2018,12,27,2,15,0.0,0.0,8.5,13.45,0.0,0.0,0.0
2018,12,27,2,30,0.0,0.0,8.4,13.4,0.0,0.0,0.0
2018,12,27,2,45,0.0,0.0,8.35,13.3,0.0,0.0,0.0
2018,12,27,3,0,0.0,0.0,8.3,13.2,0.0,0.0,0.0
2018,12,27,3,15,0.0,0.0,8.2,13.15,0.0,0.0,0.0
2018,12,27,3,30,0.0,0.0,8.1,13.1,0.0,0.0,0.0
2018,12,27,3,45,0.0,0.0,7.95,13.05,0.0,0.0,0.0
2018,12,27,4,0,0.0,0.0,7.8,13.0,0.0,0.0,0.0
2018,12,27,4,15,0.0,0.0,7.8,12.95,0.0,0.0,0.0
2018,12,27,4,30,0.0,0.0,7.8,12.9,0.0,0.0,0.0
2018,12,27,4,45,0.0,0.0,7.75,12.85,0.0,0.0,0.0
2018,12,27,5,0,0.0,0.0,7.7,12.8,0.0,0.0,0.0
2018,12,27,5,15,0.0,0.0,7.65,12.8,0.0,0.0,0.0
2018,12,27,5,30,0.0,0.0,7.6,12.8,0.0,0.0,0.0
2018,12,27,5,45,0.0,0.0,7.55,12.75,0.0,0.0,0.0
2018,12,27,6,0,0.0,0.0,7.5,12.7,0.0,0.0,0.0
2018,12,27,6,15,0.0,0.0,7.45,12.65,0.0,0.0,0.0
2018,12,27,6,30,0.0,0.0,7.4,12.6,0.0,0.0,0.0
2018,12,27,6,45,0.0,0.0,7.3,12.6,0.0,0.0,0.0
2018,12,27,7,0,0.0,0.0,7.2,12.6,0.0,0.0,0.0
2018,12,27,7,15,95.5,7.5,7.3,12.75,9.5,0.0,0.0
2018,12,27,7,30,191.0,15.0,7.4,12.9,19.0,87.48,0.0
2018,12,27,7,45,335.5,22.0,7.5,13.05,49.0,181.25,50.25
2018,12,27,8,0,480.0,29.0,7.6,13.2,79.0,264.08,200.66
2018,12,27,8,15,562.0,34.0,7.7,13.35,118.5,320.01,258.0
2018,12,27,8,30,644.0,39.0,7.8,13.5,158.0,377.75,310.92
2018,12,27,8,45,694.0,42.5,7.95,13.65,198.5,418.89,348.68
2018,12,27,9,0,744.0,46.0,8.1,13.8,239.0,459.62,384.77
2018,12,27,9,15,774.0,48.5,8.15,13.95,276.0,487.49,409.08
2018,12,27,9,30,804.0,51.0,8.2,14.1,313.0,510.0,428.21
2018,12,27,9,45,821.5,55.0,8.25,14.25,346.5,528.95,443.62
2018,12,27,10,0,839.0,59.0,8.3,14.4,380.0,545.35,456.43
2018,12,27,10,15,856.5,60.0,8.35,14.5,408.0,555.51,463.96
2018,12,27,10,30,874.0,61.0,8.4,14.6,436.0,562.84,468.89
2018,12,27,10,45,885.0,61.5,8.45,14.7,457.0,562.99,467.77
2018,12,27,11,0,896.0,62.0,8.5,14.8,478.0,560.1,463.97
2018,12,27,11,15,903.0,62.5,8.55,14.85,492.0,551.96,455.77
2018,12,27,11,30,910.0,63.0,8.6,14.9,506.0,540.75,444.83
2018,12,27,11,45,887.5,68.0,8.6,15.0,505.0,516.46,422.9
2018,12,27,12,0,865.0,73.0,8.6,15.1,504.0,490.17,399.12
2018,12,27,12,15,892.5,68.5,8.6,15.15,512.0,475.29,384.15
2018,12,27,12,30,920.0,64.0,8.6,15.2,520.0,456.55,365.42
2018,12,27,12,45,916.5,63.5,8.6,15.25,511.5,425.55,336.4
2018,12,27,13,0,913.0,63.0,8.6,15.3,503.0,392.38,305.07
2018,12,27,13,15,907.0,62.0,8.6,15.35,487.0,355.92,270.54
2018,12,27,13,30,901.0,61.0,8.6,15.4,471.0,317.79,234.22
2018,12,27,13,45,892.0,60.0,8.6,15.45,449.0,277.43,196.0
2018,12,27,14,0,883.0,59.0,8.6,15.5,427.0,236.01,157.32
2018,12,27,14,15,866.0,57.5,8.6,15.5,397.5,191.97,118.25
2018,12,27,14,30,849.0,56.0,8.6,15.5,368.0,147.97,82.37
2018,12,27,14,45,824.5,54.0,8.6,15.5,333.0,103.27,52.14
2018,12,27,15,0,800.0,52.0,8.6,15.5,298.0,55.26,29.29
2018,12,27,15,15,763.5,49.5,8.6,15.5,259.0,37.25,27.56
2018,12,27,15,30,727.0,47.0,8.6,15.5,220.0,36.37,26.69
2018,12,27,15,45,672.5,42.5,8.55,15.25,179.0,33.74,24.2
2018,12,27,16,0,618.0,38.0,8.5,15.0,138.0,31.14,21.62
2018,12,27,16,15,522.5,32.5,8.55,14.85,99.5,27.59,17.9
2018,12,27,16,30,427.0,27.0,8.6,14.7,61.0,24.18,11.61
2018,12,27,16,45,262.5,18.0,8.6,14.5,35.0,17.16,0.0
2018,12,27,17,0,98.0,9.0,8.6,14.3,9.0,8.58,0.0
2018,12,27,17,15,49.0,4.5,8.65,14.2,4.5,0.0,0.0
2018,12,27,17,30,0.0,0.0,8.7,14.1,0.0,0.0,0.0
2018,12,27,17,45,0.0,0.0,8.7,14.0,0.0,0.0,0.0
2018,12,27,18,0,0.0,0.0,8.7,13.9,0.0,0.0,0.0
2018,12,27,18,15,0.0,0.0,8.7,13.85,0.0,0.0,0.0
2018,12,27,18,30,0.0,0.0,8.7,13.8,0.0,0.0,0.0
2018,12,27,18,45,0.0,0.0,8.75,13.7,0.0,0.0,0.0
2018,12,27,19,0,0.0,0.0,8.8,13.6,0.0,0.0,0.0
2018,12,27,19,15,0.0,0.0,8.8,13.55,0.0,0.0,0.0
2018,12,27,19,30,0.0,0.0,8.8,13.5,0.0,0.0,0.0
2018,12,27,19,45,0.0,0.0,8.8,13.45,0.0,0.0,0.0
2018,12,27,20,0,0.0,0.0,8.8,13.4,0.0,0.0,0.0
2018,12,27,20,15,0.0,0.0,8.75,13.35,0.0,0.0,0.0
2018,12,27,20,30,0.0,0.0,8.7,13.3,0.0,0.0,0.0
2018,12,27,20,45,0.0,0.0,8.6,13.25,0.0,0.0,0.0
2018,12,27,21,0,0.0,0.0,8.5,13.2,0.0,0.0,0.0
2018,12,27,21,15,0.0,0.0,8.35,13.15,0.0,0.0,0.0
2018,12,27,21,30,0.0,0.0,8.2,13.1,0.0,0.0,0.0
2018,12,27,21,45,0.0,0.0,8.05,13.05,0.0,0.0,0.0
2018,12,27,22,0,0.0,0.0,7.9,13.0,0.0,0.0,0.0
2018,12,27,22,15,0.0,0.0,7.85,12.95,0.0,0.0,0.0
2018,12,27,22,30,0.0,0.0,7.8,12.9,0.0,0.0,0.0
2018,12,27,22,45,0.0,0.0,7.75,12.85,0.0,0.0,0.0
2018,12,27,23,0,0.0,0.0,7.7,12.8,0.0,0.0,0.0
2018,12,27,23,15,0.0,0.0,7.7,12.75,0.0,0.0,0.0
2018,12,27,23,30,0.0,0.0,7.7,12.7,0.0,0.0,0.0
2018,12,27,23,45,0.0,0.0,7.7,12.65,0.0,0.0,0.0
2018,12,28,0,0,0.0,0.0,7.7,12.6,0.0,0.0,0.0
2018,12,28,0,15,0.0,0.0,7.6,12.55,0.0,0.0,0.0
2018,12,28,0,30,0.0,0.0,7.5,12.5,0.0,0.0,0.0
2018,12,28,0,45,0.0,0.0,7.45,12.45,0.0,0.0,0.0
2018,12,28,1,0,0.0,0.0,7.4,12.4,0.0,0.0,0.0
2018,12,28,1,15,0.0,0.0,7.45,12.35,0.0,0.0,0.0
2018,12,28,1,30,0.0,0.0,7.5,12.3,0.0,0.0,0.0
2018,12,28,1,45,0.0,0.0,7.5,12.25,0.0,0.0,0.0
2018,12,28,2,0,0.0,0.0,7.5,12.2,0.0,0.0,0.0
2018,12,28,2,15,0.0,0.0,7.45,12.15,0.0,0.0,0.0
2018,12,28,2,30,0.0,0.0,7.4,12.1,0.0,0.0,0.0
2018,12,28,2,45,0.0,0.0,7.3,12.05,0.0,0.0,0.0
2018,12,28,3,0,0.0,0.0,7.2,12.0,0.0,0.0,0.0
2018,12,28,3,15,0.0,0.0,7.15,11.95,0.0,0.0,0.0
2018,12,28,3,30,0.0,0.0,7.1,11.9,0.0,0.0,0.0
2018,12,28,3,45,0.0,0.0,7.1,11.85,0.0,0.0,0.0
2018,12,28,4,0,0.0,0.0,7.1,11.8,0.0,0.0,0.0
2018,12,28,4,15,0.0,0.0,7.1,11.8,0.0,0.0,0.0
2018,12,28,4,30,0.0,0.0,7.1,11.8,0.0,0.0,0.0
2018,12,28,4,45,0.0,0.0,7.1,11.75,0.0,0.0,0.0
2018,12,28,5,0,0.0,0.0,7.1,11.7,0.0,0.0,0.0
2018,12,28,5,15,0.0,0.0,7.1,11.65,0.0,0.0,0.0
2018,12,28,5,30,0.0,0.0,7.1,11.6,0.0,0.0,0.0
2018,12,28,5,45,0.0,0.0,7.05,11.6,0.0,0.0,0.0
2018,12,28,6,0,0.0,0.0,7.0,11.6,0.0,0.0,0.0
2018,12,28,6,15,0.0,0.0,6.95,11.55,0.0,0.0,0.0
2018,12,28,6,30,0.0,0.0,6.9,11.5,0.0,0.0,0.0
2018,12,28,6,45,0.0,0.0,6.85,11.45,0.0,0.0,0.0
2018,12,28,7,0,0.0,0.0,6.8,11.4,0.0,0.0,0.0
2018,12,28,7,15,69.5,6.5,6.75,11.55,8.0,0.0,0.0
2018,12,28,7,30,139.0,13.0,6.7,11.7,16.0,65.61,0.0
2018,12,28,7,45,211.0,24.0,6.65,11.85,40.0,131.08,31.1
2018,12,28,8,0,283.0,35.0,6.6,12.0,64.0,189.1,143.17
2018,12,28,8,15,342.5,44.5,6.55,12.15,96.0,233.82,188.61
2018,12,28,8,30,402.0,54.0,6.5,12.3,128.0,280.43,231.25
2018,12,28,8,45,530.5,55.5,6.45,12.5,177.5,354.37,295.59
2018,12,28,9,0,659.0,57.0,6.4,12.7,227.0,430.84,360.82
2018,12,28,9,15,730.0,54.0,6.25,12.85,269.5,470.64,394.7
2018,12,28,9,30,801.0,51.0,6.1,13.0,312.0,508.73,426.31
2018,12,28,9,45,838.0,50.5,6.0,13.15,348.5,533.17,445.9
2018,12,28,10,0,875.0,50.0,5.9,13.3,385.0,555.44,463.17
2018,12,28,10,15,890.0,51.0,5.7,13.4,412.5,564.52,469.18
2018,12,28,10,30,905.0,52.0,5.5,13.5,440.0,570.66,472.52
2018,12,28,10,45,915.0,53.0,5.35,13.65,461.5,570.92,470.94
2018,12,28,11,0,925.0,54.0,5.2,13.8,483.0,568.04,466.63
2018,12,28,11,15,931.0,54.0,5.2,13.85,497.0,558.71,457.57
2018,12,28,11,30,937.0,54.0,5.2,13.9,511.0,546.27,445.8
2018,12,28,11,45,939.0,55.0,5.15,14.0,518.0,529.77,430.32
2018,12,28,12,0,941.0,56.0,5.1,14.1,525.0,510.31,412.14
2018,12,28,12,15,938.5,57.0,5.05,14.2,524.0,485.9,389.67
2018,12,28,12,30,936.0,58.0,5.0,14.3,523.0,458.92,364.68
2018,12,28,12,45,928.5,60.0,4.95,14.4,515.0,428.47,336.45
2018,12,28,13,0,921.0,62.0,4.9,14.5,507.0,395.99,306.05
2018,12,28,13,15,913.5,61.0,4.8,14.55,490.5,358.82,271.38
2018,12,28,13,30,906.0,60.0,4.7,14.6,474.0,320.08,234.99
2018,12,28,13,45,895.0,59.0,4.55,14.65,451.0,279.07,196.63
2018,12,28,14,0,884.0,58.0,4.4,14.7,428.0,237.15,157.89
2018,12,28,14,15,867.5,56.5,4.4,14.75,398.5,193.18,119.04
2018,12,28,14,30,851.0,55.0,4.4,14.8,369.0,149.2,83.14
2018,12,28,14,45,827.0,53.5,4.35,14.8,334.5,104.86,52.96
2018,12,28,15,0,803.0,52.0,4.3,14.8,300.0,57.09,29.83
2018,12,28,15,15,766.5,49.5,4.3,14.8,261.0,37.19,27.62
2018,12,28,15,30,730.0,47.0,4.3,14.8,222.0,36.3,26.75
2018,12,28,15,45,672.0,43.0,4.3,14.5,180.5,34.11,24.66
2018,12,28,16,0,614.0,39.0,4.3,14.2,139.0,32.01,22.51
2018,12,28,16,15,516.0,33.5,4.2,14.05,100.5,28.5,18.83
2018,12,28,16,30,418.0,28.0,4.1,13.9,62.0,22.92,11.19
2018,12,28,16,45,256.0,18.5,4.05,13.8,35.5,17.63,0.0
2018,12,28,17,0,94.0,9.0,4.0,13.7,9.0,8.58,0.0
2018,12,28,17,15,47.0,4.5,3.9,13.65,4.5,0.0,0.0
2018,12,28,17,30,0.0,0.0,3.8,13.6,0.0,0.0,0.0
2018,12,28,17,45,0.0,0.0,3.7,13.6,0.0,0.0,0.0
2018,12,28,18,0,0.0,0.0,3.6,13.6,0.0,0.0,0.0
2018,12,28,18,15,0.0,0.0,3.5,13.6,0.0,0.0,0.0
2018,12,28,18,30,0.0,0.0,3.4,13.6,0.0,0.0,0.0
2018,12,28,18,45,0.0,0.0,3.3,13.6,0.0,0.0,0.0
2018,12,28,19,0,0.0,0.0,3.2,13.6,0.0,0.0,0.0
